Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,170.0,12.0,0.5,0.0,24.0,54.47,0.0
2016,1,1,8,0,340.0,24.0,0.5,0.0,48.0,135.28,72.44
2016,1,1,8,15,448.0,32.5,0.5,0.5,86.0,192.25,144.3
2016,1,1,8,30,556.0,41.0,0.5,1.0,124.0,251.4,197.81
2016,1,1,8,45,609.5,47.5,0.5,2.0,163.5,292.99,235.22
2016,1,1,9,0,663.0,54.0,0.5,3.0,203.0,335.83,272.37
2016,1,1,9,15,703.5,58.0,0.5,3.5,240.5,369.23,301.26
2016,1,1,9,30,744.0,62.0,0.5,4.0,278.0,404.52,330.64
2016,1,1,9,45,771.5,65.0,0.5,4.5,312.0,432.0,352.94
2016,1,1,10,0,799.0,68.0,0.5,5.0,346.0,457.95,373.31
2016,1,1,10,15,817.5,70.0,0.45,5.0,374.0,476.67,387.74
2016,1,1,10,30,836.0,72.0,0.4,5.0,402.0,493.16,400.01
2016,1,1,10,45,844.0,74.5,0.4,5.5,423.5,502.58,406.23
2016,1,1,11,0,852.0,77.0,0.4,6.0,445.0,509.35,410.2
2016,1,1,11,15,859.5,78.0,0.4,6.0,459.5,511.58,411.23
2016,1,1,11,30,867.0,79.0,0.4,6.0,474.0,511.04,409.97
2016,1,1,11,45,868.5,80.0,0.4,6.5,481.5,504.79,403.46
2016,1,1,12,0,870.0,81.0,0.4,7.0,489.0,495.82,394.72
2016,1,1,12,15,870.0,81.0,0.4,7.0,489.0,482.45,383.1
2016,1,1,12,30,870.0,81.0,0.4,7.0,489.0,466.49,369.21
2016,1,1,12,45,873.5,78.5,0.4,7.0,483.0,446.99,352.23
2016,1,1,13,0,877.0,76.0,0.4,7.0,477.0,424.92,332.8
2016,1,1,13,15,869.5,75.0,0.4,7.0,462.0,397.72,308.95
2016,1,1,13,30,862.0,74.0,0.4,7.0,447.0,368.66,283.1
2016,1,1,13,45,850.5,72.5,0.4,7.0,425.5,336.17,254.04
2016,1,1,14,0,839.0,71.0,0.4,7.0,404.0,302.43,223.45
2016,1,1,14,15,821.0,69.0,0.4,6.5,376.5,265.54,190.49
2016,1,1,14,30,803.0,67.0,0.4,6.0,349.0,228.28,157.12
2016,1,1,14,45,778.0,63.5,0.4,6.0,315.5,188.29,122.03
2016,1,1,15,0,753.0,60.0,0.4,6.0,282.0,148.98,89.18
2016,1,1,15,15,714.0,56.5,0.4,5.0,244.5,109.41,60.2
2016,1,1,15,30,675.0,53.0,0.4,4.0,207.0,72.31,38.72
2016,1,1,15,45,616.5,47.0,0.4,3.5,167.5,36.42,27.99
2016,1,1,16,0,558.0,41.0,0.4,3.0,128.0,30.05,21.9
2016,1,1,16,15,456.0,33.0,0.4,2.0,89.5,24.96,16.69
2016,1,1,16,30,354.0,25.0,0.4,1.0,51.0,19.68,8.75
2016,1,1,16,45,177.0,12.5,0.4,0.5,25.5,12.29,0.0
2016,1,1,17,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,11.5,0.5,1.5,11.5,11.3,0.0
2016,1,2,8,0,0.0,23.0,0.5,2.0,23.0,23.16,8.92
2016,1,2,8,15,21.5,39.0,0.5,2.0,42.0,49.86,36.06
2016,1,2,8,30,43.0,55.0,0.5,2.0,61.0,74.85,58.74
2016,1,2,8,45,54.0,71.5,0.5,2.5,82.0,97.29,78.89
2016,1,2,9,0,65.0,88.0,0.5,3.0,103.0,119.91,98.9
2016,1,2,9,15,72.0,103.5,0.5,3.0,122.5,139.82,116.47
2016,1,2,9,30,79.0,119.0,0.5,3.0,142.0,159.74,133.73
2016,1,2,9,45,86.5,132.0,0.5,3.5,160.0,176.96,148.17
2016,1,2,10,0,94.0,145.0,0.5,4.0,178.0,194.15,162.32
2016,1,2,10,15,47.0,98.0,0.5,4.0,114.5,120.72,99.89
2016,1,2,10,30,0.0,51.0,0.5,4.0,51.0,49.27,37.86
2016,1,2,10,45,0.0,83.5,0.5,4.5,83.5,80.87,65.4
2016,1,2,11,0,0.0,116.0,0.5,5.0,116.0,113.0,92.68
2016,1,2,11,15,72.0,159.5,0.5,5.0,192.5,194.39,161.54
2016,1,2,11,30,144.0,203.0,0.5,5.0,269.0,275.63,227.75
2016,1,2,11,45,165.0,206.0,0.5,5.0,283.0,285.97,235.24
2016,1,2,12,0,186.0,209.0,0.5,5.0,297.0,295.39,242.45
2016,1,2,12,15,183.0,210.5,0.5,5.0,297.0,291.2,238.58
2016,1,2,12,30,180.0,212.0,0.5,5.0,297.0,286.5,234.39
2016,1,2,12,45,127.5,205.0,0.5,5.5,265.0,252.33,206.19
2016,1,2,13,0,75.0,198.0,0.5,6.0,233.0,219.67,179.51
2016,1,2,13,15,100.0,194.5,0.5,5.5,239.5,222.54,181.94
2016,1,2,13,30,125.0,191.0,0.5,5.0,246.0,223.4,182.24
2016,1,2,13,45,62.5,149.0,0.5,5.0,176.5,160.77,131.17
2016,1,2,14,0,0.0,107.0,0.5,5.0,107.0,102.56,83.64
2016,1,2,14,15,0.0,92.0,0.5,5.0,92.0,88.34,71.72
2016,1,2,14,30,0.0,77.0,0.5,5.0,77.0,74.18,59.58
2016,1,2,14,45,0.0,69.5,0.5,5.0,69.5,67.02,53.44
2016,1,2,15,0,0.0,62.0,0.5,5.0,62.0,59.87,47.23
2016,1,2,15,15,0.0,53.5,0.5,4.5,53.5,51.69,40.11
2016,1,2,15,30,0.0,45.0,0.5,4.0,45.0,43.47,32.85
2016,1,2,15,45,0.0,36.5,0.55,4.0,36.5,35.24,26.91
2016,1,2,16,0,0.0,28.0,0.6,4.0,28.0,27.03,19.06
2016,1,2,16,15,0.0,19.5,0.6,4.0,19.5,18.81,11.12
2016,1,2,16,30,0.0,11.0,0.6,4.0,11.0,10.61,2.29
2016,1,2,16,45,0.0,5.5,0.6,4.0,5.5,5.41,0.0
2016,1,2,17,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,0.5,0.5,4.5,0.5,0.49,0.0
2016,1,3,8,0,0.0,1.0,0.5,5.0,1.0,0.96,0.0
2016,1,3,8,15,0.0,2.5,0.5,5.0,2.5,2.41,0.0
2016,1,3,8,30,0.0,4.0,0.5,5.0,4.0,3.85,0.0
2016,1,3,8,45,0.0,5.5,0.5,5.0,5.5,5.3,0.0
2016,1,3,9,0,0.0,7.0,0.5,5.0,7.0,6.75,0.33
2016,1,3,9,15,0.0,8.0,0.5,5.0,8.0,7.71,1.21
2016,1,3,9,30,0.0,9.0,0.5,5.0,9.0,8.68,2.08
2016,1,3,9,45,0.0,10.5,0.5,5.5,10.5,10.13,3.36
2016,1,3,10,0,0.0,12.0,0.5,6.0,12.0,11.57,4.62
2016,1,3,10,15,0.0,60.0,0.5,6.0,60.0,57.98,45.42
2016,1,3,10,30,0.0,108.0,0.5,6.0,108.0,105.52,86.25
2016,1,3,10,45,0.0,78.5,0.5,6.5,78.5,75.93,60.49
2016,1,3,11,0,0.0,49.0,0.5,7.0,49.0,47.34,35.71
2016,1,3,11,15,0.0,98.0,0.5,7.0,98.0,95.03,76.74
2016,1,3,11,30,0.0,147.0,0.5,7.0,147.0,143.24,117.2
2016,1,3,11,45,0.0,90.0,0.5,7.5,90.0,87.1,69.44
2016,1,3,12,0,0.0,33.0,0.5,8.0,33.0,31.87,22.08
2016,1,3,12,15,0.0,20.5,0.5,8.5,20.5,19.79,11.61
2016,1,3,12,30,0.0,8.0,0.5,9.0,8.0,7.72,1.08
2016,1,3,12,45,0.0,32.5,0.5,9.5,32.5,31.39,21.61
2016,1,3,13,0,0.0,57.0,0.5,10.0,57.0,55.08,41.91
2016,1,3,13,15,0.0,48.5,0.5,10.0,48.5,46.86,34.85
2016,1,3,13,30,0.0,40.0,0.5,10.0,40.0,38.63,27.83
2016,1,3,13,45,0.0,23.0,0.5,10.0,23.0,22.2,13.66
2016,1,3,14,0,0.0,6.0,0.5,10.0,6.0,5.79,0.0
2016,1,3,14,15,0.0,10.0,0.45,9.5,10.0,9.65,2.8
2016,1,3,14,30,0.0,14.0,0.4,9.0,14.0,13.5,6.21
2016,1,3,14,45,0.0,12.5,0.4,9.0,12.5,12.06,4.95
2016,1,3,15,0,0.0,11.0,0.4,9.0,11.0,10.61,3.68
2016,1,3,15,15,0.0,9.5,0.4,8.5,9.5,9.16,2.41
2016,1,3,15,30,0.0,8.0,0.4,8.0,8.0,7.71,1.13
2016,1,3,15,45,0.0,6.5,0.4,8.0,6.5,6.26,0.08
2016,1,3,16,0,0.0,5.0,0.4,8.0,5.0,4.82,0.0
2016,1,3,16,15,0.0,3.5,0.4,7.5,3.5,3.37,0.0
2016,1,3,16,30,0.0,2.0,0.4,7.0,2.0,1.93,0.0
2016,1,3,16,45,0.0,1.0,0.4,7.0,1.0,0.98,0.0
2016,1,3,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,2.5,0.5,7.0,2.5,2.46,0.0
2016,1,4,8,0,0.0,5.0,0.5,7.0,5.0,4.82,0.0
2016,1,4,8,15,0.0,9.5,0.5,7.0,9.5,9.16,1.99
2016,1,4,8,30,0.0,14.0,0.5,7.0,14.0,13.5,6.0
2016,1,4,8,45,0.0,19.0,0.5,7.0,19.0,18.32,10.37
2016,1,4,9,0,0.0,24.0,0.5,7.0,24.0,23.15,14.72
2016,1,4,9,15,0.0,29.0,0.5,7.0,29.0,27.98,19.03
2016,1,4,9,30,0.0,34.0,0.5,7.0,34.0,32.82,23.3
2016,1,4,9,45,0.0,38.0,0.5,7.5,38.0,36.69,26.63
2016,1,4,10,0,0.0,42.0,0.5,8.0,42.0,40.56,29.92
2016,1,4,10,15,0.0,28.0,0.5,8.0,28.0,27.03,18.07
2016,1,4,10,30,0.0,14.0,0.5,8.0,14.0,13.51,6.22
2016,1,4,10,45,0.0,20.0,0.5,8.0,20.0,19.3,11.29
2016,1,4,11,0,0.0,26.0,0.5,8.0,26.0,25.1,16.33
2016,1,4,11,15,43.5,113.5,0.5,8.0,133.5,133.78,109.7
2016,1,4,11,30,87.0,201.0,0.5,8.0,241.0,243.0,199.13
2016,1,4,11,45,43.5,104.5,0.5,8.5,124.5,123.63,99.86
2016,1,4,12,0,0.0,8.0,0.5,9.0,8.0,7.72,1.05
2016,1,4,12,15,0.0,19.0,0.5,9.0,19.0,18.34,10.33
2016,1,4,12,30,0.0,30.0,0.5,9.0,30.0,28.97,19.55
2016,1,4,12,45,0.0,77.5,0.5,9.0,77.5,74.94,59.04
2016,1,4,13,0,0.0,125.0,0.5,9.0,125.0,120.49,97.4
2016,1,4,13,15,0.0,106.0,0.45,9.0,106.0,102.22,81.93
2016,1,4,13,30,0.0,87.0,0.4,9.0,87.0,84.04,66.68
2016,1,4,13,45,0.0,99.5,0.4,9.0,99.5,95.79,76.78
2016,1,4,14,0,0.0,112.0,0.4,9.0,112.0,107.25,86.53
2016,1,4,14,15,0.0,58.5,0.4,9.0,58.5,56.53,43.4
2016,1,4,14,30,0.0,5.0,0.4,9.0,5.0,4.82,0.0
2016,1,4,14,45,0.0,4.5,0.4,9.0,4.5,4.34,0.0
2016,1,4,15,0,0.0,4.0,0.4,9.0,4.0,3.86,0.0
2016,1,4,15,15,308.5,29.0,0.4,9.0,102.0,50.91,25.68
2016,1,4,15,30,617.0,54.0,0.4,9.0,200.0,72.44,37.92
2016,1,4,15,45,542.5,50.0,0.45,9.0,161.0,39.25,29.96
2016,1,4,16,0,468.0,46.0,0.5,9.0,122.0,34.14,25.05
2016,1,4,16,15,372.0,37.0,0.5,9.0,86.5,28.27,19.22
2016,1,4,16,30,276.0,28.0,0.5,9.0,51.0,22.18,11.53
2016,1,4,16,45,138.0,14.0,0.5,9.0,25.5,13.76,0.0
2016,1,4,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,0.3,9.0,1.0,0.96,0.0
2016,1,5,8,30,0.0,2.0,0.3,9.0,2.0,1.93,0.0
2016,1,5,8,45,0.0,2.5,0.3,9.0,2.5,2.41,0.0
2016,1,5,9,0,0.0,3.0,0.3,9.0,3.0,2.89,0.0
2016,1,5,9,15,0.0,4.0,0.3,9.0,4.0,3.85,0.0
2016,1,5,9,30,0.0,5.0,0.3,9.0,5.0,4.82,0.0
2016,1,5,9,45,0.0,5.5,0.3,9.0,5.5,5.3,0.0
2016,1,5,10,0,0.0,6.0,0.3,9.0,6.0,5.79,0.0
2016,1,5,10,15,0.0,7.5,0.3,9.0,7.5,7.23,0.7
2016,1,5,10,30,0.0,9.0,0.3,9.0,9.0,8.68,1.97
2016,1,5,10,45,0.0,23.5,0.35,9.5,23.5,22.68,14.16
2016,1,5,11,0,0.0,38.0,0.4,10.0,38.0,36.7,26.21
2016,1,5,11,15,0.0,52.5,0.4,9.5,52.5,50.73,38.29
2016,1,5,11,30,0.0,67.0,0.4,9.0,67.0,64.77,50.34
2016,1,5,11,45,0.0,89.0,0.4,9.0,89.0,86.12,68.42
2016,1,5,12,0,0.0,111.0,0.4,9.0,111.0,107.51,86.35
2016,1,5,12,15,0.0,82.5,0.4,9.0,82.5,79.79,62.89
2016,1,5,12,30,0.0,54.0,0.4,9.0,54.0,52.18,39.45
2016,1,5,12,45,0.0,56.0,0.4,9.0,56.0,54.12,41.18
2016,1,5,13,0,0.0,58.0,0.4,9.0,58.0,56.05,42.86
2016,1,5,13,15,3.5,107.0,0.4,9.0,108.5,104.52,84.05
2016,1,5,13,30,7.0,156.0,0.4,9.0,159.0,151.57,123.16
2016,1,5,13,45,3.5,118.5,0.4,9.0,120.0,114.79,92.44
2016,1,5,14,0,0.0,81.0,0.4,9.0,81.0,78.22,61.85
2016,1,5,14,15,89.5,116.0,0.35,9.0,148.5,131.09,103.89
2016,1,5,14,30,179.0,151.0,0.3,9.0,216.0,176.24,137.38
2016,1,5,14,45,167.5,139.5,0.3,9.0,195.5,155.19,119.47
2016,1,5,15,0,156.0,128.0,0.3,9.0,175.0,134.75,102.7
2016,1,5,15,15,145.0,112.5,0.3,8.5,152.0,111.89,84.5
2016,1,5,15,30,134.0,97.0,0.3,8.0,129.0,89.89,67.75
2016,1,5,15,45,124.5,80.0,0.3,8.0,105.5,67.77,52.03
2016,1,5,16,0,115.0,63.0,0.3,8.0,82.0,52.95,41.99
2016,1,5,16,15,85.5,46.5,0.3,7.5,58.5,39.8,29.56
2016,1,5,16,30,56.0,30.0,0.3,7.0,35.0,26.31,15.31
2016,1,5,16,45,28.0,15.0,0.35,7.0,17.5,13.61,0.0
2016,1,5,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,0.4,7.0,8.0,7.86,0.0
2016,1,6,8,0,0.0,16.0,0.4,7.0,16.0,15.44,3.9
2016,1,6,8,15,0.0,31.5,0.4,7.0,31.5,31.22,20.38
2016,1,6,8,30,0.0,47.0,0.4,7.0,47.0,47.35,35.02
2016,1,6,8,45,0.0,62.5,0.4,7.5,62.5,63.15,49.03
2016,1,6,9,0,0.0,78.0,0.4,8.0,78.0,78.76,62.65
2016,1,6,9,15,4.0,92.5,0.4,8.0,94.0,94.84,76.57
2016,1,6,9,30,8.0,107.0,0.4,8.0,110.0,111.01,90.38
2016,1,6,9,45,18.5,121.5,0.4,8.5,128.0,130.25,106.44
2016,1,6,10,0,29.0,136.0,0.4,9.0,146.0,153.63,125.69
2016,1,6,10,15,14.5,84.0,0.4,9.0,89.0,88.67,70.85
2016,1,6,10,30,0.0,32.0,0.4,9.0,32.0,30.89,21.27
2016,1,6,10,45,126.0,108.5,0.4,9.0,163.5,174.43,144.11
2016,1,6,11,0,252.0,185.0,0.4,9.0,295.0,320.67,261.54
2016,1,6,11,15,156.0,191.0,0.4,9.0,260.0,272.85,221.41
2016,1,6,11,30,60.0,197.0,0.4,9.0,225.0,225.83,183.13
2016,1,6,11,45,40.5,189.5,0.4,9.0,209.0,207.05,167.98
2016,1,6,12,0,21.0,182.0,0.4,9.0,193.0,187.0,151.56
2016,1,6,12,15,10.5,114.5,0.4,8.5,120.0,115.72,93.01
2016,1,6,12,30,0.0,47.0,0.4,8.0,47.0,45.41,33.71
2016,1,6,12,45,0.0,82.0,0.4,8.0,82.0,79.31,62.93
2016,1,6,13,0,0.0,117.0,0.4,8.0,117.0,112.87,91.27
2016,1,6,13,15,0.0,96.0,0.4,8.0,96.0,92.69,74.17
2016,1,6,13,30,0.0,75.0,0.4,8.0,75.0,72.52,57.13
2016,1,6,13,45,0.0,41.0,0.4,8.0,41.0,39.6,28.9
2016,1,6,14,0,0.0,7.0,0.4,8.0,7.0,6.75,0.28
2016,1,6,14,15,0.0,6.5,0.4,8.0,6.5,6.27,0.0
2016,1,6,14,30,0.0,6.0,0.4,8.0,6.0,5.79,0.0
2016,1,6,14,45,0.0,5.5,0.4,8.0,5.5,5.3,0.0
2016,1,6,15,0,0.0,5.0,0.4,8.0,5.0,4.82,0.0
2016,1,6,15,15,0.0,4.0,0.35,8.0,4.0,3.86,0.0
2016,1,6,15,30,0.0,3.0,0.3,8.0,3.0,2.89,0.0
2016,1,6,15,45,0.0,2.5,0.3,8.0,2.5,2.41,0.0
2016,1,6,16,0,0.0,2.0,0.3,8.0,2.0,1.93,0.0
2016,1,6,16,15,0.0,1.0,0.3,8.0,1.0,0.96,0.0
2016,1,6,16,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,16,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,17,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.0,7.0,0.0,0.0,0.0
2016,1,7,7,45,116.5,13.0,0.0,7.0,21.0,42.21,0.0
2016,1,7,8,0,233.0,26.0,0.0,7.0,42.0,107.41,55.83
2016,1,7,8,15,340.5,36.0,0.0,7.0,77.5,163.07,119.92
2016,1,7,8,30,448.0,46.0,0.0,7.0,113.0,221.13,170.57
2016,1,7,8,45,520.5,51.5,0.05,7.0,152.5,266.51,210.14
2016,1,7,9,0,593.0,57.0,0.1,7.0,192.0,314.28,250.96
2016,1,7,9,15,352.0,89.5,0.1,7.0,173.5,258.22,209.42
2016,1,7,9,30,111.0,122.0,0.1,7.0,155.0,182.47,149.34
2016,1,7,9,45,121.0,135.0,0.1,7.5,175.0,201.4,165.49
2016,1,7,10,0,131.0,148.0,0.1,8.0,195.0,220.25,180.54
2016,1,7,10,15,73.5,148.5,0.1,8.5,175.5,187.79,153.24
2016,1,7,10,30,16.0,149.0,0.1,9.0,156.0,155.39,126.01
2016,1,7,10,45,10.0,150.0,0.1,9.5,154.5,152.72,123.58
2016,1,7,11,0,4.0,151.0,0.1,10.0,153.0,150.13,121.03
2016,1,7,11,15,35.5,175.0,0.1,10.0,191.5,192.53,155.77
2016,1,7,11,30,67.0,199.0,0.1,10.0,230.0,231.51,186.82
2016,1,7,11,45,67.0,203.0,0.1,10.5,234.5,233.79,187.77
2016,1,7,12,0,67.0,207.0,0.1,11.0,239.0,235.84,188.84
2016,1,7,12,15,67.0,207.5,0.1,11.0,239.5,234.19,187.35
2016,1,7,12,30,67.0,208.0,0.1,11.0,240.0,232.33,185.74
2016,1,7,12,45,142.5,208.0,0.1,11.0,275.0,263.45,210.06
2016,1,7,13,0,218.0,208.0,0.1,11.0,310.0,289.55,229.43
2016,1,7,13,15,220.0,200.5,0.1,11.0,301.0,276.07,217.94
2016,1,7,13,30,222.0,193.0,0.1,11.0,292.0,261.98,206.18
2016,1,7,13,45,252.0,180.0,0.15,11.0,287.5,250.84,196.23
2016,1,7,14,0,282.0,167.0,0.2,11.0,283.0,237.64,184.12
2016,1,7,14,15,274.5,157.5,0.15,10.5,264.5,215.25,165.3
2016,1,7,14,30,267.0,148.0,0.1,10.0,246.0,192.89,146.46
2016,1,7,14,45,506.5,103.0,0.1,10.0,267.0,183.56,128.12
2016,1,7,15,0,746.0,58.0,0.1,10.0,288.0,157.97,95.38
2016,1,7,15,15,709.5,54.5,0.15,9.5,251.5,118.38,65.23
2016,1,7,15,30,673.0,51.0,0.2,9.0,215.0,80.95,41.37
2016,1,7,15,45,615.5,46.5,0.3,8.5,176.0,44.76,26.27
2016,1,7,16,0,558.0,42.0,0.4,8.0,137.0,30.06,21.57
2016,1,7,16,15,467.0,34.5,0.45,7.5,99.0,25.47,17.04
2016,1,7,16,30,376.0,27.0,0.5,7.0,61.0,20.72,11.42
2016,1,7,16,45,188.0,13.5,0.55,6.5,30.5,10.0,0.0
2016,1,7,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,7,45,34.5,12.0,0.25,6.5,14.5,20.53,0.0
2016,1,8,8,0,69.0,24.0,0.2,7.0,29.0,52.97,26.19
2016,1,8,8,15,101.5,40.0,0.2,7.0,52.5,85.82,63.28
2016,1,8,8,30,134.0,56.0,0.2,7.0,76.0,117.24,91.63
2016,1,8,8,45,151.0,72.0,0.2,7.5,101.0,144.09,115.41
2016,1,8,9,0,168.0,88.0,0.2,8.0,126.0,171.25,138.91
2016,1,8,9,15,176.5,103.5,0.2,8.0,149.5,194.36,158.83
2016,1,8,9,30,185.0,119.0,0.2,8.0,173.0,212.25,174.04
2016,1,8,9,45,189.5,132.5,0.2,8.5,194.0,230.6,188.94
2016,1,8,10,0,194.0,146.0,0.2,9.0,215.0,248.45,203.04
2016,1,8,10,15,97.0,125.0,0.2,9.0,159.5,178.37,145.53
2016,1,8,10,30,0.0,104.0,0.2,9.0,104.0,101.46,81.18
2016,1,8,10,45,0.0,114.5,0.2,9.5,114.5,111.74,89.89
2016,1,8,11,0,0.0,125.0,0.2,10.0,125.0,121.97,98.09
2016,1,8,11,15,0.0,112.5,0.2,10.0,112.5,109.33,87.41
2016,1,8,11,30,0.0,100.0,0.2,10.0,100.0,96.92,77.02
2016,1,8,11,45,19.0,147.5,0.25,10.5,157.0,152.83,123.39
2016,1,8,12,0,38.0,195.0,0.3,11.0,214.0,210.04,169.26
2016,1,8,12,15,43.0,198.0,0.3,11.0,219.0,213.75,171.74
2016,1,8,12,30,48.0,201.0,0.3,11.0,224.0,217.12,174.31
2016,1,8,12,45,83.5,205.5,0.3,11.0,245.0,234.79,188.26
2016,1,8,13,0,119.0,210.0,0.3,11.0,266.0,251.1,200.71
2016,1,8,13,15,63.5,184.5,0.3,10.5,214.5,200.88,160.97
2016,1,8,13,30,8.0,159.0,0.3,10.0,163.0,154.89,124.72
2016,1,8,13,45,91.0,169.0,0.3,10.0,207.0,189.69,152.04
2016,1,8,14,0,174.0,179.0,0.3,10.0,251.0,217.96,172.4
2016,1,8,14,15,87.0,130.0,0.3,10.0,166.0,143.85,113.5
2016,1,8,14,30,0.0,81.0,0.3,10.0,81.0,77.99,61.43
2016,1,8,14,45,0.0,73.0,0.3,10.0,73.0,70.36,55.21
2016,1,8,15,0,0.0,65.0,0.3,10.0,65.0,62.75,48.76
2016,1,8,15,15,0.0,57.0,0.3,9.5,57.0,55.08,42.27
2016,1,8,15,30,0.0,49.0,0.3,9.0,49.0,47.34,35.6
2016,1,8,15,45,0.0,40.0,0.35,8.5,40.0,38.63,27.97
2016,1,8,16,0,0.0,31.0,0.4,8.0,31.0,29.93,21.48
2016,1,8,16,15,0.0,22.0,0.4,7.5,22.0,21.23,13.32
2016,1,8,16,30,0.0,13.0,0.4,7.0,13.0,12.54,4.82
2016,1,8,16,45,0.0,6.5,0.45,7.0,6.5,6.26,0.0
2016,1,8,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,7,45,12.0,12.5,0.5,6.0,13.0,15.34,0.0
2016,1,9,8,0,24.0,25.0,0.5,6.0,26.0,34.26,15.69
2016,1,9,8,15,56.5,41.0,0.45,6.0,48.5,68.09,49.97
2016,1,9,8,30,89.0,57.0,0.4,6.0,71.0,98.06,76.8
2016,1,9,8,45,107.5,74.0,0.4,6.5,95.5,125.39,100.94
2016,1,9,9,0,126.0,91.0,0.4,7.0,120.0,153.15,125.03
2016,1,9,9,15,137.0,106.5,0.4,7.0,143.0,176.27,145.04
2016,1,9,9,30,148.0,122.0,0.4,7.0,166.0,199.37,164.65
2016,1,9,9,45,152.5,135.5,0.4,7.0,185.5,217.02,179.39
2016,1,9,10,0,157.0,149.0,0.4,7.0,205.0,234.3,193.55
2016,1,9,10,15,78.5,114.0,0.35,7.0,142.0,157.6,129.66
2016,1,9,10,30,0.0,79.0,0.3,7.0,79.0,76.47,60.67
2016,1,9,10,45,0.0,99.5,0.3,7.0,99.5,96.74,78.17
2016,1,9,11,0,0.0,120.0,0.3,7.0,120.0,116.97,95.13
2016,1,9,11,15,31.0,159.5,0.3,7.0,174.0,174.52,143.26
2016,1,9,11,30,62.0,199.0,0.3,7.0,228.0,229.31,187.75
2016,1,9,11,45,73.5,205.5,0.3,7.0,240.5,239.89,195.76
2016,1,9,12,0,85.0,212.0,0.3,7.0,253.0,249.95,203.63
2016,1,9,12,15,43.0,185.5,0.25,7.0,206.5,201.63,164.01
2016,1,9,12,30,1.0,159.0,0.2,7.0,160.0,154.16,125.12
2016,1,9,12,45,12.0,170.5,0.2,7.5,176.5,169.63,137.96
2016,1,9,13,0,23.0,182.0,0.2,8.0,193.0,184.39,149.67
2016,1,9,13,15,264.0,164.0,0.2,8.0,283.5,260.63,209.24
2016,1,9,13,30,505.0,146.0,0.2,8.0,374.0,322.43,253.3
2016,1,9,13,45,260.0,150.0,0.2,8.0,267.0,227.66,179.58
2016,1,9,14,0,15.0,154.0,0.2,8.0,160.0,150.64,121.83
2016,1,9,14,15,12.0,145.0,0.2,8.0,149.5,140.32,113.88
2016,1,9,14,30,9.0,136.0,0.2,8.0,139.0,130.18,105.65
2016,1,9,14,45,6.5,124.5,0.2,8.0,126.5,118.11,95.74
2016,1,9,15,0,4.0,113.0,0.2,8.0,114.0,106.24,85.93
2016,1,9,15,15,2.0,99.0,0.2,8.0,99.5,92.49,74.38
2016,1,9,15,30,0.0,85.0,0.2,8.0,85.0,78.97,62.86
2016,1,9,15,45,0.0,69.5,0.2,8.0,69.5,64.53,50.28
2016,1,9,16,0,0.0,54.0,0.2,8.0,54.0,50.5,39.99
2016,1,9,16,15,0.0,39.0,0.2,7.5,39.0,36.98,27.37
2016,1,9,16,30,0.0,24.0,0.2,7.0,24.0,23.17,13.92
2016,1,9,16,45,0.0,12.0,0.2,7.0,12.0,11.58,0.0
2016,1,9,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,152.0,12.5,0.5,6.0,23.5,51.03,0.0
2016,1,10,8,0,304.0,25.0,0.5,6.0,47.0,128.11,69.84
2016,1,10,8,15,409.0,34.0,0.5,6.0,84.5,184.18,136.77
2016,1,10,8,30,514.0,43.0,0.5,6.0,122.0,242.79,188.98
2016,1,10,8,45,579.5,49.0,0.5,6.5,162.0,288.17,229.0
2016,1,10,9,0,645.0,55.0,0.5,7.0,202.0,335.58,269.54
2016,1,10,9,15,685.5,59.0,0.5,7.0,240.5,369.5,298.93
2016,1,10,9,30,726.0,63.0,0.5,7.0,279.0,405.5,329.06
2016,1,10,9,45,755.0,66.0,0.5,7.5,313.5,434.37,352.16
2016,1,10,10,0,784.0,69.0,0.5,8.0,348.0,461.84,373.44
2016,1,10,10,15,802.5,71.0,0.45,8.5,377.0,481.36,387.58
2016,1,10,10,30,821.0,73.0,0.4,9.0,406.0,498.71,399.61
2016,1,10,10,45,839.5,73.0,0.4,9.5,429.5,511.57,408.35
2016,1,10,11,0,858.0,73.0,0.4,10.0,453.0,521.9,414.93
2016,1,10,11,15,688.5,112.5,0.4,10.0,424.0,475.26,378.44
2016,1,10,11,30,519.0,152.0,0.4,10.0,395.0,423.2,337.97
2016,1,10,11,45,702.0,113.0,0.4,10.5,448.5,471.62,374.77
2016,1,10,12,0,885.0,74.0,0.4,11.0,502.0,512.34,403.45
2016,1,10,12,15,884.5,74.0,0.4,11.0,503.0,499.51,391.95
2016,1,10,12,30,884.0,74.0,0.4,11.0,504.0,484.04,378.8
2016,1,10,12,45,884.0,72.5,0.4,11.0,497.5,464.72,362.43
2016,1,10,13,0,884.0,71.0,0.4,11.0,491.0,442.89,343.73
2016,1,10,13,15,876.0,70.0,0.4,11.0,476.5,415.97,320.72
2016,1,10,13,30,868.0,69.0,0.4,11.0,462.0,387.14,295.71
2016,1,10,13,45,854.5,68.0,0.4,11.0,441.0,353.02,266.11
2016,1,10,14,0,841.0,67.0,0.4,11.0,420.0,319.1,236.08
2016,1,10,14,15,823.5,65.5,0.4,10.5,392.5,282.62,204.0
2016,1,10,14,30,806.0,64.0,0.4,10.0,365.0,245.66,171.17
2016,1,10,14,45,779.0,61.5,0.4,10.0,331.5,205.67,136.08
2016,1,10,15,0,752.0,59.0,0.4,10.0,298.0,166.44,102.64
2016,1,10,15,15,716.5,55.5,0.4,9.5,261.0,126.38,71.28
2016,1,10,15,30,681.0,52.0,0.4,9.0,224.0,88.37,45.7
2016,1,10,15,45,627.0,47.5,0.4,8.5,185.0,51.36,28.13
2016,1,10,16,0,573.0,43.0,0.4,8.0,146.0,33.35,24.61
2016,1,10,16,15,489.0,36.0,0.4,7.5,107.5,26.36,17.97
2016,1,10,16,30,405.0,29.0,0.4,7.0,69.0,22.14,13.21
2016,1,10,16,45,202.5,14.5,0.45,6.5,34.5,10.62,0.0
2016,1,10,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,6.5,0.5,7.0,6.5,6.39,0.0
2016,1,11,8,0,0.0,13.0,0.5,7.0,13.0,12.54,2.54
2016,1,11,8,15,0.0,23.5,0.45,7.0,23.5,22.68,13.36
2016,1,11,8,30,0.0,34.0,0.4,7.0,34.0,32.84,22.67
2016,1,11,8,45,0.0,45.5,0.4,7.5,45.5,44.17,32.77
2016,1,11,9,0,0.0,57.0,0.4,8.0,57.0,55.67,42.89
2016,1,11,9,15,0.0,68.0,0.4,8.0,68.0,66.59,52.45
2016,1,11,9,30,0.0,79.0,0.4,8.0,79.0,77.47,61.84
2016,1,11,9,45,0.0,89.0,0.4,8.0,89.0,87.29,70.21
2016,1,11,10,0,0.0,99.0,0.4,8.0,99.0,97.09,78.47
2016,1,11,10,15,396.5,85.5,0.4,8.0,246.5,294.86,244.85
2016,1,11,10,30,793.0,72.0,0.4,8.0,394.0,485.23,393.31
2016,1,11,10,45,396.5,100.5,0.4,8.5,261.5,314.12,256.2
2016,1,11,11,0,0.0,129.0,0.4,9.0,129.0,125.96,101.01
2016,1,11,11,15,417.0,103.0,0.4,9.0,299.5,325.17,267.36
2016,1,11,11,30,834.0,77.0,0.4,9.0,470.0,509.69,408.53
2016,1,11,11,45,839.5,77.5,0.4,9.0,479.0,505.96,402.48
2016,1,11,12,0,845.0,78.0,0.4,9.0,488.0,499.5,396.51
2016,1,11,12,15,845.0,78.0,0.4,9.0,489.0,487.17,385.92
2016,1,11,12,30,845.0,78.0,0.4,9.0,490.0,472.28,373.15
2016,1,11,12,45,833.5,80.0,0.4,9.0,482.5,451.79,355.84
2016,1,11,13,0,822.0,82.0,0.4,9.0,475.0,429.35,336.69
2016,1,11,13,15,815.0,81.0,0.4,9.0,462.0,403.97,314.85
2016,1,11,13,30,808.0,80.0,0.4,9.0,449.0,376.8,291.09
2016,1,11,13,45,404.0,52.0,0.4,9.0,236.5,186.08,143.5
2016,1,11,14,0,0.0,24.0,0.4,9.0,24.0,23.17,14.44
2016,1,11,14,15,0.0,56.0,0.4,9.0,56.0,54.11,41.45
2016,1,11,14,30,0.0,88.0,0.4,9.0,88.0,84.56,67.56
2016,1,11,14,45,348.5,78.0,0.4,9.0,190.0,136.64,97.52
2016,1,11,15,0,697.0,68.0,0.4,9.0,292.0,166.03,105.48
2016,1,11,15,15,661.0,64.0,0.4,9.0,256.0,127.41,74.57
2016,1,11,15,30,625.0,60.0,0.4,9.0,220.0,90.94,49.43
2016,1,11,15,45,568.0,54.5,0.4,9.0,181.0,55.02,31.21
2016,1,11,16,0,511.0,49.0,0.4,9.0,142.0,35.59,26.53
2016,1,11,16,15,426.5,41.0,0.4,8.5,104.5,30.77,21.85
2016,1,11,16,30,342.0,33.0,0.4,8.0,67.0,25.82,16.43
2016,1,11,16,45,171.0,16.5,0.4,8.0,33.5,12.3,0.0
2016,1,11,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
