Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,12,7,45,19.0,12.5,0.4,8.0,14.0,17.17,0.0
2016,1,12,8,0,38.0,25.0,0.4,8.0,28.0,41.78,21.14
2016,1,12,8,15,70.5,41.5,0.4,8.0,51.0,73.28,53.77
2016,1,12,8,30,103.0,58.0,0.4,8.0,74.0,104.5,81.53
2016,1,12,8,45,120.0,74.5,0.45,8.5,98.5,131.09,104.98
2016,1,12,9,0,137.0,91.0,0.5,9.0,123.0,158.08,128.36
2016,1,12,9,15,147.5,107.0,0.5,9.0,146.5,181.95,148.91
2016,1,12,9,30,158.0,123.0,0.5,9.0,170.0,205.73,168.96
2016,1,12,9,45,165.0,136.5,0.5,9.0,191.0,224.82,184.78
2016,1,12,10,0,172.0,150.0,0.5,9.0,212.0,243.57,200.05
2016,1,12,10,15,122.5,161.5,0.5,9.0,207.5,231.5,189.74
2016,1,12,10,30,73.0,173.0,0.5,9.0,203.0,213.64,174.71
2016,1,12,10,45,210.5,174.0,0.5,9.0,267.0,288.26,236.06
2016,1,12,11,0,348.0,175.0,0.5,9.0,331.0,363.22,295.34
2016,1,12,11,15,314.0,188.0,0.5,9.0,332.0,357.1,289.16
2016,1,12,11,30,280.0,201.0,0.5,9.0,333.0,349.87,282.85
2016,1,12,11,45,326.5,196.5,0.5,9.0,354.0,364.85,294.46
2016,1,12,12,0,373.0,192.0,0.5,9.0,375.0,378.16,304.32
2016,1,12,12,15,289.0,205.5,0.45,9.0,347.5,344.21,276.53
2016,1,12,12,30,205.0,219.0,0.4,9.0,320.0,309.86,248.92
2016,1,12,12,45,149.0,215.5,0.4,9.0,288.5,275.77,221.88
2016,1,12,13,0,93.0,212.0,0.4,9.0,257.0,242.98,195.83
2016,1,12,13,15,46.5,170.0,0.4,9.0,192.5,181.45,146.47
2016,1,12,13,30,0.0,128.0,0.4,9.0,128.0,123.01,99.02
2016,1,12,13,45,0.0,104.5,0.4,9.0,104.5,100.61,80.6
2016,1,12,14,0,0.0,81.0,0.4,9.0,81.0,78.27,61.86
2016,1,12,14,15,0.0,87.0,0.4,9.0,87.0,83.83,66.76
2016,1,12,14,30,0.0,93.0,0.4,9.0,93.0,89.22,71.42
2016,1,12,14,45,0.0,85.0,0.45,9.0,85.0,81.54,64.95
2016,1,12,15,0,0.0,77.0,0.5,9.0,77.0,73.86,58.47
2016,1,12,15,15,0.0,67.5,0.5,9.0,67.5,64.84,50.74
2016,1,12,15,30,0.0,58.0,0.5,9.0,58.0,55.84,42.94
2016,1,12,15,45,0.0,48.0,0.5,9.5,48.0,46.38,34.56
2016,1,12,16,0,0.0,38.0,0.5,10.0,38.0,36.7,27.45
2016,1,12,16,15,0.0,28.0,0.5,10.0,28.0,27.03,18.42
2016,1,12,16,30,0.0,18.0,0.5,10.0,18.0,17.37,9.21
2016,1,12,16,45,0.0,10.5,0.55,10.5,10.5,10.12,0.0
2016,1,12,17,0,0.0,3.0,0.6,11.0,3.0,2.95,0.0
2016,1,12,17,15,0.0,1.5,0.6,11.0,1.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,9.0,0.55,10.0,9.0,8.85,0.0
2016,1,13,8,0,0.0,18.0,0.6,10.0,18.0,17.37,5.92
2016,1,13,8,15,0.0,34.5,0.6,10.0,34.5,34.58,23.03
2016,1,13,8,30,0.0,51.0,0.6,10.0,51.0,51.79,38.41
2016,1,13,8,45,5.5,68.0,0.6,10.0,69.5,71.34,55.5
2016,1,13,9,0,11.0,85.0,0.6,10.0,88.0,90.94,72.51
2016,1,13,9,15,17.0,101.0,0.6,10.0,106.0,109.73,88.62
2016,1,13,9,30,23.0,117.0,0.6,10.0,124.0,128.64,104.63
2016,1,13,9,45,35.0,131.0,0.6,10.0,143.0,152.54,124.6
2016,1,13,10,0,47.0,145.0,0.6,10.0,162.0,172.56,141.11
2016,1,13,10,15,195.5,151.5,0.6,10.0,230.5,257.42,211.35
2016,1,13,10,30,344.0,158.0,0.6,10.0,299.0,344.82,281.19
2016,1,13,10,45,436.0,149.5,0.65,10.0,338.5,388.26,315.07
2016,1,13,11,0,528.0,141.0,0.7,10.0,378.0,426.51,344.84
2016,1,13,11,15,320.0,176.5,0.7,10.0,322.0,349.16,282.58
2016,1,13,11,30,112.0,212.0,0.7,10.0,266.0,272.12,220.15
2016,1,13,11,45,56.0,162.5,0.7,10.0,189.5,188.64,152.85
2016,1,13,12,0,0.0,113.0,0.7,10.0,113.0,109.47,87.31
2016,1,13,12,15,82.0,168.0,0.65,9.5,208.5,203.93,166.26
2016,1,13,12,30,164.0,223.0,0.6,9.0,304.0,295.16,239.15
2016,1,13,12,45,159.5,220.5,0.6,9.0,298.5,285.78,230.63
2016,1,13,13,0,155.0,218.0,0.6,9.0,293.0,276.12,222.62
2016,1,13,13,15,77.5,178.0,0.6,9.0,215.5,201.65,162.9
2016,1,13,13,30,0.0,138.0,0.6,9.0,138.0,132.46,106.95
2016,1,13,13,45,402.5,108.5,0.6,9.0,280.5,241.2,190.43
2016,1,13,14,0,805.0,79.0,0.6,9.0,423.0,327.08,247.7
2016,1,13,14,15,789.0,77.0,0.55,9.0,397.0,291.6,214.79
2016,1,13,14,30,773.0,75.0,0.5,9.0,371.0,255.6,182.16
2016,1,13,14,45,767.0,69.0,0.5,9.0,341.0,217.58,147.73
2016,1,13,15,0,761.0,63.0,0.5,9.0,311.0,178.72,113.27
2016,1,13,15,15,728.0,59.5,0.45,8.5,274.0,138.22,80.66
2016,1,13,15,30,695.0,56.0,0.4,8.0,237.0,99.56,53.33
2016,1,13,15,45,651.0,50.5,0.4,8.0,198.0,60.79,32.5
2016,1,13,16,0,607.0,45.0,0.4,8.0,159.0,34.74,25.93
2016,1,13,16,15,523.5,38.5,0.4,7.5,119.0,28.12,19.66
2016,1,13,16,30,440.0,32.0,0.4,7.0,79.0,24.46,15.63
2016,1,13,16,45,284.5,22.0,0.4,7.0,46.5,17.23,4.32
2016,1,13,17,0,129.0,12.0,0.4,7.0,14.0,11.8,0.0
2016,1,13,17,15,64.5,6.0,0.4,6.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,2.0,0.4,7.5,2.0,1.97,0.0
2016,1,14,8,0,0.0,4.0,0.4,8.0,4.0,3.85,0.0
2016,1,14,8,15,0.0,7.5,0.4,8.0,7.5,7.23,0.42
2016,1,14,8,30,0.0,11.0,0.4,8.0,11.0,10.6,3.5
2016,1,14,8,45,0.0,15.0,0.4,8.0,15.0,14.46,6.98
2016,1,14,9,0,0.0,19.0,0.4,8.0,19.0,18.32,10.45
2016,1,14,9,15,0.0,22.5,0.45,8.0,22.5,21.71,13.46
2016,1,14,9,30,0.0,26.0,0.5,8.0,26.0,25.09,16.44
2016,1,14,9,45,0.0,29.5,0.55,8.0,29.5,28.47,19.39
2016,1,14,10,0,0.0,33.0,0.6,8.0,33.0,31.86,22.31
2016,1,14,10,15,0.0,55.5,0.55,8.0,55.5,53.62,41.2
2016,1,14,10,30,0.0,78.0,0.5,8.0,78.0,75.45,59.89
2016,1,14,10,45,0.0,98.0,0.5,8.0,98.0,95.21,76.59
2016,1,14,11,0,0.0,118.0,0.5,8.0,118.0,114.95,93.1
2016,1,14,11,15,0.0,80.0,0.5,8.0,80.0,77.37,61.12
2016,1,14,11,30,0.0,42.0,0.5,8.0,42.0,40.57,29.6
2016,1,14,11,45,0.0,42.5,0.5,8.0,42.5,41.06,30.05
2016,1,14,12,0,0.0,43.0,0.5,8.0,43.0,41.54,30.46
2016,1,14,12,15,0.0,32.5,0.5,8.0,32.5,31.39,21.67
2016,1,14,12,30,0.0,22.0,0.5,8.0,22.0,21.24,12.87
2016,1,14,12,45,0.0,48.0,0.5,8.0,48.0,46.38,34.66
2016,1,14,13,0,0.0,74.0,0.5,8.0,74.0,71.55,56.25
2016,1,14,13,15,0.0,64.5,0.5,8.0,64.5,62.35,48.35
2016,1,14,13,30,0.0,55.0,0.5,8.0,55.0,53.15,40.51
2016,1,14,13,45,0.0,59.0,0.55,8.0,59.0,57.02,43.91
2016,1,14,14,0,0.0,63.0,0.6,8.0,63.0,60.89,47.3
2016,1,14,14,15,0.0,60.0,0.6,8.0,60.0,57.98,44.85
2016,1,14,14,30,0.0,57.0,0.6,8.0,57.0,55.08,42.41
2016,1,14,14,45,0.0,52.0,0.6,8.5,52.0,50.23,38.2
2016,1,14,15,0,0.0,47.0,0.6,9.0,47.0,45.39,33.98
2016,1,14,15,15,0.0,41.0,0.55,9.0,41.0,39.59,28.96
2016,1,14,15,30,0.0,35.0,0.5,9.0,35.0,33.79,23.9
2016,1,14,15,45,0.0,29.0,0.5,9.0,29.0,27.99,18.77
2016,1,14,16,0,0.0,23.0,0.5,9.0,23.0,22.19,14.52
2016,1,14,16,15,0.0,17.0,0.45,9.0,17.0,16.39,9.08
2016,1,14,16,30,0.0,11.0,0.4,9.0,11.0,10.6,3.57
2016,1,14,16,45,0.0,6.5,0.4,9.5,6.5,6.26,0.0
2016,1,14,17,0,0.0,2.0,0.4,10.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,0.4,10.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,15,7,45,172.0,12.5,0.35,5.5,25.5,57.14,0.0
2016,1,15,8,0,344.0,25.0,0.3,6.0,51.0,143.28,85.75
2016,1,15,8,15,443.5,33.0,0.3,6.0,89.0,197.47,147.77
2016,1,15,8,30,543.0,41.0,0.3,6.0,127.0,255.08,198.94
2016,1,15,8,45,598.5,47.0,0.3,6.5,167.0,298.12,237.01
2016,1,15,9,0,654.0,53.0,0.3,7.0,207.0,340.65,273.54
2016,1,15,9,15,476.0,84.5,0.3,7.0,207.0,311.92,253.64
2016,1,15,9,30,298.0,116.0,0.3,7.0,207.0,268.05,220.02
2016,1,15,9,45,303.0,128.0,0.3,7.5,229.5,287.28,236.08
2016,1,15,10,0,308.0,140.0,0.3,8.0,252.0,305.67,250.47
2016,1,15,10,15,394.5,137.5,0.3,8.0,293.0,353.9,289.03
2016,1,15,10,30,481.0,135.0,0.3,8.0,334.0,397.7,323.19
2016,1,15,10,45,428.0,154.5,0.3,8.5,339.0,391.63,316.79
2016,1,15,11,0,375.0,174.0,0.3,9.0,344.0,379.1,305.84
2016,1,15,11,15,356.0,184.5,0.3,9.0,350.5,378.08,304.6
2016,1,15,11,30,337.0,195.0,0.3,9.0,357.0,375.82,302.21
2016,1,15,11,45,210.5,207.0,0.3,9.0,309.0,315.82,254.27
2016,1,15,12,0,84.0,219.0,0.3,9.0,261.0,257.94,207.84
2016,1,15,12,15,49.5,201.5,0.3,9.0,226.5,221.39,178.74
2016,1,15,12,30,15.0,184.0,0.3,9.0,192.0,185.06,149.39
2016,1,15,12,45,303.5,161.5,0.3,9.5,310.5,296.86,239.27
2016,1,15,13,0,592.0,139.0,0.3,10.0,429.0,394.42,311.6
2016,1,15,13,15,707.0,109.0,0.3,10.0,446.0,396.0,309.19
2016,1,15,13,30,822.0,79.0,0.3,10.0,463.0,391.36,301.84
2016,1,15,13,45,648.0,112.0,0.3,10.0,407.0,334.17,256.8
2016,1,15,14,0,474.0,145.0,0.3,10.0,351.0,285.73,219.68
2016,1,15,14,15,461.5,138.5,0.3,10.0,328.5,257.74,195.74
2016,1,15,14,30,449.0,132.0,0.3,10.0,306.0,229.71,171.4
2016,1,15,14,45,599.0,95.5,0.3,10.0,307.5,209.41,147.21
2016,1,15,15,0,749.0,59.0,0.3,10.0,309.0,177.96,112.83
2016,1,15,15,15,715.5,56.0,0.3,9.5,272.5,138.14,80.57
2016,1,15,15,30,682.0,53.0,0.3,9.0,236.0,100.18,53.22
2016,1,15,15,45,630.0,48.5,0.3,9.0,196.5,62.26,32.1
2016,1,15,16,0,578.0,44.0,0.3,9.0,157.0,33.35,24.62
2016,1,15,16,15,500.0,37.5,0.3,8.5,118.5,26.86,18.53
2016,1,15,16,30,422.0,31.0,0.3,8.0,80.0,23.14,14.62
2016,1,15,16,45,211.0,23.5,0.35,8.0,48.0,18.32,6.88
2016,1,15,17,0,0.0,16.0,0.4,8.0,16.0,15.73,0.0
2016,1,15,17,15,0.0,8.0,0.4,8.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,160.5,12.5,0.4,10.0,24.5,54.37,0.0
2016,1,16,8,0,321.0,25.0,0.4,10.0,49.0,137.35,82.53
2016,1,16,8,15,422.0,33.0,0.35,10.5,87.0,191.15,141.24
2016,1,16,8,30,523.0,41.0,0.3,11.0,125.0,248.86,191.05
2016,1,16,8,45,587.0,46.5,0.3,11.5,165.5,294.22,230.12
2016,1,16,9,0,651.0,52.0,0.3,12.0,206.0,339.71,268.21
2016,1,16,9,15,690.5,56.0,0.3,12.0,245.0,376.45,299.0
2016,1,16,9,30,730.0,60.0,0.3,12.0,284.0,412.93,328.66
2016,1,16,9,45,365.0,32.5,0.3,12.5,144.5,217.67,176.42
2016,1,16,10,0,0.0,5.0,0.3,13.0,5.0,4.82,0.0
2016,1,16,10,15,0.0,63.0,0.3,13.0,63.0,60.89,46.61
2016,1,16,10,30,0.0,121.0,0.3,13.0,121.0,118.56,94.62
2016,1,16,10,45,0.0,107.0,0.3,13.0,107.0,104.17,82.32
2016,1,16,11,0,0.0,93.0,0.3,13.0,93.0,90.14,70.62
2016,1,16,11,15,0.0,97.5,0.3,13.0,97.5,94.51,74.22
2016,1,16,11,30,0.0,102.0,0.3,13.0,102.0,98.86,77.74
2016,1,16,11,45,85.0,164.0,0.3,13.5,206.0,208.36,167.31
2016,1,16,12,0,170.0,226.0,0.3,14.0,310.0,311.18,246.88
2016,1,16,12,15,168.5,227.5,0.3,14.0,311.5,307.89,243.05
2016,1,16,12,30,167.0,229.0,0.3,14.0,313.0,304.09,239.78
2016,1,16,12,45,93.5,208.0,0.3,14.0,255.0,244.09,192.83
2016,1,16,13,0,20.0,187.0,0.3,14.0,197.0,188.53,149.24
2016,1,16,13,15,39.5,193.5,0.25,14.0,212.5,201.37,159.65
2016,1,16,13,30,59.0,200.0,0.2,14.0,228.0,212.55,168.1
2016,1,16,13,45,133.0,194.5,0.2,14.0,254.0,230.02,180.7
2016,1,16,14,0,207.0,189.0,0.2,14.0,280.0,242.73,188.66
2016,1,16,14,15,325.0,160.5,0.2,13.5,293.0,241.03,183.69
2016,1,16,14,30,443.0,132.0,0.2,13.0,306.0,229.77,169.78
2016,1,16,14,45,424.0,124.5,0.2,13.0,279.5,199.77,144.28
2016,1,16,15,0,405.0,117.0,0.2,13.0,253.0,170.54,119.89
2016,1,16,15,15,545.0,87.0,0.2,12.5,248.0,143.93,91.76
2016,1,16,15,30,685.0,57.0,0.2,12.0,243.0,106.41,57.23
2016,1,16,15,45,628.0,53.0,0.2,12.0,202.5,65.5,33.53
2016,1,16,16,0,571.0,49.0,0.2,12.0,162.0,34.6,25.44
2016,1,16,16,15,491.0,42.0,0.25,11.5,122.5,30.7,21.71
2016,1,16,16,30,411.0,35.0,0.3,11.0,83.0,26.71,17.57
2016,1,16,16,45,277.0,24.5,0.4,11.0,50.5,19.12,8.01
2016,1,16,17,0,143.0,14.0,0.5,11.0,18.0,13.76,0.0
2016,1,16,17,15,71.5,7.0,0.5,11.0,9.0,6.88,0.0
2016,1,16,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.5,0.6,13.0,3.5,3.44,0.0
2016,1,17,8,0,0.0,7.0,0.6,13.0,7.0,6.74,0.0
2016,1,17,8,15,0.0,12.5,0.6,13.0,12.5,12.05,4.32
2016,1,17,8,30,0.0,18.0,0.6,13.0,18.0,17.36,9.07
2016,1,17,8,45,0.0,23.5,0.6,13.0,23.5,22.67,13.78
2016,1,17,9,0,0.0,29.0,0.6,13.0,29.0,27.98,18.45
2016,1,17,9,15,0.0,34.5,0.6,13.0,34.5,33.3,23.08
2016,1,17,9,30,0.0,40.0,0.6,13.0,40.0,38.62,27.65
2016,1,17,9,45,0.0,45.0,0.6,13.0,45.0,43.46,31.77
2016,1,17,10,0,0.0,50.0,0.6,13.0,50.0,48.3,35.85
2016,1,17,10,15,0.0,37.5,0.6,13.0,37.5,36.21,25.47
2016,1,17,10,30,0.0,25.0,0.6,13.0,25.0,24.13,15.11
2016,1,17,10,45,0.0,42.0,0.6,13.0,42.0,40.57,29.13
2016,1,17,11,0,0.0,59.0,0.6,13.0,59.0,57.02,43.01
2016,1,17,11,15,0.0,49.5,0.6,13.0,49.5,47.83,35.16
2016,1,17,11,30,0.0,40.0,0.6,13.0,40.0,38.64,27.35
2016,1,17,11,45,0.0,51.0,0.6,13.0,51.0,49.28,36.35
2016,1,17,12,0,0.0,62.0,0.6,13.0,62.0,59.93,45.3
2016,1,17,12,15,0.0,75.0,0.6,13.0,75.0,72.53,55.84
2016,1,17,12,30,0.0,88.0,0.6,13.0,88.0,85.12,66.34
2016,1,17,12,45,0.0,84.0,0.6,13.0,84.0,81.25,63.09
2016,1,17,13,0,0.0,80.0,0.6,13.0,80.0,77.37,59.89
2016,1,17,13,15,0.0,81.0,0.6,13.0,81.0,78.34,60.75
2016,1,17,13,30,0.0,82.0,0.6,13.0,82.0,79.31,61.62
2016,1,17,13,45,0.0,72.5,0.6,13.0,72.5,70.1,53.96
2016,1,17,14,0,0.0,63.0,0.6,13.0,63.0,60.89,46.29
2016,1,17,14,15,0.0,41.5,0.6,13.0,41.5,40.08,28.71
2016,1,17,14,30,0.0,20.0,0.6,13.0,20.0,19.3,10.98
2016,1,17,14,45,0.0,18.0,0.6,13.0,18.0,17.37,9.35
2016,1,17,15,0,0.0,16.0,0.6,13.0,16.0,15.43,7.7
2016,1,17,15,15,0.0,14.0,0.55,13.0,14.0,13.5,6.04
2016,1,17,15,30,0.0,12.0,0.5,13.0,12.0,11.57,4.36
2016,1,17,15,45,0.0,10.0,0.5,13.0,10.0,9.64,2.67
2016,1,17,16,0,0.0,8.0,0.5,13.0,8.0,7.71,1.28
2016,1,17,16,15,0.0,6.0,0.5,12.5,6.0,5.78,0.0
2016,1,17,16,30,0.0,4.0,0.5,12.0,4.0,3.85,0.0
2016,1,17,16,45,0.0,2.5,0.5,12.0,2.5,2.41,0.0
2016,1,17,17,0,0.0,1.0,0.5,12.0,1.0,0.98,0.0
2016,1,17,17,15,0.0,0.5,0.45,12.0,0.5,0.49,0.0
2016,1,17,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,18,7,45,189.0,12.5,0.3,8.5,27.0,62.47,0.0
2016,1,18,8,0,378.0,25.0,0.3,9.0,54.0,156.44,98.0
2016,1,18,8,15,476.0,32.5,0.25,9.0,93.5,207.09,154.09
2016,1,18,8,30,574.0,40.0,0.2,9.0,133.0,265.83,205.38
2016,1,18,8,45,630.0,45.0,0.2,9.0,174.0,309.87,244.19
2016,1,18,9,0,686.0,50.0,0.2,9.0,215.0,355.27,282.99
2016,1,18,9,15,722.0,53.5,0.2,9.0,254.0,391.01,313.19
2016,1,18,9,30,758.0,57.0,0.2,9.0,293.0,426.27,342.09
2016,1,18,9,45,379.0,81.5,0.25,9.5,199.5,280.44,228.28
2016,1,18,10,0,0.0,106.0,0.3,10.0,106.0,104.14,82.94
2016,1,18,10,15,20.5,138.0,0.3,10.0,147.0,147.11,119.62
2016,1,18,10,30,41.0,170.0,0.3,10.0,188.0,194.55,158.35
2016,1,18,10,45,20.5,158.5,0.3,10.5,167.5,167.03,134.9
2016,1,18,11,0,0.0,147.0,0.3,11.0,147.0,143.95,115.48
2016,1,18,11,15,2.0,156.0,0.3,11.0,157.0,153.6,123.4
2016,1,18,11,30,4.0,165.0,0.3,11.0,167.0,163.2,131.08
2016,1,18,11,45,4.0,167.5,0.3,11.0,170.0,165.23,132.57
2016,1,18,12,0,4.0,170.0,0.3,11.0,173.0,167.25,134.14
2016,1,18,12,15,2.0,159.0,0.3,11.0,160.5,155.11,124.19
2016,1,18,12,30,0.0,148.0,0.3,11.0,148.0,143.16,114.49
2016,1,18,12,45,38.0,183.5,0.3,11.0,202.5,195.41,157.15
2016,1,18,13,0,76.0,219.0,0.3,11.0,257.0,244.19,195.67
2016,1,18,13,15,38.0,178.5,0.3,11.0,197.5,187.05,149.67
2016,1,18,13,30,0.0,138.0,0.3,11.0,138.0,132.58,105.9
2016,1,18,13,45,19.0,158.5,0.3,11.0,167.0,158.28,127.15
2016,1,18,14,0,38.0,179.0,0.3,11.0,196.0,180.62,144.92
2016,1,18,14,15,28.0,164.5,0.3,11.0,176.5,161.99,129.82
2016,1,18,14,30,18.0,150.0,0.3,11.0,157.0,146.02,117.14
2016,1,18,14,45,15.0,138.5,0.3,11.0,144.0,133.35,106.92
2016,1,18,15,0,12.0,127.0,0.3,11.0,131.0,120.89,96.81
2016,1,18,15,15,8.0,113.0,0.3,11.0,116.0,106.38,84.94
2016,1,18,15,30,4.0,99.0,0.3,11.0,101.0,92.23,73.26
2016,1,18,15,45,2.0,83.5,0.3,11.0,84.5,77.35,60.68
2016,1,18,16,0,0.0,68.0,0.3,11.0,68.0,62.77,50.69
2016,1,18,16,15,0.0,52.0,0.3,11.0,52.0,48.54,37.6
2016,1,18,16,30,0.0,36.0,0.3,11.0,36.0,34.15,24.19
2016,1,18,16,45,0.0,22.0,0.3,11.0,22.0,21.24,10.72
2016,1,18,17,0,0.0,8.0,0.3,11.0,8.0,7.86,0.0
2016,1,18,17,15,0.0,4.0,0.3,11.0,4.0,3.93,0.0
2016,1,18,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,10.0,0.7,12.0,10.0,9.83,0.0
2016,1,19,8,0,0.0,20.0,0.7,12.0,20.0,19.31,8.43
2016,1,19,8,15,0.0,34.5,0.7,12.0,34.5,34.12,22.69
2016,1,19,8,30,0.0,49.0,0.7,12.0,49.0,48.98,35.87
2016,1,19,8,45,0.0,64.0,0.7,12.0,64.0,64.18,49.18
2016,1,19,9,0,0.0,79.0,0.7,12.0,79.0,79.22,62.21
2016,1,19,9,15,0.0,94.0,0.65,12.0,94.0,94.17,74.95
2016,1,19,9,30,0.0,109.0,0.6,12.0,109.0,109.04,87.43
2016,1,19,9,45,2.5,120.5,0.6,12.5,121.5,121.33,97.43
2016,1,19,10,0,5.0,132.0,0.6,13.0,134.0,133.71,107.35
2016,1,19,10,15,68.0,158.5,0.6,13.0,187.5,197.38,159.92
2016,1,19,10,30,131.0,185.0,0.6,13.0,241.0,262.63,212.28
2016,1,19,10,45,447.0,141.0,0.6,13.5,346.0,392.7,315.7
2016,1,19,11,0,763.0,97.0,0.6,14.0,451.0,518.0,410.1
2016,1,19,11,15,400.0,148.5,0.6,14.0,335.0,373.11,296.85
2016,1,19,11,30,37.0,200.0,0.6,14.0,219.0,218.73,173.64
2016,1,19,11,45,32.5,200.0,0.6,14.0,217.0,214.95,171.3
2016,1,19,12,0,28.0,200.0,0.6,14.0,215.0,209.13,166.52
2016,1,19,12,15,56.0,213.5,0.6,13.5,242.5,237.19,189.29
2016,1,19,12,30,84.0,227.0,0.6,13.0,270.0,261.88,208.98
2016,1,19,12,45,47.0,202.5,0.6,13.0,226.5,218.05,173.88
2016,1,19,13,0,10.0,178.0,0.6,13.0,183.0,175.77,140.14
2016,1,19,13,15,5.0,99.0,0.6,13.0,101.5,97.76,76.61
2016,1,19,13,30,0.0,20.0,0.6,13.0,20.0,19.31,10.86
2016,1,19,13,45,0.0,68.5,0.6,13.0,68.5,66.22,50.8
2016,1,19,14,0,0.0,117.0,0.6,13.0,117.0,112.3,89.3
2016,1,19,14,15,90.5,144.5,0.55,12.5,181.0,161.79,128.09
2016,1,19,14,30,181.0,172.0,0.5,12.0,245.0,204.48,159.69
2016,1,19,14,45,175.5,160.0,0.5,12.0,226.0,183.64,141.88
2016,1,19,15,0,170.0,148.0,0.5,12.0,207.0,162.93,124.58
2016,1,19,15,15,164.0,132.0,0.5,11.5,184.0,139.12,105.15
2016,1,19,15,30,158.0,116.0,0.5,11.0,161.0,115.71,86.49
2016,1,19,15,45,147.5,99.0,0.5,11.0,136.0,91.76,68.32
2016,1,19,16,0,137.0,82.0,0.5,11.0,111.0,68.78,56.04
2016,1,19,16,15,118.0,64.5,0.45,10.5,85.5,54.16,42.68
2016,1,19,16,30,99.0,47.0,0.4,10.0,60.0,38.23,27.94
2016,1,19,16,45,49.5,31.0,0.4,10.0,37.5,27.09,15.83
2016,1,19,17,0,0.0,15.0,0.4,10.0,15.0,14.41,0.0
2016,1,19,17,15,0.0,7.5,0.4,10.0,7.5,7.37,0.0
2016,1,19,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,20,7,45,22.5,14.5,0.1,8.5,16.0,20.31,0.0
2016,1,20,8,0,45.0,29.0,0.1,9.0,32.0,50.3,31.04
2016,1,20,8,15,71.0,46.0,0.1,9.0,55.5,79.54,59.59
2016,1,20,8,30,97.0,63.0,0.1,9.0,79.0,109.4,85.89
2016,1,20,8,45,110.5,80.5,0.15,9.5,103.5,135.9,108.99
2016,1,20,9,0,124.0,98.0,0.2,10.0,128.0,162.62,131.82
2016,1,20,9,15,132.0,114.5,0.2,10.5,151.5,185.82,151.17
2016,1,20,9,30,140.0,131.0,0.2,11.0,175.0,208.87,169.92
2016,1,20,9,45,141.0,145.5,0.2,11.5,194.0,225.97,183.4
2016,1,20,10,0,142.0,160.0,0.2,12.0,213.0,242.59,196.21
2016,1,20,10,15,209.0,168.0,0.2,12.0,253.0,285.84,230.78
2016,1,20,10,30,276.0,176.0,0.2,12.0,293.0,334.75,268.89
2016,1,20,10,45,160.5,184.0,0.25,12.0,253.5,276.64,222.05
2016,1,20,11,0,45.0,192.0,0.3,12.0,214.0,217.6,174.34
2016,1,20,11,15,31.0,188.0,0.3,12.0,203.5,204.62,164.0
2016,1,20,11,30,17.0,184.0,0.3,12.0,193.0,189.1,151.29
2016,1,20,11,45,73.5,208.0,0.3,12.5,246.0,244.81,195.95
2016,1,20,12,0,130.0,232.0,0.3,13.0,299.0,298.72,237.48
2016,1,20,12,15,139.0,233.0,0.3,12.5,305.0,300.74,238.8
2016,1,20,12,30,148.0,234.0,0.3,12.0,311.0,302.06,240.0
2016,1,20,12,45,135.5,231.0,0.3,12.0,301.0,288.59,229.17
2016,1,20,13,0,123.0,228.0,0.3,12.0,291.0,275.24,218.57
2016,1,20,13,15,88.0,216.0,0.3,12.0,260.5,243.88,193.89
2016,1,20,13,30,53.0,204.0,0.3,12.0,230.0,214.97,171.25
2016,1,20,13,45,129.0,200.0,0.3,12.0,259.5,235.77,187.06
2016,1,20,14,0,205.0,196.0,0.3,12.0,289.0,251.64,197.71
2016,1,20,14,15,248.0,179.5,0.3,12.0,285.0,239.54,186.11
2016,1,20,14,30,291.0,163.0,0.3,12.0,281.0,225.0,172.13
2016,1,20,14,45,282.0,151.5,0.3,12.0,258.0,199.35,150.44
2016,1,20,15,0,273.0,140.0,0.3,12.0,235.0,173.98,129.11
2016,1,20,15,15,264.0,125.0,0.3,11.5,209.0,146.04,106.26
2016,1,20,15,30,255.0,110.0,0.3,11.0,183.0,118.65,84.64
2016,1,20,15,45,236.5,94.5,0.3,11.0,154.5,90.93,64.53
2016,1,20,16,0,218.0,79.0,0.3,11.0,126.0,64.8,48.35
2016,1,20,16,15,189.5,63.0,0.3,10.5,97.0,50.42,39.45
2016,1,20,16,30,161.0,47.0,0.3,10.0,68.0,38.28,28.08
2016,1,20,16,45,80.5,32.5,0.3,10.0,43.0,26.9,16.14
2016,1,20,17,0,0.0,18.0,0.3,10.0,18.0,17.02,0.0
2016,1,20,17,15,0.0,9.0,0.3,10.0,9.0,8.85,0.0
2016,1,20,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,7,45,57.5,15.0,0.6,9.0,20.0,35.5,0.0
2016,1,21,8,0,115.0,30.0,0.6,9.0,40.0,78.38,51.02
2016,1,21,8,15,162.5,46.0,0.55,9.0,68.5,115.62,87.77
2016,1,21,8,30,210.0,62.0,0.5,9.0,97.0,155.29,122.75
2016,1,21,8,45,237.0,77.5,0.5,9.5,127.5,188.29,151.64
2016,1,21,9,0,264.0,93.0,0.5,10.0,158.0,222.08,180.48
2016,1,21,9,15,282.0,107.0,0.5,10.0,187.0,250.57,204.65
2016,1,21,9,30,300.0,121.0,0.5,10.0,216.0,278.98,228.21
2016,1,21,9,45,317.5,132.0,0.5,10.5,243.0,303.51,247.7
2016,1,21,10,0,335.0,143.0,0.5,11.0,270.0,327.63,266.41
2016,1,21,10,15,227.5,165.0,0.5,11.0,254.5,297.79,241.76
2016,1,21,10,30,120.0,187.0,0.5,11.0,239.0,259.67,210.39
2016,1,21,10,45,126.5,198.0,0.5,11.5,255.5,273.7,221.21
2016,1,21,11,0,133.0,209.0,0.5,12.0,272.0,287.28,231.17
2016,1,21,11,15,183.5,214.5,0.5,12.0,304.0,318.47,255.73
2016,1,21,11,30,234.0,220.0,0.5,12.0,336.0,348.9,279.2
2016,1,21,11,45,230.0,226.0,0.5,12.5,342.0,349.53,278.45
2016,1,21,12,0,226.0,232.0,0.5,13.0,348.0,349.41,277.36
2016,1,21,12,15,154.0,231.0,0.5,13.0,310.0,306.96,243.73
2016,1,21,12,30,82.0,230.0,0.5,13.0,272.0,264.46,210.19
2016,1,21,12,45,161.0,227.5,0.5,13.0,310.0,297.92,236.78
2016,1,21,13,0,240.0,225.0,0.5,13.0,348.0,326.1,257.99
2016,1,21,13,15,219.5,221.0,0.5,12.5,331.5,305.76,241.87
2016,1,21,13,30,199.0,217.0,0.5,12.0,315.0,285.86,226.4
2016,1,21,13,45,280.5,197.0,0.5,12.0,328.0,289.58,227.88
2016,1,21,14,0,362.0,177.0,0.5,12.0,341.0,287.95,224.05
2016,1,21,14,15,291.5,175.0,0.5,12.0,302.5,249.87,193.78
2016,1,21,14,30,221.0,173.0,0.5,12.0,264.0,217.72,168.83
2016,1,21,14,45,201.5,160.0,0.5,12.0,238.0,191.23,147.2
2016,1,21,15,0,182.0,147.0,0.5,12.0,212.0,165.99,126.65
2016,1,21,15,15,170.0,132.5,0.5,12.0,188.0,141.99,107.07
2016,1,21,15,30,158.0,118.0,0.5,12.0,164.0,118.84,88.65
2016,1,21,15,45,142.5,101.5,0.55,12.0,138.0,94.88,70.54
2016,1,21,16,0,127.0,85.0,0.6,12.0,112.0,72.32,54.86
2016,1,21,16,15,105.5,67.5,0.6,12.0,86.5,56.5,44.59
2016,1,21,16,30,84.0,50.0,0.6,12.0,61.0,42.65,31.69
2016,1,21,16,45,42.0,33.5,0.6,12.0,39.0,29.17,18.16
2016,1,21,17,0,0.0,17.0,0.6,12.0,17.0,16.26,0.0
2016,1,21,17,15,0.0,8.5,0.6,12.0,8.5,8.36,0.0
2016,1,21,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,8.0,0.2,11.0,8.0,7.71,0.0
2016,1,22,8,0,0.0,16.0,0.2,11.0,16.0,15.44,6.16
2016,1,22,8,15,0.0,27.0,0.2,11.0,27.0,26.07,16.26
2016,1,22,8,30,0.0,38.0,0.2,11.0,38.0,36.7,25.77
2016,1,22,8,45,0.0,50.0,0.2,11.0,50.0,48.62,36.26
2016,1,22,9,0,0.0,62.0,0.2,11.0,62.0,60.62,46.7
2016,1,22,9,15,0.0,73.0,0.2,11.0,73.0,71.51,56.05
2016,1,22,9,30,0.0,84.0,0.2,11.0,84.0,82.37,65.23
2016,1,22,9,45,0.0,94.0,0.2,11.0,94.0,92.18,73.41
2016,1,22,10,0,0.0,104.0,0.2,11.0,104.0,101.97,81.48
2016,1,22,10,15,0.0,122.0,0.2,11.0,122.0,119.92,96.27
2016,1,22,10,30,0.0,140.0,0.2,11.0,140.0,137.78,110.78
2016,1,22,10,45,38.5,172.5,0.25,11.0,190.5,195.01,157.81
2016,1,22,11,0,77.0,205.0,0.3,11.0,241.0,248.89,200.92
2016,1,22,11,15,67.5,209.5,0.3,11.0,242.0,246.89,198.52
2016,1,22,11,30,58.0,214.0,0.3,11.0,243.0,244.74,196.47
