Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,11,45,58.0,218.0,0.3,11.0,248.0,247.09,198.15
2016,1,22,12,0,58.0,222.0,0.3,11.0,253.0,249.24,199.65
2016,1,22,12,15,29.0,179.5,0.3,11.0,195.0,190.5,152.5
2016,1,22,12,30,0.0,137.0,0.3,11.0,137.0,132.55,105.5
2016,1,22,12,45,0.0,144.0,0.35,11.5,144.0,139.11,111.03
2016,1,22,13,0,0.0,151.0,0.4,12.0,151.0,145.58,116.18
2016,1,22,13,15,0.0,149.5,0.4,12.0,149.5,143.86,114.82
2016,1,22,13,30,0.0,148.0,0.4,12.0,148.0,142.12,113.51
2016,1,22,13,45,21.5,167.5,0.4,12.0,177.5,168.05,134.58
2016,1,22,14,0,43.0,187.0,0.4,12.0,207.0,190.47,152.3
2016,1,22,14,15,182.5,174.5,0.4,12.0,251.5,218.24,171.46
2016,1,22,14,30,322.0,162.0,0.4,12.0,296.0,234.93,179.86
2016,1,22,14,45,278.5,153.5,0.45,12.0,262.5,202.54,153.62
2016,1,22,15,0,235.0,145.0,0.5,12.0,229.0,173.07,130.33
2016,1,22,15,15,219.5,132.0,0.5,12.0,204.0,147.27,109.26
2016,1,22,15,30,204.0,119.0,0.5,12.0,179.0,122.53,89.69
2016,1,22,15,45,176.0,103.5,0.55,12.0,149.5,96.18,70.33
2016,1,22,16,0,148.0,88.0,0.6,12.0,120.0,75.52,57.01
2016,1,22,16,15,122.5,70.0,0.6,11.5,93.0,58.38,46.39
2016,1,22,16,30,97.0,52.0,0.6,11.0,66.0,44.22,33.28
2016,1,22,16,45,48.5,35.0,0.6,11.0,42.0,30.4,19.59
2016,1,22,17,0,0.0,18.0,0.6,11.0,18.0,17.19,0.0
2016,1,22,17,15,0.0,9.0,0.6,11.0,9.0,8.85,0.0
2016,1,22,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,23,7,45,22.5,16.5,0.5,9.5,18.5,25.64,0.0
2016,1,23,8,0,45.0,33.0,0.5,10.0,37.0,56.15,36.74
2016,1,23,8,15,83.5,51.0,0.5,10.0,63.5,90.69,68.71
2016,1,23,8,30,122.0,69.0,0.5,10.0,90.0,126.89,100.25
2016,1,23,8,45,156.5,85.5,0.55,10.0,120.0,166.41,134.33
2016,1,23,9,0,191.0,102.0,0.6,10.0,150.0,202.39,165.07
2016,1,23,9,15,207.5,118.0,0.6,10.0,178.0,230.64,188.93
2016,1,23,9,30,224.0,134.0,0.6,10.0,206.0,258.92,212.33
2016,1,23,9,45,256.0,143.0,0.6,10.0,234.5,286.92,235.17
2016,1,23,10,0,288.0,152.0,0.6,10.0,263.0,315.32,257.95
2016,1,23,10,15,536.0,118.0,0.6,10.0,344.0,417.13,339.6
2016,1,23,10,30,784.0,84.0,0.6,10.0,425.0,519.69,418.54
2016,1,23,10,45,634.0,123.0,0.65,10.0,408.5,484.07,389.36
2016,1,23,11,0,484.0,162.0,0.7,10.0,392.0,440.46,355.06
2016,1,23,11,15,344.0,194.0,0.7,10.0,360.5,390.5,315.17
2016,1,23,11,30,204.0,226.0,0.7,10.0,329.0,340.29,274.52
2016,1,23,11,45,102.0,164.5,0.7,10.0,216.0,220.12,178.48
2016,1,23,12,0,0.0,103.0,0.7,10.0,103.0,99.73,78.9
2016,1,23,12,15,182.0,158.0,0.7,10.0,253.5,252.62,206.46
2016,1,23,12,30,364.0,213.0,0.7,10.0,404.0,393.56,316.44
2016,1,23,12,45,252.0,224.0,0.7,10.0,356.0,341.14,273.38
2016,1,23,13,0,140.0,235.0,0.7,10.0,308.0,291.27,233.85
2016,1,23,13,15,71.5,199.5,0.7,9.5,237.0,222.37,179.43
2016,1,23,13,30,3.0,164.0,0.7,9.0,166.0,158.46,128.17
2016,1,23,13,45,144.5,178.5,0.7,9.0,245.5,223.79,180.69
2016,1,23,14,0,286.0,193.0,0.7,9.0,325.0,278.8,221.8
2016,1,23,14,15,298.0,179.5,0.65,9.0,310.0,258.27,203.25
2016,1,23,14,30,310.0,166.0,0.6,9.0,295.0,236.41,183.75
2016,1,23,14,45,237.0,159.0,0.6,9.0,253.0,198.54,153.85
2016,1,23,15,0,164.0,152.0,0.6,9.0,211.0,168.24,130.86
2016,1,23,15,15,150.5,138.0,0.6,9.0,188.0,145.02,111.78
2016,1,23,15,30,137.0,124.0,0.6,9.0,165.0,122.76,93.84
2016,1,23,15,45,129.0,106.5,0.6,9.0,140.5,99.26,75.3
2016,1,23,16,0,121.0,89.0,0.6,9.0,116.0,76.54,58.61
2016,1,23,16,15,102.5,71.0,0.6,8.5,90.5,59.2,47.73
2016,1,23,16,30,84.0,53.0,0.6,8.0,65.0,45.05,34.52
2016,1,23,16,45,45.5,36.5,0.6,8.0,42.5,31.62,21.19
2016,1,23,17,0,7.0,20.0,0.6,8.0,20.0,18.66,0.0
2016,1,23,17,15,3.5,10.0,0.55,8.0,10.0,9.83,0.0
2016,1,23,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,24,7,45,63.0,16.5,0.3,7.5,22.0,39.68,0.0
2016,1,24,8,0,126.0,33.0,0.3,8.0,44.0,86.37,59.3
2016,1,24,8,15,171.5,49.0,0.3,8.0,73.5,123.48,94.93
2016,1,24,8,30,217.0,65.0,0.3,8.0,103.0,162.99,129.79
2016,1,24,8,45,255.0,79.0,0.3,8.5,135.5,199.09,161.07
2016,1,24,9,0,293.0,93.0,0.3,9.0,168.0,236.7,192.88
2016,1,24,9,15,309.0,107.5,0.25,9.5,198.0,265.84,216.86
2016,1,24,9,30,325.0,122.0,0.2,10.0,228.0,294.72,239.89
2016,1,24,9,45,346.5,132.0,0.2,10.5,256.0,320.87,260.38
2016,1,24,10,0,368.0,142.0,0.2,11.0,284.0,352.25,284.38
2016,1,24,10,15,408.5,147.0,0.2,11.5,316.0,382.15,306.89
2016,1,24,10,30,449.0,152.0,0.2,12.0,348.0,411.61,328.61
2016,1,24,10,45,655.5,111.5,0.2,12.5,415.5,486.08,385.21
2016,1,24,11,0,862.0,71.0,0.2,13.0,483.0,555.33,435.79
2016,1,24,11,15,870.0,72.0,0.2,13.0,500.5,560.11,437.81
2016,1,24,11,30,878.0,73.0,0.2,13.0,518.0,562.08,438.49
2016,1,24,11,45,882.5,73.5,0.2,13.0,528.0,558.73,435.2
2016,1,24,12,0,887.0,74.0,0.2,13.0,538.0,552.51,429.71
2016,1,24,12,15,887.5,74.0,0.2,13.0,540.5,540.81,420.07
2016,1,24,12,30,888.0,74.0,0.2,13.0,543.0,526.36,408.24
2016,1,24,12,45,879.5,76.0,0.25,13.0,536.5,506.84,392.84
2016,1,24,13,0,871.0,78.0,0.3,13.0,530.0,485.02,375.4
2016,1,24,13,15,596.0,142.5,0.3,12.5,448.5,402.17,312.66
2016,1,24,13,30,321.0,207.0,0.3,12.0,367.0,329.52,258.08
2016,1,24,13,45,226.0,207.0,0.3,12.0,317.5,281.71,221.44
2016,1,24,14,0,131.0,207.0,0.3,12.0,268.0,238.89,188.65
2016,1,24,14,15,188.5,191.5,0.3,11.5,274.0,236.71,185.93
2016,1,24,14,30,246.0,176.0,0.3,11.0,280.0,228.48,177.31
2016,1,24,14,45,265.0,159.5,0.3,11.0,263.5,206.75,158.0
2016,1,24,15,0,284.0,143.0,0.3,11.0,247.0,183.24,137.05
2016,1,24,15,15,272.0,129.5,0.3,10.5,220.5,155.45,114.17
2016,1,24,15,30,260.0,116.0,0.3,10.0,194.0,128.39,92.56
2016,1,24,15,45,243.5,100.5,0.3,10.0,165.5,100.23,71.39
2016,1,24,16,0,227.0,85.0,0.3,10.0,137.0,73.45,53.71
2016,1,24,16,15,202.5,68.5,0.3,9.5,107.5,54.51,43.43
2016,1,24,16,30,178.0,52.0,0.3,9.0,78.0,42.12,31.9
2016,1,24,16,45,122.0,36.5,0.3,9.0,51.5,30.09,20.06
2016,1,24,17,0,66.0,21.0,0.3,9.0,25.0,17.69,1.53
2016,1,24,17,15,33.0,10.5,0.3,9.0,12.5,10.32,0.0
2016,1,24,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,10.0,0.2,9.5,10.0,9.64,0.0
2016,1,25,8,0,0.0,20.0,0.2,10.0,20.0,19.3,9.64
2016,1,25,8,15,0.0,33.0,0.2,10.0,33.0,31.91,21.37
2016,1,25,8,30,0.0,46.0,0.2,10.0,46.0,45.11,33.12
2016,1,25,8,45,0.0,60.0,0.2,10.0,60.0,59.26,45.55
2016,1,25,9,0,0.0,74.0,0.2,10.0,74.0,73.29,57.72
2016,1,25,9,15,0.0,87.0,0.2,10.5,87.0,86.18,68.59
2016,1,25,9,30,0.0,100.0,0.2,11.0,100.0,99.03,79.22
2016,1,25,9,45,0.0,109.5,0.2,11.5,109.5,108.16,86.56
2016,1,25,10,0,0.0,119.0,0.2,12.0,119.0,117.32,93.82
2016,1,25,10,15,25.5,151.0,0.2,12.0,162.0,167.4,135.1
2016,1,25,10,30,51.0,183.0,0.2,12.0,205.0,214.46,172.83
2016,1,25,10,45,49.0,191.5,0.2,12.5,214.0,221.14,177.19
2016,1,25,11,0,47.0,200.0,0.2,13.0,223.0,227.64,181.68
2016,1,25,11,15,46.5,207.5,0.2,13.0,231.0,233.76,186.2
2016,1,25,11,30,46.0,215.0,0.2,13.0,239.0,239.69,190.59
2016,1,25,11,45,163.5,222.5,0.2,13.0,308.5,312.99,248.83
2016,1,25,12,0,281.0,230.0,0.2,13.0,378.0,383.11,302.26
2016,1,25,12,15,220.5,237.0,0.2,13.0,353.5,350.17,275.61
2016,1,25,12,30,160.0,244.0,0.2,13.0,329.0,320.83,252.68
2016,1,25,12,45,204.0,238.0,0.2,13.0,345.5,331.71,261.19
2016,1,25,13,0,248.0,232.0,0.2,13.0,362.0,341.2,267.96
2016,1,25,13,15,225.0,228.5,0.15,13.0,344.5,318.8,249.91
2016,1,25,13,30,202.0,225.0,0.1,13.0,327.0,297.82,233.26
2016,1,25,13,45,110.0,200.5,0.1,13.0,256.0,231.74,182.25
2016,1,25,14,0,18.0,176.0,0.1,13.0,185.0,173.69,137.58
2016,1,25,14,15,55.0,179.5,0.05,13.0,203.5,185.43,146.68
2016,1,25,14,30,92.0,183.0,0.0,13.0,222.0,195.21,153.3
2016,1,25,14,45,88.5,169.5,0.0,13.0,204.5,177.15,138.51
2016,1,25,15,0,85.0,156.0,0.0,13.0,187.0,159.24,123.99
2016,1,25,15,15,80.5,140.0,0.0,12.5,167.0,139.33,108.06
2016,1,25,15,30,76.0,124.0,0.0,12.0,147.0,119.77,92.45
2016,1,25,15,45,68.5,107.0,0.05,12.0,125.5,99.62,76.52
2016,1,25,16,0,61.0,90.0,0.1,12.0,104.0,80.22,61.58
2016,1,25,16,15,48.5,72.0,0.1,12.0,81.5,62.93,50.43
2016,1,25,16,30,36.0,54.0,0.1,12.0,59.0,48.08,36.78
2016,1,25,16,45,18.0,37.0,0.1,12.0,39.5,33.63,23.0
2016,1,25,17,0,0.0,20.0,0.1,12.0,20.0,19.13,4.0
2016,1,25,17,15,0.0,10.0,0.1,11.5,10.0,9.83,0.0
2016,1,25,17,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,7,45,26.5,16.5,0.4,10.5,19.0,26.83,0.0
2016,1,26,8,0,53.0,33.0,0.3,11.0,38.0,58.06,39.25
2016,1,26,8,15,75.0,50.5,0.25,11.5,61.5,86.83,65.69
2016,1,26,8,30,97.0,68.0,0.2,12.0,85.0,116.26,91.22
2016,1,26,8,45,108.5,85.5,0.15,12.5,110.0,142.12,113.39
2016,1,26,9,0,120.0,103.0,0.1,13.0,135.0,168.14,135.1
2016,1,26,9,15,126.5,120.0,0.1,13.5,158.5,191.3,154.01
2016,1,26,9,30,133.0,137.0,0.1,14.0,182.0,214.25,172.28
2016,1,26,9,45,136.5,152.5,0.1,14.5,202.5,233.68,187.3
2016,1,26,10,0,140.0,168.0,0.1,15.0,223.0,252.69,201.68
2016,1,26,10,15,140.5,181.5,0.1,15.0,240.5,267.42,212.82
2016,1,26,10,30,141.0,195.0,0.1,15.0,258.0,281.6,223.42
2016,1,26,10,45,146.5,206.5,0.1,15.5,275.0,295.84,233.6
2016,1,26,11,0,152.0,218.0,0.1,16.0,292.0,309.55,243.23
2016,1,26,11,15,154.0,226.0,0.1,16.0,303.0,317.06,248.49
2016,1,26,11,30,156.0,234.0,0.1,16.0,314.0,323.99,253.34
2016,1,26,11,45,215.5,233.0,0.1,16.0,346.5,352.84,275.4
2016,1,26,12,0,275.0,232.0,0.1,16.0,379.0,382.96,297.77
2016,1,26,12,15,312.0,226.5,0.1,16.0,393.5,391.38,303.56
2016,1,26,12,30,349.0,221.0,0.1,16.0,408.0,397.93,308.0
2016,1,26,12,45,394.0,209.0,0.1,16.0,418.0,399.93,308.96
2016,1,26,13,0,439.0,197.0,0.1,16.0,428.0,400.26,308.38
2016,1,26,13,15,361.0,207.0,0.1,16.0,394.5,360.96,278.04
2016,1,26,13,30,283.0,217.0,0.1,16.0,361.0,325.4,250.9
2016,1,26,13,45,253.5,211.5,0.1,16.0,337.0,297.99,229.73
2016,1,26,14,0,224.0,206.0,0.1,16.0,313.0,272.7,210.02
2016,1,26,14,15,226.0,194.0,0.1,15.5,296.5,252.79,194.25
2016,1,26,14,30,228.0,182.0,0.1,15.0,280.0,230.65,176.36
2016,1,26,14,45,180.0,170.0,0.1,15.0,244.0,198.87,151.81
2016,1,26,15,0,132.0,158.0,0.1,15.0,208.0,168.92,129.07
2016,1,26,15,15,124.0,143.0,0.1,14.5,186.0,146.94,111.65
2016,1,26,15,30,116.0,128.0,0.1,14.0,164.0,125.55,94.79
2016,1,26,15,45,103.5,110.5,0.1,13.5,139.5,102.53,77.12
2016,1,26,16,0,91.0,93.0,0.1,13.0,115.0,80.72,61.02
2016,1,26,16,15,75.5,75.0,0.15,12.5,90.5,62.34,49.86
2016,1,26,16,30,60.0,57.0,0.2,12.0,66.0,48.27,37.01
2016,1,26,16,45,30.0,39.5,0.3,12.0,44.0,35.67,24.88
2016,1,26,17,0,0.0,22.0,0.4,12.0,22.0,20.9,6.56
2016,1,26,17,15,0.0,11.0,0.35,12.0,11.0,10.81,0.0
2016,1,26,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,7,45,62.0,17.5,0.3,9.5,23.5,41.49,1.24
2016,1,27,8,0,124.0,35.0,0.3,10.0,47.0,88.78,62.63
2016,1,27,8,15,163.0,51.5,0.25,10.5,76.5,124.6,95.71
2016,1,27,8,30,202.0,68.0,0.2,11.0,106.0,162.36,128.41
2016,1,27,8,45,229.5,84.0,0.2,11.5,137.0,196.43,157.57
2016,1,27,9,0,257.0,100.0,0.2,12.0,168.0,231.34,186.68
2016,1,27,9,15,279.0,112.5,0.2,12.5,197.0,260.18,210.18
2016,1,27,9,30,301.0,125.0,0.2,13.0,226.0,289.24,233.25
2016,1,27,9,45,548.5,96.5,0.2,13.5,304.5,397.56,318.28
2016,1,27,10,0,796.0,68.0,0.2,14.0,383.0,503.66,397.85
2016,1,27,10,15,813.5,70.0,0.15,14.0,413.5,524.73,411.9
2016,1,27,10,30,831.0,72.0,0.1,14.0,444.0,543.61,425.05
2016,1,27,10,45,846.5,72.5,0.1,14.5,469.0,557.34,433.84
2016,1,27,11,0,862.0,73.0,0.1,15.0,494.0,566.78,439.39
2016,1,27,11,15,869.5,74.0,0.1,15.0,511.5,571.48,442.13
2016,1,27,11,30,877.0,75.0,0.1,15.0,529.0,573.35,442.74
2016,1,27,11,45,882.5,75.5,0.1,15.5,539.5,570.69,439.19
2016,1,27,12,0,888.0,76.0,0.1,16.0,550.0,565.14,433.48
2016,1,27,12,15,889.0,76.0,0.1,16.0,553.0,553.76,424.26
2016,1,27,12,30,890.0,76.0,0.1,16.0,556.0,539.6,412.89
2016,1,27,12,45,892.0,74.5,0.1,16.5,551.5,521.71,397.85
2016,1,27,13,0,894.0,73.0,0.1,17.0,547.0,501.13,380.58
2016,1,27,13,15,889.0,72.0,0.1,17.0,534.5,475.25,359.79
2016,1,27,13,30,884.0,71.0,0.1,17.0,522.0,447.18,336.91
2016,1,27,13,45,878.0,69.5,0.1,17.0,502.5,416.19,311.27
2016,1,27,14,0,872.0,68.0,0.1,17.0,483.0,383.36,283.59
2016,1,27,14,15,859.0,66.5,0.1,16.5,456.5,346.55,252.79
2016,1,27,14,30,846.0,65.0,0.1,16.0,430.0,308.73,220.48
2016,1,27,14,45,828.5,62.5,0.1,16.0,398.0,265.42,183.1
2016,1,27,15,0,811.0,60.0,0.1,16.0,366.0,224.39,147.4
2016,1,27,15,15,784.5,57.0,0.1,15.5,328.5,181.45,111.37
2016,1,27,15,30,758.0,54.0,0.1,15.0,291.0,139.61,78.05
2016,1,27,15,45,718.0,50.5,0.1,15.0,250.0,97.59,48.82
2016,1,27,16,0,678.0,47.0,0.1,15.0,209.0,58.46,28.67
2016,1,27,16,15,617.0,42.0,0.15,14.5,166.5,31.29,22.24
2016,1,27,16,30,556.0,37.0,0.2,14.0,124.0,28.78,19.77
2016,1,27,16,45,449.0,29.5,0.3,13.5,84.5,23.74,14.73
2016,1,27,17,0,342.0,22.0,0.4,13.0,45.0,17.0,5.3
2016,1,27,17,15,171.0,11.0,0.45,12.5,22.5,10.81,0.0
2016,1,27,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,7,45,11.5,17.0,0.25,9.5,18.5,20.64,0.07
2016,1,28,8,0,23.0,34.0,0.2,10.0,37.0,45.05,30.32
2016,1,28,8,15,40.0,52.0,0.2,10.5,58.5,71.62,54.13
2016,1,28,8,30,57.0,70.0,0.2,11.0,80.0,98.54,77.47
2016,1,28,8,45,68.5,87.5,0.2,11.5,103.5,123.09,98.54
2016,1,28,9,0,80.0,105.0,0.2,12.0,127.0,152.98,123.58
2016,1,28,9,15,85.5,122.0,0.2,12.5,148.5,169.58,137.17
2016,1,28,9,30,91.0,139.0,0.2,13.0,170.0,191.14,154.5
2016,1,28,9,45,144.5,154.0,0.2,13.5,209.0,240.23,193.82
2016,1,28,10,0,198.0,169.0,0.2,14.0,248.0,285.5,229.1
2016,1,28,10,15,99.0,102.0,0.2,14.0,141.5,159.96,128.22
2016,1,28,10,30,0.0,35.0,0.2,14.0,35.0,33.8,23.05
2016,1,28,10,45,0.0,55.5,0.25,14.5,55.5,53.63,39.89
2016,1,28,11,0,0.0,76.0,0.3,15.0,76.0,73.49,56.26
2016,1,28,11,15,0.0,90.5,0.3,14.5,90.5,87.6,67.92
2016,1,28,11,30,0.0,105.0,0.3,14.0,105.0,101.77,79.63
2016,1,28,11,45,0.0,107.0,0.3,14.0,107.0,103.67,81.07
2016,1,28,12,0,0.0,109.0,0.3,14.0,109.0,105.57,82.57
2016,1,28,12,15,0.0,102.5,0.3,14.0,102.5,99.21,77.32
2016,1,28,12,30,0.0,96.0,0.3,14.0,96.0,92.88,72.14
2016,1,28,12,45,0.0,70.0,0.3,14.0,70.0,67.69,51.33
2016,1,28,13,0,0.0,44.0,0.3,14.0,44.0,42.52,30.37
2016,1,28,13,15,0.0,84.0,0.3,13.5,84.0,81.26,62.95
2016,1,28,13,30,0.0,124.0,0.3,13.0,124.0,119.5,94.61
2016,1,28,13,45,0.0,132.5,0.3,13.0,132.5,127.35,100.98
2016,1,28,14,0,0.0,141.0,0.3,13.0,141.0,135.01,107.35
2016,1,28,14,15,48.5,165.0,0.25,13.0,186.5,171.27,136.03
2016,1,28,14,30,97.0,189.0,0.2,13.0,232.0,203.39,160.25
2016,1,28,14,45,51.0,162.0,0.2,13.0,184.5,162.63,128.27
2016,1,28,15,0,5.0,135.0,0.2,13.0,137.0,127.95,101.79
2016,1,28,15,15,2.5,122.0,0.2,13.0,123.0,114.73,91.28
2016,1,28,15,30,0.0,109.0,0.2,13.0,109.0,101.74,80.73
2016,1,28,15,45,0.0,93.5,0.2,13.0,93.5,87.09,68.53
2016,1,28,16,0,0.0,78.0,0.2,13.0,78.0,72.54,56.21
2016,1,28,16,15,0.0,62.5,0.2,12.5,62.5,58.24,46.37
2016,1,28,16,30,0.0,47.0,0.2,12.0,47.0,44.3,33.66
2016,1,28,16,45,0.0,32.0,0.25,12.0,32.0,30.61,20.85
2016,1,28,17,0,0.0,17.0,0.3,12.0,17.0,16.41,5.76
2016,1,28,17,15,0.0,8.5,0.25,12.0,8.5,8.36,0.0
2016,1,28,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,7,45,8.0,17.5,0.4,13.0,18.0,20.18,1.68
2016,1,29,8,0,16.0,35.0,0.4,13.0,36.0,43.94,29.36
2016,1,29,8,15,32.5,52.5,0.4,13.0,58.0,69.4,51.93
2016,1,29,8,30,49.0,70.0,0.4,13.0,80.0,95.29,74.38
2016,1,29,8,45,57.5,88.0,0.4,13.0,102.0,119.01,94.84
2016,1,29,9,0,66.0,106.0,0.4,13.0,124.0,142.85,115.04
2016,1,29,9,15,72.0,123.0,0.4,13.0,145.0,164.4,133.0
2016,1,29,9,30,78.0,140.0,0.4,13.0,166.0,185.93,150.6
2016,1,29,9,45,39.0,112.0,0.4,13.0,125.0,134.15,107.76
2016,1,29,10,0,0.0,84.0,0.4,13.0,84.0,81.51,63.6
2016,1,29,10,15,0.0,71.5,0.4,13.0,71.5,69.13,53.24
2016,1,29,10,30,0.0,59.0,0.4,13.0,59.0,57.02,42.98
2016,1,29,10,45,0.0,88.0,0.4,13.0,88.0,85.2,66.57
2016,1,29,11,0,0.0,117.0,0.4,13.0,117.0,113.8,90.09
2016,1,29,11,15,0.0,78.0,0.4,13.0,78.0,75.44,58.08
2016,1,29,11,30,0.0,39.0,0.4,13.0,39.0,37.68,26.42
2016,1,29,11,45,0.0,67.5,0.4,13.0,67.5,65.27,49.68
2016,1,29,12,0,0.0,96.0,0.4,13.0,96.0,92.91,72.6
2016,1,29,12,15,0.0,61.0,0.4,12.5,61.0,58.98,44.33
2016,1,29,12,30,0.0,26.0,0.4,12.0,26.0,25.11,15.82
2016,1,29,12,45,0.0,36.0,0.4,12.0,36.0,34.78,24.1
2016,1,29,13,0,0.0,46.0,0.4,12.0,46.0,44.45,32.31
2016,1,29,13,15,0.0,30.0,0.4,12.0,30.0,28.98,19.16
2016,1,29,13,30,0.0,14.0,0.4,12.0,14.0,13.52,5.96
2016,1,29,13,45,0.0,25.5,0.4,12.0,25.5,24.62,15.52
2016,1,29,14,0,0.0,37.0,0.4,12.0,37.0,35.74,25.05
2016,1,29,14,15,0.0,22.5,0.4,11.5,22.5,21.72,13.1
2016,1,29,14,30,0.0,8.0,0.4,11.0,8.0,7.72,1.04
2016,1,29,14,45,0.0,21.5,0.4,11.0,21.5,20.75,12.38
2016,1,29,15,0,0.0,35.0,0.4,11.0,35.0,33.79,23.68
2016,1,29,15,15,0.0,31.5,0.4,11.0,31.5,30.41,20.78
2016,1,29,15,30,0.0,28.0,0.4,11.0,28.0,27.02,17.88
2016,1,29,15,45,0.0,24.0,0.4,11.0,24.0,23.15,14.52
2016,1,29,16,0,0.0,20.0,0.4,11.0,20.0,19.29,11.13
2016,1,29,16,15,0.0,16.0,0.4,10.5,16.0,15.43,8.37
2016,1,29,16,30,0.0,12.0,0.4,10.0,12.0,11.57,4.77
2016,1,29,16,45,0.0,8.0,0.4,10.0,8.0,7.71,1.12
2016,1,29,17,0,0.0,4.0,0.4,10.0,4.0,3.85,0.0
2016,1,29,17,15,0.0,2.0,0.4,9.5,2.0,1.97,0.0
2016,1,29,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,7,45,81.5,18.5,0.4,7.0,27.0,54.34,18.07
2016,1,30,8,0,163.0,37.0,0.4,7.0,54.0,110.94,81.98
2016,1,30,8,15,198.0,54.0,0.4,7.0,84.5,141.53,111.22
2016,1,30,8,30,233.0,71.0,0.4,7.0,115.0,179.88,145.38
2016,1,30,8,45,261.0,86.0,0.4,7.5,147.0,214.18,175.25
2016,1,30,9,0,289.0,101.0,0.4,8.0,179.0,249.36,205.04
2016,1,30,9,15,306.5,114.0,0.4,8.0,208.5,277.75,228.91
2016,1,30,9,30,324.0,127.0,0.4,8.0,238.0,306.05,252.15
2016,1,30,9,45,579.0,96.0,0.4,8.5,320.5,418.99,342.59
2016,1,30,10,0,834.0,65.0,0.4,9.0,403.0,529.49,427.04
2016,1,30,10,15,850.5,66.5,0.4,9.5,434.0,550.3,440.73
2016,1,30,10,30,867.0,68.0,0.4,10.0,465.0,566.63,451.88
2016,1,30,10,45,878.0,69.5,0.4,10.5,490.0,579.67,460.26
2016,1,30,11,0,889.0,71.0,0.4,11.0,515.0,589.98,466.42
2016,1,30,11,15,515.0,156.5,0.4,11.0,416.0,463.68,368.48
2016,1,30,11,30,141.0,242.0,0.4,11.0,317.0,325.99,259.48
2016,1,30,11,45,274.0,228.5,0.4,11.0,377.0,388.1,309.92
2016,1,30,12,0,407.0,215.0,0.4,11.0,437.0,443.91,352.51
2016,1,30,12,15,288.0,235.0,0.4,11.0,392.5,391.8,310.72
2016,1,30,12,30,169.0,255.0,0.4,11.0,348.0,339.66,269.71
2016,1,30,12,45,185.0,251.5,0.4,11.5,353.0,339.26,269.19
2016,1,30,13,0,201.0,248.0,0.4,12.0,358.0,337.71,267.21
2016,1,30,13,15,388.0,202.0,0.4,11.5,407.5,374.75,296.07
2016,1,30,13,30,575.0,156.0,0.4,11.0,457.0,400.89,314.63
2016,1,30,13,45,622.5,136.0,0.45,11.0,450.5,383.0,298.68
2016,1,30,14,0,670.0,116.0,0.5,11.0,444.0,359.84,278.18
2016,1,30,14,15,335.5,132.5,0.45,10.5,296.5,235.77,183.58
2016,1,30,14,30,1.0,149.0,0.4,10.0,149.0,141.72,113.96
2016,1,30,14,45,64.5,157.5,0.4,10.0,182.5,163.0,130.28
2016,1,30,15,0,128.0,166.0,0.4,10.0,216.0,177.43,139.55
2016,1,30,15,15,122.0,151.0,0.4,9.5,194.5,155.78,121.65
2016,1,30,15,30,116.0,136.0,0.4,9.0,173.0,134.53,104.35
2016,1,30,15,45,110.0,118.0,0.4,9.0,149.5,111.42,85.63
2016,1,30,16,0,104.0,100.0,0.4,9.0,126.0,88.92,68.14
2016,1,30,16,15,91.5,82.0,0.4,8.5,101.5,67.71,55.65
2016,1,30,16,30,79.0,64.0,0.4,8.0,77.0,53.76,42.77
2016,1,30,16,45,57.0,46.0,0.4,7.5,54.0,39.43,29.22
2016,1,30,17,0,35.0,28.0,0.4,7.0,31.0,24.69,13.51
2016,1,30,17,15,17.5,14.0,0.4,6.5,15.5,13.76,0.0
2016,1,30,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,31,7,45,268.5,14.0,0.55,4.5,43.0,105.32,45.6
2016,1,31,8,0,537.0,28.0,0.5,5.0,86.0,223.54,166.26
2016,1,31,8,15,617.5,33.5,0.5,5.5,130.5,277.65,217.11
2016,1,31,8,30,698.0,39.0,0.5,6.0,175.0,335.77,268.34
2016,1,31,8,45,747.5,42.5,0.5,6.5,220.0,381.58,308.37
2016,1,31,9,0,797.0,46.0,0.5,7.0,265.0,425.71,345.61
2016,1,31,9,15,828.0,49.0,0.5,7.5,307.5,463.26,376.32
2016,1,31,9,30,859.0,52.0,0.5,8.0,350.0,500.01,405.25
2016,1,31,9,45,876.0,55.5,0.55,8.5,387.0,528.76,427.56
2016,1,31,10,0,893.0,59.0,0.6,9.0,424.0,555.47,447.72
2016,1,31,10,15,908.0,60.5,0.6,9.0,456.0,576.53,463.48
2016,1,31,10,30,923.0,62.0,0.6,9.0,488.0,595.1,477.04
2016,1,31,10,45,931.5,64.0,0.65,9.0,513.5,607.8,486.54
2016,1,31,11,0,940.0,66.0,0.7,9.0,539.0,617.56,493.72
2016,1,31,11,15,946.0,66.5,0.7,9.0,557.0,621.24,495.75
2016,1,31,11,30,952.0,67.0,0.7,9.0,575.0,621.83,495.44
2016,1,31,11,45,953.0,68.5,0.7,9.5,585.0,617.5,490.46
2016,1,31,12,0,954.0,70.0,0.7,10.0,595.0,610.07,483.12
2016,1,31,12,15,954.5,70.5,0.7,10.0,597.5,598.26,473.32
2016,1,31,12,30,955.0,71.0,0.7,10.0,600.0,583.46,461.11
2016,1,31,12,45,942.0,75.0,0.75,10.0,593.0,562.27,444.31
2016,1,31,13,0,929.0,79.0,0.8,10.0,586.0,538.7,425.36
2016,1,31,13,15,923.5,78.0,0.8,9.5,573.0,511.59,403.67
2016,1,31,13,30,918.0,77.0,0.8,9.0,560.0,482.2,379.62
2016,1,31,13,45,908.0,76.5,0.85,9.0,539.5,449.3,351.84
2016,1,31,14,0,898.0,76.0,0.9,9.0,519.0,414.69,321.95
2016,1,31,14,15,651.5,121.0,0.9,9.0,433.5,335.77,260.09
2016,1,31,14,30,405.0,166.0,0.9,9.0,348.0,274.38,213.59
2016,1,31,14,45,621.5,116.5,0.9,9.0,372.5,270.41,202.22
2016,1,31,15,0,838.0,67.0,0.9,9.0,397.0,249.51,174.02
2016,1,31,15,15,811.5,64.0,0.9,8.5,358.0,204.82,134.58
2016,1,31,15,30,785.0,61.0,0.9,8.0,319.0,161.21,97.64
2016,1,31,15,45,747.5,57.0,0.9,8.0,276.0,116.99,63.91
2016,1,31,16,0,710.0,53.0,0.9,8.0,233.0,75.42,38.7
2016,1,31,16,15,650.5,47.5,0.9,7.5,188.5,35.58,26.88
2016,1,31,16,30,591.0,42.0,0.9,7.0,144.0,32.79,24.13
2016,1,31,16,45,494.5,34.0,0.9,6.5,102.0,27.43,18.81
2016,1,31,17,0,398.0,26.0,0.9,6.0,60.0,20.05,10.43
2016,1,31,17,15,199.0,13.0,0.9,6.0,30.0,12.78,0.0
2016,1,31,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,7,15,94.0,5.5,0.55,2.5,7.5,0.0,0.0
2016,2,1,7,30,188.0,11.0,0.5,3.0,15.0,60.26,0.0
2016,2,1,7,45,348.0,20.5,0.5,4.0,51.0,137.42,68.17
2016,2,1,8,0,508.0,30.0,0.5,5.0,87.0,217.51,162.88
2016,2,1,8,15,589.5,36.5,0.5,5.5,131.5,272.56,214.04
2016,2,1,8,30,671.0,43.0,0.5,6.0,176.0,331.7,265.9
2016,2,1,8,45,713.0,48.5,0.5,6.5,220.0,376.01,304.6
2016,2,1,9,0,755.0,54.0,0.5,7.0,264.0,420.85,342.23
2016,2,1,9,15,787.5,57.5,0.5,7.5,306.0,458.9,373.18
2016,2,1,9,30,820.0,61.0,0.5,8.0,348.0,496.19,402.42
2016,2,1,9,45,835.0,65.5,0.5,8.5,384.5,524.21,423.58
2016,2,1,10,0,850.0,70.0,0.5,9.0,421.0,550.16,442.55
2016,2,1,10,15,866.0,72.0,0.45,9.0,452.5,571.65,457.97
2016,2,1,10,30,882.0,74.0,0.4,9.0,484.0,590.73,471.2
2016,2,1,10,45,897.5,74.0,0.4,9.5,510.5,602.72,478.79
2016,2,1,11,0,913.0,74.0,0.4,10.0,537.0,614.23,485.8
2016,2,1,11,15,920.0,75.0,0.4,10.0,555.0,618.97,488.53
2016,2,1,11,30,927.0,76.0,0.4,10.0,573.0,620.7,489.02
2016,2,1,11,45,933.0,75.5,0.45,10.5,584.0,617.22,485.44
2016,2,1,12,0,939.0,75.0,0.5,11.0,595.0,610.67,479.52
2016,2,1,12,15,939.5,75.0,0.5,11.0,597.5,598.5,469.59
2016,2,1,12,30,940.0,75.0,0.5,11.0,600.0,583.38,457.35
2016,2,1,12,45,781.0,114.0,0.5,11.0,547.5,520.68,409.03
2016,2,1,13,0,622.0,153.0,0.5,11.0,495.0,461.08,363.05
2016,2,1,13,15,770.0,114.5,0.5,11.0,528.5,476.51,373.91
2016,2,1,13,30,918.0,76.0,0.5,11.0,562.0,484.99,377.44
2016,2,1,13,45,907.0,75.5,0.5,11.0,541.0,451.63,349.13
2016,2,1,14,0,896.0,75.0,0.5,11.0,520.0,416.63,319.29
2016,2,1,14,15,821.0,80.0,0.5,10.5,471.0,360.94,274.31
2016,2,1,14,30,746.0,85.0,0.5,10.0,422.0,310.6,233.07
2016,2,1,14,45,792.0,75.5,0.5,9.5,410.5,283.76,206.85
2016,2,1,15,0,838.0,66.0,0.5,9.0,399.0,251.87,175.47
2016,2,1,15,15,812.5,63.5,0.45,8.5,360.5,207.69,136.56
2016,2,1,15,30,787.0,61.0,0.4,8.0,322.0,164.49,99.93
2016,2,1,15,45,753.5,56.5,0.4,8.0,280.0,119.93,65.6
2016,2,1,16,0,720.0,52.0,0.4,8.0,238.0,77.63,39.22
2016,2,1,16,15,663.0,47.0,0.4,7.5,193.5,37.33,28.51
2016,2,1,16,30,606.0,42.0,0.4,7.0,149.0,32.55,23.99
2016,2,1,16,45,510.0,34.5,0.45,6.5,106.0,27.7,19.15
2016,2,1,17,0,414.0,27.0,0.5,6.0,63.0,22.73,13.03
2016,2,1,17,15,207.0,13.5,0.5,5.5,31.5,10.14,0.0
2016,2,1,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
