Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,2,7,15,53.5,6.0,0.45,6.5,7.5,0.0,0.0
2016,2,2,7,30,107.0,12.0,0.4,7.0,15.0,40.24,0.0
2016,2,2,7,45,268.5,23.0,0.35,7.5,49.5,120.69,64.49
2016,2,2,8,0,430.0,34.0,0.3,8.0,84.0,200.49,149.77
2016,2,2,8,15,517.0,41.5,0.3,8.0,127.5,255.76,199.74
2016,2,2,8,30,604.0,49.0,0.3,8.0,171.0,315.9,251.77
2016,2,2,8,45,668.5,52.5,0.3,8.5,216.5,363.44,292.22
2016,2,2,9,0,733.0,56.0,0.3,9.0,262.0,415.57,334.86
2016,2,2,9,15,366.5,85.5,0.3,9.0,188.5,284.45,232.59
2016,2,2,9,30,0.0,115.0,0.3,9.0,115.0,114.35,91.86
2016,2,2,9,45,54.5,147.5,0.3,9.5,170.0,181.6,148.89
2016,2,2,10,0,109.0,180.0,0.3,10.0,225.0,251.86,205.55
2016,2,2,10,15,199.0,188.0,0.3,10.0,278.5,310.7,252.63
2016,2,2,10,30,289.0,196.0,0.3,10.0,332.0,376.29,303.91
2016,2,2,10,45,339.0,198.0,0.3,10.5,365.5,407.44,326.81
2016,2,2,11,0,389.0,200.0,0.3,11.0,399.0,438.11,349.27
2016,2,2,11,15,660.5,135.5,0.3,11.0,487.0,536.17,424.96
2016,2,2,11,30,932.0,71.0,0.3,11.0,575.0,622.15,488.56
2016,2,2,11,45,936.5,71.0,0.3,11.5,585.5,618.39,482.92
2016,2,2,12,0,941.0,71.0,0.3,12.0,596.0,611.56,476.23
2016,2,2,12,15,941.5,71.0,0.3,12.0,598.5,599.42,466.44
2016,2,2,12,30,942.0,71.0,0.3,12.0,601.0,584.32,454.36
2016,2,2,12,45,939.0,71.0,0.3,12.0,595.5,564.49,438.59
2016,2,2,13,0,936.0,71.0,0.3,12.0,590.0,541.98,420.55
2016,2,2,13,15,930.5,70.5,0.25,12.0,577.0,515.2,398.47
2016,2,2,13,30,925.0,70.0,0.2,12.0,564.0,486.12,374.25
2016,2,2,13,45,914.0,69.5,0.2,12.0,543.0,452.56,346.59
2016,2,2,14,0,903.0,69.0,0.2,12.0,522.0,417.33,316.98
2016,2,2,14,15,890.0,67.5,0.2,11.5,494.5,379.01,284.79
2016,2,2,14,30,877.0,66.0,0.2,11.0,467.0,339.6,250.87
2016,2,2,14,45,858.5,64.5,0.2,11.0,433.5,297.78,214.03
2016,2,2,15,0,840.0,63.0,0.2,11.0,400.0,252.88,174.41
2016,2,2,15,15,814.0,60.5,0.15,10.5,361.5,208.4,135.75
2016,2,2,15,30,788.0,58.0,0.1,10.0,323.0,164.93,99.16
2016,2,2,15,45,747.5,55.0,0.1,10.0,280.0,120.8,65.54
2016,2,2,16,0,707.0,52.0,0.1,10.0,237.0,79.57,39.93
2016,2,2,16,15,650.0,47.0,0.15,9.0,193.0,39.63,30.44
2016,2,2,16,30,593.0,42.0,0.2,8.0,149.0,32.3,23.72
2016,2,2,16,45,494.5,34.5,0.25,7.5,106.5,27.45,18.93
2016,2,2,17,0,396.0,27.0,0.3,7.0,64.0,20.58,11.52
2016,2,2,17,15,198.0,13.5,0.25,6.5,32.0,10.02,0.0
2016,2,2,17,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,3.0,0.6,5.0,3.0,0.0,0.0
2016,2,3,7,30,0.0,6.0,0.5,5.0,6.0,5.9,0.0
2016,2,3,7,45,0.0,20.5,0.45,5.5,20.5,19.85,7.71
2016,2,3,8,0,0.0,35.0,0.4,6.0,35.0,35.12,24.0
2016,2,3,8,15,0.0,52.5,0.35,6.0,52.5,53.41,40.56
2016,2,3,8,30,0.0,70.0,0.3,6.0,70.0,71.3,56.52
2016,2,3,8,45,5.0,87.0,0.3,6.5,88.5,90.6,73.31
2016,2,3,9,0,10.0,104.0,0.3,7.0,107.0,110.05,89.92
2016,2,3,9,15,15.0,119.0,0.3,7.0,124.0,127.45,104.67
2016,2,3,9,30,20.0,134.0,0.3,7.0,141.0,145.03,119.36
2016,2,3,9,45,226.0,140.0,0.35,7.5,234.0,276.75,229.84
2016,2,3,10,0,432.0,146.0,0.4,8.0,327.0,405.8,332.49
2016,2,3,10,15,296.0,178.0,0.4,8.0,306.5,361.14,294.49
2016,2,3,10,30,160.0,210.0,0.4,8.0,286.0,312.58,254.41
2016,2,3,10,45,279.0,205.0,0.4,8.5,345.5,381.05,309.35
2016,2,3,11,0,398.0,200.0,0.4,9.0,405.0,445.02,358.28
2016,2,3,11,15,313.5,223.0,0.4,9.0,388.0,417.17,334.63
2016,2,3,11,30,229.0,246.0,0.4,9.0,371.0,384.11,307.89
2016,2,3,11,45,119.5,220.5,0.45,9.0,286.0,291.25,234.63
2016,2,3,12,0,10.0,195.0,0.5,9.0,201.0,195.42,157.12
2016,2,3,12,15,44.5,224.5,0.5,9.0,250.0,244.96,197.94
2016,2,3,12,30,79.0,254.0,0.5,9.0,299.0,290.69,234.09
2016,2,3,12,45,76.0,251.0,0.5,9.0,294.0,283.25,227.71
2016,2,3,13,0,73.0,248.0,0.5,9.0,289.0,275.72,221.69
2016,2,3,13,15,160.0,244.0,0.45,8.5,331.5,310.85,249.97
2016,2,3,13,30,247.0,240.0,0.4,8.0,374.0,340.17,272.44
2016,2,3,13,45,123.5,143.0,0.4,8.0,210.0,188.93,151.96
2016,2,3,14,0,0.0,46.0,0.4,8.0,46.0,44.45,32.67
2016,2,3,14,15,0.0,82.5,0.4,8.0,82.5,79.79,63.28
2016,2,3,14,30,0.0,119.0,0.4,8.0,119.0,114.02,92.27
2016,2,3,14,45,0.0,63.0,0.4,8.0,63.0,60.89,47.15
2016,2,3,15,0,0.0,7.0,0.4,8.0,7.0,6.75,0.27
2016,2,3,15,15,0.0,6.5,0.4,7.5,6.5,6.27,0.0
2016,2,3,15,30,0.0,6.0,0.4,7.0,6.0,5.79,0.0
2016,2,3,15,45,0.0,5.0,0.4,7.0,5.0,4.82,0.0
2016,2,3,16,0,0.0,4.0,0.4,7.0,4.0,3.85,0.0
2016,2,3,16,15,0.0,3.0,0.4,6.5,3.0,2.89,0.0
2016,2,3,16,30,0.0,2.0,0.4,6.0,2.0,1.93,0.0
2016,2,3,16,45,0.0,1.5,0.4,6.0,1.5,1.44,0.0
2016,2,3,17,0,0.0,1.0,0.4,6.0,1.0,0.96,0.0
2016,2,3,17,15,0.0,0.5,0.4,6.0,0.5,0.48,0.0
2016,2,3,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,7,15,66.0,6.5,0.4,6.0,8.5,0.0,0.0
2016,2,4,7,30,132.0,13.0,0.4,6.0,17.0,48.7,0.0
2016,2,4,7,45,261.5,25.5,0.4,6.0,51.5,124.57,76.03
2016,2,4,8,0,391.0,38.0,0.4,6.0,86.0,194.21,148.22
2016,2,4,8,15,473.0,46.5,0.35,6.5,128.5,248.21,196.52
2016,2,4,8,30,555.0,55.0,0.3,7.0,171.0,306.73,246.74
2016,2,4,8,45,609.5,60.5,0.3,7.5,214.5,353.42,286.44
2016,2,4,9,0,664.0,66.0,0.3,8.0,258.0,401.63,326.01
2016,2,4,9,15,627.0,78.5,0.3,8.5,281.0,412.96,335.51
2016,2,4,9,30,590.0,91.0,0.3,9.0,304.0,420.43,341.47
2016,2,4,9,45,513.5,118.5,0.3,9.5,318.0,416.38,337.48
2016,2,4,10,0,437.0,146.0,0.3,10.0,332.0,410.37,331.51
2016,2,4,10,15,344.5,175.5,0.25,10.5,328.5,387.37,311.7
2016,2,4,10,30,252.0,205.0,0.2,11.0,325.0,366.66,293.47
2016,2,4,10,45,553.5,145.5,0.2,12.0,427.5,486.93,387.15
2016,2,4,11,0,855.0,86.0,0.2,13.0,530.0,605.76,473.58
2016,2,4,11,15,862.5,87.0,0.2,13.0,548.0,610.57,474.77
2016,2,4,11,30,870.0,88.0,0.2,13.0,566.0,612.51,475.43
2016,2,4,11,45,873.0,89.5,0.2,13.5,576.5,609.4,471.53
2016,2,4,12,0,876.0,91.0,0.2,14.0,587.0,603.38,465.51
2016,2,4,12,15,739.0,128.5,0.2,14.0,549.0,551.63,426.24
2016,2,4,12,30,602.0,166.0,0.2,14.0,511.0,500.0,387.24
2016,2,4,12,45,741.0,127.5,0.2,14.5,547.5,522.69,403.66
2016,2,4,13,0,880.0,89.0,0.2,15.0,584.0,538.57,413.28
2016,2,4,13,15,722.5,128.0,0.15,15.0,529.0,476.24,365.07
2016,2,4,13,30,565.0,167.0,0.1,15.0,474.0,418.75,321.21
2016,2,4,13,45,541.5,168.0,0.1,15.0,453.5,390.53,299.13
2016,2,4,14,0,518.0,169.0,0.1,15.0,433.0,362.33,276.41
2016,2,4,14,15,526.5,157.0,0.1,14.5,413.5,334.09,253.44
2016,2,4,14,30,535.0,145.0,0.1,14.0,394.0,304.25,228.49
2016,2,4,14,45,439.5,150.5,0.1,14.0,345.5,258.84,193.0
2016,2,4,15,0,344.0,156.0,0.1,14.0,297.0,222.33,165.23
2016,2,4,15,15,327.5,144.5,0.1,13.5,268.5,192.07,140.57
2016,2,4,15,30,311.0,133.0,0.1,13.0,240.0,162.77,116.96
2016,2,4,15,45,486.5,97.0,0.15,12.5,239.5,132.06,84.93
2016,2,4,16,0,662.0,61.0,0.2,12.0,239.0,87.07,45.77
2016,2,4,16,15,605.0,55.0,0.15,11.5,195.5,47.64,28.67
2016,2,4,16,30,548.0,49.0,0.1,11.0,152.0,35.21,26.07
2016,2,4,16,45,455.5,40.5,0.1,11.0,110.0,30.17,21.15
2016,2,4,17,0,363.0,32.0,0.1,11.0,68.0,24.94,15.41
2016,2,4,17,15,181.5,16.0,0.2,10.5,34.0,12.03,0.0
2016,2,4,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,5.5,0.75,5.5,5.5,0.0,0.0
2016,2,5,7,30,0.0,11.0,0.6,6.0,11.0,10.81,0.0
2016,2,5,7,45,31.5,28.0,0.45,7.0,32.0,45.48,26.88
2016,2,5,8,0,63.0,45.0,0.3,8.0,53.0,77.0,57.94
2016,2,5,8,15,79.5,64.0,0.25,8.5,78.5,106.18,83.93
2016,2,5,8,30,96.0,83.0,0.2,9.0,104.0,135.77,109.67
2016,2,5,8,45,108.0,101.5,0.2,10.0,130.0,163.22,132.85
2016,2,5,9,0,120.0,120.0,0.2,11.0,156.0,190.89,155.53
2016,2,5,9,15,130.5,136.5,0.2,11.5,180.5,215.59,175.47
2016,2,5,9,30,141.0,153.0,0.2,12.0,205.0,240.32,194.98
2016,2,5,9,45,412.5,122.5,0.2,12.5,295.0,367.63,297.22
2016,2,5,10,0,684.0,92.0,0.2,13.0,385.0,495.84,394.7
2016,2,5,10,15,615.5,120.0,0.2,13.0,398.0,494.36,390.99
2016,2,5,10,30,547.0,148.0,0.2,13.0,411.0,485.91,383.58
2016,2,5,10,45,686.0,126.0,0.2,13.5,473.0,550.36,431.32
2016,2,5,11,0,825.0,104.0,0.2,14.0,535.0,610.41,473.72
2016,2,5,11,15,832.5,105.0,0.15,14.0,553.0,615.13,475.14
2016,2,5,11,30,840.0,106.0,0.1,14.0,571.0,617.06,475.3
2016,2,5,11,45,846.0,106.0,0.1,14.0,582.0,614.22,472.55
2016,2,5,12,0,852.0,106.0,0.1,14.0,593.0,608.53,467.73
2016,2,5,12,15,853.5,106.0,0.1,14.0,595.5,597.41,458.93
2016,2,5,12,30,855.0,106.0,0.1,14.0,598.0,583.55,448.06
2016,2,5,12,45,754.0,127.5,0.1,14.5,558.5,532.84,409.22
2016,2,5,13,0,653.0,149.0,0.1,15.0,519.0,483.7,371.69
2016,2,5,13,15,608.5,159.0,0.05,15.0,498.5,453.44,348.25
2016,2,5,13,30,564.0,169.0,0.0,15.0,478.0,422.59,324.08
2016,2,5,13,45,385.0,200.0,0.0,15.0,407.5,355.26,273.06
2016,2,5,14,0,206.0,231.0,0.0,15.0,337.0,298.05,230.26
2016,2,5,14,15,529.0,155.5,0.0,15.0,408.5,335.85,254.86
2016,2,5,14,30,852.0,80.0,0.0,15.0,480.0,352.7,258.66
2016,2,5,14,45,827.0,79.5,0.05,15.0,445.5,310.26,222.02
2016,2,5,15,0,802.0,79.0,0.1,15.0,411.0,268.25,185.93
2016,2,5,15,15,775.5,75.5,0.1,14.5,372.0,223.87,148.25
2016,2,5,15,30,749.0,72.0,0.1,14.0,333.0,180.65,112.33
2016,2,5,15,45,702.5,69.0,0.1,13.5,289.5,133.92,76.62
2016,2,5,16,0,656.0,66.0,0.1,13.0,246.0,93.52,50.44
2016,2,5,16,15,597.5,59.5,0.2,12.5,201.0,53.67,32.13
2016,2,5,16,30,539.0,53.0,0.3,12.0,156.0,38.56,28.93
2016,2,5,16,45,457.5,43.0,0.45,11.5,114.0,32.25,22.94
2016,2,5,17,0,376.0,33.0,0.6,11.0,72.0,25.66,16.16
2016,2,5,17,15,188.0,16.5,0.65,10.5,36.0,12.34,0.0
2016,2,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,7,15,96.0,7.5,0.8,8.5,10.5,7.37,0.0
2016,2,6,7,30,192.0,15.0,0.6,9.0,21.0,68.24,0.0
2016,2,6,7,45,325.0,25.0,0.45,9.5,57.5,147.84,96.48
2016,2,6,8,0,458.0,35.0,0.3,10.0,94.0,217.64,164.64
2016,2,6,8,15,534.5,42.0,0.25,10.5,137.5,270.63,211.36
2016,2,6,8,30,611.0,49.0,0.2,11.0,181.0,327.77,259.66
2016,2,6,8,45,656.5,54.5,0.15,12.0,224.5,370.42,294.68
2016,2,6,9,0,702.0,60.0,0.1,13.0,268.0,416.39,330.7
2016,2,6,9,15,734.0,63.5,0.05,13.5,308.5,453.71,359.37
2016,2,6,9,30,766.0,67.0,0.0,14.0,349.0,490.37,386.66
2016,2,6,9,45,794.0,68.0,0.0,14.5,386.5,521.05,408.9
2016,2,6,10,0,822.0,69.0,0.0,15.0,424.0,550.28,429.46
2016,2,6,10,15,658.0,116.0,0.0,15.5,413.0,517.46,402.66
2016,2,6,10,30,494.0,163.0,0.0,16.0,402.0,472.78,367.54
2016,2,6,10,45,684.0,119.0,0.0,17.0,468.5,544.75,420.76
2016,2,6,11,0,874.0,75.0,0.0,18.0,535.0,610.75,466.64
2016,2,6,11,15,880.0,76.0,0.0,18.0,552.5,615.12,468.19
2016,2,6,11,30,886.0,77.0,0.0,18.0,570.0,616.58,468.5
2016,2,6,11,45,892.0,76.0,0.0,18.5,581.0,613.0,464.42
2016,2,6,12,0,898.0,75.0,0.0,19.0,592.0,606.48,458.23
2016,2,6,12,15,755.5,120.5,0.0,19.0,557.0,559.42,422.87
2016,2,6,12,30,613.0,166.0,0.0,19.0,522.0,511.38,387.06
2016,2,6,12,45,742.0,124.5,0.0,19.5,552.0,526.65,397.9
2016,2,6,13,0,871.0,83.0,0.0,20.0,582.0,535.99,402.96
2016,2,6,13,15,865.5,82.5,0.0,19.5,569.0,510.53,383.63
2016,2,6,13,30,860.0,82.0,0.0,19.0,556.0,482.92,362.64
2016,2,6,13,45,851.0,80.5,0.0,19.0,536.0,449.26,336.06
2016,2,6,14,0,842.0,79.0,0.0,19.0,516.0,415.24,308.54
2016,2,6,14,15,684.0,114.5,0.0,19.0,458.0,357.68,264.63
2016,2,6,14,30,526.0,150.0,0.0,19.0,400.0,310.23,228.95
2016,2,6,14,45,651.0,111.0,0.05,19.0,398.5,288.85,207.49
2016,2,6,15,0,776.0,72.0,0.1,19.0,397.0,258.42,176.97
2016,2,6,15,15,750.5,69.0,0.15,18.0,359.5,215.71,141.32
2016,2,6,15,30,725.0,66.0,0.2,17.0,322.0,174.08,107.13
2016,2,6,15,45,688.0,62.0,0.3,16.5,280.5,131.53,74.44
2016,2,6,16,0,651.0,58.0,0.4,16.0,239.0,88.76,45.52
2016,2,6,16,15,596.0,52.5,0.45,15.5,196.0,49.84,27.16
2016,2,6,16,30,541.0,47.0,0.5,15.0,153.0,32.96,23.63
2016,2,6,16,45,457.0,39.0,0.6,14.5,112.0,28.32,19.23
2016,2,6,17,0,373.0,31.0,0.7,14.0,71.0,23.48,14.25
2016,2,6,17,15,186.5,15.5,0.7,13.5,35.5,11.32,0.0
2016,2,6,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,7,15,135.5,7.0,0.3,11.5,12.5,40.08,0.0
2016,2,7,7,30,271.0,14.0,0.3,12.0,25.0,90.19,0.0
2016,2,7,7,45,400.5,23.0,0.3,12.5,63.0,168.12,111.12
2016,2,7,8,0,530.0,32.0,0.3,13.0,101.0,238.71,178.78
2016,2,7,8,15,602.0,37.5,0.25,13.5,145.5,291.62,225.14
2016,2,7,8,30,674.0,43.0,0.2,14.0,190.0,348.02,272.41
2016,2,7,8,45,718.5,47.0,0.2,14.5,234.5,393.02,309.62
2016,2,7,9,0,763.0,51.0,0.2,15.0,279.0,438.73,345.94
2016,2,7,9,15,793.0,54.0,0.2,15.5,321.0,476.13,374.69
2016,2,7,9,30,823.0,57.0,0.2,16.0,363.0,509.91,399.84
2016,2,7,9,45,842.5,59.5,0.2,17.0,400.5,538.93,419.85
2016,2,7,10,0,862.0,62.0,0.2,18.0,438.0,566.11,437.83
2016,2,7,10,15,877.0,63.5,0.2,18.0,469.5,587.43,452.78
2016,2,7,10,30,892.0,65.0,0.2,18.0,501.0,606.33,465.76
2016,2,7,10,45,903.5,66.0,0.2,18.5,527.0,619.96,473.92
2016,2,7,11,0,915.0,67.0,0.2,19.0,553.0,630.78,479.96
2016,2,7,11,15,921.5,67.5,0.2,19.0,571.5,635.07,482.26
2016,2,7,11,30,928.0,68.0,0.2,19.0,590.0,636.33,482.42
2016,2,7,11,45,932.5,68.0,0.2,19.5,600.5,632.78,478.29
2016,2,7,12,0,937.0,68.0,0.2,20.0,611.0,626.14,471.96
2016,2,7,12,15,938.0,68.0,0.2,20.0,614.0,614.39,462.88
2016,2,7,12,30,939.0,68.0,0.2,20.0,617.0,599.66,451.59
2016,2,7,12,45,938.5,67.5,0.2,20.5,612.5,580.67,436.28
2016,2,7,13,0,938.0,67.0,0.2,21.0,608.0,558.89,418.79
2016,2,7,13,15,934.0,66.5,0.2,21.0,595.5,532.66,398.59
2016,2,7,13,30,930.0,66.0,0.2,21.0,583.0,504.01,376.2
2016,2,7,13,45,923.0,65.0,0.2,21.0,563.0,471.28,350.3
2016,2,7,14,0,916.0,64.0,0.2,21.0,543.0,436.61,322.31
2016,2,7,14,15,904.5,62.5,0.2,20.5,516.0,398.03,291.28
2016,2,7,14,30,893.0,61.0,0.2,20.0,489.0,358.21,258.41
2016,2,7,14,45,877.5,59.5,0.2,20.0,455.5,316.17,222.62
2016,2,7,15,0,862.0,58.0,0.2,20.0,422.0,273.64,185.91
2016,2,7,15,15,839.5,56.0,0.2,19.5,384.0,228.9,147.94
2016,2,7,15,30,817.0,54.0,0.2,19.0,346.0,184.72,111.09
2016,2,7,15,45,784.5,51.0,0.25,18.5,303.0,135.98,73.15
2016,2,7,16,0,752.0,48.0,0.3,18.0,260.0,92.59,43.96
2016,2,7,16,15,703.5,44.0,0.35,17.5,215.5,50.27,24.07
2016,2,7,16,30,655.0,40.0,0.4,17.0,171.0,29.4,20.32
2016,2,7,16,45,573.5,34.0,0.45,16.5,127.0,25.92,17.01
2016,2,7,17,0,492.0,28.0,0.5,16.0,83.0,22.37,13.3
2016,2,7,17,15,342.0,19.0,0.5,15.5,48.0,15.6,3.17
2016,2,7,17,30,192.0,10.0,0.5,15.0,13.0,9.83,0.0
2016,2,7,17,45,96.0,5.0,0.5,14.5,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,7,15,112.0,8.0,0.5,11.5,13.0,35.65,0.0
2016,2,8,7,30,224.0,16.0,0.5,12.0,26.0,90.49,0.0
2016,2,8,7,45,360.5,26.0,0.5,12.5,65.0,163.33,111.04
2016,2,8,8,0,497.0,36.0,0.5,13.0,104.0,236.32,178.58
2016,2,8,8,15,573.5,43.0,0.45,13.5,149.0,288.57,224.34
2016,2,8,8,30,650.0,50.0,0.4,14.0,194.0,348.1,274.11
2016,2,8,8,45,698.0,54.5,0.4,14.5,239.5,394.92,312.73
2016,2,8,9,0,746.0,59.0,0.4,15.0,285.0,442.62,350.58
2016,2,8,9,15,777.5,62.5,0.35,15.5,327.5,481.11,379.73
2016,2,8,9,30,809.0,66.0,0.3,16.0,370.0,518.82,407.2
2016,2,8,9,45,837.0,67.0,0.3,17.0,409.0,550.65,429.17
2016,2,8,10,0,865.0,68.0,0.3,18.0,448.0,578.26,447.47
2016,2,8,10,15,880.0,69.5,0.3,18.5,480.5,599.64,461.55
2016,2,8,10,30,895.0,71.0,0.3,19.0,513.0,618.59,473.62
2016,2,8,10,45,904.5,73.0,0.3,19.5,538.5,632.12,481.59
2016,2,8,11,0,914.0,75.0,0.3,20.0,564.0,642.77,487.42
2016,2,8,11,15,920.5,76.0,0.3,20.0,582.5,647.55,490.02
2016,2,8,11,30,927.0,77.0,0.3,20.0,601.0,649.29,490.49
2016,2,8,11,45,930.0,77.5,0.3,20.5,612.0,645.29,486.01
2016,2,8,12,0,933.0,78.0,0.3,21.0,623.0,638.21,479.4
2016,2,8,12,15,934.0,78.0,0.3,21.0,625.5,626.4,470.34
2016,2,8,12,30,935.0,78.0,0.3,21.0,628.0,611.62,459.08
2016,2,8,12,45,935.0,77.0,0.3,21.0,623.5,592.36,444.52
2016,2,8,13,0,935.0,76.0,0.3,21.0,619.0,570.31,427.72
2016,2,8,13,15,930.5,75.5,0.25,21.0,606.0,543.76,406.85
2016,2,8,13,30,926.0,75.0,0.2,21.0,593.0,514.83,383.9
2016,2,8,13,45,918.0,74.0,0.2,21.0,573.0,481.62,357.82
2016,2,8,14,0,910.0,73.0,0.2,21.0,553.0,446.54,329.71
2016,2,8,14,15,898.5,71.5,0.2,20.5,525.5,407.98,298.89
2016,2,8,14,30,887.0,70.0,0.2,20.0,498.0,368.19,266.23
2016,2,8,14,45,871.0,68.0,0.2,20.0,464.5,325.57,230.2
2016,2,8,15,0,855.0,66.0,0.2,20.0,431.0,279.59,191.04
2016,2,8,15,15,832.5,63.5,0.2,19.5,392.0,234.32,152.74
2016,2,8,15,30,810.0,61.0,0.2,19.0,353.0,189.72,115.51
2016,2,8,15,45,777.0,57.5,0.2,18.5,310.0,143.84,79.65
2016,2,8,16,0,744.0,54.0,0.2,18.0,267.0,100.14,49.79
2016,2,8,16,15,694.0,49.5,0.2,17.0,221.5,57.51,28.9
2016,2,8,16,30,644.0,45.0,0.2,16.0,176.0,33.8,24.33
2016,2,8,16,45,561.5,38.0,0.25,15.0,131.0,29.56,20.38
2016,2,8,17,0,479.0,31.0,0.3,14.0,86.0,25.21,15.98
2016,2,8,17,15,324.0,21.0,0.3,14.0,50.5,16.06,4.57
2016,2,8,17,30,169.0,11.0,0.3,14.0,15.0,10.81,0.0
2016,2,8,17,45,84.5,5.5,0.3,14.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,13.0,0.4,11.5,13.0,12.78,0.0
2016,2,9,7,30,0.0,26.0,0.4,12.0,26.0,29.57,0.0
2016,2,9,7,45,213.5,33.5,0.4,12.5,63.0,124.51,86.7
2016,2,9,8,0,427.0,41.0,0.4,13.0,100.0,218.18,166.04
2016,2,9,8,15,499.5,48.0,0.35,13.5,142.5,269.7,210.54
2016,2,9,8,30,572.0,55.0,0.3,14.0,185.0,325.01,256.73
2016,2,9,8,45,616.0,61.0,0.3,14.5,227.5,369.1,293.04
2016,2,9,9,0,660.0,67.0,0.3,15.0,270.0,414.14,328.78
2016,2,9,9,15,704.0,66.0,0.25,15.5,310.0,450.02,356.16
2016,2,9,9,30,748.0,65.0,0.2,16.0,350.0,487.98,384.12
2016,2,9,9,45,727.5,78.0,0.2,17.0,377.5,504.73,394.77
2016,2,9,10,0,707.0,91.0,0.2,18.0,405.0,519.72,403.78
2016,2,9,10,15,797.5,83.5,0.2,18.5,461.5,572.39,441.25
2016,2,9,10,30,888.0,76.0,0.2,19.0,518.0,623.73,476.35
2016,2,9,10,45,896.0,78.0,0.2,19.5,543.0,636.29,483.11
2016,2,9,11,0,904.0,80.0,0.2,20.0,568.0,645.98,488.24
2016,2,9,11,15,763.5,119.5,0.15,20.0,541.5,603.14,455.51
2016,2,9,11,30,623.0,159.0,0.1,20.0,515.0,553.61,418.62
2016,2,9,11,45,769.0,123.0,0.1,20.5,570.0,600.08,452.01
2016,2,9,12,0,915.0,87.0,0.1,21.0,625.0,640.78,479.28
2016,2,9,12,15,797.0,118.5,0.1,20.5,589.5,591.75,443.68
2016,2,9,12,30,679.0,150.0,0.1,20.0,554.0,541.46,407.9
2016,2,9,12,45,616.0,169.5,0.1,20.0,533.5,510.9,385.33
2016,2,9,13,0,553.0,189.0,0.1,20.0,513.0,479.39,361.7
2016,2,9,13,15,502.5,200.5,0.1,20.0,490.5,448.78,338.71
2016,2,9,13,30,452.0,212.0,0.1,20.0,468.0,419.11,316.23
2016,2,9,13,45,484.5,195.0,0.1,20.5,461.0,401.68,302.04
2016,2,9,14,0,517.0,178.0,0.1,21.0,454.0,381.24,284.97
2016,2,9,14,15,558.5,156.0,0.1,20.5,440.5,356.49,265.03
2016,2,9,14,30,600.0,134.0,0.1,20.0,427.0,328.1,241.38
2016,2,9,14,45,584.5,128.0,0.15,19.5,397.5,292.27,212.37
2016,2,9,15,0,569.0,122.0,0.2,19.0,368.0,256.66,183.05
2016,2,9,15,15,427.5,132.0,0.25,18.5,307.5,207.41,147.19
2016,2,9,15,30,286.0,142.0,0.3,18.0,247.0,172.6,124.13
2016,2,9,15,45,267.5,128.0,0.35,18.0,216.5,142.77,100.86
2016,2,9,16,0,249.0,114.0,0.4,18.0,186.0,114.4,79.96
2016,2,9,16,15,227.5,97.0,0.35,17.5,154.5,85.2,60.66
2016,2,9,16,30,206.0,80.0,0.3,17.0,123.0,62.9,49.59
2016,2,9,16,45,316.0,58.0,0.3,17.0,105.0,43.79,32.54
2016,2,9,17,0,426.0,36.0,0.3,17.0,87.0,27.55,17.81
2016,2,9,17,15,279.0,24.0,0.25,17.0,51.0,18.74,7.08
2016,2,9,17,30,132.0,12.0,0.2,17.0,15.0,11.8,0.0
2016,2,9,17,45,66.0,6.0,0.2,17.0,7.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.0,0.95,11.0,9.0,8.85,0.0
2016,2,10,7,30,0.0,18.0,0.8,11.0,18.0,17.96,0.0
2016,2,10,7,45,47.5,35.0,0.65,11.5,42.0,60.24,41.27
2016,2,10,8,0,95.0,52.0,0.5,12.0,66.0,97.72,74.66
2016,2,10,8,15,112.5,71.5,0.4,12.5,93.5,129.22,102.18
2016,2,10,8,30,130.0,91.0,0.3,13.0,121.0,161.2,129.42
2016,2,10,8,45,137.0,110.5,0.25,13.5,147.5,188.74,152.33
2016,2,10,9,0,144.0,130.0,0.2,14.0,174.0,216.1,174.36
2016,2,10,9,15,153.5,146.5,0.2,14.0,200.0,241.04,194.35
2016,2,10,9,30,163.0,163.0,0.2,14.0,226.0,265.91,213.9
2016,2,10,9,45,320.0,156.0,0.2,14.5,295.0,354.07,283.55
2016,2,10,10,0,477.0,149.0,0.2,15.0,364.0,448.2,354.68
2016,2,10,10,15,344.5,186.0,0.15,15.5,347.0,407.31,320.05
2016,2,10,10,30,212.0,223.0,0.1,16.0,330.0,362.44,283.51
2016,2,10,10,45,357.0,206.0,0.1,17.0,396.0,438.42,341.14
2016,2,10,11,0,502.0,189.0,0.1,18.0,462.0,515.23,395.99
2016,2,10,11,15,693.0,139.5,0.1,18.0,530.0,583.58,445.7
2016,2,10,11,30,884.0,90.0,0.1,18.0,598.0,646.07,490.15
2016,2,10,11,45,789.0,117.5,0.1,18.5,577.5,609.65,461.2
2016,2,10,12,0,694.0,145.0,0.1,19.0,557.0,571.69,432.43
2016,2,10,12,15,655.0,159.0,0.1,19.5,549.0,551.92,416.96
2016,2,10,12,30,616.0,173.0,0.1,20.0,541.0,530.83,400.26
2016,2,10,12,45,586.5,181.0,0.1,21.0,529.5,507.04,381.09
2016,2,10,13,0,557.0,189.0,0.1,22.0,518.0,483.98,362.38
2016,2,10,13,15,549.5,188.0,0.05,22.0,507.0,463.13,346.41
2016,2,10,13,30,542.0,187.0,0.0,22.0,496.0,441.13,329.46
2016,2,10,13,45,706.5,134.5,0.0,22.5,522.5,448.35,332.65
2016,2,10,14,0,871.0,82.0,0.0,23.0,549.0,444.45,325.98
2016,2,10,14,15,705.5,118.0,0.0,23.0,484.0,380.64,278.05
2016,2,10,14,30,540.0,154.0,0.0,23.0,419.0,327.53,238.82
2016,2,10,14,45,443.5,161.0,0.05,23.0,369.5,280.44,203.58
2016,2,10,15,0,347.0,168.0,0.1,23.0,320.0,242.35,175.54
2016,2,10,15,15,362.0,149.5,0.1,22.0,295.5,212.49,151.26
2016,2,10,15,30,377.0,131.0,0.1,21.0,271.0,177.83,122.85
2016,2,10,15,45,354.0,118.5,0.15,20.0,237.5,144.3,97.33
2016,2,10,16,0,331.0,106.0,0.2,19.0,204.0,112.61,74.69
2016,2,10,16,15,306.0,90.5,0.2,18.0,169.5,80.33,54.23
2016,2,10,16,30,281.0,75.0,0.2,17.0,135.0,55.41,43.11
2016,2,10,16,45,238.0,59.0,0.2,16.5,101.0,44.4,33.21
2016,2,10,17,0,195.0,43.0,0.2,16.0,67.0,32.94,22.6
2016,2,10,17,15,97.5,28.0,0.25,15.5,40.0,23.33,11.19
2016,2,10,17,30,0.0,13.0,0.3,15.0,13.0,12.78,0.0
2016,2,10,17,45,0.0,6.5,0.4,15.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,10.0,0.5,11.5,16.5,40.54,0.0
2016,2,11,7,30,238.0,20.0,0.4,12.0,33.0,103.54,12.86
2016,2,11,7,45,363.0,30.5,0.35,12.5,72.5,173.23,123.77
2016,2,11,8,0,488.0,41.0,0.3,13.0,112.0,244.5,186.66
2016,2,11,8,15,560.5,48.0,0.25,14.0,157.5,298.78,232.83
2016,2,11,8,30,633.0,55.0,0.2,15.0,203.0,356.79,280.12
2016,2,11,8,45,683.0,59.0,0.15,16.5,249.0,401.55,314.95
2016,2,11,9,0,733.0,63.0,0.1,18.0,295.0,450.0,350.83
2016,2,11,9,15,617.0,91.0,0.1,19.0,304.0,439.78,342.18
2016,2,11,9,30,501.0,119.0,0.1,20.0,313.0,416.52,323.63
2016,2,11,9,45,510.5,130.5,0.15,21.5,345.5,443.01,341.88
2016,2,11,10,0,520.0,142.0,0.2,23.0,378.0,468.08,357.97
2016,2,11,10,15,399.5,179.5,0.2,23.0,368.5,440.82,336.11
2016,2,11,10,30,279.0,217.0,0.2,23.0,359.0,403.43,307.12
2016,2,11,10,45,475.0,176.5,0.2,23.0,431.5,487.79,370.73
2016,2,11,11,0,671.0,136.0,0.2,23.0,504.0,570.68,430.15
2016,2,11,11,15,645.0,150.0,0.2,23.0,513.5,567.48,425.86
2016,2,11,11,30,619.0,164.0,0.2,23.0,523.0,561.82,420.92
2016,2,11,11,45,617.0,169.0,0.2,23.0,532.5,559.85,418.93
2016,2,11,12,0,615.0,174.0,0.2,23.0,542.0,555.76,415.36
2016,2,11,12,15,519.5,207.0,0.2,23.0,518.5,520.01,388.52
2016,2,11,12,30,424.0,240.0,0.2,23.0,495.0,486.14,363.21
2016,2,11,12,45,482.5,218.5,0.2,23.0,507.0,487.59,364.7
2016,2,11,13,0,541.0,197.0,0.2,23.0,519.0,485.5,362.97
2016,2,11,13,15,592.5,175.5,0.2,22.5,521.5,475.8,356.15
2016,2,11,13,30,644.0,154.0,0.2,22.0,524.0,462.87,346.55
2016,2,11,13,45,511.5,185.5,0.2,22.0,473.0,409.4,306.42
2016,2,11,14,0,379.0,217.0,0.2,22.0,422.0,363.62,272.36
2016,2,11,14,15,365.0,211.5,0.2,21.5,401.0,337.47,252.73
2016,2,11,14,30,351.0,206.0,0.2,21.0,380.0,311.49,232.71
2016,2,11,14,45,550.0,150.5,0.2,20.5,402.5,306.21,223.66
2016,2,11,15,0,749.0,95.0,0.2,20.0,425.0,285.28,199.77
2016,2,11,15,15,623.5,104.0,0.15,19.0,362.0,230.74,158.36
2016,2,11,15,30,498.0,113.0,0.1,18.0,299.0,186.0,125.97
2016,2,11,15,45,456.5,108.0,0.1,17.5,263.0,150.83,99.06
2016,2,11,16,0,415.0,103.0,0.1,17.0,227.0,118.92,76.79
2016,2,11,16,15,378.5,89.5,0.15,16.5,188.5,83.69,54.96
2016,2,11,16,30,342.0,76.0,0.2,16.0,150.0,56.06,43.89
2016,2,11,16,45,289.5,60.5,0.3,15.5,113.0,45.49,34.35
2016,2,11,17,0,237.0,45.0,0.4,15.0,76.0,34.47,24.1
2016,2,11,17,15,118.5,30.0,0.4,14.5,45.5,24.92,13.14
2016,2,11,17,30,0.0,15.0,0.4,14.0,15.0,14.74,0.0
2016,2,11,17,45,0.0,7.5,0.45,13.5,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,58.5,10.5,0.5,12.5,14.0,25.62,0.0
2016,2,12,7,30,117.0,21.0,0.4,13.0,28.0,69.27,16.8
2016,2,12,7,45,195.5,36.0,0.3,13.5,60.0,123.28,88.96
2016,2,12,8,0,274.0,51.0,0.2,14.0,92.0,175.96,135.2
2016,2,12,8,15,313.0,66.0,0.15,14.5,128.5,217.62,171.06
2016,2,12,8,30,352.0,81.0,0.1,15.0,165.0,261.21,207.35
2016,2,12,8,45,379.0,94.5,0.1,15.5,201.5,298.86,237.99
2016,2,12,9,0,406.0,108.0,0.1,16.0,238.0,337.01,268.01
2016,2,12,9,15,428.0,119.0,0.1,16.5,272.5,369.89,293.07
2016,2,12,9,30,450.0,130.0,0.1,17.0,307.0,402.49,317.22
2016,2,12,9,45,447.0,145.0,0.15,17.5,335.0,424.47,332.86
2016,2,12,10,0,444.0,160.0,0.2,18.0,363.0,444.68,346.95
2016,2,12,10,15,491.0,161.0,0.2,18.0,400.0,478.62,371.83
