Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,10,30,538.0,162.0,0.2,18.0,437.0,512.08,395.81
2016,2,12,10,45,523.0,176.5,0.2,18.0,454.5,519.98,400.26
2016,2,12,11,0,508.0,191.0,0.2,18.0,472.0,525.66,403.35
2016,2,12,11,15,458.0,212.0,0.2,18.0,472.0,513.82,393.41
2016,2,12,11,30,408.0,233.0,0.2,18.0,472.0,496.06,379.49
2016,2,12,11,45,450.0,225.5,0.2,18.5,493.5,513.71,391.66
2016,2,12,12,0,492.0,218.0,0.2,19.0,515.0,525.33,398.99
2016,2,12,12,15,512.0,212.0,0.2,18.5,521.5,522.79,397.48
2016,2,12,12,30,532.0,206.0,0.2,18.0,528.0,518.14,394.52
2016,2,12,12,45,529.5,205.0,0.25,18.0,524.0,503.32,383.66
2016,2,12,13,0,527.0,204.0,0.3,18.0,520.0,487.0,371.65
2016,2,12,13,15,513.0,204.5,0.3,18.0,507.0,464.69,354.59
2016,2,12,13,30,499.0,205.0,0.3,18.0,494.0,441.63,336.8
2016,2,12,13,45,510.5,193.5,0.3,18.0,480.5,418.61,318.87
2016,2,12,14,0,522.0,182.0,0.3,18.0,467.0,393.74,299.06
2016,2,12,14,15,432.5,192.5,0.3,17.5,421.0,347.28,263.87
2016,2,12,14,30,343.0,203.0,0.3,17.0,375.0,307.52,233.93
2016,2,12,14,45,478.5,158.5,0.3,17.0,381.5,293.0,218.78
2016,2,12,15,0,614.0,114.0,0.3,17.0,388.0,268.48,193.64
2016,2,12,15,15,596.0,106.5,0.3,16.5,353.0,229.12,160.36
2016,2,12,15,30,578.0,99.0,0.3,16.0,318.0,190.52,127.93
2016,2,12,15,45,537.0,95.5,0.3,16.0,280.5,153.3,98.43
2016,2,12,16,0,496.0,92.0,0.3,16.0,243.0,118.95,73.77
2016,2,12,16,15,455.0,81.5,0.3,15.5,202.5,82.09,51.22
2016,2,12,16,30,414.0,71.0,0.3,15.0,162.0,51.95,40.51
2016,2,12,16,45,412.5,55.5,0.3,14.5,128.0,42.09,31.57
2016,2,12,17,0,411.0,40.0,0.3,14.0,94.0,30.6,20.96
2016,2,12,17,15,275.5,28.0,0.3,13.5,57.5,21.97,11.52
2016,2,12,17,30,140.0,16.0,0.3,13.0,21.0,15.73,0.0
2016,2,12,17,45,70.0,8.0,0.35,13.0,10.5,7.86,0.0
2016,2,12,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,7,15,192.5,9.5,0.75,8.5,21.5,60.4,0.0
2016,2,13,7,30,385.0,19.0,0.6,9.0,43.0,148.25,57.22
2016,2,13,7,45,501.0,27.0,0.45,10.0,86.5,216.48,158.85
2016,2,13,8,0,617.0,35.0,0.3,11.0,130.0,288.23,221.97
2016,2,13,8,15,680.0,40.0,0.25,12.0,177.5,341.86,268.11
2016,2,13,8,30,743.0,45.0,0.2,13.0,225.0,398.24,314.31
2016,2,13,8,45,784.0,48.0,0.2,14.0,271.5,443.85,350.66
2016,2,13,9,0,825.0,51.0,0.2,15.0,318.0,486.86,383.52
2016,2,13,9,15,850.5,53.5,0.15,15.5,361.0,523.81,410.75
2016,2,13,9,30,876.0,56.0,0.1,16.0,404.0,559.61,436.13
2016,2,13,9,45,896.5,56.5,0.1,16.5,442.5,588.7,456.32
2016,2,13,10,0,917.0,57.0,0.1,17.0,481.0,615.85,474.58
2016,2,13,10,15,928.5,58.5,0.1,17.5,513.0,636.4,487.68
2016,2,13,10,30,940.0,60.0,0.1,18.0,545.0,654.25,498.65
2016,2,13,10,45,947.0,61.5,0.15,18.5,570.5,666.41,505.98
2016,2,13,11,0,954.0,63.0,0.2,19.0,596.0,675.52,511.22
2016,2,13,11,15,959.0,64.0,0.2,19.0,614.0,679.68,513.34
2016,2,13,11,30,964.0,65.0,0.2,19.0,632.0,680.66,513.26
2016,2,13,11,45,963.5,67.0,0.2,19.5,642.5,676.0,508.28
2016,2,13,12,0,963.0,69.0,0.2,20.0,653.0,668.16,501.12
2016,2,13,12,15,962.5,69.0,0.2,19.5,655.5,655.13,492.26
2016,2,13,12,30,962.0,69.0,0.2,19.0,658.0,639.05,481.17
2016,2,13,12,45,942.0,76.5,0.25,19.0,649.5,616.4,464.75
2016,2,13,13,0,922.0,84.0,0.3,19.0,641.0,591.49,446.51
2016,2,13,13,15,915.5,83.5,0.35,18.5,627.0,563.9,426.96
2016,2,13,13,30,909.0,83.0,0.4,18.0,613.0,534.05,405.17
2016,2,13,13,45,898.0,82.5,0.45,18.0,591.5,500.0,378.88
2016,2,13,14,0,887.0,82.0,0.5,18.0,570.0,464.3,350.62
2016,2,13,14,15,642.0,138.0,0.5,17.5,482.0,382.92,289.69
2016,2,13,14,30,397.0,194.0,0.5,17.0,394.0,320.5,243.84
2016,2,13,14,45,397.5,179.5,0.5,17.0,369.0,287.78,217.23
2016,2,13,15,0,398.0,165.0,0.5,17.0,344.0,256.04,190.62
2016,2,13,15,15,399.5,149.0,0.5,16.5,315.5,222.66,162.64
2016,2,13,15,30,401.0,133.0,0.5,16.0,287.0,188.74,134.04
2016,2,13,15,45,377.5,121.5,0.5,15.5,253.0,154.55,106.75
2016,2,13,16,0,354.0,110.0,0.5,15.0,219.0,122.21,82.44
2016,2,13,16,15,327.0,95.0,0.5,14.5,183.0,88.76,60.06
2016,2,13,16,30,300.0,80.0,0.5,14.0,147.0,58.82,46.76
2016,2,13,16,45,260.0,63.5,0.55,13.5,112.0,47.57,36.56
2016,2,13,17,0,220.0,47.0,0.6,13.0,77.0,35.84,25.66
2016,2,13,17,15,110.0,32.5,0.6,12.5,47.5,26.91,15.92
2016,2,13,17,30,0.0,18.0,0.6,12.0,18.0,16.92,0.0
2016,2,13,17,45,0.0,9.0,0.6,12.0,9.0,8.85,0.0
2016,2,13,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,4.5,0.55,10.5,4.5,4.42,0.0
2016,2,14,7,30,0.0,9.0,0.5,11.0,9.0,8.68,0.0
2016,2,14,7,45,0.0,19.0,0.5,12.0,19.0,18.33,9.43
2016,2,14,8,0,0.0,29.0,0.5,13.0,29.0,27.99,18.03
2016,2,14,8,15,0.0,40.0,0.45,13.5,40.0,38.63,27.34
2016,2,14,8,30,0.0,51.0,0.4,14.0,51.0,49.28,36.52
2016,2,14,8,45,0.0,61.5,0.4,14.5,61.5,59.56,45.22
2016,2,14,9,0,0.0,72.0,0.4,15.0,72.0,69.96,53.86
2016,2,14,9,15,0.0,82.0,0.35,15.5,82.0,79.83,61.88
2016,2,14,9,30,0.0,92.0,0.3,16.0,92.0,89.69,69.76
2016,2,14,9,45,159.0,140.0,0.3,16.5,214.5,241.44,194.48
2016,2,14,10,0,318.0,188.0,0.3,17.0,337.0,396.88,313.69
2016,2,14,10,15,464.0,165.5,0.3,17.0,398.5,471.26,369.01
2016,2,14,10,30,610.0,143.0,0.3,17.0,460.0,544.8,423.13
2016,2,14,10,45,738.0,115.5,0.3,17.5,517.5,599.82,461.93
2016,2,14,11,0,866.0,88.0,0.3,18.0,575.0,652.71,498.49
2016,2,14,11,15,874.0,89.0,0.3,18.0,594.0,658.22,501.02
2016,2,14,11,30,882.0,90.0,0.3,18.0,613.0,659.13,500.99
2016,2,14,11,45,748.0,134.0,0.3,18.5,583.5,615.53,467.06
2016,2,14,12,0,614.0,178.0,0.3,19.0,554.0,567.54,430.51
2016,2,14,12,15,526.0,210.0,0.3,19.0,533.0,534.02,405.43
2016,2,14,12,30,438.0,242.0,0.3,19.0,512.0,502.2,381.21
2016,2,14,12,45,505.0,216.5,0.3,19.5,526.0,505.13,383.24
2016,2,14,13,0,572.0,191.0,0.3,20.0,540.0,504.1,381.68
2016,2,14,13,15,520.5,205.0,0.3,20.0,517.0,473.67,358.43
2016,2,14,13,30,469.0,219.0,0.3,20.0,494.0,444.12,336.0
2016,2,14,13,45,549.5,184.5,0.3,20.0,496.5,433.01,327.28
2016,2,14,14,0,630.0,150.0,0.3,20.0,499.0,416.35,313.38
2016,2,14,14,15,726.5,121.0,0.3,19.5,505.0,403.7,301.67
2016,2,14,14,30,823.0,92.0,0.3,19.0,511.0,384.92,283.84
2016,2,14,14,45,745.0,97.5,0.3,19.0,458.0,328.24,238.7
2016,2,14,15,0,667.0,103.0,0.3,19.0,405.0,278.36,198.8
2016,2,14,15,15,646.0,97.5,0.3,18.5,369.5,237.63,164.68
2016,2,14,15,30,625.0,92.0,0.3,18.0,334.0,197.82,131.28
2016,2,14,15,45,664.5,78.5,0.35,17.5,309.0,160.98,98.72
2016,2,14,16,0,704.0,65.0,0.4,17.0,284.0,122.94,67.72
2016,2,14,16,15,655.5,60.0,0.4,16.5,238.5,77.18,39.57
2016,2,14,16,30,607.0,55.0,0.4,16.0,193.0,38.73,28.76
2016,2,14,16,45,535.5,47.0,0.4,15.5,148.0,33.65,24.12
2016,2,14,17,0,464.0,39.0,0.4,15.0,103.0,29.14,19.74
2016,2,14,17,15,232.0,32.5,0.4,14.5,64.5,25.19,14.78
2016,2,14,17,30,0.0,26.0,0.4,14.0,26.0,23.22,0.0
2016,2,14,17,45,0.0,13.0,0.4,14.0,13.0,12.78,0.0
2016,2,14,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,15,7,15,174.0,11.0,0.3,13.0,23.0,58.26,0.0
2016,2,15,7,30,348.0,22.0,0.3,14.0,46.0,144.18,75.21
2016,2,15,7,45,458.0,30.5,0.3,15.0,88.5,209.15,153.18
2016,2,15,8,0,568.0,39.0,0.3,16.0,131.0,278.69,212.59
2016,2,15,8,15,631.5,44.5,0.25,16.5,178.0,332.11,257.83
2016,2,15,8,30,695.0,50.0,0.2,17.0,225.0,388.34,303.45
2016,2,15,8,45,737.0,54.0,0.2,17.5,271.0,434.58,340.11
2016,2,15,9,0,779.0,58.0,0.2,18.0,317.0,481.31,375.72
2016,2,15,9,15,806.5,61.0,0.2,18.5,360.0,519.03,403.44
2016,2,15,9,30,834.0,64.0,0.2,19.0,403.0,555.71,429.5
2016,2,15,9,45,854.5,65.5,0.2,19.5,441.0,582.29,447.68
2016,2,15,10,0,875.0,67.0,0.2,20.0,479.0,609.98,466.13
2016,2,15,10,15,888.5,68.5,0.2,20.0,511.5,631.2,480.46
2016,2,15,10,30,902.0,70.0,0.2,20.0,544.0,649.89,492.84
2016,2,15,10,45,911.0,71.5,0.2,20.5,569.5,662.99,500.24
2016,2,15,11,0,920.0,73.0,0.2,21.0,595.0,673.18,505.55
2016,2,15,11,15,925.5,74.0,0.2,21.0,613.0,677.57,507.8
2016,2,15,11,30,931.0,75.0,0.2,21.0,631.0,678.86,507.95
2016,2,15,11,45,933.5,75.5,0.2,21.5,641.5,674.58,503.34
2016,2,15,12,0,936.0,76.0,0.2,22.0,652.0,667.21,496.63
2016,2,15,12,15,726.0,146.5,0.2,22.0,595.0,597.84,445.64
2016,2,15,12,30,516.0,217.0,0.2,22.0,538.0,526.55,393.44
2016,2,15,12,45,713.5,151.0,0.2,22.5,590.5,565.75,422.48
2016,2,15,13,0,911.0,85.0,0.2,23.0,643.0,594.46,441.71
2016,2,15,13,15,906.0,84.0,0.2,23.0,630.0,567.31,420.92
2016,2,15,13,30,901.0,83.0,0.2,23.0,617.0,537.86,398.75
2016,2,15,13,45,687.0,143.0,0.2,23.0,542.5,462.28,343.15
2016,2,15,14,0,473.0,203.0,0.2,23.0,468.0,398.16,296.09
2016,2,15,14,15,667.0,141.0,0.2,22.5,494.5,401.24,296.63
2016,2,15,14,30,861.0,79.0,0.2,22.0,521.0,390.13,283.82
2016,2,15,14,45,844.5,77.0,0.2,22.0,487.5,347.27,248.13
2016,2,15,15,0,828.0,75.0,0.2,22.0,454.0,304.12,211.77
2016,2,15,15,15,806.0,72.0,0.2,21.5,415.0,258.66,173.72
2016,2,15,15,30,784.0,69.0,0.2,21.0,376.0,213.89,136.21
2016,2,15,15,45,755.5,65.0,0.25,20.5,333.0,168.18,99.35
2016,2,15,16,0,727.0,61.0,0.3,20.0,290.0,124.29,66.67
2016,2,15,16,15,681.0,56.5,0.4,19.5,244.5,81.08,40.63
2016,2,15,16,30,635.0,52.0,0.5,19.0,199.0,41.96,31.2
2016,2,15,16,45,568.5,44.5,0.65,18.5,154.0,31.26,21.71
2016,2,15,17,0,502.0,37.0,0.8,18.0,109.0,27.09,17.72
2016,2,15,17,15,251.0,33.5,0.85,17.5,69.5,25.92,15.41
2016,2,15,17,30,0.0,30.0,0.9,17.0,30.0,26.27,0.0
2016,2,15,17,45,0.0,15.0,0.95,17.0,15.0,14.74,0.0
2016,2,15,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,7,15,202.0,11.0,0.95,16.5,25.5,66.67,0.0
2016,2,16,7,30,404.0,22.0,0.8,17.0,51.0,164.49,93.18
2016,2,16,7,45,507.0,29.5,0.65,17.5,95.0,227.71,166.7
2016,2,16,8,0,610.0,37.0,0.5,18.0,139.0,295.7,224.84
2016,2,16,8,15,497.0,59.5,0.4,18.5,159.5,296.36,230.15
2016,2,16,8,30,384.0,82.0,0.3,19.0,180.0,283.11,222.4
2016,2,16,8,45,401.0,96.0,0.25,20.0,216.0,317.99,250.01
2016,2,16,9,0,418.0,110.0,0.2,21.0,252.0,352.67,275.84
2016,2,16,9,15,410.0,128.0,0.15,21.5,282.0,377.57,293.67
2016,2,16,9,30,402.0,146.0,0.1,22.0,312.0,400.54,309.48
2016,2,16,9,45,406.0,161.0,0.1,23.0,341.5,425.53,326.07
2016,2,16,10,0,410.0,176.0,0.1,24.0,371.0,449.13,341.14
2016,2,16,10,15,449.0,180.5,0.1,24.5,407.0,482.1,363.73
2016,2,16,10,30,488.0,185.0,0.1,25.0,443.0,514.47,385.35
2016,2,16,10,45,593.0,160.5,0.1,25.5,489.0,560.41,417.15
2016,2,16,11,0,698.0,136.0,0.1,26.0,535.0,603.67,446.28
2016,2,16,11,15,813.5,108.5,0.1,25.5,588.0,647.55,477.23
2016,2,16,11,30,929.0,81.0,0.1,25.0,641.0,688.14,505.5
2016,2,16,11,45,933.5,81.0,0.1,25.0,652.5,684.57,501.86
2016,2,16,12,0,938.0,81.0,0.1,25.0,664.0,677.87,496.68
2016,2,16,12,15,939.0,81.0,0.1,24.5,667.0,665.87,488.83
2016,2,16,12,30,940.0,81.0,0.1,24.0,670.0,650.84,478.84
2016,2,16,12,45,939.0,80.5,0.1,24.0,665.0,631.18,464.59
2016,2,16,13,0,938.0,80.0,0.1,24.0,660.0,608.71,448.2
2016,2,16,13,15,933.5,79.5,0.1,24.0,647.0,581.64,428.32
2016,2,16,13,30,929.0,79.0,0.1,24.0,634.0,552.16,406.33
2016,2,16,13,45,770.5,119.5,0.1,24.0,569.5,482.9,355.83
2016,2,16,14,0,612.0,160.0,0.1,24.0,505.0,423.06,311.99
2016,2,16,14,15,753.0,117.0,0.1,23.5,521.0,416.91,305.69
2016,2,16,14,30,894.0,74.0,0.1,23.0,537.0,403.83,291.92
2016,2,16,14,45,797.0,86.0,0.15,22.5,479.0,343.24,245.58
2016,2,16,15,0,700.0,98.0,0.2,22.0,421.0,288.78,203.8
2016,2,16,15,15,509.0,125.5,0.2,21.0,350.0,234.12,164.9
2016,2,16,15,30,318.0,153.0,0.2,20.0,279.0,196.95,141.34
2016,2,16,15,45,304.5,137.5,0.25,19.5,247.0,164.52,115.86
2016,2,16,16,0,291.0,122.0,0.3,19.0,215.0,133.12,92.0
2016,2,16,16,15,275.5,104.5,0.3,18.5,181.5,101.18,69.58
2016,2,16,16,30,260.0,87.0,0.3,18.0,148.0,70.74,56.36
2016,2,16,16,45,229.5,69.5,0.35,17.5,114.5,55.26,42.73
2016,2,16,17,0,199.0,52.0,0.4,17.0,81.0,39.52,28.58
2016,2,16,17,15,99.5,37.5,0.4,16.5,52.0,30.83,19.79
2016,2,16,17,30,0.0,23.0,0.4,16.0,23.0,21.29,0.0
2016,2,16,17,45,0.0,11.5,0.45,16.0,11.5,11.3,0.0
2016,2,16,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,3.0,0.6,14.0,3.0,2.95,0.0
2016,2,17,7,30,0.0,6.0,0.6,14.0,6.0,5.78,0.0
2016,2,17,7,45,0.0,11.5,0.6,14.0,11.5,11.08,3.53
2016,2,17,8,0,0.0,17.0,0.6,14.0,17.0,16.39,8.25
2016,2,17,8,15,0.0,23.5,0.6,14.0,23.5,22.67,13.76
2016,2,17,8,30,0.0,30.0,0.6,14.0,30.0,28.95,19.23
2016,2,17,8,45,0.0,36.5,0.65,14.5,36.5,35.24,24.58
2016,2,17,9,0,0.0,43.0,0.7,15.0,43.0,41.52,29.84
2016,2,17,9,15,0.0,40.0,0.7,15.0,40.0,38.63,27.32
2016,2,17,9,30,0.0,37.0,0.7,15.0,37.0,35.73,24.8
2016,2,17,9,45,21.5,116.5,0.75,15.0,127.0,130.35,104.09
2016,2,17,10,0,43.0,196.0,0.8,15.0,217.0,228.26,182.91
2016,2,17,10,15,21.5,109.5,0.75,15.0,120.0,122.69,96.81
2016,2,17,10,30,0.0,23.0,0.7,15.0,23.0,22.21,13.11
2016,2,17,10,45,0.0,92.5,0.7,15.0,92.5,89.54,69.31
2016,2,17,11,0,0.0,162.0,0.7,15.0,162.0,158.26,124.92
2016,2,17,11,15,0.5,166.0,0.7,15.0,166.5,162.26,127.7
2016,2,17,11,30,1.0,170.0,0.7,15.0,171.0,166.25,130.75
2016,2,17,11,45,1.5,173.0,0.7,15.0,174.5,169.25,133.04
2016,2,17,12,0,2.0,176.0,0.7,15.0,178.0,172.23,135.33
2016,2,17,12,15,1.0,135.0,0.7,14.5,136.0,131.42,102.76
2016,2,17,12,30,0.0,94.0,0.7,14.0,94.0,90.98,70.1
2016,2,17,12,45,0.0,64.0,0.7,14.0,64.0,61.9,46.21
2016,2,17,13,0,0.0,34.0,0.7,14.0,34.0,32.86,22.04
2016,2,17,13,15,13.0,135.0,0.7,14.0,143.0,137.41,108.62
2016,2,17,13,30,26.0,236.0,0.7,14.0,252.0,239.32,189.66
2016,2,17,13,45,13.0,164.0,0.75,14.0,172.0,163.85,129.32
2016,2,17,14,0,0.0,92.0,0.8,14.0,92.0,89.0,68.75
2016,2,17,14,15,70.5,165.5,0.75,13.5,202.5,186.15,148.22
2016,2,17,14,30,141.0,239.0,0.7,13.0,313.0,272.45,215.61
2016,2,17,14,45,91.5,214.5,0.7,13.0,261.5,228.58,180.76
2016,2,17,15,0,42.0,190.0,0.7,13.0,210.0,186.98,148.59
2016,2,17,15,15,215.5,167.0,0.7,12.5,255.0,201.32,155.22
2016,2,17,15,30,389.0,144.0,0.7,12.0,300.0,202.24,148.48
2016,2,17,15,45,364.5,132.0,0.7,12.0,265.5,167.49,119.68
2016,2,17,16,0,340.0,120.0,0.7,12.0,231.0,138.26,96.89
2016,2,17,16,15,314.5,104.0,0.7,11.5,194.5,104.46,72.78
2016,2,17,16,30,289.0,88.0,0.7,11.0,158.0,68.99,50.96
2016,2,17,16,45,254.5,71.0,0.7,11.0,122.5,52.93,41.87
2016,2,17,17,0,220.0,54.0,0.7,11.0,87.0,41.02,30.72
2016,2,17,17,15,147.0,37.5,0.7,10.5,56.0,30.88,20.61
2016,2,17,17,30,74.0,21.0,0.7,10.0,25.0,17.68,0.0
2016,2,17,17,45,37.0,10.5,0.7,9.5,12.5,10.32,0.0
2016,2,17,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,0.5,0.7,9.0,0.5,0.49,0.0
2016,2,18,7,30,0.0,1.0,0.7,9.0,1.0,0.96,0.0
2016,2,18,7,45,0.0,3.0,0.7,9.0,3.0,2.89,0.0
2016,2,18,8,0,0.0,5.0,0.7,9.0,5.0,4.82,0.0
2016,2,18,8,15,0.0,7.0,0.7,9.0,7.0,6.75,0.24
2016,2,18,8,30,0.0,9.0,0.7,9.0,9.0,8.68,1.96
2016,2,18,8,45,0.0,11.0,0.7,9.5,11.0,10.61,3.65
2016,2,18,9,0,0.0,13.0,0.7,10.0,13.0,12.54,5.31
2016,2,18,9,15,0.0,39.5,0.7,10.0,39.5,38.14,27.54
2016,2,18,9,30,0.0,66.0,0.7,10.0,66.0,63.8,49.47
2016,2,18,9,45,47.5,139.5,0.7,10.5,163.0,170.58,139.68
2016,2,18,10,0,95.0,213.0,0.7,11.0,260.0,279.27,227.15
2016,2,18,10,15,370.5,189.0,0.7,11.0,387.0,439.24,355.83
2016,2,18,10,30,646.0,165.0,0.7,11.0,514.0,602.25,479.39
2016,2,18,10,45,323.0,102.5,0.7,11.0,277.0,324.89,264.81
2016,2,18,11,0,0.0,40.0,0.7,11.0,40.0,38.66,27.05
2016,2,18,11,15,16.5,144.5,0.7,11.0,155.0,151.48,121.79
2016,2,18,11,30,33.0,249.0,0.7,11.0,270.0,269.62,216.12
2016,2,18,11,45,31.5,254.5,0.7,11.0,275.0,272.63,217.45
2016,2,18,12,0,30.0,260.0,0.7,11.0,280.0,275.5,219.48
2016,2,18,12,15,16.5,221.5,0.7,11.0,232.5,225.4,179.65
2016,2,18,12,30,3.0,183.0,0.7,11.0,185.0,179.06,142.56
2016,2,18,12,45,20.0,221.0,0.7,11.0,234.0,225.42,180.24
2016,2,18,13,0,37.0,259.0,0.7,11.0,283.0,270.96,216.18
2016,2,18,13,15,18.5,188.5,0.65,11.0,200.5,191.64,152.77
2016,2,18,13,30,0.0,118.0,0.6,11.0,118.0,113.98,89.86
2016,2,18,13,45,0.0,127.0,0.6,11.0,127.0,122.48,97.23
2016,2,18,14,0,0.0,136.0,0.6,11.0,136.0,130.85,104.23
2016,2,18,14,15,131.0,183.5,0.55,10.5,252.5,226.99,182.15
2016,2,18,14,30,262.0,231.0,0.5,10.0,369.0,310.41,245.85
2016,2,18,14,45,201.5,220.0,0.5,10.0,322.0,269.08,212.46
2016,2,18,15,0,141.0,209.0,0.5,10.0,275.0,230.43,182.4
2016,2,18,15,15,70.5,113.0,0.5,10.0,146.0,121.9,95.53
2016,2,18,15,30,0.0,17.0,0.5,10.0,17.0,16.4,8.59
2016,2,18,15,45,0.0,15.0,0.5,10.0,15.0,14.47,7.0
2016,2,18,16,0,0.0,13.0,0.5,10.0,13.0,12.54,5.32
2016,2,18,16,15,0.0,11.0,0.5,9.5,11.0,10.61,3.65
2016,2,18,16,30,0.0,9.0,0.5,9.0,9.0,8.68,1.95
2016,2,18,16,45,0.0,7.0,0.5,9.0,7.0,6.75,0.5
2016,2,18,17,0,0.0,5.0,0.5,9.0,5.0,4.82,0.0
2016,2,18,17,15,0.0,3.0,0.5,9.0,3.0,2.89,0.0
2016,2,18,17,30,0.0,1.0,0.5,9.0,1.0,0.96,0.0
2016,2,18,17,45,0.0,0.5,0.5,9.0,0.5,0.49,0.0
2016,2,18,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,2.5,0.8,9.0,2.5,2.46,0.0
2016,2,19,7,30,0.0,5.0,0.8,9.0,5.0,4.82,0.0
2016,2,19,7,45,0.0,9.0,0.8,9.5,9.0,8.67,1.69
2016,2,19,8,0,0.0,13.0,0.8,10.0,13.0,12.53,5.16
2016,2,19,8,15,0.0,17.5,0.8,10.0,17.5,16.88,9.03
2016,2,19,8,30,0.0,22.0,0.8,10.0,22.0,21.22,12.88
2016,2,19,8,45,0.0,26.5,0.8,10.5,26.5,25.57,16.64
2016,2,19,9,0,0.0,31.0,0.8,11.0,31.0,29.92,20.34
2016,2,19,9,15,0.5,87.0,0.75,11.0,87.5,85.02,67.46
2016,2,19,9,30,1.0,143.0,0.7,11.0,144.0,142.87,115.6
2016,2,19,9,45,0.5,92.5,0.7,11.0,93.0,90.11,71.14
2016,2,19,10,0,0.0,42.0,0.7,11.0,42.0,40.58,29.18
2016,2,19,10,15,0.0,76.5,0.65,11.0,76.5,73.98,57.5
2016,2,19,10,30,0.0,111.0,0.6,11.0,111.0,107.86,85.62
2016,2,19,10,45,16.0,173.5,0.6,11.0,183.0,180.65,145.45
2016,2,19,11,0,32.0,236.0,0.6,11.0,255.0,258.6,207.43
2016,2,19,11,15,28.5,238.0,0.6,11.0,255.5,256.95,205.25
2016,2,19,11,30,25.0,240.0,0.6,11.0,256.0,251.59,200.73
2016,2,19,11,45,35.0,255.5,0.6,11.0,277.5,276.03,219.99
2016,2,19,12,0,45.0,271.0,0.6,11.0,299.0,296.25,235.61
2016,2,19,12,15,35.0,260.0,0.6,11.0,282.0,277.03,220.19
2016,2,19,12,30,25.0,249.0,0.6,11.0,265.0,256.63,204.09
2016,2,19,12,45,55.5,270.0,0.6,11.5,305.5,295.01,234.31
2016,2,19,13,0,86.0,291.0,0.6,12.0,346.0,329.84,260.81
2016,2,19,13,15,52.5,259.5,0.55,11.5,293.0,277.79,220.17
2016,2,19,13,30,19.0,228.0,0.5,11.0,240.0,228.43,181.71
2016,2,19,13,45,12.0,206.5,0.5,11.0,214.5,203.54,162.32
2016,2,19,14,0,5.0,185.0,0.5,11.0,189.0,179.24,143.11
2016,2,19,14,15,67.5,213.5,0.5,10.5,250.0,229.24,183.69
2016,2,19,14,30,130.0,242.0,0.5,10.0,311.0,272.25,217.16
2016,2,19,14,45,169.0,225.0,0.5,10.0,309.0,263.11,208.59
2016,2,19,15,0,208.0,208.0,0.5,10.0,307.0,250.61,197.07
2016,2,19,15,15,257.0,184.0,0.45,9.5,296.0,228.39,176.99
2016,2,19,15,30,306.0,160.0,0.4,9.0,285.0,204.29,154.61
2016,2,19,15,45,272.0,150.0,0.4,9.0,252.5,173.2,129.49
2016,2,19,16,0,238.0,140.0,0.4,9.0,220.0,144.86,107.58
2016,2,19,16,15,217.0,121.0,0.35,8.5,185.5,113.39,83.96
2016,2,19,16,30,196.0,102.0,0.3,8.0,151.0,84.0,64.21
2016,2,19,16,45,163.5,82.5,0.3,8.0,117.5,64.67,52.98
2016,2,19,17,0,131.0,63.0,0.3,8.0,84.0,50.34,39.55
2016,2,19,17,15,79.5,43.5,0.3,7.5,55.0,37.17,26.74
2016,2,19,17,30,28.0,24.0,0.3,7.0,26.0,21.18,5.87
2016,2,19,17,45,14.0,12.0,0.3,7.0,13.0,11.8,0.0
2016,2,19,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,20,7,15,101.5,16.0,0.45,4.5,25.0,55.52,0.0
2016,2,20,7,30,203.0,32.0,0.4,5.0,50.0,121.25,86.09
2016,2,20,7,45,251.0,49.0,0.4,6.0,85.5,165.41,130.18
2016,2,20,8,0,299.0,66.0,0.4,7.0,121.0,212.89,172.26
2016,2,20,8,15,339.0,80.5,0.35,7.5,160.0,256.7,210.3
2016,2,20,8,30,379.0,95.0,0.3,8.0,199.0,302.49,248.63
2016,2,20,8,45,417.5,103.5,0.3,8.5,236.5,342.26,281.16
2016,2,20,9,0,456.0,112.0,0.3,9.0,274.0,383.22,313.66
2016,2,20,9,15,446.0,130.0,0.3,9.5,305.0,407.9,332.03
2016,2,20,9,30,436.0,148.0,0.3,10.0,336.0,430.43,348.25
2016,2,20,9,45,502.0,146.5,0.3,10.5,381.0,476.37,382.91
2016,2,20,10,0,568.0,145.0,0.3,11.0,426.0,523.18,417.12
2016,2,20,10,15,526.5,169.5,0.25,11.5,443.0,528.88,418.14
2016,2,20,10,30,485.0,194.0,0.2,12.0,460.0,531.21,417.08
2016,2,20,10,45,672.0,151.0,0.2,12.5,538.0,614.3,478.76
2016,2,20,11,0,859.0,108.0,0.2,13.0,616.0,693.45,534.62
2016,2,20,11,15,865.0,109.5,0.15,13.0,634.0,698.12,535.38
2016,2,20,11,30,871.0,111.0,0.1,13.0,652.0,699.83,535.25
2016,2,20,11,45,630.5,189.5,0.1,13.0,585.0,614.94,471.3
2016,2,20,12,0,390.0,268.0,0.1,13.0,518.0,523.75,402.74
2016,2,20,12,15,412.5,263.0,0.05,13.0,528.5,525.67,404.9
2016,2,20,12,30,435.0,258.0,0.0,13.0,539.0,527.89,406.05
2016,2,20,12,45,336.5,278.0,0.0,13.0,494.0,475.09,365.96
2016,2,20,13,0,238.0,298.0,0.0,13.0,449.0,425.91,328.82
2016,2,20,13,15,426.5,238.5,0.0,13.0,503.5,467.07,361.51
2016,2,20,13,30,615.0,179.0,0.0,13.0,558.0,496.52,383.12
2016,2,20,13,45,450.5,218.5,0.05,13.0,491.5,429.77,331.71
2016,2,20,14,0,286.0,258.0,0.1,13.0,425.0,372.81,288.68
2016,2,20,14,15,419.0,212.5,0.1,13.0,444.0,374.42,289.24
2016,2,20,14,30,552.0,167.0,0.1,13.0,463.0,366.51,280.38
2016,2,20,14,45,680.0,128.5,0.15,13.0,470.5,352.05,264.99
2016,2,20,15,0,808.0,90.0,0.2,13.0,478.0,328.31,240.42
2016,2,20,15,15,786.0,86.5,0.2,12.5,438.0,282.51,201.0
2016,2,20,15,30,764.0,83.0,0.2,12.0,398.0,237.48,162.1
2016,2,20,15,45,742.0,77.0,0.25,12.0,355.5,191.16,122.59
2016,2,20,16,0,720.0,71.0,0.3,12.0,313.0,142.92,83.56
2016,2,20,16,15,675.5,65.5,0.4,11.5,266.0,97.94,52.72
2016,2,20,16,30,631.0,60.0,0.5,11.0,219.0,56.87,32.76
2016,2,20,16,45,569.0,52.0,0.6,10.5,172.5,36.61,27.46
2016,2,20,17,0,507.0,44.0,0.7,10.0,126.0,32.3,23.29
2016,2,20,17,15,390.5,33.5,0.75,9.5,84.0,25.4,16.47
2016,2,20,17,30,274.0,23.0,0.8,9.0,42.0,18.09,5.47
2016,2,20,17,45,137.0,11.5,0.85,9.0,21.0,11.3,0.0
2016,2,20,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,7,15,197.5,15.0,0.65,6.0,33.5,85.27,0.0
2016,2,21,7,30,395.0,30.0,0.5,7.0,67.0,185.32,133.41
2016,2,21,7,45,496.5,38.5,0.4,8.0,113.5,248.34,193.34
2016,2,21,8,0,598.0,47.0,0.3,9.0,160.0,318.66,253.33
2016,2,21,8,15,657.0,52.5,0.3,9.5,208.5,369.93,297.4
2016,2,21,8,30,716.0,58.0,0.3,10.0,257.0,426.77,344.09
2016,2,21,8,45,756.5,62.0,0.3,10.5,305.0,474.23,381.76
2016,2,21,9,0,797.0,66.0,0.3,11.0,353.0,521.98,418.23
2016,2,21,9,15,613.5,108.5,0.25,11.5,345.5,485.42,388.12
2016,2,21,9,30,430.0,151.0,0.2,12.0,338.0,432.18,345.34
2016,2,21,9,45,659.0,113.5,0.2,13.0,428.5,543.21,430.12
2016,2,21,10,0,888.0,76.0,0.2,14.0,519.0,652.76,508.26
2016,2,21,10,15,900.5,78.0,0.2,14.5,552.0,674.35,520.58
2016,2,21,10,30,913.0,80.0,0.2,15.0,585.0,693.32,532.09
2016,2,21,10,45,920.5,81.5,0.2,15.5,610.5,705.61,538.67
2016,2,21,11,0,928.0,83.0,0.2,16.0,636.0,714.91,543.1
2016,2,21,11,15,759.0,137.5,0.2,16.0,599.0,661.19,502.81
2016,2,21,11,30,590.0,192.0,0.2,16.0,562.0,597.51,455.71
2016,2,21,11,45,763.5,139.5,0.2,16.5,627.0,655.6,498.5
2016,2,21,12,0,937.0,87.0,0.2,17.0,692.0,704.75,532.37
2016,2,21,12,15,936.5,87.5,0.2,17.0,694.0,692.11,522.12
2016,2,21,12,30,936.0,88.0,0.2,17.0,696.0,676.47,510.59
2016,2,21,12,45,930.5,88.5,0.25,17.0,689.5,654.87,495.42
2016,2,21,13,0,925.0,89.0,0.3,17.0,683.0,630.64,478.18
2016,2,21,13,15,661.5,171.5,0.3,16.5,592.0,537.52,409.59
2016,2,21,13,30,398.0,254.0,0.3,16.0,501.0,453.42,347.12
2016,2,21,13,45,468.0,223.5,0.35,16.0,504.5,445.11,341.93
2016,2,21,14,0,538.0,193.0,0.4,16.0,508.0,431.42,331.16
2016,2,21,14,15,705.5,137.5,0.4,15.5,531.0,431.17,329.32
2016,2,21,14,30,873.0,82.0,0.4,15.0,554.0,421.3,318.07
2016,2,21,14,45,859.0,79.0,0.4,15.0,519.5,374.7,278.82
2016,2,21,15,0,845.0,76.0,0.4,15.0,485.0,330.08,240.44
2016,2,21,15,15,570.5,120.5,0.4,14.5,387.0,256.07,186.15
2016,2,21,15,30,296.0,165.0,0.4,14.0,289.0,208.84,155.82
2016,2,21,15,45,286.5,148.5,0.4,14.0,257.5,176.86,129.52
2016,2,21,16,0,277.0,132.0,0.4,14.0,226.0,145.59,104.36
2016,2,21,16,15,263.5,113.5,0.4,13.5,192.5,113.24,80.13
2016,2,21,16,30,250.0,95.0,0.4,13.0,159.0,82.23,59.7
2016,2,21,16,45,226.5,77.0,0.45,12.5,126.0,60.74,48.65
2016,2,21,17,0,203.0,59.0,0.5,12.0,93.0,47.44,36.48
2016,2,21,17,15,155.5,41.5,0.5,11.5,62.5,34.03,23.86
2016,2,21,17,30,108.0,24.0,0.5,11.0,32.0,18.61,6.78
2016,2,21,17,45,54.0,12.0,0.5,10.5,16.0,11.8,0.0
2016,2,21,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,22,7,15,225.0,15.0,0.4,7.5,37.0,95.18,1.42
2016,2,22,7,30,450.0,30.0,0.4,8.0,74.0,206.01,149.98
2016,2,22,7,45,542.5,38.0,0.4,9.0,121.5,264.21,205.39
2016,2,22,8,0,635.0,46.0,0.4,10.0,169.0,332.92,264.39
2016,2,22,8,15,691.5,51.5,0.35,10.5,219.0,387.83,310.85
2016,2,22,8,30,748.0,57.0,0.3,11.0,269.0,444.86,356.94
2016,2,22,8,45,784.5,61.0,0.25,12.0,317.0,491.4,392.36
2016,2,22,9,0,821.0,65.0,0.2,13.0,365.0,537.93,426.14
2016,2,22,9,15,846.0,68.0,0.15,13.5,409.5,576.28,453.3
2016,2,22,9,30,871.0,71.0,0.1,14.0,454.0,613.31,478.63
2016,2,22,9,45,887.0,74.0,0.1,15.0,493.0,640.03,495.49
2016,2,22,10,0,903.0,77.0,0.1,16.0,532.0,667.68,512.47
2016,2,22,10,15,915.0,78.5,0.1,16.0,565.0,688.65,526.31
2016,2,22,10,30,927.0,80.0,0.1,16.0,598.0,706.94,538.12
2016,2,22,10,45,934.0,82.0,0.1,16.5,623.5,719.55,544.57
2016,2,22,11,0,941.0,84.0,0.1,17.0,649.0,729.11,549.07
2016,2,22,11,15,946.0,84.5,0.1,17.0,667.5,732.58,550.61
2016,2,22,11,30,951.0,85.0,0.1,17.0,686.0,732.88,550.22
2016,2,22,11,45,953.0,86.0,0.1,17.5,696.5,728.48,545.81
2016,2,22,12,0,955.0,87.0,0.1,18.0,707.0,720.87,539.08
2016,2,22,12,15,956.0,87.0,0.1,18.0,710.0,708.43,529.93
2016,2,22,12,30,957.0,87.0,0.1,18.0,713.0,692.89,518.62
2016,2,22,12,45,951.5,88.5,0.1,18.5,707.0,671.82,502.39
2016,2,22,13,0,946.0,90.0,0.1,19.0,701.0,648.04,484.14
2016,2,22,13,15,942.0,89.0,0.1,19.0,687.5,620.09,463.72
2016,2,22,13,30,938.0,88.0,0.1,19.0,674.0,589.66,441.14
2016,2,22,13,45,927.0,88.5,0.1,19.0,652.5,554.8,414.88
2016,2,22,14,0,916.0,89.0,0.1,19.0,631.0,518.19,386.73
2016,2,22,14,15,905.5,87.5,0.1,19.0,602.5,478.39,355.55
2016,2,22,14,30,895.0,86.0,0.1,19.0,574.0,434.82,320.77
2016,2,22,14,45,877.5,84.5,0.15,19.0,538.5,389.82,284.32
2016,2,22,15,0,860.0,83.0,0.2,19.0,503.0,344.55,246.68
2016,2,22,15,15,714.5,100.0,0.2,18.0,429.5,278.68,196.62
2016,2,22,15,30,569.0,117.0,0.2,17.0,356.0,227.07,158.38
2016,2,22,15,45,536.5,111.5,0.2,16.5,317.5,187.86,126.54
2016,2,22,16,0,504.0,106.0,0.2,16.0,279.0,150.94,97.81
2016,2,22,16,15,475.0,94.0,0.35,15.0,238.5,111.55,69.87
2016,2,22,16,30,446.0,82.0,0.5,14.0,198.0,74.73,48.66
2016,2,22,16,45,393.5,69.5,0.65,13.5,156.5,50.94,39.84
2016,2,22,17,0,341.0,57.0,0.8,13.0,115.0,42.77,32.27
2016,2,22,17,15,264.5,42.0,0.85,12.5,78.0,32.15,22.23
