Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,17,30,188.0,27.0,0.9,12.0,41.0,21.04,9.26
2016,2,22,17,45,94.0,13.5,1.0,12.0,20.5,13.27,0.0
2016,2,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,7,15,203.0,16.5,0.55,13.0,37.5,92.1,18.66
2016,2,23,7,30,406.0,33.0,0.5,13.0,75.0,195.92,142.28
2016,2,23,7,45,505.5,41.5,0.5,13.0,122.5,259.81,200.45
2016,2,23,8,0,605.0,50.0,0.5,13.0,170.0,330.69,261.03
2016,2,23,8,15,663.5,56.0,0.4,13.5,219.5,385.8,306.76
2016,2,23,8,30,722.0,62.0,0.3,14.0,269.0,441.01,350.51
2016,2,23,8,45,764.0,65.5,0.25,15.0,318.0,489.35,386.79
2016,2,23,9,0,806.0,69.0,0.2,16.0,367.0,538.0,421.64
2016,2,23,9,15,832.0,72.0,0.15,16.5,412.0,576.67,448.61
2016,2,23,9,30,858.0,75.0,0.1,17.0,457.0,614.1,473.85
2016,2,23,9,45,877.5,77.5,0.1,18.0,496.5,645.33,493.53
2016,2,23,10,0,897.0,80.0,0.1,19.0,536.0,674.48,511.21
2016,2,23,10,15,909.5,82.0,0.1,19.5,569.5,693.21,522.38
2016,2,23,10,30,922.0,84.0,0.1,20.0,603.0,712.33,533.48
2016,2,23,10,45,927.0,86.5,0.1,20.5,628.5,724.06,539.18
2016,2,23,11,0,932.0,89.0,0.1,21.0,654.0,732.72,542.98
2016,2,23,11,15,937.0,90.0,0.1,20.5,672.5,736.66,545.86
2016,2,23,11,30,942.0,91.0,0.1,20.0,691.0,737.44,546.83
2016,2,23,11,45,941.0,93.5,0.1,20.0,701.0,732.53,543.14
2016,2,23,12,0,940.0,96.0,0.1,20.0,711.0,724.46,537.07
2016,2,23,12,15,940.0,96.0,0.1,20.0,713.0,711.44,527.65
2016,2,23,12,30,940.0,96.0,0.1,20.0,715.0,695.39,516.13
2016,2,23,12,45,933.5,97.0,0.15,20.5,708.5,673.37,499.99
2016,2,23,13,0,927.0,98.0,0.2,21.0,702.0,648.74,481.94
2016,2,23,13,15,922.0,97.5,0.2,20.5,688.0,621.04,462.73
2016,2,23,13,30,917.0,97.0,0.2,20.0,674.0,590.96,441.37
2016,2,23,13,45,904.5,97.0,0.2,20.0,651.5,555.32,414.7
2016,2,23,14,0,892.0,97.0,0.2,20.0,629.0,516.37,385.1
2016,2,23,14,15,880.0,95.5,0.2,19.5,600.0,476.29,354.58
2016,2,23,14,30,868.0,94.0,0.2,19.0,571.0,435.08,322.23
2016,2,23,14,45,763.5,105.5,0.2,19.0,506.5,369.26,271.43
2016,2,23,15,0,659.0,117.0,0.2,19.0,442.0,312.36,227.16
2016,2,23,15,15,613.0,118.0,0.2,18.0,401.0,269.84,193.18
2016,2,23,15,30,567.0,119.0,0.2,17.0,360.0,230.58,161.51
2016,2,23,15,45,513.0,119.0,0.2,16.5,319.5,192.02,130.92
2016,2,23,16,0,459.0,119.0,0.2,16.0,279.0,157.76,105.21
2016,2,23,16,15,427.5,105.0,0.25,15.0,237.5,118.41,76.96
2016,2,23,16,30,396.0,91.0,0.3,14.0,196.0,81.96,54.97
2016,2,23,16,45,401.5,74.5,0.4,13.5,162.0,54.73,43.22
2016,2,23,17,0,407.0,58.0,0.5,13.0,128.0,44.79,34.11
2016,2,23,17,15,297.5,44.0,0.5,12.5,86.5,33.69,23.68
2016,2,23,17,30,188.0,30.0,0.5,12.0,45.0,23.47,11.8
2016,2,23,17,45,94.0,15.0,0.55,12.0,22.5,14.74,0.0
2016,2,23,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,7,15,156.5,18.5,0.65,12.0,35.5,81.89,27.94
2016,2,24,7,30,313.0,37.0,0.5,12.0,71.0,169.01,124.91
2016,2,24,7,45,410.0,47.0,0.35,12.5,115.5,230.63,179.31
2016,2,24,8,0,507.0,57.0,0.2,13.0,160.0,299.06,236.46
2016,2,24,8,15,566.5,64.0,0.15,14.0,207.0,352.68,280.21
2016,2,24,8,30,626.0,71.0,0.1,15.0,254.0,408.98,324.2
2016,2,24,8,45,673.0,75.0,0.1,16.0,301.5,457.39,360.72
2016,2,24,9,0,720.0,79.0,0.1,17.0,349.0,506.72,396.51
2016,2,24,9,15,747.5,82.5,0.1,17.5,391.5,542.51,421.94
2016,2,24,9,30,775.0,86.0,0.1,18.0,434.0,579.58,447.57
2016,2,24,9,45,799.5,87.5,0.1,19.0,473.5,611.27,467.83
2016,2,24,10,0,824.0,89.0,0.1,20.0,513.0,641.29,486.38
2016,2,24,10,15,837.5,91.0,0.1,20.0,545.0,662.59,500.28
2016,2,24,10,30,851.0,93.0,0.1,20.0,577.0,681.43,512.42
2016,2,24,10,45,864.0,93.0,0.1,20.0,603.0,695.13,520.94
2016,2,24,11,0,877.0,93.0,0.1,20.0,629.0,703.63,525.74
2016,2,24,11,15,883.0,94.0,0.1,20.0,647.0,708.19,528.06
2016,2,24,11,30,889.0,95.0,0.1,20.0,665.0,709.75,528.53
2016,2,24,11,45,894.0,94.5,0.1,20.0,676.0,706.06,525.64
2016,2,24,12,0,899.0,94.0,0.1,20.0,687.0,699.35,520.59
2016,2,24,12,15,899.5,94.0,0.1,20.0,689.5,687.15,511.68
2016,2,24,12,30,900.0,94.0,0.1,20.0,692.0,672.04,500.76
2016,2,24,12,45,891.0,97.0,0.1,20.0,685.0,651.16,485.64
2016,2,24,13,0,882.0,100.0,0.1,20.0,678.0,627.86,468.7
2016,2,24,13,15,877.0,99.0,0.1,20.0,664.5,600.72,448.94
2016,2,24,13,30,872.0,98.0,0.1,20.0,651.0,570.32,426.54
2016,2,24,13,45,862.5,97.5,0.1,20.0,630.0,536.65,401.31
2016,2,24,14,0,853.0,97.0,0.1,20.0,609.0,501.36,374.31
2016,2,24,14,15,841.5,95.5,0.1,19.5,581.5,462.8,344.92
2016,2,24,14,30,830.0,94.0,0.1,19.0,554.0,423.17,313.82
2016,2,24,14,45,810.5,92.5,0.1,19.0,519.0,379.77,278.53
2016,2,24,15,0,791.0,91.0,0.1,19.0,484.0,336.4,242.46
2016,2,24,15,15,769.0,88.0,0.1,18.5,444.5,291.27,204.85
2016,2,24,15,30,747.0,85.0,0.1,18.0,405.0,246.93,167.42
2016,2,24,15,45,718.5,80.0,0.1,17.5,361.5,197.56,126.53
2016,2,24,16,0,690.0,75.0,0.1,17.0,318.0,152.93,90.85
2016,2,24,16,15,646.0,69.5,0.2,16.5,272.0,108.65,59.55
2016,2,24,16,30,602.0,64.0,0.3,16.0,226.0,68.28,37.5
2016,2,24,16,45,539.0,56.5,0.4,15.5,179.5,39.52,29.51
2016,2,24,17,0,476.0,49.0,0.5,15.0,133.0,35.86,26.05
2016,2,24,17,15,369.5,38.5,0.55,14.5,91.0,29.18,19.66
2016,2,24,17,30,263.0,28.0,0.6,14.0,49.0,22.13,11.28
2016,2,24,17,45,131.5,14.0,0.65,13.5,24.5,13.76,0.0
2016,2,24,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,7,15,130.5,20.0,0.65,12.0,35.0,75.24,33.18
2016,2,25,7,30,261.0,40.0,0.5,12.0,70.0,155.39,116.09
2016,2,25,7,45,338.0,54.0,0.4,12.5,112.0,210.96,165.1
2016,2,25,8,0,415.0,68.0,0.3,13.0,154.0,272.22,216.76
2016,2,25,8,15,468.5,78.0,0.25,14.0,198.5,322.52,257.96
2016,2,25,8,30,522.0,88.0,0.2,15.0,243.0,377.79,301.26
2016,2,25,8,45,592.0,84.5,0.2,16.5,287.5,427.7,338.75
2016,2,25,9,0,662.0,81.0,0.2,18.0,332.0,479.53,376.23
2016,2,25,9,15,551.0,119.5,0.15,18.5,345.0,472.04,367.98
2016,2,25,9,30,440.0,158.0,0.1,19.0,358.0,454.23,352.31
2016,2,25,9,45,327.5,194.5,0.1,20.0,350.5,422.49,325.91
2016,2,25,10,0,215.0,231.0,0.1,21.0,343.0,385.66,295.52
2016,2,25,10,15,278.0,236.0,0.1,21.0,390.0,440.03,335.95
2016,2,25,10,30,341.0,241.0,0.1,21.0,437.0,488.66,370.63
2016,2,25,10,45,354.0,250.0,0.1,21.5,461.5,507.17,382.0
2016,2,25,11,0,367.0,259.0,0.1,22.0,486.0,524.51,392.76
2016,2,25,11,15,403.0,258.0,0.1,22.0,513.5,546.08,407.66
2016,2,25,11,30,439.0,257.0,0.1,22.0,541.0,570.49,424.23
2016,2,25,11,45,435.5,264.0,0.15,22.0,549.5,569.53,423.06
2016,2,25,12,0,432.0,271.0,0.2,22.0,558.0,567.0,421.19
2016,2,25,12,15,533.0,233.5,0.15,22.0,589.0,588.3,436.84
2016,2,25,12,30,634.0,196.0,0.1,22.0,620.0,606.62,449.76
2016,2,25,12,45,763.5,148.0,0.1,22.0,654.5,625.78,463.81
2016,2,25,13,0,893.0,100.0,0.1,22.0,689.0,638.31,472.75
2016,2,25,13,15,730.5,152.5,0.1,21.5,628.5,570.43,423.9
2016,2,25,13,30,568.0,205.0,0.1,21.0,568.0,507.68,378.93
2016,2,25,13,45,711.5,153.5,0.1,21.0,593.5,514.03,383.87
2016,2,25,14,0,855.0,102.0,0.1,21.0,619.0,510.6,379.85
2016,2,25,14,15,843.5,100.0,0.1,20.5,591.0,471.36,349.85
2016,2,25,14,30,832.0,98.0,0.1,20.0,563.0,431.06,318.53
2016,2,25,14,45,619.5,143.5,0.1,19.5,478.0,357.03,263.78
2016,2,25,15,0,407.0,189.0,0.1,19.0,393.0,299.63,222.45
2016,2,25,15,15,286.5,188.0,0.1,18.5,326.0,246.74,183.8
2016,2,25,15,30,166.0,187.0,0.1,18.0,259.0,204.61,154.23
2016,2,25,15,45,154.0,170.0,0.1,17.5,231.5,177.57,133.33
2016,2,25,16,0,142.0,153.0,0.1,17.0,204.0,151.56,113.26
2016,2,25,16,15,133.0,132.0,0.15,16.5,174.5,123.91,92.21
2016,2,25,16,30,124.0,111.0,0.2,16.0,145.0,97.3,72.85
2016,2,25,16,45,287.0,83.0,0.25,16.0,140.5,61.04,48.3
2016,2,25,17,0,450.0,55.0,0.3,16.0,136.0,41.19,30.62
2016,2,25,17,15,347.0,43.0,0.25,15.5,93.5,33.28,23.19
2016,2,25,17,30,244.0,31.0,0.2,15.0,51.0,24.12,13.25
2016,2,25,17,45,122.0,15.5,0.15,15.0,25.5,15.24,0.0
2016,2,25,18,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,1.0,0.65,11.0,1.0,0.0,0.0
2016,2,26,7,0,0.0,2.0,0.6,11.0,2.0,1.97,0.0
2016,2,26,7,15,0.0,10.5,0.5,11.0,10.5,10.12,0.66
2016,2,26,7,30,0.0,19.0,0.4,11.0,19.0,18.33,9.6
2016,2,26,7,45,0.0,30.0,0.35,11.5,30.0,28.96,19.07
2016,2,26,8,0,0.0,41.0,0.3,12.0,41.0,39.6,28.42
2016,2,26,8,15,0.0,52.5,0.25,12.0,52.5,50.73,38.13
2016,2,26,8,30,0.0,64.0,0.2,12.0,64.0,62.0,47.8
2016,2,26,8,45,0.0,75.5,0.2,12.5,75.5,73.42,57.3
2016,2,26,9,0,0.0,87.0,0.2,13.0,87.0,84.82,66.6
2016,2,26,9,15,264.0,114.0,0.2,13.5,235.5,285.74,233.99
2016,2,26,9,30,528.0,141.0,0.2,14.0,384.0,492.5,391.89
2016,2,26,9,45,335.5,189.0,0.25,14.5,348.0,423.05,333.99
2016,2,26,10,0,143.0,237.0,0.3,15.0,312.0,345.64,271.78
2016,2,26,10,15,281.0,231.0,0.3,15.0,390.0,437.92,344.08
2016,2,26,10,30,419.0,225.0,0.3,15.0,468.0,532.43,413.99
2016,2,26,10,45,421.5,236.0,0.3,15.5,489.0,546.23,421.27
2016,2,26,11,0,424.0,247.0,0.3,16.0,510.0,558.39,428.31
2016,2,26,11,15,431.5,253.5,0.3,16.0,528.0,567.81,434.33
2016,2,26,11,30,439.0,260.0,0.3,16.0,546.0,575.57,439.2
2016,2,26,11,45,645.5,185.5,0.3,16.0,613.5,638.9,487.27
2016,2,26,12,0,852.0,111.0,0.3,16.0,681.0,694.38,527.98
2016,2,26,12,15,851.5,111.0,0.3,16.0,683.0,681.51,517.55
2016,2,26,12,30,851.0,111.0,0.3,16.0,685.0,665.9,506.11
2016,2,26,12,45,851.0,109.5,0.35,16.0,679.5,646.44,492.58
2016,2,26,13,0,851.0,108.0,0.4,16.0,674.0,624.4,476.99
2016,2,26,13,15,607.5,192.0,0.4,15.5,592.0,540.08,413.97
2016,2,26,13,30,364.0,276.0,0.4,15.0,510.0,463.8,356.56
2016,2,26,13,45,366.0,265.0,0.4,15.0,494.0,440.67,339.78
2016,2,26,14,0,368.0,254.0,0.4,15.0,478.0,416.62,321.42
2016,2,26,14,15,184.0,132.0,0.4,14.5,244.0,206.54,161.68
2016,2,26,14,30,0.0,10.0,0.4,14.0,10.0,9.66,2.49
2016,2,26,14,45,0.0,9.0,0.4,13.5,9.0,8.69,1.77
2016,2,26,15,0,0.0,8.0,0.4,13.0,8.0,7.72,0.97
2016,2,26,15,15,0.0,12.5,0.4,12.5,12.5,12.06,4.74
2016,2,26,15,30,0.0,17.0,0.4,12.0,17.0,16.41,8.53
2016,2,26,15,45,0.0,11.0,0.4,12.0,11.0,10.61,3.55
2016,2,26,16,0,0.0,5.0,0.4,12.0,5.0,4.82,0.0
2016,2,26,16,15,0.0,4.0,0.35,12.0,4.0,3.86,0.0
2016,2,26,16,30,0.0,3.0,0.3,12.0,3.0,2.89,0.0
2016,2,26,16,45,0.0,2.5,0.3,12.0,2.5,2.41,0.0
2016,2,26,17,0,0.0,2.0,0.3,12.0,2.0,1.93,0.0
2016,2,26,17,15,0.0,1.0,0.3,11.5,1.0,0.96,0.0
2016,2,26,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,17,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,7.5,0.45,7.5,7.5,0.0,0.0
2016,2,27,7,0,0.0,15.0,0.4,8.0,15.0,14.74,0.0
2016,2,27,7,15,213.0,25.5,0.35,8.5,51.5,113.54,67.98
2016,2,27,7,30,426.0,36.0,0.3,9.0,88.0,214.27,163.51
2016,2,27,7,45,508.5,44.0,0.3,10.0,134.5,273.48,215.79
2016,2,27,8,0,591.0,52.0,0.3,11.0,181.0,338.3,270.52
2016,2,27,8,15,643.5,58.0,0.3,11.0,229.0,391.16,315.12
2016,2,27,8,30,696.0,64.0,0.3,11.0,277.0,443.9,358.12
2016,2,27,8,45,735.0,67.0,0.3,11.5,324.5,490.0,393.86
2016,2,27,9,0,774.0,70.0,0.3,12.0,372.0,536.31,428.49
2016,2,27,9,15,798.5,73.0,0.3,12.5,415.0,573.71,455.35
2016,2,27,9,30,823.0,76.0,0.3,13.0,458.0,609.89,480.57
2016,2,27,9,45,654.5,129.5,0.3,14.0,449.0,576.8,451.56
2016,2,27,10,0,486.0,183.0,0.3,15.0,440.0,528.74,412.26
2016,2,27,10,15,433.5,210.0,0.25,15.5,450.0,526.41,408.19
2016,2,27,10,30,381.0,237.0,0.2,16.0,460.0,515.09,397.17
2016,2,27,10,45,370.0,252.0,0.2,16.5,475.5,523.68,401.78
2016,2,27,11,0,359.0,267.0,0.2,17.0,491.0,530.64,404.94
2016,2,27,11,15,287.5,289.0,0.15,17.0,472.5,500.9,381.17
2016,2,27,11,30,216.0,311.0,0.1,17.0,454.0,465.52,353.84
2016,2,27,11,45,161.5,315.5,0.1,17.0,423.0,428.6,326.16
2016,2,27,12,0,107.0,320.0,0.1,17.0,392.0,388.75,296.15
2016,2,27,12,15,156.5,323.0,0.1,17.0,429.0,424.11,323.09
2016,2,27,12,30,206.0,326.0,0.1,17.0,466.0,454.25,345.09
2016,2,27,12,45,181.5,324.5,0.1,17.0,447.0,430.75,327.17
2016,2,27,13,0,157.0,323.0,0.1,17.0,428.0,407.69,310.15
2016,2,27,13,15,254.0,302.0,0.1,17.0,468.5,438.51,334.02
2016,2,27,13,30,351.0,281.0,0.1,17.0,509.0,462.79,351.83
2016,2,27,13,45,343.0,273.0,0.1,17.0,490.0,437.5,332.61
2016,2,27,14,0,335.0,265.0,0.1,17.0,471.0,411.94,313.5
2016,2,27,14,15,400.0,236.5,0.1,16.5,471.5,401.04,305.48
2016,2,27,14,30,465.0,208.0,0.1,16.0,472.0,382.97,291.09
2016,2,27,14,45,649.5,146.0,0.15,16.0,490.5,375.47,281.95
2016,2,27,15,0,834.0,84.0,0.2,16.0,509.0,353.5,259.09
2016,2,27,15,15,813.5,81.0,0.2,15.5,469.0,306.52,219.25
2016,2,27,15,30,793.0,78.0,0.2,15.0,429.0,260.13,179.45
2016,2,27,15,45,670.5,88.5,0.2,15.0,364.0,203.56,135.26
2016,2,27,16,0,548.0,99.0,0.2,15.0,299.0,160.7,104.14
2016,2,27,16,15,611.5,78.5,0.2,14.5,273.0,120.05,69.84
2016,2,27,16,30,675.0,58.0,0.2,14.0,247.0,76.38,39.67
2016,2,27,16,45,610.0,52.5,0.25,13.5,198.5,35.48,26.21
2016,2,27,17,0,545.0,47.0,0.3,13.0,150.0,33.37,24.2
2016,2,27,17,15,444.0,38.0,0.35,12.5,105.5,28.03,19.05
2016,2,27,17,30,343.0,29.0,0.4,12.0,61.0,22.42,12.79
2016,2,27,17,45,171.5,14.5,0.45,12.0,30.5,11.01,0.0
2016,2,27,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.0,0.55,8.5,4.0,0.0,0.0
2016,2,28,7,0,0.0,8.0,0.5,9.0,8.0,7.86,0.0
2016,2,28,7,15,18.0,27.0,0.45,9.0,29.5,36.07,20.24
2016,2,28,7,30,36.0,46.0,0.4,9.0,51.0,65.08,48.57
2016,2,28,7,45,53.5,67.0,0.35,9.5,77.5,96.62,76.37
2016,2,28,8,0,71.0,88.0,0.3,10.0,104.0,128.74,104.18
2016,2,28,8,15,84.5,109.5,0.3,10.0,133.0,166.15,136.0
2016,2,28,8,30,98.0,131.0,0.3,10.0,162.0,198.44,162.92
2016,2,28,8,45,113.5,149.0,0.3,10.5,190.0,228.07,186.82
2016,2,28,9,0,129.0,167.0,0.3,11.0,218.0,258.25,210.6
2016,2,28,9,15,64.5,155.0,0.3,11.0,180.5,199.74,162.09
2016,2,28,9,30,0.0,143.0,0.3,11.0,143.0,141.38,113.13
2016,2,28,9,45,79.5,192.5,0.3,11.5,235.0,249.9,202.37
2016,2,28,10,0,159.0,242.0,0.3,12.0,327.0,362.89,289.96
2016,2,28,10,15,189.5,256.0,0.3,12.0,363.5,398.61,315.97
2016,2,28,10,30,220.0,270.0,0.3,12.0,400.0,434.32,342.37
2016,2,28,10,45,250.0,278.0,0.3,12.5,431.5,468.7,366.77
2016,2,28,11,0,280.0,286.0,0.3,13.0,463.0,496.43,386.01
2016,2,28,11,15,316.0,287.0,0.3,13.0,492.0,520.23,403.17
2016,2,28,11,30,352.0,288.0,0.3,13.0,521.0,542.88,419.39
2016,2,28,11,45,311.0,302.5,0.35,13.5,510.5,524.05,403.93
2016,2,28,12,0,270.0,317.0,0.4,14.0,500.0,504.52,388.48
2016,2,28,12,15,267.5,319.0,0.4,14.0,501.0,498.28,383.8
2016,2,28,12,30,265.0,321.0,0.4,14.0,502.0,491.19,378.34
2016,2,28,12,45,340.5,300.0,0.4,14.0,530.5,510.85,393.75
2016,2,28,13,0,416.0,279.0,0.4,14.0,559.0,526.68,405.71
2016,2,28,13,15,476.5,250.0,0.4,14.0,565.5,522.25,402.7
2016,2,28,13,30,537.0,221.0,0.4,14.0,572.0,512.56,395.73
2016,2,28,13,45,470.0,236.0,0.4,14.0,536.0,471.62,364.28
2016,2,28,14,0,403.0,251.0,0.4,14.0,500.0,434.34,335.69
2016,2,28,14,15,319.5,254.5,0.4,14.0,447.0,381.87,295.78
2016,2,28,14,30,236.0,258.0,0.4,14.0,394.0,336.69,261.38
2016,2,28,14,45,362.5,216.5,0.4,14.0,410.5,333.94,257.59
2016,2,28,15,0,489.0,175.0,0.4,14.0,427.0,319.76,242.81
2016,2,28,15,15,488.5,159.5,0.4,13.5,394.5,281.92,211.12
2016,2,28,15,30,488.0,144.0,0.4,13.0,362.0,243.56,178.55
2016,2,28,15,45,620.5,102.0,0.4,13.0,350.0,207.99,142.54
2016,2,28,16,0,753.0,60.0,0.4,13.0,338.0,162.24,97.67
2016,2,28,16,15,679.0,66.5,0.4,12.5,291.5,118.82,66.38
2016,2,28,16,30,605.0,73.0,0.4,12.0,245.0,84.81,48.39
2016,2,28,16,45,584.0,61.5,0.45,11.5,202.0,42.87,33.08
2016,2,28,17,0,563.0,50.0,0.5,11.0,159.0,35.8,26.6
2016,2,28,17,15,461.5,40.5,0.5,10.0,112.5,30.12,21.16
2016,2,28,17,30,360.0,31.0,0.5,9.0,66.0,24.15,14.67
2016,2,28,17,45,180.0,15.5,0.5,8.5,33.0,11.81,0.0
2016,2,28,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,6,45,70.5,7.5,1.15,10.5,9.5,7.37,0.0
2016,2,29,7,0,141.0,15.0,1.1,11.0,19.0,67.26,0.0
2016,2,29,7,15,281.5,27.0,0.9,11.5,57.0,144.28,99.54
2016,2,29,7,30,422.0,39.0,0.7,12.0,95.0,222.25,171.31
2016,2,29,7,45,512.5,46.5,0.5,13.0,143.0,285.42,225.4
2016,2,29,8,0,603.0,54.0,0.3,14.0,191.0,354.76,281.84
2016,2,29,8,15,653.5,60.0,0.25,15.0,240.0,407.87,324.06
2016,2,29,8,30,704.0,66.0,0.2,16.0,289.0,460.73,364.22
2016,2,29,8,45,733.5,71.5,0.15,17.5,335.5,505.05,395.42
2016,2,29,9,0,763.0,77.0,0.1,19.0,382.0,549.05,424.91
2016,2,29,9,15,787.0,80.5,0.05,19.5,425.0,586.75,450.39
2016,2,29,9,30,811.0,84.0,0.0,20.0,468.0,623.19,474.4
2016,2,29,9,45,824.5,88.0,0.0,21.0,505.5,651.69,491.51
2016,2,29,10,0,838.0,92.0,0.0,22.0,543.0,678.0,506.71
2016,2,29,10,15,850.0,93.5,0.0,22.0,575.0,698.15,519.03
2016,2,29,10,30,862.0,95.0,0.0,22.0,607.0,715.73,529.53
2016,2,29,10,45,879.5,92.5,0.05,22.5,634.0,727.41,535.41
2016,2,29,11,0,897.0,90.0,0.1,23.0,661.0,739.4,541.87
2016,2,29,11,15,902.0,91.0,0.1,23.0,678.5,743.25,543.59
2016,2,29,11,30,907.0,92.0,0.1,23.0,696.0,744.03,543.54
2016,2,29,11,45,915.0,89.5,0.1,23.0,707.0,740.21,540.64
2016,2,29,12,0,923.0,87.0,0.1,23.0,718.0,733.26,535.88
2016,2,29,12,15,544.5,210.5,0.1,22.5,583.0,585.42,432.17
2016,2,29,12,30,166.0,334.0,0.1,22.0,448.0,438.14,324.53
2016,2,29,12,45,276.5,312.0,0.1,22.0,500.0,484.03,360.28
2016,2,29,13,0,387.0,290.0,0.1,22.0,552.0,522.69,388.04
2016,2,29,13,15,335.5,295.5,0.1,21.5,520.0,484.39,360.43
2016,2,29,13,30,284.0,301.0,0.1,21.0,488.0,447.73,334.59
2016,2,29,13,45,415.0,253.0,0.1,21.0,516.5,461.65,345.77
2016,2,29,14,0,546.0,205.0,0.1,21.0,545.0,466.58,348.96
2016,2,29,14,15,509.0,208.0,0.1,20.5,514.0,429.64,321.44
2016,2,29,14,30,472.0,211.0,0.1,20.0,483.0,394.23,295.05
2016,2,29,14,45,533.5,178.0,0.15,20.0,468.0,366.75,273.05
2016,2,29,15,0,595.0,145.0,0.2,20.0,453.0,333.56,245.32
2016,2,29,15,15,553.5,143.0,0.2,19.5,412.0,290.79,211.27
2016,2,29,15,30,512.0,141.0,0.2,19.0,371.0,250.77,179.17
2016,2,29,15,45,377.0,145.0,0.2,18.5,305.5,199.62,141.99
2016,2,29,16,0,242.0,149.0,0.2,18.0,240.0,164.17,118.72
2016,2,29,16,15,212.5,134.5,0.3,17.5,206.0,134.22,96.66
2016,2,29,16,30,183.0,120.0,0.4,17.0,172.0,110.91,81.1
2016,2,29,16,45,162.0,99.0,0.5,16.5,139.0,81.99,66.57
2016,2,29,17,0,141.0,78.0,0.6,16.0,106.0,64.66,51.27
2016,2,29,17,15,103.0,57.5,0.55,15.5,74.5,48.64,36.75
2016,2,29,17,30,65.0,37.0,0.5,15.0,43.0,32.14,21.26
2016,2,29,17,45,32.5,18.5,0.5,15.0,21.5,16.67,0.0
2016,2,29,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.0,0.5,9.5,11.0,10.81,0.0
2016,3,1,7,0,0.0,22.0,0.4,10.0,22.0,23.91,0.0
2016,3,1,7,15,223.0,30.5,0.35,10.5,61.5,128.1,90.95
2016,3,1,7,30,446.0,39.0,0.3,11.0,101.0,233.6,180.92
2016,3,1,7,45,527.5,47.0,0.3,12.0,149.0,294.91,233.48
2016,3,1,8,0,609.0,55.0,0.3,13.0,197.0,361.69,288.67
2016,3,1,8,15,660.0,60.5,0.3,13.5,246.0,414.93,331.95
2016,3,1,8,30,711.0,66.0,0.3,14.0,295.0,468.01,373.49
2016,3,1,8,45,746.5,70.0,0.35,14.5,342.5,514.42,408.9
2016,3,1,9,0,782.0,74.0,0.4,15.0,390.0,560.83,443.2
2016,3,1,9,15,805.0,77.0,0.4,15.0,433.5,597.93,470.02
2016,3,1,9,30,828.0,80.0,0.4,15.0,477.0,633.7,495.29
2016,3,1,9,45,854.0,79.0,0.45,15.5,517.0,665.35,517.01
2016,3,1,10,0,880.0,78.0,0.5,16.0,557.0,692.02,534.11
2016,3,1,10,15,890.0,79.5,0.5,16.0,588.5,711.63,546.29
2016,3,1,10,30,900.0,81.0,0.5,16.0,620.0,728.55,556.7
2016,3,1,10,45,531.5,193.0,0.5,16.0,515.0,590.29,454.17
2016,3,1,11,0,163.0,305.0,0.5,16.0,410.0,430.55,331.39
2016,3,1,11,15,152.5,314.0,0.45,16.0,414.0,429.86,331.37
2016,3,1,11,30,142.0,323.0,0.4,16.0,418.0,428.56,329.4
2016,3,1,11,45,77.5,279.0,0.4,16.0,331.0,331.24,255.98
2016,3,1,12,0,13.0,235.0,0.4,16.0,244.0,237.73,184.03
2016,3,1,12,15,6.5,173.0,0.4,15.5,177.5,172.21,133.82
2016,3,1,12,30,0.0,111.0,0.4,15.0,111.0,107.48,82.6
2016,3,1,12,45,1.0,141.5,0.4,15.0,142.5,137.58,107.08
2016,3,1,13,0,2.0,172.0,0.4,15.0,174.0,167.42,130.75
2016,3,1,13,15,1.0,169.0,0.4,14.5,170.5,163.67,127.92
2016,3,1,13,30,0.0,166.0,0.4,14.0,167.0,159.97,125.33
2016,3,1,13,45,0.0,101.5,0.45,14.0,102.0,98.19,75.72
2016,3,1,14,0,0.0,37.0,0.5,14.0,37.0,35.77,24.42
2016,3,1,14,15,0.0,56.0,0.45,14.0,56.0,54.15,39.93
2016,3,1,14,30,0.0,75.0,0.4,14.0,75.0,72.55,55.28
2016,3,1,14,45,11.5,137.0,0.4,14.0,143.0,135.82,107.22
2016,3,1,15,0,23.0,199.0,0.4,14.0,211.0,195.3,154.74
2016,3,1,15,15,11.5,171.0,0.4,14.0,177.0,164.6,130.28
2016,3,1,15,30,0.0,143.0,0.4,14.0,143.0,135.1,107.1
2016,3,1,15,45,0.0,110.5,0.4,14.0,110.5,105.18,82.91
2016,3,1,16,0,0.0,78.0,0.4,14.0,78.0,75.17,58.21
2016,3,1,16,15,0.0,67.5,0.35,13.5,67.5,65.23,50.13
2016,3,1,16,30,0.0,57.0,0.3,13.0,57.0,55.08,41.67
2016,3,1,16,45,286.5,52.0,0.3,13.0,109.5,39.79,26.38
2016,3,1,17,0,573.0,47.0,0.3,13.0,162.0,32.54,23.55
2016,3,1,17,15,479.5,39.0,0.3,13.0,116.5,28.11,19.26
2016,3,1,17,30,386.0,31.0,0.3,13.0,71.0,23.48,14.35
2016,3,1,17,45,193.0,15.5,0.3,13.0,35.5,11.42,0.0
2016,3,1,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,6,45,109.0,8.0,0.1,11.5,13.0,36.57,0.0
2016,3,2,7,0,218.0,16.0,0.1,12.0,26.0,95.06,0.0
2016,3,2,7,15,351.5,26.5,0.1,12.5,66.0,170.55,121.94
2016,3,2,7,30,485.0,37.0,0.1,13.0,106.0,248.67,190.95
2016,3,2,7,45,563.5,43.0,0.15,13.5,154.0,305.64,240.34
2016,3,2,8,0,642.0,49.0,0.2,14.0,202.0,370.82,294.58
2016,3,2,8,15,347.0,89.5,0.2,14.0,174.5,289.7,232.93
2016,3,2,8,30,52.0,130.0,0.2,14.0,147.0,166.62,133.38
2016,3,2,8,45,56.0,149.0,0.2,14.5,170.0,189.7,152.48
2016,3,2,9,0,60.0,168.0,0.2,15.0,193.0,212.76,170.26
2016,3,2,9,15,59.0,185.5,0.2,15.5,212.5,230.92,183.7
2016,3,2,9,30,58.0,203.0,0.2,16.0,232.0,248.78,196.69
2016,3,2,9,45,43.0,209.0,0.25,16.5,231.5,244.29,192.05
2016,3,2,10,0,28.0,215.0,0.3,17.0,231.0,239.33,187.2
2016,3,2,10,15,63.0,246.0,0.3,17.0,284.0,295.8,231.01
2016,3,2,10,30,98.0,277.0,0.3,17.0,337.0,352.53,273.57
2016,3,2,10,45,190.0,286.0,0.3,17.0,407.0,432.6,333.84
2016,3,2,11,0,282.0,295.0,0.3,17.0,477.0,512.31,391.83
2016,3,2,11,15,278.0,304.5,0.3,17.0,488.5,516.48,393.18
2016,3,2,11,30,274.0,314.0,0.3,17.0,500.0,519.53,394.67
2016,3,2,11,45,312.0,311.0,0.3,17.0,525.5,538.89,408.75
2016,3,2,12,0,350.0,308.0,0.3,17.0,551.0,556.65,421.37
2016,3,2,12,15,322.0,316.0,0.3,16.5,540.0,537.68,407.57
2016,3,2,12,30,294.0,324.0,0.3,16.0,529.0,518.29,393.87
2016,3,2,12,45,246.0,328.5,0.35,16.0,499.5,480.81,366.61
2016,3,2,13,0,198.0,333.0,0.4,16.0,470.0,446.56,341.58
2016,3,2,13,15,188.5,332.5,0.4,16.0,461.0,432.52,331.35
2016,3,2,13,30,179.0,332.0,0.4,16.0,452.0,418.37,320.81
2016,3,2,13,45,185.5,315.0,0.4,16.0,436.0,397.92,305.9
2016,3,2,14,0,192.0,298.0,0.4,16.0,420.0,376.82,290.34
2016,3,2,14,15,188.0,284.5,0.4,15.5,399.5,353.14,273.04
2016,3,2,14,30,184.0,271.0,0.4,15.0,379.0,329.46,255.46
2016,3,2,14,45,186.0,254.0,0.4,15.0,357.5,305.16,236.62
2016,3,2,15,0,188.0,237.0,0.4,15.0,336.0,280.5,217.16
2016,3,2,15,15,221.0,215.0,0.4,14.5,322.5,260.87,200.96
2016,3,2,15,30,254.0,193.0,0.4,14.0,309.0,234.72,178.82
2016,3,2,15,45,156.5,173.5,0.4,14.0,243.0,186.26,142.64
2016,3,2,16,0,59.0,154.0,0.4,14.0,177.0,147.43,115.09
2016,3,2,16,15,50.0,135.0,0.4,13.5,152.5,125.44,97.98
2016,3,2,16,30,41.0,116.0,0.4,13.0,128.0,104.43,81.6
2016,3,2,16,45,36.5,96.0,0.4,13.0,105.0,83.82,65.37
2016,3,2,17,0,32.0,76.0,0.4,13.0,82.0,66.58,53.66
2016,3,2,17,15,16.5,56.0,0.4,12.5,59.0,50.01,38.55
2016,3,2,17,30,1.0,36.0,0.4,12.0,36.0,33.78,23.32
2016,3,2,17,45,0.5,18.0,0.4,12.0,18.0,17.38,2.99
2016,3,2,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.2,12.0,7.5,7.37,0.0
2016,3,3,7,0,0.0,15.0,0.2,12.0,15.0,14.48,0.0
2016,3,3,7,15,23.0,34.5,0.15,12.0,37.5,46.47,31.65
2016,3,3,7,30,46.0,54.0,0.1,12.0,60.0,77.99,59.56
2016,3,3,7,45,61.0,75.0,0.1,12.5,87.5,109.02,86.35
2016,3,3,8,0,76.0,96.0,0.1,13.0,115.0,146.39,117.84
2016,3,3,8,15,85.5,117.5,0.1,13.5,143.0,176.67,142.74
2016,3,3,8,30,95.0,139.0,0.1,14.0,171.0,207.14,167.13
2016,3,3,8,45,104.5,158.0,0.15,14.5,198.0,234.78,188.8
2016,3,3,9,0,114.0,177.0,0.2,15.0,225.0,262.59,210.16
2016,3,3,9,15,273.0,176.5,0.2,15.0,306.5,370.18,295.49
2016,3,3,9,30,432.0,176.0,0.2,15.0,388.0,485.65,382.64
2016,3,3,9,45,313.0,214.0,0.2,15.5,374.0,446.09,348.64
2016,3,3,10,0,194.0,252.0,0.2,16.0,360.0,401.16,312.03
2016,3,3,10,15,158.0,267.5,0.2,15.5,359.0,392.63,305.29
2016,3,3,10,30,122.0,283.0,0.2,15.0,358.0,382.54,296.95
2016,3,3,10,45,115.5,294.5,0.2,15.0,367.5,382.64,296.49
2016,3,3,11,0,109.0,306.0,0.2,15.0,377.0,388.29,300.01
2016,3,3,11,15,160.0,316.0,0.2,14.5,423.5,438.65,338.34
2016,3,3,11,30,211.0,326.0,0.2,14.0,470.0,482.82,371.19
2016,3,3,11,45,209.0,332.0,0.25,14.0,476.5,483.5,371.12
2016,3,3,12,0,207.0,338.0,0.3,14.0,483.0,483.41,371.06
2016,3,3,12,15,153.5,336.0,0.3,14.0,444.0,438.9,337.36
2016,3,3,12,30,100.0,334.0,0.3,14.0,405.0,393.47,303.15
2016,3,3,12,45,162.0,333.5,0.3,14.0,446.5,431.32,332.64
2016,3,3,13,0,224.0,333.0,0.3,14.0,488.0,463.95,356.95
2016,3,3,13,15,223.5,327.5,0.25,14.0,479.5,450.03,345.83
2016,3,3,13,30,223.0,322.0,0.2,14.0,471.0,435.53,334.77
2016,3,3,13,45,248.0,306.0,0.2,14.0,468.0,424.93,327.21
2016,3,3,14,0,273.0,290.0,0.2,14.0,465.0,410.98,316.87
2016,3,3,14,15,313.5,268.5,0.2,14.0,460.5,398.13,307.05
2016,3,3,14,30,354.0,247.0,0.2,14.0,456.0,381.85,294.05
2016,3,3,14,45,418.5,216.0,0.2,14.0,448.5,360.91,276.69
2016,3,3,15,0,483.0,185.0,0.2,14.0,441.0,335.85,255.01
2016,3,3,15,15,500.0,165.0,0.2,13.5,412.5,299.59,224.76
2016,3,3,15,30,517.0,145.0,0.2,13.0,384.0,261.3,192.03
2016,3,3,15,45,476.0,136.0,0.2,13.0,339.5,217.75,156.21
2016,3,3,16,0,435.0,127.0,0.2,13.0,295.0,177.65,123.85
2016,3,3,16,15,404.5,116.0,0.2,12.5,256.0,140.78,95.29
2016,3,3,16,30,374.0,105.0,0.2,12.0,217.0,106.71,71.6
2016,3,3,16,45,477.5,79.0,0.25,12.0,195.0,66.45,45.23
2016,3,3,17,0,581.0,53.0,0.3,12.0,173.0,37.27,27.9
2016,3,3,17,15,486.0,44.0,0.3,12.0,125.5,32.19,23.03
2016,3,3,17,30,391.0,35.0,0.3,12.0,78.0,26.85,17.55
2016,3,3,17,45,195.5,17.5,0.35,12.0,39.0,12.96,1.84
2016,3,3,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
