Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,4,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.5,0.4,9.5,0.5,0.49,0.0
2016,3,4,7,0,0.0,1.0,0.4,10.0,1.0,0.96,0.0
2016,3,4,7,15,0.0,3.0,0.35,10.0,3.0,2.89,0.0
2016,3,4,7,30,0.0,5.0,0.3,10.0,5.0,4.82,0.0
2016,3,4,7,45,0.0,7.5,0.3,10.5,7.5,7.23,0.63
2016,3,4,8,0,0.0,10.0,0.3,11.0,10.0,9.64,2.76
2016,3,4,8,15,0.0,12.0,0.3,11.0,12.0,11.57,4.46
2016,3,4,8,30,0.0,14.0,0.3,11.0,14.0,13.5,6.14
2016,3,4,8,45,9.0,85.0,0.35,11.5,89.0,88.05,70.16
2016,3,4,9,0,18.0,156.0,0.4,12.0,164.0,167.78,135.83
2016,3,4,9,15,16.5,168.0,0.4,12.0,176.0,178.62,143.81
2016,3,4,9,30,15.0,180.0,0.4,12.0,188.0,189.41,152.03
2016,3,4,9,45,50.5,215.0,0.4,12.0,243.0,256.03,205.55
2016,3,4,10,0,86.0,250.0,0.4,12.0,298.0,317.73,253.52
2016,3,4,10,15,69.0,257.0,0.4,12.0,297.0,312.18,247.74
2016,3,4,10,30,52.0,264.0,0.4,12.0,296.0,306.11,242.16
2016,3,4,10,45,30.5,237.0,0.45,12.5,256.0,260.87,206.09
2016,3,4,11,0,9.0,210.0,0.5,13.0,216.0,212.32,167.3
2016,3,4,11,15,8.0,207.0,0.5,13.0,212.5,208.14,164.08
2016,3,4,11,30,7.0,204.0,0.5,13.0,209.0,204.03,160.67
2016,3,4,11,45,9.0,217.5,0.5,13.5,224.0,218.35,171.58
2016,3,4,12,0,11.0,231.0,0.5,14.0,239.0,232.52,182.16
2016,3,4,12,15,7.5,209.5,0.5,14.0,215.0,208.52,163.22
2016,3,4,12,30,4.0,188.0,0.5,14.0,191.0,184.82,144.63
2016,3,4,12,45,9.0,215.0,0.5,14.0,221.5,213.85,167.71
2016,3,4,13,0,14.0,242.0,0.5,14.0,252.0,242.34,189.86
2016,3,4,13,15,14.0,237.5,0.5,14.0,247.0,237.12,185.72
2016,3,4,13,30,14.0,233.0,0.5,14.0,242.0,231.87,181.79
2016,3,4,13,45,7.0,190.0,0.5,14.0,194.5,186.4,146.22
2016,3,4,14,0,0.0,147.0,0.5,14.0,147.0,141.52,110.75
2016,3,4,14,15,0.0,100.5,0.5,13.5,100.5,97.18,75.28
2016,3,4,14,30,0.0,54.0,0.5,13.0,54.0,52.21,38.4
2016,3,4,14,45,0.0,78.0,0.5,13.0,78.0,75.45,58.0
2016,3,4,15,0,0.0,102.0,0.5,13.0,102.0,98.37,77.12
2016,3,4,15,15,63.0,153.5,0.5,13.0,183.0,163.06,128.97
2016,3,4,15,30,126.0,205.0,0.5,13.0,264.0,215.68,169.04
2016,3,4,15,45,63.0,157.0,0.5,13.0,186.5,156.99,123.18
2016,3,4,16,0,0.0,109.0,0.5,13.0,109.0,103.27,81.77
2016,3,4,16,15,0.0,94.0,0.5,13.0,94.0,89.13,70.28
2016,3,4,16,30,0.0,79.0,0.5,13.0,79.0,75.05,58.54
2016,3,4,16,45,0.0,64.5,0.5,13.0,64.5,61.49,47.03
2016,3,4,17,0,0.0,50.0,0.5,13.0,50.0,48.07,37.4
2016,3,4,17,15,0.0,36.0,0.5,13.0,36.0,34.77,25.21
2016,3,4,17,30,0.0,22.0,0.5,13.0,22.0,21.23,12.7
2016,3,4,17,45,0.0,11.0,0.5,13.0,11.0,10.61,1.11
2016,3,4,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,7.0,0.6,13.0,7.0,6.88,0.0
2016,3,5,7,0,0.0,14.0,0.6,13.0,14.0,13.51,1.55
2016,3,5,7,15,0.0,31.5,0.6,13.0,31.5,31.14,19.88
2016,3,5,7,30,0.0,49.0,0.6,13.0,49.0,49.4,36.06
2016,3,5,7,45,1.0,68.5,0.65,13.0,69.0,70.03,53.98
2016,3,5,8,0,2.0,88.0,0.7,13.0,89.0,90.41,71.47
2016,3,5,8,15,8.5,106.5,0.7,13.0,110.0,112.42,90.07
2016,3,5,8,30,15.0,125.0,0.7,13.0,131.0,134.77,108.66
2016,3,5,8,45,7.5,130.0,0.75,13.5,133.0,134.5,107.85
2016,3,5,9,0,0.0,135.0,0.8,14.0,135.0,134.15,106.93
2016,3,5,9,15,0.0,121.0,0.8,14.0,121.0,118.79,94.01
2016,3,5,9,30,0.0,107.0,0.8,14.0,107.0,104.2,81.78
2016,3,5,9,45,28.5,174.5,0.8,14.0,191.0,197.24,158.08
2016,3,5,10,0,57.0,242.0,0.8,14.0,275.0,288.86,230.22
2016,3,5,10,15,29.5,208.5,0.8,14.0,226.0,232.43,184.37
2016,3,5,10,30,2.0,175.0,0.8,14.0,177.0,172.91,136.26
2016,3,5,10,45,38.0,238.5,0.8,14.0,264.0,267.99,212.43
2016,3,5,11,0,74.0,302.0,0.8,14.0,351.0,359.1,282.29
2016,3,5,11,15,44.0,269.5,0.8,14.0,299.0,301.76,236.86
2016,3,5,11,30,14.0,237.0,0.8,14.0,247.0,241.84,189.82
2016,3,5,11,45,55.0,287.0,0.8,14.5,326.5,324.13,254.15
2016,3,5,12,0,96.0,337.0,0.8,15.0,406.0,401.29,311.77
2016,3,5,12,15,48.0,200.5,0.85,15.0,235.0,229.99,180.34
2016,3,5,12,30,0.0,64.0,0.9,15.0,64.0,61.94,45.53
2016,3,5,12,45,0.0,83.5,0.95,15.0,83.5,80.84,61.31
2016,3,5,13,0,0.0,103.0,1.0,15.0,103.0,99.71,76.7
2016,3,5,13,15,0.0,101.0,1.0,15.0,101.0,97.76,75.13
2016,3,5,13,30,0.0,99.0,1.0,15.0,99.0,95.82,73.62
2016,3,5,13,45,4.5,154.0,1.0,15.0,157.0,150.89,118.37
2016,3,5,14,0,9.0,209.0,1.0,15.0,215.0,204.68,161.23
2016,3,5,14,15,43.0,238.5,1.0,15.0,264.5,245.38,193.45
2016,3,5,14,30,77.0,268.0,1.0,15.0,314.0,283.5,223.03
2016,3,5,14,45,38.5,140.0,1.05,15.0,163.0,148.39,116.35
2016,3,5,15,0,0.0,12.0,1.1,15.0,12.0,11.59,4.13
2016,3,5,15,15,0.0,12.5,1.1,15.0,12.5,12.07,4.59
2016,3,5,15,30,0.0,13.0,1.1,15.0,13.0,12.55,5.03
2016,3,5,15,45,0.0,13.0,1.1,15.0,13.0,12.54,5.05
2016,3,5,16,0,0.0,13.0,1.1,15.0,13.0,12.54,5.08
2016,3,5,16,15,0.0,11.0,1.1,14.5,11.0,10.61,3.46
2016,3,5,16,30,0.0,9.0,1.1,14.0,9.0,8.68,1.82
2016,3,5,16,45,0.0,7.5,1.1,14.0,7.5,7.23,0.57
2016,3,5,17,0,0.0,6.0,1.1,14.0,6.0,5.78,0.0
2016,3,5,17,15,0.0,4.0,1.05,14.0,4.0,3.85,0.0
2016,3,5,17,30,0.0,2.0,1.0,14.0,2.0,1.93,0.0
2016,3,5,17,45,0.0,1.0,1.0,14.0,1.0,0.96,0.0
2016,3,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,6,6,45,50.5,14.0,0.5,8.0,17.0,27.96,0.0
2016,3,6,7,0,101.0,28.0,0.5,8.0,34.0,74.04,39.28
2016,3,6,7,15,218.5,44.0,0.5,8.0,74.5,147.98,113.75
2016,3,6,7,30,336.0,60.0,0.5,8.0,115.0,222.4,178.53
2016,3,6,7,45,404.5,73.0,0.5,8.5,161.5,280.42,228.78
2016,3,6,8,0,473.0,86.0,0.5,9.0,208.0,343.18,281.41
2016,3,6,8,15,528.0,94.5,0.5,9.0,257.0,399.57,327.82
2016,3,6,8,30,583.0,103.0,0.5,9.0,306.0,457.41,373.93
2016,3,6,8,45,602.5,115.0,0.5,9.5,350.5,499.69,405.72
2016,3,6,9,0,622.0,127.0,0.5,10.0,395.0,541.27,436.06
2016,3,6,9,15,651.5,132.5,0.5,10.0,438.5,581.52,465.59
2016,3,6,9,30,681.0,138.0,0.5,10.0,482.0,621.02,493.93
2016,3,6,9,45,426.5,200.0,0.55,10.5,421.5,520.72,414.34
2016,3,6,10,0,172.0,262.0,0.6,11.0,361.0,398.82,317.24
2016,3,6,10,15,190.0,277.0,0.6,11.0,391.5,427.8,340.11
2016,3,6,10,30,208.0,292.0,0.6,11.0,422.0,456.42,361.06
2016,3,6,10,45,206.0,305.0,0.6,11.0,438.0,467.59,368.37
2016,3,6,11,0,204.0,318.0,0.6,11.0,454.0,477.86,375.2
2016,3,6,11,15,177.0,328.0,0.6,11.0,448.5,465.59,364.81
2016,3,6,11,30,150.0,338.0,0.6,11.0,443.0,452.67,354.2
2016,3,6,11,45,112.5,334.5,0.65,11.5,413.5,414.18,324.19
2016,3,6,12,0,75.0,331.0,0.7,12.0,384.0,380.53,297.76
2016,3,6,12,15,38.5,249.5,0.7,12.0,277.0,271.59,214.07
2016,3,6,12,30,2.0,168.0,0.7,12.0,170.0,164.1,129.03
2016,3,6,12,45,2.5,173.0,0.75,12.0,175.5,169.04,133.53
2016,3,6,13,0,3.0,178.0,0.8,12.0,181.0,173.91,137.52
2016,3,6,13,15,2.5,175.0,0.8,11.5,177.0,170.42,135.02
2016,3,6,13,30,2.0,172.0,0.8,11.0,173.0,166.94,132.59
2016,3,6,13,45,1.0,167.5,0.8,11.0,168.0,161.78,128.56
2016,3,6,14,0,0.0,163.0,0.8,11.0,163.0,156.7,124.61
2016,3,6,14,15,0.0,106.5,0.8,10.5,106.5,102.91,80.92
2016,3,6,14,30,0.0,50.0,0.8,10.0,50.0,48.34,35.57
2016,3,6,14,45,0.0,45.5,0.85,10.0,45.5,43.98,32.02
2016,3,6,15,0,0.0,41.0,0.9,10.0,41.0,39.62,28.38
2016,3,6,15,15,0.0,47.0,0.85,9.5,47.0,45.42,33.5
2016,3,6,15,30,0.0,53.0,0.8,9.0,53.0,51.22,38.65
2016,3,6,15,45,0.0,30.0,0.8,9.0,30.0,28.97,19.55
2016,3,6,16,0,0.0,7.0,0.8,9.0,7.0,6.75,0.25
2016,3,6,16,15,0.0,6.0,0.8,9.0,6.0,5.79,0.0
2016,3,6,16,30,0.0,5.0,0.8,9.0,5.0,4.82,0.0
2016,3,6,16,45,0.0,4.0,0.8,9.0,4.0,3.85,0.0
2016,3,6,17,0,0.0,3.0,0.8,9.0,3.0,2.89,0.0
2016,3,6,17,15,0.0,2.0,0.8,9.0,2.0,1.93,0.0
2016,3,6,17,30,0.0,1.0,0.8,9.0,1.0,0.96,0.0
2016,3,6,17,45,0.0,0.5,0.8,9.0,0.5,0.48,0.0
2016,3,6,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,6,45,1.0,12.0,0.5,6.5,12.0,12.08,0.0
2016,3,7,7,0,2.0,24.0,0.5,7.0,24.0,24.91,11.61
2016,3,7,7,15,30.0,43.0,0.5,7.0,48.0,59.2,43.99
2016,3,7,7,30,58.0,62.0,0.5,7.0,72.0,97.77,78.09
2016,3,7,7,45,70.5,83.0,0.55,7.0,99.0,128.56,105.41
2016,3,7,8,0,83.0,104.0,0.6,7.0,126.0,159.75,132.61
2016,3,7,8,15,92.0,125.0,0.6,7.0,153.5,189.53,157.96
2016,3,7,8,30,101.0,146.0,0.6,7.0,181.0,219.48,182.88
2016,3,7,8,45,242.5,153.0,0.6,7.5,254.0,319.7,266.13
2016,3,7,9,0,384.0,160.0,0.6,8.0,327.0,428.73,352.7
2016,3,7,9,15,487.5,151.0,0.6,8.0,385.5,494.76,403.85
2016,3,7,9,30,591.0,142.0,0.6,8.0,444.0,567.76,459.34
2016,3,7,9,45,594.5,153.5,0.65,8.5,476.5,592.75,476.02
2016,3,7,10,0,598.0,165.0,0.7,9.0,509.0,615.72,491.53
2016,3,7,10,15,541.0,197.5,0.7,9.0,521.5,612.13,486.47
2016,3,7,10,30,484.0,230.0,0.7,9.0,534.0,607.63,480.96
2016,3,7,10,45,356.0,274.0,0.7,9.5,503.0,553.32,436.78
2016,3,7,11,0,228.0,318.0,0.7,10.0,472.0,496.62,390.87
2016,3,7,11,15,283.0,316.5,0.7,10.0,512.0,538.68,423.26
2016,3,7,11,30,338.0,315.0,0.7,10.0,552.0,574.11,449.4
2016,3,7,11,45,435.5,284.5,0.75,10.5,594.5,613.8,479.3
2016,3,7,12,0,533.0,254.0,0.8,11.0,637.0,646.92,504.02
2016,3,7,12,15,306.5,296.0,0.8,11.0,517.0,513.84,402.22
2016,3,7,12,30,80.0,338.0,0.8,11.0,397.0,385.1,301.75
2016,3,7,12,45,56.5,314.5,0.8,11.5,356.0,343.03,269.79
2016,3,7,13,0,33.0,291.0,0.8,12.0,315.0,302.23,237.87
2016,3,7,13,15,262.5,273.0,0.8,12.0,455.0,427.14,337.96
2016,3,7,13,30,492.0,255.0,0.8,12.0,595.0,537.3,421.03
2016,3,7,13,45,417.0,270.5,0.8,12.0,552.5,490.62,383.72
2016,3,7,14,0,342.0,286.0,0.8,12.0,510.0,448.45,351.18
2016,3,7,14,15,171.0,223.5,0.8,12.0,335.5,293.99,232.7
2016,3,7,14,30,0.0,161.0,0.8,12.0,161.0,154.21,122.01
2016,3,7,14,45,0.0,142.5,0.8,12.0,142.5,136.59,108.44
2016,3,7,15,0,0.0,124.0,0.8,12.0,124.0,119.04,94.33
2016,3,7,15,15,406.5,105.5,0.75,12.0,300.0,223.11,171.67
2016,3,7,15,30,813.0,87.0,0.7,12.0,476.0,302.73,220.55
2016,3,7,15,45,796.5,80.5,0.7,12.0,431.5,252.8,175.53
2016,3,7,16,0,780.0,74.0,0.7,12.0,387.0,203.61,132.36
2016,3,7,16,15,743.0,70.0,0.7,11.5,337.5,154.87,92.64
2016,3,7,16,30,706.0,66.0,0.7,11.0,288.0,109.39,60.02
2016,3,7,16,45,655.0,59.5,0.7,10.5,238.0,61.14,33.31
2016,3,7,17,0,604.0,53.0,0.7,10.0,188.0,36.4,27.42
2016,3,7,17,15,515.0,45.0,0.7,9.0,139.5,32.22,23.47
2016,3,7,17,30,426.0,37.0,0.7,8.0,91.0,27.84,19.06
2016,3,7,17,45,265.5,25.0,0.7,7.5,53.5,19.32,9.16
2016,3,7,18,0,105.0,13.0,0.7,7.0,16.0,12.78,0.0
2016,3,7,18,15,52.5,6.5,0.7,7.0,8.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,45,43.0,14.0,0.5,5.5,17.5,26.26,0.0
2016,3,8,7,0,86.0,28.0,0.5,6.0,35.0,70.46,44.85
2016,3,8,7,15,145.5,47.0,0.45,6.0,68.5,119.03,93.01
2016,3,8,7,30,205.0,66.0,0.4,6.0,102.0,170.9,139.13
2016,3,8,7,45,242.5,84.5,0.4,6.5,140.5,216.23,178.86
2016,3,8,8,0,280.0,103.0,0.4,7.0,179.0,263.88,219.39
2016,3,8,8,15,319.5,115.0,0.35,7.0,217.0,306.84,255.23
2016,3,8,8,30,359.0,127.0,0.3,7.0,255.0,359.64,297.72
2016,3,8,8,45,404.5,138.0,0.25,7.5,301.0,409.17,335.89
2016,3,8,9,0,450.0,149.0,0.2,8.0,347.0,460.21,374.03
2016,3,8,9,15,258.5,185.0,0.2,8.5,301.5,376.22,304.74
2016,3,8,9,30,67.0,221.0,0.2,9.0,256.0,275.29,221.43
2016,3,8,9,45,103.5,244.5,0.2,9.5,302.5,325.76,261.71
2016,3,8,10,0,140.0,268.0,0.2,10.0,349.0,383.71,305.32
2016,3,8,10,15,70.0,211.0,0.2,10.0,251.5,264.82,211.35
2016,3,8,10,30,0.0,154.0,0.2,10.0,154.0,150.35,118.84
2016,3,8,10,45,11.5,205.5,0.2,10.0,213.5,210.15,167.62
2016,3,8,11,0,23.0,257.0,0.2,10.0,273.0,270.01,214.2
2016,3,8,11,15,87.0,300.0,0.2,9.5,361.5,365.67,289.03
2016,3,8,11,30,151.0,343.0,0.2,9.0,450.0,459.71,359.89
2016,3,8,11,45,112.5,339.0,0.2,9.0,419.0,419.58,327.8
2016,3,8,12,0,74.0,335.0,0.2,9.0,388.0,384.34,300.67
2016,3,8,12,15,101.5,344.5,0.2,8.5,418.0,410.51,321.73
2016,3,8,12,30,129.0,354.0,0.2,8.0,448.0,437.31,342.44
2016,3,8,12,45,104.0,344.0,0.2,8.0,419.5,403.97,316.67
2016,3,8,13,0,79.0,334.0,0.2,8.0,391.0,373.57,293.61
2016,3,8,13,15,56.5,309.0,0.2,8.0,349.5,331.78,261.82
2016,3,8,13,30,34.0,284.0,0.2,8.0,308.0,291.47,230.92
2016,3,8,13,45,19.5,238.0,0.25,8.5,251.5,238.98,190.08
2016,3,8,14,0,5.0,192.0,0.3,9.0,195.0,186.77,148.81
2016,3,8,14,15,3.0,182.0,0.3,9.0,184.5,175.77,140.49
2016,3,8,14,30,1.0,172.0,0.3,9.0,174.0,164.96,132.04
2016,3,8,14,45,0.5,145.0,0.3,9.0,146.0,139.16,111.31
2016,3,8,15,0,0.0,118.0,0.3,9.0,118.0,113.45,90.47
2016,3,8,15,15,0.0,118.0,0.25,8.5,118.0,113.2,90.75
2016,3,8,15,30,0.0,118.0,0.2,8.0,118.0,112.84,90.83
2016,3,8,15,45,23.5,140.0,0.2,8.0,149.5,134.72,108.57
2016,3,8,16,0,47.0,162.0,0.2,8.0,181.0,154.04,123.68
2016,3,8,16,15,41.0,142.5,0.2,8.0,157.5,132.44,105.98
2016,3,8,16,30,35.0,123.0,0.2,8.0,134.0,111.56,89.09
2016,3,8,16,45,28.0,103.0,0.25,8.0,110.5,91.03,72.56
2016,3,8,17,0,21.0,83.0,0.3,8.0,87.0,72.55,60.28
2016,3,8,17,15,10.5,62.5,0.3,7.5,64.5,57.51,46.41
2016,3,8,17,30,0.0,42.0,0.3,7.0,42.0,39.36,29.44
2016,3,8,17,45,0.0,25.0,0.3,7.0,25.0,23.86,13.25
2016,3,8,18,0,0.0,8.0,0.3,7.0,8.0,7.86,0.0
2016,3,8,18,15,0.0,4.0,0.3,7.0,4.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,0.4,8.0,3.5,3.44,0.0
2016,3,9,7,0,0.0,7.0,0.4,8.0,7.0,6.74,0.0
2016,3,9,7,15,0.0,13.0,0.4,8.0,13.0,12.53,5.05
2016,3,9,7,30,0.0,19.0,0.4,8.0,19.0,18.32,10.3
2016,3,9,7,45,0.0,26.5,0.4,8.5,26.5,25.57,16.75
2016,3,9,8,0,0.0,34.0,0.4,9.0,34.0,32.82,23.1
2016,3,9,8,15,0.0,41.0,0.4,9.0,41.0,39.59,28.99
2016,3,9,8,30,0.0,48.0,0.4,9.0,48.0,46.36,34.8
2016,3,9,8,45,0.0,52.0,0.4,9.0,52.0,50.24,38.04
2016,3,9,9,0,0.0,56.0,0.4,9.0,56.0,54.12,41.25
2016,3,9,9,15,20.5,134.0,0.4,9.0,144.5,149.72,122.2
2016,3,9,9,30,41.0,212.0,0.4,9.0,233.0,247.59,201.28
2016,3,9,9,45,20.5,171.0,0.4,9.5,181.5,183.19,147.59
2016,3,9,10,0,0.0,130.0,0.4,10.0,130.0,126.78,100.75
2016,3,9,10,15,3.0,162.0,0.4,10.0,164.0,160.82,128.69
2016,3,9,10,30,6.0,194.0,0.4,10.0,198.0,194.9,155.81
2016,3,9,10,45,3.0,151.0,0.4,10.5,153.0,149.4,118.43
2016,3,9,11,0,0.0,108.0,0.4,11.0,108.0,104.7,81.77
2016,3,9,11,15,3.0,153.0,0.4,11.0,155.0,151.08,119.71
2016,3,9,11,30,6.0,198.0,0.4,11.0,202.0,197.43,156.54
2016,3,9,11,45,19.5,248.0,0.45,11.5,262.5,256.33,202.57
2016,3,9,12,0,33.0,298.0,0.5,12.0,323.0,317.7,249.31
2016,3,9,12,15,20.0,254.0,0.5,12.0,269.0,261.02,204.95
2016,3,9,12,30,7.0,210.0,0.5,12.0,215.0,208.34,163.86
2016,3,9,12,45,9.0,221.0,0.5,12.5,227.5,219.85,172.97
2016,3,9,13,0,11.0,232.0,0.5,13.0,240.0,231.11,181.47
2016,3,9,13,15,19.5,254.0,0.5,13.0,268.0,256.69,201.53
2016,3,9,13,30,28.0,276.0,0.5,13.0,296.0,280.52,219.99
2016,3,9,13,45,18.0,243.0,0.5,13.0,256.0,242.93,190.77
2016,3,9,14,0,8.0,210.0,0.5,13.0,216.0,205.33,161.64
2016,3,9,14,15,4.0,167.0,0.5,13.0,170.0,162.24,127.78
2016,3,9,14,30,0.0,124.0,0.5,13.0,124.0,119.46,93.6
2016,3,9,14,45,0.0,79.0,0.5,13.5,79.0,76.43,58.42
2016,3,9,15,0,0.0,34.0,0.5,14.0,34.0,32.85,22.15
2016,3,9,15,15,0.0,21.0,0.5,13.5,21.0,20.28,11.65
2016,3,9,15,30,0.0,8.0,0.5,13.0,8.0,7.72,0.97
2016,3,9,15,45,11.0,80.5,0.55,13.0,85.0,80.48,62.51
2016,3,9,16,0,22.0,153.0,0.6,13.0,162.0,146.12,116.54
2016,3,9,16,15,16.5,135.0,0.55,12.5,141.0,127.09,101.18
2016,3,9,16,30,11.0,117.0,0.5,12.0,120.0,108.67,86.49
2016,3,9,16,45,5.5,98.0,0.5,12.0,99.5,90.08,71.25
2016,3,9,17,0,0.0,79.0,0.5,12.0,79.0,72.48,59.33
2016,3,9,17,15,0.0,58.5,0.5,12.0,58.5,54.46,42.92
2016,3,9,17,30,0.0,38.0,0.5,12.0,38.0,36.14,26.07
2016,3,9,17,45,0.0,22.5,0.55,12.0,22.5,21.73,11.64
2016,3,9,18,0,0.0,7.0,0.6,12.0,7.0,6.88,0.0
2016,3,9,18,15,0.0,3.5,0.6,12.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.0,0.4,12.0,2.0,1.93,0.0
2016,3,10,7,0,0.0,4.0,0.4,12.0,4.0,3.85,0.0
2016,3,10,7,15,0.0,8.5,0.35,12.0,8.5,8.19,1.27
2016,3,10,7,30,0.0,13.0,0.3,12.0,13.0,12.53,5.13
2016,3,10,7,45,0.0,18.0,0.3,12.5,18.0,17.36,9.37
2016,3,10,8,0,0.0,23.0,0.3,13.0,23.0,22.19,13.56
2016,3,10,8,15,0.0,28.0,0.3,13.0,28.0,27.02,17.72
2016,3,10,8,30,0.0,33.0,0.3,13.0,33.0,31.86,21.83
2016,3,10,8,45,0.0,26.0,0.3,13.0,26.0,25.1,15.97
2016,3,10,9,0,0.0,19.0,0.3,13.0,19.0,18.34,10.12
2016,3,10,9,15,0.0,39.0,0.3,13.0,39.0,37.67,26.58
2016,3,10,9,30,0.0,59.0,0.3,13.0,59.0,57.03,42.8
2016,3,10,9,45,0.0,42.0,0.3,13.0,42.0,40.59,28.81
2016,3,10,10,0,0.0,25.0,0.3,13.0,25.0,24.15,14.88
2016,3,10,10,15,0.0,49.5,0.25,13.0,49.5,47.86,34.84
2016,3,10,10,30,0.0,74.0,0.2,13.0,74.0,71.6,54.47
2016,3,10,10,45,0.0,85.0,0.2,13.0,85.0,82.27,63.09
2016,3,10,11,0,0.0,96.0,0.2,13.0,96.0,92.96,71.71
2016,3,10,11,15,2.5,144.5,0.2,13.0,146.5,142.35,111.63
2016,3,10,11,30,5.0,193.0,0.2,13.0,197.0,191.76,150.52
2016,3,10,11,45,5.5,195.5,0.2,13.5,199.5,194.29,151.79
2016,3,10,12,0,6.0,198.0,0.2,14.0,202.0,196.77,153.37
2016,3,10,12,15,9.5,220.5,0.2,14.0,227.5,220.85,172.12
2016,3,10,12,30,13.0,243.0,0.2,14.0,253.0,244.6,190.31
2016,3,10,12,45,10.5,228.0,0.2,14.0,235.5,227.67,177.06
2016,3,10,13,0,8.0,213.0,0.2,14.0,218.0,210.94,164.23
2016,3,10,13,15,7.5,209.0,0.2,14.0,214.0,206.21,160.75
2016,3,10,13,30,7.0,205.0,0.2,14.0,210.0,201.49,157.21
2016,3,10,13,45,3.5,171.0,0.2,14.0,173.5,166.62,129.95
2016,3,10,14,0,0.0,137.0,0.2,14.0,137.0,132.08,102.76
2016,3,10,14,15,0.0,130.0,0.15,14.0,130.0,125.3,97.59
2016,3,10,14,30,0.0,123.0,0.1,14.0,123.0,118.53,92.3
2016,3,10,14,45,0.0,115.0,0.1,14.0,115.0,110.83,86.29
2016,3,10,15,0,0.0,107.0,0.1,14.0,107.0,103.15,80.28
2016,3,10,15,15,0.0,81.5,0.1,13.5,81.5,78.83,60.64
2016,3,10,15,30,0.0,56.0,0.1,13.0,56.0,54.12,40.37
2016,3,10,15,45,0.0,37.5,0.1,13.0,37.5,36.22,25.4
2016,3,10,16,0,0.0,19.0,0.1,13.0,19.0,18.34,10.18
2016,3,10,16,15,0.0,16.5,0.1,13.0,16.5,15.92,8.14
2016,3,10,16,30,0.0,14.0,0.1,13.0,14.0,13.5,6.07
2016,3,10,16,45,0.0,11.5,0.1,13.0,11.5,11.09,3.98
2016,3,10,17,0,0.0,9.0,0.1,13.0,9.0,8.67,2.22
2016,3,10,17,15,0.0,6.5,0.1,12.5,6.5,6.26,0.0
2016,3,10,17,30,0.0,4.0,0.1,12.0,4.0,3.85,0.0
2016,3,10,17,45,0.0,2.5,0.15,12.0,2.5,2.41,0.0
2016,3,10,18,0,0.0,1.0,0.2,12.0,1.0,0.96,0.0
2016,3,10,18,15,0.0,0.5,0.25,12.0,0.5,0.49,0.0
2016,3,10,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,0.8,11.0,2.0,1.93,0.0
2016,3,11,7,0,0.0,4.0,0.8,11.0,4.0,3.85,0.0
2016,3,11,7,15,0.0,8.0,0.8,10.5,8.0,7.71,0.9
2016,3,11,7,30,0.0,12.0,0.8,10.0,12.0,11.57,4.36
2016,3,11,7,45,0.0,16.5,0.85,10.0,16.5,15.91,8.22
2016,3,11,8,0,0.0,21.0,0.9,10.0,21.0,20.26,12.04
2016,3,11,8,15,0.0,25.5,0.8,9.5,25.5,24.61,15.87
2016,3,11,8,30,0.0,30.0,0.7,9.0,30.0,28.96,19.66
2016,3,11,8,45,0.0,23.5,0.65,9.0,23.5,22.68,14.15
2016,3,11,9,0,0.0,17.0,0.6,9.0,17.0,16.41,8.65
2016,3,11,9,15,0.0,40.5,0.6,9.0,40.5,39.13,28.25
2016,3,11,9,30,0.0,64.0,0.6,9.0,64.0,61.88,47.59
2016,3,11,9,45,0.0,78.0,0.6,9.0,78.0,75.45,58.91
2016,3,11,10,0,0.0,92.0,0.6,9.0,92.0,89.03,70.15
2016,3,11,10,15,0.0,102.0,0.55,9.0,102.0,98.87,78.16
2016,3,11,10,30,0.0,112.0,0.5,9.0,112.0,108.68,86.12
2016,3,11,10,45,0.0,108.5,0.5,9.0,108.5,105.21,83.07
2016,3,11,11,0,0.0,105.0,0.5,9.0,105.0,101.77,80.12
2016,3,11,11,15,0.0,116.5,0.5,9.0,116.5,113.0,89.32
2016,3,11,11,30,0.0,128.0,0.5,9.0,128.0,124.2,98.4
2016,3,11,11,45,14.5,211.0,0.5,9.0,222.0,216.3,173.19
2016,3,11,12,0,29.0,294.0,0.5,9.0,316.0,310.97,246.96
2016,3,11,12,15,14.5,164.5,0.45,9.0,175.5,170.06,134.99
2016,3,11,12,30,0.0,35.0,0.4,9.0,35.0,33.86,23.04
2016,3,11,12,45,74.5,197.0,0.4,9.0,251.5,244.41,197.7
2016,3,11,13,0,149.0,359.0,0.4,9.0,468.0,445.84,350.98
2016,3,11,13,15,190.5,349.5,0.35,9.0,486.0,456.82,357.22
2016,3,11,13,30,232.0,340.0,0.3,9.0,504.0,465.08,363.34
2016,3,11,13,45,152.5,323.0,0.3,9.0,430.0,393.08,308.38
2016,3,11,14,0,73.0,306.0,0.3,9.0,356.0,327.7,258.45
2016,3,11,14,15,108.0,299.5,0.3,9.0,369.0,334.82,264.92
2016,3,11,14,30,143.0,293.0,0.3,9.0,382.0,336.52,266.2
2016,3,11,14,45,128.0,275.0,0.3,9.5,351.5,305.6,241.68
2016,3,11,15,0,113.0,257.0,0.3,10.0,321.0,278.96,220.66
2016,3,11,15,15,241.0,224.5,0.3,9.5,347.5,280.65,220.25
2016,3,11,15,30,369.0,192.0,0.3,9.0,374.0,276.72,213.11
2016,3,11,15,45,221.5,182.5,0.35,9.0,289.0,212.06,164.11
2016,3,11,16,0,74.0,173.0,0.4,9.0,204.0,169.18,134.43
2016,3,11,16,15,67.0,153.0,0.35,9.0,178.5,145.47,115.32
2016,3,11,16,30,60.0,133.0,0.3,9.0,153.0,122.54,96.88
2016,3,11,16,45,311.5,97.0,0.3,9.0,173.5,86.64,60.55
2016,3,11,17,0,563.0,61.0,0.3,9.0,194.0,42.32,32.94
2016,3,11,17,15,478.5,52.0,0.3,8.5,146.0,37.57,28.5
2016,3,11,17,30,394.0,43.0,0.3,8.0,98.0,32.59,23.54
2016,3,11,17,45,197.0,32.0,0.3,8.0,59.5,24.72,15.01
2016,3,11,18,0,0.0,21.0,0.3,8.0,21.0,19.4,0.0
2016,3,11,18,15,0.0,10.5,0.3,8.0,10.5,10.32,0.0
2016,3,11,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,10.5,0.65,8.5,10.5,10.13,0.0
2016,3,12,7,0,0.0,21.0,0.7,9.0,21.0,20.27,10.83
2016,3,12,7,15,0.0,37.5,0.7,9.0,37.5,36.55,25.56
2016,3,12,7,30,0.0,54.0,0.7,9.0,54.0,53.48,40.59
2016,3,12,7,45,0.0,73.0,0.75,9.0,73.0,72.98,57.65
2016,3,12,8,0,0.0,92.0,0.8,9.0,92.0,92.27,74.27
2016,3,12,8,15,1.0,110.5,0.8,9.0,111.0,111.43,90.49
2016,3,12,8,30,2.0,129.0,0.8,9.0,130.0,130.56,106.4
2016,3,12,8,45,1.0,91.0,0.8,9.5,91.5,89.2,71.02
2016,3,12,9,0,0.0,53.0,0.8,10.0,53.0,51.21,38.47
2016,3,12,9,15,0.0,64.0,0.8,10.0,64.0,61.87,47.48
2016,3,12,9,30,0.0,75.0,0.8,10.0,75.0,72.54,56.35
2016,3,12,9,45,0.0,77.0,0.8,10.5,77.0,74.48,57.7
2016,3,12,10,0,0.0,79.0,0.8,11.0,79.0,76.43,59.08
2016,3,12,10,15,0.0,68.0,0.75,11.0,68.0,65.78,50.03
2016,3,12,10,30,0.0,57.0,0.7,11.0,57.0,55.13,41.03
2016,3,12,10,45,0.0,38.5,0.7,11.0,38.5,37.23,25.92
2016,3,12,11,0,0.0,20.0,0.7,11.0,20.0,19.34,10.78
2016,3,12,11,15,0.0,40.5,0.65,11.0,40.5,39.18,27.53
2016,3,12,11,30,0.0,61.0,0.6,11.0,61.0,59.04,44.13
2016,3,12,11,45,6.0,150.5,0.6,11.5,155.0,150.65,119.31
2016,3,12,12,0,12.0,240.0,0.6,12.0,249.0,242.37,191.47
2016,3,12,12,15,7.0,205.0,0.55,12.0,210.5,204.0,160.53
2016,3,12,12,30,2.0,170.0,0.5,12.0,172.0,166.09,130.46
2016,3,12,12,45,43.5,258.5,0.5,12.0,290.5,281.1,222.08
2016,3,12,13,0,85.0,347.0,0.5,12.0,409.0,391.28,305.45
2016,3,12,13,15,42.5,247.5,0.5,11.5,278.5,265.51,208.83
2016,3,12,13,30,0.0,148.0,0.5,11.0,148.0,142.87,112.22
2016,3,12,13,45,1.5,164.5,0.5,11.0,165.5,159.32,126.2
2016,3,12,14,0,3.0,181.0,0.5,11.0,183.0,175.46,139.29
2016,3,12,14,15,30.5,227.0,0.45,11.0,246.5,229.99,183.0
2016,3,12,14,30,58.0,273.0,0.4,11.0,310.0,281.59,223.11
2016,3,12,14,45,74.5,264.0,0.4,11.0,308.5,276.23,218.62
2016,3,12,15,0,91.0,255.0,0.4,11.0,307.0,269.23,213.06
2016,3,12,15,15,49.0,212.0,0.4,10.5,239.5,211.57,168.42
2016,3,12,15,30,7.0,169.0,0.4,10.0,172.0,161.21,129.4
2016,3,12,15,45,3.5,118.0,0.4,10.0,119.5,113.37,90.56
2016,3,12,16,0,0.0,67.0,0.4,10.0,67.0,64.76,50.11
2016,3,12,16,15,0.0,58.0,0.35,10.0,58.0,56.04,42.91
2016,3,12,16,30,0.0,49.0,0.3,10.0,49.0,47.33,35.52
2016,3,12,16,45,0.0,40.5,0.3,10.0,40.5,39.1,28.44
2016,3,12,17,0,0.0,32.0,0.3,10.0,32.0,30.89,22.54
2016,3,12,17,15,0.0,24.0,0.3,9.5,24.0,23.15,15.4
2016,3,12,17,30,0.0,16.0,0.3,9.0,16.0,15.43,8.19
2016,3,12,17,45,0.0,9.5,0.3,9.0,9.5,9.16,2.08
2016,3,12,18,0,0.0,3.0,0.3,9.0,3.0,2.89,0.0
2016,3,12,18,15,0.0,1.5,0.3,9.0,1.5,1.47,0.0
2016,3,12,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,0.7,10.0,5.0,4.82,0.0
2016,3,13,7,0,0.0,10.0,0.7,10.0,10.0,9.64,2.25
2016,3,13,7,15,0.0,17.5,0.7,10.0,17.5,16.88,8.78
2016,3,13,7,30,0.0,25.0,0.7,10.0,25.0,24.12,15.25
2016,3,13,7,45,0.0,33.0,0.7,10.5,33.0,31.85,22.04
2016,3,13,8,0,0.0,41.0,0.7,11.0,41.0,39.59,28.72
2016,3,13,8,15,0.0,49.5,0.7,11.0,49.5,47.81,35.77
2016,3,13,8,30,0.0,58.0,0.7,11.0,58.0,56.05,42.73
2016,3,13,8,45,0.0,51.0,0.7,11.0,51.0,49.27,36.81
2016,3,13,9,0,0.0,44.0,0.7,11.0,44.0,42.51,30.92
2016,3,13,9,15,0.0,80.0,0.7,11.0,80.0,77.37,60.39
2016,3,13,9,30,0.0,116.0,0.7,11.0,116.0,113.05,89.93
2016,3,13,9,45,0.0,113.0,0.75,11.0,113.0,109.89,86.97
2016,3,13,10,0,0.0,110.0,0.8,11.0,110.0,106.81,84.24
2016,3,13,10,15,0.0,107.5,0.75,11.0,107.5,104.28,81.98
2016,3,13,10,30,0.0,105.0,0.7,11.0,105.0,101.79,79.76
2016,3,13,10,45,0.0,117.0,0.7,11.5,117.0,113.56,89.15
2016,3,13,11,0,0.0,129.0,0.7,12.0,129.0,125.3,98.4
2016,3,13,11,15,2.5,160.5,0.7,12.0,163.0,158.1,124.87
2016,3,13,11,30,5.0,192.0,0.7,12.0,197.0,190.81,150.85
2016,3,13,11,45,5.0,192.0,0.7,12.0,197.0,190.52,150.36
2016,3,13,12,0,5.0,192.0,0.7,12.0,197.0,190.22,150.06
2016,3,13,12,15,4.0,181.0,0.65,12.0,184.5,178.48,140.6
2016,3,13,12,30,3.0,170.0,0.6,12.0,172.0,166.83,131.28
2016,3,13,12,45,6.5,199.5,0.6,12.5,204.0,197.52,155.57
2016,3,13,13,0,10.0,229.0,0.6,13.0,236.0,227.76,178.98
2016,3,13,13,15,5.0,183.5,0.6,13.0,187.0,180.31,141.46
2016,3,13,13,30,0.0,138.0,0.6,13.0,138.0,133.3,104.09
2016,3,13,13,45,0.0,134.5,0.6,13.0,134.5,129.84,101.6
2016,3,13,14,0,0.0,131.0,0.6,13.0,131.0,126.39,98.96
2016,3,13,14,15,0.0,144.0,0.6,12.5,144.0,138.59,109.22
2016,3,13,14,30,0.0,157.0,0.6,12.0,157.0,150.6,119.32
2016,3,13,14,45,0.0,89.5,0.6,12.0,89.5,86.61,67.09
2016,3,13,15,0,0.0,22.0,0.6,12.0,22.0,21.25,12.46
2016,3,13,15,15,0.0,42.5,0.6,12.0,42.5,41.07,29.43
2016,3,13,15,30,0.0,63.0,0.6,12.0,63.0,60.9,46.3
2016,3,13,15,45,0.0,69.0,0.6,12.0,69.0,66.71,51.32
2016,3,13,16,0,0.0,75.0,0.6,12.0,75.0,72.52,56.38
2016,3,13,16,15,0.0,65.5,0.6,11.5,65.5,63.31,48.81
2016,3,13,16,30,0.0,56.0,0.6,11.0,56.0,54.11,41.15
2016,3,13,16,45,0.0,47.0,0.6,11.0,47.0,45.39,33.7
2016,3,13,17,0,0.0,38.0,0.6,11.0,38.0,36.69,27.66
2016,3,13,17,15,0.0,28.5,0.6,11.0,28.5,27.5,19.19
2016,3,13,17,30,0.0,19.0,0.6,11.0,19.0,18.33,10.67
2016,3,13,17,45,0.0,11.5,0.6,11.0,11.5,11.09,3.72
2016,3,13,18,0,0.0,4.0,0.6,11.0,4.0,3.85,0.0
2016,3,13,18,15,0.0,2.0,0.6,10.5,2.0,1.97,0.0
2016,3,13,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,6,45,108.5,20.0,0.5,7.0,31.5,68.77,25.25
2016,3,14,7,0,217.0,40.0,0.5,7.0,63.0,142.32,108.39
2016,3,14,7,15,297.0,55.5,0.5,7.0,105.5,200.9,161.42
2016,3,14,7,30,377.0,71.0,0.5,7.0,148.0,266.18,218.46
2016,3,14,7,45,434.5,82.5,0.5,7.5,194.5,321.58,265.76
2016,3,14,8,0,492.0,94.0,0.5,8.0,241.0,380.7,314.44
2016,3,14,8,15,558.0,92.0,0.45,8.0,287.5,435.66,358.71
2016,3,14,8,30,624.0,90.0,0.4,8.0,334.0,491.22,402.08
2016,3,14,8,45,446.0,143.0,0.4,8.5,328.5,452.68,368.63
2016,3,14,9,0,268.0,196.0,0.4,9.0,323.0,397.28,322.08
2016,3,14,9,15,235.5,220.5,0.4,9.5,339.5,406.82,327.99
2016,3,14,9,30,203.0,245.0,0.4,10.0,356.0,406.29,325.43
2016,3,14,9,45,369.5,222.0,0.4,10.5,441.5,511.46,407.09
2016,3,14,10,0,536.0,199.0,0.4,11.0,527.0,622.51,488.48
2016,3,14,10,15,456.5,239.5,0.4,11.5,529.0,609.86,474.1
2016,3,14,10,30,377.0,280.0,0.4,12.0,531.0,586.94,454.23
2016,3,14,10,45,201.0,277.0,0.4,12.5,411.5,441.13,343.75
2016,3,14,11,0,25.0,274.0,0.4,13.0,292.0,288.96,224.89
2016,3,14,11,15,105.5,316.5,0.4,13.0,394.0,398.78,311.03
2016,3,14,11,30,186.0,359.0,0.4,13.0,496.0,506.59,390.21
2016,3,14,11,45,363.0,312.5,0.4,13.0,584.0,595.43,456.76
2016,3,14,12,0,540.0,266.0,0.4,13.0,672.0,679.83,518.2
2016,3,14,12,15,719.5,193.5,0.4,13.0,735.5,732.33,556.83
2016,3,14,12,30,899.0,121.0,0.4,13.0,799.0,774.49,586.6
2016,3,14,12,45,665.0,213.5,0.45,13.5,713.0,681.03,517.71
2016,3,14,13,0,431.0,306.0,0.5,14.0,627.0,590.81,450.18
2016,3,14,13,15,486.5,277.5,0.5,14.0,633.0,585.52,448.32
2016,3,14,13,30,542.0,249.0,0.5,14.0,639.0,576.15,442.19
