Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,13,45,582.0,226.0,0.5,14.0,634.0,558.25,429.34
2016,3,14,14,0,622.0,203.0,0.5,14.0,629.0,536.76,413.48
2016,3,14,14,15,599.5,205.5,0.5,13.5,602.0,501.57,387.16
2016,3,14,14,30,577.0,208.0,0.5,13.0,575.0,466.88,360.76
2016,3,14,14,45,665.0,170.5,0.5,13.0,570.5,445.4,342.86
2016,3,14,15,0,753.0,133.0,0.5,13.0,566.0,415.19,316.65
2016,3,14,15,15,731.5,128.5,0.5,12.5,524.5,367.7,277.49
2016,3,14,15,30,710.0,124.0,0.5,12.0,483.0,321.14,238.23
2016,3,14,15,45,557.5,137.0,0.5,12.0,403.0,258.09,188.93
2016,3,14,16,0,405.0,150.0,0.5,12.0,323.0,207.93,151.57
2016,3,14,16,15,361.5,142.0,0.5,11.5,283.0,171.67,122.99
2016,3,14,16,30,318.0,134.0,0.5,11.0,243.0,143.4,102.45
2016,3,14,16,45,393.0,107.0,0.5,10.5,219.5,102.45,69.79
2016,3,14,17,0,468.0,80.0,0.5,10.0,196.0,58.07,46.98
2016,3,14,17,15,384.5,68.0,0.5,9.5,148.5,50.29,39.86
2016,3,14,17,30,301.0,56.0,0.5,9.0,101.0,42.58,32.43
2016,3,14,17,45,150.5,40.0,0.5,8.5,62.5,32.79,22.46
2016,3,14,18,0,0.0,24.0,0.5,8.0,24.0,22.13,0.0
2016,3,14,18,15,0.0,12.0,0.5,7.5,12.0,11.8,0.0
2016,3,14,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,6,45,174.5,18.0,0.45,6.5,37.5,91.03,44.77
2016,3,15,7,0,349.0,36.0,0.4,7.0,75.0,187.81,144.11
2016,3,15,7,15,445.5,45.5,0.35,7.5,122.0,253.45,202.74
2016,3,15,7,30,542.0,55.0,0.3,8.0,169.0,326.8,265.44
2016,3,15,7,45,605.5,61.0,0.3,9.0,220.5,386.63,315.1
2016,3,15,8,0,669.0,67.0,0.3,10.0,272.0,450.11,365.49
2016,3,15,8,15,708.5,72.0,0.3,10.5,322.0,501.8,405.4
2016,3,15,8,30,748.0,77.0,0.3,11.0,372.0,552.35,443.08
2016,3,15,8,45,778.0,80.0,0.3,12.0,420.5,597.39,474.47
2016,3,15,9,0,808.0,83.0,0.3,13.0,469.0,641.94,504.4
2016,3,15,9,15,827.5,86.0,0.3,13.0,512.5,678.4,528.94
2016,3,15,9,30,847.0,89.0,0.3,13.0,556.0,713.22,551.46
2016,3,15,9,45,862.0,90.5,0.3,13.5,594.0,741.16,567.93
2016,3,15,10,0,877.0,92.0,0.3,14.0,632.0,763.15,580.25
2016,3,15,10,15,887.0,94.0,0.3,14.0,664.0,783.21,592.37
2016,3,15,10,30,897.0,96.0,0.3,14.0,696.0,800.52,602.68
2016,3,15,10,45,903.0,97.5,0.3,14.5,720.5,811.28,607.6
2016,3,15,11,0,909.0,99.0,0.3,15.0,745.0,819.02,610.68
2016,3,15,11,15,913.5,100.0,0.3,15.0,762.5,821.97,611.88
2016,3,15,11,30,918.0,101.0,0.3,15.0,780.0,821.77,611.21
2016,3,15,11,45,919.5,102.0,0.3,15.5,789.0,816.1,605.98
2016,3,15,12,0,921.0,103.0,0.3,16.0,798.0,807.31,598.91
2016,3,15,12,15,921.0,103.0,0.3,16.0,799.5,793.32,589.67
2016,3,15,12,30,921.0,103.0,0.3,16.0,801.0,776.35,578.61
2016,3,15,12,45,916.0,104.5,0.35,16.5,793.5,754.4,564.07
2016,3,15,13,0,911.0,106.0,0.4,17.0,786.0,729.83,547.83
2016,3,15,13,15,907.0,105.0,0.4,17.0,772.0,701.04,527.86
2016,3,15,13,30,903.0,104.0,0.4,17.0,758.0,669.89,505.72
2016,3,15,13,45,896.5,103.0,0.4,17.0,735.5,635.04,480.53
2016,3,15,14,0,890.0,102.0,0.4,17.0,713.0,598.31,453.44
2016,3,15,14,15,880.5,100.0,0.4,16.5,684.0,557.36,423.45
2016,3,15,14,30,871.0,98.0,0.4,16.0,655.0,515.12,391.59
2016,3,15,14,45,859.0,96.0,0.4,16.0,619.5,467.86,354.35
2016,3,15,15,0,847.0,94.0,0.4,16.0,584.0,422.51,317.38
2016,3,15,15,15,829.5,91.0,0.4,15.5,543.0,373.9,277.48
2016,3,15,15,30,812.0,88.0,0.4,15.0,502.0,325.66,236.74
2016,3,15,15,45,786.5,85.0,0.4,15.0,456.0,275.93,193.88
2016,3,15,16,0,761.0,82.0,0.4,15.0,410.0,227.84,152.33
2016,3,15,16,15,727.0,77.5,0.4,14.5,361.0,178.92,111.82
2016,3,15,16,30,693.0,73.0,0.4,14.0,312.0,129.48,73.68
2016,3,15,16,45,641.5,67.5,0.4,13.5,261.0,84.6,45.54
2016,3,15,17,0,590.0,62.0,0.4,13.0,210.0,44.92,34.75
2016,3,15,17,15,512.0,53.5,0.45,12.0,161.0,38.0,28.54
2016,3,15,17,30,434.0,45.0,0.5,11.0,112.0,33.53,24.22
2016,3,15,17,45,303.5,33.0,0.55,10.5,71.0,25.39,16.13
2016,3,15,18,0,173.0,21.0,0.6,10.0,30.0,16.42,0.0
2016,3,15,18,15,86.5,10.5,0.55,10.0,15.0,10.32,0.0
2016,3,15,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,16,6,45,186.0,17.5,0.4,10.0,39.0,95.98,53.88
2016,3,16,7,0,372.0,35.0,0.3,11.0,78.0,197.13,150.01
2016,3,16,7,15,464.0,44.0,0.25,11.5,125.5,261.7,206.54
2016,3,16,7,30,556.0,53.0,0.2,12.0,173.0,333.63,266.96
2016,3,16,7,45,614.5,59.0,0.2,13.0,223.5,391.75,314.27
2016,3,16,8,0,673.0,65.0,0.2,14.0,274.0,453.15,362.03
2016,3,16,8,15,711.5,70.0,0.2,14.5,324.5,502.46,399.4
2016,3,16,8,30,750.0,75.0,0.2,15.0,375.0,554.97,437.71
2016,3,16,8,45,777.5,78.5,0.2,16.0,423.0,599.12,467.72
2016,3,16,9,0,805.0,82.0,0.2,17.0,471.0,642.64,496.26
2016,3,16,9,15,824.5,85.0,0.15,17.5,514.5,679.08,518.48
2016,3,16,9,30,844.0,88.0,0.1,18.0,558.0,713.88,538.87
2016,3,16,9,45,858.5,90.5,0.1,18.5,596.0,742.53,555.36
2016,3,16,10,0,873.0,93.0,0.1,19.0,634.0,765.18,567.75
2016,3,16,10,15,883.5,94.5,0.1,19.0,666.5,785.01,579.39
2016,3,16,10,30,894.0,96.0,0.1,19.0,699.0,802.13,589.31
2016,3,16,10,45,901.0,97.5,0.1,19.5,724.0,813.63,594.54
2016,3,16,11,0,908.0,99.0,0.1,20.0,749.0,822.12,597.97
2016,3,16,11,15,913.0,100.0,0.1,20.0,766.5,825.42,599.35
2016,3,16,11,30,918.0,101.0,0.1,20.0,784.0,825.57,598.92
2016,3,16,11,45,920.0,102.0,0.1,20.5,793.5,820.23,594.0
2016,3,16,12,0,922.0,103.0,0.1,21.0,803.0,811.77,587.29
2016,3,16,12,15,922.5,103.0,0.1,21.0,804.5,798.07,578.49
2016,3,16,12,30,923.0,103.0,0.1,21.0,806.0,781.39,567.92
2016,3,16,12,45,923.5,101.5,0.1,21.0,800.0,760.3,554.57
2016,3,16,13,0,924.0,100.0,0.1,21.0,794.0,736.39,539.43
2016,3,16,13,15,920.0,99.0,0.1,21.0,779.5,707.24,520.2
2016,3,16,13,30,916.0,98.0,0.1,21.0,765.0,675.7,498.4
2016,3,16,13,45,910.0,97.0,0.1,21.0,743.0,640.72,473.81
2016,3,16,14,0,904.0,96.0,0.1,21.0,721.0,603.78,447.3
2016,3,16,14,15,895.0,94.5,0.1,21.0,691.5,563.02,417.45
2016,3,16,14,30,886.0,93.0,0.1,21.0,662.0,520.89,385.82
2016,3,16,14,45,874.0,90.5,0.1,21.0,626.5,475.36,350.83
2016,3,16,15,0,862.0,88.0,0.1,21.0,591.0,429.14,314.29
2016,3,16,15,15,845.0,85.5,0.1,21.0,549.5,377.24,272.6
2016,3,16,15,30,828.0,83.0,0.1,21.0,508.0,328.81,232.4
2016,3,16,15,45,804.5,79.5,0.1,21.0,462.0,278.3,190.07
2016,3,16,16,0,781.0,76.0,0.1,21.0,416.0,229.2,148.71
2016,3,16,16,15,748.0,72.0,0.15,20.5,366.5,179.76,108.74
2016,3,16,16,30,715.0,68.0,0.2,20.0,317.0,133.17,73.65
2016,3,16,16,45,666.0,63.0,0.3,19.5,266.0,84.43,42.76
2016,3,16,17,0,617.0,58.0,0.4,19.0,215.0,43.71,32.81
2016,3,16,17,15,542.0,50.5,0.45,18.0,165.5,35.19,25.35
2016,3,16,17,30,467.0,43.0,0.5,17.0,116.0,31.47,21.83
2016,3,16,17,45,335.0,32.0,0.6,16.5,74.0,24.24,14.8
2016,3,16,18,0,203.0,21.0,0.7,16.0,32.0,16.5,1.64
2016,3,16,18,15,101.5,10.5,0.75,15.5,16.0,10.32,0.0
2016,3,16,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,6,15,60.0,5.5,0.75,12.5,6.5,0.0,0.0
2016,3,17,6,30,120.0,11.0,0.6,13.0,13.0,45.51,0.0
2016,3,17,6,45,279.5,23.0,0.5,13.5,51.0,136.49,83.97
2016,3,17,7,0,439.0,35.0,0.4,14.0,89.0,224.42,169.76
2016,3,17,7,15,528.5,43.0,0.3,14.5,138.5,290.17,226.68
2016,3,17,7,30,618.0,51.0,0.2,15.0,188.0,362.93,286.71
2016,3,17,7,45,673.0,57.0,0.15,16.0,240.5,419.61,331.79
2016,3,17,8,0,728.0,63.0,0.1,17.0,293.0,481.91,378.82
2016,3,17,8,15,764.0,67.0,0.1,17.5,344.0,533.15,416.65
2016,3,17,8,30,800.0,71.0,0.1,18.0,395.0,584.9,453.42
2016,3,17,8,45,826.0,74.0,0.1,19.0,444.0,629.14,482.64
2016,3,17,9,0,852.0,77.0,0.1,20.0,493.0,672.55,510.01
2016,3,17,9,15,870.0,79.5,0.05,20.5,537.0,704.76,528.46
2016,3,17,9,30,888.0,82.0,0.0,21.0,581.0,739.06,548.3
2016,3,17,9,45,902.0,84.0,0.0,22.0,620.0,767.78,563.29
2016,3,17,10,0,916.0,86.0,0.0,23.0,659.0,794.1,576.55
2016,3,17,10,15,925.0,87.5,0.0,23.0,691.0,813.39,587.42
2016,3,17,10,30,934.0,89.0,0.0,23.0,723.0,829.79,596.59
2016,3,17,10,45,941.0,90.0,0.0,23.0,748.0,841.05,602.6
2016,3,17,11,0,948.0,91.0,0.0,23.0,773.0,849.18,606.81
2016,3,17,11,15,951.5,91.5,0.0,23.0,790.0,850.79,607.08
2016,3,17,11,30,955.0,92.0,0.0,23.0,807.0,849.14,605.54
2016,3,17,11,45,957.5,92.0,0.05,23.0,816.5,842.93,601.62
2016,3,17,12,0,960.0,92.0,0.1,23.0,826.0,833.48,596.08
2016,3,17,12,15,960.0,92.0,0.1,23.0,827.0,818.93,586.89
2016,3,17,12,30,960.0,92.0,0.1,23.0,828.0,801.27,575.87
2016,3,17,12,45,957.0,92.0,0.1,23.0,820.5,778.44,561.61
2016,3,17,13,0,954.0,92.0,0.1,23.0,813.0,752.81,545.6
2016,3,17,13,15,950.0,91.0,0.1,23.0,798.0,722.86,526.68
2016,3,17,13,30,946.0,90.0,0.1,23.0,783.0,690.45,504.58
2016,3,17,13,45,939.5,89.0,0.1,23.0,760.0,654.2,479.43
2016,3,17,14,0,933.0,88.0,0.1,23.0,737.0,615.96,452.34
2016,3,17,14,15,923.5,86.5,0.1,22.5,707.0,573.84,422.69
2016,3,17,14,30,914.0,85.0,0.1,22.0,677.0,530.35,391.1
2016,3,17,14,45,901.5,83.5,0.1,22.0,640.5,484.33,355.93
2016,3,17,15,0,889.0,82.0,0.1,22.0,604.0,437.61,319.16
2016,3,17,15,15,872.5,79.5,0.1,22.0,562.0,388.08,279.29
2016,3,17,15,30,856.0,77.0,0.1,22.0,520.0,338.67,238.47
2016,3,17,15,45,833.0,74.0,0.15,22.0,473.0,283.62,192.98
2016,3,17,16,0,810.0,71.0,0.2,22.0,426.0,233.58,150.98
2016,3,17,16,15,779.0,67.5,0.25,21.5,376.0,183.34,110.14
2016,3,17,16,30,748.0,64.0,0.3,21.0,326.0,135.71,73.93
2016,3,17,16,45,702.0,59.0,0.35,20.5,274.5,88.66,44.19
2016,3,17,17,0,656.0,54.0,0.4,20.0,223.0,46.26,27.85
2016,3,17,17,15,584.0,47.0,0.5,19.0,173.0,32.07,22.52
2016,3,17,17,30,512.0,40.0,0.6,18.0,123.0,28.61,19.27
2016,3,17,17,45,387.5,30.0,0.7,17.5,79.5,22.21,13.11
2016,3,17,18,0,263.0,20.0,0.8,17.0,36.0,15.37,2.41
2016,3,17,18,15,131.5,10.0,0.8,16.5,18.0,9.83,0.0
2016,3,17,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,6,15,52.5,6.0,0.7,10.5,7.5,0.0,0.0
2016,3,18,6,30,105.0,12.0,0.6,11.0,15.0,42.66,0.0
2016,3,18,6,45,253.0,25.5,0.5,11.5,52.5,133.17,87.69
2016,3,18,7,0,401.0,39.0,0.4,12.0,90.0,216.41,166.18
2016,3,18,7,15,490.5,48.5,0.35,12.5,139.5,282.85,223.77
2016,3,18,7,30,580.0,58.0,0.3,13.0,189.0,356.27,284.85
2016,3,18,7,45,633.5,65.0,0.3,14.0,240.5,414.59,331.72
2016,3,18,8,0,687.0,72.0,0.3,15.0,292.0,475.7,378.61
2016,3,18,8,15,725.0,77.0,0.25,15.5,343.5,527.68,416.9
2016,3,18,8,30,763.0,82.0,0.2,16.0,395.0,578.16,452.63
2016,3,18,8,45,787.0,86.5,0.2,16.5,443.0,621.75,482.56
2016,3,18,9,0,811.0,91.0,0.2,17.0,491.0,664.44,510.96
2016,3,18,9,15,830.5,94.5,0.2,17.0,535.0,701.65,534.98
2016,3,18,9,30,850.0,98.0,0.2,17.0,579.0,737.18,557.31
2016,3,18,9,45,864.5,100.5,0.2,17.5,618.0,765.92,573.75
2016,3,18,10,0,879.0,103.0,0.2,18.0,657.0,792.32,588.54
2016,3,18,10,15,889.5,104.5,0.2,18.5,689.0,808.23,596.36
2016,3,18,10,30,900.0,106.0,0.2,19.0,721.0,825.27,605.1
2016,3,18,10,45,909.5,106.5,0.2,19.5,747.0,837.58,610.77
2016,3,18,11,0,919.0,107.0,0.2,20.0,773.0,846.88,614.65
2016,3,18,11,15,923.5,107.5,0.2,20.0,790.5,849.1,615.3
2016,3,18,11,30,928.0,108.0,0.2,20.0,808.0,848.15,614.18
2016,3,18,11,45,932.5,107.5,0.2,20.0,817.5,842.99,610.54
2016,3,18,12,0,937.0,107.0,0.2,20.0,827.0,834.65,605.04
2016,3,18,12,15,937.0,107.0,0.2,20.0,828.0,820.22,595.78
2016,3,18,12,30,937.0,107.0,0.2,20.0,829.0,802.76,584.73
2016,3,18,12,45,933.5,107.0,0.2,20.0,821.5,779.83,570.21
2016,3,18,13,0,930.0,107.0,0.2,20.0,814.0,754.19,553.98
2016,3,18,13,15,925.5,106.5,0.2,20.0,799.0,724.84,534.79
2016,3,18,13,30,921.0,106.0,0.2,20.0,784.0,693.1,512.87
2016,3,18,13,45,912.5,105.5,0.2,20.0,760.5,656.7,487.33
2016,3,18,14,0,904.0,105.0,0.2,20.0,737.0,618.51,460.0
2016,3,18,14,15,893.5,103.0,0.2,19.5,706.5,576.26,429.98
2016,3,18,14,30,883.0,101.0,0.2,19.0,676.0,532.79,398.14
2016,3,18,14,45,867.5,99.5,0.25,19.0,639.0,483.67,360.97
2016,3,18,15,0,852.0,98.0,0.3,19.0,602.0,436.74,324.14
2016,3,18,15,15,833.5,95.5,0.3,18.5,559.5,387.72,284.8
2016,3,18,15,30,815.0,93.0,0.3,18.0,517.0,339.16,244.66
2016,3,18,15,45,787.0,90.0,0.3,17.5,469.5,288.3,202.11
2016,3,18,16,0,759.0,87.0,0.3,17.0,422.0,239.34,160.76
2016,3,18,16,15,724.0,82.5,0.3,16.5,372.0,186.56,117.36
2016,3,18,16,30,689.0,78.0,0.3,16.0,322.0,140.02,81.31
2016,3,18,16,45,635.0,72.0,0.35,15.5,270.5,94.26,51.47
2016,3,18,17,0,581.0,66.0,0.4,15.0,219.0,53.98,34.22
2016,3,18,17,15,504.5,57.5,0.4,14.0,169.0,40.86,30.88
2016,3,18,17,30,428.0,49.0,0.4,13.0,119.0,36.57,26.81
2016,3,18,17,45,304.5,36.5,0.4,12.5,77.0,28.12,18.64
2016,3,18,18,0,181.0,24.0,0.4,12.0,35.0,18.71,5.65
2016,3,18,18,15,90.5,12.0,0.4,11.5,17.5,11.8,0.0
2016,3,18,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.35,10.5,8.5,8.36,0.0
2016,3,19,6,30,0.0,17.0,0.3,11.0,17.0,16.71,0.0
2016,3,19,6,45,175.5,30.0,0.25,11.5,53.0,112.42,77.01
2016,3,19,7,0,351.0,43.0,0.2,12.0,89.0,203.16,156.84
2016,3,19,7,15,436.5,53.0,0.2,12.0,136.5,266.85,212.01
2016,3,19,7,30,522.0,63.0,0.2,12.0,184.0,337.12,271.13
2016,3,19,7,45,578.5,69.5,0.2,12.5,234.0,394.4,317.78
2016,3,19,8,0,635.0,76.0,0.2,13.0,284.0,454.75,364.99
2016,3,19,8,15,673.0,81.5,0.2,13.0,333.0,505.59,403.93
2016,3,19,8,30,711.0,87.0,0.2,13.0,382.0,557.3,442.32
2016,3,19,8,45,491.5,148.0,0.2,13.5,363.5,498.65,394.28
2016,3,19,9,0,272.0,209.0,0.2,14.0,345.0,420.26,331.35
2016,3,19,9,15,203.0,235.0,0.2,14.5,341.5,397.0,312.05
2016,3,19,9,30,134.0,261.0,0.2,15.0,338.0,377.17,294.37
2016,3,19,9,45,85.5,260.5,0.25,15.5,311.0,332.83,259.3
2016,3,19,10,0,37.0,260.0,0.3,16.0,284.0,294.36,228.41
2016,3,19,10,15,104.0,295.5,0.3,16.0,366.0,383.17,296.74
2016,3,19,10,30,171.0,331.0,0.3,16.0,448.0,479.23,366.85
2016,3,19,10,45,356.0,292.5,0.3,16.5,548.0,591.01,448.7
2016,3,19,11,0,541.0,254.0,0.3,17.0,648.0,703.42,527.17
2016,3,19,11,15,450.0,297.0,0.3,17.0,630.0,671.14,500.58
2016,3,19,11,30,359.0,340.0,0.3,17.0,612.0,632.92,471.97
2016,3,19,11,45,369.0,341.5,0.3,17.5,624.0,636.45,473.83
2016,3,19,12,0,379.0,343.0,0.3,18.0,636.0,638.51,474.13
2016,3,19,12,15,306.5,361.5,0.3,18.0,599.0,592.86,440.82
2016,3,19,12,30,234.0,380.0,0.3,18.0,562.0,546.09,407.06
2016,3,19,12,45,163.5,373.0,0.35,18.0,500.0,480.61,360.52
2016,3,19,13,0,93.0,366.0,0.4,18.0,438.0,417.25,314.7
2016,3,19,13,15,51.0,292.5,0.4,18.0,332.0,315.04,240.03
2016,3,19,13,30,9.0,219.0,0.4,18.0,226.0,216.45,165.77
2016,3,19,13,45,28.0,261.0,0.4,18.0,281.5,265.52,204.24
2016,3,19,14,0,47.0,303.0,0.4,18.0,337.0,312.57,239.6
2016,3,19,14,15,25.0,241.0,0.4,17.5,259.0,240.84,185.53
2016,3,19,14,30,3.0,179.0,0.4,17.0,181.0,172.82,133.69
2016,3,19,14,45,1.5,109.5,0.4,17.0,110.5,106.39,81.49
2016,3,19,15,0,0.0,40.0,0.4,17.0,40.0,38.66,26.55
2016,3,19,15,15,11.0,118.0,0.4,16.5,124.0,117.47,91.41
2016,3,19,15,30,22.0,196.0,0.4,16.0,208.0,190.69,149.92
2016,3,19,15,45,412.0,135.5,0.4,16.0,320.0,226.54,167.26
2016,3,19,16,0,802.0,75.0,0.4,16.0,432.0,240.59,161.78
2016,3,19,16,15,412.0,104.0,0.35,15.5,286.5,154.89,105.41
2016,3,19,16,30,22.0,133.0,0.3,15.0,141.0,125.13,98.18
2016,3,19,16,45,16.5,113.5,0.3,14.5,119.0,105.25,82.59
2016,3,19,17,0,11.0,94.0,0.3,14.0,97.0,86.07,67.25
2016,3,19,17,15,260.0,68.5,0.3,13.0,112.5,49.88,39.0
2016,3,19,17,30,509.0,43.0,0.3,12.0,128.0,30.88,21.92
2016,3,19,17,45,385.0,33.0,0.35,11.5,84.5,24.61,15.78
2016,3,19,18,0,261.0,23.0,0.4,11.0,41.0,17.91,6.16
2016,3,19,18,15,130.5,11.5,0.35,10.5,20.5,11.3,0.0
2016,3,19,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.5,0.5,10.0,4.5,4.42,0.0
2016,3,20,6,30,0.0,9.0,0.5,10.0,9.0,8.68,0.0
2016,3,20,6,45,0.0,27.0,0.5,10.0,27.0,26.88,15.6
2016,3,20,7,0,0.0,45.0,0.5,10.0,45.0,45.91,33.23
2016,3,20,7,15,10.5,65.5,0.5,10.0,68.0,71.95,56.07
2016,3,20,7,30,21.0,86.0,0.5,10.0,91.0,102.88,82.88
2016,3,20,7,45,28.5,107.0,0.55,10.5,115.5,129.65,105.58
2016,3,20,8,0,36.0,128.0,0.6,11.0,140.0,156.7,128.02
2016,3,20,8,15,41.0,148.0,0.6,11.0,164.0,181.36,148.18
2016,3,20,8,30,46.0,168.0,0.6,11.0,188.0,206.14,168.09
2016,3,20,8,45,114.0,195.0,0.6,11.5,251.0,288.07,234.4
2016,3,20,9,0,182.0,222.0,0.6,12.0,314.0,366.2,295.26
2016,3,20,9,15,91.0,182.0,0.6,12.0,228.0,258.8,208.45
2016,3,20,9,30,0.0,142.0,0.6,12.0,142.0,139.08,109.95
2016,3,20,9,45,0.5,157.0,0.6,12.5,157.5,154.28,122.27
2016,3,20,10,0,1.0,172.0,0.6,13.0,173.0,169.45,133.91
2016,3,20,10,15,0.5,96.5,0.6,13.0,97.0,93.85,72.4
2016,3,20,10,30,0.0,21.0,0.6,13.0,21.0,20.3,11.44
2016,3,20,10,45,52.0,186.5,0.6,13.5,224.5,227.61,181.76
2016,3,20,11,0,104.0,352.0,0.6,14.0,428.0,438.36,340.45
2016,3,20,11,15,76.5,344.0,0.6,14.0,401.0,405.82,313.28
2016,3,20,11,30,49.0,336.0,0.6,14.0,374.0,373.47,288.46
2016,3,20,11,45,45.5,335.0,0.6,14.0,370.5,367.51,284.01
2016,3,20,12,0,42.0,334.0,0.6,14.0,367.0,361.53,279.35
2016,3,20,12,15,24.5,269.5,0.6,14.0,289.0,282.48,219.4
2016,3,20,12,30,7.0,205.0,0.6,14.0,211.0,203.81,158.72
2016,3,20,12,45,15.0,247.5,0.6,14.5,259.5,250.18,195.03
2016,3,20,13,0,23.0,290.0,0.6,15.0,308.0,295.66,229.3
2016,3,20,13,15,24.0,288.5,0.55,15.0,307.0,293.53,227.32
2016,3,20,13,30,25.0,287.0,0.5,15.0,306.0,291.24,225.59
2016,3,20,13,45,22.0,272.0,0.5,15.0,288.5,273.66,212.36
2016,3,20,14,0,19.0,257.0,0.5,15.0,271.0,256.32,199.38
2016,3,20,14,15,16.5,243.0,0.5,15.0,255.0,240.44,187.46
2016,3,20,14,30,14.0,229.0,0.5,15.0,239.0,224.78,175.66
2016,3,20,14,45,440.5,162.0,0.5,15.0,426.0,348.23,271.81
2016,3,20,15,0,867.0,95.0,0.5,15.0,613.0,445.84,339.12
2016,3,20,15,15,851.0,92.5,0.5,14.5,571.5,396.92,297.61
2016,3,20,15,30,835.0,90.0,0.5,14.0,530.0,348.2,256.48
2016,3,20,15,45,812.5,86.5,0.5,14.0,484.0,297.23,212.4
2016,3,20,16,0,790.0,83.0,0.5,14.0,438.0,247.59,169.09
2016,3,20,16,15,758.5,79.0,0.45,13.5,387.5,197.49,126.65
2016,3,20,16,30,727.0,75.0,0.4,13.0,337.0,146.66,85.93
2016,3,20,16,45,675.0,70.0,0.4,12.5,285.0,99.59,54.01
2016,3,20,17,0,623.0,65.0,0.4,12.0,233.0,57.76,34.6
2016,3,20,17,15,549.0,57.5,0.4,11.5,182.0,40.43,30.86
2016,3,20,17,30,475.0,50.0,0.4,11.0,131.0,37.04,27.54
2016,3,20,17,45,347.5,38.0,0.45,10.5,86.5,29.13,19.86
2016,3,20,18,0,220.0,26.0,0.5,10.0,42.0,20.68,8.89
2016,3,20,18,15,110.0,13.0,0.5,9.5,21.0,12.78,0.0
2016,3,20,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,2.0,0.6,10.0,2.0,1.97,0.0
2016,3,21,6,30,0.0,4.0,0.6,10.0,4.0,3.85,0.0
2016,3,21,6,45,0.0,12.0,0.65,10.5,12.0,11.57,3.65
2016,3,21,7,0,0.0,20.0,0.7,11.0,20.0,19.29,10.73
2016,3,21,7,15,0.0,30.5,0.7,11.0,30.5,29.44,19.72
2016,3,21,7,30,0.0,41.0,0.7,11.0,41.0,39.59,28.65
2016,3,21,7,45,0.0,52.0,0.7,11.0,52.0,50.24,37.88
2016,3,21,8,0,0.0,63.0,0.7,11.0,63.0,60.89,46.98
2016,3,21,8,15,163.5,113.0,0.7,11.0,182.5,228.5,190.11
2016,3,21,8,30,327.0,163.0,0.7,11.0,302.0,393.83,322.99
2016,3,21,8,45,167.0,166.5,0.75,11.5,238.0,291.31,237.61
2016,3,21,9,0,7.0,170.0,0.8,12.0,174.0,174.04,139.27
2016,3,21,9,15,10.0,186.0,0.8,12.0,192.0,192.08,154.06
2016,3,21,9,30,13.0,202.0,0.8,12.0,210.0,210.21,168.2
2016,3,21,9,45,6.5,173.5,0.8,12.0,177.5,175.53,139.72
2016,3,21,10,0,0.0,145.0,0.8,12.0,145.0,141.54,111.85
2016,3,21,10,15,11.5,205.0,0.8,12.0,213.0,210.6,167.65
2016,3,21,10,30,23.0,265.0,0.8,12.0,281.0,280.05,221.9
2016,3,21,10,45,11.5,208.5,0.8,12.5,216.5,213.4,168.34
2016,3,21,11,0,0.0,152.0,0.8,13.0,152.0,147.89,115.67
2016,3,21,11,15,0.0,135.5,0.8,12.5,135.5,131.6,102.88
2016,3,21,11,30,0.0,119.0,0.8,12.0,119.0,115.42,89.93
2016,3,21,11,45,0.0,115.5,0.8,12.0,115.5,111.98,87.12
2016,3,21,12,0,0.0,112.0,0.8,12.0,112.0,108.55,84.31
2016,3,21,12,15,0.0,112.5,0.8,12.0,112.5,109.01,84.68
2016,3,21,12,30,0.0,113.0,0.8,12.0,113.0,109.47,85.05
2016,3,21,12,45,222.0,215.5,0.8,12.0,387.0,373.85,299.67
2016,3,21,13,0,444.0,318.0,0.8,12.0,661.0,622.4,482.84
2016,3,21,13,15,450.5,306.5,0.8,12.0,649.5,600.58,464.2
2016,3,21,13,30,457.0,295.0,0.8,12.0,638.0,577.32,447.5
2016,3,21,13,45,397.0,306.5,0.8,12.0,598.0,533.57,414.49
2016,3,21,14,0,337.0,318.0,0.8,12.0,558.0,492.21,383.18
2016,3,21,14,15,353.5,299.0,0.75,11.5,542.0,468.41,365.99
2016,3,21,14,30,370.0,280.0,0.7,11.0,526.0,442.84,346.79
2016,3,21,14,45,185.0,196.0,0.7,11.0,319.0,264.48,209.62
2016,3,21,15,0,0.0,112.0,0.7,11.0,112.0,107.98,84.76
2016,3,21,15,15,0.0,88.5,0.7,10.5,88.5,85.63,66.98
2016,3,21,15,30,0.0,65.0,0.7,10.0,65.0,62.85,48.13
2016,3,21,15,45,222.0,109.0,0.7,10.0,209.5,157.99,121.87
2016,3,21,16,0,444.0,153.0,0.7,10.0,354.0,228.96,170.23
2016,3,21,16,15,377.5,144.0,0.65,9.5,301.5,184.82,134.55
2016,3,21,16,30,311.0,135.0,0.6,9.0,249.0,151.55,109.83
2016,3,21,16,45,274.5,121.5,0.6,9.0,211.0,119.08,86.18
2016,3,21,17,0,238.0,108.0,0.6,9.0,173.0,90.17,68.18
2016,3,21,17,15,303.0,84.5,0.6,8.5,149.0,62.31,50.97
2016,3,21,17,30,368.0,61.0,0.6,8.0,125.0,45.73,35.71
2016,3,21,17,45,254.0,46.0,0.6,8.0,83.0,35.3,25.59
2016,3,21,18,0,140.0,31.0,0.6,8.0,41.0,24.34,12.4
2016,3,21,18,15,70.0,15.5,0.55,8.0,20.5,15.24,0.0
2016,3,21,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,6,15,63.0,10.0,0.45,7.0,13.0,26.75,0.0
2016,3,22,6,30,126.0,20.0,0.4,7.0,26.0,72.61,6.98
2016,3,22,6,45,263.5,34.0,0.4,7.0,66.5,151.36,113.14
2016,3,22,7,0,401.0,48.0,0.4,7.0,107.0,234.16,186.72
2016,3,22,7,15,208.0,68.5,0.4,7.0,100.0,179.45,146.79
2016,3,22,7,30,15.0,89.0,0.4,7.0,93.0,98.52,79.74
2016,3,22,7,45,23.0,109.5,0.4,7.5,116.5,129.26,106.35
2016,3,22,8,0,31.0,130.0,0.4,8.0,140.0,155.87,128.49
2016,3,22,8,15,118.0,155.5,0.4,8.5,204.5,243.68,201.88
2016,3,22,8,30,205.0,181.0,0.4,9.0,269.0,330.18,271.35
2016,3,22,8,45,141.5,201.0,0.4,9.5,265.5,313.99,255.42
2016,3,22,9,0,78.0,221.0,0.4,10.0,262.0,285.97,230.85
2016,3,22,9,15,117.5,245.0,0.4,10.5,312.0,348.36,279.59
2016,3,22,9,30,157.0,269.0,0.4,11.0,362.0,404.44,321.52
2016,3,22,9,45,156.0,287.5,0.4,11.5,385.0,424.29,334.42
2016,3,22,10,0,155.0,306.0,0.4,12.0,408.0,443.4,346.98
2016,3,22,10,15,323.0,281.5,0.4,12.0,505.0,557.19,433.95
2016,3,22,10,30,491.0,257.0,0.4,12.0,602.0,673.69,518.27
2016,3,22,10,45,712.5,179.0,0.45,12.5,699.0,775.05,590.89
2016,3,22,11,0,934.0,101.0,0.5,13.0,796.0,867.81,650.71
2016,3,22,11,15,939.0,102.0,0.5,13.0,813.5,870.82,650.58
2016,3,22,11,30,944.0,103.0,0.5,13.0,831.0,870.6,649.89
2016,3,22,11,45,948.0,102.5,0.5,13.0,841.0,864.79,645.71
2016,3,22,12,0,952.0,102.0,0.5,13.0,851.0,855.76,639.61
2016,3,22,12,15,952.0,102.0,0.5,13.0,852.0,840.92,629.81
2016,3,22,12,30,952.0,102.0,0.5,13.0,853.0,823.01,618.13
2016,3,22,12,45,704.0,206.0,0.55,13.5,758.5,722.1,547.43
2016,3,22,13,0,456.0,310.0,0.6,14.0,664.0,624.92,475.02
2016,3,22,13,15,697.5,205.5,0.6,14.0,736.0,675.94,516.68
2016,3,22,13,30,939.0,101.0,0.6,14.0,808.0,712.94,545.25
2016,3,22,13,45,688.5,194.0,0.6,14.0,704.0,610.92,468.26
2016,3,22,14,0,438.0,287.0,0.6,14.0,600.0,523.01,401.78
2016,3,22,14,15,219.0,187.0,0.6,13.5,343.5,294.23,231.37
2016,3,22,14,30,0.0,87.0,0.6,13.0,87.0,84.21,64.18
2016,3,22,14,45,298.0,131.0,0.6,13.0,311.5,256.85,204.79
2016,3,22,15,0,596.0,175.0,0.6,13.0,536.0,406.87,315.64
2016,3,22,15,15,732.0,128.0,0.6,13.0,540.5,386.64,294.35
2016,3,22,15,30,868.0,81.0,0.6,13.0,545.0,360.06,267.17
2016,3,22,15,45,448.0,127.5,0.6,13.0,366.0,233.92,174.03
2016,3,22,16,0,28.0,174.0,0.6,13.0,187.0,163.89,129.89
2016,3,22,16,15,397.5,120.5,0.6,12.5,268.5,170.05,120.5
2016,3,22,16,30,767.0,67.0,0.6,12.0,350.0,152.79,89.7
2016,3,22,16,45,723.5,62.0,0.6,11.5,297.0,104.23,55.31
2016,3,22,17,0,680.0,57.0,0.6,11.0,244.0,60.07,33.26
2016,3,22,17,15,611.5,51.0,0.55,10.5,192.5,34.53,25.69
2016,3,22,17,30,543.0,45.0,0.5,10.0,141.0,32.1,23.3
2016,3,22,17,45,426.5,35.5,0.5,9.5,95.0,26.37,17.66
2016,3,22,18,0,310.0,26.0,0.5,9.0,49.0,20.28,9.89
2016,3,22,18,15,155.0,13.0,0.5,8.5,24.5,12.78,0.0
2016,3,22,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,98.0,10.5,0.7,5.5,15.5,37.08,0.0
2016,3,23,6,30,196.0,21.0,0.6,6.0,31.0,98.5,30.7
2016,3,23,6,45,324.0,33.5,0.5,7.0,73.5,174.3,131.94
2016,3,23,7,0,452.0,46.0,0.4,8.0,116.0,255.08,203.02
2016,3,23,7,15,531.5,55.0,0.35,8.5,167.0,320.99,260.1
2016,3,23,7,30,611.0,64.0,0.3,9.0,218.0,392.77,319.72
2016,3,23,7,45,661.0,70.0,0.3,10.0,271.0,450.52,365.7
2016,3,23,8,0,711.0,76.0,0.3,11.0,324.0,510.66,411.47
2016,3,23,8,15,746.0,81.0,0.25,11.5,375.5,559.92,447.42
2016,3,23,8,30,781.0,86.0,0.2,12.0,427.0,612.35,484.25
2016,3,23,8,45,805.0,90.0,0.2,13.0,475.5,656.26,513.23
2016,3,23,9,0,829.0,94.0,0.2,14.0,524.0,699.19,539.88
2016,3,23,9,15,847.0,97.0,0.2,14.5,568.0,735.38,561.74
2016,3,23,9,30,865.0,100.0,0.2,15.0,612.0,769.74,582.08
2016,3,23,9,45,880.0,101.5,0.2,15.5,650.5,798.08,598.1
2016,3,23,10,0,895.0,103.0,0.2,16.0,689.0,820.03,609.83
2016,3,23,10,15,904.5,105.0,0.2,16.0,721.0,839.7,621.25
2016,3,23,10,30,914.0,107.0,0.2,16.0,753.0,856.52,630.9
2016,3,23,10,45,787.5,161.5,0.2,16.5,732.0,820.6,605.16
2016,3,23,11,0,661.0,216.0,0.2,17.0,711.0,773.27,571.37
2016,3,23,11,15,795.5,165.0,0.2,17.0,773.0,825.44,607.25
2016,3,23,11,30,930.0,114.0,0.2,17.0,835.0,874.11,637.44
2016,3,23,11,45,930.0,115.5,0.25,17.0,843.5,867.07,632.65
2016,3,23,12,0,930.0,117.0,0.3,17.0,852.0,856.9,626.93
2016,3,23,12,15,930.0,117.0,0.3,17.0,853.0,842.18,617.46
2016,3,23,12,30,930.0,117.0,0.3,17.0,854.0,824.47,606.19
2016,3,23,12,45,913.5,124.0,0.35,17.0,843.0,798.42,590.41
2016,3,23,13,0,897.0,131.0,0.4,17.0,832.0,770.18,573.18
2016,3,23,13,15,770.0,180.0,0.4,17.0,773.5,703.8,526.52
2016,3,23,13,30,643.0,229.0,0.4,17.0,715.0,641.21,481.56
2016,3,23,13,45,752.5,180.0,0.4,17.0,733.0,640.03,482.56
2016,3,23,14,0,862.0,131.0,0.4,17.0,751.0,631.73,477.01
2016,3,23,14,15,851.5,128.5,0.4,16.5,720.5,589.66,446.62
2016,3,23,14,30,841.0,126.0,0.4,16.0,690.0,546.55,414.95
2016,3,23,14,45,760.5,137.0,0.45,16.0,626.0,479.49,364.7
2016,3,23,15,0,680.0,148.0,0.5,16.0,562.0,419.95,319.09
2016,3,23,15,15,511.5,182.5,0.5,15.5,482.0,354.07,269.0
2016,3,23,15,30,343.0,217.0,0.5,15.0,402.0,304.76,232.29
2016,3,23,15,45,206.0,204.0,0.5,15.0,312.5,239.57,183.55
2016,3,23,16,0,69.0,191.0,0.5,15.0,223.0,187.58,146.32
2016,3,23,16,15,194.0,164.0,0.5,14.5,239.0,178.52,134.54
2016,3,23,16,30,319.0,137.0,0.5,14.0,255.0,156.42,111.29
2016,3,23,16,45,274.0,124.5,0.5,13.5,215.5,123.41,87.86
2016,3,23,17,0,229.0,112.0,0.5,13.0,176.0,94.77,70.28
2016,3,23,17,15,194.5,91.5,0.5,12.5,138.0,71.12,57.99
2016,3,23,17,30,160.0,71.0,0.5,12.0,100.0,56.31,44.54
2016,3,23,17,45,104.0,50.5,0.5,11.5,66.5,40.91,30.23
2016,3,23,18,0,48.0,30.0,0.5,11.0,33.0,26.29,14.88
2016,3,23,18,15,24.0,15.0,0.5,10.5,16.5,14.74,0.0
2016,3,23,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,24,6,15,54.0,11.5,0.45,8.5,15.0,26.29,0.0
2016,3,24,6,30,108.0,23.0,0.4,9.0,30.0,73.74,31.49
2016,3,24,6,45,197.0,42.5,0.4,9.5,68.5,139.15,105.6
2016,3,24,7,0,286.0,62.0,0.4,10.0,107.0,206.23,164.3
2016,3,24,7,15,363.5,76.0,0.4,10.5,155.5,268.99,218.1
2016,3,24,7,30,441.0,90.0,0.4,11.0,204.0,337.96,275.36
2016,3,24,7,45,476.0,105.5,0.4,11.5,252.5,391.17,318.11
2016,3,24,8,0,511.0,121.0,0.4,12.0,301.0,445.97,360.53
2016,3,24,8,15,552.0,130.0,0.4,12.5,351.0,498.35,399.75
2016,3,24,8,30,593.0,139.0,0.4,13.0,401.0,552.12,438.7
2016,3,24,8,45,628.0,144.0,0.4,13.5,449.0,601.33,473.07
2016,3,24,9,0,663.0,149.0,0.4,14.0,497.0,648.2,504.91
2016,3,24,9,15,686.0,155.0,0.4,14.5,540.5,686.97,530.11
2016,3,24,9,30,709.0,161.0,0.4,15.0,584.0,724.52,553.99
2016,3,24,9,45,707.5,160.0,0.4,15.5,604.5,734.13,558.34
2016,3,24,10,0,706.0,159.0,0.4,16.0,625.0,741.24,561.1
2016,3,24,10,15,733.5,169.5,0.35,16.5,673.5,781.37,585.16
2016,3,24,10,30,761.0,180.0,0.3,17.0,722.0,819.36,606.81
2016,3,24,10,45,666.0,217.0,0.3,17.5,703.0,781.92,578.17
2016,3,24,11,0,571.0,254.0,0.3,18.0,684.0,738.92,546.3
2016,3,24,11,15,679.5,221.5,0.3,18.0,744.0,793.26,584.73
2016,3,24,11,30,788.0,189.0,0.3,18.0,804.0,843.02,617.19
2016,3,24,11,45,807.5,180.0,0.3,18.5,816.0,840.84,613.5
2016,3,24,12,0,827.0,171.0,0.3,19.0,828.0,834.52,608.1
2016,3,24,12,15,827.0,170.5,0.3,19.0,829.0,819.87,598.62
2016,3,24,12,30,827.0,170.0,0.3,19.0,830.0,802.54,587.61
2016,3,24,12,45,855.5,152.5,0.3,19.0,829.5,787.26,578.02
2016,3,24,13,0,884.0,135.0,0.3,19.0,829.0,768.25,566.0
2016,3,24,13,15,879.5,134.0,0.3,19.0,814.0,738.56,546.42
2016,3,24,13,30,875.0,133.0,0.3,19.0,799.0,706.67,524.57
2016,3,24,13,45,867.0,132.0,0.35,19.0,776.0,670.53,500.09
2016,3,24,14,0,859.0,131.0,0.4,19.0,753.0,632.76,473.86
2016,3,24,14,15,849.5,129.0,0.4,19.0,722.5,591.76,444.04
2016,3,24,14,30,840.0,127.0,0.4,19.0,692.0,549.64,412.64
2016,3,24,14,45,817.0,128.0,0.4,19.0,654.0,502.99,377.09
2016,3,24,15,0,794.0,129.0,0.4,19.0,616.0,453.89,338.89
2016,3,24,15,15,775.5,125.0,0.4,18.5,573.5,405.26,300.57
2016,3,24,15,30,757.0,121.0,0.4,18.0,531.0,357.24,261.53
2016,3,24,15,45,748.5,110.5,0.4,17.5,486.5,307.22,219.76
2016,3,24,16,0,740.0,100.0,0.4,17.0,442.0,257.35,177.31
2016,3,24,16,15,708.0,94.5,0.4,16.5,392.0,207.69,135.92
2016,3,24,16,30,676.0,89.0,0.4,16.0,342.0,160.86,98.43
