Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,16,45,644.5,79.5,0.45,15.5,292.0,113.68,64.39
2016,3,24,17,0,613.0,70.0,0.5,15.0,242.0,69.67,39.92
2016,3,24,17,15,545.5,61.5,0.5,14.0,191.5,43.03,32.88
2016,3,24,17,30,478.0,53.0,0.5,13.0,141.0,38.87,29.04
2016,3,24,17,45,371.0,41.0,0.55,12.5,96.0,31.11,21.65
2016,3,24,18,0,264.0,29.0,0.6,12.0,51.0,22.82,12.51
2016,3,24,18,15,132.0,14.5,0.6,11.5,25.5,14.25,0.0
2016,3,24,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,25,6,15,85.5,12.5,0.65,8.5,18.0,36.4,0.0
2016,3,25,6,30,171.0,25.0,0.6,9.0,36.0,98.61,52.41
2016,3,25,6,45,303.5,37.5,0.6,9.5,79.0,174.05,133.23
2016,3,25,7,0,436.0,50.0,0.6,10.0,122.0,257.19,205.24
2016,3,25,7,15,511.5,58.5,0.6,10.5,172.0,320.82,260.24
2016,3,25,7,30,587.0,67.0,0.6,11.0,222.0,389.91,317.78
2016,3,25,7,45,449.0,99.0,0.6,11.5,232.5,370.97,303.22
2016,3,25,8,0,311.0,131.0,0.6,12.0,243.0,334.69,273.76
2016,3,25,8,15,405.5,134.5,0.6,12.5,302.5,414.89,337.5
2016,3,25,8,30,500.0,138.0,0.6,13.0,362.0,492.74,396.51
2016,3,25,8,45,476.5,162.5,0.6,14.0,394.0,517.87,411.83
2016,3,25,9,0,453.0,187.0,0.6,15.0,426.0,539.75,424.76
2016,3,25,9,15,563.5,167.0,0.55,15.5,489.5,609.02,474.85
2016,3,25,9,30,674.0,147.0,0.5,16.0,553.0,685.96,527.94
2016,3,25,9,45,630.0,175.5,0.5,16.5,573.5,693.22,528.82
2016,3,25,10,0,586.0,204.0,0.5,17.0,594.0,693.34,525.78
2016,3,25,10,15,737.0,159.0,0.5,17.0,672.0,776.04,583.56
2016,3,25,10,30,888.0,114.0,0.5,17.0,750.0,850.09,630.6
2016,3,25,10,45,895.5,114.5,0.5,17.5,774.5,860.46,634.19
2016,3,25,11,0,903.0,115.0,0.5,18.0,799.0,867.84,636.91
2016,3,25,11,15,906.5,116.0,0.5,18.0,815.0,869.38,637.2
2016,3,25,11,30,910.0,117.0,0.5,18.0,831.0,867.8,635.69
2016,3,25,11,45,915.5,114.5,0.5,18.5,840.0,861.2,629.92
2016,3,25,12,0,921.0,112.0,0.5,19.0,849.0,851.49,622.36
2016,3,25,12,15,920.5,112.0,0.5,19.0,849.0,836.44,612.65
2016,3,25,12,30,920.0,112.0,0.5,19.0,849.0,818.45,601.18
2016,3,25,12,45,922.5,109.0,0.5,19.0,842.5,796.93,587.47
2016,3,25,13,0,925.0,106.0,0.5,19.0,836.0,772.53,571.91
2016,3,25,13,15,920.5,105.0,0.5,19.0,820.0,742.4,552.51
2016,3,25,13,30,916.0,104.0,0.5,19.0,804.0,709.94,530.81
2016,3,25,13,45,906.5,104.0,0.5,19.0,780.0,673.08,504.86
2016,3,25,14,0,897.0,104.0,0.5,19.0,756.0,634.53,477.21
2016,3,25,14,15,887.5,102.5,0.5,18.5,725.5,593.11,447.72
2016,3,25,14,30,878.0,101.0,0.5,18.0,695.0,550.43,416.4
2016,3,25,14,45,858.5,101.5,0.55,18.0,657.0,500.87,378.84
2016,3,25,15,0,839.0,102.0,0.6,18.0,619.0,453.91,341.96
2016,3,25,15,15,821.5,99.0,0.6,17.5,577.0,404.87,302.6
2016,3,25,15,30,804.0,96.0,0.6,17.0,535.0,356.24,262.35
2016,3,25,15,45,779.0,93.0,0.6,17.0,488.0,306.08,219.67
2016,3,25,16,0,754.0,90.0,0.6,17.0,441.0,257.57,177.87
2016,3,25,16,15,721.5,85.5,0.6,16.5,391.5,204.76,133.6
2016,3,25,16,30,689.0,81.0,0.6,16.0,342.0,157.95,95.71
2016,3,25,16,45,646.5,74.5,0.65,15.5,291.0,111.63,62.33
2016,3,25,17,0,604.0,68.0,0.7,15.0,240.0,69.59,39.12
2016,3,25,17,15,537.0,60.5,0.7,14.0,190.5,41.93,31.9
2016,3,25,17,30,470.0,53.0,0.7,13.0,141.0,38.63,28.84
2016,3,25,17,45,364.0,41.5,0.7,12.5,96.5,31.35,21.91
2016,3,25,18,0,258.0,30.0,0.7,12.0,52.0,23.6,13.45
2016,3,25,18,15,129.0,15.0,0.7,11.5,26.0,14.74,0.0
2016,3,25,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,26,6,15,120.5,11.5,0.55,10.5,19.5,45.83,0.0
2016,3,26,6,30,241.0,23.0,0.5,11.0,39.0,122.51,72.84
2016,3,26,6,45,355.0,33.5,0.5,12.0,81.5,190.66,145.31
2016,3,26,7,0,469.0,44.0,0.5,13.0,124.0,266.61,210.62
2016,3,26,7,15,538.0,51.5,0.5,13.5,173.0,327.56,262.81
2016,3,26,7,30,607.0,59.0,0.5,14.0,222.0,393.53,317.08
2016,3,26,7,45,658.5,63.0,0.5,14.5,273.0,450.08,362.04
2016,3,26,8,0,710.0,67.0,0.5,15.0,324.0,507.3,405.8
2016,3,26,8,15,501.5,123.5,0.5,15.5,318.5,464.27,370.02
2016,3,26,8,30,293.0,180.0,0.5,16.0,313.0,397.64,315.87
2016,3,26,8,45,412.5,173.0,0.5,16.5,381.5,487.4,384.64
2016,3,26,9,0,532.0,166.0,0.5,17.0,450.0,575.34,448.33
2016,3,26,9,15,567.0,169.5,0.45,17.5,494.0,616.79,475.12
2016,3,26,9,30,602.0,173.0,0.4,18.0,538.0,661.55,503.91
2016,3,26,9,45,572.0,197.5,0.4,18.5,561.0,670.66,506.93
2016,3,26,10,0,542.0,222.0,0.4,19.0,584.0,679.81,510.3
2016,3,26,10,15,717.5,158.0,0.4,19.0,661.0,762.15,568.3
2016,3,26,10,30,893.0,94.0,0.4,19.0,738.0,836.47,615.18
2016,3,26,10,45,884.5,103.5,0.45,19.0,758.5,843.33,618.59
2016,3,26,11,0,876.0,113.0,0.5,19.0,779.0,846.88,621.03
2016,3,26,11,15,693.0,204.0,0.5,19.0,738.0,791.89,584.07
2016,3,26,11,30,510.0,295.0,0.5,19.0,697.0,725.55,535.26
2016,3,26,11,45,568.5,278.0,0.5,19.0,731.0,748.91,552.7
2016,3,26,12,0,627.0,261.0,0.5,19.0,765.0,770.23,567.37
2016,3,26,12,15,578.0,280.0,0.5,19.0,745.0,737.21,543.66
2016,3,26,12,30,529.0,299.0,0.5,19.0,725.0,704.3,520.59
2016,3,26,12,45,676.0,225.5,0.5,19.0,764.5,729.66,541.44
2016,3,26,13,0,823.0,152.0,0.5,19.0,804.0,746.49,555.3
2016,3,26,13,15,707.5,204.0,0.5,18.5,757.5,690.8,515.48
2016,3,26,13,30,592.0,256.0,0.5,18.0,711.0,638.62,478.43
2016,3,26,13,45,531.5,267.5,0.5,18.0,667.0,588.61,442.87
2016,3,26,14,0,471.0,279.0,0.5,18.0,623.0,541.14,408.57
2016,3,26,14,15,444.5,277.5,0.5,18.0,591.5,504.11,381.7
2016,3,26,14,30,418.0,276.0,0.5,18.0,560.0,468.19,355.11
2016,3,26,14,45,345.0,276.5,0.55,18.0,503.0,415.53,316.17
2016,3,26,15,0,272.0,277.0,0.6,18.0,446.0,366.1,279.42
2016,3,26,15,15,300.5,251.5,0.55,17.5,426.0,339.93,259.26
2016,3,26,15,30,329.0,226.0,0.5,17.0,406.0,311.01,235.96
2016,3,26,15,45,386.0,193.5,0.5,16.5,387.5,281.82,211.02
2016,3,26,16,0,443.0,161.0,0.5,16.0,369.0,242.69,176.98
2016,3,26,16,15,549.5,125.0,0.5,15.5,354.0,208.47,143.89
2016,3,26,16,30,656.0,89.0,0.5,15.0,339.0,162.24,100.91
2016,3,26,16,45,600.5,84.0,0.5,15.0,287.5,117.61,68.88
2016,3,26,17,0,545.0,79.0,0.5,15.0,236.0,78.75,47.36
2016,3,26,17,15,477.0,69.5,0.5,14.5,187.0,49.65,38.69
2016,3,26,17,30,409.0,60.0,0.5,14.0,138.0,44.93,34.31
2016,3,26,17,45,301.5,47.0,0.5,13.5,94.5,35.58,25.55
2016,3,26,18,0,194.0,34.0,0.5,13.0,51.0,26.4,15.95
2016,3,26,18,15,97.0,17.0,0.5,12.5,25.5,13.33,0.0
2016,3,26,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,6,15,109.0,13.5,0.5,8.5,21.5,45.01,0.0
2016,3,27,6,30,218.0,27.0,0.5,9.0,43.0,121.62,78.51
2016,3,27,6,45,343.0,39.0,0.5,9.5,88.0,193.88,150.26
2016,3,27,7,0,468.0,51.0,0.5,10.0,133.0,276.37,221.32
2016,3,27,7,15,541.0,59.5,0.5,10.5,184.5,340.86,276.54
2016,3,27,7,30,614.0,68.0,0.5,11.0,236.0,410.56,333.92
2016,3,27,7,45,686.5,62.5,0.5,12.0,286.0,465.97,377.8
2016,3,27,8,0,759.0,57.0,0.5,13.0,336.0,527.98,424.88
2016,3,27,8,15,761.5,66.0,0.5,13.5,380.0,566.4,452.55
2016,3,27,8,30,764.0,75.0,0.5,14.0,424.0,602.86,477.97
2016,3,27,8,45,674.0,113.0,0.5,14.5,444.5,608.06,478.18
2016,3,27,9,0,584.0,151.0,0.5,15.0,465.0,602.18,470.46
2016,3,27,9,15,545.0,179.5,0.5,15.0,491.0,613.75,477.0
2016,3,27,9,30,506.0,208.0,0.5,15.0,517.0,624.83,482.7
2016,3,27,9,45,490.5,228.5,0.55,15.5,543.0,642.08,492.97
2016,3,27,10,0,475.0,249.0,0.6,16.0,569.0,656.79,501.27
2016,3,27,10,15,418.5,283.0,0.6,16.0,574.5,649.64,493.59
2016,3,27,10,30,362.0,317.0,0.6,16.0,580.0,633.42,480.0
2016,3,27,10,45,425.5,303.0,0.6,16.0,622.0,676.6,511.07
2016,3,27,11,0,489.0,289.0,0.6,16.0,664.0,713.11,536.54
2016,3,27,11,15,483.5,298.5,0.6,16.0,675.5,714.49,536.18
2016,3,27,11,30,478.0,308.0,0.6,16.0,687.0,713.99,535.07
2016,3,27,11,45,499.0,305.0,0.6,16.5,705.0,720.98,538.89
2016,3,27,12,0,520.0,302.0,0.6,17.0,723.0,725.87,541.16
2016,3,27,12,15,461.0,326.5,0.6,16.5,700.0,691.94,517.19
2016,3,27,12,30,402.0,351.0,0.6,16.0,677.0,656.28,492.34
2016,3,27,12,45,440.5,330.5,0.65,16.0,684.0,654.99,493.33
2016,3,27,13,0,479.0,310.0,0.7,16.0,691.0,649.33,490.74
2016,3,27,13,15,409.5,330.5,0.7,15.5,652.5,603.32,457.74
2016,3,27,13,30,340.0,351.0,0.7,15.0,614.0,560.38,426.95
2016,3,27,13,45,339.0,340.0,0.7,15.0,595.5,535.22,409.25
2016,3,27,14,0,338.0,329.0,0.7,15.0,577.0,509.45,390.65
2016,3,27,14,15,448.0,276.0,0.7,14.5,591.0,506.12,390.28
2016,3,27,14,30,558.0,223.0,0.7,14.0,605.0,495.3,383.14
2016,3,27,14,45,555.5,209.5,0.7,13.5,573.0,456.06,353.27
2016,3,27,15,0,553.0,196.0,0.7,13.0,541.0,416.21,322.28
2016,3,27,15,15,398.5,219.0,0.65,12.5,459.0,348.1,269.78
2016,3,27,15,30,244.0,242.0,0.6,12.0,377.0,296.22,230.67
2016,3,27,15,45,254.5,218.5,0.6,12.0,348.5,264.87,204.96
2016,3,27,16,0,265.0,195.0,0.6,12.0,320.0,232.5,177.73
2016,3,27,16,15,247.5,174.5,0.6,11.5,281.5,196.03,148.24
2016,3,27,16,30,230.0,154.0,0.6,11.0,243.0,161.38,120.52
2016,3,27,16,45,205.0,136.5,0.65,11.0,207.5,130.2,96.69
2016,3,27,17,0,180.0,119.0,0.7,11.0,172.0,105.99,80.25
2016,3,27,17,15,294.5,91.5,0.7,10.5,158.0,71.15,58.56
2016,3,27,17,30,409.0,64.0,0.7,10.0,144.0,47.37,37.07
2016,3,27,17,45,322.5,49.5,0.7,10.0,100.5,37.52,27.7
2016,3,27,18,0,236.0,35.0,0.7,10.0,57.0,27.15,17.05
2016,3,27,18,15,118.0,17.5,0.7,9.5,28.5,13.69,0.0
2016,3,27,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,6,15,173.5,12.5,0.7,5.5,26.5,63.62,0.0
2016,3,28,6,30,347.0,25.0,0.7,6.0,53.0,166.15,114.34
2016,3,28,6,45,464.5,34.0,0.7,6.5,100.0,237.08,186.48
2016,3,28,7,0,582.0,43.0,0.7,7.0,147.0,315.86,256.01
2016,3,28,7,15,648.0,49.0,0.7,7.5,200.5,379.7,311.71
2016,3,28,7,30,714.0,55.0,0.7,8.0,254.0,447.87,368.61
2016,3,28,7,45,758.5,59.0,0.75,8.5,308.0,505.55,415.37
2016,3,28,8,0,803.0,63.0,0.8,9.0,362.0,564.94,461.68
2016,3,28,8,15,832.5,66.0,0.75,9.0,414.5,614.93,499.07
2016,3,28,8,30,862.0,69.0,0.7,9.0,467.0,660.77,531.9
2016,3,28,8,45,883.5,71.5,0.7,9.5,516.5,703.93,560.13
2016,3,28,9,0,905.0,74.0,0.7,10.0,566.0,745.86,586.86
2016,3,28,9,15,920.0,76.5,0.7,10.5,610.0,781.37,608.56
2016,3,28,9,30,935.0,79.0,0.7,11.0,654.0,814.75,628.53
2016,3,28,9,45,946.5,80.5,0.7,11.5,693.0,841.9,644.02
2016,3,28,10,0,958.0,82.0,0.7,12.0,732.0,866.38,657.66
2016,3,28,10,15,965.5,83.0,0.7,12.0,763.5,884.19,668.03
2016,3,28,10,30,973.0,84.0,0.7,12.0,795.0,898.94,676.52
2016,3,28,10,45,978.0,85.5,0.7,12.5,819.0,908.95,680.77
2016,3,28,11,0,983.0,87.0,0.7,13.0,843.0,915.65,683.02
2016,3,28,11,15,985.5,87.5,0.7,13.0,859.5,915.86,682.43
2016,3,28,11,30,988.0,88.0,0.7,13.0,876.0,912.72,679.89
2016,3,28,11,45,988.0,89.0,0.7,13.0,884.0,904.67,674.31
2016,3,28,12,0,988.0,90.0,0.7,13.0,892.0,893.32,666.76
2016,3,28,12,15,987.0,90.0,0.7,13.0,892.0,876.92,656.03
2016,3,28,12,30,986.0,90.0,0.7,13.0,892.0,857.4,643.36
2016,3,28,12,45,966.0,100.0,0.7,13.0,879.5,830.29,625.68
2016,3,28,13,0,946.0,110.0,0.7,13.0,867.0,800.91,606.53
2016,3,28,13,15,941.5,109.0,0.7,13.0,851.0,770.01,586.27
2016,3,28,13,30,937.0,108.0,0.7,13.0,835.0,736.73,564.02
2016,3,28,13,45,929.0,108.0,0.7,13.0,811.0,699.92,537.59
2016,3,28,14,0,921.0,108.0,0.7,13.0,787.0,661.28,509.3
2016,3,28,14,15,912.0,106.0,0.65,13.0,756.0,618.58,476.89
2016,3,28,14,30,903.0,104.0,0.6,13.0,725.0,574.55,442.78
2016,3,28,14,45,892.0,101.5,0.6,13.0,687.5,527.96,406.41
2016,3,28,15,0,881.0,99.0,0.6,13.0,650.0,477.45,366.08
2016,3,28,15,15,864.5,96.0,0.6,13.0,607.0,426.72,324.35
2016,3,28,15,30,848.0,93.0,0.6,13.0,564.0,376.25,281.62
2016,3,28,15,45,752.0,100.0,0.6,13.0,491.5,311.45,228.62
2016,3,28,16,0,656.0,107.0,0.6,13.0,419.0,251.54,179.75
2016,3,28,16,15,640.0,97.5,0.6,12.5,374.5,205.46,140.04
2016,3,28,16,30,624.0,88.0,0.6,12.0,330.0,160.69,102.36
2016,3,28,16,45,640.0,77.5,0.6,11.5,295.0,119.64,69.38
2016,3,28,17,0,656.0,67.0,0.6,11.0,260.0,76.89,41.89
2016,3,28,17,15,590.0,60.0,0.6,10.0,208.0,40.91,31.56
2016,3,28,17,30,524.0,53.0,0.6,9.0,156.0,37.99,28.85
2016,3,28,17,45,414.5,42.5,0.65,8.5,109.0,31.66,22.72
2016,3,28,18,0,305.0,32.0,0.7,8.0,62.0,24.93,15.56
2016,3,28,18,15,152.5,16.0,0.7,7.5,31.0,12.21,0.0
2016,3,28,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,29,6,15,191.0,12.5,0.55,6.5,28.5,80.11,0.0
2016,3,29,6,30,382.0,25.0,0.5,7.0,57.0,175.85,124.34
2016,3,29,6,45,491.5,33.5,0.5,7.5,105.0,246.09,193.27
2016,3,29,7,0,601.0,42.0,0.5,8.0,153.0,325.96,263.0
2016,3,29,7,15,663.5,47.5,0.5,8.5,206.5,388.54,317.0
2016,3,29,7,30,726.0,53.0,0.5,9.0,260.0,455.18,371.94
2016,3,29,7,45,765.0,58.0,0.5,10.0,313.5,511.52,415.81
2016,3,29,8,0,804.0,63.0,0.5,11.0,367.0,569.16,458.62
2016,3,29,8,15,832.0,66.0,0.5,11.5,419.0,618.31,494.2
2016,3,29,8,30,860.0,69.0,0.5,12.0,471.0,663.18,525.04
2016,3,29,8,45,878.0,72.5,0.5,12.5,519.0,705.01,551.74
2016,3,29,9,0,896.0,76.0,0.5,13.0,567.0,745.4,576.84
2016,3,29,9,15,910.5,78.5,0.45,13.0,611.0,780.29,597.91
2016,3,29,9,30,925.0,81.0,0.4,13.0,655.0,813.05,617.26
2016,3,29,9,45,934.5,83.0,0.4,13.5,692.5,838.94,631.56
2016,3,29,10,0,944.0,85.0,0.4,14.0,730.0,862.11,644.07
2016,3,29,10,15,951.5,86.5,0.35,14.0,761.5,880.23,653.45
2016,3,29,10,30,959.0,88.0,0.3,14.0,793.0,895.31,660.95
2016,3,29,10,45,962.5,90.0,0.3,14.5,817.0,904.43,664.49
2016,3,29,11,0,966.0,92.0,0.3,15.0,841.0,910.27,666.12
2016,3,29,11,15,969.5,93.0,0.25,15.0,857.0,911.76,665.38
2016,3,29,11,30,973.0,94.0,0.2,15.0,873.0,909.93,662.77
2016,3,29,11,45,971.5,95.5,0.2,15.5,881.0,901.15,655.65
2016,3,29,12,0,970.0,97.0,0.2,16.0,889.0,889.15,646.72
2016,3,29,12,15,969.5,97.5,0.2,16.0,889.0,873.79,637.0
2016,3,29,12,30,969.0,98.0,0.2,16.0,889.0,855.34,625.42
2016,3,29,12,45,960.5,101.0,0.2,16.0,879.0,830.25,609.6
2016,3,29,13,0,952.0,104.0,0.2,16.0,869.0,802.58,592.17
2016,3,29,13,15,692.0,212.5,0.2,16.0,763.0,694.69,517.46
2016,3,29,13,30,432.0,321.0,0.2,16.0,657.0,596.41,445.82
2016,3,29,13,45,261.5,335.5,0.2,16.0,537.5,483.32,364.72
2016,3,29,14,0,91.0,350.0,0.2,16.0,418.0,384.09,291.39
2016,3,29,14,15,84.5,333.0,0.2,16.0,394.0,359.28,274.29
2016,3,29,14,30,78.0,316.0,0.2,16.0,370.0,334.97,256.65
2016,3,29,14,45,46.0,268.0,0.2,16.0,299.5,271.49,209.27
2016,3,29,15,0,14.0,220.0,0.2,16.0,229.0,214.4,166.24
2016,3,29,15,15,7.0,163.5,0.2,15.5,168.0,158.61,123.53
2016,3,29,15,30,0.0,107.0,0.2,15.0,107.0,103.08,79.77
2016,3,29,15,45,0.0,125.5,0.2,15.0,125.5,119.94,94.0
2016,3,29,16,0,0.0,144.0,0.2,15.0,144.0,135.99,107.24
2016,3,29,16,15,0.0,98.0,0.15,14.5,98.0,93.91,73.2
2016,3,29,16,30,0.0,52.0,0.1,14.0,52.0,50.24,37.18
2016,3,29,16,45,0.0,44.0,0.1,14.0,44.0,42.49,30.83
2016,3,29,17,0,0.0,36.0,0.1,14.0,36.0,34.75,24.27
2016,3,29,17,15,0.0,29.0,0.15,13.5,29.0,27.98,19.63
2016,3,29,17,30,0.0,22.0,0.2,13.0,22.0,21.22,13.45
2016,3,29,17,45,0.0,15.0,0.3,12.5,15.0,14.46,7.2
2016,3,29,18,0,0.0,8.0,0.4,12.0,8.0,7.71,0.88
2016,3,29,18,15,0.0,4.0,0.45,11.5,4.0,3.85,0.0
2016,3,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,30,6,15,136.0,15.5,0.55,9.5,27.5,68.71,0.0
2016,3,30,6,30,272.0,31.0,0.4,10.0,55.0,149.32,107.25
2016,3,30,6,45,382.5,41.5,0.3,10.5,100.5,217.33,169.86
2016,3,30,7,0,493.0,52.0,0.2,11.0,146.0,295.31,236.03
2016,3,30,7,15,560.0,59.5,0.15,11.5,197.5,357.72,288.19
2016,3,30,7,30,627.0,67.0,0.1,12.0,249.0,424.79,341.88
2016,3,30,7,45,673.5,72.5,0.1,13.0,301.5,481.98,385.39
2016,3,30,8,0,720.0,78.0,0.1,14.0,354.0,541.23,428.54
2016,3,30,8,15,751.5,82.0,0.05,14.5,405.0,588.49,461.69
2016,3,30,8,30,783.0,86.0,0.0,15.0,456.0,638.34,495.66
2016,3,30,8,45,806.0,89.5,0.0,15.5,503.5,681.38,523.06
2016,3,30,9,0,829.0,93.0,0.0,16.0,551.0,723.38,548.8
2016,3,30,9,15,846.0,95.5,0.0,16.0,594.5,758.37,570.36
2016,3,30,9,30,863.0,98.0,0.0,16.0,638.0,791.49,590.51
2016,3,30,9,45,875.5,100.5,0.0,16.5,675.5,814.68,602.85
2016,3,30,10,0,888.0,103.0,0.0,17.0,713.0,839.72,616.46
2016,3,30,10,15,897.0,104.5,0.0,17.0,744.0,858.19,626.88
2016,3,30,10,30,906.0,106.0,0.0,17.0,775.0,873.83,635.65
2016,3,30,10,45,912.0,107.5,0.05,17.5,799.0,883.99,640.17
2016,3,30,11,0,918.0,109.0,0.1,18.0,823.0,891.08,643.19
2016,3,30,11,15,922.0,110.0,0.1,18.0,840.0,892.84,643.61
2016,3,30,11,30,926.0,111.0,0.1,18.0,857.0,891.43,642.25
2016,3,30,11,45,927.0,111.5,0.1,18.5,865.0,883.86,635.96
2016,3,30,12,0,928.0,112.0,0.1,19.0,873.0,873.18,627.95
2016,3,30,12,15,928.0,112.5,0.1,19.0,873.5,858.65,618.83
2016,3,30,12,30,928.0,113.0,0.1,19.0,874.0,841.14,607.95
2016,3,30,12,45,922.5,114.5,0.15,19.0,865.5,817.52,593.9
2016,3,30,13,0,917.0,116.0,0.2,19.0,857.0,791.33,578.31
2016,3,30,13,15,912.5,115.5,0.2,19.0,841.0,761.54,559.56
2016,3,30,13,30,908.0,115.0,0.2,19.0,825.0,729.46,538.97
2016,3,30,13,45,901.0,114.0,0.2,19.0,801.5,693.15,514.02
2016,3,30,14,0,894.0,113.0,0.2,19.0,778.0,655.03,487.33
2016,3,30,14,15,884.5,111.0,0.2,18.5,747.5,612.94,458.11
2016,3,30,14,30,875.0,109.0,0.2,18.0,717.0,569.62,427.13
2016,3,30,14,45,863.0,106.5,0.2,18.0,680.0,520.78,390.52
2016,3,30,15,0,851.0,104.0,0.2,18.0,643.0,473.87,354.14
2016,3,30,15,15,834.5,101.0,0.2,17.5,600.5,424.37,315.35
2016,3,30,15,30,818.0,98.0,0.2,17.0,558.0,375.2,275.53
2016,3,30,15,45,796.5,94.0,0.25,17.0,511.0,324.16,233.04
2016,3,30,16,0,775.0,90.0,0.3,17.0,464.0,274.41,190.78
2016,3,30,16,15,744.5,86.0,0.3,16.5,414.0,224.35,148.66
2016,3,30,16,30,714.0,82.0,0.3,16.0,364.0,173.38,106.92
2016,3,30,16,45,670.5,76.5,0.35,15.5,312.0,125.94,71.57
2016,3,30,17,0,627.0,71.0,0.4,15.0,260.0,82.89,45.46
2016,3,30,17,15,563.5,63.5,0.4,14.0,208.5,43.45,33.3
2016,3,30,17,30,500.0,56.0,0.4,13.0,157.0,40.24,30.41
2016,3,30,17,45,394.5,45.5,0.4,12.0,111.0,34.04,24.56
2016,3,30,18,0,289.0,35.0,0.4,11.0,65.0,27.45,17.8
2016,3,30,18,15,144.5,17.5,0.4,10.5,32.5,13.54,0.0
2016,3,30,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,6,15,160.0,15.5,0.4,9.5,30.5,77.7,0.0
2016,3,31,6,30,320.0,31.0,0.4,10.0,61.0,167.76,122.76
2016,3,31,6,45,424.0,41.0,0.4,11.0,107.5,235.32,184.31
2016,3,31,7,0,528.0,51.0,0.4,12.0,154.0,312.18,249.55
2016,3,31,7,15,592.5,58.0,0.35,12.5,206.0,374.53,301.62
2016,3,31,7,30,657.0,65.0,0.3,13.0,258.0,441.3,354.87
2016,3,31,7,45,703.5,69.0,0.3,13.5,311.0,495.69,396.93
2016,3,31,8,0,750.0,73.0,0.3,14.0,364.0,554.76,440.77
2016,3,31,8,15,779.5,77.0,0.25,14.5,415.5,604.29,475.28
2016,3,31,8,30,809.0,81.0,0.2,15.0,467.0,653.76,508.38
2016,3,31,8,45,832.0,83.5,0.2,16.0,515.0,696.49,534.1
2016,3,31,9,0,855.0,86.0,0.2,17.0,563.0,738.13,558.43
2016,3,31,9,15,871.0,88.5,0.15,17.5,606.0,768.8,575.17
2016,3,31,9,30,887.0,91.0,0.1,18.0,649.0,801.77,593.37
2016,3,31,9,45,898.5,93.0,0.1,18.5,686.5,828.4,607.79
2016,3,31,10,0,910.0,95.0,0.1,19.0,724.0,852.5,620.54
2016,3,31,10,15,918.0,96.5,0.1,19.5,755.0,870.45,629.35
2016,3,31,10,30,926.0,98.0,0.1,20.0,786.0,885.48,636.41
2016,3,31,10,45,932.0,99.0,0.15,20.5,810.0,895.27,641.02
2016,3,31,11,0,938.0,100.0,0.2,21.0,834.0,901.92,643.96
2016,3,31,11,15,941.5,100.5,0.2,21.0,850.5,902.75,643.8
2016,3,31,11,30,945.0,101.0,0.2,21.0,867.0,900.37,641.86
2016,3,31,11,45,946.5,101.5,0.2,21.0,875.0,893.1,637.04
2016,3,31,12,0,948.0,102.0,0.2,21.0,883.0,882.66,630.43
2016,3,31,12,15,948.0,102.0,0.2,21.0,883.0,867.37,620.91
2016,3,31,12,30,948.0,102.0,0.2,21.0,883.0,849.07,609.62
2016,3,31,12,45,947.0,101.0,0.25,21.0,875.5,826.07,596.25
2016,3,31,13,0,946.0,100.0,0.3,21.0,868.0,800.28,581.13
2016,3,31,13,15,942.5,99.5,0.3,20.5,852.5,770.5,563.59
2016,3,31,13,30,939.0,99.0,0.3,20.0,837.0,738.29,544.3
2016,3,31,13,45,932.5,98.0,0.3,20.0,813.5,701.37,519.53
2016,3,31,14,0,926.0,97.0,0.3,20.0,790.0,662.53,492.39
2016,3,31,14,15,918.0,95.5,0.3,19.5,759.5,620.64,463.35
2016,3,31,14,30,910.0,94.0,0.3,19.0,729.0,577.32,432.38
2016,3,31,14,45,899.5,92.0,0.35,19.0,692.5,531.09,398.03
2016,3,31,15,0,889.0,90.0,0.4,19.0,656.0,484.07,361.89
2016,3,31,15,15,874.0,87.5,0.4,18.5,613.5,434.19,322.66
2016,3,31,15,30,859.0,85.0,0.4,18.0,571.0,384.38,282.14
2016,3,31,15,45,839.5,82.0,0.4,17.5,524.0,329.09,236.38
2016,3,31,16,0,820.0,79.0,0.4,17.0,477.0,278.6,193.31
2016,3,31,16,15,792.5,75.5,0.4,16.5,426.5,227.26,149.64
2016,3,31,16,30,765.0,72.0,0.4,16.0,376.0,178.22,108.89
2016,3,31,16,45,726.0,67.5,0.4,15.5,324.0,129.62,72.07
2016,3,31,17,0,687.0,63.0,0.4,15.0,272.0,84.96,44.6
2016,3,31,17,15,628.0,56.5,0.4,14.0,220.0,38.88,29.24
2016,3,31,17,30,569.0,50.0,0.4,13.0,168.0,34.79,25.59
2016,3,31,17,45,468.5,41.5,0.45,12.5,120.0,30.17,21.13
2016,3,31,18,0,368.0,33.0,0.5,12.0,72.0,25.3,16.01
2016,3,31,18,15,184.0,16.5,0.5,11.5,36.0,12.31,0.0
2016,3,31,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,1,6,15,169.0,16.0,0.65,11.5,32.5,82.8,14.73
2016,4,1,6,30,338.0,32.0,0.5,12.0,65.0,176.82,130.36
2016,4,1,6,45,438.0,41.5,0.4,12.5,112.0,243.54,190.33
2016,4,1,7,0,538.0,51.0,0.3,13.0,159.0,319.12,254.12
2016,4,1,7,15,599.5,58.0,0.25,13.5,211.0,380.68,305.03
2016,4,1,7,30,661.0,65.0,0.2,14.0,263.0,446.38,356.9
2016,4,1,7,45,701.5,70.0,0.2,14.5,315.0,498.8,396.98
2016,4,1,8,0,742.0,75.0,0.2,15.0,367.0,555.38,438.53
2016,4,1,8,15,771.0,79.0,0.15,15.5,417.5,604.39,472.4
2016,4,1,8,30,800.0,83.0,0.1,16.0,468.0,653.3,504.86
2016,4,1,8,45,822.5,86.0,0.1,17.0,516.0,696.01,530.37
2016,4,1,9,0,845.0,89.0,0.1,18.0,564.0,737.61,554.51
2016,4,1,9,15,860.5,91.5,0.1,18.0,606.5,771.87,575.31
2016,4,1,9,30,876.0,94.0,0.1,18.0,649.0,799.9,591.89
2016,4,1,9,45,888.5,95.5,0.1,18.5,686.5,826.54,606.42
2016,4,1,10,0,901.0,97.0,0.1,19.0,724.0,850.72,619.25
2016,4,1,10,15,909.5,98.5,0.1,19.5,755.0,868.93,628.23
2016,4,1,10,30,918.0,100.0,0.1,20.0,786.0,884.26,635.49
2016,4,1,10,45,924.0,101.0,0.1,20.5,810.0,893.94,639.29
2016,4,1,11,0,930.0,102.0,0.1,21.0,834.0,900.51,641.34
2016,4,1,11,15,934.0,102.5,0.1,21.0,850.0,901.71,641.41
2016,4,1,11,30,938.0,103.0,0.1,21.0,866.0,899.72,639.72
2016,4,1,11,45,940.0,103.5,0.1,21.0,874.5,892.86,635.16
2016,4,1,12,0,942.0,104.0,0.1,21.0,883.0,882.83,628.83
2016,4,1,12,15,942.0,104.0,0.1,21.0,883.0,867.57,619.35
2016,4,1,12,30,942.0,104.0,0.1,21.0,883.0,849.31,608.12
2016,4,1,12,45,939.5,103.5,0.15,21.0,875.0,825.72,594.28
2016,4,1,13,0,937.0,103.0,0.2,21.0,867.0,799.41,578.81
2016,4,1,13,15,933.5,102.5,0.2,21.0,851.5,769.81,560.38
2016,4,1,13,30,930.0,102.0,0.2,21.0,836.0,737.8,540.32
2016,4,1,13,45,923.5,101.0,0.2,21.0,812.5,701.11,515.92
2016,4,1,14,0,917.0,100.0,0.2,21.0,789.0,662.53,489.19
2016,4,1,14,15,909.0,98.5,0.2,20.5,758.5,620.91,460.6
2016,4,1,14,30,901.0,97.0,0.2,20.0,728.0,577.9,430.13
2016,4,1,14,45,888.5,95.5,0.25,20.0,691.0,531.45,395.92
2016,4,1,15,0,876.0,94.0,0.3,20.0,654.0,484.39,360.13
2016,4,1,15,15,861.0,91.5,0.3,19.5,612.0,435.03,321.67
2016,4,1,15,30,846.0,89.0,0.3,19.0,570.0,382.03,279.25
2016,4,1,15,45,824.5,86.0,0.3,18.5,522.5,330.46,236.7
2016,4,1,16,0,803.0,83.0,0.3,18.0,475.0,280.13,194.2
2016,4,1,16,15,775.0,79.0,0.3,17.5,425.0,229.02,151.09
2016,4,1,16,30,747.0,75.0,0.3,17.0,375.0,180.3,110.83
2016,4,1,16,45,706.0,70.5,0.3,16.5,322.5,132.32,74.56
2016,4,1,17,0,665.0,66.0,0.3,16.0,270.0,84.84,44.26
2016,4,1,17,15,605.5,59.5,0.3,15.0,218.5,43.21,32.96
2016,4,1,17,30,546.0,53.0,0.3,14.0,167.0,37.19,27.62
2016,4,1,17,45,447.0,43.5,0.35,13.5,119.5,31.78,22.5
2016,4,1,18,0,348.0,34.0,0.4,13.0,72.0,26.05,16.68
2016,4,1,18,15,174.0,17.0,0.4,12.5,36.0,12.64,0.56
2016,4,1,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,6,15,176.5,16.5,0.55,11.5,35.0,87.53,30.19
2016,4,2,6,30,353.0,33.0,0.4,12.0,70.0,184.95,137.82
2016,4,2,6,45,452.0,42.5,0.3,13.0,117.5,252.46,197.26
2016,4,2,7,0,551.0,52.0,0.2,14.0,165.0,328.67,260.57
2016,4,2,7,15,299.0,85.0,0.15,14.5,148.5,261.2,209.61
2016,4,2,7,30,47.0,118.0,0.1,15.0,132.0,152.49,121.46
2016,4,2,7,45,53.0,139.0,0.1,16.0,158.0,179.48,143.51
2016,4,2,8,0,59.0,160.0,0.1,17.0,184.0,206.67,164.27
2016,4,2,8,15,153.0,182.0,0.1,17.5,254.0,300.55,238.31
2016,4,2,8,30,247.0,204.0,0.1,18.0,324.0,401.05,313.81
2016,4,2,8,45,541.0,150.0,0.1,18.5,446.5,566.41,437.35
2016,4,2,9,0,835.0,96.0,0.1,19.0,569.0,741.44,556.87
2016,4,2,9,15,850.5,99.0,0.1,19.0,612.0,775.99,575.64
2016,4,2,9,30,866.0,102.0,0.1,19.0,655.0,808.57,595.1
2016,4,2,9,45,869.5,108.0,0.1,19.5,690.5,832.52,607.68
2016,4,2,10,0,873.0,114.0,0.1,20.0,726.0,853.64,618.5
2016,4,2,10,15,882.0,116.0,0.1,20.0,757.0,867.87,626.15
2016,4,2,10,30,891.0,118.0,0.1,20.0,788.0,883.7,635.0
2016,4,2,10,45,891.5,123.0,0.15,20.5,810.5,892.49,638.99
2016,4,2,11,0,892.0,128.0,0.2,21.0,833.0,898.16,641.35
2016,4,2,11,15,896.0,128.5,0.2,21.0,849.0,899.12,641.3
2016,4,2,11,30,900.0,129.0,0.2,21.0,865.0,897.03,639.55
2016,4,2,11,45,772.0,197.0,0.2,21.0,832.5,853.59,611.95
2016,4,2,12,0,644.0,265.0,0.2,21.0,800.0,802.96,577.56
2016,4,2,12,15,779.5,193.5,0.2,21.0,841.5,830.03,598.21
2016,4,2,12,30,915.0,122.0,0.2,21.0,883.0,848.44,609.56
2016,4,2,12,45,919.0,118.5,0.2,21.0,876.5,827.34,596.0
2016,4,2,13,0,923.0,115.0,0.2,21.0,870.0,803.35,581.2
2016,4,2,13,15,919.0,114.0,0.2,21.0,854.0,773.15,562.39
2016,4,2,13,30,915.0,113.0,0.2,21.0,838.0,740.63,542.02
2016,4,2,13,45,910.5,110.5,0.2,21.0,815.0,704.21,517.67
2016,4,2,14,0,906.0,108.0,0.2,21.0,792.0,665.83,491.2
2016,4,2,14,15,811.5,139.0,0.2,20.5,734.0,602.24,446.74
2016,4,2,14,30,717.0,170.0,0.2,20.0,676.0,543.0,404.65
2016,4,2,14,45,537.5,220.0,0.2,20.0,588.0,466.45,348.41
2016,4,2,15,0,358.0,270.0,0.2,20.0,500.0,405.41,303.35
2016,4,2,15,15,524.0,199.5,0.2,19.5,511.5,389.83,291.07
2016,4,2,15,30,690.0,129.0,0.2,19.0,523.0,360.54,265.52
2016,4,2,15,45,740.5,109.0,0.2,19.0,500.5,323.81,232.99
2016,4,2,16,0,791.0,89.0,0.2,19.0,478.0,284.67,197.25
2016,4,2,16,15,762.5,85.0,0.2,18.5,427.5,234.0,154.79
2016,4,2,16,30,734.0,81.0,0.2,18.0,377.0,182.36,112.5
2016,4,2,16,45,687.5,76.5,0.25,17.5,324.0,134.07,76.24
2016,4,2,17,0,641.0,72.0,0.3,17.0,271.0,90.48,48.88
2016,4,2,17,15,581.0,64.5,0.3,16.0,219.5,49.11,38.02
2016,4,2,17,30,521.0,57.0,0.3,15.0,168.0,40.49,30.43
2016,4,2,17,45,422.5,47.0,0.3,14.0,120.5,34.79,25.13
2016,4,2,18,0,324.0,37.0,0.3,13.0,73.0,28.75,19.1
2016,4,2,18,15,162.0,18.5,0.3,12.5,36.5,13.88,2.2
2016,4,2,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,3,6,15,165.0,18.5,0.65,11.5,37.0,88.18,40.48
2016,4,3,6,30,330.0,37.0,0.5,12.0,74.0,182.24,137.3
2016,4,3,6,45,425.5,48.0,0.4,12.5,122.0,249.6,196.47
2016,4,3,7,0,521.0,59.0,0.3,13.0,170.0,325.24,259.87
2016,4,3,7,15,584.0,67.0,0.25,14.0,222.5,388.64,311.14
2016,4,3,7,30,647.0,75.0,0.2,15.0,275.0,456.23,363.16
2016,4,3,7,45,385.0,121.5,0.15,16.5,246.5,376.82,299.16
2016,4,3,8,0,123.0,168.0,0.1,18.0,218.0,263.42,207.52
2016,4,3,8,15,224.0,181.0,0.1,18.5,286.0,354.71,279.22
2016,4,3,8,30,325.0,194.0,0.1,19.0,354.0,444.67,345.67
2016,4,3,8,45,582.5,147.5,0.1,19.5,467.5,599.68,458.93
2016,4,3,9,0,840.0,101.0,0.1,20.0,581.0,754.11,562.53
2016,4,3,9,15,856.0,104.0,0.1,20.0,624.5,789.15,581.75
2016,4,3,9,30,872.0,107.0,0.1,20.0,668.0,822.22,601.33
2016,4,3,9,45,886.0,108.0,0.15,20.5,706.0,849.26,616.44
2016,4,3,10,0,900.0,109.0,0.2,21.0,744.0,869.53,627.35
2016,4,3,10,15,908.5,111.0,0.2,21.0,775.0,888.07,637.67
2016,4,3,10,30,917.0,113.0,0.2,21.0,806.0,903.72,646.25
2016,4,3,10,45,922.5,114.0,0.2,21.0,829.5,912.75,650.82
2016,4,3,11,0,928.0,115.0,0.2,21.0,853.0,918.69,653.67
2016,4,3,11,15,931.5,116.0,0.2,21.0,869.0,919.75,653.67
2016,4,3,11,30,935.0,117.0,0.2,21.0,885.0,917.63,651.91
2016,4,3,11,45,930.0,121.0,0.2,21.0,891.5,908.17,645.76
2016,4,3,12,0,925.0,125.0,0.2,21.0,898.0,895.66,637.92
2016,4,3,12,15,924.5,125.5,0.2,21.0,897.5,880.44,628.53
2016,4,3,12,30,924.0,126.0,0.2,21.0,897.0,862.3,617.41
2016,4,3,12,45,808.0,180.5,0.25,21.0,851.0,805.22,582.3
2016,4,3,13,0,692.0,235.0,0.3,21.0,805.0,748.37,544.5
2016,4,3,13,15,789.0,185.5,0.3,20.5,823.5,749.56,548.92
2016,4,3,13,30,886.0,136.0,0.3,20.0,842.0,744.4,547.9
2016,4,3,13,45,871.5,138.0,0.3,20.0,816.0,705.9,521.24
2016,4,3,14,0,857.0,140.0,0.3,20.0,790.0,666.19,493.69
2016,4,3,14,15,736.0,176.5,0.3,19.5,719.0,593.02,442.24
2016,4,3,14,30,615.0,213.0,0.3,19.0,648.0,528.87,396.4
2016,4,3,14,45,641.5,189.0,0.35,19.0,622.5,492.16,370.13
2016,4,3,15,0,668.0,165.0,0.4,19.0,597.0,452.3,340.1
2016,4,3,15,15,635.5,161.5,0.4,18.5,550.5,403.36,302.57
2016,4,3,15,30,603.0,158.0,0.4,18.0,504.0,356.63,265.85
2016,4,3,15,45,641.0,143.5,0.4,17.5,484.0,324.88,238.29
2016,4,3,16,0,679.0,129.0,0.4,17.0,464.0,288.9,206.12
2016,4,3,16,15,644.5,122.5,0.4,16.5,414.0,240.03,165.65
2016,4,3,16,30,610.0,116.0,0.4,16.0,364.0,194.4,128.57
2016,4,3,16,45,555.5,109.0,0.4,15.5,311.5,149.5,95.03
2016,4,3,17,0,501.0,102.0,0.4,15.0,259.0,109.19,69.05
2016,4,3,17,15,437.0,90.5,0.4,14.5,209.0,70.96,50.81
2016,4,3,17,30,373.0,79.0,0.4,14.0,159.0,58.35,46.34
2016,4,3,17,45,289.5,62.5,0.45,13.5,114.5,47.27,36.15
2016,4,3,18,0,206.0,46.0,0.5,13.0,70.0,35.61,25.04
2016,4,3,18,15,103.0,23.0,0.5,12.5,35.0,17.84,5.46
2016,4,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
