Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,4,6,15,170.5,20.0,0.5,9.5,39.5,93.7,51.12
2016,4,4,6,30,341.0,40.0,0.5,10.0,79.0,190.95,146.13
2016,4,4,6,45,439.5,50.5,0.5,10.5,128.5,260.18,207.09
2016,4,4,7,0,538.0,61.0,0.5,11.0,178.0,337.77,272.93
2016,4,4,7,15,600.5,68.5,0.5,11.5,231.5,401.38,325.71
2016,4,4,7,30,663.0,76.0,0.5,12.0,285.0,469.05,379.54
2016,4,4,7,45,701.0,82.5,0.55,12.5,338.0,524.67,422.45
2016,4,4,8,0,739.0,89.0,0.6,13.0,391.0,581.56,464.86
2016,4,4,8,15,769.0,93.5,0.6,13.5,442.5,631.7,500.34
2016,4,4,8,30,799.0,98.0,0.6,14.0,494.0,679.35,532.89
2016,4,4,8,45,821.5,101.5,0.6,14.5,542.5,722.7,560.24
2016,4,4,9,0,844.0,105.0,0.6,15.0,591.0,764.89,586.24
2016,4,4,9,15,860.0,107.5,0.55,15.5,634.0,799.46,605.7
2016,4,4,9,30,876.0,110.0,0.5,16.0,677.0,832.04,623.52
2016,4,4,9,45,889.5,111.5,0.5,16.5,715.0,859.26,638.47
2016,4,4,10,0,903.0,113.0,0.5,17.0,753.0,879.58,648.89
2016,4,4,10,15,911.0,114.5,0.45,17.5,784.0,897.13,656.58
2016,4,4,10,30,919.0,116.0,0.4,18.0,815.0,911.78,662.43
2016,4,4,10,45,918.0,121.0,0.4,18.5,836.5,919.32,664.9
2016,4,4,11,0,917.0,126.0,0.4,19.0,858.0,923.65,665.56
2016,4,4,11,15,920.5,127.0,0.35,19.0,874.0,924.58,664.45
2016,4,4,11,30,924.0,128.0,0.3,19.0,890.0,922.36,661.58
2016,4,4,11,45,916.0,134.0,0.3,19.5,895.5,912.24,653.72
2016,4,4,12,0,908.0,140.0,0.3,20.0,901.0,899.13,644.24
2016,4,4,12,15,907.0,140.0,0.3,19.5,900.0,883.09,635.48
2016,4,4,12,30,906.0,140.0,0.3,19.0,899.0,864.21,624.98
2016,4,4,12,45,907.5,137.0,0.3,19.0,891.5,841.67,611.01
2016,4,4,13,0,909.0,134.0,0.3,19.0,884.0,816.39,595.32
2016,4,4,13,15,903.5,133.0,0.35,19.0,867.0,785.25,576.64
2016,4,4,13,30,898.0,132.0,0.4,19.0,850.0,751.93,556.26
2016,4,4,13,45,890.0,130.5,0.45,19.0,825.0,714.48,531.46
2016,4,4,14,0,882.0,129.0,0.5,19.0,800.0,673.99,503.99
2016,4,4,14,15,871.5,126.5,0.5,18.5,768.0,630.56,473.95
2016,4,4,14,30,861.0,124.0,0.5,18.0,736.0,586.09,442.25
2016,4,4,14,45,853.5,118.5,0.55,18.0,699.0,539.55,407.79
2016,4,4,15,0,846.0,113.0,0.6,18.0,662.0,492.15,371.49
2016,4,4,15,15,828.0,110.0,0.6,17.5,618.5,441.99,332.19
2016,4,4,15,30,810.0,107.0,0.6,17.0,575.0,392.34,291.99
2016,4,4,15,45,784.0,104.0,0.6,17.0,526.5,340.88,248.93
2016,4,4,16,0,758.0,101.0,0.6,17.0,478.0,287.76,203.93
2016,4,4,16,15,727.0,96.0,0.6,16.5,427.5,236.93,161.01
2016,4,4,16,30,696.0,91.0,0.6,16.0,377.0,188.84,120.98
2016,4,4,16,45,661.0,83.5,0.6,15.5,325.5,141.09,83.7
2016,4,4,17,0,626.0,76.0,0.6,15.0,274.0,96.87,54.05
2016,4,4,17,15,565.0,68.5,0.6,14.0,222.5,55.97,35.9
2016,4,4,17,30,504.0,61.0,0.6,13.0,171.0,43.62,33.49
2016,4,4,17,45,424.0,49.5,0.6,12.5,125.0,36.69,27.01
2016,4,4,18,0,344.0,38.0,0.6,12.0,79.0,29.29,19.8
2016,4,4,18,15,196.5,24.0,0.6,11.5,45.0,18.82,6.99
2016,4,4,18,30,49.0,10.0,0.6,11.0,11.0,9.83,0.0
2016,4,4,18,45,24.5,5.0,0.6,11.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,5,45,29.0,5.0,0.6,8.5,5.5,0.0,0.0
2016,4,5,6,0,58.0,10.0,0.6,9.0,11.0,26.41,0.0
2016,4,5,6,15,206.5,24.0,0.55,9.5,46.0,112.35,68.29
2016,4,5,6,30,355.0,38.0,0.5,10.0,81.0,195.93,150.8
2016,4,5,6,45,445.5,48.0,0.45,11.0,129.0,262.03,208.64
2016,4,5,7,0,536.0,58.0,0.4,12.0,177.0,335.87,270.54
2016,4,5,7,15,595.0,65.0,0.35,12.5,229.0,397.13,320.75
2016,4,5,7,30,654.0,72.0,0.3,13.0,281.0,462.22,371.72
2016,4,5,7,45,689.5,78.5,0.3,14.0,332.5,516.08,411.65
2016,4,5,8,0,725.0,85.0,0.3,15.0,384.0,571.07,450.72
2016,4,5,8,15,754.0,89.0,0.3,15.5,434.5,617.18,482.82
2016,4,5,8,30,783.0,93.0,0.3,16.0,485.0,665.8,515.25
2016,4,5,8,45,803.0,97.0,0.3,17.0,532.0,707.41,539.98
2016,4,5,9,0,823.0,101.0,0.3,18.0,579.0,747.78,563.31
2016,4,5,9,15,838.5,104.0,0.3,18.5,621.5,782.01,583.08
2016,4,5,9,30,854.0,107.0,0.3,19.0,664.0,814.29,601.35
2016,4,5,9,45,866.5,108.5,0.3,19.5,701.0,840.3,615.34
2016,4,5,10,0,879.0,110.0,0.3,20.0,738.0,859.48,624.94
2016,4,5,10,15,887.0,112.0,0.3,20.5,768.0,877.28,633.75
2016,4,5,10,30,895.0,114.0,0.3,21.0,798.0,892.25,640.79
2016,4,5,10,45,903.5,114.0,0.3,21.5,821.5,902.63,645.05
2016,4,5,11,0,912.0,114.0,0.3,22.0,845.0,910.02,647.58
2016,4,5,11,15,915.0,114.5,0.25,22.0,860.5,910.09,645.98
2016,4,5,11,30,918.0,115.0,0.2,22.0,876.0,907.05,642.75
2016,4,5,11,45,922.0,114.0,0.2,22.5,884.5,900.24,637.05
2016,4,5,12,0,926.0,113.0,0.2,23.0,893.0,890.33,629.62
2016,4,5,12,15,925.5,113.0,0.2,23.0,892.5,874.63,619.95
2016,4,5,12,30,925.0,113.0,0.2,23.0,892.0,856.01,608.61
2016,4,5,12,45,925.0,111.5,0.2,23.0,884.0,833.51,594.89
2016,4,5,13,0,925.0,110.0,0.2,23.0,876.0,808.26,579.47
2016,4,5,13,15,921.0,109.0,0.2,23.0,860.0,777.93,560.78
2016,4,5,13,30,917.0,108.0,0.2,23.0,844.0,745.28,540.55
2016,4,5,13,45,910.0,107.0,0.2,23.0,820.0,708.49,516.73
2016,4,5,14,0,903.0,106.0,0.2,23.0,796.0,669.89,490.38
2016,4,5,14,15,894.5,104.5,0.15,23.0,765.5,628.33,460.83
2016,4,5,14,30,886.0,103.0,0.1,23.0,735.0,585.46,429.76
2016,4,5,14,45,873.5,101.0,0.1,23.0,697.5,539.0,395.83
2016,4,5,15,0,861.0,99.0,0.1,23.0,660.0,491.98,360.49
2016,4,5,15,15,845.5,96.5,0.1,22.5,618.0,439.44,320.81
2016,4,5,15,30,830.0,94.0,0.1,22.0,576.0,390.35,282.24
2016,4,5,15,45,807.5,91.0,0.15,22.0,528.5,339.02,240.66
2016,4,5,16,0,785.0,88.0,0.2,22.0,481.0,289.07,199.25
2016,4,5,16,15,757.0,84.0,0.2,21.5,431.0,238.63,157.48
2016,4,5,16,30,729.0,80.0,0.2,21.0,381.0,190.59,118.19
2016,4,5,16,45,687.5,75.0,0.25,20.5,329.0,139.15,79.0
2016,4,5,17,0,646.0,70.0,0.3,20.0,277.0,95.14,50.23
2016,4,5,17,15,587.5,63.5,0.45,19.0,225.5,53.91,31.86
2016,4,5,17,30,529.0,57.0,0.6,18.0,174.0,39.87,29.51
2016,4,5,17,45,437.0,47.0,0.75,17.5,126.5,34.17,24.25
2016,4,5,18,0,345.0,37.0,0.9,17.0,79.0,28.1,18.38
2016,4,5,18,15,203.5,23.5,0.9,16.5,45.0,18.15,6.97
2016,4,5,18,30,62.0,10.0,0.9,16.0,11.0,9.83,0.0
2016,4,5,18,45,31.0,5.0,0.95,15.5,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,5,45,42.0,5.5,0.5,13.5,6.5,0.0,0.0
2016,4,6,6,0,84.0,11.0,0.5,14.0,13.0,35.18,0.0
2016,4,6,6,15,231.0,24.5,0.5,14.5,49.5,123.44,78.59
2016,4,6,6,30,378.0,38.0,0.5,15.0,86.0,206.38,156.7
2016,4,6,6,45,468.5,47.5,0.5,16.0,135.0,273.34,214.16
2016,4,6,7,0,559.0,57.0,0.5,17.0,184.0,348.0,275.71
2016,4,6,7,15,617.5,64.0,0.45,17.5,237.0,410.19,325.67
2016,4,6,7,30,676.0,71.0,0.4,18.0,290.0,476.15,376.25
2016,4,6,7,45,715.5,76.5,0.4,18.5,343.5,532.21,417.73
2016,4,6,8,0,755.0,82.0,0.4,19.0,397.0,587.3,457.01
2016,4,6,8,15,783.5,86.0,0.35,19.5,448.5,636.77,490.16
2016,4,6,8,30,812.0,90.0,0.3,20.0,500.0,686.05,521.12
2016,4,6,8,45,832.5,93.5,0.3,21.0,548.0,728.35,545.61
2016,4,6,9,0,853.0,97.0,0.3,22.0,596.0,769.37,568.67
2016,4,6,9,15,869.0,99.5,0.3,22.5,639.5,804.17,588.26
2016,4,6,9,30,885.0,102.0,0.3,23.0,683.0,832.48,603.46
2016,4,6,9,45,896.5,104.5,0.3,23.5,720.5,859.39,617.71
2016,4,6,10,0,908.0,107.0,0.3,24.0,758.0,883.75,630.25
2016,4,6,10,15,916.5,108.5,0.3,24.0,789.5,901.78,640.05
2016,4,6,10,30,925.0,110.0,0.3,24.0,821.0,916.89,648.2
2016,4,6,10,45,931.0,111.5,0.3,24.5,845.0,926.82,652.01
2016,4,6,11,0,937.0,113.0,0.3,25.0,869.0,933.62,654.07
2016,4,6,11,15,941.0,114.0,0.25,25.0,885.0,934.98,653.25
2016,4,6,11,30,945.0,115.0,0.2,25.0,901.0,933.13,650.72
2016,4,6,11,45,946.5,115.5,0.2,25.0,909.0,925.42,645.77
2016,4,6,12,0,948.0,116.0,0.2,25.0,917.0,914.56,639.1
2016,4,6,12,15,948.0,115.5,0.2,25.0,917.0,898.37,629.31
2016,4,6,12,30,948.0,115.0,0.2,25.0,917.0,879.2,617.81
2016,4,6,12,45,951.5,112.0,0.2,25.5,910.0,857.44,603.61
2016,4,6,13,0,955.0,109.0,0.2,26.0,903.0,832.72,587.65
2016,4,6,13,15,951.0,108.0,0.2,26.0,886.5,801.53,568.8
2016,4,6,13,30,947.0,107.0,0.2,26.0,870.0,767.96,548.4
2016,4,6,13,45,940.5,106.0,0.2,26.0,846.0,730.47,524.9
2016,4,6,14,0,934.0,105.0,0.2,26.0,822.0,691.08,498.52
2016,4,6,14,15,925.5,103.5,0.2,26.5,790.5,648.33,468.34
2016,4,6,14,30,917.0,102.0,0.2,27.0,759.0,604.2,436.56
2016,4,6,14,45,905.0,100.0,0.2,27.5,721.0,556.66,401.69
2016,4,6,15,0,893.0,98.0,0.2,28.0,683.0,508.47,365.47
2016,4,6,15,15,877.5,95.5,0.15,28.0,639.5,457.93,326.92
2016,4,6,15,30,862.0,93.0,0.1,28.0,596.0,403.8,284.86
2016,4,6,15,45,841.0,90.0,0.1,28.5,548.0,351.37,242.74
2016,4,6,16,0,820.0,87.0,0.1,29.0,500.0,300.13,200.78
2016,4,6,16,15,792.0,83.5,0.1,28.5,449.0,248.31,159.1
2016,4,6,16,30,764.0,80.0,0.1,28.0,398.0,198.89,119.75
2016,4,6,16,45,724.0,75.0,0.15,27.5,344.5,149.25,82.89
2016,4,6,17,0,684.0,70.0,0.2,27.0,291.0,99.89,50.63
2016,4,6,17,15,625.5,63.5,0.2,26.0,238.0,56.56,31.31
2016,4,6,17,30,567.0,57.0,0.2,25.0,185.0,39.7,28.46
2016,4,6,17,45,471.0,48.0,0.25,24.5,135.5,34.9,24.14
2016,4,6,18,0,375.0,39.0,0.3,24.0,86.0,29.83,19.28
2016,4,6,18,15,187.5,26.0,0.35,24.0,49.5,20.14,8.54
2016,4,6,18,30,0.0,13.0,0.4,24.0,13.0,12.78,0.0
2016,4,6,18,45,0.0,6.5,0.45,24.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,7,5,45,26.0,6.0,0.15,16.0,7.0,0.0,0.0
2016,4,7,6,0,52.0,12.0,0.2,16.0,14.0,27.1,0.0
2016,4,7,6,15,177.0,29.0,0.15,16.5,49.5,111.22,73.32
2016,4,7,6,30,302.0,46.0,0.1,17.0,85.0,186.72,141.12
2016,4,7,6,45,393.0,57.5,0.1,17.5,133.0,253.35,197.14
2016,4,7,7,0,484.0,69.0,0.1,18.0,181.0,327.69,257.7
2016,4,7,7,15,543.5,77.5,0.1,19.0,232.5,389.37,306.03
2016,4,7,7,30,603.0,86.0,0.1,20.0,284.0,454.88,355.15
2016,4,7,7,45,580.5,100.0,0.15,21.0,316.5,480.25,372.74
2016,4,7,8,0,558.0,114.0,0.2,22.0,349.0,502.39,387.43
2016,4,7,8,15,604.0,116.0,0.2,22.5,399.0,554.64,424.07
2016,4,7,8,30,650.0,118.0,0.2,23.0,449.0,608.2,460.12
2016,4,7,8,45,573.5,158.5,0.2,24.0,471.0,614.05,459.13
2016,4,7,9,0,497.0,199.0,0.2,25.0,493.0,610.38,452.1
2016,4,7,9,15,488.5,218.5,0.2,25.0,524.0,635.03,467.47
2016,4,7,9,30,480.0,238.0,0.2,25.0,555.0,657.44,480.77
2016,4,7,9,45,334.5,292.5,0.2,25.5,519.0,593.59,432.43
2016,4,7,10,0,189.0,347.0,0.2,26.0,483.0,523.68,380.25
2016,4,7,10,15,283.5,342.0,0.2,25.5,556.5,606.15,439.18
2016,4,7,10,30,378.0,337.0,0.2,25.0,630.0,681.97,490.69
2016,4,7,10,45,308.5,366.5,0.2,25.0,610.5,651.13,466.85
2016,4,7,11,0,239.0,396.0,0.2,25.0,591.0,612.33,439.16
2016,4,7,11,15,381.5,357.0,0.2,24.5,673.5,698.23,500.45
2016,4,7,11,30,524.0,318.0,0.2,24.0,756.0,781.2,556.7
2016,4,7,11,45,526.0,318.5,0.2,24.0,762.0,775.38,551.46
2016,4,7,12,0,528.0,319.0,0.2,24.0,768.0,767.69,546.37
2016,4,7,12,15,428.5,359.0,0.2,23.5,723.5,712.47,509.15
2016,4,7,12,30,329.0,399.0,0.2,23.0,679.0,657.35,472.0
2016,4,7,12,45,471.5,340.0,0.25,22.5,737.0,703.18,508.01
2016,4,7,13,0,614.0,281.0,0.3,22.0,795.0,740.45,536.58
2016,4,7,13,15,733.5,214.5,0.3,21.5,817.0,745.37,542.92
2016,4,7,13,30,853.0,148.0,0.3,21.0,839.0,742.64,544.27
2016,4,7,13,45,846.5,146.0,0.35,20.5,815.0,706.5,521.24
2016,4,7,14,0,840.0,144.0,0.4,20.0,791.0,668.76,496.88
2016,4,7,14,15,830.0,142.0,0.4,19.5,760.5,627.5,468.63
2016,4,7,14,30,820.0,140.0,0.4,19.0,730.0,585.26,438.87
2016,4,7,14,45,807.0,137.0,0.4,19.0,693.0,539.79,405.12
2016,4,7,15,0,794.0,134.0,0.4,19.0,656.0,494.03,370.21
2016,4,7,15,15,776.5,130.5,0.4,18.5,614.0,442.69,330.91
2016,4,7,15,30,759.0,127.0,0.4,18.0,572.0,394.73,292.83
2016,4,7,15,45,677.0,130.5,0.4,17.5,503.5,332.51,244.07
2016,4,7,16,0,595.0,134.0,0.4,17.0,435.0,277.73,200.76
2016,4,7,16,15,620.0,112.5,0.4,16.5,398.0,233.12,162.04
2016,4,7,16,30,645.0,91.0,0.4,16.0,361.0,185.99,120.92
2016,4,7,16,45,569.0,96.5,0.4,15.5,312.0,146.66,91.83
2016,4,7,17,0,493.0,102.0,0.4,15.0,263.0,115.07,72.62
2016,4,7,17,15,467.0,88.0,0.4,14.5,218.5,75.61,50.53
2016,4,7,17,30,441.0,74.0,0.4,14.0,174.0,53.86,42.45
2016,4,7,17,45,350.5,61.0,0.4,13.5,127.5,45.56,34.81
2016,4,7,18,0,260.0,48.0,0.4,13.0,81.0,36.83,26.45
2016,4,7,18,15,130.0,30.0,0.4,12.5,46.5,23.38,12.13
2016,4,7,18,30,0.0,12.0,0.4,12.0,12.0,11.8,0.0
2016,4,7,18,45,0.0,6.0,0.4,12.0,6.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,5,45,30.0,7.0,0.3,11.5,8.0,6.88,0.0
2016,4,8,6,0,60.0,14.0,0.3,12.0,16.0,37.11,0.0
2016,4,8,6,15,173.5,30.5,0.3,12.5,51.0,112.34,77.73
2016,4,8,6,30,287.0,47.0,0.3,13.0,86.0,183.1,141.52
2016,4,8,6,45,378.0,58.5,0.3,13.5,133.0,248.17,197.24
2016,4,8,7,0,469.0,70.0,0.3,14.0,180.0,323.64,259.8
2016,4,8,7,15,332.0,100.5,0.25,14.5,188.0,303.88,244.85
2016,4,8,7,30,195.0,131.0,0.2,15.0,196.0,265.83,214.04
2016,4,8,7,45,350.0,129.0,0.2,15.5,269.0,371.69,298.55
2016,4,8,8,0,505.0,127.0,0.2,16.0,342.0,481.37,381.44
2016,4,8,8,15,532.5,137.0,0.2,16.5,388.5,527.75,413.36
2016,4,8,8,30,560.0,147.0,0.2,17.0,435.0,574.52,445.37
2016,4,8,8,45,473.5,191.0,0.2,17.5,449.5,574.2,440.75
2016,4,8,9,0,387.0,235.0,0.2,18.0,464.0,558.26,425.7
2016,4,8,9,15,580.5,185.0,0.2,18.5,556.5,676.83,510.89
2016,4,8,9,30,774.0,135.0,0.2,19.0,649.0,788.64,583.99
2016,4,8,9,45,769.0,147.0,0.2,19.5,681.0,812.57,595.52
2016,4,8,10,0,764.0,159.0,0.2,20.0,713.0,830.79,604.68
2016,4,8,10,15,416.5,258.0,0.2,20.0,562.0,640.12,472.15
2016,4,8,10,30,69.0,357.0,0.2,20.0,411.0,422.07,312.64
2016,4,8,10,45,291.0,332.0,0.2,20.5,567.5,600.96,444.96
2016,4,8,11,0,513.0,307.0,0.2,21.0,724.0,772.57,559.95
2016,4,8,11,15,489.0,321.5,0.2,21.0,725.5,762.01,549.3
2016,4,8,11,30,465.0,336.0,0.2,21.0,727.0,749.61,540.26
2016,4,8,11,45,498.5,331.5,0.25,21.0,754.0,766.21,552.31
2016,4,8,12,0,532.0,327.0,0.3,21.0,781.0,780.44,562.43
2016,4,8,12,15,496.0,336.5,0.3,20.5,759.5,747.96,541.14
2016,4,8,12,30,460.0,346.0,0.3,20.0,738.0,714.91,519.91
2016,4,8,12,45,424.0,358.5,0.3,20.0,717.5,684.54,499.19
2016,4,8,13,0,388.0,371.0,0.3,20.0,697.0,654.22,478.31
2016,4,8,13,15,298.5,386.5,0.3,19.5,634.5,588.64,433.18
2016,4,8,13,30,209.0,402.0,0.3,19.0,572.0,528.12,391.05
2016,4,8,13,45,359.0,343.0,0.3,19.0,625.0,563.49,419.59
2016,4,8,14,0,509.0,284.0,0.3,19.0,678.0,587.91,438.42
2016,4,8,14,15,496.5,275.5,0.3,19.0,647.0,550.42,411.34
2016,4,8,14,30,484.0,267.0,0.3,19.0,616.0,512.99,384.57
2016,4,8,14,45,476.5,255.0,0.3,19.0,584.5,475.24,357.08
2016,4,8,15,0,469.0,243.0,0.3,19.0,553.0,437.47,328.93
2016,4,8,15,15,435.0,236.0,0.3,18.5,509.5,392.83,295.74
2016,4,8,15,30,401.0,229.0,0.3,18.0,466.0,354.46,266.63
2016,4,8,15,45,309.0,224.5,0.3,18.0,398.0,298.1,224.14
2016,4,8,16,0,217.0,220.0,0.3,18.0,330.0,254.55,191.96
2016,4,8,16,15,251.5,192.5,0.3,17.5,307.5,221.88,165.09
2016,4,8,16,30,286.0,165.0,0.3,17.0,285.0,190.27,138.29
2016,4,8,16,45,238.0,154.5,0.3,16.5,246.0,157.94,114.61
2016,4,8,17,0,190.0,144.0,0.3,16.0,207.0,134.39,99.19
2016,4,8,17,15,160.0,121.0,0.3,15.5,168.0,102.65,77.65
2016,4,8,17,30,130.0,98.0,0.3,15.0,129.0,79.39,64.58
2016,4,8,17,45,96.5,74.0,0.3,14.5,94.0,61.3,48.43
2016,4,8,18,0,63.0,50.0,0.3,14.0,59.0,42.62,31.39
2016,4,8,18,15,31.5,28.5,0.3,13.5,33.0,25.14,13.89
2016,4,8,18,30,0.0,7.0,0.3,13.0,7.0,6.88,0.0
2016,4,8,18,45,0.0,3.5,0.3,13.0,3.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,0.3,12.0,1.5,1.44,0.0
2016,4,9,6,30,0.0,3.0,0.3,12.0,3.0,2.89,0.0
2016,4,9,6,45,0.0,4.5,0.3,12.0,4.5,4.34,0.0
2016,4,9,7,0,0.0,6.0,0.3,12.0,6.0,5.78,0.0
2016,4,9,7,15,0.0,8.0,0.3,12.0,8.0,7.71,1.06
2016,4,9,7,30,0.0,10.0,0.3,12.0,10.0,9.64,2.74
2016,4,9,7,45,3.0,78.0,0.3,12.5,79.5,77.47,60.85
2016,4,9,8,0,6.0,146.0,0.3,13.0,149.0,150.26,120.64
2016,4,9,8,15,3.0,100.5,0.3,13.0,102.0,99.98,78.57
2016,4,9,8,30,0.0,55.0,0.3,13.0,55.0,53.16,39.42
2016,4,9,8,45,74.5,164.0,0.3,13.0,209.0,230.43,186.32
2016,4,9,9,0,149.0,273.0,0.3,13.0,363.0,408.99,322.98
2016,4,9,9,15,103.0,282.0,0.3,13.0,346.0,374.95,293.55
2016,4,9,9,30,57.0,291.0,0.3,13.0,329.0,346.9,270.6
2016,4,9,9,45,53.5,303.5,0.3,13.0,341.0,356.35,277.23
2016,4,9,10,0,50.0,316.0,0.3,13.0,353.0,365.47,283.26
2016,4,9,10,15,51.0,329.0,0.3,13.0,367.5,378.7,292.51
2016,4,9,10,30,52.0,342.0,0.3,13.0,382.0,391.67,301.51
2016,4,9,10,45,54.0,356.0,0.3,13.5,399.0,406.27,311.16
2016,4,9,11,0,56.0,370.0,0.3,14.0,416.0,420.53,320.48
2016,4,9,11,15,28.0,255.5,0.3,14.0,279.0,278.11,214.23
2016,4,9,11,30,0.0,141.0,0.3,14.0,142.0,136.93,105.03
2016,4,9,11,45,0.0,110.5,0.3,14.0,111.0,107.17,81.91
2016,4,9,12,0,0.0,80.0,0.3,14.0,80.0,77.53,58.11
2016,4,9,12,15,0.0,103.5,0.3,14.0,103.5,100.33,76.62
2016,4,9,12,30,0.0,127.0,0.3,14.0,127.0,123.07,94.77
2016,4,9,12,45,0.0,99.5,0.3,14.5,99.5,96.41,73.19
2016,4,9,13,0,0.0,72.0,0.3,15.0,72.0,69.76,51.66
2016,4,9,13,15,0.0,84.0,0.3,14.5,84.0,81.39,61.33
2016,4,9,13,30,0.0,96.0,0.3,14.0,96.0,92.98,70.87
2016,4,9,13,45,0.5,125.0,0.3,14.0,125.5,121.18,93.64
2016,4,9,14,0,1.0,154.0,0.3,14.0,155.0,149.11,115.92
2016,4,9,14,15,24.0,233.0,0.3,14.0,250.5,235.08,183.74
2016,4,9,14,30,47.0,312.0,0.3,14.0,346.0,317.23,246.16
2016,4,9,14,45,37.5,285.0,0.3,14.0,311.5,284.31,220.73
2016,4,9,15,0,28.0,258.0,0.3,14.0,277.0,252.44,196.84
2016,4,9,15,15,14.0,146.0,0.3,14.0,155.5,145.91,113.82
2016,4,9,15,30,0.0,34.0,0.3,14.0,34.0,32.86,22.0
2016,4,9,15,45,0.0,27.5,0.3,14.0,27.5,26.57,16.91
2016,4,9,16,0,0.0,21.0,0.3,14.0,21.0,20.28,11.65
2016,4,9,16,15,6.0,85.0,0.3,13.5,88.0,83.55,65.0
2016,4,9,16,30,12.0,149.0,0.3,13.0,155.0,140.78,112.23
2016,4,9,16,45,6.5,130.5,0.3,13.0,133.5,121.93,96.95
2016,4,9,17,0,1.0,112.0,0.3,13.0,112.0,103.73,82.35
2016,4,9,17,15,0.5,91.5,0.3,13.0,91.5,84.73,66.57
2016,4,9,17,30,0.0,71.0,0.3,13.0,71.0,66.22,53.59
2016,4,9,17,45,0.0,52.0,0.3,13.0,52.0,49.18,38.13
2016,4,9,18,0,0.0,33.0,0.3,13.0,33.0,31.87,22.27
2016,4,9,18,15,0.0,19.0,0.3,12.5,19.0,18.34,8.97
2016,4,9,18,30,0.0,5.0,0.3,12.0,5.0,4.91,0.0
2016,4,9,18,45,0.0,2.5,0.3,12.0,2.5,2.46,0.0
2016,4,9,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.5,0.3,11.0,3.5,3.44,0.0
2016,4,10,6,0,0.0,7.0,0.3,11.0,7.0,6.75,0.0
2016,4,10,6,15,0.0,20.0,0.25,11.5,20.0,19.3,9.91
2016,4,10,6,30,0.0,33.0,0.2,12.0,33.0,31.87,21.34
2016,4,10,6,45,0.0,49.0,0.2,12.5,49.0,47.89,35.34
2016,4,10,7,0,0.0,65.0,0.2,13.0,65.0,64.1,49.28
2016,4,10,7,15,0.0,82.5,0.15,13.5,82.5,81.82,64.15
2016,4,10,7,30,0.0,100.0,0.1,14.0,100.0,99.43,78.55
2016,4,10,7,45,0.0,82.0,0.1,14.5,82.0,79.69,61.76
2016,4,10,8,0,0.0,64.0,0.1,15.0,64.0,61.86,46.68
2016,4,10,8,15,0.0,71.5,0.05,15.5,71.5,69.13,52.52
2016,4,10,8,30,0.0,79.0,0.0,16.0,79.0,76.41,58.18
2016,4,10,8,45,3.5,135.0,0.0,16.5,137.5,134.94,105.3
2016,4,10,9,0,7.0,191.0,0.0,17.0,196.0,194.69,151.54
2016,4,10,9,15,8.5,204.0,0.0,17.0,210.0,208.7,161.58
2016,4,10,9,30,10.0,217.0,0.0,17.0,224.0,222.74,171.92
2016,4,10,9,45,9.5,218.0,0.0,17.0,225.0,222.88,171.53
2016,4,10,10,0,9.0,219.0,0.0,17.0,226.0,223.07,171.34
2016,4,10,10,15,10.5,232.0,0.0,17.0,240.5,237.09,181.75
2016,4,10,10,30,12.0,245.0,0.0,17.0,255.0,251.05,191.96
2016,4,10,10,45,8.0,207.0,0.05,17.0,214.0,209.32,159.96
2016,4,10,11,0,4.0,169.0,0.1,17.0,173.0,168.08,128.37
2016,4,10,11,15,11.5,235.5,0.1,17.0,245.5,239.95,183.77
2016,4,10,11,30,19.0,302.0,0.1,17.0,318.0,311.61,236.69
2016,4,10,11,45,21.5,315.5,0.1,17.0,334.0,326.22,246.69
2016,4,10,12,0,24.0,329.0,0.1,17.0,350.0,340.58,257.02
2016,4,10,12,15,17.0,279.5,0.1,17.0,294.5,285.44,216.2
2016,4,10,12,30,10.0,230.0,0.1,17.0,239.0,230.97,175.73
2016,4,10,12,45,8.0,204.5,0.15,17.0,211.5,204.23,155.95
2016,4,10,13,0,6.0,179.0,0.2,17.0,184.0,177.7,135.88
2016,4,10,13,15,3.0,146.5,0.2,16.5,149.0,143.89,109.98
2016,4,10,13,30,0.0,114.0,0.2,16.0,114.0,110.32,83.84
2016,4,10,13,45,2.0,143.5,0.2,16.0,145.5,139.93,107.61
2016,4,10,14,0,4.0,173.0,0.2,16.0,177.0,169.13,130.55
2016,4,10,14,15,2.0,150.5,0.2,16.0,152.5,146.21,112.54
2016,4,10,14,30,0.0,128.0,0.2,16.0,128.0,123.48,94.81
2016,4,10,14,45,0.0,126.5,0.2,16.0,126.5,121.96,93.9
2016,4,10,15,0,0.0,125.0,0.2,16.0,125.0,120.42,92.89
2016,4,10,15,15,0.0,90.0,0.2,15.5,90.0,87.11,66.38
2016,4,10,15,30,0.0,55.0,0.2,15.0,55.0,53.18,38.89
2016,4,10,15,45,0.0,70.5,0.2,15.0,70.5,68.18,51.56
2016,4,10,16,0,0.0,86.0,0.2,15.0,86.0,83.19,64.11
2016,4,10,16,15,0.0,55.5,0.2,14.5,55.5,53.64,39.77
2016,4,10,16,30,0.0,25.0,0.2,14.0,25.0,24.13,15.03
2016,4,10,16,45,0.0,21.5,0.25,14.0,21.5,20.75,12.21
2016,4,10,17,0,0.0,18.0,0.3,14.0,18.0,17.36,9.33
2016,4,10,17,15,0.0,14.5,0.3,13.5,14.5,13.98,6.45
2016,4,10,17,30,0.0,11.0,0.3,13.0,11.0,10.6,3.96
2016,4,10,17,45,0.0,8.0,0.3,13.0,8.0,7.71,1.27
2016,4,10,18,0,0.0,5.0,0.3,13.0,5.0,4.82,0.0
2016,4,10,18,15,0.0,3.0,0.3,13.0,3.0,2.89,0.0
2016,4,10,18,30,0.0,1.0,0.3,13.0,1.0,0.96,0.0
2016,4,10,18,45,0.0,0.5,0.35,13.0,0.5,0.49,0.0
2016,4,10,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,5,45,71.5,9.5,0.45,11.5,13.0,28.32,0.0
2016,4,11,6,0,143.0,19.0,0.4,12.0,26.0,76.28,12.21
2016,4,11,6,15,265.5,31.5,0.3,12.5,64.5,149.31,109.37
2016,4,11,6,30,388.0,44.0,0.2,13.0,103.0,225.25,175.45
2016,4,11,6,45,470.5,52.5,0.15,13.5,151.0,289.89,230.44
2016,4,11,7,0,553.0,61.0,0.1,14.0,199.0,361.33,288.97
2016,4,11,7,15,276.5,84.0,0.1,14.5,153.0,257.99,208.14
2016,4,11,7,30,0.0,107.0,0.1,15.0,107.0,106.89,83.54
2016,4,11,7,45,2.5,127.0,0.15,15.5,128.0,128.62,101.75
2016,4,11,8,0,5.0,147.0,0.2,16.0,149.0,150.44,118.9
2016,4,11,8,15,10.0,167.0,0.2,16.0,172.5,174.08,137.43
2016,4,11,8,30,15.0,187.0,0.2,16.0,196.0,197.96,155.87
2016,4,11,8,45,66.5,231.5,0.2,16.5,271.5,291.38,228.71
2016,4,11,9,0,118.0,276.0,0.2,17.0,347.0,388.78,300.94
2016,4,11,9,15,484.5,188.5,0.2,17.5,512.0,605.97,464.59
2016,4,11,9,30,851.0,101.0,0.2,18.0,677.0,818.67,606.69
2016,4,11,9,45,592.5,214.5,0.2,18.5,626.0,743.11,549.23
2016,4,11,10,0,334.0,328.0,0.2,19.0,575.0,637.68,470.55
2016,4,11,10,15,218.5,353.5,0.2,19.0,517.5,557.76,413.61
2016,4,11,10,30,103.0,379.0,0.2,19.0,460.0,475.33,353.03
2016,4,11,10,45,106.0,387.0,0.2,19.0,472.5,484.47,360.0
2016,4,11,11,0,109.0,395.0,0.2,19.0,485.0,493.23,365.68
2016,4,11,11,15,265.0,377.0,0.2,19.0,601.0,620.44,457.34
2016,4,11,11,30,421.0,359.0,0.2,19.0,717.0,737.96,537.32
2016,4,11,11,45,668.5,234.0,0.2,19.5,808.5,821.96,596.04
2016,4,11,12,0,916.0,109.0,0.2,20.0,900.0,893.92,639.74
2016,4,11,12,15,706.5,224.5,0.2,19.5,834.5,819.87,592.36
2016,4,11,12,30,497.0,340.0,0.2,19.0,769.0,743.24,538.62
2016,4,11,12,45,508.0,323.0,0.2,19.0,757.5,721.26,525.7
2016,4,11,13,0,519.0,306.0,0.2,19.0,746.0,697.53,510.67
2016,4,11,13,15,307.0,351.0,0.2,19.0,610.5,564.12,416.3
2016,4,11,13,30,95.0,396.0,0.2,19.0,475.0,443.97,329.04
2016,4,11,13,45,171.0,386.0,0.2,19.0,522.5,479.32,357.09
2016,4,11,14,0,247.0,376.0,0.2,19.0,570.0,508.03,378.19
2016,4,11,14,15,249.5,358.5,0.2,18.5,548.0,481.06,359.64
2016,4,11,14,30,252.0,341.0,0.2,18.0,526.0,453.65,341.04
2016,4,11,14,45,254.5,324.0,0.2,18.0,502.5,426.22,321.4
2016,4,11,15,0,257.0,307.0,0.2,18.0,479.0,398.34,301.04
2016,4,11,15,15,257.5,285.0,0.2,17.5,448.5,364.88,276.68
2016,4,11,15,30,258.0,263.0,0.2,17.0,418.0,331.28,251.63
2016,4,11,15,45,129.0,200.0,0.2,16.5,277.5,223.56,171.42
2016,4,11,16,0,0.0,137.0,0.2,16.0,137.0,130.31,101.42
2016,4,11,16,15,21.0,153.0,0.2,15.5,162.0,148.75,116.6
2016,4,11,16,30,42.0,169.0,0.2,15.0,187.0,159.01,124.39
2016,4,11,16,45,36.0,148.5,0.25,15.0,162.5,136.86,106.93
2016,4,11,17,0,30.0,128.0,0.3,15.0,138.0,115.46,90.15
2016,4,11,17,15,242.0,100.5,0.3,14.5,160.0,88.59,63.63
2016,4,11,17,30,454.0,73.0,0.3,14.0,182.0,52.86,41.6
2016,4,11,17,45,370.5,61.0,0.3,14.0,135.5,45.1,34.47
2016,4,11,18,0,287.0,49.0,0.3,14.0,89.0,37.22,26.93
2016,4,11,18,15,174.0,32.5,0.3,13.5,54.0,25.14,14.9
2016,4,11,18,30,61.0,16.0,0.3,13.0,19.0,13.61,0.0
2016,4,11,18,45,30.5,8.0,0.3,13.0,9.5,7.86,0.0
2016,4,11,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,7.5,0.4,10.5,7.5,7.37,0.0
2016,4,12,6,0,0.0,15.0,0.4,11.0,15.0,14.48,0.37
2016,4,12,6,15,14.0,34.5,0.4,11.5,37.0,42.82,29.23
2016,4,12,6,30,28.0,54.0,0.4,12.0,59.0,70.71,53.87
2016,4,12,6,45,47.0,76.0,0.45,12.5,87.0,104.65,83.19
2016,4,12,7,0,66.0,98.0,0.5,13.0,115.0,139.67,113.01
2016,4,12,7,15,79.5,119.5,0.5,13.5,144.5,172.28,140.12
2016,4,12,7,30,93.0,141.0,0.5,14.0,174.0,212.67,172.78
2016,4,12,7,45,65.5,157.0,0.5,14.5,182.0,207.65,167.48
2016,4,12,8,0,38.0,173.0,0.5,15.0,190.0,207.47,165.98
2016,4,12,8,15,35.0,189.5,0.5,15.5,206.5,222.94,177.35
2016,4,12,8,30,32.0,206.0,0.5,16.0,223.0,238.11,188.18
2016,4,12,8,45,155.5,236.0,0.5,16.5,330.0,372.18,293.43
2016,4,12,9,0,279.0,266.0,0.5,17.0,437.0,512.86,397.09
2016,4,12,9,15,221.0,293.5,0.5,17.0,434.5,491.91,377.95
2016,4,12,9,30,163.0,321.0,0.5,17.0,432.0,475.84,363.9
2016,4,12,9,45,163.5,338.5,0.5,17.5,455.0,495.42,376.59
2016,4,12,10,0,164.0,356.0,0.5,18.0,478.0,514.29,388.27
2016,4,12,10,15,113.5,358.0,0.5,18.0,444.0,471.48,355.54
2016,4,12,10,30,63.0,360.0,0.5,18.0,410.0,420.39,317.19
2016,4,12,10,45,79.0,380.0,0.5,18.5,444.5,453.53,340.86
2016,4,12,11,0,95.0,400.0,0.5,19.0,479.0,486.22,363.06
2016,4,12,11,15,72.0,390.0,0.5,18.5,450.5,453.22,339.05
2016,4,12,11,30,49.0,380.0,0.5,18.0,422.0,420.43,315.61
2016,4,12,11,45,214.5,384.0,0.55,18.0,569.5,569.83,426.99
2016,4,12,12,0,380.0,388.0,0.6,18.0,717.0,713.21,527.32
2016,4,12,12,15,390.0,379.5,0.6,18.0,717.0,703.86,519.34
2016,4,12,12,30,400.0,371.0,0.6,18.0,717.0,693.07,512.4
2016,4,12,12,45,246.0,392.0,0.65,18.0,604.5,577.79,430.5
2016,4,12,13,0,92.0,413.0,0.7,18.0,492.0,468.16,350.76
2016,4,12,13,15,112.0,410.5,0.7,17.5,504.5,475.79,358.53
2016,4,12,13,30,132.0,408.0,0.7,17.0,517.0,480.73,363.27
2016,4,12,13,45,119.5,393.0,0.7,17.0,490.0,450.94,341.75
2016,4,12,14,0,107.0,378.0,0.7,17.0,463.0,424.17,322.57
2016,4,12,14,15,109.5,363.5,0.7,16.5,447.0,406.1,310.45
2016,4,12,14,30,112.0,349.0,0.7,16.0,431.0,387.72,297.83
2016,4,12,14,45,242.0,314.5,0.7,16.0,481.0,412.02,317.39
2016,4,12,15,0,372.0,280.0,0.7,16.0,531.0,431.34,331.39
2016,4,12,15,15,337.5,268.0,0.7,15.5,485.0,386.14,297.03
2016,4,12,15,30,303.0,256.0,0.7,15.0,439.0,343.75,264.82
2016,4,12,15,45,291.0,236.0,0.7,15.0,400.5,305.35,234.48
2016,4,12,16,0,279.0,216.0,0.7,15.0,362.0,268.03,204.5
2016,4,12,16,15,264.0,195.0,0.65,14.5,322.5,230.32,174.24
2016,4,12,16,30,249.0,174.0,0.6,14.0,283.0,194.18,145.16
2016,4,12,16,45,221.0,158.5,0.6,13.5,246.0,162.11,120.35
2016,4,12,17,0,193.0,143.0,0.6,13.0,209.0,137.26,102.37
2016,4,12,17,15,171.0,120.5,0.6,12.5,172.0,105.89,80.14
2016,4,12,17,30,149.0,98.0,0.6,12.0,135.0,79.83,65.89
2016,4,12,17,45,112.5,76.5,0.6,11.5,100.5,63.47,51.11
2016,4,12,18,0,76.0,55.0,0.6,11.0,66.0,46.63,35.56
2016,4,12,18,15,38.0,34.0,0.6,10.5,39.5,29.66,19.09
2016,4,12,18,30,0.0,13.0,0.6,10.0,13.0,12.55,0.0
2016,4,12,18,45,0.0,6.5,0.6,10.0,6.5,6.39,0.0
2016,4,12,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,5,45,53.5,12.0,0.4,8.5,15.0,26.42,0.0
2016,4,13,6,0,107.0,24.0,0.4,9.0,30.0,74.36,32.58
2016,4,13,6,15,221.5,40.0,0.35,9.5,69.5,144.34,109.37
2016,4,13,6,30,336.0,56.0,0.3,10.0,109.0,219.53,174.5
2016,4,13,6,45,422.0,66.5,0.3,10.5,158.5,285.28,230.81
2016,4,13,7,0,508.0,77.0,0.3,11.0,208.0,360.85,293.27
2016,4,13,7,15,561.5,85.0,0.3,11.5,260.0,420.99,341.45
2016,4,13,7,30,615.0,93.0,0.3,12.0,312.0,484.35,390.29
2016,4,13,7,45,661.0,97.0,0.35,12.5,365.0,541.32,433.06
2016,4,13,8,0,707.0,101.0,0.4,13.0,418.0,600.11,475.85
2016,4,13,8,15,734.0,105.5,0.4,13.5,467.5,647.6,508.39
2016,4,13,8,30,761.0,110.0,0.4,14.0,517.0,694.89,539.27
2016,4,13,8,45,778.5,114.5,0.4,14.5,562.5,731.76,561.65
2016,4,13,9,0,796.0,119.0,0.4,15.0,608.0,770.09,584.75
2016,4,13,9,15,811.5,122.0,0.4,15.0,650.0,803.58,605.28
2016,4,13,9,30,827.0,125.0,0.4,15.0,692.0,835.15,624.42
2016,4,13,9,45,842.0,126.0,0.4,15.5,728.5,862.04,639.17
2016,4,13,10,0,857.0,127.0,0.4,16.0,765.0,886.61,652.37
2016,4,13,10,15,865.5,129.0,0.35,16.0,795.0,904.06,661.15
2016,4,13,10,30,874.0,131.0,0.3,16.0,825.0,914.13,665.36
2016,4,13,10,45,877.0,134.0,0.3,16.5,847.0,922.23,668.32
2016,4,13,11,0,880.0,137.0,0.3,17.0,869.0,927.34,669.52
2016,4,13,11,15,884.0,138.0,0.3,17.0,884.5,928.31,669.52
2016,4,13,11,30,888.0,139.0,0.3,17.0,900.0,926.28,667.82
2016,4,13,11,45,882.5,144.5,0.35,17.0,906.0,917.39,663.0
2016,4,13,12,0,877.0,150.0,0.4,17.0,912.0,908.63,658.48
2016,4,13,12,15,877.0,150.0,0.4,17.0,911.5,893.0,648.62
2016,4,13,12,30,877.0,150.0,0.4,17.0,911.0,874.61,637.16
2016,4,13,12,45,614.5,271.5,0.4,17.5,802.5,760.08,558.36
2016,4,13,13,0,352.0,393.0,0.4,18.0,694.0,652.11,479.6
2016,4,13,13,15,604.5,272.5,0.4,17.5,777.5,714.84,530.63
2016,4,13,13,30,857.0,152.0,0.4,17.0,861.0,762.81,568.01
2016,4,13,13,45,845.0,153.5,0.4,17.0,836.0,725.89,541.7
2016,4,13,14,0,833.0,155.0,0.4,17.0,811.0,687.73,515.2
2016,4,13,14,15,823.5,152.5,0.4,16.5,780.5,646.38,486.94
2016,4,13,14,30,814.0,150.0,0.4,16.0,750.0,604.07,457.19
2016,4,13,14,45,803.0,146.0,0.4,16.0,713.5,558.82,423.65
2016,4,13,15,0,792.0,142.0,0.4,16.0,677.0,513.15,388.85
2016,4,13,15,15,775.0,138.5,0.4,15.5,635.0,461.82,349.6
2016,4,13,15,30,758.0,135.0,0.4,15.0,593.0,413.95,311.63
2016,4,13,15,45,532.0,174.0,0.45,15.0,483.5,332.62,250.19
2016,4,13,16,0,306.0,213.0,0.5,15.0,374.0,274.43,208.16
2016,4,13,16,15,327.0,187.0,0.5,14.5,343.5,240.18,179.72
2016,4,13,16,30,348.0,161.0,0.5,14.0,313.0,203.95,148.97
2016,4,13,16,45,303.5,150.5,0.5,13.5,271.0,168.58,121.89
2016,4,13,17,0,259.0,140.0,0.5,13.0,229.0,137.5,99.67
2016,4,13,17,15,231.0,119.5,0.5,12.5,188.5,104.0,76.69
2016,4,13,17,30,203.0,99.0,0.5,12.0,148.0,76.39,62.86
2016,4,13,17,45,150.0,78.5,0.5,11.5,110.0,61.78,49.66
2016,4,13,18,0,97.0,58.0,0.5,11.0,72.0,48.88,37.61
2016,4,13,18,15,48.5,36.5,0.5,10.5,43.5,31.63,20.97
2016,4,13,18,30,0.0,15.0,0.5,10.0,15.0,14.48,0.0
2016,4,13,18,45,0.0,7.5,0.5,10.0,7.5,7.37,0.0
2016,4,13,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
