Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,5,45,31.5,13.5,0.4,7.5,15.5,22.0,0.0
2016,4,14,6,0,63.0,27.0,0.4,8.0,31.0,60.02,30.52
2016,4,14,6,15,166.5,46.0,0.4,8.0,70.5,126.1,96.74
2016,4,14,6,30,270.0,65.0,0.4,8.0,110.0,204.07,164.35
2016,4,14,6,45,297.5,84.0,0.4,8.5,149.5,249.9,204.63
2016,4,14,7,0,325.0,103.0,0.4,9.0,189.0,297.72,245.22
2016,4,14,7,15,419.5,100.5,0.4,9.5,236.5,359.58,296.28
2016,4,14,7,30,514.0,98.0,0.4,10.0,284.0,432.18,353.98
2016,4,14,7,45,374.5,142.0,0.45,10.5,288.5,409.63,333.68
2016,4,14,8,0,235.0,186.0,0.5,11.0,293.0,370.15,300.06
2016,4,14,8,15,354.0,185.0,0.5,11.0,366.5,458.67,370.34
2016,4,14,8,30,473.0,184.0,0.5,11.0,440.0,563.69,449.12
2016,4,14,8,45,359.5,230.0,0.55,11.5,434.5,531.05,419.94
2016,4,14,9,0,246.0,276.0,0.6,12.0,429.0,499.41,392.53
2016,4,14,9,15,129.0,251.5,0.6,12.0,332.5,371.99,294.2
2016,4,14,9,30,12.0,227.0,0.6,12.0,236.0,234.57,184.77
2016,4,14,9,45,8.0,203.5,0.6,12.5,209.5,206.89,163.02
2016,4,14,10,0,4.0,180.0,0.6,13.0,183.0,179.59,140.88
2016,4,14,10,15,5.5,190.5,0.6,13.0,195.0,191.19,150.0
2016,4,14,10,30,7.0,201.0,0.6,13.0,207.0,202.76,158.89
2016,4,14,10,45,181.0,290.5,0.6,13.0,442.0,464.83,363.59
2016,4,14,11,0,355.0,380.0,0.6,13.0,677.0,709.79,537.1
2016,4,14,11,15,333.5,394.5,0.6,13.0,677.5,701.24,526.67
2016,4,14,11,30,312.0,409.0,0.6,13.0,678.0,691.41,518.89
2016,4,14,11,45,307.5,416.5,0.65,13.5,683.0,688.41,516.16
2016,4,14,12,0,303.0,424.0,0.7,14.0,688.0,684.29,512.6
2016,4,14,12,15,153.0,290.0,0.7,14.0,423.0,415.51,320.0
2016,4,14,12,30,3.0,156.0,0.7,14.0,158.0,153.65,118.15
2016,4,14,12,45,248.0,246.0,0.7,14.0,458.5,440.29,346.22
2016,4,14,13,0,493.0,336.0,0.7,14.0,759.0,709.5,538.15
2016,4,14,13,15,251.5,284.0,0.7,14.0,500.0,461.61,355.69
2016,4,14,13,30,10.0,232.0,0.7,14.0,241.0,230.52,178.24
2016,4,14,13,45,177.0,294.5,0.75,14.0,435.0,400.9,313.43
2016,4,14,14,0,344.0,357.0,0.8,14.0,629.0,556.2,427.76
2016,4,14,14,15,424.0,311.0,0.8,13.5,633.5,545.68,420.58
2016,4,14,14,30,504.0,265.0,0.8,13.0,638.0,530.4,410.94
2016,4,14,14,45,456.0,269.0,0.8,13.0,594.0,484.43,375.84
2016,4,14,15,0,408.0,273.0,0.8,13.0,550.0,444.9,345.37
2016,4,14,15,15,409.5,253.5,0.8,12.5,516.5,404.06,314.31
2016,4,14,15,30,411.0,234.0,0.8,12.0,483.0,365.91,284.34
2016,4,14,15,45,325.5,229.5,0.8,12.0,417.0,313.68,243.39
2016,4,14,16,0,240.0,225.0,0.8,12.0,351.0,265.54,206.11
2016,4,14,16,15,120.0,165.0,0.75,11.5,228.0,176.34,137.64
2016,4,14,16,30,0.0,105.0,0.7,11.0,105.0,100.25,79.63
2016,4,14,16,45,0.0,91.5,0.7,11.0,91.5,87.5,69.34
2016,4,14,17,0,0.0,78.0,0.7,11.0,78.0,74.78,58.75
2016,4,14,17,15,0.0,64.5,0.65,10.5,64.5,62.12,48.11
2016,4,14,17,30,0.0,51.0,0.6,10.0,51.0,49.27,39.15
2016,4,14,17,45,0.0,38.5,0.6,9.5,38.5,37.18,28.06
2016,4,14,18,0,0.0,26.0,0.6,9.0,26.0,25.09,16.85
2016,4,14,18,15,0.0,16.0,0.6,8.5,16.0,15.43,7.57
2016,4,14,18,30,0.0,6.0,0.6,8.0,6.0,5.78,0.0
2016,4,14,18,45,0.0,3.0,0.6,8.0,3.0,2.95,0.0
2016,4,14,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,5,45,102.5,13.0,0.5,5.5,20.0,41.6,0.0
2016,4,15,6,0,205.0,26.0,0.5,6.0,40.0,111.73,66.69
2016,4,15,6,15,325.5,38.5,0.5,6.5,83.5,183.7,142.71
2016,4,15,6,30,446.0,51.0,0.5,7.0,127.0,263.86,212.97
2016,4,15,6,45,517.0,60.5,0.5,8.0,177.5,328.32,268.62
2016,4,15,7,0,588.0,70.0,0.5,9.0,228.0,398.35,326.58
2016,4,15,7,15,638.5,77.0,0.5,9.5,281.5,459.23,375.58
2016,4,15,7,30,689.0,84.0,0.5,10.0,335.0,523.02,424.84
2016,4,15,7,45,724.0,89.5,0.5,11.0,388.5,577.7,464.45
2016,4,15,8,0,759.0,95.0,0.5,12.0,442.0,633.31,503.17
2016,4,15,8,15,784.5,99.0,0.45,12.5,493.0,678.46,532.86
2016,4,15,8,30,810.0,103.0,0.4,13.0,544.0,725.94,562.28
2016,4,15,8,45,833.0,105.0,0.4,13.5,592.0,768.53,588.3
2016,4,15,9,0,856.0,107.0,0.4,14.0,640.0,809.93,613.04
2016,4,15,9,15,870.0,109.5,0.35,14.5,682.0,843.04,630.88
2016,4,15,9,30,884.0,112.0,0.3,15.0,724.0,874.04,647.14
2016,4,15,9,45,899.5,111.5,0.3,15.5,762.0,896.02,658.34
2016,4,15,10,0,915.0,111.0,0.3,16.0,800.0,920.42,671.2
2016,4,15,10,15,922.0,112.5,0.3,16.5,829.5,936.86,678.91
2016,4,15,10,30,929.0,114.0,0.3,17.0,859.0,950.36,684.93
2016,4,15,10,45,934.0,115.0,0.3,17.5,881.5,958.5,687.72
2016,4,15,11,0,939.0,116.0,0.3,18.0,904.0,963.53,688.76
2016,4,15,11,15,941.5,117.0,0.3,18.0,918.5,963.16,687.92
2016,4,15,11,30,944.0,118.0,0.3,18.0,933.0,959.61,685.32
2016,4,15,11,45,944.5,118.5,0.3,18.5,939.5,950.65,678.26
2016,4,15,12,0,945.0,119.0,0.3,19.0,946.0,938.59,669.49
2016,4,15,12,15,944.0,118.5,0.3,19.0,944.5,921.25,658.83
2016,4,15,12,30,943.0,118.0,0.3,19.0,943.0,901.02,646.49
2016,4,15,12,45,940.0,117.5,0.35,19.0,933.5,876.36,632.39
2016,4,15,13,0,937.0,117.0,0.4,19.0,924.0,849.09,616.6
2016,4,15,13,15,932.5,116.5,0.4,19.0,906.5,818.2,597.45
2016,4,15,13,30,928.0,116.0,0.4,19.0,889.0,785.04,576.74
2016,4,15,13,45,921.0,115.0,0.4,19.5,864.0,747.58,551.99
2016,4,15,14,0,914.0,114.0,0.4,20.0,839.0,708.33,524.58
2016,4,15,14,15,905.0,112.5,0.4,19.5,807.5,665.8,495.91
2016,4,15,14,30,896.0,111.0,0.4,19.0,776.0,622.03,465.53
2016,4,15,14,45,883.0,109.5,0.4,19.0,738.0,575.07,431.08
2016,4,15,15,0,870.0,108.0,0.4,19.0,700.0,524.49,393.13
2016,4,15,15,15,854.5,105.0,0.4,18.5,656.5,474.06,354.78
2016,4,15,15,30,839.0,102.0,0.4,18.0,613.0,423.88,315.25
2016,4,15,15,45,819.0,98.5,0.4,18.0,565.5,372.18,272.81
2016,4,15,16,0,799.0,95.0,0.4,18.0,518.0,321.63,230.27
2016,4,15,16,15,772.5,91.0,0.4,17.5,467.5,270.4,187.15
2016,4,15,16,30,746.0,87.0,0.4,17.0,417.0,221.44,145.83
2016,4,15,16,45,711.0,81.5,0.4,17.0,364.5,168.71,102.89
2016,4,15,17,0,676.0,76.0,0.4,17.0,312.0,122.9,68.79
2016,4,15,17,15,624.0,69.5,0.5,16.0,259.5,79.09,43.04
2016,4,15,17,30,572.0,63.0,0.6,15.0,207.0,43.1,32.84
2016,4,15,17,45,494.0,54.0,0.7,14.0,157.5,38.52,28.72
2016,4,15,18,0,416.0,45.0,0.8,13.0,108.0,33.65,24.07
2016,4,15,18,15,291.5,32.0,0.8,12.5,68.0,24.54,15.16
2016,4,15,18,30,167.0,19.0,0.8,12.0,28.0,14.78,0.0
2016,4,15,18,45,83.5,9.5,0.85,11.5,14.0,9.34,0.0
2016,4,15,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,5,45,111.0,12.5,0.85,12.0,21.0,43.91,0.0
2016,4,16,6,0,222.0,25.0,0.8,13.0,42.0,118.98,74.08
2016,4,16,6,15,332.5,37.5,0.7,14.0,84.5,186.63,141.92
2016,4,16,6,30,443.0,50.0,0.6,15.0,127.0,263.28,207.11
2016,4,16,6,45,515.0,59.0,0.5,16.0,177.5,327.68,260.78
2016,4,16,7,0,587.0,68.0,0.4,17.0,228.0,397.77,316.41
2016,4,16,7,15,635.0,74.5,0.35,17.5,281.0,456.72,361.9
2016,4,16,7,30,683.0,81.0,0.3,18.0,334.0,518.4,407.42
2016,4,16,7,45,706.0,89.5,0.3,19.0,384.5,568.72,442.26
2016,4,16,8,0,729.0,98.0,0.3,20.0,435.0,619.08,475.75
2016,4,16,8,15,755.0,102.5,0.25,20.0,485.0,666.73,507.35
2016,4,16,8,30,781.0,107.0,0.2,20.0,535.0,711.49,535.04
2016,4,16,8,45,797.5,112.0,0.2,20.5,580.5,751.54,558.66
2016,4,16,9,0,814.0,117.0,0.2,21.0,626.0,790.11,580.91
2016,4,16,9,15,828.5,120.0,0.2,21.5,667.5,823.16,599.21
2016,4,16,9,30,843.0,123.0,0.2,22.0,709.0,854.22,616.06
2016,4,16,9,45,860.5,121.5,0.2,22.5,746.5,880.78,629.91
2016,4,16,10,0,878.0,120.0,0.2,23.0,784.0,900.32,639.35
2016,4,16,10,15,886.0,121.5,0.15,23.0,813.0,917.13,647.57
2016,4,16,10,30,894.0,123.0,0.1,23.0,842.0,931.12,654.24
2016,4,16,10,45,905.5,120.5,0.1,23.0,866.0,941.21,659.42
2016,4,16,11,0,917.0,118.0,0.1,23.0,890.0,948.37,662.98
2016,4,16,11,15,920.0,119.0,0.1,23.0,904.5,948.44,662.4
2016,4,16,11,30,923.0,120.0,0.1,23.0,919.0,945.41,660.18
2016,4,16,11,45,927.0,118.5,0.1,23.5,926.5,937.66,653.99
2016,4,16,12,0,931.0,117.0,0.1,24.0,934.0,926.86,646.14
2016,4,16,12,15,930.0,116.5,0.1,24.0,933.0,909.73,635.84
2016,4,16,12,30,929.0,116.0,0.1,24.0,932.0,889.75,623.94
2016,4,16,12,45,930.5,113.5,0.1,24.0,923.5,867.12,610.46
2016,4,16,13,0,932.0,111.0,0.1,24.0,915.0,841.72,595.29
2016,4,16,13,15,927.5,110.5,0.1,24.0,898.5,811.0,576.75
2016,4,16,13,30,923.0,110.0,0.1,24.0,882.0,778.03,556.73
2016,4,16,13,45,913.0,111.0,0.15,24.0,856.5,740.54,534.26
2016,4,16,14,0,903.0,112.0,0.2,24.0,831.0,701.48,509.4
2016,4,16,14,15,894.0,111.0,0.2,24.0,800.5,659.83,481.01
2016,4,16,14,30,885.0,110.0,0.2,24.0,770.0,616.96,451.08
2016,4,16,14,45,858.5,115.0,0.2,24.0,729.5,566.31,414.92
2016,4,16,15,0,832.0,120.0,0.2,24.0,689.0,518.84,380.01
2016,4,16,15,15,816.5,117.5,0.2,23.5,646.5,470.53,344.23
2016,4,16,15,30,801.0,115.0,0.2,23.0,604.0,422.55,307.45
2016,4,16,15,45,611.0,153.5,0.2,23.0,510.0,346.41,250.91
2016,4,16,16,0,421.0,192.0,0.2,23.0,416.0,290.42,210.41
2016,4,16,16,15,490.5,155.5,0.25,22.5,392.5,253.94,179.41
2016,4,16,16,30,560.0,119.0,0.3,22.0,369.0,209.93,141.05
2016,4,16,16,45,494.0,121.0,0.35,21.5,321.5,171.95,112.69
2016,4,16,17,0,428.0,123.0,0.4,21.0,274.0,139.53,90.93
2016,4,16,17,15,389.5,107.5,0.45,20.5,227.5,100.93,66.26
2016,4,16,17,30,351.0,92.0,0.5,20.0,181.0,66.62,52.49
2016,4,16,17,45,290.0,75.5,0.6,20.0,138.0,56.02,43.09
2016,4,16,18,0,229.0,59.0,0.7,20.0,95.0,44.82,32.89
2016,4,16,18,15,147.5,40.0,0.75,19.5,60.0,32.82,21.58
2016,4,16,18,30,66.0,21.0,0.8,19.0,25.0,17.69,1.19
2016,4,16,18,45,33.0,10.5,0.85,19.0,12.5,10.32,0.0
2016,4,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,5,45,105.0,14.0,0.55,13.5,22.0,44.08,0.0
2016,4,17,6,0,210.0,28.0,0.5,14.0,44.0,119.45,77.77
2016,4,17,6,15,315.0,41.0,0.45,15.0,86.5,184.93,140.62
2016,4,17,6,30,420.0,54.0,0.4,16.0,129.0,259.41,203.39
2016,4,17,6,45,503.0,61.5,0.35,17.0,180.0,326.73,258.81
2016,4,17,7,0,586.0,69.0,0.3,18.0,231.0,400.57,316.97
2016,4,17,7,15,634.0,75.5,0.25,18.5,283.5,459.62,362.02
2016,4,17,7,30,682.0,82.0,0.2,19.0,336.0,521.38,407.15
2016,4,17,7,45,717.5,87.0,0.2,19.5,389.0,575.67,445.47
2016,4,17,8,0,753.0,92.0,0.2,20.0,442.0,628.41,481.45
2016,4,17,8,15,778.0,96.0,0.2,20.5,492.5,675.82,511.72
2016,4,17,8,30,803.0,100.0,0.2,21.0,543.0,722.76,540.33
2016,4,17,8,45,819.5,104.5,0.2,21.5,589.0,762.89,563.74
2016,4,17,9,0,836.0,109.0,0.2,22.0,635.0,801.52,585.8
2016,4,17,9,15,850.5,111.5,0.2,22.0,677.0,834.54,605.05
2016,4,17,9,30,865.0,114.0,0.2,22.0,719.0,865.52,622.91
2016,4,17,9,45,880.0,114.5,0.2,22.5,756.5,887.71,633.94
2016,4,17,10,0,895.0,115.0,0.2,23.0,794.0,912.42,646.61
2016,4,17,10,15,902.5,116.5,0.2,23.0,824.0,928.98,655.42
2016,4,17,10,30,910.0,118.0,0.2,23.0,854.0,942.67,662.67
2016,4,17,10,45,913.5,120.5,0.25,23.5,876.0,950.82,666.36
2016,4,17,11,0,917.0,123.0,0.3,24.0,898.0,955.9,668.42
2016,4,17,11,15,920.5,124.0,0.3,24.0,913.0,956.33,668.1
2016,4,17,11,30,924.0,125.0,0.3,24.0,928.0,953.66,666.09
2016,4,17,11,45,923.5,126.5,0.3,24.0,934.5,944.85,660.51
2016,4,17,12,0,923.0,128.0,0.3,24.0,941.0,933.03,653.31
2016,4,17,12,15,922.5,128.0,0.3,24.0,940.0,916.82,643.53
2016,4,17,12,30,922.0,128.0,0.3,24.0,939.0,897.76,632.13
2016,4,17,12,45,916.5,129.5,0.3,24.5,929.5,873.31,616.25
2016,4,17,13,0,911.0,131.0,0.3,25.0,920.0,846.41,598.96
2016,4,17,13,15,907.0,130.0,0.3,24.5,903.0,816.01,581.74
2016,4,17,13,30,903.0,129.0,0.3,24.0,886.0,783.41,562.98
2016,4,17,13,45,895.0,128.5,0.3,24.0,861.0,746.41,540.11
2016,4,17,14,0,887.0,128.0,0.3,24.0,836.0,707.78,514.39
2016,4,17,14,15,878.0,126.0,0.25,24.0,805.0,665.71,485.09
2016,4,17,14,30,869.0,124.0,0.2,24.0,774.0,620.23,452.99
2016,4,17,14,45,859.5,120.0,0.2,24.0,736.5,573.56,419.84
2016,4,17,15,0,850.0,116.0,0.2,24.0,699.0,526.24,385.23
2016,4,17,15,15,834.5,113.0,0.2,23.5,656.0,476.66,348.61
2016,4,17,15,30,819.0,110.0,0.2,23.0,613.0,427.38,310.95
2016,4,17,15,45,803.0,105.0,0.2,23.0,566.5,376.66,270.45
2016,4,17,16,0,787.0,100.0,0.2,23.0,520.0,326.75,229.54
2016,4,17,16,15,760.5,95.5,0.2,23.0,469.5,275.6,187.31
2016,4,17,16,30,734.0,91.0,0.2,23.0,419.0,223.17,144.16
2016,4,17,16,45,704.0,84.0,0.2,23.0,367.5,173.86,104.64
2016,4,17,17,0,674.0,77.0,0.2,23.0,316.0,127.56,70.34
2016,4,17,17,15,624.5,70.5,0.25,22.0,264.0,83.77,44.32
2016,4,17,17,30,575.0,64.0,0.3,21.0,212.0,45.25,33.86
2016,4,17,17,45,502.5,54.5,0.4,20.5,162.5,38.58,28.0
2016,4,17,18,0,430.0,45.0,0.5,20.0,113.0,33.25,23.05
2016,4,17,18,15,315.5,32.5,0.4,19.5,72.5,24.66,14.96
2016,4,17,18,30,201.0,20.0,0.3,19.0,32.0,15.45,1.7
2016,4,17,18,45,100.5,10.0,0.25,19.0,16.0,9.83,0.0
2016,4,17,19,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,129.0,14.0,0.6,14.5,24.5,51.5,0.0
2016,4,18,6,0,258.0,28.0,0.6,15.0,49.0,137.89,92.85
2016,4,18,6,15,364.0,40.0,0.5,16.0,93.5,204.15,155.26
2016,4,18,6,30,470.0,52.0,0.4,17.0,138.0,280.66,219.27
2016,4,18,6,45,539.5,60.5,0.3,18.0,189.0,345.04,271.8
2016,4,18,7,0,609.0,69.0,0.2,19.0,240.0,414.79,325.91
2016,4,18,7,15,655.5,75.5,0.2,20.0,293.5,474.09,370.3
2016,4,18,7,30,702.0,82.0,0.2,21.0,347.0,535.94,414.56
2016,4,18,7,45,733.5,87.5,0.2,22.5,399.5,589.06,449.75
2016,4,18,8,0,765.0,93.0,0.2,24.0,452.0,640.28,482.14
2016,4,18,8,15,789.5,97.0,0.15,24.5,502.5,687.76,511.03
2016,4,18,8,30,814.0,101.0,0.1,25.0,553.0,734.71,538.37
2016,4,18,8,45,829.0,106.0,0.1,25.5,599.0,774.54,560.98
2016,4,18,9,0,844.0,111.0,0.1,26.0,645.0,812.74,582.2
2016,4,18,9,15,857.5,113.5,0.1,26.0,686.5,845.09,600.58
2016,4,18,9,30,871.0,116.0,0.1,26.0,728.0,875.34,617.58
2016,4,18,9,45,885.5,116.0,0.15,26.0,765.0,896.58,629.72
2016,4,18,10,0,900.0,116.0,0.2,26.0,802.0,920.37,643.7
2016,4,18,10,15,907.5,117.5,0.2,26.0,831.5,936.94,652.4
2016,4,18,10,30,915.0,119.0,0.2,26.0,861.0,950.63,659.54
2016,4,18,10,45,921.0,119.0,0.2,26.0,883.5,958.43,663.26
2016,4,18,11,0,927.0,119.0,0.2,26.0,906.0,963.18,665.36
2016,4,18,11,15,930.0,120.0,0.2,26.0,920.5,963.15,664.77
2016,4,18,11,30,933.0,121.0,0.2,26.0,935.0,959.99,662.5
2016,4,18,11,45,932.5,122.0,0.2,26.0,941.0,950.6,656.67
2016,4,18,12,0,932.0,123.0,0.2,26.0,947.0,938.2,649.21
2016,4,18,12,15,931.5,123.0,0.2,26.0,946.0,921.86,639.51
2016,4,18,12,30,931.0,123.0,0.2,26.0,945.0,902.66,628.18
2016,4,18,12,45,919.5,128.0,0.2,26.0,933.0,876.48,612.65
2016,4,18,13,0,908.0,133.0,0.2,26.0,921.0,848.07,595.78
2016,4,18,13,15,903.5,132.5,0.2,25.5,904.5,817.81,578.84
2016,4,18,13,30,899.0,132.0,0.2,25.0,888.0,785.39,560.36
2016,4,18,13,45,885.0,134.5,0.2,25.0,861.5,747.06,536.76
2016,4,18,14,0,871.0,137.0,0.2,25.0,835.0,706.3,509.77
2016,4,18,14,15,862.0,135.0,0.2,24.5,804.0,664.33,482.43
2016,4,18,14,30,853.0,133.0,0.2,24.0,773.0,621.27,453.54
2016,4,18,14,45,832.5,134.5,0.2,24.0,734.0,574.31,420.13
2016,4,18,15,0,812.0,136.0,0.2,24.0,695.0,527.65,386.05
2016,4,18,15,15,795.5,132.5,0.2,23.5,652.5,478.83,350.22
2016,4,18,15,30,779.0,129.0,0.2,23.0,610.0,427.16,311.19
2016,4,18,15,45,755.0,125.5,0.2,23.0,562.5,376.5,271.18
2016,4,18,16,0,731.0,122.0,0.2,23.0,515.0,327.49,231.48
2016,4,18,16,15,569.0,139.0,0.2,22.5,427.0,262.67,183.67
2016,4,18,16,30,407.0,156.0,0.2,22.0,339.0,212.91,148.88
2016,4,18,16,45,366.5,147.0,0.2,22.0,297.0,176.2,120.88
2016,4,18,17,0,326.0,138.0,0.2,22.0,255.0,147.86,100.88
2016,4,18,17,15,299.5,118.5,0.3,21.0,212.5,111.65,76.72
2016,4,18,17,30,273.0,99.0,0.4,20.0,170.0,78.37,62.58
2016,4,18,17,45,232.0,79.5,0.5,19.5,130.5,62.56,48.86
2016,4,18,18,0,191.0,60.0,0.6,19.0,91.0,48.17,36.0
2016,4,18,18,15,123.5,41.0,0.65,18.5,58.5,33.61,22.59
2016,4,18,18,30,56.0,22.0,0.7,18.0,26.0,18.52,4.48
2016,4,18,18,45,28.0,11.0,0.8,17.5,13.0,10.81,0.0
2016,4,18,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,5,45,100.0,16.5,1.0,15.0,25.0,56.21,0.0
2016,4,19,6,0,200.0,33.0,1.0,15.0,50.0,124.23,85.91
2016,4,19,6,15,301.5,47.5,0.85,15.5,93.5,188.66,144.94
2016,4,19,6,30,403.0,62.0,0.7,16.0,137.0,262.9,207.74
2016,4,19,6,45,481.5,70.5,0.55,16.5,188.0,329.91,263.16
2016,4,19,7,0,560.0,79.0,0.4,17.0,239.0,402.3,320.34
2016,4,19,7,15,608.0,86.5,0.35,18.0,292.0,461.79,365.04
2016,4,19,7,30,656.0,94.0,0.3,19.0,345.0,523.96,409.64
2016,4,19,7,45,697.5,97.5,0.25,20.0,398.0,579.64,447.57
2016,4,19,8,0,739.0,101.0,0.2,21.0,451.0,636.72,484.86
2016,4,19,8,15,764.0,105.5,0.15,22.0,501.0,684.08,513.4
2016,4,19,8,30,789.0,110.0,0.1,23.0,551.0,728.37,538.26
2016,4,19,8,45,814.0,111.0,0.1,24.0,598.5,770.88,561.84
2016,4,19,9,0,839.0,112.0,0.1,25.0,646.0,812.33,584.14
2016,4,19,9,15,852.5,114.5,0.1,25.0,687.5,844.55,602.46
2016,4,19,9,30,866.0,117.0,0.1,25.0,729.0,874.67,619.46
2016,4,19,9,45,876.0,119.5,0.1,25.5,765.0,899.46,631.86
2016,4,19,10,0,886.0,122.0,0.1,26.0,801.0,916.83,639.73
2016,4,19,10,15,893.5,124.0,0.1,25.5,830.5,933.69,649.97
2016,4,19,10,30,901.0,126.0,0.1,25.0,860.0,947.7,658.58
2016,4,19,10,45,899.0,131.5,0.1,25.0,880.5,953.76,661.27
2016,4,19,11,0,897.0,137.0,0.1,25.0,901.0,956.7,662.32
2016,4,19,11,15,719.0,236.0,0.1,25.0,855.0,899.46,627.11
2016,4,19,11,30,541.0,335.0,0.1,25.0,809.0,830.51,580.23
2016,4,19,11,45,718.5,240.5,0.15,25.0,875.0,886.52,621.34
2016,4,19,12,0,896.0,146.0,0.2,25.0,941.0,931.4,648.59
2016,4,19,12,15,762.5,222.0,0.2,25.0,898.0,879.66,616.2
2016,4,19,12,30,629.0,298.0,0.2,25.0,855.0,823.16,578.72
2016,4,19,12,45,584.0,315.5,0.2,25.0,828.5,786.25,555.1
2016,4,19,13,0,539.0,333.0,0.2,25.0,802.0,749.02,530.74
2016,4,19,13,15,541.5,323.0,0.2,24.5,787.0,723.04,515.66
2016,4,19,13,30,544.0,313.0,0.2,24.0,772.0,695.65,499.23
2016,4,19,13,45,532.5,304.0,0.2,24.0,743.0,658.03,474.61
2016,4,19,14,0,521.0,295.0,0.2,24.0,714.0,620.09,449.51
2016,4,19,14,15,421.0,317.5,0.2,23.5,648.0,554.87,404.83
2016,4,19,14,30,321.0,340.0,0.2,23.0,582.0,498.7,365.88
2016,4,19,14,45,304.0,325.5,0.2,22.5,546.0,460.12,339.8
2016,4,19,15,0,287.0,311.0,0.2,22.0,510.0,422.64,313.75
2016,4,19,15,15,336.5,279.0,0.2,21.5,498.0,401.72,299.1
2016,4,19,15,30,386.0,247.0,0.2,21.0,486.0,376.19,279.91
2016,4,19,15,45,313.5,239.5,0.2,20.5,424.0,322.49,240.33
2016,4,19,16,0,241.0,232.0,0.2,20.0,362.0,275.43,205.85
2016,4,19,16,15,148.0,207.5,0.2,19.5,285.0,220.57,166.15
2016,4,19,16,30,55.0,183.0,0.2,19.0,208.0,175.13,134.22
2016,4,19,16,45,82.0,164.0,0.25,18.5,196.5,158.58,120.73
2016,4,19,17,0,109.0,145.0,0.3,18.0,185.0,134.96,101.31
2016,4,19,17,15,90.5,125.0,0.3,17.5,154.5,109.63,82.77
2016,4,19,17,30,72.0,105.0,0.3,17.0,124.0,90.54,73.88
2016,4,19,17,45,57.5,82.5,0.3,16.5,95.5,71.58,57.3
2016,4,19,18,0,43.0,60.0,0.3,16.0,67.0,53.25,40.9
2016,4,19,18,15,21.5,40.0,0.35,15.5,43.5,36.33,25.34
2016,4,19,18,30,0.0,20.0,0.4,15.0,20.0,19.25,6.11
2016,4,19,18,45,0.0,10.0,0.45,14.5,10.0,9.83,0.0
2016,4,19,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,5,45,136.0,14.5,0.6,12.0,27.0,66.79,0.0
2016,4,20,6,0,272.0,29.0,0.6,12.0,54.0,145.68,103.83
2016,4,20,6,15,374.0,40.0,0.5,12.5,98.0,210.83,163.73
2016,4,20,6,30,476.0,51.0,0.4,13.0,142.0,285.68,227.47
2016,4,20,6,45,534.0,60.0,0.35,14.0,191.0,345.66,277.36
2016,4,20,7,0,592.0,69.0,0.3,15.0,240.0,410.03,328.38
2016,4,20,7,15,636.0,75.0,0.3,15.5,292.0,466.8,372.34
2016,4,20,7,30,680.0,81.0,0.3,16.0,344.0,525.95,416.32
2016,4,20,7,45,546.0,124.5,0.3,16.5,354.0,509.31,400.91
2016,4,20,8,0,412.0,168.0,0.3,17.0,364.0,484.49,379.36
2016,4,20,8,15,259.0,208.5,0.3,17.0,336.5,422.81,330.45
2016,4,20,8,30,106.0,249.0,0.3,17.0,309.0,341.78,265.96
2016,4,20,8,45,69.5,251.0,0.3,17.5,291.5,315.81,244.98
2016,4,20,9,0,33.0,253.0,0.3,18.0,274.0,288.1,222.06
2016,4,20,9,15,90.0,295.0,0.3,18.0,358.0,380.2,292.01
2016,4,20,9,30,147.0,337.0,0.3,18.0,442.0,482.47,365.68
2016,4,20,9,45,180.0,354.0,0.3,18.5,488.5,529.43,397.06
2016,4,20,10,0,213.0,371.0,0.3,19.0,535.0,576.64,428.56
2016,4,20,10,15,307.0,360.0,0.3,19.0,606.0,656.32,484.2
2016,4,20,10,30,401.0,349.0,0.3,19.0,677.0,729.0,533.42
2016,4,20,10,45,431.0,345.5,0.3,19.5,706.5,757.15,549.89
2016,4,20,11,0,461.0,342.0,0.3,20.0,736.0,777.84,562.1
2016,4,20,11,15,440.5,357.0,0.3,20.0,738.5,769.62,555.31
2016,4,20,11,30,420.0,372.0,0.3,20.0,741.0,759.7,547.92
2016,4,20,11,45,285.0,411.0,0.3,20.0,662.5,667.32,483.48
2016,4,20,12,0,150.0,450.0,0.3,20.0,584.0,577.02,419.78
2016,4,20,12,15,85.5,387.5,0.3,20.0,464.5,452.32,333.63
2016,4,20,12,30,21.0,325.0,0.3,20.0,345.0,332.41,247.59
2016,4,20,12,45,88.0,382.5,0.3,20.0,460.5,442.07,329.07
2016,4,20,13,0,155.0,440.0,0.3,20.0,576.0,545.68,401.28
2016,4,20,13,15,318.0,386.0,0.3,20.0,657.5,612.03,449.72
2016,4,20,13,30,481.0,332.0,0.3,20.0,739.0,668.06,490.17
2016,4,20,13,45,655.5,240.5,0.35,20.0,778.5,686.67,506.35
2016,4,20,14,0,830.0,149.0,0.4,20.0,818.0,694.17,514.77
2016,4,20,14,15,820.5,146.5,0.4,19.5,787.5,652.91,486.48
2016,4,20,14,30,811.0,144.0,0.4,19.0,757.0,610.71,457.38
2016,4,20,14,45,795.5,142.5,0.4,19.0,719.5,565.4,424.36
2016,4,20,15,0,780.0,141.0,0.4,19.0,682.0,520.08,390.45
2016,4,20,15,15,763.5,137.0,0.35,18.5,640.0,469.13,351.86
2016,4,20,15,30,747.0,133.0,0.3,18.0,598.0,421.5,314.55
2016,4,20,15,45,475.5,185.0,0.3,18.0,473.0,331.67,247.79
2016,4,20,16,0,204.0,237.0,0.3,18.0,348.0,273.09,206.78
2016,4,20,16,15,428.5,174.0,0.3,17.5,378.5,258.75,189.31
2016,4,20,16,30,653.0,111.0,0.3,17.0,409.0,229.18,156.2
2016,4,20,16,45,585.5,104.5,0.3,17.0,347.5,178.12,115.89
2016,4,20,17,0,518.0,98.0,0.3,17.0,286.0,133.96,83.46
2016,4,20,17,15,493.5,90.0,0.25,16.5,246.0,98.22,59.94
2016,4,20,17,30,469.0,82.0,0.2,16.0,206.0,64.87,45.01
2016,4,20,17,45,398.5,69.5,0.2,15.5,159.0,50.78,39.43
2016,4,20,18,0,328.0,57.0,0.2,15.0,112.0,42.76,32.03
2016,4,20,18,15,228.5,41.0,0.2,14.5,73.0,31.39,21.36
2016,4,20,18,30,129.0,25.0,0.2,14.0,34.0,19.45,7.19
2016,4,20,18,45,64.5,12.5,0.2,14.0,17.0,12.29,0.0
2016,4,20,19,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.3,11.5,12.0,11.58,0.0
2016,4,21,6,0,0.0,24.0,0.3,12.0,24.0,23.17,12.98
2016,4,21,6,15,0.0,43.0,0.3,12.0,43.0,43.04,30.7
2016,4,21,6,30,0.0,62.0,0.3,12.0,62.0,62.76,47.96
2016,4,21,6,45,4.5,82.5,0.3,12.5,84.0,86.08,67.92
2016,4,21,7,0,9.0,103.0,0.3,13.0,106.0,109.55,87.58
2016,4,21,7,15,16.0,123.0,0.3,13.0,129.0,134.1,107.93
2016,4,21,7,30,23.0,143.0,0.3,13.0,152.0,159.09,128.27
2016,4,21,7,45,131.5,171.5,0.3,13.5,233.5,275.39,223.18
2016,4,21,8,0,240.0,200.0,0.3,14.0,315.0,394.11,314.94
2016,4,21,8,15,150.5,219.5,0.3,14.0,294.0,348.47,276.32
2016,4,21,8,30,61.0,239.0,0.3,14.0,273.0,296.43,233.65
2016,4,21,8,45,48.0,248.5,0.3,14.5,276.5,296.14,232.37
2016,4,21,9,0,35.0,258.0,0.3,15.0,280.0,295.15,230.12
2016,4,21,9,15,126.5,297.0,0.3,15.5,385.5,421.51,326.25
2016,4,21,9,30,218.0,336.0,0.3,16.0,491.0,542.53,412.78
2016,4,21,9,45,219.5,354.0,0.3,16.5,517.0,564.33,424.88
2016,4,21,10,0,221.0,372.0,0.3,17.0,543.0,585.27,437.47
2016,4,21,10,15,336.0,349.5,0.3,17.0,620.0,672.03,499.26
2016,4,21,10,30,451.0,327.0,0.3,17.0,697.0,758.85,558.38
2016,4,21,10,45,240.5,335.0,0.35,17.5,533.0,568.18,422.78
2016,4,21,11,0,30.0,343.0,0.4,18.0,369.0,370.41,277.43
2016,4,21,11,15,282.0,342.0,0.4,18.0,590.5,606.82,454.32
2016,4,21,11,30,534.0,341.0,0.4,18.0,812.0,832.72,606.58
2016,4,21,11,45,548.0,332.5,0.4,18.0,818.5,828.19,600.33
2016,4,21,12,0,562.0,324.0,0.4,18.0,825.0,821.62,596.36
2016,4,21,12,15,281.0,198.0,0.4,18.0,448.5,442.81,336.22
2016,4,21,12,30,0.0,72.0,0.4,18.0,72.0,69.8,50.15
2016,4,21,12,45,99.5,256.5,0.45,18.0,343.5,331.8,256.21
2016,4,21,13,0,199.0,441.0,0.5,18.0,615.0,582.06,433.88
2016,4,21,13,15,110.0,376.0,0.5,17.5,472.5,444.07,333.36
2016,4,21,13,30,21.0,311.0,0.5,17.0,330.0,313.87,238.25
2016,4,21,13,45,33.5,331.0,0.5,17.0,359.5,337.74,257.43
2016,4,21,14,0,46.0,351.0,0.5,17.0,389.0,361.48,275.19
2016,4,21,14,15,168.0,350.5,0.5,16.5,479.5,431.7,329.51
2016,4,21,14,30,290.0,350.0,0.5,16.0,570.0,490.8,373.67
2016,4,21,14,45,283.0,333.0,0.5,16.0,539.0,456.7,348.09
2016,4,21,15,0,276.0,316.0,0.5,16.0,508.0,422.94,323.31
2016,4,21,15,15,210.5,301.5,0.5,15.5,443.0,368.75,283.42
2016,4,21,15,30,145.0,287.0,0.5,15.0,378.0,316.51,244.83
2016,4,21,15,45,101.0,257.0,0.5,15.0,318.0,269.75,209.65
2016,4,21,16,0,57.0,227.0,0.5,15.0,258.0,223.24,174.49
2016,4,21,16,15,148.5,207.5,0.5,14.5,278.0,221.8,171.45
2016,4,21,16,30,240.0,188.0,0.5,14.0,298.0,210.94,159.27
2016,4,21,16,45,142.0,164.5,0.5,14.0,227.5,165.42,126.01
2016,4,21,17,0,44.0,141.0,0.5,14.0,157.0,129.77,101.52
2016,4,21,17,15,35.0,120.0,0.45,13.5,131.5,107.63,84.31
2016,4,21,17,30,26.0,99.0,0.4,13.0,106.0,86.64,67.87
2016,4,21,17,45,16.5,78.5,0.4,13.0,82.5,71.65,58.26
2016,4,21,18,0,7.0,58.0,0.4,13.0,59.0,53.62,41.84
2016,4,21,18,15,3.5,38.5,0.4,12.5,39.0,36.2,25.76
2016,4,21,18,30,0.0,19.0,0.4,12.0,19.0,18.34,7.22
2016,4,21,18,45,0.0,9.5,0.4,12.0,9.5,9.34,0.0
2016,4,21,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,13.0,0.6,10.0,13.0,12.54,0.0
2016,4,22,6,0,0.0,26.0,0.6,10.0,26.0,25.11,14.85
2016,4,22,6,15,0.0,46.0,0.6,10.0,46.0,46.4,33.83
2016,4,22,6,30,0.0,66.0,0.6,10.0,66.0,67.24,52.18
2016,4,22,6,45,7.5,86.5,0.6,10.0,88.5,91.99,73.68
2016,4,22,7,0,15.0,107.0,0.6,10.0,111.0,117.17,95.21
2016,4,22,7,15,21.5,127.0,0.6,10.0,134.5,141.65,115.76
2016,4,22,7,30,28.0,147.0,0.6,10.0,158.0,172.83,141.46
2016,4,22,7,45,64.5,177.0,0.6,10.5,207.0,230.05,188.25
2016,4,22,8,0,101.0,207.0,0.6,11.0,256.0,289.54,235.43
2016,4,22,8,15,50.5,155.5,0.6,11.0,180.0,196.37,158.97
2016,4,22,8,30,0.0,104.0,0.6,11.0,104.0,101.02,79.37
2016,4,22,8,45,1.5,141.5,0.6,11.0,143.0,139.76,111.35
2016,4,22,9,0,3.0,179.0,0.6,11.0,182.0,178.75,142.52
2016,4,22,9,15,19.0,234.0,0.6,11.0,248.5,248.03,197.62
2016,4,22,9,30,35.0,289.0,0.6,11.0,315.0,326.46,257.98
2016,4,22,9,45,17.5,173.0,0.65,11.0,186.0,188.98,149.56
2016,4,22,10,0,0.0,57.0,0.7,11.0,57.0,55.18,40.52
2016,4,22,10,15,8.5,168.5,0.7,11.0,175.5,172.09,136.54
2016,4,22,10,30,17.0,280.0,0.7,11.0,294.0,290.8,229.19
2016,4,22,10,45,10.0,217.5,0.7,11.0,226.0,221.71,174.31
2016,4,22,11,0,3.0,155.0,0.7,11.0,158.0,153.54,120.26
2016,4,22,11,15,30.5,280.5,0.7,11.0,307.5,306.23,241.14
2016,4,22,11,30,58.0,406.0,0.7,11.0,457.0,455.57,352.13
2016,4,22,11,45,29.0,244.0,0.75,11.0,269.5,266.07,208.23
2016,4,22,12,0,0.0,82.0,0.8,11.0,82.0,79.51,60.04
2016,4,22,12,15,161.5,253.5,0.8,11.0,398.0,391.8,312.1
2016,4,22,12,30,323.0,425.0,0.8,11.0,714.0,689.47,526.73
2016,4,22,12,45,173.5,380.0,0.8,11.5,535.5,511.63,392.93
2016,4,22,13,0,24.0,335.0,0.8,12.0,357.0,341.98,264.37
2016,4,22,13,15,70.5,377.5,0.8,12.0,438.5,415.61,322.14
2016,4,22,13,30,117.0,420.0,0.8,12.0,520.0,484.04,372.91
2016,4,22,13,45,77.5,380.0,0.8,12.0,446.0,414.24,320.36
2016,4,22,14,0,38.0,340.0,0.8,12.0,372.0,346.19,269.37
2016,4,22,14,15,298.0,298.5,0.8,12.0,527.0,464.94,364.47
2016,4,22,14,30,558.0,257.0,0.8,12.0,682.0,565.23,439.62
2016,4,22,14,45,370.5,293.5,0.8,12.0,570.0,471.06,366.49
2016,4,22,15,0,183.0,330.0,0.8,12.0,458.0,392.21,306.14
2016,4,22,15,15,190.5,308.0,0.75,12.0,434.5,365.6,286.19
2016,4,22,15,30,198.0,286.0,0.7,12.0,411.0,338.27,264.84
2016,4,22,15,45,141.5,261.5,0.7,12.0,347.5,284.5,223.48
2016,4,22,16,0,85.0,237.0,0.7,12.0,284.0,240.71,190.08
2016,4,22,16,15,383.0,174.0,0.7,11.5,354.5,248.86,188.66
2016,4,22,16,30,681.0,111.0,0.7,11.0,425.0,238.99,167.96
2016,4,22,16,45,340.5,93.0,0.7,11.0,250.0,131.82,91.39
2016,4,22,17,0,0.0,75.0,0.7,11.0,75.0,72.31,56.49
2016,4,22,17,15,0.0,63.0,0.65,10.5,63.0,60.89,47.06
2016,4,22,17,30,0.0,51.0,0.6,10.0,51.0,49.27,37.15
2016,4,22,17,45,200.0,53.0,0.6,10.0,87.5,37.73,28.63
2016,4,22,18,0,400.0,55.0,0.6,10.0,124.0,41.63,31.77
2016,4,22,18,15,282.5,42.0,0.6,9.5,82.5,32.05,22.55
2016,4,22,18,30,165.0,29.0,0.6,9.0,41.0,22.66,11.09
2016,4,22,18,45,82.5,14.5,0.6,9.0,20.5,14.25,0.0
2016,4,22,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,5,45,136.5,17.5,0.4,8.5,32.0,72.22,22.47
2016,4,23,6,0,273.0,35.0,0.4,9.0,64.0,155.24,116.27
2016,4,23,6,15,370.5,46.5,0.35,9.5,108.5,220.57,174.64
2016,4,23,6,30,468.0,58.0,0.3,10.0,153.0,294.92,238.13
2016,4,23,6,45,348.5,87.5,0.3,10.5,170.0,288.01,235.02
2016,4,23,7,0,229.0,117.0,0.3,11.0,187.0,264.11,216.37
2016,4,23,7,15,257.0,134.0,0.3,11.5,225.5,307.86,252.0
2016,4,23,7,30,285.0,151.0,0.3,12.0,264.0,353.39,287.38
2016,4,23,7,45,200.0,180.0,0.3,12.5,265.0,331.23,267.33
2016,4,23,8,0,115.0,209.0,0.3,13.0,266.0,309.74,247.71
2016,4,23,8,15,219.5,222.0,0.3,13.5,343.0,402.55,320.32
2016,4,23,8,30,324.0,235.0,0.3,14.0,420.0,510.34,399.93
2016,4,23,8,45,554.5,181.0,0.3,14.5,529.0,650.15,502.41
2016,4,23,9,0,785.0,127.0,0.3,15.0,638.0,793.96,599.03
2016,4,23,9,15,799.0,130.0,0.3,15.0,678.0,825.79,616.48
2016,4,23,9,30,813.0,133.0,0.3,15.0,718.0,855.69,634.3
2016,4,23,9,45,835.0,129.0,0.3,15.5,755.5,882.96,649.13
2016,4,23,10,0,857.0,125.0,0.3,16.0,793.0,908.18,662.56
2016,4,23,10,15,505.5,267.0,0.3,16.0,665.0,747.58,552.58
2016,4,23,10,30,154.0,409.0,0.3,16.0,537.0,562.54,417.33
2016,4,23,10,45,182.0,419.0,0.3,16.0,574.0,596.19,443.16
2016,4,23,11,0,210.0,429.0,0.3,16.0,611.0,629.19,465.59
2016,4,23,11,15,191.0,438.0,0.3,16.0,605.5,617.34,456.06
2016,4,23,11,30,172.0,447.0,0.3,16.0,600.0,604.84,446.71
2016,4,23,11,45,327.5,405.5,0.35,16.5,699.0,701.81,516.83
2016,4,23,12,0,483.0,364.0,0.4,17.0,798.0,793.33,579.61
2016,4,23,12,15,678.0,254.5,0.4,17.0,862.5,844.81,617.55
2016,4,23,12,30,873.0,145.0,0.4,17.0,927.0,884.96,643.66
2016,4,23,12,45,506.0,293.5,0.45,17.0,746.0,705.94,521.62
2016,4,23,13,0,139.0,442.0,0.5,17.0,565.0,535.79,397.35
2016,4,23,13,15,150.5,434.0,0.5,17.0,565.0,530.02,395.66
2016,4,23,13,30,162.0,426.0,0.5,17.0,565.0,523.3,391.46
2016,4,23,13,45,89.0,351.0,0.5,17.0,427.0,395.88,299.56
2016,4,23,14,0,16.0,276.0,0.5,17.0,289.0,274.75,209.72
2016,4,23,14,15,264.0,274.0,0.5,16.5,476.0,421.8,325.64
2016,4,23,14,30,512.0,272.0,0.5,16.0,663.0,552.53,421.33
2016,4,23,14,45,257.0,220.5,0.55,16.0,417.0,344.05,265.96
2016,4,23,15,0,2.0,169.0,0.6,16.0,171.0,162.9,125.83
2016,4,23,15,15,21.5,213.0,0.6,15.5,227.0,212.04,165.93
2016,4,23,15,30,41.0,257.0,0.6,15.0,283.0,252.62,197.79
2016,4,23,15,45,371.5,192.5,0.6,15.0,398.5,303.27,233.28
2016,4,23,16,0,702.0,128.0,0.6,15.0,514.0,333.08,247.15
2016,4,23,16,15,673.5,122.5,0.55,14.5,465.0,284.3,205.47
2016,4,23,16,30,645.0,117.0,0.5,14.0,416.0,238.09,166.27
2016,4,23,16,45,605.5,110.5,0.5,14.0,365.0,191.86,128.04
2016,4,23,17,0,566.0,104.0,0.5,14.0,314.0,149.69,95.15
2016,4,23,17,15,514.0,95.5,0.5,13.5,264.0,109.06,67.82
2016,4,23,17,30,462.0,87.0,0.5,13.0,214.0,73.22,49.78
2016,4,23,17,45,379.5,76.0,0.5,12.5,166.0,55.52,44.17
2016,4,23,18,0,297.0,65.0,0.5,12.0,118.0,48.88,37.94
2016,4,23,18,15,201.0,48.0,0.5,11.5,78.5,36.87,26.61
2016,4,23,18,30,105.0,31.0,0.5,11.0,39.0,25.69,13.81
2016,4,23,18,45,52.5,15.5,0.5,11.0,19.5,15.24,0.0
2016,4,23,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
