Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,5,45,122.0,20.0,0.6,9.0,33.5,72.31,29.91
2016,4,24,6,0,244.0,40.0,0.6,9.0,67.0,151.17,114.42
2016,4,24,6,15,341.0,53.5,0.6,9.5,112.5,216.63,172.58
2016,4,24,6,30,438.0,67.0,0.6,10.0,158.0,292.29,237.46
2016,4,24,6,45,500.5,77.0,0.6,10.5,208.5,355.02,290.38
2016,4,24,7,0,563.0,87.0,0.6,11.0,259.0,422.32,345.01
2016,4,24,7,15,609.0,94.5,0.6,11.5,311.5,481.41,391.19
2016,4,24,7,30,655.0,102.0,0.6,12.0,364.0,542.94,437.47
2016,4,24,7,45,701.0,93.0,0.6,12.5,407.5,587.72,470.27
2016,4,24,8,0,747.0,84.0,0.6,13.0,451.0,631.83,501.28
2016,4,24,8,15,763.5,101.5,0.6,13.5,510.0,688.07,538.57
2016,4,24,8,30,780.0,119.0,0.6,14.0,569.0,745.91,575.77
2016,4,24,8,45,805.0,119.5,0.6,14.5,616.0,784.72,598.94
2016,4,24,9,0,830.0,120.0,0.6,15.0,663.0,825.48,623.26
2016,4,24,9,15,748.5,157.0,0.6,15.0,669.5,817.67,615.93
2016,4,24,9,30,667.0,194.0,0.6,15.0,676.0,800.17,602.96
2016,4,24,9,45,594.5,236.5,0.6,15.5,681.5,789.86,592.12
2016,4,24,10,0,522.0,279.0,0.6,16.0,687.0,773.32,576.95
2016,4,24,10,15,699.0,211.0,0.6,16.0,778.0,868.28,643.39
2016,4,24,10,30,876.0,143.0,0.6,16.0,869.0,958.45,699.24
2016,4,24,10,45,701.5,237.0,0.65,16.5,828.5,900.07,659.46
2016,4,24,11,0,527.0,331.0,0.7,17.0,788.0,831.55,609.75
2016,4,24,11,15,525.5,339.5,0.7,17.0,801.5,833.86,611.56
2016,4,24,11,30,524.0,348.0,0.7,17.0,815.0,834.17,611.13
2016,4,24,11,45,492.5,359.0,0.75,17.0,800.5,808.03,593.66
2016,4,24,12,0,461.0,370.0,0.8,17.0,786.0,780.7,575.61
2016,4,24,12,15,467.5,368.5,0.8,16.5,789.5,773.58,572.27
2016,4,24,12,30,474.0,367.0,0.8,16.0,793.0,764.79,567.54
2016,4,24,12,45,483.5,360.0,0.85,16.0,791.0,751.63,559.69
2016,4,24,13,0,493.0,353.0,0.9,16.0,789.0,736.77,550.63
2016,4,24,13,15,477.5,347.5,0.9,15.5,763.0,702.18,527.89
2016,4,24,13,30,462.0,342.0,0.9,15.0,737.0,667.38,504.87
2016,4,24,13,45,480.5,324.5,0.9,15.0,726.0,645.78,490.55
2016,4,24,14,0,499.0,307.0,0.9,15.0,715.0,622.08,474.29
2016,4,24,14,15,479.0,300.0,0.9,14.5,680.0,581.08,445.58
2016,4,24,14,30,459.0,293.0,0.9,14.0,645.0,540.78,416.96
2016,4,24,14,45,400.5,298.5,0.9,14.0,595.0,494.01,381.76
2016,4,24,15,0,342.0,304.0,0.9,14.0,545.0,448.6,347.33
2016,4,24,15,15,405.5,264.5,0.9,13.5,533.5,422.47,328.15
2016,4,24,15,30,469.0,225.0,0.9,13.0,522.0,393.48,305.27
2016,4,24,15,45,449.5,212.0,0.9,13.0,479.5,350.29,270.31
2016,4,24,16,0,430.0,199.0,0.9,13.0,437.0,308.69,236.12
2016,4,24,16,15,528.0,166.5,0.9,12.5,431.5,284.66,212.54
2016,4,24,16,30,626.0,134.0,0.9,12.0,426.0,250.71,179.25
2016,4,24,16,45,591.0,125.0,0.9,12.0,375.0,204.03,140.06
2016,4,24,17,0,556.0,116.0,0.9,12.0,324.0,160.42,105.37
2016,4,24,17,15,505.0,106.0,0.9,11.5,273.0,118.4,76.28
2016,4,24,17,30,454.0,96.0,0.9,11.0,222.0,81.63,56.65
2016,4,24,17,45,420.5,78.5,0.9,10.5,176.0,57.4,46.22
2016,4,24,18,0,387.0,61.0,0.9,10.0,130.0,45.57,35.31
2016,4,24,18,15,282.0,46.0,0.9,9.5,87.5,35.14,25.37
2016,4,24,18,30,177.0,31.0,0.9,9.0,45.0,24.18,13.28
2016,4,24,18,45,88.5,15.5,0.9,9.0,22.5,15.24,0.0
2016,4,24,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,5,45,200.0,17.0,0.7,5.5,39.5,96.34,48.92
2016,4,25,6,0,400.0,34.0,0.7,6.0,79.0,202.63,155.87
2016,4,25,6,15,494.5,42.5,0.7,6.5,127.5,269.91,217.13
2016,4,25,6,30,589.0,51.0,0.7,7.0,176.0,345.73,283.27
2016,4,25,6,45,650.0,57.0,0.7,8.0,229.5,409.59,337.23
2016,4,25,7,0,711.0,63.0,0.7,9.0,283.0,475.49,390.45
2016,4,25,7,15,750.5,68.0,0.7,9.5,337.5,534.15,436.37
2016,4,25,7,30,790.0,73.0,0.7,10.0,392.0,594.54,481.72
2016,4,25,7,45,818.0,76.5,0.7,10.5,445.5,646.85,519.35
2016,4,25,8,0,846.0,80.0,0.7,11.0,499.0,699.32,554.38
2016,4,25,8,15,866.0,83.0,0.7,11.5,549.5,745.14,583.51
2016,4,25,8,30,886.0,86.0,0.7,12.0,600.0,785.38,608.15
2016,4,25,8,45,900.5,89.0,0.7,12.5,646.5,824.53,631.64
2016,4,25,9,0,915.0,92.0,0.7,13.0,693.0,861.91,653.52
2016,4,25,9,15,925.5,94.0,0.7,13.5,734.0,892.78,670.77
2016,4,25,9,30,936.0,96.0,0.7,14.0,775.0,921.28,686.37
2016,4,25,9,45,944.5,97.5,0.7,14.5,810.5,944.93,698.72
2016,4,25,10,0,953.0,99.0,0.7,15.0,846.0,965.82,709.31
2016,4,25,10,15,958.5,100.0,0.7,15.0,875.0,980.55,717.34
2016,4,25,10,30,964.0,101.0,0.7,15.0,904.0,992.23,723.61
2016,4,25,10,45,965.0,103.5,0.7,15.5,924.5,998.2,725.08
2016,4,25,11,0,966.0,106.0,0.7,16.0,945.0,1000.94,724.71
2016,4,25,11,15,968.0,107.0,0.7,16.0,958.5,999.81,723.45
2016,4,25,11,30,970.0,108.0,0.7,16.0,972.0,995.47,720.35
2016,4,25,11,45,966.5,110.5,0.7,16.0,977.0,984.48,713.24
2016,4,25,12,0,963.0,113.0,0.7,16.0,982.0,970.42,704.4
2016,4,25,12,15,962.0,112.5,0.65,16.0,980.0,952.64,692.25
2016,4,25,12,30,961.0,112.0,0.6,16.0,978.0,931.96,678.4
2016,4,25,12,45,954.5,114.0,0.6,16.5,967.0,906.3,661.27
2016,4,25,13,0,948.0,116.0,0.6,17.0,956.0,878.17,642.63
2016,4,25,13,15,943.5,115.0,0.6,17.0,938.5,846.44,622.84
2016,4,25,13,30,939.0,114.0,0.6,17.0,921.0,812.47,601.5
2016,4,25,13,45,929.5,115.0,0.65,17.0,895.0,774.7,578.27
2016,4,25,14,0,920.0,116.0,0.7,17.0,869.0,735.32,553.38
2016,4,25,14,15,911.0,114.0,0.7,16.5,837.0,692.12,524.05
2016,4,25,14,30,902.0,112.0,0.7,16.0,805.0,647.71,493.03
2016,4,25,14,45,889.0,111.0,0.7,16.0,766.5,600.95,458.47
2016,4,25,15,0,876.0,110.0,0.7,16.0,728.0,553.72,422.6
2016,4,25,15,15,861.5,107.5,0.7,16.0,685.0,500.81,381.61
2016,4,25,15,30,847.0,105.0,0.7,16.0,642.0,451.2,341.78
2016,4,25,15,45,826.0,102.5,0.7,16.0,594.0,399.55,299.3
2016,4,25,16,0,805.0,100.0,0.7,16.0,546.0,349.16,256.73
2016,4,25,16,15,779.5,96.0,0.7,15.5,495.5,297.67,213.08
2016,4,25,16,30,754.0,92.0,0.7,15.0,445.0,248.34,170.76
2016,4,25,16,45,718.5,87.5,0.7,14.5,392.0,195.48,126.55
2016,4,25,17,0,683.0,83.0,0.7,14.0,339.0,149.58,89.99
2016,4,25,17,15,635.0,76.5,0.7,13.5,286.5,104.72,58.92
2016,4,25,17,30,587.0,70.0,0.7,13.0,234.0,64.94,38.78
2016,4,25,17,45,515.5,61.5,0.7,12.5,184.0,43.21,33.24
2016,4,25,18,0,444.0,53.0,0.7,12.0,134.0,39.06,29.29
2016,4,25,18,15,334.0,41.5,0.7,11.0,91.0,31.72,22.29
2016,4,25,18,30,224.0,30.0,0.7,10.0,48.0,23.27,12.9
2016,4,25,18,45,112.0,15.0,0.7,9.5,24.0,14.74,0.0
2016,4,25,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,0.7,7.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,0.6,8.0,10.0,9.83,0.0
2016,4,26,5,45,149.0,24.5,0.55,8.5,42.0,89.47,49.93
2016,4,26,6,0,298.0,39.0,0.5,9.0,74.0,171.48,131.33
2016,4,26,6,15,391.5,50.0,0.45,9.5,120.0,236.93,189.12
2016,4,26,6,30,485.0,61.0,0.4,10.0,166.0,310.8,252.08
2016,4,26,6,45,528.0,72.5,0.4,10.5,214.5,367.44,299.64
2016,4,26,7,0,571.0,84.0,0.4,11.0,263.0,427.04,347.65
2016,4,26,7,15,614.5,91.0,0.4,11.0,315.0,484.52,392.88
2016,4,26,7,30,658.0,98.0,0.4,11.0,367.0,544.25,438.24
2016,4,26,7,45,500.5,144.5,0.4,11.5,365.0,511.18,409.51
2016,4,26,8,0,343.0,191.0,0.4,12.0,363.0,459.68,367.1
2016,4,26,8,15,397.0,199.5,0.4,12.0,417.5,527.79,418.48
2016,4,26,8,30,451.0,208.0,0.4,12.0,472.0,589.84,462.97
2016,4,26,8,45,303.0,257.5,0.4,12.5,440.5,527.93,411.87
2016,4,26,9,0,155.0,307.0,0.4,13.0,409.0,456.77,354.58
2016,4,26,9,15,113.0,317.5,0.35,13.5,394.5,433.52,335.16
2016,4,26,9,30,71.0,328.0,0.3,14.0,380.0,399.71,307.53
2016,4,26,9,45,205.5,340.5,0.3,15.0,500.5,539.67,411.27
2016,4,26,10,0,340.0,353.0,0.3,16.0,621.0,682.42,509.16
2016,4,26,10,15,388.0,346.0,0.3,16.0,662.0,719.44,532.68
2016,4,26,10,30,436.0,339.0,0.3,16.0,703.0,762.6,561.33
2016,4,26,10,45,403.5,365.0,0.3,16.5,708.5,751.96,550.94
2016,4,26,11,0,371.0,391.0,0.3,17.0,714.0,745.79,544.24
2016,4,26,11,15,371.5,397.0,0.35,17.0,725.0,747.91,546.02
2016,4,26,11,30,372.0,403.0,0.4,17.0,736.0,748.63,546.82
2016,4,26,11,45,396.5,393.5,0.45,17.0,751.0,754.18,551.77
2016,4,26,12,0,421.0,384.0,0.5,17.0,766.0,760.58,557.18
2016,4,26,12,15,624.0,282.0,0.5,17.0,846.5,828.36,607.56
2016,4,26,12,30,827.0,180.0,0.5,17.0,927.0,887.15,647.08
2016,4,26,12,45,853.0,161.0,0.5,17.0,925.0,870.21,635.46
2016,4,26,13,0,879.0,142.0,0.5,17.0,923.0,848.88,622.2
2016,4,26,13,15,694.0,237.0,0.5,17.0,847.0,769.06,568.52
2016,4,26,13,30,509.0,332.0,0.5,17.0,771.0,695.35,515.18
2016,4,26,13,45,674.0,240.5,0.55,17.0,804.5,708.49,529.63
2016,4,26,14,0,839.0,149.0,0.6,17.0,838.0,711.32,535.14
2016,4,26,14,15,829.5,147.0,0.6,16.5,807.0,670.2,506.73
2016,4,26,14,30,820.0,145.0,0.6,16.0,776.0,628.15,477.44
2016,4,26,14,45,797.0,147.5,0.6,16.0,737.0,581.91,443.31
2016,4,26,15,0,774.0,150.0,0.6,16.0,698.0,533.39,406.8
2016,4,26,15,15,662.5,173.5,0.6,15.5,622.5,465.1,355.49
2016,4,26,15,30,551.0,197.0,0.6,15.0,547.0,406.47,310.83
2016,4,26,15,45,438.5,211.0,0.65,15.0,477.0,347.6,265.58
2016,4,26,16,0,326.0,225.0,0.7,15.0,407.0,302.82,231.38
2016,4,26,16,15,410.5,185.0,0.7,14.5,392.5,270.25,202.72
2016,4,26,16,30,495.0,145.0,0.7,14.0,378.0,233.48,168.87
2016,4,26,16,45,432.5,137.0,0.7,13.5,323.5,188.69,133.42
2016,4,26,17,0,370.0,129.0,0.7,13.0,269.0,150.14,104.42
2016,4,26,17,15,321.5,118.5,0.65,12.5,227.0,121.8,85.22
2016,4,26,17,30,273.0,108.0,0.6,12.0,185.0,93.14,68.31
2016,4,26,17,45,227.5,89.5,0.6,11.5,145.0,69.7,57.0
2016,4,26,18,0,182.0,71.0,0.6,11.0,105.0,56.33,44.78
2016,4,26,18,15,125.5,51.5,0.6,10.5,71.5,41.69,31.13
2016,4,26,18,30,69.0,32.0,0.6,10.0,38.0,27.96,17.0
2016,4,26,18,45,34.5,16.0,0.6,10.0,19.0,14.4,0.0
2016,4,26,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,2.5,0.5,9.0,2.5,0.0,0.0
2016,4,27,5,30,0.0,5.0,0.5,9.0,5.0,4.91,0.0
2016,4,27,5,45,0.0,20.0,0.5,9.5,20.0,19.31,7.72
2016,4,27,6,0,0.0,35.0,0.5,10.0,35.0,34.82,23.52
2016,4,27,6,15,3.5,55.0,0.5,10.0,56.0,57.46,43.5
2016,4,27,6,30,7.0,75.0,0.5,10.0,77.0,79.91,63.17
2016,4,27,6,45,15.0,95.5,0.55,10.5,100.5,105.25,84.9
2016,4,27,7,0,23.0,116.0,0.6,11.0,124.0,136.47,111.12
2016,4,27,7,15,29.5,136.5,0.6,11.0,148.0,162.54,132.67
2016,4,27,7,30,36.0,157.0,0.6,11.0,172.0,188.94,154.1
2016,4,27,7,45,27.5,169.5,0.65,11.0,181.5,196.35,159.42
2016,4,27,8,0,19.0,182.0,0.7,11.0,191.0,196.31,158.68
2016,4,27,8,15,25.5,205.0,0.7,11.0,219.0,224.87,181.37
2016,4,27,8,30,32.0,228.0,0.7,11.0,247.0,261.72,210.13
2016,4,27,8,45,16.0,190.0,0.7,11.0,199.5,200.86,160.54
2016,4,27,9,0,0.0,152.0,0.7,11.0,152.0,148.8,117.87
2016,4,27,9,15,7.0,198.0,0.7,11.0,203.0,200.98,160.04
2016,4,27,9,30,14.0,244.0,0.7,11.0,254.0,253.53,201.15
2016,4,27,9,45,22.5,280.0,0.7,11.0,297.5,297.36,234.76
2016,4,27,10,0,31.0,316.0,0.7,11.0,341.0,349.21,273.89
2016,4,27,10,15,46.0,348.5,0.7,11.0,387.0,395.6,308.46
2016,4,27,10,30,61.0,381.0,0.7,11.0,433.0,441.72,342.28
2016,4,27,10,45,37.0,322.5,0.7,11.0,355.0,357.62,278.32
2016,4,27,11,0,13.0,264.0,0.7,11.0,277.0,270.29,211.39
2016,4,27,11,15,113.5,357.5,0.7,11.0,460.0,465.88,362.66
2016,4,27,11,30,214.0,451.0,0.7,11.0,643.0,648.6,493.24
2016,4,27,11,45,122.5,410.0,0.7,11.5,520.5,519.74,396.51
2016,4,27,12,0,31.0,369.0,0.7,12.0,398.0,389.97,299.42
2016,4,27,12,15,22.5,318.5,0.7,12.0,339.5,330.9,256.23
2016,4,27,12,30,14.0,268.0,0.7,12.0,281.0,271.61,211.42
2016,4,27,12,45,133.0,354.0,0.7,12.5,473.0,454.76,352.54
2016,4,27,13,0,252.0,440.0,0.7,13.0,665.0,626.49,474.9
2016,4,27,13,15,562.5,294.0,0.7,13.0,783.5,721.69,547.67
2016,4,27,13,30,873.0,148.0,0.7,13.0,902.0,798.3,604.26
2016,4,27,13,45,553.0,274.5,0.7,13.0,747.5,655.03,498.91
2016,4,27,14,0,233.0,401.0,0.7,13.0,593.0,533.2,406.58
2016,4,27,14,15,142.5,369.0,0.7,13.0,485.0,434.33,334.66
2016,4,27,14,30,52.0,337.0,0.7,13.0,377.0,345.72,268.16
2016,4,27,14,45,29.5,270.0,0.7,13.5,292.5,269.06,210.08
2016,4,27,15,0,7.0,203.0,0.7,14.0,208.0,197.23,154.35
2016,4,27,15,15,205.5,227.0,0.7,14.0,358.5,301.29,236.98
2016,4,27,15,30,404.0,251.0,0.7,14.0,509.0,395.53,306.21
2016,4,27,15,45,589.5,180.0,0.7,14.0,525.5,379.57,289.7
2016,4,27,16,0,775.0,109.0,0.7,14.0,542.0,351.36,261.56
2016,4,27,16,15,748.5,104.5,0.7,13.5,492.0,297.07,215.57
2016,4,27,16,30,722.0,100.0,0.7,13.0,442.0,248.34,173.64
2016,4,27,16,45,528.0,118.0,0.7,13.0,352.5,191.75,132.3
2016,4,27,17,0,334.0,136.0,0.7,13.0,263.0,157.05,111.65
2016,4,27,17,15,449.5,105.0,0.7,12.5,249.0,117.68,76.54
2016,4,27,17,30,565.0,74.0,0.7,12.0,235.0,71.23,42.87
2016,4,27,17,45,498.5,65.0,0.7,11.5,186.0,45.9,35.81
2016,4,27,18,0,432.0,56.0,0.7,11.0,137.0,41.43,31.59
2016,4,27,18,15,325.5,44.0,0.7,10.5,94.5,33.72,24.2
2016,4,27,18,30,219.0,32.0,0.7,10.0,52.0,24.78,14.72
2016,4,27,18,45,109.5,16.0,0.7,10.0,26.0,12.49,0.0
2016,4,27,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,5,15,42.5,6.0,0.65,7.5,7.0,0.0,0.0
2016,4,28,5,30,85.0,12.0,0.6,8.0,14.0,35.67,0.0
2016,4,28,5,45,226.0,24.5,0.6,9.0,48.0,118.72,75.71
2016,4,28,6,0,367.0,37.0,0.6,10.0,82.0,197.37,151.95
2016,4,28,6,15,455.5,46.0,0.55,10.5,129.0,262.1,209.15
2016,4,28,6,30,544.0,55.0,0.5,11.0,176.0,334.75,271.0
2016,4,28,6,45,603.0,61.0,0.5,11.5,227.5,396.06,322.11
2016,4,28,7,0,662.0,67.0,0.5,12.0,279.0,461.64,374.53
2016,4,28,7,15,701.5,72.0,0.5,12.5,332.0,515.88,416.23
2016,4,28,7,30,741.0,77.0,0.5,13.0,385.0,574.49,459.54
2016,4,28,7,45,770.0,81.0,0.5,14.0,436.5,626.27,495.26
2016,4,28,8,0,799.0,85.0,0.5,15.0,488.0,678.37,528.6
2016,4,28,8,15,820.5,88.0,0.45,15.5,537.5,723.72,556.21
2016,4,28,8,30,842.0,91.0,0.4,16.0,587.0,768.3,582.56
2016,4,28,8,45,855.5,94.5,0.4,16.5,632.5,801.15,601.28
2016,4,28,9,0,869.0,98.0,0.4,17.0,678.0,836.99,621.84
2016,4,28,9,15,881.5,100.5,0.35,17.5,718.5,868.94,638.54
2016,4,28,9,30,894.0,103.0,0.3,18.0,759.0,898.74,653.63
2016,4,28,9,45,905.5,103.5,0.3,18.5,795.0,923.14,666.13
2016,4,28,10,0,917.0,104.0,0.3,19.0,831.0,945.01,677.07
2016,4,28,10,15,923.5,105.5,0.3,19.0,859.5,960.68,685.46
2016,4,28,10,30,930.0,107.0,0.3,19.0,888.0,973.43,692.22
2016,4,28,10,45,929.0,111.5,0.3,19.5,908.0,979.34,693.6
2016,4,28,11,0,928.0,116.0,0.3,20.0,928.0,982.08,693.26
2016,4,28,11,15,931.0,116.5,0.3,20.0,942.0,981.31,692.26
2016,4,28,11,30,934.0,117.0,0.3,20.0,956.0,977.46,689.56
2016,4,28,11,45,934.0,118.0,0.3,20.5,962.0,968.32,682.48
2016,4,28,12,0,934.0,119.0,0.3,21.0,968.0,956.19,673.79
2016,4,28,12,15,933.5,119.0,0.3,21.0,967.0,939.72,663.85
2016,4,28,12,30,933.0,119.0,0.3,21.0,966.0,920.43,652.29
2016,4,28,12,45,933.0,117.0,0.35,21.0,957.0,896.91,639.16
2016,4,28,13,0,933.0,115.0,0.4,21.0,948.0,870.76,624.36
2016,4,28,13,15,929.5,114.5,0.4,21.0,931.0,840.73,606.06
2016,4,28,13,30,926.0,114.0,0.4,21.0,914.0,808.45,586.26
2016,4,28,13,45,914.5,116.0,0.4,21.0,888.5,770.61,562.7
2016,4,28,14,0,903.0,118.0,0.4,21.0,863.0,731.33,537.95
2016,4,28,14,15,895.0,116.0,0.4,20.5,832.0,689.45,510.38
2016,4,28,14,30,887.0,114.0,0.4,20.0,801.0,646.32,481.15
2016,4,28,14,45,872.0,114.0,0.45,20.0,763.0,599.98,448.45
2016,4,28,15,0,857.0,114.0,0.5,20.0,725.0,550.33,412.42
2016,4,28,15,15,842.5,111.5,0.5,19.5,682.5,501.41,375.97
2016,4,28,15,30,828.0,109.0,0.5,19.0,640.0,452.71,338.39
2016,4,28,15,45,808.5,106.0,0.55,19.0,593.0,402.08,297.89
2016,4,28,16,0,789.0,103.0,0.6,19.0,546.0,352.59,257.07
2016,4,28,16,15,764.0,99.0,0.6,18.5,496.0,302.0,214.88
2016,4,28,16,30,739.0,95.0,0.6,18.0,446.0,250.02,171.14
2016,4,28,16,45,703.5,90.5,0.6,17.5,394.0,201.22,130.59
2016,4,28,17,0,668.0,86.0,0.6,17.0,342.0,155.94,94.57
2016,4,28,17,15,621.5,79.5,0.6,16.5,290.5,111.71,63.39
2016,4,28,17,30,575.0,73.0,0.6,16.0,239.0,72.41,42.1
2016,4,28,17,45,498.0,65.5,0.6,15.5,189.0,46.14,35.43
2016,4,28,18,0,421.0,58.0,0.6,15.0,139.0,43.09,32.54
2016,4,28,18,15,317.0,46.0,0.6,14.0,96.0,34.77,24.79
2016,4,28,18,30,213.0,34.0,0.6,13.0,53.0,26.36,16.03
2016,4,28,18,45,106.5,17.0,0.6,12.5,26.5,13.27,0.0
2016,4,28,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,0.8,9.0,6.0,5.9,0.0
2016,4,29,5,30,0.0,12.0,0.7,9.0,12.0,11.8,0.0
2016,4,29,5,45,100.5,31.5,0.6,9.5,44.5,80.36,52.47
2016,4,29,6,0,201.0,51.0,0.5,10.0,77.0,151.49,117.51
2016,4,29,6,15,287.0,66.0,0.5,10.0,121.5,213.57,171.7
2016,4,29,6,30,373.0,81.0,0.5,10.0,166.0,283.63,231.65
2016,4,29,6,45,445.0,90.0,0.5,10.5,216.5,346.8,284.27
2016,4,29,7,0,517.0,99.0,0.5,11.0,267.0,415.79,339.7
2016,4,29,7,15,562.0,107.5,0.5,11.0,318.5,476.27,387.03
2016,4,29,7,30,607.0,116.0,0.5,11.0,370.0,536.91,433.04
2016,4,29,7,45,640.0,122.5,0.5,11.5,420.5,589.23,470.58
2016,4,29,8,0,673.0,129.0,0.5,12.0,471.0,642.34,507.55
2016,4,29,8,15,698.0,134.0,0.45,12.5,519.0,688.27,537.54
2016,4,29,8,30,723.0,139.0,0.4,13.0,567.0,733.86,565.67
2016,4,29,8,45,623.0,179.5,0.4,13.5,568.5,716.08,548.99
2016,4,29,9,0,523.0,220.0,0.4,14.0,570.0,687.44,524.99
2016,4,29,9,15,654.5,188.5,0.4,14.5,653.5,780.02,589.7
2016,4,29,9,30,786.0,157.0,0.4,15.0,737.0,869.13,645.09
2016,4,29,9,45,820.0,147.0,0.4,16.0,776.5,900.46,660.33
2016,4,29,10,0,854.0,137.0,0.4,17.0,816.0,930.03,675.13
2016,4,29,10,15,862.0,138.5,0.4,17.5,844.5,945.99,682.47
2016,4,29,10,30,870.0,140.0,0.4,18.0,873.0,954.13,685.18
2016,4,29,10,45,876.0,141.0,0.45,18.5,895.0,962.32,689.25
2016,4,29,11,0,882.0,142.0,0.5,19.0,917.0,967.63,691.64
2016,4,29,11,15,885.5,142.5,0.5,19.0,931.0,967.2,690.81
2016,4,29,11,30,889.0,143.0,0.5,19.0,945.0,963.83,688.37
2016,4,29,11,45,891.0,143.5,0.55,19.5,951.5,956.17,683.22
2016,4,29,12,0,893.0,144.0,0.6,20.0,958.0,945.64,676.43
2016,4,29,12,15,893.0,143.5,0.6,20.0,957.0,929.55,666.5
2016,4,29,12,30,893.0,143.0,0.6,20.0,956.0,910.77,655.01
2016,4,29,12,45,877.5,151.5,0.65,20.0,943.5,884.85,640.0
2016,4,29,13,0,862.0,160.0,0.7,20.0,931.0,858.46,624.66
2016,4,29,13,15,858.5,158.5,0.7,19.5,915.0,828.58,607.19
2016,4,29,13,30,855.0,157.0,0.7,19.0,899.0,796.68,588.26
2016,4,29,13,45,858.5,150.0,0.7,19.0,878.0,762.82,566.75
2016,4,29,14,0,862.0,143.0,0.7,19.0,857.0,726.8,542.72
2016,4,29,14,15,854.5,141.0,0.7,18.5,827.0,686.18,515.46
2016,4,29,14,30,847.0,139.0,0.7,18.0,797.0,644.43,486.66
2016,4,29,14,45,839.5,135.5,0.75,18.0,761.5,600.36,455.03
2016,4,29,15,0,832.0,132.0,0.8,18.0,726.0,555.53,421.83
2016,4,29,15,15,818.0,129.0,0.8,17.5,684.5,507.48,385.51
2016,4,29,15,30,804.0,126.0,0.8,17.0,643.0,459.65,348.15
2016,4,29,15,45,791.5,120.0,0.8,17.0,598.0,410.13,307.73
2016,4,29,16,0,779.0,114.0,0.8,17.0,553.0,361.12,266.61
2016,4,29,16,15,720.5,107.5,0.8,16.5,485.5,295.47,213.38
2016,4,29,16,30,662.0,101.0,0.8,16.0,418.0,238.73,166.79
2016,4,29,16,45,524.0,115.5,0.8,15.5,348.5,190.98,130.97
2016,4,29,17,0,386.0,130.0,0.8,15.0,279.0,156.56,108.18
2016,4,29,17,15,344.0,119.0,0.8,14.5,237.5,122.46,83.7
2016,4,29,17,30,302.0,108.0,0.8,14.0,196.0,97.25,69.33
2016,4,29,17,45,384.5,82.5,0.8,13.5,172.0,59.85,47.89
2016,4,29,18,0,467.0,57.0,0.8,13.0,148.0,41.95,31.81
2016,4,29,18,15,362.5,45.5,0.8,12.5,103.5,34.76,24.98
2016,4,29,18,30,258.0,34.0,0.8,12.0,59.0,26.29,16.25
2016,4,29,18,45,129.0,17.0,0.8,12.0,29.5,13.23,0.0
2016,4,29,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,5,15,71.5,7.0,0.6,8.5,9.5,6.88,0.0
2016,4,30,5,30,143.0,14.0,0.6,9.0,19.0,54.81,0.0
2016,4,30,5,45,285.5,25.5,0.6,9.5,56.0,142.49,97.25
2016,4,30,6,0,428.0,37.0,0.6,10.0,93.0,222.9,172.71
2016,4,30,6,15,512.0,45.0,0.55,10.5,141.5,287.88,230.08
2016,4,30,6,30,596.0,53.0,0.5,11.0,190.0,360.27,291.51
2016,4,30,6,45,649.5,59.0,0.5,12.0,242.5,421.28,341.43
2016,4,30,7,0,703.0,65.0,0.5,13.0,295.0,483.72,390.25
2016,4,30,7,15,739.5,69.5,0.5,13.5,348.0,539.95,432.88
2016,4,30,7,30,776.0,74.0,0.5,14.0,401.0,597.65,474.92
2016,4,30,7,45,802.5,77.5,0.5,14.5,453.0,648.5,510.06
2016,4,30,8,0,829.0,81.0,0.5,15.0,505.0,699.43,542.92
2016,4,30,8,15,848.0,84.0,0.5,15.5,554.5,743.9,570.41
2016,4,30,8,30,867.0,87.0,0.5,16.0,604.0,782.71,593.5
2016,4,30,8,45,882.0,89.5,0.5,16.5,649.5,821.07,615.93
2016,4,30,9,0,897.0,92.0,0.5,17.0,695.0,857.75,636.85
2016,4,30,9,15,908.0,94.0,0.5,17.5,735.5,888.51,653.65
2016,4,30,9,30,919.0,96.0,0.5,18.0,776.0,916.99,668.87
2016,4,30,9,45,931.0,95.0,0.5,18.5,811.5,940.65,680.93
2016,4,30,10,0,943.0,94.0,0.5,19.0,847.0,961.75,691.41
2016,4,30,10,15,948.5,95.5,0.5,19.0,874.5,976.83,699.47
2016,4,30,10,30,954.0,97.0,0.5,19.0,902.0,988.88,705.83
2016,4,30,10,45,956.5,98.0,0.5,19.5,923.0,994.54,707.06
2016,4,30,11,0,959.0,99.0,0.5,20.0,944.0,997.04,706.55
2016,4,30,11,15,961.0,99.5,0.5,20.0,957.0,995.39,705.02
2016,4,30,11,30,963.0,100.0,0.5,20.0,970.0,990.59,701.73
2016,4,30,11,45,962.5,101.0,0.5,20.5,975.5,980.86,694.27
2016,4,30,12,0,962.0,102.0,0.5,21.0,981.0,968.08,685.13
2016,4,30,12,15,961.0,102.0,0.45,21.0,979.0,950.87,673.61
2016,4,30,12,30,960.0,102.0,0.4,21.0,977.0,930.79,660.48
2016,4,30,12,45,952.0,105.0,0.4,21.0,966.0,904.92,644.88
2016,4,30,13,0,944.0,108.0,0.4,21.0,955.0,876.66,627.83
2016,4,30,13,15,940.0,107.0,0.4,21.0,937.5,845.54,608.91
2016,4,30,13,30,936.0,106.0,0.4,21.0,920.0,812.18,588.47
2016,4,30,13,45,931.5,104.5,0.4,21.5,896.0,775.9,564.91
2016,4,30,14,0,927.0,103.0,0.4,22.0,872.0,737.73,539.99
2016,4,30,14,15,919.5,101.5,0.4,21.5,840.5,695.86,513.27
2016,4,30,14,30,912.0,100.0,0.4,21.0,809.0,652.67,484.15
2016,4,30,14,45,902.0,98.0,0.4,21.0,772.0,606.46,451.17
2016,4,30,15,0,892.0,96.0,0.4,21.0,735.0,559.54,416.72
2016,4,30,15,15,879.0,93.5,0.35,21.0,692.5,510.2,379.05
2016,4,30,15,30,866.0,91.0,0.3,21.0,650.0,460.84,340.33
2016,4,30,15,45,847.5,89.0,0.3,21.0,603.0,409.96,299.84
2016,4,30,16,0,829.0,87.0,0.3,21.0,556.0,355.88,255.92
2016,4,30,16,15,806.5,83.5,0.3,20.5,506.5,304.5,213.52
2016,4,30,16,30,784.0,80.0,0.3,20.0,457.0,254.93,171.87
2016,4,30,16,45,751.0,76.5,0.3,19.5,404.5,205.37,130.82
2016,4,30,17,0,718.0,73.0,0.3,19.0,352.0,159.08,93.92
2016,4,30,17,15,675.0,68.0,0.3,18.0,300.5,110.61,59.23
2016,4,30,17,30,632.0,63.0,0.3,17.0,249.0,69.82,36.67
2016,4,30,17,45,566.0,56.5,0.35,16.5,198.5,38.08,28.21
2016,4,30,18,0,500.0,50.0,0.4,16.0,148.0,35.42,25.72
2016,4,30,18,15,400.0,40.5,0.4,15.5,104.0,29.84,20.44
2016,4,30,18,30,300.0,31.0,0.4,15.0,60.0,23.9,14.23
2016,4,30,18,45,150.0,15.5,0.4,14.5,30.0,11.64,0.0
2016,4,30,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,5,15,60.5,7.5,0.5,12.5,9.5,22.2,0.0
2016,5,1,5,30,121.0,15.0,0.5,13.0,19.0,59.26,0.0
2016,5,1,5,45,256.5,27.0,0.5,13.5,55.5,135.13,92.77
2016,5,1,6,0,392.0,39.0,0.5,14.0,92.0,212.51,162.81
2016,5,1,6,15,476.5,47.5,0.45,14.5,139.5,276.9,218.43
2016,5,1,6,30,561.0,56.0,0.4,15.0,187.0,348.73,278.22
2016,5,1,6,45,615.5,62.5,0.4,15.5,238.5,409.43,327.55
2016,5,1,7,0,670.0,69.0,0.4,16.0,290.0,473.99,377.8
2016,5,1,7,15,708.0,74.0,0.4,16.5,343.0,527.82,418.09
2016,5,1,7,30,746.0,79.0,0.4,17.0,396.0,585.89,459.86
2016,5,1,7,45,772.5,83.0,0.4,18.0,447.5,636.21,493.5
2016,5,1,8,0,799.0,87.0,0.4,19.0,499.0,686.65,524.63
2016,5,1,8,15,819.5,90.5,0.4,19.5,548.0,731.82,552.22
2016,5,1,8,30,840.0,94.0,0.4,20.0,597.0,776.13,578.64
2016,5,1,8,45,854.0,97.5,0.4,20.5,642.0,814.03,600.3
2016,5,1,9,0,868.0,101.0,0.4,21.0,687.0,845.32,617.39
2016,5,1,9,15,880.0,103.0,0.35,21.0,727.0,876.19,634.32
2016,5,1,9,30,892.0,105.0,0.3,21.0,767.0,904.9,649.69
2016,5,1,9,45,900.5,107.0,0.3,21.5,802.0,928.12,661.29
2016,5,1,10,0,909.0,109.0,0.3,22.0,837.0,948.72,671.29
2016,5,1,10,15,915.5,110.5,0.3,22.0,865.0,964.19,679.48
2016,5,1,10,30,922.0,112.0,0.3,22.0,893.0,976.78,686.07
2016,5,1,10,45,924.5,114.0,0.3,22.5,913.5,983.18,687.71
2016,5,1,11,0,927.0,116.0,0.3,23.0,934.0,986.51,687.7
2016,5,1,11,15,929.0,116.5,0.25,23.0,947.5,984.77,685.06
2016,5,1,11,30,931.0,117.0,0.2,23.0,961.0,979.99,680.85
2016,5,1,11,45,930.5,118.0,0.2,23.5,966.0,970.38,673.61
2016,5,1,12,0,930.0,119.0,0.2,24.0,971.0,957.83,664.79
2016,5,1,12,15,929.0,119.0,0.2,24.0,969.0,940.98,654.79
2016,5,1,12,30,928.0,119.0,0.2,24.0,967.0,921.36,643.23
2016,5,1,12,45,926.5,118.0,0.2,24.0,957.5,897.68,629.24
2016,5,1,13,0,925.0,117.0,0.2,24.0,948.0,871.45,613.71
2016,5,1,13,15,920.5,116.0,0.15,24.0,930.5,840.41,594.37
2016,5,1,13,30,916.0,115.0,0.1,24.0,913.0,807.22,573.77
2016,5,1,13,45,909.5,114.0,0.1,24.0,888.5,770.58,551.51
2016,5,1,14,0,903.0,113.0,0.1,24.0,864.0,732.22,527.97
2016,5,1,14,15,672.5,210.0,0.1,24.0,758.0,632.31,458.4
2016,5,1,14,30,442.0,307.0,0.1,24.0,652.0,550.05,399.7
2016,5,1,14,45,652.5,206.5,0.1,24.0,689.5,558.9,408.89
2016,5,1,15,0,863.0,106.0,0.1,24.0,727.0,555.12,406.44
2016,5,1,15,15,849.0,103.5,0.1,23.5,684.5,506.56,370.83
2016,5,1,15,30,835.0,101.0,0.1,23.0,642.0,454.42,332.05
2016,5,1,15,45,816.5,98.0,0.1,22.5,595.5,403.9,293.08
2016,5,1,16,0,798.0,95.0,0.1,22.0,549.0,354.4,253.6
2016,5,1,16,15,774.0,91.5,0.1,22.0,499.5,304.08,212.2
2016,5,1,16,30,750.0,88.0,0.1,22.0,450.0,255.76,171.87
2016,5,1,16,45,718.5,83.0,0.1,22.0,398.5,206.84,131.66
2016,5,1,17,0,687.0,78.0,0.1,22.0,347.0,157.59,92.67
2016,5,1,17,15,643.5,72.5,0.15,21.5,296.0,113.31,61.44
2016,5,1,17,30,600.0,67.0,0.2,21.0,245.0,73.58,39.19
2016,5,1,17,45,537.5,59.5,0.25,20.5,195.5,40.41,29.72
2016,5,1,18,0,475.0,52.0,0.3,20.0,146.0,37.0,26.65
2016,5,1,18,15,377.5,42.0,0.3,19.5,103.0,31.04,21.12
2016,5,1,18,30,280.0,32.0,0.3,19.0,60.0,24.68,14.72
2016,5,1,18,45,140.0,16.0,0.35,19.0,30.0,11.99,0.0
2016,5,1,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,5,15,40.5,8.0,0.45,12.5,10.0,17.9,0.0
2016,5,2,5,30,81.0,16.0,0.4,13.0,20.0,49.63,0.0
2016,5,2,5,45,193.0,32.0,0.35,13.5,55.0,119.02,83.14
2016,5,2,6,0,305.0,48.0,0.3,14.0,90.0,189.12,145.42
2016,5,2,6,15,388.0,59.5,0.25,14.5,136.5,251.54,198.69
2016,5,2,6,30,471.0,71.0,0.2,15.0,183.0,323.66,258.12
2016,5,2,6,45,479.0,81.0,0.2,16.0,218.5,360.24,287.74
2016,5,2,7,0,487.0,91.0,0.2,17.0,254.0,396.63,315.88
2016,5,2,7,15,605.5,81.5,0.2,17.5,318.0,478.13,378.19
2016,5,2,7,30,724.0,72.0,0.2,18.0,382.0,565.37,441.97
2016,5,2,7,45,692.0,93.0,0.2,18.5,419.0,596.37,461.26
2016,5,2,8,0,660.0,114.0,0.2,19.0,456.0,621.01,476.06
2016,5,2,8,15,661.5,128.5,0.2,19.0,499.0,659.41,501.42
2016,5,2,8,30,663.0,143.0,0.2,19.0,542.0,695.95,524.54
2016,5,2,8,45,570.0,192.0,0.2,19.5,553.0,686.94,513.68
2016,5,2,9,0,477.0,241.0,0.2,20.0,564.0,674.79,500.95
2016,5,2,9,15,654.5,187.5,0.2,20.0,659.0,783.16,576.42
2016,5,2,9,30,832.0,134.0,0.2,20.0,754.0,890.26,642.47
2016,5,2,9,45,849.0,132.0,0.25,20.5,789.5,915.56,655.11
2016,5,2,10,0,866.0,130.0,0.3,21.0,825.0,933.41,664.49
2016,5,2,10,15,873.0,132.0,0.3,21.0,853.0,949.22,673.04
2016,5,2,10,30,880.0,134.0,0.3,21.0,881.0,962.27,679.98
2016,5,2,10,45,884.0,135.5,0.3,21.5,902.0,969.16,681.98
2016,5,2,11,0,888.0,137.0,0.3,22.0,923.0,973.13,682.39
2016,5,2,11,15,891.0,138.0,0.3,22.0,936.5,972.73,681.62
2016,5,2,11,30,894.0,139.0,0.3,22.0,950.0,969.38,679.25
2016,5,2,11,45,748.0,233.0,0.3,22.0,915.0,925.36,652.13
2016,5,2,12,0,602.0,327.0,0.3,22.0,880.0,873.08,616.61
2016,5,2,12,15,742.0,237.5,0.3,22.0,918.0,896.88,635.92
2016,5,2,12,30,882.0,148.0,0.3,22.0,956.0,910.89,644.33
2016,5,2,12,45,873.5,151.0,0.3,22.0,945.0,885.85,628.73
2016,5,2,13,0,865.0,154.0,0.3,22.0,934.0,860.02,613.22
2016,5,2,13,15,728.5,230.0,0.3,22.0,878.5,797.9,573.49
2016,5,2,13,30,592.0,306.0,0.3,22.0,823.0,740.64,533.54
2016,5,2,13,45,578.0,300.0,0.3,22.0,794.0,702.33,508.95
2016,5,2,14,0,564.0,294.0,0.3,22.0,765.0,663.77,483.48
2016,5,2,14,15,600.0,264.0,0.3,21.5,748.5,635.64,466.46
2016,5,2,14,30,636.0,234.0,0.3,21.0,732.0,604.33,446.46
2016,5,2,14,45,592.5,235.0,0.3,21.0,682.0,551.75,409.2
2016,5,2,15,0,549.0,236.0,0.3,21.0,632.0,502.08,373.5
2016,5,2,15,15,474.0,246.5,0.3,20.5,574.0,447.92,334.43
2016,5,2,15,30,399.0,257.0,0.3,20.0,516.0,403.56,301.97
2016,5,2,15,45,476.5,211.5,0.3,20.0,499.5,369.68,275.47
2016,5,2,16,0,554.0,166.0,0.3,20.0,483.0,332.29,244.43
2016,5,2,16,15,534.0,156.0,0.25,19.5,439.0,288.86,209.33
2016,5,2,16,30,514.0,146.0,0.2,19.0,395.0,247.2,175.27
2016,5,2,16,45,427.0,143.0,0.2,18.5,334.5,200.07,139.72
2016,5,2,17,0,340.0,140.0,0.2,18.0,274.0,166.33,116.04
2016,5,2,17,15,286.5,131.0,0.2,17.5,233.0,134.4,93.91
2016,5,2,17,30,233.0,122.0,0.2,17.0,192.0,107.51,77.52
2016,5,2,17,45,192.0,102.0,0.25,16.5,152.0,78.48,63.5
2016,5,2,18,0,151.0,82.0,0.3,16.0,112.0,64.31,50.99
2016,5,2,18,15,105.0,60.5,0.35,15.5,78.5,50.84,38.7
2016,5,2,18,30,59.0,39.0,0.4,15.0,45.0,33.69,22.67
2016,5,2,18,45,29.5,19.5,0.45,14.5,22.5,17.52,0.74
2016,5,2,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,0.8,13.0,7.5,7.37,0.0
2016,5,3,5,30,0.0,15.0,0.7,13.0,15.0,14.48,0.0
2016,5,3,5,45,43.5,34.5,0.65,13.5,40.5,59.01,40.2
2016,5,3,6,0,87.0,54.0,0.6,14.0,66.0,99.93,76.44
2016,5,3,6,15,120.5,75.0,0.5,14.5,99.5,141.75,112.45
2016,5,3,6,30,154.0,96.0,0.4,15.0,133.0,186.05,149.82
2016,5,3,6,45,194.5,111.5,0.35,15.5,169.5,236.69,191.35
2016,5,3,7,0,235.0,127.0,0.3,16.0,206.0,284.26,229.24
2016,5,3,7,15,299.5,140.0,0.25,16.5,258.0,346.68,277.75
2016,5,3,7,30,364.0,153.0,0.2,17.0,310.0,422.49,334.36
2016,5,3,7,45,208.5,182.5,0.15,18.0,275.0,352.04,276.05
2016,5,3,8,0,53.0,212.0,0.1,19.0,240.0,261.21,202.33
2016,5,3,8,15,175.0,234.0,0.1,19.5,337.5,386.47,299.06
2016,5,3,8,30,297.0,256.0,0.1,20.0,435.0,519.53,394.61
2016,5,3,8,45,294.5,278.0,0.1,20.5,467.0,547.98,410.85
2016,5,3,9,0,292.0,300.0,0.1,21.0,499.0,575.2,427.24
2016,5,3,9,15,332.5,309.0,0.1,21.0,548.0,624.24,460.29
2016,5,3,9,30,373.0,318.0,0.1,21.0,597.0,673.88,492.85
2016,5,3,9,45,325.5,348.5,0.1,21.0,600.0,667.34,485.36
2016,5,3,10,0,278.0,379.0,0.1,21.0,603.0,657.83,476.73
2016,5,3,10,15,270.0,395.5,0.1,21.0,619.0,667.58,482.23
2016,5,3,10,30,262.0,412.0,0.1,21.0,635.0,675.99,486.6
2016,5,3,10,45,202.0,428.5,0.1,21.0,603.0,627.96,452.54
2016,5,3,11,0,142.0,445.0,0.1,21.0,571.0,585.82,422.67
2016,5,3,11,15,149.0,453.0,0.05,21.0,587.0,596.89,430.08
2016,5,3,11,30,156.0,461.0,0.0,21.0,603.0,607.22,436.48
2016,5,3,11,45,111.0,447.0,0.0,21.0,549.0,547.25,394.82
2016,5,3,12,0,66.0,433.0,0.0,21.0,495.0,485.02,351.79
2016,5,3,12,15,118.5,449.5,0.0,21.0,559.5,546.66,395.99
2016,5,3,12,30,171.0,466.0,0.0,21.0,624.0,602.56,434.0
2016,5,3,12,45,160.0,460.5,0.0,21.0,607.0,580.77,418.49
2016,5,3,13,0,149.0,455.0,0.0,21.0,590.0,559.12,404.05
2016,5,3,13,15,100.0,422.5,0.0,21.0,512.5,483.12,351.68
2016,5,3,13,30,51.0,390.0,0.0,21.0,435.0,410.05,300.75
2016,5,3,13,45,111.5,401.5,0.0,21.5,496.0,459.17,336.94
2016,5,3,14,0,172.0,413.0,0.0,22.0,557.0,504.71,368.43
2016,5,3,14,15,150.5,396.0,0.0,22.0,518.5,465.78,340.9
2016,5,3,14,30,129.0,379.0,0.0,22.0,480.0,428.43,315.14
2016,5,3,14,45,201.5,354.5,0.05,22.0,504.0,440.49,325.33
2016,5,3,15,0,274.0,330.0,0.1,22.0,528.0,442.42,327.38
2016,5,3,15,15,240.0,314.5,0.1,21.5,480.5,401.34,298.18
2016,5,3,15,30,206.0,299.0,0.1,21.0,433.0,359.16,268.27
2016,5,3,15,45,293.0,260.0,0.1,21.0,436.0,343.77,256.29
2016,5,3,16,0,380.0,221.0,0.1,21.0,439.0,324.54,239.7
2016,5,3,16,15,293.0,213.5,0.1,20.5,372.5,271.25,200.37
2016,5,3,16,30,206.0,206.0,0.1,20.0,306.0,230.85,171.49
2016,5,3,16,45,231.5,179.5,0.15,19.5,280.5,196.86,144.13
2016,5,3,17,0,257.0,153.0,0.2,19.0,255.0,165.25,118.25
2016,5,3,17,15,217.0,139.0,0.25,18.5,216.5,134.57,96.47
2016,5,3,17,30,177.0,125.0,0.3,18.0,178.0,112.17,82.46
2016,5,3,17,45,147.0,103.5,0.35,17.5,142.0,83.87,67.93
2016,5,3,18,0,117.0,82.0,0.4,17.0,106.0,67.6,53.66
2016,5,3,18,15,79.5,60.0,0.4,16.5,74.5,50.57,38.35
2016,5,3,18,30,42.0,38.0,0.4,16.0,43.0,33.02,22.14
2016,5,3,18,45,21.0,19.0,0.45,16.0,21.5,17.16,2.12
2016,5,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
