Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.5,0.6,13.5,3.5,3.44,0.0
2016,5,4,5,30,0.0,7.0,0.5,13.0,7.0,6.75,0.0
2016,5,4,5,45,0.0,22.0,0.4,13.0,22.0,21.24,11.37
2016,5,4,6,0,0.0,37.0,0.3,13.0,37.0,36.03,24.7
2016,5,4,6,15,0.0,56.5,0.25,13.0,56.5,56.41,42.42
2016,5,4,6,30,0.0,76.0,0.2,13.0,76.0,76.48,59.67
2016,5,4,6,45,4.0,96.5,0.2,13.5,98.0,99.58,79.03
2016,5,4,7,0,8.0,117.0,0.2,14.0,120.0,122.84,98.07
2016,5,4,7,15,4.0,107.0,0.2,14.0,108.5,108.33,85.71
2016,5,4,7,30,0.0,97.0,0.2,14.0,97.0,94.72,74.17
2016,5,4,7,45,89.0,162.0,0.2,14.0,208.5,237.69,192.02
2016,5,4,8,0,178.0,227.0,0.2,14.0,320.0,377.73,300.23
2016,5,4,8,15,126.0,245.0,0.15,14.0,314.5,361.81,284.23
2016,5,4,8,30,74.0,263.0,0.1,14.0,309.0,333.56,260.52
2016,5,4,8,45,76.0,284.5,0.1,14.5,334.0,358.71,278.45
2016,5,4,9,0,78.0,306.0,0.1,15.0,359.0,383.61,295.38
2016,5,4,9,15,46.5,279.0,0.1,15.0,311.0,326.68,251.44
2016,5,4,9,30,15.0,252.0,0.1,15.0,263.0,262.55,202.16
2016,5,4,9,45,14.5,256.0,0.1,15.5,267.5,265.75,204.35
2016,5,4,10,0,14.0,260.0,0.1,16.0,272.0,268.95,205.98
2016,5,4,10,15,45.5,331.5,0.1,16.0,370.5,377.65,287.06
2016,5,4,10,30,77.0,403.0,0.1,16.0,469.0,480.02,359.46
2016,5,4,10,45,190.0,414.0,0.1,16.5,582.0,602.06,445.29
2016,5,4,11,0,303.0,425.0,0.1,17.0,695.0,722.34,525.65
2016,5,4,11,15,250.5,443.0,0.1,17.5,668.5,686.97,497.54
2016,5,4,11,30,198.0,461.0,0.1,18.0,642.0,646.44,468.3
2016,5,4,11,45,318.5,424.5,0.15,18.5,718.0,719.24,520.15
2016,5,4,12,0,439.0,388.0,0.2,19.0,794.0,787.03,565.91
2016,5,4,12,15,430.5,389.5,0.2,19.0,787.0,769.77,553.4
2016,5,4,12,30,422.0,391.0,0.2,19.0,780.0,751.44,541.48
2016,5,4,12,45,323.5,422.0,0.2,19.5,718.0,683.61,493.67
2016,5,4,13,0,225.0,453.0,0.2,20.0,656.0,620.13,448.76
2016,5,4,13,15,302.0,420.5,0.2,20.0,688.5,640.63,465.55
2016,5,4,13,30,379.0,388.0,0.2,20.0,721.0,656.76,478.02
2016,5,4,13,45,306.5,398.0,0.25,20.0,663.0,597.02,436.7
2016,5,4,14,0,234.0,408.0,0.3,20.0,605.0,543.85,400.11
2016,5,4,14,15,124.0,332.5,0.3,19.5,437.0,391.77,293.23
2016,5,4,14,30,14.0,257.0,0.3,19.0,269.0,253.77,192.03
2016,5,4,14,45,176.5,286.5,0.3,19.0,415.0,366.66,279.45
2016,5,4,15,0,339.0,316.0,0.3,19.0,561.0,465.75,350.64
2016,5,4,15,15,256.5,309.0,0.3,18.5,488.5,401.19,302.7
2016,5,4,15,30,174.0,302.0,0.3,18.0,416.0,348.01,264.3
2016,5,4,15,45,279.5,261.5,0.3,18.0,429.5,340.44,258.05
2016,5,4,16,0,385.0,221.0,0.3,18.0,443.0,327.29,245.51
2016,5,4,16,15,368.5,202.5,0.3,17.5,400.0,285.7,212.79
2016,5,4,16,30,352.0,184.0,0.3,17.0,357.0,245.69,181.05
2016,5,4,16,45,208.0,171.0,0.3,17.0,270.5,186.05,138.17
2016,5,4,17,0,64.0,158.0,0.3,17.0,184.0,149.79,115.18
2016,5,4,17,15,50.5,138.0,0.3,16.5,156.5,126.54,97.65
2016,5,4,17,30,37.0,118.0,0.3,16.0,129.0,104.77,81.16
2016,5,4,17,45,28.5,96.0,0.3,15.5,104.0,83.16,67.89
2016,5,4,18,0,20.0,74.0,0.3,15.0,79.0,65.21,52.03
2016,5,4,18,15,10.0,53.5,0.3,14.5,56.0,49.58,37.87
2016,5,4,18,30,0.0,33.0,0.3,14.0,33.0,31.31,21.04
2016,5,4,18,45,0.0,16.5,0.3,13.5,16.5,15.93,2.81
2016,5,4,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,0.3,11.5,8.5,8.36,0.0
2016,5,5,5,30,0.0,17.0,0.3,12.0,17.0,16.41,0.0
2016,5,5,5,45,50.0,38.0,0.3,12.5,45.5,65.83,46.57
2016,5,5,6,0,100.0,59.0,0.3,13.0,74.0,111.77,86.57
2016,5,5,6,15,143.5,80.0,0.3,13.0,110.5,158.56,126.87
2016,5,5,6,30,187.0,101.0,0.3,13.0,147.0,215.26,174.64
2016,5,5,6,45,245.5,111.5,0.3,13.5,186.5,264.52,215.28
2016,5,5,7,0,304.0,122.0,0.3,14.0,226.0,318.95,258.98
2016,5,5,7,15,259.5,150.0,0.25,14.0,249.0,334.86,270.13
2016,5,5,7,30,215.0,178.0,0.2,14.0,272.0,338.18,271.22
2016,5,5,7,45,142.5,199.5,0.2,14.5,265.0,318.01,253.04
2016,5,5,8,0,70.0,221.0,0.2,15.0,258.0,283.81,223.9
2016,5,5,8,15,117.5,248.5,0.2,15.0,317.5,359.4,282.28
2016,5,5,8,30,165.0,276.0,0.2,15.0,377.0,429.16,333.76
2016,5,5,8,45,173.0,298.0,0.2,15.5,410.5,462.3,355.75
2016,5,5,9,0,181.0,320.0,0.2,16.0,444.0,495.17,377.54
2016,5,5,9,15,154.5,339.5,0.2,16.0,449.5,494.92,375.2
2016,5,5,9,30,128.0,359.0,0.2,16.0,455.0,492.9,372.03
2016,5,5,9,45,64.0,217.0,0.25,16.5,265.0,276.7,212.84
2016,5,5,10,0,0.0,75.0,0.3,17.0,75.0,72.65,53.19
2016,5,5,10,15,7.0,172.0,0.3,17.0,178.0,174.36,134.45
2016,5,5,10,30,14.0,269.0,0.3,17.0,281.0,277.19,212.24
2016,5,5,10,45,19.5,305.5,0.3,17.0,323.0,318.34,241.89
2016,5,5,11,0,25.0,342.0,0.3,17.0,365.0,365.15,275.66
2016,5,5,11,15,47.0,387.0,0.3,16.5,430.5,429.61,322.67
2016,5,5,11,30,69.0,432.0,0.3,16.0,496.0,493.07,367.9
2016,5,5,11,45,37.0,297.0,0.3,16.0,331.5,326.59,247.23
2016,5,5,12,0,5.0,162.0,0.3,16.0,167.0,161.81,123.1
2016,5,5,12,15,2.5,100.5,0.3,16.0,103.0,99.7,75.05
2016,5,5,12,30,0.0,39.0,0.3,16.0,39.0,37.8,25.34
2016,5,5,12,45,3.5,109.0,0.3,16.0,112.5,108.62,82.69
2016,5,5,13,0,7.0,179.0,0.3,16.0,186.0,178.93,137.73
2016,5,5,13,15,3.5,137.0,0.3,15.5,140.5,135.36,103.5
2016,5,5,13,30,0.0,95.0,0.3,15.0,95.0,92.03,69.37
2016,5,5,13,45,1.0,123.0,0.3,15.0,124.5,119.7,91.77
2016,5,5,14,0,2.0,151.0,0.3,15.0,154.0,147.11,113.52
2016,5,5,14,15,9.0,209.5,0.3,15.0,217.5,207.03,160.52
2016,5,5,14,30,16.0,268.0,0.3,15.0,281.0,265.29,205.1
2016,5,5,14,45,52.0,301.5,0.3,15.0,339.5,311.27,240.23
2016,5,5,15,0,88.0,335.0,0.3,15.0,398.0,355.85,273.62
2016,5,5,15,15,101.0,318.0,0.25,14.5,387.0,341.11,262.73
2016,5,5,15,30,114.0,301.0,0.2,14.0,376.0,320.82,247.95
2016,5,5,15,45,123.5,279.5,0.2,14.0,355.5,298.29,230.94
2016,5,5,16,0,133.0,258.0,0.2,14.0,335.0,274.92,212.89
2016,5,5,16,15,68.5,207.5,0.2,14.0,247.0,208.98,162.86
2016,5,5,16,30,4.0,157.0,0.2,14.0,159.0,148.57,117.11
2016,5,5,16,45,30.5,157.5,0.2,14.0,170.0,148.74,116.93
2016,5,5,17,0,57.0,158.0,0.2,14.0,181.0,149.04,116.28
2016,5,5,17,15,44.5,138.0,0.15,13.5,154.0,126.24,98.63
2016,5,5,17,30,32.0,118.0,0.1,13.0,127.0,104.82,82.14
2016,5,5,17,45,23.5,96.0,0.1,13.0,102.5,83.45,68.75
2016,5,5,18,0,15.0,74.0,0.1,13.0,78.0,67.71,54.66
2016,5,5,18,15,7.5,53.0,0.1,12.5,55.0,49.27,37.98
2016,5,5,18,30,0.0,32.0,0.1,12.0,32.0,30.54,20.7
2016,5,5,18,45,0.0,16.0,0.15,12.0,16.0,15.44,3.53
2016,5,5,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,34.0,10.5,0.5,10.0,12.5,19.09,0.0
2016,5,6,5,30,68.0,21.0,0.4,10.0,25.0,50.23,13.53
2016,5,6,5,45,138.5,40.5,0.35,10.5,58.5,105.9,78.02
2016,5,6,6,0,209.0,60.0,0.3,11.0,92.0,162.26,127.66
2016,5,6,6,15,280.0,75.5,0.25,11.0,135.5,226.35,182.53
2016,5,6,6,30,351.0,91.0,0.2,11.0,179.0,290.84,236.63
2016,5,6,6,45,391.0,106.5,0.2,11.5,225.0,344.65,280.38
2016,5,6,7,0,431.0,122.0,0.2,12.0,271.0,401.32,324.81
2016,5,6,7,15,495.5,118.5,0.2,12.5,316.5,454.01,365.34
2016,5,6,7,30,560.0,115.0,0.2,13.0,362.0,515.11,410.79
2016,5,6,7,45,484.0,153.5,0.2,13.5,384.5,521.68,412.15
2016,5,6,8,0,408.0,192.0,0.2,14.0,407.0,524.68,410.97
2016,5,6,8,15,295.0,234.5,0.15,14.5,397.5,488.57,379.98
2016,5,6,8,30,182.0,277.0,0.1,15.0,388.0,444.03,342.9
2016,5,6,8,45,132.0,293.5,0.1,16.0,377.0,423.68,325.01
2016,5,6,9,0,82.0,310.0,0.1,17.0,366.0,391.48,298.26
2016,5,6,9,15,197.0,325.0,0.1,17.5,470.5,516.36,390.22
2016,5,6,9,30,312.0,340.0,0.1,18.0,575.0,645.14,478.62
2016,5,6,9,45,250.0,368.5,0.1,18.5,563.0,621.82,457.32
2016,5,6,10,0,188.0,397.0,0.1,19.0,551.0,587.41,430.77
2016,5,6,10,15,184.0,412.0,0.1,19.0,566.5,598.63,437.95
2016,5,6,10,30,180.0,427.0,0.1,19.0,582.0,608.95,443.94
2016,5,6,10,45,171.0,438.5,0.1,19.5,588.5,610.07,442.86
2016,5,6,11,0,162.0,450.0,0.1,20.0,595.0,610.38,441.42
2016,5,6,11,15,117.0,442.5,0.1,20.0,548.0,556.95,403.9
2016,5,6,11,30,72.0,435.0,0.1,20.0,501.0,498.98,363.43
2016,5,6,11,45,175.5,445.0,0.1,20.0,607.5,605.24,439.29
2016,5,6,12,0,279.0,455.0,0.1,20.0,714.0,706.48,507.15
2016,5,6,12,15,254.5,459.5,0.1,20.0,695.5,680.39,487.85
2016,5,6,12,30,230.0,464.0,0.1,20.0,677.0,653.1,469.55
2016,5,6,12,45,163.0,455.0,0.1,20.0,605.5,578.97,418.89
2016,5,6,13,0,96.0,446.0,0.1,20.0,534.0,507.77,369.7
2016,5,6,13,15,67.0,408.5,0.1,19.5,469.5,444.19,326.73
2016,5,6,13,30,38.0,371.0,0.1,19.0,405.0,382.69,284.04
2016,5,6,13,45,32.5,349.0,0.1,19.0,378.0,355.12,265.02
2016,5,6,14,0,27.0,327.0,0.1,19.0,351.0,328.13,245.9
2016,5,6,14,15,38.5,335.5,0.1,19.0,367.0,340.83,255.9
2016,5,6,14,30,50.0,344.0,0.1,19.0,383.0,352.24,264.53
2016,5,6,14,45,95.0,345.0,0.1,19.0,416.0,375.14,281.96
2016,5,6,15,0,140.0,346.0,0.1,19.0,449.0,389.79,292.91
2016,5,6,15,15,221.0,316.0,0.1,18.5,467.0,395.07,297.61
2016,5,6,15,30,302.0,286.0,0.1,18.0,485.0,388.67,293.0
2016,5,6,15,45,157.0,241.5,0.1,18.0,344.5,280.29,212.92
2016,5,6,16,0,12.0,197.0,0.1,18.0,204.0,189.59,145.95
2016,5,6,16,15,296.0,170.0,0.1,17.5,317.0,238.31,178.8
2016,5,6,16,30,580.0,143.0,0.1,17.0,430.0,266.74,190.44
2016,5,6,16,45,497.0,137.5,0.1,17.0,364.5,214.75,149.52
2016,5,6,17,0,414.0,132.0,0.1,17.0,299.0,170.57,116.59
2016,5,6,17,15,356.5,125.5,0.1,16.5,255.0,136.56,92.58
2016,5,6,17,30,299.0,119.0,0.1,16.0,211.0,112.57,78.8
2016,5,6,17,45,252.5,101.0,0.15,15.5,169.0,80.78,60.73
2016,5,6,18,0,206.0,83.0,0.2,15.0,127.0,65.07,51.96
2016,5,6,18,15,149.5,63.5,0.25,14.5,91.0,50.75,38.98
2016,5,6,18,30,93.0,44.0,0.3,14.0,55.0,35.9,25.15
2016,5,6,18,45,46.5,25.0,0.4,14.0,30.5,22.1,8.4
2016,5,6,19,0,0.0,6.0,0.5,14.0,6.0,5.9,0.0
2016,5,6,19,15,0.0,3.0,0.5,13.5,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.5,0.25,12.0,3.5,3.44,0.0
2016,5,7,5,30,0.0,7.0,0.2,12.0,7.0,6.75,0.0
2016,5,7,5,45,0.0,16.5,0.2,12.0,16.5,15.91,7.43
2016,5,7,6,0,0.0,26.0,0.2,12.0,26.0,25.09,15.7
2016,5,7,6,15,0.0,38.5,0.2,12.0,38.5,37.18,26.35
2016,5,7,6,30,0.0,51.0,0.2,12.0,51.0,49.27,36.89
2016,5,7,6,45,0.0,64.5,0.2,12.5,64.5,62.52,48.15
2016,5,7,7,0,0.0,78.0,0.2,13.0,78.0,76.0,59.34
2016,5,7,7,15,0.0,62.0,0.2,13.0,62.0,59.92,45.59
2016,5,7,7,30,0.0,46.0,0.2,13.0,46.0,44.44,32.39
2016,5,7,7,45,2.0,106.0,0.2,13.5,107.0,104.87,82.77
2016,5,7,8,0,4.0,166.0,0.2,14.0,168.0,167.94,133.21
2016,5,7,8,15,8.5,186.5,0.2,14.0,191.5,192.04,151.7
2016,5,7,8,30,13.0,207.0,0.2,14.0,215.0,216.35,170.33
2016,5,7,8,45,13.0,217.0,0.2,14.5,225.5,226.19,177.02
2016,5,7,9,0,13.0,227.0,0.2,15.0,236.0,236.03,183.76
2016,5,7,9,15,6.5,149.5,0.2,15.0,154.0,151.68,117.43
2016,5,7,9,30,0.0,72.0,0.2,15.0,72.0,69.71,51.72
2016,5,7,9,45,0.0,71.5,0.2,15.0,71.5,69.24,51.49
2016,5,7,10,0,0.0,71.0,0.2,15.0,71.0,68.77,51.03
2016,5,7,10,15,0.0,93.0,0.2,15.0,93.0,90.18,68.26
2016,5,7,10,30,0.0,115.0,0.2,15.0,115.0,111.71,85.32
2016,5,7,10,45,22.5,253.5,0.25,15.0,273.5,274.17,212.11
2016,5,7,11,0,45.0,392.0,0.3,15.0,432.0,434.96,329.38
2016,5,7,11,15,28.5,318.5,0.3,15.0,344.0,343.25,260.63
2016,5,7,11,30,12.0,245.0,0.3,15.0,256.0,249.96,191.26
2016,5,7,11,45,14.5,274.0,0.3,15.0,287.5,280.2,214.71
2016,5,7,12,0,17.0,303.0,0.3,15.0,319.0,310.14,236.8
2016,5,7,12,15,37.0,364.0,0.3,15.0,399.0,388.73,294.82
2016,5,7,12,30,57.0,425.0,0.3,15.0,479.0,462.91,347.67
2016,5,7,12,45,79.5,437.0,0.3,15.0,511.0,490.11,366.82
2016,5,7,13,0,102.0,449.0,0.3,15.0,543.0,515.77,385.22
2016,5,7,13,15,81.0,427.0,0.25,15.0,500.5,472.94,353.97
2016,5,7,13,30,60.0,405.0,0.2,15.0,458.0,431.45,324.2
2016,5,7,13,45,42.0,361.0,0.2,15.0,397.5,373.34,282.59
2016,5,7,14,0,24.0,317.0,0.2,15.0,337.0,319.54,243.49
2016,5,7,14,15,19.0,287.0,0.2,15.0,303.0,286.47,219.52
2016,5,7,14,30,14.0,257.0,0.2,15.0,269.0,253.92,195.43
2016,5,7,14,45,60.5,299.5,0.2,15.0,345.0,314.77,242.64
2016,5,7,15,0,107.0,342.0,0.2,15.0,421.0,372.78,285.71
2016,5,7,15,15,66.5,296.5,0.2,15.0,345.0,305.99,235.42
2016,5,7,15,30,26.0,251.0,0.2,15.0,269.0,247.78,191.98
2016,5,7,15,45,24.5,233.5,0.2,15.0,249.5,229.02,178.33
2016,5,7,16,0,23.0,216.0,0.2,15.0,230.0,210.44,164.37
2016,5,7,16,15,29.5,204.0,0.2,14.5,220.0,194.58,152.51
2016,5,7,16,30,36.0,192.0,0.2,14.0,210.0,182.59,143.44
2016,5,7,16,45,18.0,119.5,0.2,14.0,128.5,117.21,91.56
2016,5,7,17,0,0.0,47.0,0.2,14.0,47.0,45.4,33.02
2016,5,7,17,15,0.0,40.0,0.2,13.5,40.0,38.62,27.57
2016,5,7,17,30,0.0,33.0,0.2,13.0,33.0,31.85,21.88
2016,5,7,17,45,0.0,26.5,0.2,13.0,26.5,25.57,16.46
2016,5,7,18,0,0.0,20.0,0.2,13.0,20.0,19.29,11.76
2016,5,7,18,15,0.0,14.5,0.2,13.0,14.5,13.98,6.83
2016,5,7,18,30,0.0,9.0,0.2,13.0,9.0,8.67,1.88
2016,5,7,18,45,0.0,5.0,0.2,13.0,5.0,4.82,0.0
2016,5,7,19,0,0.0,1.0,0.2,13.0,1.0,0.98,0.0
2016,5,7,19,15,0.0,0.5,0.2,13.0,0.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,5,15,73.5,11.0,0.3,11.0,15.5,30.13,0.0
2016,5,8,5,30,147.0,22.0,0.3,11.0,31.0,82.11,36.93
2016,5,8,5,45,255.5,35.0,0.3,11.5,68.5,146.56,109.19
2016,5,8,6,0,364.0,48.0,0.3,12.0,106.0,218.29,171.31
2016,5,8,6,15,439.0,57.0,0.25,12.0,151.5,279.32,223.95
2016,5,8,6,30,514.0,66.0,0.2,12.0,197.0,346.72,280.24
2016,5,8,6,45,257.0,70.0,0.2,12.5,135.5,230.15,187.96
2016,5,8,7,0,0.0,74.0,0.2,13.0,74.0,71.83,55.26
2016,5,8,7,15,0.0,80.5,0.2,13.5,80.5,78.1,60.78
2016,5,8,7,30,0.0,87.0,0.2,14.0,87.0,84.42,65.7
2016,5,8,7,45,2.0,127.0,0.2,14.5,128.5,126.44,99.88
2016,5,8,8,0,4.0,167.0,0.2,15.0,170.0,168.94,133.34
2016,5,8,8,15,16.5,201.5,0.15,15.5,212.0,213.94,168.14
2016,5,8,8,30,29.0,236.0,0.1,16.0,254.0,267.71,208.64
2016,5,8,8,45,49.0,271.0,0.1,17.0,304.0,321.58,247.96
2016,5,8,9,0,69.0,306.0,0.1,18.0,354.0,376.08,286.52
2016,5,8,9,15,112.0,335.0,0.1,18.5,418.0,453.34,341.52
2016,5,8,9,30,155.0,364.0,0.1,19.0,482.0,522.89,389.21
2016,5,8,9,45,111.5,369.0,0.1,19.5,456.0,488.55,361.71
2016,5,8,10,0,68.0,374.0,0.1,20.0,430.0,444.56,328.66
2016,5,8,10,15,81.0,395.0,0.1,20.5,463.5,477.37,351.25
2016,5,8,10,30,94.0,416.0,0.1,21.0,497.0,509.87,372.45
2016,5,8,10,45,55.0,355.5,0.1,21.5,403.5,408.86,300.21
2016,5,8,11,0,16.0,295.0,0.1,22.0,310.0,304.06,224.62
2016,5,8,11,15,30.0,349.5,0.1,22.0,377.5,375.92,277.09
2016,5,8,11,30,44.0,404.0,0.1,22.0,445.0,441.88,322.63
2016,5,8,11,45,31.0,358.5,0.15,22.0,387.5,382.22,280.2
2016,5,8,12,0,18.0,313.0,0.2,22.0,330.0,320.84,236.97
2016,5,8,12,15,16.0,293.5,0.2,22.0,308.5,299.21,221.84
2016,5,8,12,30,14.0,274.0,0.2,22.0,287.0,277.74,206.42
2016,5,8,12,45,13.0,259.0,0.2,22.5,271.0,261.66,194.48
2016,5,8,13,0,12.0,244.0,0.2,23.0,255.0,245.67,182.57
2016,5,8,13,15,9.5,214.5,0.2,22.5,223.5,214.7,160.16
2016,5,8,13,30,7.0,185.0,0.2,22.0,192.0,183.97,137.68
2016,5,8,13,45,18.5,261.0,0.25,22.0,277.5,264.33,198.34
2016,5,8,14,0,30.0,337.0,0.3,22.0,363.0,339.61,253.1
2016,5,8,14,15,17.0,254.0,0.3,21.5,268.5,254.33,190.74
2016,5,8,14,30,4.0,171.0,0.3,21.0,174.0,166.95,125.79
2016,5,8,14,45,2.0,131.5,0.3,21.0,133.0,128.0,96.3
2016,5,8,15,0,0.0,92.0,0.3,21.0,92.0,89.09,66.03
2016,5,8,15,15,15.0,174.5,0.3,20.5,184.5,174.38,133.48
2016,5,8,15,30,30.0,257.0,0.3,20.0,277.0,250.31,191.55
2016,5,8,15,45,25.5,235.0,0.35,20.0,251.0,230.88,176.76
2016,5,8,16,0,21.0,213.0,0.4,20.0,225.0,207.19,159.22
2016,5,8,16,15,10.5,169.5,0.4,19.5,175.5,163.12,125.86
2016,5,8,16,30,0.0,126.0,0.4,19.0,126.0,120.0,92.63
2016,5,8,16,45,0.0,106.5,0.45,18.5,106.5,101.77,78.55
2016,5,8,17,0,0.0,87.0,0.5,18.0,87.0,83.58,64.12
2016,5,8,17,15,0.0,74.5,0.5,17.5,74.5,71.8,54.7
2016,5,8,17,30,0.0,62.0,0.5,17.0,62.0,59.92,45.01
2016,5,8,17,45,213.0,64.0,0.5,16.5,110.5,48.83,33.39
2016,5,8,18,0,426.0,66.0,0.5,16.0,159.0,48.37,37.25
2016,5,8,18,15,337.0,54.5,0.45,15.5,116.0,40.71,30.16
2016,5,8,18,30,248.0,43.0,0.4,15.0,73.0,32.97,22.71
2016,5,8,18,45,136.0,27.0,0.4,14.5,42.0,21.03,9.17
2016,5,8,19,0,24.0,11.0,0.4,14.0,11.0,10.81,0.0
2016,5,8,19,15,12.0,5.5,0.4,13.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,9,5,15,67.0,12.0,0.4,11.5,16.5,29.56,0.0
2016,5,9,5,30,134.0,24.0,0.3,12.0,33.0,81.66,40.76
2016,5,9,5,45,249.0,37.5,0.25,12.5,71.5,147.99,110.46
2016,5,9,6,0,364.0,51.0,0.2,13.0,110.0,222.28,173.89
2016,5,9,6,15,439.5,60.5,0.2,13.5,156.5,284.38,226.67
2016,5,9,6,30,515.0,70.0,0.2,14.0,203.0,352.83,282.98
2016,5,9,6,45,262.5,96.5,0.2,14.5,164.5,257.12,207.78
2016,5,9,7,0,10.0,123.0,0.2,15.0,126.0,130.15,102.87
2016,5,9,7,15,19.5,145.5,0.15,15.5,153.5,159.36,126.92
2016,5,9,7,30,29.0,168.0,0.1,16.0,181.0,196.0,155.51
2016,5,9,7,45,29.0,186.0,0.1,16.5,200.5,215.21,169.55
2016,5,9,8,0,29.0,204.0,0.1,17.0,220.0,234.3,183.36
2016,5,9,8,15,57.0,238.5,0.1,17.5,273.0,293.29,228.16
2016,5,9,8,30,85.0,273.0,0.1,18.0,326.0,353.64,272.33
2016,5,9,8,45,454.5,196.0,0.1,19.0,508.5,602.89,458.68
2016,5,9,9,0,824.0,119.0,0.1,20.0,691.0,845.77,617.67
2016,5,9,9,15,836.5,121.5,0.1,20.0,730.5,876.43,631.77
2016,5,9,9,30,849.0,124.0,0.1,20.0,770.0,905.04,648.0
2016,5,9,9,45,861.5,124.0,0.1,20.5,804.5,923.43,656.59
2016,5,9,10,0,874.0,124.0,0.1,21.0,839.0,944.84,667.2
2016,5,9,10,15,880.5,126.0,0.1,21.0,866.5,960.24,675.33
2016,5,9,10,30,887.0,128.0,0.1,21.0,894.0,972.87,681.96
2016,5,9,10,45,888.5,131.0,0.15,21.5,914.0,978.95,684.26
2016,5,9,11,0,890.0,134.0,0.2,22.0,934.0,982.08,685.11
2016,5,9,11,15,893.0,135.0,0.2,22.0,947.5,981.68,684.36
2016,5,9,11,30,896.0,136.0,0.2,22.0,961.0,978.36,682.03
2016,5,9,11,45,893.0,139.0,0.2,22.5,966.0,968.53,674.62
2016,5,9,12,0,890.0,142.0,0.2,23.0,971.0,955.93,665.76
2016,5,9,12,15,889.5,142.0,0.2,23.0,969.0,940.03,656.31
2016,5,9,12,30,889.0,142.0,0.2,23.0,967.0,921.51,645.36
2016,5,9,12,45,886.0,141.5,0.2,23.0,957.5,897.83,631.31
2016,5,9,13,0,883.0,141.0,0.2,23.0,948.0,871.84,615.88
2016,5,9,13,15,879.0,140.0,0.2,23.0,931.0,842.37,598.24
2016,5,9,13,30,875.0,139.0,0.2,23.0,914.0,810.87,579.26
2016,5,9,13,45,869.0,137.5,0.2,23.0,890.5,775.53,557.7
2016,5,9,14,0,863.0,136.0,0.2,23.0,867.0,738.59,534.93
2016,5,9,14,15,854.5,134.5,0.2,22.5,836.5,696.94,508.4
2016,5,9,14,30,846.0,133.0,0.2,22.0,806.0,655.36,481.02
2016,5,9,14,45,423.0,130.5,0.2,22.0,467.0,365.75,276.12
2016,5,9,15,0,0.0,128.0,0.2,22.0,128.0,123.41,91.56
2016,5,9,15,15,395.5,126.0,0.2,22.0,388.5,308.07,235.88
2016,5,9,15,30,791.0,124.0,0.2,22.0,649.0,470.07,348.67
2016,5,9,15,45,767.5,122.0,0.2,22.0,602.5,420.53,307.95
2016,5,9,16,0,744.0,120.0,0.2,22.0,556.0,369.1,267.24
2016,5,9,16,15,719.0,115.5,0.2,21.5,507.5,319.93,227.81
2016,5,9,16,30,694.0,111.0,0.2,21.0,459.0,272.89,189.26
2016,5,9,16,45,661.0,105.5,0.25,20.5,408.5,225.58,150.78
2016,5,9,17,0,628.0,100.0,0.3,20.0,358.0,181.55,115.53
2016,5,9,17,15,584.0,93.0,0.3,19.5,307.5,138.37,83.33
2016,5,9,17,30,540.0,86.0,0.3,19.0,257.0,99.83,58.52
2016,5,9,17,45,484.5,76.0,0.3,18.5,208.5,63.12,40.96
2016,5,9,18,0,429.0,66.0,0.3,18.0,160.0,48.15,36.73
2016,5,9,18,15,341.5,54.0,0.35,17.5,117.0,40.22,29.51
2016,5,9,18,30,254.0,42.0,0.4,17.0,74.0,32.06,21.79
2016,5,9,18,45,145.0,26.5,0.5,16.5,43.0,20.54,9.24
2016,5,9,19,0,36.0,11.0,0.6,16.0,12.0,10.81,0.0
2016,5,9,19,15,18.0,5.5,0.6,15.5,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,10,5,15,81.0,12.0,0.9,14.5,17.5,33.46,0.0
2016,5,10,5,30,162.0,24.0,0.7,15.0,35.0,91.18,48.83
2016,5,10,5,45,275.5,36.5,0.5,16.0,74.0,157.98,117.05
2016,5,10,6,0,389.0,49.0,0.3,17.0,113.0,231.3,178.62
2016,5,10,6,15,464.0,58.0,0.25,17.5,160.0,293.79,230.89
2016,5,10,6,30,539.0,67.0,0.2,18.0,207.0,362.6,286.37
2016,5,10,6,45,591.5,73.0,0.15,18.5,258.0,421.65,332.33
2016,5,10,7,0,644.0,79.0,0.1,19.0,309.0,484.25,379.04
2016,5,10,7,15,680.5,84.5,0.1,19.5,360.5,539.43,418.72
2016,5,10,7,30,717.0,90.0,0.1,20.0,412.0,596.18,458.09
2016,5,10,7,45,745.5,93.5,0.1,21.0,463.0,643.8,488.59
2016,5,10,8,0,774.0,97.0,0.1,22.0,514.0,694.31,518.91
2016,5,10,8,15,794.0,100.5,0.05,22.0,562.0,738.23,545.45
2016,5,10,8,30,814.0,104.0,0.0,22.0,610.0,781.31,571.22
2016,5,10,8,45,830.5,107.0,0.0,22.5,654.5,819.84,592.77
2016,5,10,9,0,847.0,110.0,0.0,23.0,699.0,856.85,613.05
2016,5,10,9,15,858.5,112.0,0.0,23.5,738.5,881.47,625.3
2016,5,10,9,30,870.0,114.0,0.0,24.0,778.0,909.12,639.53
2016,5,10,9,45,875.5,118.0,0.0,24.5,811.0,931.15,650.14
2016,5,10,10,0,881.0,122.0,0.0,25.0,844.0,950.52,659.19
2016,5,10,10,15,887.5,123.5,0.0,25.0,871.5,965.48,666.94
2016,5,10,10,30,894.0,125.0,0.0,25.0,899.0,977.66,673.17
2016,5,10,10,45,897.5,127.0,0.0,25.0,919.5,984.66,676.45
2016,5,10,11,0,901.0,129.0,0.0,25.0,940.0,988.72,678.18
2016,5,10,11,15,903.5,129.5,0.0,25.0,953.0,987.36,676.87
2016,5,10,11,30,906.0,130.0,0.0,25.0,966.0,983.07,674.02
2016,5,10,11,45,905.5,131.5,0.05,25.5,971.5,974.06,667.59
2016,5,10,12,0,905.0,133.0,0.1,26.0,977.0,962.23,659.94
2016,5,10,12,15,904.5,132.5,0.1,26.0,975.5,945.7,650.27
2016,5,10,12,30,904.0,132.0,0.1,26.0,974.0,926.52,639.12
2016,5,10,12,45,907.5,128.0,0.1,26.0,966.0,904.88,626.55
2016,5,10,13,0,911.0,124.0,0.1,26.0,958.0,880.6,612.41
2016,5,10,13,15,907.0,123.5,0.1,26.0,941.0,850.98,594.97
2016,5,10,13,30,903.0,123.0,0.1,26.0,924.0,819.24,576.19
2016,5,10,13,45,897.5,121.5,0.15,26.0,900.0,783.5,555.4
2016,5,10,14,0,892.0,120.0,0.2,26.0,876.0,746.04,533.38
2016,5,10,14,15,884.0,118.0,0.2,25.5,845.5,704.9,508.21
2016,5,10,14,30,876.0,116.0,0.2,25.0,815.0,662.57,480.71
2016,5,10,14,45,866.0,113.5,0.2,25.0,778.5,617.61,449.72
2016,5,10,15,0,856.0,111.0,0.2,25.0,742.0,572.02,417.44
2016,5,10,15,15,843.0,108.5,0.2,24.5,700.5,521.14,381.37
2016,5,10,15,30,830.0,106.0,0.2,24.0,659.0,473.39,346.18
2016,5,10,15,45,814.5,102.5,0.2,24.0,614.0,424.0,307.99
2016,5,10,16,0,799.0,99.0,0.2,24.0,569.0,375.37,269.24
2016,5,10,16,15,534.0,152.0,0.2,24.0,454.5,296.27,212.01
2016,5,10,16,30,269.0,205.0,0.2,24.0,340.0,246.64,179.42
2016,5,10,16,45,351.0,168.5,0.2,24.0,325.5,218.94,154.63
2016,5,10,17,0,433.0,132.0,0.2,24.0,311.0,178.4,119.05
2016,5,10,17,15,526.5,101.5,0.25,23.0,290.0,140.68,86.25
2016,5,10,17,30,620.0,71.0,0.3,22.0,269.0,93.91,49.8
2016,5,10,17,45,565.5,63.5,0.35,21.0,219.5,55.3,32.05
2016,5,10,18,0,511.0,56.0,0.4,20.0,170.0,39.0,28.49
2016,5,10,18,15,426.0,47.0,0.45,19.0,125.5,34.08,24.03
2016,5,10,18,30,341.0,38.0,0.5,18.0,81.0,28.84,19.0
2016,5,10,18,45,213.5,25.5,0.6,17.5,48.0,19.76,9.03
2016,5,10,19,0,86.0,13.0,0.7,17.0,15.0,12.78,0.0
2016,5,10,19,15,43.0,6.5,0.7,16.5,7.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,11,5,15,105.0,12.5,0.4,13.5,20.0,40.61,0.0
2016,5,11,5,30,210.0,25.0,0.3,14.0,40.0,109.55,62.97
2016,5,11,5,45,323.0,36.5,0.25,15.0,80.5,175.91,131.02
2016,5,11,6,0,436.0,48.0,0.2,16.0,121.0,250.43,193.81
2016,5,11,6,15,509.5,56.5,0.15,16.5,170.0,313.93,246.9
2016,5,11,6,30,583.0,65.0,0.1,17.0,219.0,383.58,302.92
2016,5,11,6,45,631.5,71.5,0.1,17.5,270.5,442.98,349.27
2016,5,11,7,0,680.0,78.0,0.1,18.0,322.0,505.58,396.11
2016,5,11,7,15,715.0,83.0,0.1,18.5,374.5,560.72,435.63
2016,5,11,7,30,750.0,88.0,0.1,19.0,427.0,614.81,473.04
2016,5,11,7,45,774.0,93.0,0.1,19.5,478.0,664.76,505.57
2016,5,11,8,0,798.0,98.0,0.1,20.0,529.0,714.61,536.27
2016,5,11,8,15,817.0,101.5,0.1,20.5,577.5,758.53,562.21
2016,5,11,8,30,836.0,105.0,0.1,21.0,626.0,801.49,587.02
2016,5,11,8,45,847.0,109.5,0.1,21.5,669.5,837.7,606.99
2016,5,11,9,0,858.0,114.0,0.1,22.0,713.0,872.04,625.56
2016,5,11,9,15,869.5,116.5,0.05,22.5,752.5,897.32,637.63
2016,5,11,9,30,881.0,119.0,0.0,23.0,792.0,925.67,651.87
2016,5,11,9,45,897.0,116.5,0.0,23.5,827.5,950.5,664.11
2016,5,11,10,0,913.0,114.0,0.0,24.0,863.0,973.04,674.95
2016,5,11,10,15,919.0,115.0,0.0,24.0,890.5,987.39,682.22
2016,5,11,10,30,925.0,116.0,0.0,24.0,918.0,998.87,688.01
2016,5,11,10,45,931.0,115.5,0.05,24.5,939.0,1005.86,690.31
2016,5,11,11,0,937.0,115.0,0.1,25.0,960.0,1009.87,691.31
2016,5,11,11,15,939.0,115.5,0.1,25.0,973.5,1008.07,689.74
2016,5,11,11,30,941.0,116.0,0.1,25.0,987.0,1003.23,686.58
2016,5,11,11,45,943.5,115.5,0.1,25.5,992.5,994.85,680.16
2016,5,11,12,0,946.0,115.0,0.1,26.0,998.0,983.49,672.15
2016,5,11,12,15,945.0,115.0,0.1,26.0,996.0,966.53,662.28
2016,5,11,12,30,944.0,115.0,0.1,26.0,994.0,946.8,650.9
2016,5,11,12,45,936.5,117.5,0.15,26.0,983.0,921.18,636.8
2016,5,11,13,0,929.0,120.0,0.2,26.0,972.0,893.26,621.4
2016,5,11,13,15,925.0,119.0,0.2,26.0,955.0,862.73,603.49
2016,5,11,13,30,921.0,118.0,0.2,26.0,938.0,830.06,584.16
2016,5,11,13,45,913.5,118.0,0.2,26.0,913.0,793.69,562.38
2016,5,11,14,0,906.0,118.0,0.2,26.0,888.0,755.69,539.37
2016,5,11,14,15,898.5,116.5,0.2,25.5,857.5,714.87,514.71
2016,5,11,14,30,891.0,115.0,0.2,25.0,827.0,672.8,487.46
2016,5,11,14,45,878.5,114.0,0.2,25.0,790.0,627.13,456.05
2016,5,11,15,0,866.0,113.0,0.2,25.0,753.0,581.01,423.48
2016,5,11,15,15,852.5,110.5,0.2,25.0,711.0,529.49,386.33
2016,5,11,15,30,839.0,108.0,0.2,25.0,669.0,481.09,350.2
2016,5,11,15,45,820.5,105.5,0.2,25.0,622.5,430.96,311.73
2016,5,11,16,0,802.0,103.0,0.2,25.0,576.0,381.85,272.92
2016,5,11,16,15,779.5,99.5,0.2,24.5,527.0,331.81,233.02
2016,5,11,16,30,757.0,96.0,0.2,24.0,478.0,283.61,193.7
2016,5,11,16,45,727.0,91.0,0.2,24.0,427.0,230.98,150.72
2016,5,11,17,0,697.0,86.0,0.2,24.0,376.0,184.55,113.26
2016,5,11,17,15,656.5,80.5,0.25,23.0,324.5,139.51,79.81
2016,5,11,17,30,616.0,75.0,0.3,22.0,273.0,98.71,53.42
2016,5,11,17,45,558.5,67.5,0.35,21.0,223.0,60.13,35.22
2016,5,11,18,0,501.0,60.0,0.4,20.0,173.0,42.33,31.39
2016,5,11,18,15,415.0,50.5,0.45,19.0,128.0,37.11,26.68
2016,5,11,18,30,329.0,41.0,0.5,18.0,83.0,31.55,21.37
2016,5,11,18,45,164.5,28.5,0.6,17.5,49.5,22.08,11.14
2016,5,11,19,0,0.0,16.0,0.7,17.0,16.0,15.73,0.0
2016,5,11,19,15,0.0,8.0,0.7,16.5,8.0,7.86,0.0
2016,5,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,5,15,59.5,14.0,0.7,12.5,18.5,29.94,0.0
2016,5,12,5,30,119.0,28.0,0.6,13.0,37.0,84.74,50.72
2016,5,12,5,45,211.0,44.5,0.5,14.0,75.0,144.28,108.76
2016,5,12,6,0,303.0,61.0,0.4,15.0,113.0,210.28,164.71
2016,5,12,6,15,376.0,73.5,0.35,15.5,159.0,271.19,215.89
2016,5,12,6,30,449.0,86.0,0.3,16.0,205.0,338.54,270.61
2016,5,12,6,45,291.5,115.5,0.3,17.0,199.0,297.25,237.85
2016,5,12,7,0,134.0,145.0,0.3,18.0,193.0,241.69,192.42
2016,5,12,7,15,218.0,159.5,0.25,18.5,252.5,322.54,256.16
2016,5,12,7,30,302.0,174.0,0.2,19.0,312.0,402.27,315.83
2016,5,12,7,45,501.0,151.0,0.2,19.5,410.0,536.13,415.07
2016,5,12,8,0,700.0,128.0,0.2,20.0,508.0,679.45,515.19
2016,5,12,8,15,722.5,132.5,0.2,20.5,555.5,723.88,540.81
2016,5,12,8,30,745.0,137.0,0.2,21.0,603.0,767.78,566.75
2016,5,12,8,45,762.0,141.0,0.2,21.5,647.0,805.73,588.29
2016,5,12,9,0,779.0,145.0,0.2,22.0,691.0,839.02,606.54
2016,5,12,9,15,792.5,148.0,0.2,22.0,730.0,870.02,624.36
2016,5,12,9,30,806.0,151.0,0.2,22.0,769.0,899.11,640.88
2016,5,12,9,45,822.0,150.0,0.2,22.5,804.0,924.14,653.56
2016,5,12,10,0,838.0,149.0,0.2,23.0,839.0,947.0,664.88
2016,5,12,10,15,845.0,150.5,0.2,23.5,866.0,961.67,671.23
2016,5,12,10,30,852.0,152.0,0.2,24.0,893.0,973.65,676.12
2016,5,12,10,45,862.5,149.5,0.2,24.5,914.5,982.05,678.97
2016,5,12,11,0,873.0,147.0,0.2,25.0,936.0,982.73,677.36
2016,5,12,11,15,875.5,148.0,0.2,25.0,949.0,981.79,676.35
2016,5,12,11,30,878.0,149.0,0.2,25.0,962.0,978.01,673.78
2016,5,12,11,45,880.0,148.5,0.2,25.0,968.0,969.48,668.53
2016,5,12,12,0,882.0,148.0,0.2,25.0,974.0,958.19,661.8
2016,5,12,12,15,881.0,148.0,0.2,25.0,972.0,941.96,652.22
2016,5,12,12,30,880.0,148.0,0.2,25.0,970.0,923.17,641.21
2016,5,12,12,45,873.0,150.5,0.25,25.5,959.5,899.09,626.73
2016,5,12,13,0,866.0,153.0,0.3,26.0,949.0,872.88,611.02
2016,5,12,13,15,862.0,152.0,0.3,25.5,932.0,843.88,594.98
2016,5,12,13,30,858.0,151.0,0.3,25.0,915.0,813.19,577.75
2016,5,12,13,45,847.0,152.0,0.3,25.0,890.0,776.49,555.42
2016,5,12,14,0,836.0,153.0,0.3,25.0,865.0,738.59,531.85
2016,5,12,14,15,827.0,151.0,0.3,24.5,835.0,698.25,506.23
2016,5,12,14,30,818.0,149.0,0.3,24.0,805.0,656.99,479.3
2016,5,12,14,45,798.5,150.5,0.3,24.0,767.0,611.94,448.02
2016,5,12,15,0,779.0,152.0,0.3,24.0,729.0,567.22,416.21
2016,5,12,15,15,764.0,148.5,0.3,23.5,688.0,517.78,381.16
2016,5,12,15,30,749.0,145.0,0.3,23.0,647.0,471.43,347.13
2016,5,12,15,45,721.5,143.5,0.3,23.0,600.0,422.27,309.4
2016,5,12,16,0,694.0,142.0,0.3,23.0,553.0,375.1,272.27
2016,5,12,16,15,668.5,136.5,0.3,22.5,505.0,327.27,234.35
2016,5,12,16,30,643.0,131.0,0.3,22.0,457.0,281.67,197.46
2016,5,12,16,45,635.5,110.5,0.35,21.5,404.5,229.27,154.65
2016,5,12,17,0,628.0,90.0,0.4,21.0,352.0,177.84,112.58
2016,5,12,17,15,546.5,96.5,0.4,20.0,303.0,141.5,87.13
2016,5,12,17,30,465.0,103.0,0.4,19.0,254.0,113.23,71.15
2016,5,12,17,45,426.0,89.5,0.4,18.5,209.0,76.93,51.01
2016,5,12,18,0,387.0,76.0,0.4,18.0,164.0,55.45,43.11
2016,5,12,18,15,305.0,62.5,0.4,17.0,121.0,46.73,35.31
2016,5,12,18,30,223.0,49.0,0.4,16.0,78.0,37.55,26.77
2016,5,12,18,45,133.0,31.5,0.4,15.5,46.5,24.5,13.49
2016,5,12,19,0,43.0,14.0,0.4,15.0,15.0,13.76,0.0
2016,5,12,19,15,21.5,7.0,0.4,14.5,7.5,6.88,0.0
2016,5,12,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,8.0,0.4,11.5,8.0,7.86,0.0
2016,5,13,5,30,0.0,16.0,0.4,12.0,16.0,15.44,5.45
2016,5,13,5,45,0.0,32.0,0.4,12.5,32.0,31.11,20.26
2016,5,13,6,0,0.0,48.0,0.4,13.0,48.0,47.62,34.75
2016,5,13,6,15,0.0,67.5,0.4,13.5,67.5,67.84,52.15
2016,5,13,6,30,0.0,87.0,0.4,14.0,87.0,87.79,69.01
2016,5,13,6,45,4.0,106.0,0.4,14.5,107.5,109.2,86.74
2016,5,13,7,0,8.0,125.0,0.4,15.0,128.0,130.83,104.27
2016,5,13,7,15,22.0,150.0,0.35,15.5,160.0,165.64,132.27
2016,5,13,7,30,36.0,175.0,0.3,16.0,192.0,208.45,165.86
2016,5,13,7,45,33.0,191.5,0.3,16.5,208.0,224.04,176.9
2016,5,13,8,0,30.0,208.0,0.3,17.0,224.0,239.32,187.68
2016,5,13,8,15,47.0,238.0,0.3,17.5,266.5,284.9,222.06
2016,5,13,8,30,64.0,268.0,0.3,18.0,309.0,331.19,255.92
2016,5,13,8,45,189.0,287.0,0.3,18.5,418.0,465.07,356.05
2016,5,13,9,0,314.0,306.0,0.3,19.0,527.0,605.05,454.28
2016,5,13,9,15,591.5,213.5,0.3,19.0,658.0,767.25,568.72
2016,5,13,9,30,869.0,121.0,0.3,19.0,789.0,919.44,664.66
2016,5,13,9,45,891.0,115.5,0.35,19.5,826.0,946.39,677.61
2016,5,13,10,0,913.0,110.0,0.4,20.0,863.0,971.28,691.35
2016,5,13,10,15,919.0,111.0,0.4,20.0,890.5,985.66,698.86
2016,5,13,10,30,925.0,112.0,0.4,20.0,918.0,997.18,704.86
2016,5,13,10,45,928.0,114.0,0.4,20.5,938.0,1003.94,706.75
2016,5,13,11,0,931.0,116.0,0.4,21.0,958.0,1007.68,706.98
2016,5,13,11,15,933.5,116.5,0.4,21.0,971.5,1006.37,705.68
2016,5,13,11,30,936.0,117.0,0.4,21.0,985.0,1002.05,702.74
2016,5,13,11,45,935.5,118.0,0.45,21.0,990.5,992.43,697.89
2016,5,13,12,0,935.0,119.0,0.5,21.0,996.0,979.91,691.42
2016,5,13,12,15,935.0,119.0,0.5,20.5,994.5,964.02,683.16
2016,5,13,12,30,935.0,119.0,0.5,20.0,993.0,945.38,673.25
2016,5,13,12,45,935.0,117.5,0.5,20.0,984.5,922.62,659.55
2016,5,13,13,0,935.0,116.0,0.5,20.0,976.0,897.29,644.26
2016,5,13,13,15,932.0,115.0,0.5,20.0,959.5,867.5,626.14
2016,5,13,13,30,929.0,114.0,0.5,20.0,943.0,835.5,606.55
2016,5,13,13,45,927.5,111.0,0.5,20.0,920.5,800.68,585.0
2016,5,13,14,0,926.0,108.0,0.5,20.0,898.0,763.83,561.95
2016,5,13,14,15,920.0,106.5,0.5,19.5,868.5,723.42,537.27
2016,5,13,14,30,914.0,105.0,0.5,19.0,839.0,681.6,509.27
2016,5,13,14,45,909.5,101.0,0.5,19.0,804.0,637.18,477.78
2016,5,13,15,0,905.0,97.0,0.5,19.0,769.0,591.61,444.58
2016,5,13,15,15,894.0,95.0,0.5,18.5,727.5,543.56,409.32
2016,5,13,15,30,883.0,93.0,0.5,18.0,686.0,495.29,372.66
2016,5,13,15,45,872.0,89.0,0.5,18.0,641.5,445.23,332.77
2016,5,13,16,0,861.0,85.0,0.5,18.0,597.0,395.39,291.81
2016,5,13,16,15,842.0,82.0,0.5,17.5,548.0,340.01,246.2
2016,5,13,16,30,823.0,79.0,0.5,17.0,499.0,290.17,203.79
2016,5,13,16,45,801.5,74.5,0.5,16.5,448.0,240.09,160.88
2016,5,13,17,0,780.0,70.0,0.5,16.0,397.0,192.06,120.19
2016,5,13,17,15,744.5,66.0,0.5,15.5,345.0,144.93,82.95
2016,5,13,17,30,709.0,62.0,0.5,15.0,293.0,101.56,53.13
2016,5,13,17,45,660.5,56.0,0.5,14.5,242.0,59.93,32.3
2016,5,13,18,0,612.0,50.0,0.5,14.0,191.0,36.82,27.35
2016,5,13,18,15,531.5,43.0,0.45,13.0,143.5,30.16,21.29
2016,5,13,18,30,451.0,36.0,0.4,12.0,96.0,26.53,17.69
2016,5,13,18,45,308.5,25.5,0.4,11.5,59.0,19.34,9.94
2016,5,13,19,0,166.0,15.0,0.4,11.0,22.0,11.59,0.0
2016,5,13,19,15,83.0,7.5,0.4,11.0,11.0,7.37,0.0
2016,5,13,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
