Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,14,5,15,139.0,12.5,0.3,12.0,23.5,50.66,0.0
2016,5,14,5,30,278.0,25.0,0.3,12.0,47.0,134.99,87.16
2016,5,14,5,45,384.0,34.0,0.3,12.5,88.0,197.61,149.83
2016,5,14,6,0,490.0,43.0,0.3,13.0,129.0,269.86,212.02
2016,5,14,6,15,556.0,49.5,0.3,13.0,177.0,330.19,264.07
2016,5,14,6,30,622.0,56.0,0.3,13.0,225.0,396.01,318.83
2016,5,14,6,45,311.0,83.5,0.3,13.5,168.0,279.0,226.8
2016,5,14,7,0,0.0,111.0,0.3,14.0,111.0,110.69,87.09
2016,5,14,7,15,4.0,132.5,0.3,14.0,135.0,135.05,107.66
2016,5,14,7,30,8.0,154.0,0.3,14.0,159.0,159.63,127.29
2016,5,14,7,45,25.0,185.5,0.3,14.5,199.5,204.41,162.81
2016,5,14,8,0,42.0,217.0,0.3,15.0,240.0,258.35,204.41
2016,5,14,8,15,88.0,251.0,0.3,15.0,305.0,331.44,260.78
2016,5,14,8,30,134.0,285.0,0.3,15.0,370.0,415.66,323.48
2016,5,14,8,45,145.5,307.5,0.3,15.5,405.0,451.49,347.58
2016,5,14,9,0,157.0,330.0,0.3,16.0,440.0,487.3,371.71
2016,5,14,9,15,195.5,346.5,0.3,16.0,492.0,540.31,409.2
2016,5,14,9,30,234.0,363.0,0.3,16.0,544.0,594.17,446.34
2016,5,14,9,45,277.5,370.5,0.3,16.5,594.0,651.87,484.62
2016,5,14,10,0,321.0,378.0,0.3,17.0,644.0,701.18,516.47
2016,5,14,10,15,281.0,402.0,0.3,17.0,640.5,688.96,505.5
2016,5,14,10,30,241.0,426.0,0.3,17.0,637.0,667.59,489.45
2016,5,14,10,45,376.5,393.0,0.3,17.5,730.5,767.1,558.27
2016,5,14,11,0,512.0,360.0,0.3,18.0,824.0,864.74,621.63
2016,5,14,11,15,387.0,409.0,0.3,18.0,763.0,785.72,565.48
2016,5,14,11,30,262.0,458.0,0.3,18.0,702.0,711.06,513.62
2016,5,14,11,45,136.0,337.0,0.35,18.5,464.0,463.13,344.03
2016,5,14,12,0,10.0,216.0,0.4,19.0,226.0,219.07,164.65
2016,5,14,12,15,114.0,344.0,0.4,19.0,451.0,441.87,332.8
2016,5,14,12,30,218.0,472.0,0.4,19.0,676.0,653.1,477.48
2016,5,14,12,45,543.5,310.5,0.4,19.0,813.0,773.47,564.51
2016,5,14,13,0,869.0,149.0,0.4,19.0,950.0,874.21,632.35
2016,5,14,13,15,615.5,276.5,0.4,19.0,838.5,764.38,557.02
2016,5,14,13,30,362.0,404.0,0.4,19.0,727.0,664.94,485.54
2016,5,14,13,45,606.0,274.0,0.4,19.0,799.0,710.89,524.04
2016,5,14,14,0,850.0,144.0,0.4,19.0,871.0,743.04,549.88
2016,5,14,14,15,671.0,221.0,0.4,18.5,782.5,657.9,489.18
2016,5,14,14,30,492.0,298.0,0.4,18.0,694.0,585.55,437.33
2016,5,14,14,45,434.5,305.5,0.45,18.0,643.5,535.02,402.02
2016,5,14,15,0,377.0,313.0,0.5,18.0,593.0,491.76,370.95
2016,5,14,15,15,581.5,220.5,0.5,17.5,625.5,492.62,373.57
2016,5,14,15,30,786.0,128.0,0.5,17.0,658.0,479.66,363.37
2016,5,14,15,45,770.0,123.5,0.5,17.0,613.5,431.26,324.61
2016,5,14,16,0,754.0,119.0,0.5,17.0,569.0,380.37,283.32
2016,5,14,16,15,731.0,114.5,0.5,16.5,520.5,331.36,243.03
2016,5,14,16,30,708.0,110.0,0.5,16.0,472.0,284.27,203.4
2016,5,14,16,45,462.0,139.5,0.5,16.0,366.0,218.91,156.52
2016,5,14,17,0,216.0,169.0,0.5,16.0,260.0,179.46,133.29
2016,5,14,17,15,196.5,150.5,0.5,15.5,225.0,153.53,113.58
2016,5,14,17,30,177.0,132.0,0.5,15.0,190.0,124.96,92.48
2016,5,14,17,45,161.0,110.5,0.5,15.0,156.0,96.43,72.38
2016,5,14,18,0,145.0,89.0,0.5,15.0,122.0,73.35,59.37
2016,5,14,18,15,224.0,67.0,0.45,14.5,104.5,53.42,41.58
2016,5,14,18,30,303.0,45.0,0.4,14.0,87.0,34.12,24.13
2016,5,14,18,45,190.0,31.0,0.4,13.5,53.5,23.96,13.75
2016,5,14,19,0,77.0,17.0,0.4,13.0,20.0,13.3,0.0
2016,5,14,19,15,38.5,8.5,0.4,13.0,10.0,8.36,0.0
2016,5,14,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,5,15,117.5,14.0,0.5,10.5,23.5,46.43,0.0
2016,5,15,5,30,235.0,28.0,0.5,11.0,47.0,125.4,83.23
2016,5,15,5,45,350.5,37.5,0.5,12.0,88.5,189.83,145.08
2016,5,15,6,0,466.0,47.0,0.5,13.0,130.0,265.33,209.51
2016,5,15,6,15,534.5,54.5,0.5,13.5,178.5,327.11,262.3
2016,5,15,6,30,603.0,62.0,0.5,14.0,227.0,394.56,317.81
2016,5,15,6,45,652.5,66.5,0.5,15.0,278.5,453.19,363.8
2016,5,15,7,0,702.0,71.0,0.5,16.0,330.0,512.85,408.63
2016,5,15,7,15,734.5,75.5,0.5,16.5,381.5,566.98,448.14
2016,5,15,7,30,767.0,80.0,0.5,17.0,433.0,622.23,487.0
2016,5,15,7,45,793.0,82.5,0.5,17.5,483.5,671.35,518.87
2016,5,15,8,0,819.0,85.0,0.5,18.0,534.0,720.51,549.74
2016,5,15,8,15,836.5,88.0,0.45,18.5,581.5,763.36,574.72
2016,5,15,8,30,854.0,91.0,0.4,19.0,629.0,800.35,595.2
2016,5,15,8,45,868.5,93.0,0.4,19.5,673.5,837.16,616.1
2016,5,15,9,0,883.0,95.0,0.4,20.0,718.0,872.33,635.6
2016,5,15,9,15,893.0,97.0,0.4,20.0,757.0,901.65,652.35
2016,5,15,9,30,903.0,99.0,0.4,20.0,796.0,928.72,667.68
2016,5,15,9,45,913.5,99.0,0.4,20.5,830.0,951.68,679.14
2016,5,15,10,0,924.0,99.0,0.4,21.0,864.0,972.12,689.04
2016,5,15,10,15,929.5,100.0,0.4,21.0,891.5,986.24,696.43
2016,5,15,10,30,935.0,101.0,0.4,21.0,919.0,997.47,702.24
2016,5,15,10,45,935.5,104.5,0.45,21.5,938.5,1003.57,704.89
2016,5,15,11,0,936.0,108.0,0.5,22.0,958.0,1006.58,705.86
2016,5,15,11,15,938.5,108.5,0.5,22.0,971.0,1005.36,704.62
2016,5,15,11,30,941.0,109.0,0.5,22.0,984.0,1001.12,701.73
2016,5,15,11,45,938.0,112.0,0.5,22.0,989.0,991.22,695.56
2016,5,15,12,0,935.0,115.0,0.5,22.0,994.0,978.42,687.81
2016,5,15,12,15,934.5,115.0,0.5,22.0,992.0,962.17,678.06
2016,5,15,12,30,934.0,115.0,0.5,22.0,990.0,943.18,666.73
2016,5,15,12,45,930.5,115.0,0.5,22.0,980.5,918.95,652.2
2016,5,15,13,0,927.0,115.0,0.5,22.0,971.0,892.3,636.22
2016,5,15,13,15,923.5,114.5,0.5,22.0,954.0,862.88,618.45
2016,5,15,13,30,920.0,114.0,0.5,22.0,937.0,831.29,599.23
2016,5,15,13,45,915.5,112.0,0.55,22.0,914.0,795.52,578.05
2016,5,15,14,0,911.0,110.0,0.6,22.0,891.0,757.95,555.4
2016,5,15,14,15,904.0,108.5,0.6,22.0,860.5,717.49,529.74
2016,5,15,14,30,897.0,107.0,0.6,22.0,830.0,675.73,500.97
2016,5,15,14,45,887.5,105.0,0.6,22.0,794.0,630.91,469.37
2016,5,15,15,0,878.0,103.0,0.6,22.0,758.0,585.37,436.43
2016,5,15,15,15,866.0,101.0,0.6,21.5,717.0,538.03,402.02
2016,5,15,15,30,854.0,99.0,0.6,21.0,676.0,490.6,366.34
2016,5,15,15,45,836.0,97.0,0.65,20.5,630.0,436.89,325.28
2016,5,15,16,0,818.0,95.0,0.7,20.0,584.0,387.77,286.11
2016,5,15,16,15,797.0,91.5,0.7,19.5,535.5,337.49,244.67
2016,5,15,16,30,776.0,88.0,0.7,19.0,487.0,288.86,203.62
2016,5,15,16,45,744.5,85.0,0.7,19.0,436.0,240.13,162.18
2016,5,15,17,0,713.0,82.0,0.7,19.0,385.0,191.12,121.26
2016,5,15,17,15,675.0,77.0,0.65,18.5,334.0,145.85,85.68
2016,5,15,17,30,637.0,72.0,0.6,18.0,283.0,104.53,56.96
2016,5,15,17,45,575.0,66.5,0.6,17.5,232.5,66.03,37.05
2016,5,15,18,0,513.0,61.0,0.6,17.0,182.0,42.53,32.02
2016,5,15,18,15,431.5,52.0,0.6,16.5,136.5,37.79,27.65
2016,5,15,18,30,350.0,43.0,0.6,16.0,91.0,32.74,22.77
2016,5,15,18,45,228.5,30.0,0.65,15.5,56.0,23.08,13.09
2016,5,15,19,0,107.0,17.0,0.7,15.0,21.0,13.26,0.0
2016,5,15,19,15,53.5,8.5,0.65,14.5,10.5,8.36,0.0
2016,5,15,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,16,5,15,86.0,15.0,0.5,11.5,22.0,47.71,0.0
2016,5,16,5,30,172.0,30.0,0.5,12.0,44.0,106.89,71.75
2016,5,16,5,45,276.0,42.5,0.5,13.0,83.5,166.87,127.57
2016,5,16,6,0,380.0,55.0,0.5,14.0,123.0,238.62,188.44
2016,5,16,6,15,450.0,64.5,0.45,14.5,170.0,299.78,240.09
2016,5,16,6,30,520.0,74.0,0.4,15.0,217.0,366.71,294.59
2016,5,16,6,45,576.5,79.5,0.4,16.0,268.0,427.08,341.69
2016,5,16,7,0,633.0,85.0,0.4,17.0,319.0,491.28,389.71
2016,5,16,7,15,668.5,90.5,0.4,17.5,370.0,545.56,429.11
2016,5,16,7,30,704.0,96.0,0.4,18.0,421.0,601.32,468.24
2016,5,16,7,45,734.0,99.0,0.4,18.5,472.0,651.41,501.8
2016,5,16,8,0,764.0,102.0,0.4,19.0,523.0,699.58,532.0
2016,5,16,8,15,784.5,105.5,0.35,19.5,570.5,743.54,557.82
2016,5,16,8,30,805.0,109.0,0.3,20.0,618.0,786.72,582.46
2016,5,16,8,45,822.5,111.0,0.3,20.5,662.5,824.68,603.98
2016,5,16,9,0,840.0,113.0,0.3,21.0,707.0,861.21,624.29
2016,5,16,9,15,851.5,115.0,0.3,21.5,746.0,885.51,636.58
2016,5,16,9,30,863.0,117.0,0.3,22.0,785.0,912.98,650.95
2016,5,16,9,45,878.5,115.5,0.3,22.5,820.0,938.17,663.72
2016,5,16,10,0,894.0,114.0,0.3,23.0,855.0,961.12,675.06
2016,5,16,10,15,900.5,115.0,0.3,23.0,882.5,975.75,682.66
2016,5,16,10,30,907.0,116.0,0.3,23.0,910.0,987.59,688.79
2016,5,16,10,45,910.5,117.5,0.3,23.5,930.0,994.23,690.58
2016,5,16,11,0,914.0,119.0,0.3,24.0,950.0,997.92,690.78
2016,5,16,11,15,916.5,119.5,0.3,24.0,963.5,996.67,689.53
2016,5,16,11,30,919.0,120.0,0.3,24.0,977.0,992.48,686.72
2016,5,16,11,45,921.0,119.5,0.35,24.5,983.0,983.89,681.2
2016,5,16,12,0,923.0,119.0,0.4,25.0,989.0,972.43,674.13
2016,5,16,12,15,922.5,119.0,0.4,25.0,987.0,956.36,664.61
2016,5,16,12,30,922.0,119.0,0.4,25.0,985.0,937.6,653.58
2016,5,16,12,45,918.0,120.0,0.4,25.0,975.5,914.14,639.74
2016,5,16,13,0,914.0,121.0,0.4,25.0,966.0,888.31,624.49
2016,5,16,13,15,910.0,120.5,0.4,25.0,949.0,858.83,606.94
2016,5,16,13,30,906.0,120.0,0.4,25.0,932.0,827.25,588.01
2016,5,16,13,45,898.0,120.0,0.4,25.0,908.0,791.16,566.09
2016,5,16,14,0,890.0,120.0,0.4,25.0,884.0,753.52,543.01
2016,5,16,14,15,882.5,118.5,0.4,24.5,854.0,713.47,518.79
2016,5,16,14,30,875.0,117.0,0.4,24.0,824.0,672.21,491.84
2016,5,16,14,45,859.5,117.5,0.45,24.0,786.5,626.9,460.98
2016,5,16,15,0,844.0,118.0,0.5,24.0,749.0,578.5,427.14
2016,5,16,15,15,831.0,115.5,0.5,24.0,708.0,531.34,392.61
2016,5,16,15,30,818.0,113.0,0.5,24.0,667.0,484.3,357.1
2016,5,16,15,45,798.0,111.0,0.5,24.0,621.0,435.04,319.0
2016,5,16,16,0,778.0,109.0,0.5,24.0,575.0,386.96,280.74
2016,5,16,16,15,755.5,105.0,0.5,23.5,527.0,337.67,241.2
2016,5,16,16,30,733.0,101.0,0.5,23.0,479.0,286.8,199.69
2016,5,16,16,45,705.0,95.5,0.5,22.5,429.0,238.57,159.91
2016,5,16,17,0,677.0,90.0,0.5,22.0,379.0,193.06,122.66
2016,5,16,17,15,637.5,84.5,0.5,21.5,328.5,148.88,88.53
2016,5,16,17,30,598.0,79.0,0.5,21.0,278.0,108.81,60.9
2016,5,16,17,45,544.0,71.5,0.5,20.5,229.0,70.7,40.41
2016,5,16,18,0,490.0,64.0,0.5,20.0,180.0,44.99,33.74
2016,5,16,18,15,408.5,54.5,0.55,19.0,135.5,39.9,29.2
2016,5,16,18,30,327.0,45.0,0.6,18.0,91.0,34.49,24.09
2016,5,16,18,45,216.0,31.5,0.7,17.0,57.0,24.25,14.1
2016,5,16,19,0,105.0,18.0,0.8,16.0,23.0,14.05,0.0
2016,5,16,19,15,52.5,9.0,0.8,15.5,11.5,8.85,0.0
2016,5,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,5,15,129.0,14.0,0.45,14.5,25.0,60.32,0.0
2016,5,17,5,30,258.0,28.0,0.4,15.0,50.0,133.81,90.24
2016,5,17,5,45,359.5,38.5,0.4,16.0,91.5,195.53,147.71
2016,5,17,6,0,461.0,49.0,0.4,17.0,133.0,267.07,207.91
2016,5,17,6,15,528.5,56.5,0.4,17.5,181.0,328.37,259.28
2016,5,17,6,30,596.0,64.0,0.4,18.0,229.0,395.23,313.21
2016,5,17,6,45,641.0,70.0,0.4,18.5,280.0,452.95,358.15
2016,5,17,7,0,686.0,76.0,0.4,19.0,331.0,513.53,403.44
2016,5,17,7,15,719.0,80.5,0.4,19.5,382.5,564.86,440.29
2016,5,17,7,30,752.0,85.0,0.4,20.0,434.0,619.89,478.41
2016,5,17,7,45,776.5,89.0,0.4,21.0,484.5,669.12,509.06
2016,5,17,8,0,801.0,93.0,0.4,22.0,535.0,718.31,538.38
2016,5,17,8,15,819.5,96.0,0.4,22.0,582.5,761.33,564.86
2016,5,17,8,30,838.0,99.0,0.4,22.0,630.0,803.39,590.34
2016,5,17,8,45,853.0,101.5,0.4,22.5,674.5,835.71,607.99
2016,5,17,9,0,868.0,104.0,0.4,23.0,719.0,871.39,627.66
2016,5,17,9,15,879.0,106.0,0.4,23.5,758.0,901.17,643.28
2016,5,17,9,30,890.0,108.0,0.4,24.0,797.0,928.79,657.47
2016,5,17,9,45,900.0,109.0,0.4,24.5,831.0,952.08,668.91
2016,5,17,10,0,910.0,110.0,0.4,25.0,865.0,972.87,678.84
2016,5,17,10,15,916.0,111.0,0.35,25.0,892.5,987.22,685.13
2016,5,17,10,30,922.0,112.0,0.3,25.0,920.0,998.74,689.89
2016,5,17,10,45,925.5,113.5,0.3,25.5,940.5,1005.47,691.68
2016,5,17,11,0,929.0,115.0,0.3,26.0,961.0,1009.21,691.88
2016,5,17,11,15,931.0,115.5,0.3,26.0,974.0,1007.5,690.36
2016,5,17,11,30,933.0,116.0,0.3,26.0,987.0,1002.8,687.28
2016,5,17,11,45,933.0,117.0,0.3,26.5,992.5,993.75,680.45
2016,5,17,12,0,933.0,118.0,0.3,27.0,998.0,981.81,672.08
2016,5,17,12,15,932.5,118.0,0.25,27.0,996.0,965.62,661.61
2016,5,17,12,30,932.0,118.0,0.2,27.0,994.0,946.71,649.72
2016,5,17,12,45,927.5,119.0,0.2,27.0,984.0,922.65,635.79
2016,5,17,13,0,923.0,120.0,0.2,27.0,974.0,896.21,620.47
2016,5,17,13,15,919.0,119.0,0.2,27.0,957.0,866.06,602.86
2016,5,17,13,30,915.0,118.0,0.2,27.0,940.0,833.8,583.88
2016,5,17,13,45,910.0,116.5,0.2,27.0,916.0,798.34,562.78
2016,5,17,14,0,905.0,115.0,0.2,27.0,892.0,761.12,540.39
2016,5,17,14,15,897.0,113.5,0.2,27.0,861.5,720.25,515.39
2016,5,17,14,30,889.0,112.0,0.2,27.0,831.0,678.18,487.5
2016,5,17,14,45,878.5,110.0,0.2,27.0,795.0,633.13,456.92
2016,5,17,15,0,868.0,108.0,0.2,27.0,759.0,587.47,425.11
2016,5,17,15,15,855.5,106.0,0.2,26.5,717.5,540.35,392.14
2016,5,17,15,30,843.0,104.0,0.2,26.0,676.0,489.62,355.57
2016,5,17,15,45,824.5,101.5,0.25,26.0,630.0,439.43,317.85
2016,5,17,16,0,806.0,99.0,0.3,26.0,584.0,390.25,279.62
2016,5,17,16,15,784.5,95.5,0.3,25.5,535.5,340.4,240.09
2016,5,17,16,30,763.0,92.0,0.3,25.0,487.0,292.26,200.93
2016,5,17,16,45,731.5,89.0,0.3,25.0,436.5,244.13,161.36
2016,5,17,17,0,700.0,86.0,0.3,25.0,386.0,195.55,122.01
2016,5,17,17,15,662.0,80.5,0.35,24.0,335.0,150.4,87.65
2016,5,17,17,30,624.0,75.0,0.4,23.0,284.0,109.2,59.4
2016,5,17,17,45,567.5,68.5,0.45,22.5,234.0,70.48,38.66
2016,5,17,18,0,511.0,62.0,0.5,22.0,184.0,43.08,31.8
2016,5,17,18,15,432.5,52.5,0.55,21.0,139.0,37.91,27.24
2016,5,17,18,30,354.0,43.0,0.6,20.0,94.0,32.38,22.11
2016,5,17,18,45,238.5,30.5,0.7,19.5,59.0,23.51,13.47
2016,5,17,19,0,123.0,18.0,0.8,19.0,24.0,14.01,0.0
2016,5,17,19,15,61.5,9.0,0.8,18.5,12.0,8.85,0.0
2016,5,17,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,18,5,15,106.5,15.0,1.0,19.5,24.5,54.18,0.0
2016,5,18,5,30,213.0,30.0,0.8,20.0,49.0,120.48,80.63
2016,5,18,5,45,308.0,41.5,0.65,20.5,88.5,179.89,134.25
2016,5,18,6,0,403.0,53.0,0.5,21.0,128.0,247.57,190.6
2016,5,18,6,15,470.0,62.0,0.4,22.0,174.5,307.89,239.59
2016,5,18,6,30,537.0,71.0,0.3,23.0,221.0,373.73,290.7
2016,5,18,6,45,582.0,78.0,0.25,24.5,270.5,430.14,332.09
2016,5,18,7,0,627.0,85.0,0.2,26.0,320.0,489.47,373.48
2016,5,18,7,15,661.0,90.5,0.15,26.5,370.0,542.57,409.98
2016,5,18,7,30,695.0,96.0,0.1,27.0,420.0,597.06,446.07
2016,5,18,7,45,717.5,101.5,0.1,27.5,468.5,644.35,476.22
2016,5,18,8,0,740.0,107.0,0.1,28.0,517.0,691.59,504.55
2016,5,18,8,15,760.0,111.0,0.1,28.0,563.5,732.32,528.97
2016,5,18,8,30,780.0,115.0,0.1,28.0,610.0,774.91,554.25
2016,5,18,8,45,794.0,118.5,0.1,28.5,653.0,810.88,573.8
2016,5,18,9,0,808.0,122.0,0.1,29.0,696.0,845.31,592.16
2016,5,18,9,15,820.0,124.5,0.1,29.0,734.0,875.12,608.65
2016,5,18,9,30,832.0,127.0,0.1,29.0,772.0,902.92,623.88
2016,5,18,9,45,845.5,126.0,0.15,29.5,806.0,920.76,632.59
2016,5,18,10,0,859.0,125.0,0.2,30.0,840.0,941.88,643.53
2016,5,18,10,15,865.5,126.5,0.2,30.0,867.0,956.6,651.05
2016,5,18,10,30,872.0,128.0,0.2,30.0,894.0,968.64,657.15
2016,5,18,10,45,879.5,127.5,0.2,30.0,915.0,976.84,661.13
2016,5,18,11,0,887.0,127.0,0.2,30.0,936.0,982.24,663.62
2016,5,18,11,15,889.5,128.0,0.2,30.0,949.0,981.53,662.7
2016,5,18,11,30,892.0,129.0,0.2,30.0,962.0,977.96,660.31
2016,5,18,11,45,891.0,130.5,0.2,30.0,967.5,968.74,654.76
2016,5,18,12,0,890.0,132.0,0.2,30.0,973.0,956.78,647.78
2016,5,18,12,15,890.0,132.0,0.2,29.5,971.5,941.61,640.31
2016,5,18,12,30,890.0,132.0,0.2,29.0,970.0,923.86,631.35
2016,5,18,12,45,886.0,132.5,0.2,29.0,960.5,900.57,617.87
2016,5,18,13,0,882.0,133.0,0.2,29.0,951.0,875.02,603.08
2016,5,18,13,15,879.0,132.0,0.2,28.5,935.0,846.75,587.77
2016,5,18,13,30,876.0,131.0,0.2,28.0,919.0,816.43,571.07
2016,5,18,13,45,876.5,126.5,0.25,28.0,898.0,783.59,552.3
2016,5,18,14,0,877.0,122.0,0.3,28.0,877.0,748.74,532.07
2016,5,18,14,15,870.5,120.5,0.3,27.5,848.0,709.93,509.0
2016,5,18,14,30,864.0,119.0,0.3,27.0,819.0,669.86,483.26
2016,5,18,14,45,860.5,114.0,0.35,27.0,785.5,627.36,454.94
2016,5,18,15,0,857.0,109.0,0.4,27.0,752.0,583.73,424.94
2016,5,18,15,15,845.5,106.5,0.4,26.5,712.0,537.2,392.13
2016,5,18,15,30,834.0,104.0,0.4,26.0,672.0,486.98,355.68
2016,5,18,15,45,816.5,102.0,0.45,26.0,627.5,438.11,318.64
2016,5,18,16,0,799.0,100.0,0.5,26.0,583.0,390.16,281.03
2016,5,18,16,15,778.5,96.5,0.5,25.5,535.0,340.98,241.78
2016,5,18,16,30,758.0,93.0,0.5,25.0,487.0,293.42,202.86
2016,5,18,16,45,730.0,89.5,0.55,24.5,437.5,245.9,163.89
2016,5,18,17,0,702.0,86.0,0.6,24.0,388.0,197.59,124.61
2016,5,18,17,15,664.5,80.5,0.6,23.0,337.5,152.38,89.68
2016,5,18,17,30,627.0,75.0,0.6,22.0,287.0,111.06,60.84
2016,5,18,17,45,568.5,69.5,0.6,21.0,237.0,72.86,40.22
2016,5,18,18,0,510.0,64.0,0.6,20.0,187.0,44.66,33.47
2016,5,18,18,15,430.5,55.0,0.6,19.0,142.0,40.02,29.34
2016,5,18,18,30,351.0,46.0,0.6,18.0,97.0,35.09,24.68
2016,5,18,18,45,227.5,33.0,0.65,17.5,61.0,25.36,15.26
2016,5,18,19,0,104.0,20.0,0.7,17.0,25.0,15.62,0.0
2016,5,18,19,15,52.0,10.0,0.7,16.5,12.5,9.83,0.0
2016,5,18,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,61.5,16.0,0.8,11.0,21.5,39.21,0.0
2016,5,19,5,30,123.0,32.0,0.8,11.0,43.0,86.77,60.07
2016,5,19,5,45,185.5,49.0,0.8,11.5,78.0,135.21,104.62
2016,5,19,6,0,248.0,66.0,0.8,12.0,113.0,195.88,157.08
2016,5,19,6,15,287.5,82.5,0.8,12.5,152.0,244.03,198.64
2016,5,19,6,30,327.0,99.0,0.8,13.0,191.0,295.43,241.7
2016,5,19,6,45,374.5,108.5,0.8,13.5,233.5,346.25,283.13
2016,5,19,7,0,422.0,118.0,0.8,14.0,276.0,400.61,326.04
2016,5,19,7,15,610.5,101.0,0.75,14.5,367.0,522.9,420.65
2016,5,19,7,30,799.0,84.0,0.7,15.0,458.0,652.82,515.76
2016,5,19,7,45,825.0,86.5,0.7,15.5,510.0,703.15,547.33
2016,5,19,8,0,851.0,89.0,0.7,16.0,562.0,753.45,579.01
2016,5,19,8,15,795.5,107.5,0.7,16.0,580.0,757.27,579.21
2016,5,19,8,30,740.0,126.0,0.7,16.0,598.0,758.07,578.06
2016,5,19,8,45,825.5,112.0,0.7,16.5,671.5,831.17,624.94
2016,5,19,9,0,911.0,98.0,0.7,17.0,745.0,904.07,669.24
2016,5,19,9,15,773.5,163.0,0.7,17.0,734.0,879.57,650.73
2016,5,19,9,30,636.0,228.0,0.7,17.0,723.0,836.73,620.99
2016,5,19,9,45,642.5,239.0,0.7,17.0,757.0,862.45,637.45
2016,5,19,10,0,649.0,250.0,0.7,17.0,791.0,886.09,651.46
2016,5,19,10,15,533.0,308.0,0.7,17.5,762.0,838.34,614.57
2016,5,19,10,30,417.0,366.0,0.7,18.0,733.0,787.86,576.61
2016,5,19,10,45,503.5,346.5,0.7,18.5,799.5,849.16,617.99
2016,5,19,11,0,590.0,327.0,0.7,19.0,866.0,909.13,656.02
2016,5,19,11,15,533.0,359.5,0.7,19.5,851.5,882.25,634.53
2016,5,19,11,30,476.0,392.0,0.7,20.0,837.0,853.34,613.05
2016,5,19,11,45,487.0,384.0,0.7,20.5,842.0,847.34,608.65
2016,5,19,12,0,498.0,376.0,0.7,21.0,847.0,839.6,602.87
2016,5,19,12,15,428.5,403.5,0.7,21.0,808.5,790.89,569.46
2016,5,19,12,30,359.0,431.0,0.7,21.0,770.0,742.18,536.23
2016,5,19,12,45,653.5,272.5,0.75,21.0,882.0,835.97,607.75
2016,5,19,13,0,948.0,114.0,0.8,21.0,994.0,914.13,659.29
2016,5,19,13,15,943.5,113.5,0.8,20.5,976.5,883.48,640.26
2016,5,19,13,30,939.0,113.0,0.8,20.0,959.0,850.69,621.21
2016,5,19,13,45,727.5,220.5,0.85,20.0,866.0,758.12,560.38
2016,5,19,14,0,516.0,328.0,0.9,20.0,773.0,677.25,502.06
2016,5,19,14,15,510.5,313.5,0.9,19.0,741.0,638.44,478.03
2016,5,19,14,30,505.0,299.0,0.9,18.0,709.0,599.28,452.59
2016,5,19,14,45,532.0,273.0,0.9,17.5,688.0,569.34,432.63
2016,5,19,15,0,559.0,247.0,0.9,17.0,667.0,536.64,409.83
2016,5,19,15,15,543.5,234.5,0.9,16.5,624.5,490.87,376.34
2016,5,19,15,30,528.0,222.0,0.9,16.0,582.0,445.94,342.68
2016,5,19,15,45,461.5,227.0,0.95,15.5,526.5,395.27,304.12
2016,5,19,16,0,395.0,232.0,1.0,15.0,471.0,354.45,272.65
2016,5,19,16,15,407.0,208.0,0.95,14.5,436.5,312.78,238.93
2016,5,19,16,30,419.0,184.0,0.9,14.0,402.0,274.12,206.59
2016,5,19,16,45,443.5,158.0,0.9,13.5,368.5,235.7,173.39
2016,5,19,17,0,468.0,132.0,0.9,13.0,335.0,195.18,138.0
2016,5,19,17,15,422.0,126.0,0.9,12.5,291.5,159.19,109.88
2016,5,19,17,30,376.0,120.0,0.9,12.0,248.0,127.76,87.48
2016,5,19,17,45,340.5,104.0,0.9,12.0,205.5,93.24,64.71
2016,5,19,18,0,305.0,88.0,0.9,12.0,163.0,64.04,51.93
2016,5,19,18,15,255.0,71.5,0.9,11.5,124.0,53.22,42.07
2016,5,19,18,30,205.0,55.0,0.9,11.0,85.0,44.41,33.7
2016,5,19,18,45,128.5,38.0,0.9,11.0,54.5,31.25,20.86
2016,5,19,19,0,52.0,21.0,0.9,11.0,24.0,17.68,0.29
2016,5,19,19,15,26.0,10.5,0.9,11.0,12.0,10.32,0.0
2016,5,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,20,5,15,124.0,16.0,0.7,8.0,28.0,61.36,0.0
2016,5,20,5,30,248.0,32.0,0.7,8.0,56.0,135.19,96.92
2016,5,20,5,45,352.0,42.5,0.7,8.5,97.5,198.71,155.8
2016,5,20,6,0,456.0,53.0,0.7,9.0,139.0,271.5,219.19
2016,5,20,6,15,523.0,60.5,0.7,9.5,187.5,332.69,272.17
2016,5,20,6,30,590.0,68.0,0.7,10.0,236.0,399.31,327.76
2016,5,20,6,45,385.5,109.0,0.7,10.5,227.5,353.46,290.86
2016,5,20,7,0,181.0,150.0,0.7,11.0,219.0,276.65,227.27
2016,5,20,7,15,90.5,141.0,0.7,11.5,175.5,212.6,173.96
2016,5,20,7,30,0.0,132.0,0.7,12.0,132.0,130.59,104.17
2016,5,20,7,45,7.0,162.0,0.7,12.5,166.0,166.26,133.3
2016,5,20,8,0,14.0,192.0,0.7,13.0,200.0,202.36,161.73
2016,5,20,8,15,7.0,171.0,0.7,13.0,175.0,174.47,138.52
2016,5,20,8,30,0.0,150.0,0.7,13.0,150.0,147.03,115.89
2016,5,20,8,45,126.0,238.0,0.7,13.5,328.0,359.27,286.29
2016,5,20,9,0,252.0,326.0,0.7,14.0,506.0,575.27,445.0
2016,5,20,9,15,151.0,331.0,0.7,14.0,440.5,484.81,373.7
2016,5,20,9,30,50.0,336.0,0.7,14.0,375.0,390.23,300.86
2016,5,20,9,45,136.0,371.0,0.7,14.5,483.0,514.54,394.15
2016,5,20,10,0,222.0,406.0,0.7,15.0,591.0,631.77,476.48
2016,5,20,10,15,353.5,377.5,0.65,15.0,683.5,733.82,547.8
2016,5,20,10,30,485.0,349.0,0.6,15.0,776.0,835.93,616.52
2016,5,20,10,45,487.5,361.0,0.6,15.0,798.5,849.06,622.81
2016,5,20,11,0,490.0,373.0,0.6,15.0,821.0,860.27,629.2
2016,5,20,11,15,448.5,388.5,0.6,15.0,803.0,830.95,608.34
2016,5,20,11,30,407.0,404.0,0.6,15.0,785.0,800.15,587.01
2016,5,20,11,45,428.0,404.0,0.6,15.5,807.0,811.96,594.35
2016,5,20,12,0,449.0,404.0,0.6,16.0,829.0,821.86,599.82
2016,5,20,12,15,417.5,410.5,0.6,16.0,805.5,788.08,576.62
2016,5,20,12,30,386.0,417.0,0.6,16.0,782.0,753.28,553.21
2016,5,20,12,45,427.0,403.0,0.6,16.0,803.0,763.98,561.87
2016,5,20,13,0,468.0,389.0,0.6,16.0,824.0,771.16,567.51
2016,5,20,13,15,483.5,375.5,0.6,16.0,818.0,754.81,557.06
2016,5,20,13,30,499.0,362.0,0.6,16.0,812.0,736.64,545.58
2016,5,20,13,45,693.5,246.0,0.65,16.0,854.5,757.02,565.58
2016,5,20,14,0,888.0,130.0,0.7,16.0,897.0,766.68,575.85
2016,5,20,14,15,880.0,128.5,0.7,15.5,866.5,726.47,549.76
2016,5,20,14,30,872.0,127.0,0.7,15.0,836.0,685.1,521.59
2016,5,20,14,45,860.5,125.5,0.7,15.0,800.0,640.61,489.49
2016,5,20,15,0,849.0,124.0,0.7,15.0,764.0,592.86,454.32
2016,5,20,15,15,836.0,121.0,0.7,15.0,722.5,545.14,418.18
2016,5,20,15,30,823.0,118.0,0.7,15.0,681.0,497.52,381.06
2016,5,20,15,45,806.5,114.5,0.7,15.0,636.0,448.25,341.64
2016,5,20,16,0,790.0,111.0,0.7,15.0,591.0,399.82,301.76
2016,5,20,16,15,768.0,107.5,0.65,14.5,542.5,350.59,260.65
2016,5,20,16,30,746.0,104.0,0.6,14.0,494.0,299.67,217.46
2016,5,20,16,45,721.5,98.0,0.6,14.0,444.5,251.16,175.6
2016,5,20,17,0,697.0,92.0,0.6,14.0,395.0,205.02,136.0
2016,5,20,17,15,658.5,86.5,0.6,13.5,343.5,159.82,99.47
2016,5,20,17,30,620.0,81.0,0.6,13.0,292.0,118.62,69.23
2016,5,20,17,45,565.5,74.0,0.6,12.5,242.5,79.5,46.17
2016,5,20,18,0,511.0,67.0,0.6,12.0,193.0,46.98,36.73
2016,5,20,18,15,432.0,57.5,0.55,11.5,147.5,41.98,32.11
2016,5,20,18,30,353.0,48.0,0.5,11.0,102.0,36.66,26.94
2016,5,20,18,45,236.0,35.0,0.5,11.0,65.5,26.88,17.3
2016,5,20,19,0,119.0,22.0,0.5,11.0,29.0,17.2,1.59
2016,5,20,19,15,59.5,11.0,0.5,10.5,14.5,10.81,0.0
2016,5,20,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,4.5,15.5,0.3,9.0,15.5,16.26,0.0
2016,5,21,5,30,9.0,31.0,0.3,9.0,31.0,36.9,23.88
2016,5,21,5,45,29.0,50.0,0.3,9.0,54.5,66.2,50.21
2016,5,21,6,0,49.0,69.0,0.3,9.0,78.0,96.48,76.89
2016,5,21,6,15,62.0,90.0,0.3,9.0,105.0,127.36,103.85
2016,5,21,6,30,75.0,111.0,0.3,9.0,132.0,158.98,130.94
2016,5,21,6,45,85.5,131.5,0.3,9.0,160.0,189.4,156.42
2016,5,21,7,0,96.0,152.0,0.3,9.0,188.0,227.59,187.62
2016,5,21,7,15,83.0,172.0,0.3,9.0,206.5,236.29,193.83
2016,5,21,7,30,70.0,192.0,0.3,9.0,225.0,250.88,204.67
2016,5,21,7,45,69.5,213.5,0.3,9.5,249.5,275.01,222.73
2016,5,21,8,0,69.0,235.0,0.3,10.0,274.0,298.84,240.1
2016,5,21,8,15,61.0,251.5,0.3,10.0,288.0,310.84,248.23
2016,5,21,8,30,53.0,268.0,0.3,10.0,302.0,322.19,255.87
2016,5,21,8,45,50.5,284.5,0.35,10.0,319.0,337.56,267.0
2016,5,21,9,0,48.0,301.0,0.4,10.0,336.0,352.61,277.79
2016,5,21,9,15,129.0,336.5,0.4,10.0,436.0,471.24,368.38
2016,5,21,9,30,210.0,372.0,0.4,10.0,536.0,583.49,449.69
2016,5,21,9,45,138.0,377.0,0.4,10.5,486.5,522.9,401.13
2016,5,21,10,0,66.0,382.0,0.4,11.0,437.0,451.68,346.46
2016,5,21,10,15,39.0,316.0,0.4,11.0,349.0,355.99,275.59
2016,5,21,10,30,12.0,250.0,0.4,11.0,261.0,256.51,199.8
2016,5,21,10,45,21.5,310.0,0.4,11.5,329.5,325.04,252.35
2016,5,21,11,0,31.0,370.0,0.4,12.0,398.0,399.74,306.66
2016,5,21,11,15,21.0,298.0,0.4,12.0,317.5,315.97,243.51
2016,5,21,11,30,11.0,226.0,0.4,12.0,237.0,230.62,178.9
2016,5,21,11,45,5.5,180.0,0.4,12.0,186.0,180.17,139.97
2016,5,21,12,0,0.0,134.0,0.4,12.0,135.0,130.09,100.36
2016,5,21,12,15,7.0,205.0,0.4,12.0,212.5,205.35,160.26
2016,5,21,12,30,14.0,276.0,0.4,12.0,290.0,280.01,217.42
2016,5,21,12,45,14.5,279.5,0.45,12.5,293.5,283.06,218.98
2016,5,21,13,0,15.0,283.0,0.5,13.0,297.0,286.0,221.04
2016,5,21,13,15,108.5,367.0,0.5,13.0,465.5,440.82,339.05
2016,5,21,13,30,202.0,451.0,0.5,13.0,634.0,587.11,443.58
2016,5,21,13,45,129.0,419.5,0.5,13.0,535.0,493.11,373.88
2016,5,21,14,0,56.0,388.0,0.5,13.0,436.0,406.47,310.52
2016,5,21,14,15,101.5,392.0,0.5,13.0,476.5,437.26,335.24
2016,5,21,14,30,147.0,396.0,0.5,13.0,517.0,460.73,353.11
2016,5,21,14,45,112.5,369.5,0.5,13.5,460.0,407.49,313.03
2016,5,21,15,0,78.0,343.0,0.5,14.0,403.0,361.15,278.41
2016,5,21,15,15,73.5,322.0,0.5,14.0,376.0,334.75,259.28
2016,5,21,15,30,69.0,301.0,0.5,14.0,349.0,308.83,240.12
2016,5,21,15,45,38.0,245.0,0.5,14.0,271.5,241.91,189.2
2016,5,21,16,0,7.0,189.0,0.5,14.0,194.0,181.51,142.68
2016,5,21,16,15,78.5,208.0,0.5,13.5,250.0,216.72,170.44
2016,5,21,16,30,150.0,227.0,0.5,13.0,306.0,242.57,189.1
2016,5,21,16,45,241.0,193.5,0.5,13.0,305.5,222.76,169.71
2016,5,21,17,0,332.0,160.0,0.5,13.0,305.0,199.06,146.25
2016,5,21,17,15,305.0,145.0,0.45,12.5,265.5,164.59,119.0
2016,5,21,17,30,278.0,130.0,0.4,12.0,226.0,132.84,95.23
2016,5,21,17,45,254.0,111.0,0.4,12.0,188.0,100.96,72.94
2016,5,21,18,0,230.0,92.0,0.4,12.0,150.0,71.71,58.72
2016,5,21,18,15,192.5,73.5,0.35,11.5,114.5,58.17,46.51
2016,5,21,18,30,155.0,55.0,0.3,11.0,79.0,44.4,33.8
2016,5,21,18,45,97.0,38.0,0.3,11.0,51.0,31.27,21.16
2016,5,21,19,0,39.0,21.0,0.3,11.0,23.0,18.79,3.57
2016,5,21,19,15,19.5,10.5,0.3,10.5,11.5,10.32,0.0
2016,5,21,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,5,15,125.0,16.5,0.35,9.0,28.5,63.06,3.39
2016,5,22,5,30,250.0,33.0,0.3,9.0,57.0,137.55,99.47
2016,5,22,5,45,343.0,44.5,0.3,9.5,98.0,198.34,154.9
2016,5,22,6,0,436.0,56.0,0.3,10.0,139.0,267.36,214.39
2016,5,22,6,15,500.5,64.0,0.3,10.5,187.0,327.24,265.42
2016,5,22,6,30,565.0,72.0,0.3,11.0,235.0,392.29,318.83
2016,5,22,6,45,310.0,110.0,0.3,11.5,202.0,312.76,255.14
2016,5,22,7,0,55.0,148.0,0.3,12.0,169.0,190.78,154.21
2016,5,22,7,15,59.5,170.0,0.3,12.5,195.5,218.71,176.99
2016,5,22,7,30,64.0,192.0,0.3,13.0,222.0,246.74,198.37
2016,5,22,7,45,62.5,212.5,0.3,13.5,244.5,268.79,214.44
2016,5,22,8,0,61.0,233.0,0.3,14.0,267.0,290.51,229.96
2016,5,22,8,15,96.0,262.0,0.3,14.0,321.0,350.27,275.71
2016,5,22,8,30,131.0,291.0,0.3,14.0,375.0,420.54,327.73
2016,5,22,8,45,162.5,312.5,0.3,14.5,424.0,472.21,364.15
2016,5,22,9,0,194.0,334.0,0.3,15.0,473.0,524.86,400.59
2016,5,22,9,15,310.5,321.5,0.3,15.0,557.5,626.17,473.65
2016,5,22,9,30,427.0,309.0,0.3,15.0,642.0,730.76,545.7
2016,5,22,9,45,467.5,310.0,0.3,15.5,689.0,774.01,572.01
2016,5,22,10,0,508.0,311.0,0.3,16.0,736.0,816.81,598.43
2016,5,22,10,15,258.5,259.5,0.3,16.0,476.0,520.07,392.26
2016,5,22,10,30,9.0,208.0,0.3,16.0,216.0,211.94,160.93
2016,5,22,10,45,8.5,199.0,0.3,16.0,207.0,202.4,155.36
2016,5,22,11,0,8.0,190.0,0.3,16.0,198.0,192.9,147.99
2016,5,22,11,15,79.0,332.5,0.3,16.0,407.0,406.23,309.71
2016,5,22,11,30,150.0,475.0,0.3,16.0,616.0,619.56,457.61
2016,5,22,11,45,81.0,355.0,0.35,16.0,431.5,426.48,319.82
2016,5,22,12,0,12.0,235.0,0.4,16.0,247.0,239.57,182.23
2016,5,22,12,15,76.0,357.0,0.4,16.0,429.0,418.45,317.86
2016,5,22,12,30,140.0,479.0,0.4,16.0,611.0,592.36,439.2
2016,5,22,12,45,132.5,472.5,0.45,16.0,597.0,573.1,424.2
2016,5,22,13,0,125.0,466.0,0.5,16.0,583.0,553.94,411.59
2016,5,22,13,15,209.5,449.5,0.5,16.0,640.5,601.41,447.31
2016,5,22,13,30,294.0,433.0,0.5,16.0,698.0,642.22,477.02
2016,5,22,13,45,167.0,399.5,0.5,16.0,549.5,503.98,378.07
2016,5,22,14,0,40.0,366.0,0.5,16.0,401.0,374.77,283.62
2016,5,22,14,15,161.0,373.5,0.5,15.5,506.0,459.08,349.77
2016,5,22,14,30,282.0,381.0,0.5,15.0,611.0,532.41,404.15
2016,5,22,14,45,358.0,337.0,0.5,15.0,616.5,525.64,399.8
2016,5,22,15,0,434.0,293.0,0.5,15.0,622.0,509.17,388.77
2016,5,22,15,15,338.0,302.0,0.5,15.0,550.0,448.57,343.34
2016,5,22,15,30,242.0,311.0,0.5,15.0,478.0,392.29,301.32
2016,5,22,15,45,383.5,250.0,0.5,15.0,494.0,388.09,297.89
2016,5,22,16,0,525.0,189.0,0.5,15.0,510.0,366.27,278.75
2016,5,22,16,15,451.0,192.0,0.5,14.5,452.0,316.76,240.0
2016,5,22,16,30,377.0,195.0,0.5,14.0,394.0,278.47,210.24
2016,5,22,16,45,391.5,171.0,0.5,14.0,359.5,237.08,175.38
2016,5,22,17,0,406.0,147.0,0.5,14.0,325.0,198.9,142.66
2016,5,22,17,15,370.0,136.0,0.5,13.5,283.0,162.96,114.48
2016,5,22,17,30,334.0,125.0,0.5,13.0,241.0,135.28,94.55
2016,5,22,17,45,307.5,107.5,0.5,13.0,200.5,101.82,71.56
2016,5,22,18,0,281.0,90.0,0.5,13.0,160.0,71.21,58.06
2016,5,22,18,15,235.5,73.0,0.45,12.5,122.5,57.83,46.04
2016,5,22,18,30,190.0,56.0,0.4,12.0,85.0,45.17,34.36
2016,5,22,18,45,124.0,39.0,0.4,11.5,55.5,32.06,21.88
2016,5,22,19,0,58.0,22.0,0.4,11.0,26.0,18.52,4.49
2016,5,22,19,15,29.0,11.0,0.4,10.5,13.0,10.81,0.0
2016,5,22,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,5,15,32.0,17.0,0.35,10.5,20.0,29.35,0.98
2016,5,23,5,30,64.0,34.0,0.3,11.0,40.0,64.06,44.75
2016,5,23,5,45,104.5,52.5,0.3,11.5,69.5,103.4,79.82
2016,5,23,6,0,145.0,71.0,0.3,12.0,99.0,151.79,121.45
2016,5,23,6,15,170.0,91.0,0.25,12.5,133.0,192.36,155.97
2016,5,23,6,30,195.0,111.0,0.2,13.0,167.0,234.75,190.98
2016,5,23,6,45,218.5,129.0,0.2,14.0,203.0,275.65,223.44
2016,5,23,7,0,242.0,147.0,0.2,15.0,239.0,318.15,256.03
2016,5,23,7,15,432.0,127.5,0.15,15.5,321.0,435.8,347.69
2016,5,23,7,30,622.0,108.0,0.1,16.0,403.0,564.46,442.37
2016,5,23,7,45,496.0,161.0,0.1,16.5,412.5,550.54,426.6
2016,5,23,8,0,370.0,214.0,0.1,17.0,422.0,520.82,401.04
2016,5,23,8,15,371.5,235.0,0.1,17.0,459.0,555.65,425.11
2016,5,23,8,30,373.0,256.0,0.1,17.0,496.0,589.42,447.18
2016,5,23,8,45,584.5,192.5,0.15,17.5,598.0,720.8,540.85
2016,5,23,9,0,796.0,129.0,0.2,18.0,700.0,846.38,621.39
2016,5,23,9,15,481.5,252.5,0.2,18.0,603.5,713.86,527.01
2016,5,23,9,30,167.0,376.0,0.2,18.0,507.0,548.83,406.09
2016,5,23,9,45,197.0,391.0,0.2,18.5,551.5,592.88,437.7
2016,5,23,10,0,227.0,406.0,0.2,19.0,596.0,637.01,466.18
2016,5,23,10,15,282.0,408.0,0.2,19.0,652.0,698.72,507.43
2016,5,23,10,30,337.0,410.0,0.2,19.0,708.0,752.26,542.43
2016,5,23,10,45,318.0,424.5,0.2,19.0,711.0,746.91,536.94
2016,5,23,11,0,299.0,439.0,0.2,19.0,714.0,740.11,531.45
2016,5,23,11,15,246.5,457.0,0.2,18.5,686.0,703.46,506.57
2016,5,23,11,30,194.0,475.0,0.2,18.0,658.0,661.65,478.47
2016,5,23,11,45,117.5,443.0,0.25,18.0,554.5,552.54,404.04
2016,5,23,12,0,41.0,411.0,0.3,18.0,451.0,441.97,326.53
2016,5,23,12,15,27.0,332.0,0.3,17.5,358.5,349.24,261.79
2016,5,23,12,30,13.0,253.0,0.3,17.0,266.0,256.89,194.69
2016,5,23,12,45,11.5,233.5,0.3,17.0,244.5,236.1,179.75
2016,5,23,13,0,10.0,214.0,0.3,17.0,223.0,215.45,164.29
2016,5,23,13,15,11.0,227.5,0.3,17.0,237.5,228.7,174.58
2016,5,23,13,30,12.0,241.0,0.3,17.0,252.0,241.75,184.48
2016,5,23,13,45,11.5,238.0,0.3,17.0,248.5,237.75,181.51
2016,5,23,14,0,11.0,235.0,0.3,17.0,245.0,233.76,178.67
2016,5,23,14,15,8.5,209.0,0.3,16.5,217.0,206.66,158.51
2016,5,23,14,30,6.0,183.0,0.3,16.0,189.0,179.82,138.4
2016,5,23,14,45,3.0,108.5,0.3,16.0,111.5,106.76,81.18
2016,5,23,15,0,0.0,34.0,0.3,16.0,34.0,32.9,21.58
2016,5,23,15,15,0.0,49.0,0.3,16.0,49.0,47.41,33.71
2016,5,23,15,30,0.0,64.0,0.3,16.0,64.0,61.93,45.72
2016,5,23,15,45,0.0,55.5,0.3,16.0,55.5,53.68,39.03
2016,5,23,16,0,0.0,47.0,0.3,16.0,47.0,45.44,32.34
2016,5,23,16,15,0.0,65.0,0.3,16.0,65.0,62.86,46.92
2016,5,23,16,30,0.0,83.0,0.3,16.0,83.0,80.29,61.43
2016,5,23,16,45,0.0,75.0,0.35,16.0,75.0,72.52,55.18
2016,5,23,17,0,0.0,67.0,0.4,16.0,67.0,64.77,48.94
2016,5,23,17,15,0.0,58.5,0.4,15.5,58.5,56.53,42.31
2016,5,23,17,30,0.0,50.0,0.4,15.0,50.0,48.3,35.57
2016,5,23,17,45,0.0,41.5,0.4,14.5,41.5,40.07,28.7
2016,5,23,18,0,0.0,33.0,0.4,14.0,33.0,31.85,23.01
2016,5,23,18,15,0.0,25.5,0.4,13.5,25.5,24.6,16.43
2016,5,23,18,30,0.0,18.0,0.4,13.0,18.0,17.36,9.77
2016,5,23,18,45,0.0,11.5,0.4,13.0,11.5,11.09,3.88
2016,5,23,19,0,0.0,5.0,0.4,13.0,5.0,4.82,0.0
2016,5,23,19,15,0.0,2.5,0.4,12.5,2.5,2.46,0.0
2016,5,23,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
