Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,5,15,113.5,17.0,0.35,11.0,28.5,61.06,11.66
2016,5,24,5,30,227.0,34.0,0.3,11.0,57.0,131.38,95.29
2016,5,24,5,45,315.0,46.0,0.3,11.5,97.0,188.63,146.7
2016,5,24,6,0,403.0,58.0,0.3,12.0,137.0,256.24,204.51
2016,5,24,6,15,466.5,67.0,0.3,12.5,183.5,315.4,254.47
2016,5,24,6,30,530.0,76.0,0.3,13.0,230.0,379.67,306.85
2016,5,24,6,45,572.5,83.5,0.3,13.5,278.5,435.17,350.52
2016,5,24,7,0,615.0,91.0,0.3,14.0,327.0,493.34,394.58
2016,5,24,7,15,648.5,96.5,0.25,14.5,376.5,545.75,432.21
2016,5,24,7,30,682.0,102.0,0.2,15.0,426.0,599.49,469.4
2016,5,24,7,45,701.5,109.0,0.2,16.0,473.5,645.86,499.51
2016,5,24,8,0,721.0,116.0,0.2,17.0,521.0,691.97,527.51
2016,5,24,8,15,741.0,120.0,0.15,17.0,567.5,734.58,553.68
2016,5,24,8,30,761.0,124.0,0.1,17.0,614.0,773.7,577.1
2016,5,24,8,45,768.5,131.5,0.1,17.5,654.5,807.96,596.51
2016,5,24,9,0,776.0,139.0,0.1,18.0,695.0,840.36,614.5
2016,5,24,9,15,788.0,142.0,0.1,18.0,733.0,869.98,631.67
2016,5,24,9,30,800.0,145.0,0.1,18.0,771.0,897.67,647.56
2016,5,24,9,45,519.0,274.5,0.1,18.5,687.5,785.34,569.4
2016,5,24,10,0,238.0,404.0,0.1,19.0,604.0,645.43,468.43
2016,5,24,10,15,342.0,380.5,0.1,19.0,678.0,727.25,526.96
2016,5,24,10,30,446.0,357.0,0.1,19.0,752.0,808.48,580.46
2016,5,24,10,45,417.5,378.5,0.1,19.0,754.5,801.22,572.94
2016,5,24,11,0,389.0,400.0,0.1,19.0,757.0,787.18,562.67
2016,5,24,11,15,295.5,437.5,0.1,18.5,711.0,731.01,524.31
2016,5,24,11,30,202.0,475.0,0.1,18.0,665.0,669.48,482.36
2016,5,24,11,45,189.0,479.0,0.1,18.0,658.0,655.94,473.66
2016,5,24,12,0,176.0,483.0,0.1,18.0,651.0,641.97,464.0
2016,5,24,12,15,97.0,402.5,0.1,18.0,495.5,484.93,356.06
2016,5,24,12,30,18.0,322.0,0.1,18.0,340.0,328.2,244.31
2016,5,24,12,45,17.0,311.0,0.15,18.0,328.0,315.69,236.89
2016,5,24,13,0,16.0,300.0,0.2,18.0,316.0,303.25,228.2
2016,5,24,13,15,8.0,170.5,0.2,17.5,178.5,171.48,129.84
2016,5,24,13,30,0.0,41.0,0.2,17.0,41.0,39.73,26.68
2016,5,24,13,45,0.0,37.0,0.2,17.0,37.0,35.85,23.78
2016,5,24,14,0,0.0,33.0,0.2,17.0,33.0,31.96,20.65
2016,5,24,14,15,0.0,34.5,0.2,17.0,34.5,33.41,21.87
2016,5,24,14,30,0.0,36.0,0.2,17.0,36.0,34.85,23.09
2016,5,24,14,45,0.0,56.5,0.25,17.0,56.5,54.7,39.36
2016,5,24,15,0,0.0,77.0,0.3,17.0,77.0,74.56,55.52
2016,5,24,15,15,0.0,63.0,0.3,16.5,63.0,60.97,44.65
2016,5,24,15,30,0.0,49.0,0.3,16.0,49.0,47.4,33.74
2016,5,24,15,45,39.5,158.0,0.3,16.0,182.0,165.89,129.7
2016,5,24,16,0,79.0,267.0,0.3,16.0,315.0,273.27,212.2
2016,5,24,16,15,304.5,211.0,0.3,15.5,376.0,288.79,220.23
2016,5,24,16,30,530.0,155.0,0.3,15.0,437.0,287.09,212.24
2016,5,24,16,45,582.0,129.5,0.35,15.0,410.5,250.25,178.82
2016,5,24,17,0,634.0,104.0,0.4,15.0,384.0,208.98,141.31
2016,5,24,17,15,596.0,97.5,0.4,14.5,335.0,165.89,106.61
2016,5,24,17,30,558.0,91.0,0.4,14.0,286.0,126.75,77.47
2016,5,24,17,45,521.0,80.5,0.4,14.0,239.5,88.17,52.52
2016,5,24,18,0,484.0,70.0,0.4,14.0,193.0,53.52,42.24
2016,5,24,18,15,412.0,60.0,0.4,13.5,149.0,43.6,33.34
2016,5,24,18,30,340.0,50.0,0.4,13.0,105.0,37.41,27.49
2016,5,24,18,45,250.5,37.0,0.4,13.0,69.5,28.27,18.66
2016,5,24,19,0,161.0,24.0,0.4,13.0,34.0,18.67,6.11
2016,5,24,19,15,80.5,12.0,0.4,12.5,17.0,11.8,0.0
2016,5,24,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,132.0,16.5,0.35,11.0,30.0,66.03,16.51
2016,5,25,5,30,264.0,33.0,0.3,11.0,60.0,143.87,104.81
2016,5,25,5,45,359.0,42.5,0.3,11.5,100.5,203.64,158.35
2016,5,25,6,0,454.0,52.0,0.3,12.0,141.0,272.27,217.08
2016,5,25,6,15,227.0,71.5,0.3,12.5,116.0,195.54,158.35
2016,5,25,6,30,0.0,91.0,0.3,13.0,91.0,91.31,71.79
2016,5,25,6,45,2.5,109.5,0.3,13.5,110.5,111.4,88.77
2016,5,25,7,0,5.0,128.0,0.3,14.0,130.0,131.59,105.04
2016,5,25,7,15,7.0,144.0,0.25,15.0,147.5,148.89,118.3
2016,5,25,7,30,9.0,160.0,0.2,16.0,165.0,166.31,131.33
2016,5,25,7,45,15.0,182.0,0.2,17.0,190.0,193.14,151.66
2016,5,25,8,0,21.0,204.0,0.2,18.0,215.0,220.29,171.71
2016,5,25,8,15,30.5,231.5,0.2,18.5,250.0,264.43,204.7
2016,5,25,8,30,40.0,259.0,0.2,19.0,285.0,301.54,231.53
2016,5,25,8,45,51.5,286.5,0.2,19.5,322.5,340.58,259.35
2016,5,25,9,0,63.0,314.0,0.2,20.0,360.0,379.86,286.74
2016,5,25,9,15,175.0,336.5,0.2,20.5,472.0,512.75,382.89
2016,5,25,9,30,287.0,359.0,0.2,21.0,584.0,649.24,475.47
2016,5,25,9,45,313.0,368.5,0.2,21.5,623.5,685.55,496.55
2016,5,25,10,0,339.0,378.0,0.2,22.0,663.0,721.5,518.38
2016,5,25,10,15,631.0,238.0,0.2,22.0,789.0,864.14,617.58
2016,5,25,10,30,923.0,98.0,0.2,22.0,915.0,991.94,693.54
2016,5,25,10,45,927.0,99.0,0.25,22.5,935.5,998.91,694.57
2016,5,25,11,0,931.0,100.0,0.3,23.0,956.0,1002.93,696.05
2016,5,25,11,15,933.5,100.5,0.3,23.0,969.5,1002.01,695.0
2016,5,25,11,30,936.0,101.0,0.3,23.0,983.0,998.12,692.35
2016,5,25,11,45,936.5,102.0,0.3,23.0,989.0,989.88,687.26
2016,5,25,12,0,937.0,103.0,0.3,23.0,995.0,978.75,680.58
2016,5,25,12,15,937.0,103.0,0.3,23.0,994.0,963.36,671.46
2016,5,25,12,30,937.0,103.0,0.3,23.0,993.0,945.24,660.79
2016,5,25,12,45,923.5,111.0,0.35,23.0,981.5,920.29,647.03
2016,5,25,13,0,910.0,119.0,0.4,23.0,970.0,893.27,632.0
2016,5,25,13,15,907.0,118.5,0.4,23.0,954.5,865.1,615.18
2016,5,25,13,30,904.0,118.0,0.4,23.0,939.0,834.81,596.95
2016,5,25,13,45,899.0,117.0,0.45,23.0,916.5,800.52,576.92
2016,5,25,14,0,894.0,116.0,0.5,23.0,894.0,764.51,555.53
2016,5,25,14,15,887.0,114.5,0.5,22.5,865.0,725.07,531.82
2016,5,25,14,30,880.0,113.0,0.5,22.0,836.0,684.38,505.57
2016,5,25,14,45,870.0,112.0,0.5,22.0,800.5,641.22,475.48
2016,5,25,15,0,860.0,111.0,0.5,22.0,765.0,597.39,444.15
2016,5,25,15,15,848.0,108.5,0.5,21.5,725.0,550.71,410.76
2016,5,25,15,30,836.0,106.0,0.5,21.0,685.0,500.45,373.78
2016,5,25,15,45,817.0,104.5,0.55,21.0,639.5,451.42,336.12
2016,5,25,16,0,798.0,103.0,0.6,21.0,594.0,403.43,297.99
2016,5,25,16,15,776.5,100.0,0.6,20.5,546.5,354.47,258.38
2016,5,25,16,30,755.0,97.0,0.6,20.0,499.0,307.21,219.12
2016,5,25,16,45,720.0,94.5,0.6,19.5,448.0,255.55,176.35
2016,5,25,17,0,685.0,92.0,0.6,19.0,397.0,210.31,138.74
2016,5,25,17,15,647.0,87.0,0.6,18.5,346.5,165.97,103.12
2016,5,25,17,30,609.0,82.0,0.6,18.0,296.0,125.56,73.13
2016,5,25,17,45,548.0,76.5,0.6,17.5,246.0,87.42,49.93
2016,5,25,18,0,487.0,71.0,0.6,17.0,196.0,55.58,37.42
2016,5,25,18,15,412.0,61.5,0.6,16.5,151.5,44.82,33.98
2016,5,25,18,30,337.0,52.0,0.6,16.0,107.0,38.94,28.47
2016,5,25,18,45,232.0,38.5,0.6,15.5,70.5,29.43,19.47
2016,5,25,19,0,127.0,25.0,0.6,15.0,34.0,19.45,7.12
2016,5,25,19,15,63.5,12.5,0.6,14.5,17.0,12.29,0.0
2016,5,25,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,5,15,115.5,17.5,0.45,13.0,29.5,62.91,18.19
2016,5,26,5,30,231.0,35.0,0.4,14.0,59.0,134.3,97.15
2016,5,26,5,45,325.0,46.5,0.35,15.0,100.0,193.64,149.0
2016,5,26,6,0,419.0,58.0,0.3,16.0,141.0,264.05,207.72
2016,5,26,6,15,483.5,66.0,0.3,16.5,188.0,323.39,257.02
2016,5,26,6,30,548.0,74.0,0.3,17.0,235.0,387.88,308.71
2016,5,26,6,45,591.5,81.0,0.3,18.0,284.5,444.16,351.57
2016,5,26,7,0,635.0,88.0,0.3,19.0,334.0,503.19,394.65
2016,5,26,7,15,669.0,93.0,0.25,19.5,384.0,556.15,431.83
2016,5,26,7,30,703.0,98.0,0.2,20.0,434.0,610.47,468.56
2016,5,26,7,45,727.0,103.0,0.2,20.5,483.0,658.57,499.72
2016,5,26,8,0,751.0,108.0,0.2,21.0,532.0,704.13,527.59
2016,5,26,8,15,771.0,111.5,0.2,21.5,579.0,747.28,553.21
2016,5,26,8,30,791.0,115.0,0.2,22.0,626.0,789.66,577.79
2016,5,26,8,45,806.0,118.5,0.2,22.5,669.0,826.78,598.5
2016,5,26,9,0,821.0,122.0,0.2,23.0,712.0,862.4,617.99
2016,5,26,9,15,833.0,124.5,0.2,23.0,751.0,892.52,634.99
2016,5,26,9,30,845.0,127.0,0.2,23.0,790.0,920.63,650.71
2016,5,26,9,45,850.5,131.5,0.2,23.5,823.0,942.65,661.39
2016,5,26,10,0,856.0,136.0,0.2,24.0,856.0,956.52,667.17
2016,5,26,10,15,863.0,138.0,0.2,24.0,883.5,972.2,675.52
2016,5,26,10,30,870.0,140.0,0.2,24.0,911.0,985.23,682.31
2016,5,26,10,45,876.5,140.5,0.25,24.5,932.0,993.52,686.08
2016,5,26,11,0,883.0,141.0,0.3,25.0,953.0,999.03,688.42
2016,5,26,11,15,886.5,141.5,0.3,25.0,967.0,998.83,687.78
2016,5,26,11,30,890.0,142.0,0.3,25.0,981.0,995.8,685.65
2016,5,26,11,45,893.5,141.5,0.3,25.0,988.0,988.98,681.42
2016,5,26,12,0,897.0,141.0,0.3,25.0,995.0,979.37,675.68
2016,5,26,12,15,897.0,140.5,0.3,25.0,994.0,963.81,666.5
2016,5,26,12,30,897.0,140.0,0.3,25.0,993.0,945.67,655.92
2016,5,26,12,45,901.5,135.5,0.35,25.0,986.0,925.21,645.01
2016,5,26,13,0,906.0,131.0,0.4,25.0,979.0,902.16,632.5
2016,5,26,13,15,903.0,130.5,0.4,24.5,963.5,874.07,617.05
2016,5,26,13,30,900.0,130.0,0.4,24.0,948.0,843.86,600.19
2016,5,26,13,45,895.0,128.5,0.45,24.0,925.0,809.22,580.1
2016,5,26,14,0,890.0,127.0,0.5,24.0,902.0,772.86,558.66
2016,5,26,14,15,883.0,125.5,0.5,23.5,872.5,733.55,535.22
2016,5,26,14,30,876.0,124.0,0.5,23.0,843.0,693.0,508.99
2016,5,26,14,45,866.0,122.0,0.5,23.0,807.5,649.07,478.64
2016,5,26,15,0,856.0,120.0,0.5,23.0,772.0,604.5,447.08
2016,5,26,15,15,843.5,117.5,0.5,22.5,732.0,554.61,411.8
2016,5,26,15,30,831.0,115.0,0.5,22.0,692.0,507.55,377.3
2016,5,26,15,45,813.5,113.0,0.5,22.0,647.0,458.96,339.84
2016,5,26,16,0,796.0,111.0,0.5,22.0,602.0,411.28,302.0
2016,5,26,16,15,774.5,107.0,0.5,21.5,554.0,361.53,262.24
2016,5,26,16,30,753.0,103.0,0.5,21.0,506.0,313.47,222.81
2016,5,26,16,45,723.5,99.0,0.55,20.5,455.5,261.74,180.34
2016,5,26,17,0,694.0,95.0,0.6,20.0,405.0,216.14,142.55
2016,5,26,17,15,656.5,89.5,0.6,19.0,354.0,170.98,106.56
2016,5,26,17,30,619.0,84.0,0.6,18.0,303.0,129.7,75.96
2016,5,26,17,45,563.0,78.0,0.6,17.5,253.0,90.86,51.9
2016,5,26,18,0,507.0,72.0,0.6,17.0,203.0,57.86,38.34
2016,5,26,18,15,432.0,62.5,0.6,16.0,157.5,45.6,34.75
2016,5,26,18,30,357.0,53.0,0.6,15.0,112.0,39.68,29.27
2016,5,26,18,45,247.0,40.0,0.6,14.5,74.0,30.6,20.63
2016,5,26,19,0,137.0,27.0,0.6,14.0,36.0,21.07,8.82
2016,5,26,19,15,68.5,13.5,0.6,13.5,18.0,13.27,0.0
2016,5,26,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,123.5,18.0,0.6,13.0,31.0,66.26,21.92
2016,5,27,5,30,247.0,36.0,0.5,14.0,62.0,141.23,102.62
2016,5,27,5,45,352.0,45.5,0.45,15.0,104.5,204.84,157.86
2016,5,27,6,0,457.0,55.0,0.4,16.0,147.0,277.77,218.67
2016,5,27,6,15,520.5,63.0,0.35,16.5,194.5,338.27,268.76
2016,5,27,6,30,584.0,71.0,0.3,17.0,242.0,403.88,320.93
2016,5,27,6,45,632.5,75.5,0.3,18.0,293.5,461.65,364.79
2016,5,27,7,0,681.0,80.0,0.3,19.0,345.0,522.52,409.09
2016,5,27,7,15,713.5,85.0,0.25,19.5,396.0,576.33,446.59
2016,5,27,7,30,746.0,90.0,0.2,20.0,447.0,629.02,481.95
2016,5,27,7,45,770.0,93.5,0.2,21.0,496.5,677.12,511.22
2016,5,27,8,0,794.0,97.0,0.2,22.0,546.0,725.16,539.41
2016,5,27,8,15,812.5,100.5,0.15,22.5,593.5,768.49,564.02
2016,5,27,8,30,831.0,104.0,0.1,23.0,641.0,810.9,587.54
2016,5,27,8,45,844.0,107.0,0.1,23.5,684.0,846.89,607.14
2016,5,27,9,0,857.0,110.0,0.1,24.0,727.0,875.97,622.21
2016,5,27,9,15,868.0,112.5,0.1,24.5,766.0,906.03,637.81
2016,5,27,9,30,879.0,115.0,0.1,25.0,805.0,933.97,651.93
2016,5,27,9,45,891.5,114.0,0.1,25.5,839.5,957.31,663.17
2016,5,27,10,0,904.0,113.0,0.1,26.0,874.0,978.31,673.02
2016,5,27,10,15,910.0,114.5,0.1,26.0,901.5,993.22,680.61
2016,5,27,10,30,916.0,116.0,0.1,26.0,929.0,1005.34,686.74
2016,5,27,10,45,919.5,117.5,0.1,26.5,949.0,1012.18,688.53
2016,5,27,11,0,923.0,119.0,0.1,27.0,969.0,1016.08,688.79
2016,5,27,11,15,925.5,119.5,0.1,27.0,982.5,1015.05,687.69
2016,5,27,11,30,928.0,120.0,0.1,27.0,996.0,1011.08,685.06
2016,5,27,11,45,927.5,121.5,0.15,27.0,1001.5,1002.33,680.64
2016,5,27,12,0,927.0,123.0,0.2,27.0,1007.0,990.74,674.81
2016,5,27,12,15,927.0,123.0,0.2,27.0,1006.0,975.39,665.94
2016,5,27,12,30,927.0,123.0,0.2,27.0,1005.0,957.37,655.59
2016,5,27,12,45,916.5,128.0,0.2,27.0,993.5,932.25,641.05
2016,5,27,13,0,906.0,133.0,0.2,27.0,982.0,905.01,625.32
2016,5,27,13,15,902.5,132.0,0.2,27.0,966.0,876.07,608.51
2016,5,27,13,30,899.0,131.0,0.2,27.0,950.0,845.06,590.35
2016,5,27,13,45,888.5,133.5,0.25,27.0,925.5,809.93,570.32
2016,5,27,14,0,878.0,136.0,0.3,27.0,901.0,773.42,549.22
2016,5,27,14,15,870.0,134.0,0.3,26.5,871.5,733.39,525.71
2016,5,27,14,30,862.0,132.0,0.3,26.0,842.0,692.22,499.52
2016,5,27,14,45,846.5,133.0,0.35,26.0,805.0,645.91,468.85
2016,5,27,15,0,831.0,134.0,0.4,26.0,768.0,601.34,438.42
2016,5,27,15,15,817.5,131.0,0.4,25.5,727.5,554.32,405.67
2016,5,27,15,30,804.0,128.0,0.4,25.0,687.0,507.47,371.96
2016,5,27,15,45,785.5,125.0,0.4,25.0,642.0,458.77,335.16
2016,5,27,16,0,767.0,122.0,0.4,25.0,597.0,411.11,298.11
2016,5,27,16,15,745.0,118.0,0.4,24.5,549.0,359.06,257.51
2016,5,27,16,30,723.0,114.0,0.4,24.0,501.0,312.02,219.62
2016,5,27,16,45,694.5,108.5,0.45,23.5,451.0,263.98,180.71
2016,5,27,17,0,666.0,103.0,0.5,23.0,401.0,218.68,143.82
2016,5,27,17,15,627.5,97.0,0.5,22.0,350.5,174.26,109.02
2016,5,27,17,30,589.0,91.0,0.5,21.0,300.0,133.83,79.44
2016,5,27,17,45,538.0,83.0,0.5,20.5,251.0,94.95,55.03
2016,5,27,18,0,487.0,75.0,0.5,20.0,202.0,61.39,40.18
2016,5,27,18,15,414.0,65.0,0.5,19.0,157.0,47.42,35.89
2016,5,27,18,30,341.0,55.0,0.5,18.0,112.0,41.21,30.23
2016,5,27,18,45,241.0,41.0,0.55,17.0,74.5,31.36,21.08
2016,5,27,19,0,141.0,27.0,0.6,16.0,37.0,21.02,9.16
2016,5,27,19,15,70.5,13.5,0.65,15.5,18.5,13.27,0.0
2016,5,27,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,108.5,19.0,0.45,13.5,31.0,63.51,22.89
2016,5,28,5,30,217.0,38.0,0.4,14.0,62.0,133.7,97.45
2016,5,28,5,45,307.0,51.0,0.35,15.0,102.5,192.78,148.72
2016,5,28,6,0,397.0,64.0,0.3,16.0,143.0,260.4,205.12
2016,5,28,6,15,461.0,73.5,0.3,16.5,190.5,321.44,255.57
2016,5,28,6,30,525.0,83.0,0.3,17.0,238.0,386.56,307.57
2016,5,28,6,45,571.5,90.0,0.3,17.5,288.0,443.76,351.67
2016,5,28,7,0,618.0,97.0,0.3,18.0,338.0,503.9,396.32
2016,5,28,7,15,652.5,103.0,0.25,19.0,388.0,557.73,433.34
2016,5,28,7,30,687.0,109.0,0.2,20.0,438.0,612.96,469.77
2016,5,28,7,45,695.5,111.5,0.2,21.0,475.0,646.35,490.16
2016,5,28,8,0,704.0,114.0,0.2,22.0,512.0,678.73,508.49
2016,5,28,8,15,677.0,138.0,0.15,22.5,547.5,706.02,523.27
2016,5,28,8,30,650.0,162.0,0.1,23.0,583.0,729.29,535.26
2016,5,28,8,45,606.0,194.5,0.1,24.0,608.0,743.3,539.76
2016,5,28,9,0,562.0,227.0,0.1,25.0,633.0,749.8,539.31
2016,5,28,9,15,573.5,240.5,0.1,25.0,673.5,785.26,560.87
2016,5,28,9,30,585.0,254.0,0.1,25.0,714.0,819.26,580.81
2016,5,28,9,45,576.0,274.0,0.1,25.5,742.5,839.41,590.26
2016,5,28,10,0,567.0,294.0,0.1,26.0,771.0,857.14,598.33
2016,5,28,10,15,530.5,322.0,0.1,26.0,779.5,854.47,594.39
2016,5,28,10,30,494.0,350.0,0.1,26.0,788.0,848.89,589.06
2016,5,28,10,45,683.0,250.5,0.1,26.5,871.5,929.91,642.29
2016,5,28,11,0,872.0,151.0,0.1,27.0,955.0,999.72,680.59
2016,5,28,11,15,875.0,152.0,0.1,27.0,968.5,999.53,678.87
2016,5,28,11,30,878.0,153.0,0.1,27.0,982.0,996.54,676.8
2016,5,28,11,45,878.5,153.5,0.1,27.5,987.5,987.92,670.25
2016,5,28,12,0,879.0,154.0,0.1,28.0,993.0,976.62,662.33
2016,5,28,12,15,878.5,154.0,0.1,28.0,991.5,961.31,653.5
2016,5,28,12,30,878.0,154.0,0.1,28.0,990.0,943.5,643.3
2016,5,28,12,45,878.0,152.0,0.1,28.0,981.5,921.84,630.87
2016,5,28,13,0,878.0,150.0,0.1,28.0,973.0,897.84,617.08
2016,5,28,13,15,874.0,149.0,0.1,28.0,957.0,869.16,600.46
2016,5,28,13,30,870.0,148.0,0.1,28.0,941.0,838.52,582.6
2016,5,28,13,45,866.0,145.5,0.15,28.0,918.0,804.67,563.32
2016,5,28,14,0,862.0,143.0,0.2,28.0,895.0,769.13,542.84
2016,5,28,14,15,854.0,141.0,0.2,28.0,865.5,728.43,517.82
2016,5,28,14,30,846.0,139.0,0.2,28.0,836.0,687.42,491.04
2016,5,28,14,45,837.5,136.0,0.2,28.0,801.0,644.31,462.25
2016,5,28,15,0,829.0,133.0,0.2,28.0,766.0,600.54,432.27
2016,5,28,15,15,815.5,130.0,0.2,27.5,726.0,553.64,400.1
2016,5,28,15,30,802.0,127.0,0.2,27.0,686.0,506.9,366.99
2016,5,28,15,45,787.0,122.5,0.25,27.0,641.5,458.52,331.35
2016,5,28,16,0,772.0,118.0,0.3,27.0,597.0,410.84,295.07
2016,5,28,16,15,750.5,114.0,0.3,26.5,549.5,358.9,254.96
2016,5,28,16,30,729.0,110.0,0.3,26.0,502.0,311.76,217.35
2016,5,28,16,45,702.5,104.5,0.3,25.5,452.5,263.94,178.74
2016,5,28,17,0,676.0,99.0,0.3,25.0,403.0,218.65,142.02
2016,5,28,17,15,638.5,93.5,0.3,24.0,353.0,174.28,107.51
2016,5,28,17,30,601.0,88.0,0.3,23.0,303.0,133.8,78.02
2016,5,28,17,45,550.5,80.5,0.35,22.5,254.0,94.71,53.57
2016,5,28,18,0,500.0,73.0,0.4,22.0,205.0,60.87,38.49
2016,5,28,18,15,427.5,63.5,0.45,20.5,159.5,46.2,34.61
2016,5,28,18,30,355.0,54.0,0.5,19.0,114.0,40.34,29.37
2016,5,28,18,45,251.5,41.0,0.55,18.0,76.5,31.3,20.99
2016,5,28,19,0,148.0,28.0,0.6,17.0,39.0,21.8,10.07
2016,5,28,19,15,74.0,14.0,0.6,16.5,19.5,13.76,0.0
2016,5,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,29,5,15,123.5,18.5,0.5,15.0,31.5,67.46,26.16
2016,5,29,5,30,247.0,37.0,0.4,16.0,63.0,142.76,103.47
2016,5,29,5,45,336.5,48.0,0.35,17.0,104.5,200.67,153.59
2016,5,29,6,0,426.0,59.0,0.3,18.0,146.0,269.25,210.4
2016,5,29,6,15,489.5,67.5,0.25,18.5,193.0,329.09,259.37
2016,5,29,6,30,553.0,76.0,0.2,19.0,240.0,394.01,310.44
2016,5,29,6,45,594.0,83.5,0.2,20.0,289.5,449.71,352.22
2016,5,29,7,0,635.0,91.0,0.2,21.0,339.0,507.93,394.08
2016,5,29,7,15,668.5,96.5,0.15,21.5,389.0,561.18,430.96
2016,5,29,7,30,702.0,102.0,0.1,22.0,439.0,615.75,467.4
2016,5,29,7,45,724.0,107.5,0.1,23.0,487.5,662.94,496.64
2016,5,29,8,0,746.0,113.0,0.1,24.0,536.0,710.04,524.11
2016,5,29,8,15,765.5,117.0,0.1,24.5,582.5,750.36,547.38
2016,5,29,8,30,785.0,121.0,0.1,25.0,629.0,792.73,571.58
2016,5,29,8,45,800.5,124.0,0.1,25.5,672.0,829.57,591.76
2016,5,29,9,0,816.0,127.0,0.1,26.0,715.0,864.96,610.76
2016,5,29,9,15,827.5,129.0,0.1,26.0,753.0,893.99,626.82
2016,5,29,9,30,839.0,131.0,0.1,26.0,791.0,921.01,641.66
2016,5,29,9,45,856.5,128.0,0.1,26.5,826.5,940.55,650.67
2016,5,29,10,0,874.0,125.0,0.1,27.0,862.0,963.67,661.9
2016,5,29,10,15,880.5,126.5,0.1,27.0,889.0,978.69,669.56
2016,5,29,10,30,887.0,128.0,0.1,27.0,916.0,991.02,675.82
2016,5,29,10,45,893.5,128.0,0.15,27.5,937.0,999.05,679.18
2016,5,29,11,0,900.0,128.0,0.2,28.0,958.0,1004.28,681.16
2016,5,29,11,15,902.5,128.5,0.2,28.0,971.5,1003.28,680.07
2016,5,29,11,30,905.0,129.0,0.2,28.0,985.0,999.43,677.5
2016,5,29,11,45,906.5,129.0,0.2,28.5,991.0,991.28,671.25
2016,5,29,12,0,908.0,129.0,0.2,29.0,997.0,980.36,663.55
2016,5,29,12,15,908.0,129.5,0.2,29.0,996.0,965.81,655.17
2016,5,29,12,30,908.0,130.0,0.2,29.0,995.0,948.64,645.36
2016,5,29,12,45,901.5,132.5,0.25,29.0,985.0,925.09,632.75
2016,5,29,13,0,895.0,135.0,0.3,29.0,975.0,899.33,618.89
2016,5,29,13,15,891.5,134.0,0.3,28.5,959.0,870.76,603.5
2016,5,29,13,30,888.0,133.0,0.3,28.0,943.0,840.15,586.74
2016,5,29,13,45,882.0,132.5,0.3,28.0,920.0,806.15,566.56
2016,5,29,14,0,876.0,132.0,0.3,28.0,897.0,770.52,545.22
2016,5,29,14,15,868.5,130.0,0.3,28.0,868.0,731.02,521.19
2016,5,29,14,30,861.0,128.0,0.3,28.0,839.0,690.34,494.61
2016,5,29,14,45,851.0,126.0,0.35,28.0,804.0,647.1,466.22
2016,5,29,15,0,841.0,124.0,0.4,28.0,769.0,600.56,434.84
2016,5,29,15,15,828.0,121.5,0.4,27.5,728.5,553.92,402.61
2016,5,29,15,30,815.0,119.0,0.4,27.0,688.0,507.38,369.35
2016,5,29,15,45,798.0,116.5,0.4,27.0,643.5,459.34,333.26
2016,5,29,16,0,781.0,114.0,0.4,27.0,599.0,412.18,296.78
2016,5,29,16,15,759.5,110.0,0.4,26.5,551.5,363.16,258.58
2016,5,29,16,30,738.0,106.0,0.4,26.0,504.0,312.43,218.22
2016,5,29,16,45,708.5,102.0,0.4,25.5,454.0,264.68,179.61
2016,5,29,17,0,679.0,98.0,0.4,25.0,404.0,219.75,143.11
2016,5,29,17,15,641.5,92.0,0.4,24.0,353.5,174.77,107.96
2016,5,29,17,30,604.0,86.0,0.4,23.0,303.0,133.65,77.77
2016,5,29,17,45,554.5,79.0,0.4,22.5,254.5,94.82,53.22
2016,5,29,18,0,505.0,72.0,0.4,22.0,206.0,61.15,37.96
2016,5,29,18,15,433.5,62.5,0.4,21.0,160.5,45.12,33.62
2016,5,29,18,30,362.0,53.0,0.4,20.0,115.0,39.47,28.52
2016,5,29,18,45,263.0,40.5,0.45,19.0,78.0,30.83,20.55
2016,5,29,19,0,164.0,28.0,0.5,18.0,41.0,21.75,10.34
2016,5,29,19,15,82.0,14.0,0.5,17.5,20.5,13.76,0.0
2016,5,29,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,30,5,15,145.5,17.5,0.5,17.0,33.0,75.14,31.03
2016,5,30,5,30,291.0,35.0,0.4,18.0,66.0,156.41,112.65
2016,5,30,5,45,380.5,44.5,0.35,19.0,108.0,215.78,163.78
2016,5,30,6,0,470.0,54.0,0.3,20.0,150.0,283.37,219.49
2016,5,30,6,15,531.5,61.0,0.25,21.0,197.5,342.4,267.02
2016,5,30,6,30,593.0,68.0,0.2,22.0,245.0,406.33,316.23
2016,5,30,6,45,635.0,74.0,0.15,23.0,294.5,462.53,357.47
2016,5,30,7,0,677.0,80.0,0.1,24.0,344.0,521.32,398.69
2016,5,30,7,15,708.0,84.5,0.05,24.5,394.5,573.41,434.22
2016,5,30,7,30,739.0,89.0,0.0,25.0,445.0,624.36,467.9
2016,5,30,7,45,761.0,93.0,0.0,26.0,493.5,671.31,495.67
2016,5,30,8,0,783.0,97.0,0.0,27.0,542.0,718.08,522.4
2016,5,30,8,15,801.5,100.5,0.0,27.5,588.5,761.08,546.96
2016,5,30,8,30,820.0,104.0,0.0,28.0,635.0,803.17,570.47
2016,5,30,8,45,831.5,107.5,0.05,28.5,677.5,838.16,589.41
2016,5,30,9,0,843.0,111.0,0.1,29.0,720.0,871.42,607.36
2016,5,30,9,15,854.0,113.5,0.1,29.0,758.5,895.95,620.49
2016,5,30,9,30,865.0,116.0,0.1,29.0,797.0,923.67,635.62
2016,5,30,9,45,881.5,113.0,0.1,29.5,832.0,948.44,647.58
2016,5,30,10,0,898.0,110.0,0.1,30.0,867.0,971.05,658.23
2016,5,30,10,15,904.0,111.5,0.1,30.0,894.0,985.99,665.73
2016,5,30,10,30,910.0,113.0,0.1,30.0,921.0,998.18,671.81
2016,5,30,10,45,912.5,115.0,0.15,30.5,941.0,1004.66,674.2
2016,5,30,11,0,915.0,117.0,0.2,31.0,961.0,1008.21,675.2
2016,5,30,11,15,918.0,117.5,0.2,31.0,974.5,1007.8,674.48
2016,5,30,11,30,921.0,118.0,0.2,31.0,988.0,1004.48,672.25
2016,5,30,11,45,921.0,119.0,0.2,31.0,994.0,995.9,667.13
2016,5,30,12,0,921.0,120.0,0.2,31.0,1000.0,984.5,660.56
2016,5,30,12,15,921.0,120.0,0.2,31.0,999.0,969.4,651.94
2016,5,30,12,30,921.0,120.0,0.2,31.0,998.0,951.64,641.89
2016,5,30,12,45,907.5,127.5,0.2,31.0,986.5,926.5,627.55
2016,5,30,13,0,894.0,135.0,0.2,31.0,975.0,899.37,612.09
2016,5,30,13,15,891.0,134.0,0.2,31.0,959.5,871.28,596.03
2016,5,30,13,30,888.0,133.0,0.2,31.0,944.0,841.13,578.63
2016,5,30,13,45,883.0,131.5,0.2,31.0,921.5,807.03,558.72
2016,5,30,14,0,878.0,130.0,0.2,31.0,899.0,771.24,537.62
2016,5,30,14,15,871.0,128.5,0.2,30.5,870.0,732.53,515.5
2016,5,30,14,30,864.0,127.0,0.2,30.0,841.0,692.59,490.84
2016,5,30,14,45,855.5,125.0,0.25,30.0,807.0,650.21,463.35
2016,5,30,15,0,847.0,123.0,0.3,30.0,773.0,604.38,432.83
2016,5,30,15,15,835.5,120.5,0.3,29.5,733.5,558.32,401.42
2016,5,30,15,30,824.0,118.0,0.3,29.0,694.0,512.22,368.88
2016,5,30,15,45,787.5,117.0,0.35,28.5,639.0,456.38,328.97
2016,5,30,16,0,751.0,116.0,0.4,28.0,584.0,403.22,289.71
2016,5,30,16,15,753.0,110.0,0.4,27.5,548.0,362.17,257.19
2016,5,30,16,30,755.0,104.0,0.4,27.0,512.0,320.59,223.13
2016,5,30,16,45,730.5,99.0,0.4,26.5,463.0,269.16,181.72
2016,5,30,17,0,706.0,94.0,0.4,26.0,414.0,223.35,144.43
2016,5,30,17,15,670.5,89.0,0.4,25.0,363.5,178.21,109.07
2016,5,30,17,30,635.0,84.0,0.4,24.0,313.0,136.73,78.53
2016,5,30,17,45,587.5,77.0,0.4,23.5,263.5,96.48,52.89
2016,5,30,18,0,540.0,70.0,0.4,23.0,214.0,61.2,36.67
2016,5,30,18,15,469.0,61.5,0.4,22.0,167.5,44.08,32.59
2016,5,30,18,30,398.0,53.0,0.4,21.0,121.0,39.81,28.7
2016,5,30,18,45,293.0,41.0,0.4,20.0,82.5,31.19,20.8
2016,5,30,19,0,188.0,29.0,0.4,19.0,44.0,22.55,11.18
2016,5,30,19,15,94.0,14.5,0.4,18.5,22.0,14.25,0.0
2016,5,30,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,4,45,14.0,4.5,1.05,16.5,4.5,0.0,0.0
2016,5,31,5,0,28.0,9.0,1.0,17.0,9.0,15.94,0.0
2016,5,31,5,15,149.5,23.0,0.8,18.0,37.5,82.11,35.9
2016,5,31,5,30,271.0,37.0,0.6,19.0,66.0,151.2,108.82
2016,5,31,5,45,365.5,47.0,0.45,20.0,108.5,212.8,161.28
2016,5,31,6,0,460.0,57.0,0.3,21.0,151.0,282.58,218.15
2016,5,31,6,15,523.0,64.0,0.25,22.0,198.5,342.01,265.71
2016,5,31,6,30,586.0,71.0,0.2,23.0,246.0,406.42,315.03
2016,5,31,6,45,630.5,77.0,0.2,24.5,296.5,463.79,356.6
2016,5,31,7,0,675.0,83.0,0.2,26.0,347.0,523.94,398.17
2016,5,31,7,15,707.0,87.5,0.15,26.5,397.5,576.62,433.74
2016,5,31,7,30,739.0,92.0,0.1,27.0,448.0,628.06,467.24
2016,5,31,7,45,764.0,95.5,0.05,27.5,497.5,676.66,496.48
2016,5,31,8,0,789.0,99.0,0.0,28.0,547.0,725.27,524.92
2016,5,31,8,15,807.5,102.0,0.0,28.5,594.0,767.9,549.03
2016,5,31,8,30,826.0,105.0,0.0,29.0,641.0,809.62,572.12
2016,5,31,8,45,840.5,108.0,0.0,29.5,684.5,846.77,591.94
2016,5,31,9,0,855.0,111.0,0.0,30.0,728.0,877.08,607.33
2016,5,31,9,15,866.0,113.0,0.0,30.0,767.0,906.6,623.38
2016,5,31,9,30,877.0,115.0,0.0,30.0,806.0,934.02,638.1
2016,5,31,9,45,890.0,114.0,0.05,30.5,840.5,957.88,649.73
2016,5,31,10,0,903.0,113.0,0.1,31.0,875.0,979.42,660.3
2016,5,31,10,15,909.5,114.5,0.1,31.0,902.5,994.89,668.05
2016,5,31,10,30,916.0,116.0,0.1,31.0,930.0,1007.59,674.37
2016,5,31,10,45,920.0,117.0,0.1,31.5,950.5,1014.51,676.13
2016,5,31,11,0,924.0,118.0,0.1,32.0,971.0,1018.51,676.39
2016,5,31,11,15,927.0,118.5,0.1,32.0,985.0,1018.1,675.66
2016,5,31,11,30,930.0,119.0,0.1,32.0,999.0,1014.75,673.44
2016,5,31,11,45,931.0,119.5,0.15,32.5,1005.5,1006.57,668.08
2016,5,31,12,0,932.0,120.0,0.2,33.0,1012.0,995.54,661.37
2016,5,31,12,15,932.0,120.0,0.2,33.0,1010.5,980.31,652.78
2016,5,31,12,30,932.0,120.0,0.2,33.0,1009.0,962.39,642.76
2016,5,31,12,45,933.0,117.5,0.2,33.0,1001.5,940.37,630.41
2016,5,31,13,0,934.0,115.0,0.2,33.0,994.0,915.8,616.62
2016,5,31,13,15,931.0,114.5,0.2,33.0,978.0,887.3,600.5
2016,5,31,13,30,928.0,114.0,0.2,33.0,962.0,856.62,583.03
2016,5,31,13,45,922.5,113.5,0.25,33.0,939.5,821.95,563.87
2016,5,31,14,0,917.0,113.0,0.3,33.0,917.0,785.53,543.44
2016,5,31,14,15,911.0,111.5,0.3,32.5,887.5,746.24,521.22
2016,5,31,14,30,905.0,110.0,0.3,32.0,858.0,705.58,497.05
2016,5,31,14,45,895.5,108.5,0.3,32.0,823.0,661.53,468.03
2016,5,31,15,0,886.0,107.0,0.3,32.0,788.0,616.74,437.77
2016,5,31,15,15,875.0,105.0,0.3,31.5,748.0,570.15,406.27
2016,5,31,15,30,864.0,103.0,0.3,31.0,708.0,523.36,373.54
2016,5,31,15,45,848.5,100.5,0.3,31.0,663.5,470.33,334.78
2016,5,31,16,0,833.0,98.0,0.3,31.0,619.0,421.49,297.75
2016,5,31,16,15,814.0,95.0,0.3,30.5,571.0,371.83,259.63
2016,5,31,16,30,795.0,92.0,0.3,30.0,523.0,323.56,221.48
2016,5,31,16,45,769.5,88.5,0.3,29.5,473.0,274.76,182.4
2016,5,31,17,0,744.0,85.0,0.3,29.0,423.0,228.35,145.0
2016,5,31,17,15,710.0,80.0,0.3,28.0,372.0,178.42,106.22
2016,5,31,17,30,676.0,75.0,0.3,27.0,321.0,135.17,74.5
2016,5,31,17,45,628.5,69.5,0.35,26.0,270.5,94.16,48.74
2016,5,31,18,0,581.0,64.0,0.4,25.0,220.0,58.09,32.54
2016,5,31,18,15,511.5,56.5,0.4,23.5,173.0,39.52,28.47
2016,5,31,18,30,442.0,49.0,0.4,22.0,126.0,35.93,25.28
2016,5,31,18,45,336.5,38.5,0.4,21.0,86.5,29.22,19.08
2016,5,31,19,0,231.0,28.0,0.4,20.0,47.0,22.04,11.0
2016,5,31,19,15,115.5,14.0,0.4,19.5,23.5,13.76,0.0
2016,5,31,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,4,45,27.5,5.0,1.0,18.5,5.5,0.0,0.0
2016,6,1,5,0,55.0,10.0,1.0,19.0,11.0,23.8,0.0
2016,6,1,5,15,190.5,22.5,0.85,19.5,41.0,94.98,43.29
2016,6,1,5,30,326.0,35.0,0.7,20.0,71.0,168.91,121.28
2016,6,1,5,45,417.0,44.0,0.55,21.0,114.0,230.03,173.66
2016,6,1,6,0,508.0,53.0,0.4,22.0,157.0,299.47,230.3
2016,6,1,6,15,568.5,60.0,0.35,23.0,206.0,359.75,278.46
2016,6,1,6,30,629.0,67.0,0.3,24.0,255.0,424.83,328.05
2016,6,1,6,45,670.5,72.0,0.25,25.0,306.0,481.12,368.92
2016,6,1,7,0,712.0,77.0,0.2,26.0,357.0,539.91,409.61
2016,6,1,7,15,742.5,81.5,0.15,26.5,408.0,590.92,443.89
2016,6,1,7,30,773.0,86.0,0.1,27.0,459.0,645.22,478.85
2016,6,1,7,45,795.5,89.5,0.1,27.5,509.0,693.2,507.65
2016,6,1,8,0,818.0,93.0,0.1,28.0,559.0,740.98,535.62
2016,6,1,8,15,835.5,96.0,0.1,28.5,606.5,783.75,559.69
2016,6,1,8,30,853.0,99.0,0.1,29.0,654.0,825.5,582.66
2016,6,1,8,45,865.5,102.0,0.1,29.5,697.5,856.65,598.65
2016,6,1,9,0,878.0,105.0,0.1,30.0,741.0,891.07,616.56
2016,6,1,9,15,888.5,107.0,0.1,30.0,780.0,920.7,632.56
2016,6,1,9,30,899.0,109.0,0.1,30.0,819.0,948.17,647.24
2016,6,1,9,45,913.5,107.5,0.1,30.5,854.0,973.3,659.18
2016,6,1,10,0,928.0,106.0,0.1,31.0,889.0,996.12,669.73
2016,6,1,10,15,933.5,107.0,0.1,31.0,916.5,1010.44,676.75
2016,6,1,10,30,939.0,108.0,0.1,31.0,944.0,1021.93,682.34
2016,6,1,10,45,942.5,109.0,0.1,31.5,964.0,1028.55,683.9
2016,6,1,11,0,946.0,110.0,0.1,32.0,984.0,1032.2,683.94
2016,6,1,11,15,948.5,111.0,0.1,32.0,998.0,1031.87,683.25
2016,6,1,11,30,951.0,112.0,0.1,32.0,1012.0,1028.53,681.03
2016,6,1,11,45,951.0,112.5,0.15,32.0,1017.5,1019.32,676.48
2016,6,1,12,0,951.0,113.0,0.2,32.0,1023.0,1007.22,670.54
2016,6,1,12,15,950.5,113.5,0.2,32.0,1022.0,991.83,661.88
2016,6,1,12,30,950.0,114.0,0.2,32.0,1021.0,973.71,651.74
2016,6,1,12,45,934.0,123.0,0.2,32.0,1008.5,947.32,636.84
2016,6,1,13,0,918.0,132.0,0.2,32.0,996.0,918.93,620.84
2016,6,1,13,15,914.5,131.0,0.2,32.0,980.0,889.91,604.42
2016,6,1,13,30,911.0,130.0,0.2,32.0,964.0,858.78,586.64
2016,6,1,13,45,906.5,128.5,0.25,32.0,941.5,824.45,567.62
2016,6,1,14,0,902.0,127.0,0.3,32.0,919.0,788.35,547.33
2016,6,1,14,15,895.0,125.5,0.3,31.5,889.5,748.87,524.91
2016,6,1,14,30,888.0,124.0,0.3,31.0,860.0,708.12,500.21
2016,6,1,14,45,881.0,121.0,0.3,31.0,825.0,664.92,471.75
2016,6,1,15,0,874.0,118.0,0.3,31.0,790.0,620.82,441.94
2016,6,1,15,15,862.0,115.5,0.3,30.5,750.0,573.73,410.1
2016,6,1,15,30,850.0,113.0,0.3,30.0,710.0,523.18,374.9
2016,6,1,15,45,837.5,109.0,0.35,30.0,666.0,474.31,339.33
2016,6,1,16,0,825.0,105.0,0.4,30.0,622.0,425.85,302.78
2016,6,1,16,15,805.5,101.5,0.4,29.5,574.0,375.93,264.35
2016,6,1,16,30,786.0,98.0,0.4,29.0,526.0,327.48,225.96
2016,6,1,16,45,763.0,93.5,0.4,28.5,476.0,278.87,186.83
2016,6,1,17,0,740.0,89.0,0.4,28.0,426.0,232.42,149.15
2016,6,1,17,15,706.0,84.0,0.35,27.0,375.0,182.45,110.05
2016,6,1,17,30,672.0,79.0,0.3,26.0,324.0,139.36,78.19
2016,6,1,17,45,628.0,72.5,0.3,25.0,274.5,97.89,51.63
2016,6,1,18,0,584.0,66.0,0.3,24.0,225.0,61.04,34.38
2016,6,1,18,15,515.5,58.5,0.3,23.0,177.5,41.16,29.96
2016,6,1,18,30,447.0,51.0,0.3,22.0,130.0,37.66,26.78
2016,6,1,18,45,343.5,40.0,0.35,21.0,89.5,30.54,20.23
2016,6,1,19,0,240.0,29.0,0.4,20.0,49.0,22.92,11.9
2016,6,1,19,15,120.0,14.5,0.4,19.5,24.5,11.3,0.0
2016,6,1,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,5.5,0.9,14.5,5.5,0.0,0.0
2016,6,2,5,0,0.0,11.0,0.9,15.0,11.0,10.81,0.0
2016,6,2,5,15,161.5,24.0,0.75,16.0,42.5,87.52,41.59
2016,6,2,5,30,323.0,37.0,0.6,17.0,74.0,170.05,123.77
2016,6,2,5,45,415.0,47.0,0.5,18.5,118.0,232.69,177.4
2016,6,2,6,0,507.0,57.0,0.4,20.0,162.0,303.73,235.35
2016,6,2,6,15,568.5,64.5,0.35,21.0,211.5,365.16,284.62
2016,6,2,6,30,630.0,72.0,0.3,22.0,261.0,431.42,335.33
2016,6,2,6,45,671.5,77.5,0.3,23.0,312.5,488.41,377.29
2016,6,2,7,0,713.0,83.0,0.3,24.0,364.0,547.87,419.19
2016,6,2,7,15,744.0,88.0,0.25,24.5,415.5,602.02,455.78
2016,6,2,7,30,775.0,93.0,0.2,25.0,467.0,654.74,490.04
2016,6,2,7,45,797.0,97.0,0.2,26.0,517.5,703.02,518.25
2016,6,2,8,0,819.0,101.0,0.2,27.0,568.0,751.05,545.43
2016,6,2,8,15,837.0,104.0,0.2,27.5,615.5,794.25,569.83
2016,6,2,8,30,855.0,107.0,0.2,28.0,663.0,836.44,593.13
2016,6,2,8,45,869.5,109.0,0.2,29.0,707.0,873.29,611.44
2016,6,2,9,0,884.0,111.0,0.2,30.0,751.0,903.22,625.23
2016,6,2,9,15,894.0,113.0,0.15,30.5,790.0,932.49,638.89
2016,6,2,9,30,904.0,115.0,0.1,31.0,829.0,959.56,651.15
2016,6,2,9,45,907.5,119.5,0.1,32.0,861.0,980.86,659.39
2016,6,2,10,0,911.0,124.0,0.1,33.0,893.0,999.41,666.07
2016,6,2,10,15,916.5,125.5,0.1,33.0,920.5,1013.95,673.2
2016,6,2,10,30,922.0,127.0,0.1,33.0,948.0,1025.68,678.88
2016,6,2,10,45,926.5,127.5,0.1,33.5,968.5,1032.55,680.53
2016,6,2,11,0,931.0,128.0,0.1,34.0,989.0,1036.49,680.71
2016,6,2,11,15,933.0,128.5,0.1,34.0,1002.0,1035.07,679.41
2016,6,2,11,30,935.0,129.0,0.1,34.0,1015.0,1030.7,676.65
2016,6,2,11,45,935.5,129.5,0.1,34.0,1021.0,1021.98,671.59
2016,6,2,12,0,936.0,130.0,0.1,34.0,1027.0,1010.41,665.07
2016,6,2,12,15,935.5,130.0,0.1,34.0,1025.0,994.65,656.3
2016,6,2,12,30,935.0,130.0,0.1,34.0,1023.0,976.23,646.11
2016,6,2,12,45,941.0,124.0,0.15,34.0,1016.0,955.28,635.33
2016,6,2,13,0,947.0,118.0,0.2,34.0,1009.0,931.58,623.05
2016,6,2,13,15,943.5,117.0,0.2,33.5,993.0,901.93,607.64
2016,6,2,13,30,940.0,116.0,0.2,33.0,977.0,870.1,590.84
2016,6,2,13,45,934.0,115.5,0.2,33.0,953.5,834.74,570.57
2016,6,2,14,0,928.0,115.0,0.2,33.0,930.0,797.64,549.08
2016,6,2,14,15,921.5,113.5,0.2,32.5,900.0,757.69,526.66
2016,6,2,14,30,915.0,112.0,0.2,32.0,870.0,716.37,502.39
2016,6,2,14,45,905.5,110.0,0.25,32.0,834.5,671.53,473.75
2016,6,2,15,0,896.0,108.0,0.3,32.0,799.0,625.95,443.77
2016,6,2,15,15,884.5,106.0,0.3,31.5,758.5,578.72,411.98
2016,6,2,15,30,873.0,104.0,0.3,31.0,718.0,531.31,378.96
2016,6,2,15,45,858.5,101.5,0.3,31.0,673.0,482.11,342.86
2016,6,2,16,0,844.0,99.0,0.3,31.0,628.0,429.53,303.39
2016,6,2,16,15,825.0,95.5,0.3,30.5,579.5,378.92,264.73
2016,6,2,16,30,806.0,92.0,0.3,30.0,531.0,329.71,225.97
2016,6,2,16,45,781.5,88.0,0.35,29.5,481.0,280.17,186.52
2016,6,2,17,0,757.0,84.0,0.4,29.0,431.0,232.94,148.49
2016,6,2,17,15,723.5,79.5,0.4,27.5,379.5,186.2,112.16
2016,6,2,17,30,690.0,75.0,0.4,26.0,328.0,139.43,77.52
2016,6,2,17,45,644.5,69.5,0.4,25.0,277.5,97.78,50.72
