Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,18,0,599.0,64.0,0.4,24.0,227.0,60.88,33.38
2016,6,2,18,15,531.0,56.5,0.4,23.0,179.5,39.31,28.37
2016,6,2,18,30,463.0,49.0,0.4,22.0,132.0,35.69,25.11
2016,6,2,18,45,359.0,39.0,0.4,21.0,91.5,29.46,19.35
2016,6,2,19,0,255.0,29.0,0.4,20.0,51.0,22.8,12.01
2016,6,2,19,15,127.5,14.5,0.4,19.5,25.5,11.1,0.0
2016,6,2,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,3,4,45,33.0,5.0,0.95,16.5,6.0,0.0,0.0
2016,6,3,5,0,66.0,10.0,0.9,17.0,12.0,26.67,0.0
2016,6,3,5,15,204.5,22.0,0.75,18.0,42.5,99.24,48.18
2016,6,3,5,30,343.0,34.0,0.6,19.0,73.0,174.08,125.7
2016,6,3,5,45,434.0,43.0,0.5,20.5,116.5,235.97,178.47
2016,6,3,6,0,525.0,52.0,0.4,22.0,160.0,306.23,235.46
2016,6,3,6,15,584.0,58.0,0.35,23.0,209.0,365.38,282.72
2016,6,3,6,30,643.0,64.0,0.3,24.0,258.0,429.16,331.33
2016,6,3,6,45,683.0,69.5,0.3,25.0,308.5,485.78,372.8
2016,6,3,7,0,723.0,75.0,0.3,26.0,359.0,542.57,412.61
2016,6,3,7,15,753.0,79.0,0.25,26.5,410.5,595.46,448.21
2016,6,3,7,30,783.0,83.0,0.2,27.0,462.0,649.24,482.58
2016,6,3,7,45,803.5,87.0,0.2,28.0,511.0,696.7,510.07
2016,6,3,8,0,824.0,91.0,0.2,29.0,560.0,743.8,536.53
2016,6,3,8,15,840.5,94.0,0.15,29.5,607.0,785.99,559.45
2016,6,3,8,30,857.0,97.0,0.1,30.0,654.0,822.12,578.16
2016,6,3,8,45,869.5,99.5,0.1,31.0,697.5,857.86,595.82
2016,6,3,9,0,882.0,102.0,0.1,32.0,741.0,891.88,612.05
2016,6,3,9,15,892.0,103.5,0.1,32.5,779.5,920.66,626.14
2016,6,3,9,30,902.0,105.0,0.1,33.0,818.0,947.27,638.87
2016,6,3,9,45,917.0,102.5,0.1,33.5,853.0,971.93,650.39
2016,6,3,10,0,932.0,100.0,0.1,34.0,888.0,994.29,660.54
2016,6,3,10,15,937.5,101.0,0.1,34.0,915.0,1008.77,667.58
2016,6,3,10,30,943.0,102.0,0.1,34.0,942.0,1020.4,673.18
2016,6,3,10,45,946.5,103.0,0.1,34.5,962.5,1027.17,674.79
2016,6,3,11,0,950.0,104.0,0.1,35.0,983.0,1030.95,674.88
2016,6,3,11,15,952.0,104.5,0.1,35.0,996.0,1029.76,673.71
2016,6,3,11,30,954.0,105.0,0.1,35.0,1009.0,1025.56,671.06
2016,6,3,11,45,953.0,106.5,0.1,35.0,1014.5,1016.52,665.83
2016,6,3,12,0,952.0,108.0,0.1,35.0,1020.0,1004.58,659.12
2016,6,3,12,15,951.5,108.0,0.1,35.0,1019.0,988.83,650.38
2016,6,3,12,30,951.0,108.0,0.1,35.0,1018.0,970.35,640.18
2016,6,3,12,45,942.0,112.5,0.15,35.5,1007.0,945.99,626.16
2016,6,3,13,0,933.0,117.0,0.2,36.0,996.0,919.39,611.01
2016,6,3,13,15,929.5,116.0,0.2,35.5,980.5,890.16,595.93
2016,6,3,13,30,926.0,115.0,0.2,35.0,965.0,858.79,579.46
2016,6,3,13,45,920.5,114.5,0.2,35.0,942.0,824.31,559.79
2016,6,3,14,0,915.0,114.0,0.2,35.0,919.0,788.09,538.91
2016,6,3,14,15,908.5,112.5,0.2,34.5,889.5,748.65,516.9
2016,6,3,14,30,902.0,111.0,0.2,34.0,860.0,707.87,493.12
2016,6,3,14,45,893.0,109.5,0.2,34.0,825.0,664.36,464.85
2016,6,3,15,0,884.0,108.0,0.2,34.0,790.0,620.08,435.34
2016,6,3,15,15,873.0,106.0,0.2,33.5,750.0,573.67,404.43
2016,6,3,15,30,862.0,104.0,0.2,33.0,710.0,527.05,372.3
2016,6,3,15,45,847.5,101.0,0.2,33.0,666.0,474.21,334.22
2016,6,3,16,0,833.0,98.0,0.2,33.0,622.0,425.44,297.75
2016,6,3,16,15,814.5,95.0,0.2,32.5,574.5,375.98,260.3
2016,6,3,16,30,796.0,92.0,0.2,32.0,527.0,327.87,222.77
2016,6,3,16,45,771.0,88.5,0.2,32.0,477.0,279.12,183.8
2016,6,3,17,0,746.0,85.0,0.2,32.0,427.0,232.72,146.52
2016,6,3,17,15,713.0,80.5,0.2,31.0,376.0,183.24,108.46
2016,6,3,17,30,680.0,76.0,0.2,30.0,325.0,140.29,77.06
2016,6,3,17,45,631.5,70.5,0.25,29.0,275.0,98.82,50.8
2016,6,3,18,0,583.0,65.0,0.3,28.0,225.0,62.38,33.69
2016,6,3,18,15,516.0,57.5,0.35,26.5,178.0,40.05,28.54
2016,6,3,18,30,449.0,50.0,0.4,25.0,131.0,36.48,25.43
2016,6,3,18,45,346.0,40.0,0.5,24.0,91.0,30.29,19.77
2016,6,3,19,0,243.0,30.0,0.6,23.0,51.0,23.67,12.64
2016,6,3,19,15,121.5,15.0,0.65,22.5,25.5,11.66,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,20.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,20.0,7.0,6.88,0.0
2016,6,4,5,15,35.0,23.0,0.85,20.5,27.0,38.78,16.45
2016,6,4,5,30,70.0,39.0,0.7,21.0,47.0,72.21,50.47
2016,6,4,5,45,96.5,58.0,0.55,21.5,75.0,107.17,80.39
2016,6,4,6,0,123.0,77.0,0.4,22.0,103.0,143.89,111.13
2016,6,4,6,15,140.5,97.5,0.35,23.0,134.5,180.14,140.59
2016,6,4,6,30,158.0,118.0,0.3,24.0,166.0,217.51,169.95
2016,6,4,6,45,175.0,137.0,0.3,25.0,199.0,253.93,197.66
2016,6,4,7,0,192.0,156.0,0.3,26.0,232.0,291.44,225.29
2016,6,4,7,15,302.5,161.0,0.25,26.5,299.0,383.07,293.68
2016,6,4,7,30,413.0,166.0,0.2,27.0,366.0,484.48,365.71
2016,6,4,7,45,429.5,182.5,0.15,28.0,409.5,528.96,393.13
2016,6,4,8,0,446.0,199.0,0.1,29.0,453.0,573.5,420.25
2016,6,4,8,15,355.0,242.0,0.1,29.0,455.0,552.37,402.41
2016,6,4,8,30,264.0,285.0,0.1,29.0,457.0,533.46,386.4
2016,6,4,8,45,236.5,311.0,0.1,29.5,473.0,534.57,384.94
2016,6,4,9,0,209.0,337.0,0.1,30.0,489.0,542.4,387.54
2016,6,4,9,15,134.0,343.0,0.1,30.0,442.5,483.55,345.28
2016,6,4,9,30,59.0,349.0,0.1,30.0,396.0,412.59,294.78
2016,6,4,9,45,60.5,365.5,0.1,30.0,415.5,430.58,307.17
2016,6,4,10,0,62.0,382.0,0.1,30.0,435.0,448.3,318.45
2016,6,4,10,15,92.0,410.5,0.1,30.0,491.5,505.63,356.97
2016,6,4,10,30,122.0,439.0,0.1,30.0,548.0,570.24,398.92
2016,6,4,10,45,235.0,431.5,0.1,30.0,647.5,676.35,469.18
2016,6,4,11,0,348.0,424.0,0.1,30.0,747.0,775.04,531.88
2016,6,4,11,15,228.5,447.5,0.1,30.0,661.0,673.62,463.84
2016,6,4,11,30,109.0,471.0,0.1,30.0,575.0,573.18,397.02
2016,6,4,11,45,80.5,452.5,0.1,30.0,530.0,524.11,365.4
2016,6,4,12,0,52.0,434.0,0.1,30.0,485.0,475.71,333.13
2016,6,4,12,15,74.0,452.5,0.1,30.0,524.0,511.22,357.66
2016,6,4,12,30,96.0,471.0,0.1,30.0,563.0,545.43,380.19
2016,6,4,12,45,114.5,472.5,0.15,30.0,581.5,559.42,389.87
2016,6,4,13,0,133.0,474.0,0.2,30.0,600.0,570.71,398.1
2016,6,4,13,15,118.0,461.5,0.2,30.0,572.0,539.59,377.5
2016,6,4,13,30,103.0,449.0,0.2,30.0,544.0,510.63,358.63
2016,6,4,13,45,206.5,430.0,0.2,30.0,613.5,565.93,398.21
2016,6,4,14,0,310.0,411.0,0.2,30.0,683.0,613.09,430.63
2016,6,4,14,15,192.5,397.5,0.2,30.0,564.5,506.48,358.11
2016,6,4,14,30,75.0,384.0,0.2,30.0,446.0,408.87,291.26
2016,6,4,14,45,88.0,373.0,0.2,30.5,443.0,402.01,287.43
2016,6,4,15,0,101.0,362.0,0.2,31.0,440.0,393.97,281.86
2016,6,4,15,15,104.5,343.0,0.2,31.0,420.5,372.55,267.45
2016,6,4,15,30,108.0,324.0,0.2,31.0,401.0,350.82,252.74
2016,6,4,15,45,187.0,298.5,0.2,31.0,421.0,353.37,254.89
2016,6,4,16,0,266.0,273.0,0.2,31.0,441.0,348.47,250.62
2016,6,4,16,15,179.0,253.5,0.2,30.5,363.0,290.03,209.65
2016,6,4,16,30,92.0,234.0,0.2,30.0,285.0,239.76,175.03
2016,6,4,16,45,94.5,212.5,0.2,29.5,260.5,215.76,157.8
2016,6,4,17,0,97.0,191.0,0.2,29.0,236.0,191.63,139.99
2016,6,4,17,15,337.0,138.0,0.2,28.0,267.0,169.3,114.21
2016,6,4,17,30,577.0,85.0,0.2,27.0,298.0,136.29,79.17
2016,6,4,17,45,506.5,85.0,0.2,26.5,252.0,102.79,58.79
2016,6,4,18,0,436.0,85.0,0.2,26.0,206.0,76.2,47.51
2016,6,4,18,15,389.5,72.5,0.3,25.0,164.0,52.68,39.47
2016,6,4,18,30,343.0,60.0,0.4,24.0,122.0,44.67,32.51
2016,6,4,18,45,257.5,46.0,0.55,23.0,84.5,34.98,23.82
2016,6,4,19,0,172.0,32.0,0.7,22.0,47.0,24.8,13.74
2016,6,4,19,15,86.0,16.0,0.7,21.5,23.5,12.46,0.0
2016,6,4,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,5,4,45,30.0,5.0,0.65,17.0,5.5,0.0,0.0
2016,6,5,5,0,60.0,10.0,0.6,17.0,11.0,25.18,0.0
2016,6,5,5,15,181.0,23.0,0.5,17.5,41.0,92.43,46.44
2016,6,5,5,30,302.0,36.0,0.4,18.0,71.0,162.1,117.69
2016,6,5,5,45,385.0,46.5,0.3,19.0,112.5,220.73,167.89
2016,6,5,6,0,468.0,57.0,0.2,20.0,154.0,286.99,222.18
2016,6,5,6,15,527.0,64.5,0.15,21.0,201.5,345.44,268.96
2016,6,5,6,30,586.0,72.0,0.1,22.0,249.0,408.55,317.27
2016,6,5,6,45,625.0,78.5,0.1,23.0,298.0,463.36,357.62
2016,6,5,7,0,664.0,85.0,0.1,24.0,347.0,520.51,397.92
2016,6,5,7,15,695.0,90.0,0.1,24.5,397.0,572.7,433.83
2016,6,5,7,30,726.0,95.0,0.1,25.0,447.0,625.99,469.26
2016,6,5,7,45,747.5,99.5,0.1,26.0,495.5,670.14,495.45
2016,6,5,8,0,769.0,104.0,0.1,27.0,544.0,716.66,522.12
2016,6,5,8,15,787.0,107.5,0.05,27.5,590.0,758.84,545.73
2016,6,5,8,30,805.0,111.0,0.0,28.0,636.0,800.13,568.49
2016,6,5,8,45,818.0,114.5,0.0,29.0,678.0,836.03,586.56
2016,6,5,9,0,831.0,118.0,0.0,30.0,720.0,870.33,603.32
2016,6,5,9,15,842.0,120.0,0.0,30.0,758.0,899.38,619.08
2016,6,5,9,30,853.0,122.0,0.0,30.0,796.0,920.95,630.36
2016,6,5,9,45,869.5,119.0,0.05,30.5,831.0,945.64,642.67
2016,6,5,10,0,886.0,116.0,0.1,31.0,866.0,968.23,653.9
2016,6,5,10,15,891.5,117.5,0.1,31.0,892.5,982.68,661.09
2016,6,5,10,30,897.0,119.0,0.1,31.0,919.0,994.42,666.91
2016,6,5,10,45,901.5,120.0,0.1,31.5,939.5,1001.89,669.03
2016,6,5,11,0,906.0,121.0,0.1,32.0,960.0,1006.51,669.67
2016,6,5,11,15,908.5,121.5,0.1,32.0,973.0,1005.82,668.77
2016,6,5,11,30,911.0,122.0,0.1,32.0,986.0,1002.25,666.42
2016,6,5,11,45,912.5,122.0,0.1,32.5,992.5,994.4,660.41
2016,6,5,12,0,914.0,122.0,0.1,33.0,999.0,983.75,652.99
2016,6,5,12,15,913.5,122.0,0.1,33.0,998.0,968.53,644.38
2016,6,5,12,30,913.0,122.0,0.1,33.0,997.0,950.7,634.39
2016,6,5,12,45,903.0,127.0,0.15,33.0,986.0,926.65,621.61
2016,6,5,13,0,893.0,132.0,0.2,33.0,975.0,900.52,607.71
2016,6,5,13,15,889.5,131.0,0.2,33.0,959.5,872.33,591.7
2016,6,5,13,30,886.0,130.0,0.2,33.0,944.0,842.11,574.41
2016,6,5,13,45,882.5,127.5,0.2,33.0,922.0,808.6,555.02
2016,6,5,14,0,879.0,125.0,0.2,33.0,900.0,773.32,534.4
2016,6,5,14,15,872.0,123.5,0.2,33.0,871.0,734.84,511.59
2016,6,5,14,30,865.0,122.0,0.2,33.0,842.0,695.13,486.85
2016,6,5,14,45,857.0,119.0,0.2,33.0,807.5,652.38,458.94
2016,6,5,15,0,849.0,116.0,0.2,33.0,773.0,608.84,429.81
2016,6,5,15,15,836.5,113.5,0.2,33.0,733.5,562.68,398.12
2016,6,5,15,30,824.0,111.0,0.2,33.0,694.0,513.11,363.31
2016,6,5,15,45,809.5,107.5,0.2,33.0,650.5,465.05,328.46
2016,6,5,16,0,795.0,104.0,0.2,33.0,607.0,417.6,292.98
2016,6,5,16,15,775.5,101.0,0.2,32.5,560.0,369.57,256.68
2016,6,5,16,30,756.0,98.0,0.2,32.0,513.0,323.0,220.44
2016,6,5,16,45,730.5,93.5,0.2,31.5,464.0,275.13,182.7
2016,6,5,17,0,705.0,89.0,0.2,31.0,415.0,226.32,144.05
2016,6,5,17,15,671.0,84.0,0.2,30.0,365.5,181.3,109.26
2016,6,5,17,30,637.0,79.0,0.2,29.0,316.0,139.74,78.65
2016,6,5,17,45,591.0,73.0,0.25,28.0,267.0,99.95,52.94
2016,6,5,18,0,545.0,67.0,0.3,27.0,218.0,64.93,35.66
2016,6,5,18,15,480.0,59.0,0.3,25.5,172.5,41.12,29.6
2016,6,5,18,30,415.0,51.0,0.3,24.0,127.0,37.15,26.16
2016,6,5,18,45,321.0,40.5,0.35,23.0,88.5,30.52,20.13
2016,6,5,19,0,227.0,30.0,0.4,22.0,50.0,23.11,12.58
2016,6,5,19,15,113.5,15.0,0.4,21.5,25.0,11.61,0.0
2016,6,5,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,6,4,45,24.5,4.5,0.65,20.5,5.5,0.0,0.0
2016,6,6,5,0,49.0,9.0,0.6,21.0,11.0,21.39,0.0
2016,6,6,5,15,152.5,22.5,0.5,22.0,38.5,83.2,41.17
2016,6,6,5,30,256.0,36.0,0.4,23.0,66.0,144.86,103.11
2016,6,6,5,45,335.0,47.0,0.3,24.0,105.0,201.56,150.57
2016,6,6,6,0,414.0,58.0,0.2,25.0,144.0,264.31,201.15
2016,6,6,6,15,471.5,66.0,0.15,25.5,189.0,320.18,245.67
2016,6,6,6,30,529.0,74.0,0.1,26.0,234.0,380.61,292.0
2016,6,6,6,45,571.0,80.0,0.1,26.5,281.5,434.13,331.77
2016,6,6,7,0,613.0,86.0,0.1,27.0,329.0,490.3,371.97
2016,6,6,7,15,645.0,91.5,0.05,27.5,377.0,541.68,406.94
2016,6,6,7,30,677.0,97.0,0.0,28.0,425.0,594.33,441.66
2016,6,6,7,45,702.0,100.5,0.0,29.0,472.5,640.52,469.64
2016,6,6,8,0,727.0,104.0,0.0,30.0,520.0,684.58,494.72
2016,6,6,8,15,746.0,107.5,0.0,30.5,565.0,726.22,518.57
2016,6,6,8,30,765.0,111.0,0.0,31.0,610.0,767.13,541.48
2016,6,6,8,45,781.0,113.5,0.05,31.5,652.0,803.41,561.35
2016,6,6,9,0,797.0,116.0,0.1,32.0,694.0,838.36,580.4
2016,6,6,9,15,809.0,118.0,0.1,32.0,731.5,867.6,596.41
2016,6,6,9,30,821.0,120.0,0.1,32.0,769.0,889.55,608.02
2016,6,6,9,45,831.0,121.5,0.1,32.5,802.0,912.46,619.05
2016,6,6,10,0,841.0,123.0,0.1,33.0,835.0,933.13,628.66
2016,6,6,10,15,848.0,124.5,0.1,33.0,861.5,948.53,636.51
2016,6,6,10,30,855.0,126.0,0.1,33.0,888.0,961.38,643.01
2016,6,6,10,45,861.0,126.5,0.15,33.5,909.0,969.6,646.42
2016,6,6,11,0,867.0,127.0,0.2,34.0,930.0,975.12,648.53
2016,6,6,11,15,870.5,127.5,0.2,33.5,944.0,975.47,649.56
2016,6,6,11,30,874.0,128.0,0.2,33.0,958.0,973.06,649.18
2016,6,6,11,45,875.5,128.5,0.2,33.0,964.5,966.0,644.92
2016,6,6,12,0,877.0,129.0,0.2,33.0,971.0,956.27,639.27
2016,6,6,12,15,877.0,129.0,0.2,33.0,970.5,942.03,631.12
2016,6,6,12,30,877.0,129.0,0.2,33.0,970.0,925.29,621.63
2016,6,6,12,45,870.0,132.0,0.2,33.0,960.0,902.73,608.77
2016,6,6,13,0,863.0,135.0,0.2,33.0,950.0,878.09,594.75
2016,6,6,13,15,859.5,134.5,0.2,32.5,935.0,851.17,580.52
2016,6,6,13,30,856.0,134.0,0.2,32.0,920.0,822.3,564.99
2016,6,6,13,45,848.0,134.0,0.25,32.0,897.5,788.53,545.97
2016,6,6,14,0,840.0,134.0,0.3,32.0,875.0,753.34,525.89
2016,6,6,14,15,832.5,132.5,0.3,31.5,847.0,715.89,504.38
2016,6,6,14,30,825.0,131.0,0.3,31.0,819.0,677.32,480.54
2016,6,6,14,45,812.0,130.5,0.35,30.5,784.0,633.03,452.7
2016,6,6,15,0,799.0,130.0,0.4,30.0,749.0,590.27,424.91
2016,6,6,15,15,786.0,127.5,0.4,29.5,710.5,545.62,394.35
2016,6,6,15,30,773.0,125.0,0.4,29.0,672.0,501.1,362.9
2016,6,6,15,45,754.5,123.0,0.45,29.0,629.0,454.85,328.93
2016,6,6,16,0,736.0,121.0,0.5,29.0,586.0,409.63,294.65
2016,6,6,16,15,715.5,117.0,0.45,28.0,540.5,359.77,256.67
2016,6,6,16,30,695.0,113.0,0.4,27.0,495.0,314.61,221.09
2016,6,6,16,45,669.5,107.5,0.4,26.5,448.0,268.56,184.06
2016,6,6,17,0,644.0,102.0,0.4,26.0,401.0,224.93,148.67
2016,6,6,17,15,609.5,96.0,0.4,25.5,353.0,181.84,114.54
2016,6,6,17,30,575.0,90.0,0.4,25.0,305.0,142.28,84.72
2016,6,6,17,45,531.5,82.5,0.4,24.5,258.0,104.32,59.34
2016,6,6,18,0,488.0,75.0,0.4,24.0,211.0,70.89,41.8
2016,6,6,18,15,423.5,65.5,0.4,23.0,167.0,46.75,34.78
2016,6,6,18,30,359.0,56.0,0.4,22.0,123.0,41.38,30.03
2016,6,6,18,45,271.5,44.0,0.4,21.5,86.0,33.25,22.6
2016,6,6,19,0,184.0,32.0,0.4,21.0,49.0,24.71,14.03
2016,6,6,19,15,92.0,16.0,0.35,20.5,24.5,12.41,0.0
2016,6,6,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,4,45,17.5,5.0,0.2,16.5,5.5,0.0,0.0
2016,6,7,5,0,35.0,10.0,0.2,17.0,11.0,18.8,0.0
2016,6,7,5,15,139.5,24.0,0.2,17.5,39.0,81.5,41.68
2016,6,7,5,30,244.0,38.0,0.2,18.0,67.0,143.37,104.13
2016,6,7,5,45,330.5,49.0,0.2,18.5,107.0,200.41,152.85
2016,6,7,6,0,417.0,60.0,0.2,19.0,147.0,267.85,208.66
2016,6,7,6,15,236.0,87.5,0.15,19.5,139.5,220.61,173.77
2016,6,7,6,30,55.0,115.0,0.1,20.0,132.0,152.67,119.54
2016,6,7,6,45,64.5,136.0,0.1,21.0,159.0,182.39,143.23
2016,6,7,7,0,74.0,157.0,0.1,22.0,186.0,212.65,166.09
2016,6,7,7,15,40.5,157.5,0.1,22.5,174.0,191.56,148.22
2016,6,7,7,30,7.0,158.0,0.1,23.0,162.0,162.59,124.32
2016,6,7,7,45,31.5,196.5,0.1,24.0,215.0,227.9,174.21
2016,6,7,8,0,56.0,235.0,0.1,25.0,268.0,288.79,218.46
2016,6,7,8,15,126.0,265.0,0.1,25.5,345.5,386.44,289.48
2016,6,7,8,30,196.0,295.0,0.1,26.0,423.0,479.33,354.03
2016,6,7,8,45,510.5,205.0,0.15,27.0,568.5,671.33,489.1
2016,6,7,9,0,825.0,115.0,0.2,28.0,714.0,862.01,608.0
2016,6,7,9,15,837.0,117.5,0.2,28.0,752.5,892.44,622.45
2016,6,7,9,30,849.0,120.0,0.2,28.0,791.0,915.49,634.8
2016,6,7,9,45,854.5,124.0,0.25,28.5,823.5,937.31,646.18
2016,6,7,10,0,860.0,128.0,0.3,29.0,856.0,956.63,656.13
2016,6,7,10,15,867.0,129.5,0.3,29.0,883.5,972.21,664.2
2016,6,7,10,30,874.0,131.0,0.3,29.0,911.0,985.18,670.85
2016,6,7,10,45,878.0,133.0,0.3,29.0,931.5,993.04,674.62
2016,6,7,11,0,882.0,135.0,0.3,29.0,952.0,998.11,676.93
2016,6,7,11,15,885.5,135.5,0.3,29.0,966.0,998.39,676.57
2016,6,7,11,30,889.0,136.0,0.3,29.0,980.0,995.86,674.76
2016,6,7,11,45,743.5,241.0,0.35,29.0,950.0,959.15,654.05
2016,6,7,12,0,598.0,346.0,0.4,29.0,920.0,913.33,624.51
2016,6,7,12,15,746.0,241.0,0.4,28.5,957.0,935.54,643.42
2016,6,7,12,30,894.0,136.0,0.4,28.0,994.0,948.03,651.92
2016,6,7,12,45,677.5,267.5,0.4,28.0,914.0,865.24,600.93
2016,6,7,13,0,461.0,399.0,0.4,28.0,834.0,783.86,545.03
2016,6,7,13,15,679.0,262.5,0.4,28.0,892.5,822.22,576.64
2016,6,7,13,30,897.0,126.0,0.4,28.0,951.0,848.91,594.46
2016,6,7,13,45,756.5,208.0,0.4,28.5,892.5,786.07,553.93
2016,6,7,14,0,616.0,290.0,0.4,29.0,834.0,729.17,513.77
2016,6,7,14,15,748.5,203.5,0.4,28.5,843.0,719.7,512.45
2016,6,7,14,30,881.0,117.0,0.4,28.0,852.0,703.27,505.24
2016,6,7,14,45,870.5,116.5,0.4,28.0,817.5,660.65,476.33
2016,6,7,15,0,860.0,116.0,0.4,28.0,783.0,617.4,446.58
2016,6,7,15,15,848.5,113.5,0.4,27.5,743.5,571.37,415.01
2016,6,7,15,30,837.0,111.0,0.4,27.0,704.0,521.83,380.04
2016,6,7,15,45,820.5,109.0,0.4,27.0,660.0,473.64,344.1
2016,6,7,16,0,804.0,107.0,0.4,27.0,616.0,426.22,307.64
2016,6,7,16,15,785.0,103.5,0.4,26.5,569.5,377.51,269.83
2016,6,7,16,30,766.0,100.0,0.4,26.0,523.0,330.21,232.03
2016,6,7,16,45,739.0,96.5,0.4,25.5,473.5,282.33,193.24
2016,6,7,17,0,712.0,93.0,0.4,25.0,424.0,233.48,153.51
2016,6,7,17,15,678.5,88.0,0.4,24.0,374.0,188.13,117.43
2016,6,7,17,30,645.0,83.0,0.4,23.0,324.0,146.22,85.56
2016,6,7,17,45,596.5,77.0,0.4,22.5,274.5,105.75,58.36
2016,6,7,18,0,548.0,71.0,0.4,22.0,225.0,70.31,39.94
2016,6,7,18,15,482.5,63.0,0.4,21.0,179.0,44.43,33.09
2016,6,7,18,30,417.0,55.0,0.4,20.0,133.0,40.64,29.68
2016,6,7,18,45,319.0,44.0,0.4,19.5,93.5,33.67,23.21
2016,6,7,19,0,221.0,33.0,0.4,19.0,54.0,25.51,14.94
2016,6,7,19,15,110.5,16.5,0.4,18.5,27.0,12.8,0.0
2016,6,7,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,4,45,35.0,5.5,0.4,15.0,6.5,0.0,0.0
2016,6,8,5,0,70.0,11.0,0.4,15.0,13.0,28.77,0.0
2016,6,8,5,15,195.5,23.5,0.4,15.0,43.0,98.93,52.14
2016,6,8,5,30,321.0,36.0,0.4,15.0,73.0,168.86,124.22
2016,6,8,5,45,403.5,45.5,0.4,15.5,115.0,227.1,175.27
2016,6,8,6,0,486.0,55.0,0.4,16.0,157.0,292.87,230.89
2016,6,8,6,15,360.5,84.0,0.4,16.0,171.0,284.51,227.5
2016,6,8,6,30,235.0,113.0,0.4,16.0,185.0,259.16,208.66
2016,6,8,6,45,255.0,130.5,0.45,16.5,221.0,299.39,241.21
2016,6,8,7,0,275.0,148.0,0.5,17.0,257.0,340.86,273.32
2016,6,8,7,15,345.5,157.0,0.5,17.5,312.0,406.75,323.73
2016,6,8,7,30,416.0,166.0,0.5,18.0,367.0,486.7,382.57
2016,6,8,7,45,296.5,208.5,0.5,18.5,359.5,452.11,352.4
2016,6,8,8,0,177.0,251.0,0.5,19.0,352.0,408.1,315.83
2016,6,8,8,15,216.5,269.0,0.45,19.0,403.0,463.2,356.28
2016,6,8,8,30,256.0,287.0,0.4,19.0,454.0,529.17,402.33
2016,6,8,8,45,183.0,311.5,0.4,19.5,435.0,489.48,369.78
2016,6,8,9,0,110.0,336.0,0.4,20.0,416.0,445.34,334.97
2016,6,8,9,15,283.5,317.5,0.4,20.0,538.0,599.82,448.27
2016,6,8,9,30,457.0,299.0,0.4,20.0,660.0,751.47,551.81
2016,6,8,9,45,510.0,297.5,0.4,20.5,716.0,804.83,583.67
2016,6,8,10,0,563.0,296.0,0.4,21.0,772.0,858.07,616.09
2016,6,8,10,15,723.5,211.0,0.4,21.0,843.5,929.32,662.53
2016,6,8,10,30,884.0,126.0,0.4,21.0,915.0,989.95,697.97
2016,6,8,10,45,727.5,233.5,0.4,21.0,892.5,959.66,677.76
2016,6,8,11,0,571.0,341.0,0.4,21.0,870.0,913.45,645.1
2016,6,8,11,15,573.0,347.0,0.4,20.5,884.5,916.75,648.6
2016,6,8,11,30,575.0,353.0,0.4,20.0,899.0,918.0,650.11
2016,6,8,11,45,512.5,382.0,0.4,20.0,871.5,878.22,623.14
2016,6,8,12,0,450.0,411.0,0.4,20.0,844.0,837.38,595.91
2016,6,8,12,15,383.5,436.5,0.4,20.0,805.0,787.9,562.9
2016,6,8,12,30,317.0,462.0,0.4,20.0,766.0,741.25,531.38
2016,6,8,12,45,330.5,449.5,0.4,20.0,764.5,730.73,525.72
2016,6,8,13,0,344.0,437.0,0.4,20.0,763.0,719.0,518.73
2016,6,8,13,15,325.5,436.5,0.4,20.0,741.0,690.31,499.63
2016,6,8,13,30,307.0,436.0,0.4,20.0,719.0,661.88,480.78
2016,6,8,13,45,324.5,420.0,0.45,20.0,712.5,647.78,473.01
2016,6,8,14,0,342.0,404.0,0.5,20.0,706.0,632.12,463.82
2016,6,8,14,15,454.5,345.5,0.5,19.5,733.5,641.62,474.11
2016,6,8,14,30,567.0,287.0,0.5,19.0,761.0,644.84,479.22
2016,6,8,14,45,553.5,275.5,0.5,19.0,722.5,601.09,448.56
2016,6,8,15,0,540.0,264.0,0.5,19.0,684.0,557.7,418.09
2016,6,8,15,15,506.5,258.0,0.5,19.0,636.0,508.64,382.74
2016,6,8,15,30,473.0,252.0,0.5,19.0,588.0,461.93,348.45
2016,6,8,15,45,452.5,243.0,0.5,19.0,548.0,421.14,317.85
2016,6,8,16,0,432.0,234.0,0.5,19.0,508.0,381.92,287.77
2016,6,8,16,15,599.0,166.5,0.5,19.0,515.0,362.51,269.8
2016,6,8,16,30,766.0,99.0,0.5,19.0,522.0,330.38,239.25
2016,6,8,16,45,742.0,94.5,0.5,19.0,473.5,282.41,198.66
2016,6,8,17,0,718.0,90.0,0.5,19.0,425.0,233.33,157.21
2016,6,8,17,15,609.5,96.0,0.5,18.5,357.0,183.7,119.5
2016,6,8,17,30,501.0,102.0,0.5,18.0,289.0,145.69,93.11
2016,6,8,17,45,529.5,85.5,0.55,17.5,257.5,108.46,64.3
2016,6,8,18,0,558.0,69.0,0.6,17.0,226.0,69.81,39.77
2016,6,8,18,15,494.5,61.0,0.55,16.5,180.5,42.57,32.12
2016,6,8,18,30,431.0,53.0,0.5,16.0,135.0,38.67,28.5
2016,6,8,18,45,333.5,43.0,0.5,15.5,95.0,32.59,22.73
2016,6,8,19,0,236.0,33.0,0.5,15.0,55.0,25.47,15.32
2016,6,8,19,15,118.0,16.5,0.5,14.5,27.5,12.78,0.0
2016,6,8,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,4,45,27.5,5.5,0.5,12.5,6.0,0.0,0.0
2016,6,9,5,0,55.0,11.0,0.5,13.0,12.0,24.92,0.0
2016,6,9,5,15,171.5,24.5,0.5,13.5,41.5,91.97,48.91
2016,6,9,5,30,288.0,38.0,0.5,14.0,71.0,159.34,117.9
2016,6,9,5,45,380.0,47.5,0.5,14.5,113.5,219.96,170.77
2016,6,9,6,0,472.0,57.0,0.5,15.0,156.0,288.9,229.08
2016,6,9,6,15,244.0,82.0,0.45,16.0,134.0,217.68,174.57
2016,6,9,6,30,16.0,107.0,0.4,17.0,112.0,117.31,92.21
2016,6,9,6,45,22.0,126.0,0.4,18.0,134.0,140.51,111.19
2016,6,9,7,0,28.0,145.0,0.4,19.0,156.0,170.2,134.37
2016,6,9,7,15,130.0,172.0,0.4,19.5,233.5,274.56,217.66
2016,6,9,7,30,232.0,199.0,0.4,20.0,311.0,387.58,303.48
2016,6,9,7,45,506.5,150.0,0.4,21.0,429.5,549.05,423.92
2016,6,9,8,0,781.0,101.0,0.4,22.0,548.0,722.68,542.35
2016,6,9,8,15,799.0,104.5,0.35,22.5,594.5,765.29,564.84
2016,6,9,8,30,817.0,108.0,0.3,23.0,641.0,807.0,587.96
2016,6,9,8,45,830.5,111.0,0.3,23.5,684.0,843.17,607.89
2016,6,9,9,0,844.0,114.0,0.3,24.0,727.0,877.76,626.58
2016,6,9,9,15,855.0,116.5,0.3,24.5,765.0,902.38,638.84
2016,6,9,9,30,866.0,119.0,0.3,25.0,803.0,930.3,653.18
2016,6,9,9,45,877.0,119.0,0.3,25.5,837.0,953.37,664.38
2016,6,9,10,0,888.0,119.0,0.3,26.0,871.0,974.12,674.2
2016,6,9,10,15,893.5,120.5,0.3,26.0,898.0,988.69,681.68
2016,6,9,10,30,899.0,122.0,0.3,26.0,925.0,1000.55,687.71
2016,6,9,10,45,903.0,123.5,0.3,26.5,945.5,1008.17,690.01
2016,6,9,11,0,907.0,125.0,0.3,27.0,966.0,1012.93,690.77
2016,6,9,11,15,909.0,126.0,0.3,27.0,979.0,1012.37,689.92
2016,6,9,11,30,911.0,127.0,0.3,27.0,992.0,1008.94,687.58
2016,6,9,11,45,910.0,128.0,0.35,27.0,997.5,999.79,683.13
2016,6,9,12,0,909.0,129.0,0.4,27.0,1003.0,987.9,677.24
2016,6,9,12,15,908.5,129.0,0.4,26.5,1002.0,972.86,669.77
2016,6,9,12,30,908.0,129.0,0.4,26.0,1001.0,955.23,660.81
2016,6,9,12,45,913.0,124.0,0.45,26.0,994.0,935.26,650.23
2016,6,9,13,0,918.0,119.0,0.5,26.0,987.0,912.66,638.04
2016,6,9,13,15,914.0,118.5,0.5,26.0,971.5,884.13,621.15
2016,6,9,13,30,910.0,118.0,0.5,26.0,956.0,853.51,602.95
2016,6,9,13,45,906.5,116.0,0.5,26.0,934.0,819.95,582.79
2016,6,9,14,0,903.0,114.0,0.5,26.0,912.0,784.55,561.33
2016,6,9,14,15,896.0,112.5,0.5,25.5,883.5,745.42,538.29
2016,6,9,14,30,889.0,111.0,0.5,25.0,855.0,705.01,513.73
2016,6,9,14,45,880.0,109.5,0.55,25.0,820.5,662.23,485.25
2016,6,9,15,0,871.0,108.0,0.6,25.0,786.0,618.67,455.38
2016,6,9,15,15,859.5,106.0,0.6,24.5,746.5,572.72,423.21
2016,6,9,15,30,848.0,104.0,0.6,24.0,707.0,526.6,389.86
2016,6,9,15,45,831.5,102.5,0.6,23.5,663.0,474.96,351.52
2016,6,9,16,0,815.0,101.0,0.6,23.0,619.0,427.51,314.91
2016,6,9,16,15,796.5,98.0,0.6,22.5,572.5,378.94,276.33
2016,6,9,16,30,778.0,95.0,0.6,22.0,526.0,331.7,237.69
2016,6,9,16,45,752.0,91.5,0.65,21.5,476.5,283.48,197.87
2016,6,9,17,0,726.0,88.0,0.7,21.0,427.0,237.69,159.59
2016,6,9,17,15,694.0,83.5,0.7,20.0,377.5,189.1,119.97
2016,6,9,17,30,662.0,79.0,0.7,19.0,328.0,146.99,87.03
2016,6,9,17,45,614.5,73.5,0.7,18.5,278.5,106.11,58.69
2016,6,9,18,0,567.0,68.0,0.7,18.0,229.0,70.12,39.27
2016,6,9,18,15,505.0,60.5,0.7,17.0,183.0,42.05,31.59
2016,6,9,18,30,443.0,53.0,0.7,16.0,137.0,38.58,28.42
2016,6,9,18,45,352.0,42.5,0.7,15.5,97.0,32.02,22.24
2016,6,9,19,0,261.0,32.0,0.7,15.0,57.0,25.01,15.01
2016,6,9,19,15,130.5,16.0,0.65,14.5,28.5,12.35,0.0
2016,6,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,0.6,12.5,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,0.6,13.0,10.0,9.83,0.0
2016,6,10,5,15,60.5,25.5,0.6,13.0,32.5,54.42,27.71
2016,6,10,5,30,121.0,41.0,0.6,13.0,55.0,97.99,72.3
2016,6,10,5,45,166.0,58.5,0.6,13.5,87.5,140.8,109.96
2016,6,10,6,0,211.0,76.0,0.6,14.0,120.0,187.38,150.09
2016,6,10,6,15,240.0,94.0,0.6,14.5,156.5,230.57,186.72
2016,6,10,6,30,269.0,112.0,0.6,15.0,193.0,275.97,224.08
2016,6,10,6,45,305.0,125.0,0.6,15.5,233.0,321.52,260.56
2016,6,10,7,0,341.0,138.0,0.6,16.0,273.0,369.77,298.05
2016,6,10,7,15,409.0,144.5,0.6,16.5,328.0,442.88,353.61
2016,6,10,7,30,477.0,151.0,0.6,17.0,383.0,512.22,404.5
2016,6,10,7,45,636.0,121.5,0.6,17.5,464.5,616.24,480.77
2016,6,10,8,0,795.0,92.0,0.6,18.0,546.0,723.2,552.99
2016,6,10,8,15,814.0,95.0,0.6,18.5,593.5,766.52,578.41
2016,6,10,8,30,833.0,98.0,0.6,19.0,641.0,808.98,603.56
2016,6,10,8,45,849.5,100.0,0.6,19.5,685.5,842.05,622.07
2016,6,10,9,0,866.0,102.0,0.6,20.0,730.0,878.69,642.75
2016,6,10,9,15,878.0,104.0,0.6,20.5,770.0,909.62,659.41
2016,6,10,9,30,890.0,106.0,0.6,21.0,810.0,938.51,674.68
2016,6,10,9,45,901.5,107.0,0.6,21.5,846.0,963.64,687.48
2016,6,10,10,0,913.0,108.0,0.6,22.0,882.0,986.38,698.78
2016,6,10,10,15,920.5,109.5,0.6,22.0,910.5,1003.27,707.84
2016,6,10,10,30,928.0,111.0,0.6,22.0,939.0,1017.4,715.37
2016,6,10,10,45,932.5,112.5,0.6,22.5,961.0,1025.76,718.14
2016,6,10,11,0,937.0,114.0,0.6,23.0,983.0,1031.19,719.32
2016,6,10,11,15,940.0,114.5,0.6,23.0,997.5,1031.18,718.76
2016,6,10,11,30,943.0,115.0,0.6,23.0,1012.0,1028.2,716.62
2016,6,10,11,45,945.5,115.0,0.6,23.0,1019.5,1021.3,712.28
2016,6,10,12,0,948.0,115.0,0.6,23.0,1027.0,1011.5,706.34
2016,6,10,12,15,948.0,115.0,0.6,23.0,1026.5,996.52,697.4
2016,6,10,12,30,948.0,115.0,0.6,23.0,1026.0,978.82,686.93
2016,6,10,12,45,932.0,124.5,0.65,23.5,1014.0,953.25,671.47
2016,6,10,13,0,916.0,134.0,0.7,24.0,1002.0,925.67,654.81
2016,6,10,13,15,913.0,133.0,0.7,24.0,986.5,897.51,638.0
2016,6,10,13,30,910.0,132.0,0.7,24.0,971.0,867.23,619.77
2016,6,10,13,45,908.0,129.5,0.7,24.0,949.5,834.34,599.79
2016,6,10,14,0,906.0,127.0,0.7,24.0,928.0,799.53,578.44
2016,6,10,14,15,899.5,125.5,0.7,24.0,899.0,760.62,554.22
2016,6,10,14,30,893.0,124.0,0.7,24.0,870.0,720.39,528.2
2016,6,10,14,45,885.5,121.0,0.7,24.0,836.0,677.01,498.52
2016,6,10,15,0,878.0,118.0,0.7,24.0,802.0,632.74,467.5
2016,6,10,15,15,866.5,115.5,0.7,23.5,762.0,586.01,434.73
2016,6,10,15,30,855.0,113.0,0.7,23.0,722.0,535.79,398.51
2016,6,10,15,45,839.5,110.5,0.7,23.0,677.5,486.83,361.22
2016,6,10,16,0,824.0,108.0,0.7,23.0,633.0,438.53,323.31
2016,6,10,16,15,804.5,104.5,0.7,22.5,585.0,388.71,283.84
2016,6,10,16,30,785.0,101.0,0.7,22.0,537.0,340.32,244.39
2016,6,10,16,45,758.0,97.5,0.75,21.5,487.0,291.49,204.12
2016,6,10,17,0,731.0,94.0,0.8,21.0,437.0,241.67,162.75
2016,6,10,17,15,697.5,89.0,0.75,20.5,386.0,195.33,124.63
2016,6,10,17,30,664.0,84.0,0.7,20.0,335.0,152.41,90.93
2016,6,10,17,45,617.0,78.0,0.7,19.5,285.0,111.01,62.2
2016,6,10,18,0,570.0,72.0,0.7,19.0,235.0,74.49,42.29
2016,6,10,18,15,504.5,64.0,0.7,18.0,187.5,45.03,34.07
2016,6,10,18,30,439.0,56.0,0.7,17.0,140.0,41.27,30.65
2016,6,10,18,45,344.0,45.0,0.7,16.5,99.5,34.33,24.15
2016,6,10,19,0,249.0,34.0,0.7,16.0,59.0,26.23,16.02
2016,6,10,19,15,124.5,17.0,0.7,15.5,29.5,13.15,0.0
2016,6,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,0.4,13.0,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,0.4,13.0,13.0,12.78,0.0
2016,6,11,5,15,165.5,25.0,0.4,13.5,44.0,90.85,48.6
2016,6,11,5,30,331.0,37.0,0.4,14.0,75.0,173.3,128.1
2016,6,11,5,45,430.5,45.0,0.4,15.0,119.5,237.13,183.22
2016,6,11,6,0,530.0,53.0,0.4,16.0,164.0,309.9,243.89
2016,6,11,6,15,588.5,59.5,0.35,16.5,213.0,369.62,293.1
2016,6,11,6,30,647.0,66.0,0.3,17.0,262.0,433.93,343.86
2016,6,11,6,45,694.5,70.0,0.3,18.0,314.5,493.23,388.42
2016,6,11,7,0,742.0,74.0,0.3,19.0,367.0,553.41,431.74
2016,6,11,7,15,772.0,78.0,0.3,20.0,419.0,607.06,468.39
2016,6,11,7,30,802.0,82.0,0.3,21.0,471.0,661.59,503.59
2016,6,11,7,45,827.0,84.5,0.3,22.0,522.5,711.35,533.25
2016,6,11,8,0,852.0,87.0,0.3,23.0,574.0,761.06,561.99
2016,6,11,8,15,869.5,89.5,0.25,23.5,622.0,799.68,582.93
2016,6,11,8,30,887.0,92.0,0.2,24.0,670.0,841.95,605.87
2016,6,11,8,45,901.5,94.0,0.2,25.0,715.0,879.84,625.11
2016,6,11,9,0,916.0,96.0,0.2,26.0,760.0,916.07,642.96
2016,6,11,9,15,926.0,98.0,0.2,26.0,800.0,946.37,659.46
2016,6,11,9,30,936.0,100.0,0.2,26.0,840.0,974.42,674.6
2016,6,11,9,45,932.0,108.5,0.2,26.5,871.0,993.9,683.26
2016,6,11,10,0,928.0,117.0,0.2,27.0,902.0,1010.27,690.22
2016,6,11,10,15,934.0,118.0,0.2,27.5,930.0,1025.29,696.46
2016,6,11,10,30,940.0,119.0,0.2,28.0,958.0,1037.5,701.13
2016,6,11,10,45,943.5,120.5,0.2,28.5,979.0,1044.9,703.12
2016,6,11,11,0,947.0,122.0,0.2,29.0,1000.0,1049.32,703.57
2016,6,11,11,15,949.0,122.5,0.2,29.0,1013.5,1048.27,702.44
2016,6,11,11,30,951.0,123.0,0.2,29.0,1027.0,1044.25,699.8
2016,6,11,11,45,951.0,124.0,0.2,29.5,1033.0,1035.84,693.42
2016,6,11,12,0,951.0,125.0,0.2,30.0,1039.0,1024.55,685.56
2016,6,11,12,15,950.0,125.0,0.2,30.0,1037.5,1008.54,676.49
2016,6,11,12,30,949.0,125.0,0.2,30.0,1036.0,989.85,665.99
2016,6,11,12,45,948.5,123.0,0.2,30.0,1027.5,967.1,653.19
2016,6,11,13,0,948.0,121.0,0.2,30.0,1019.0,941.84,638.95
2016,6,11,13,15,944.0,120.5,0.2,30.0,1002.5,912.6,622.34
2016,6,11,13,30,940.0,120.0,0.2,30.0,986.0,881.2,604.4
2016,6,11,13,45,932.5,120.0,0.2,30.0,962.5,845.49,583.73
2016,6,11,14,0,925.0,120.0,0.2,30.0,939.0,808.12,561.89
2016,6,11,14,15,918.0,118.5,0.2,29.5,909.5,768.25,539.34
2016,6,11,14,30,911.0,117.0,0.2,29.0,880.0,727.06,515.23
2016,6,11,14,45,900.0,116.0,0.25,29.0,844.0,682.61,486.68
2016,6,11,15,0,889.0,115.0,0.3,29.0,808.0,637.51,456.87
2016,6,11,15,15,877.0,112.5,0.3,28.5,767.5,590.07,424.84
2016,6,11,15,30,865.0,110.0,0.3,28.0,727.0,542.48,391.63
2016,6,11,15,45,849.0,108.0,0.35,28.0,682.0,489.95,353.64
2016,6,11,16,0,833.0,106.0,0.4,28.0,637.0,441.47,317.16
2016,6,11,16,15,814.0,102.5,0.4,27.5,589.0,391.41,278.66
2016,6,11,16,30,795.0,99.0,0.4,27.0,541.0,342.74,240.07
2016,6,11,16,45,768.5,95.5,0.45,26.5,490.5,293.55,200.62
2016,6,11,17,0,742.0,92.0,0.5,26.0,440.0,243.42,160.05
2016,6,11,17,15,709.0,87.0,0.5,25.0,389.0,196.62,122.72
2016,6,11,17,30,676.0,82.0,0.5,24.0,338.0,153.19,89.43
2016,6,11,17,45,630.5,76.0,0.5,23.5,287.5,111.3,60.68
2016,6,11,18,0,585.0,70.0,0.5,23.0,237.0,74.13,40.55
2016,6,11,18,15,521.5,62.0,0.55,21.5,189.5,43.19,31.96
2016,6,11,18,30,458.0,54.0,0.6,20.0,142.0,39.33,28.58
2016,6,11,18,45,365.0,43.5,0.7,19.0,101.0,32.8,22.58
2016,6,11,19,0,272.0,33.0,0.8,18.0,60.0,25.82,15.59
2016,6,11,19,15,136.0,16.5,0.8,17.5,30.0,12.72,0.0
2016,6,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,4,45,60.5,5.5,0.75,13.5,7.0,0.0,0.0
2016,6,12,5,0,121.0,11.0,0.7,14.0,14.0,41.83,0.0
2016,6,12,5,15,257.0,22.0,0.6,15.0,46.5,115.91,62.02
2016,6,12,5,30,393.0,33.0,0.5,16.0,79.0,190.6,139.52
2016,6,12,5,45,479.5,41.0,0.4,17.5,123.0,251.84,192.35
2016,6,12,6,0,566.0,49.0,0.3,19.0,167.0,321.01,248.96
2016,6,12,6,15,620.5,54.5,0.25,20.0,216.0,379.11,295.76
2016,6,12,6,30,675.0,60.0,0.2,21.0,265.0,439.26,342.02
2016,6,12,6,45,713.0,64.5,0.15,22.0,315.5,495.11,382.83
2016,6,12,7,0,751.0,69.0,0.1,23.0,366.0,553.08,423.2
2016,6,12,7,15,778.0,73.0,0.1,23.5,417.0,605.09,458.8
2016,6,12,7,30,805.0,77.0,0.1,24.0,468.0,657.76,492.8
2016,6,12,7,45,824.0,80.5,0.1,25.0,517.0,704.39,519.89
2016,6,12,8,0,843.0,84.0,0.1,26.0,566.0,745.94,542.88
2016,6,12,8,15,858.5,86.5,0.05,26.5,612.5,787.39,565.81
2016,6,12,8,30,874.0,89.0,0.0,27.0,659.0,827.72,587.72
2016,6,12,8,45,884.0,92.0,0.0,28.0,701.5,862.56,604.91
2016,6,12,9,0,894.0,95.0,0.0,29.0,744.0,895.55,620.68
2016,6,12,9,15,903.5,97.0,0.0,29.0,782.0,924.96,636.56
2016,6,12,9,30,913.0,99.0,0.0,29.0,820.0,952.16,651.08
2016,6,12,9,45,921.0,99.5,0.05,29.5,853.5,973.97,661.45
2016,6,12,10,0,929.0,100.0,0.1,30.0,887.0,993.25,670.68
2016,6,12,10,15,934.0,101.0,0.1,30.0,914.0,1007.52,677.76
2016,6,12,10,30,939.0,102.0,0.1,30.0,941.0,1018.97,683.36
2016,6,12,10,45,941.0,103.5,0.1,30.5,960.5,1025.13,684.67
2016,6,12,11,0,943.0,105.0,0.1,31.0,980.0,1028.31,684.45
2016,6,12,11,15,945.0,106.0,0.1,31.0,993.5,1028.0,683.78
2016,6,12,11,30,947.0,107.0,0.1,31.0,1007.0,1024.71,681.57
2016,6,12,11,45,946.0,108.0,0.15,31.0,1013.0,1015.59,677.02
2016,6,12,12,0,945.0,109.0,0.2,31.0,1019.0,1003.61,671.11
2016,6,12,12,15,944.5,109.5,0.2,31.0,1018.0,988.84,662.74
2016,6,12,12,30,944.0,110.0,0.2,31.0,1017.0,971.36,652.89
2016,6,12,12,45,934.5,114.5,0.2,31.0,1006.5,947.04,639.12
2016,6,12,13,0,925.0,119.0,0.2,31.0,996.0,920.53,624.12
2016,6,12,13,15,921.5,118.5,0.2,30.5,980.5,892.36,609.33
2016,6,12,13,30,918.0,118.0,0.2,30.0,965.0,862.06,593.12
2016,6,12,13,45,910.0,118.5,0.25,30.0,941.5,827.15,573.59
2016,6,12,14,0,902.0,119.0,0.3,30.0,918.0,790.66,552.91
2016,6,12,14,15,895.5,117.5,0.3,29.5,889.5,752.01,530.84
2016,6,12,14,30,889.0,116.0,0.3,29.0,861.0,712.03,507.21
2016,6,12,14,45,877.0,116.0,0.3,29.0,825.5,668.74,478.49
2016,6,12,15,0,865.0,116.0,0.3,29.0,790.0,624.91,448.71
2016,6,12,15,15,853.0,113.5,0.3,28.5,750.5,578.51,417.27
2016,6,12,15,30,841.0,111.0,0.3,28.0,711.0,528.64,382.51
2016,6,12,15,45,825.0,109.0,0.35,28.0,667.0,480.56,347.47
2016,6,12,16,0,809.0,107.0,0.4,28.0,623.0,433.19,311.72
