Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,16,15,789.5,103.5,0.4,27.5,576.0,384.07,273.92
2016,6,12,16,30,770.0,100.0,0.4,27.0,529.0,336.39,236.11
2016,6,12,16,45,745.0,96.0,0.4,26.5,480.0,288.35,197.38
2016,6,12,17,0,720.0,92.0,0.4,26.0,431.0,239.24,157.51
2016,6,12,17,15,687.5,87.0,0.4,25.0,381.0,193.55,121.11
2016,6,12,17,30,655.0,82.0,0.4,24.0,331.0,151.18,88.63
2016,6,12,17,45,610.5,76.0,0.4,23.5,282.0,110.31,60.5
2016,6,12,18,0,566.0,70.0,0.4,23.0,233.0,74.06,40.66
2016,6,12,18,15,504.0,62.0,0.4,22.0,186.5,43.1,31.81
2016,6,12,18,30,442.0,54.0,0.4,21.0,140.0,39.23,28.39
2016,6,12,18,45,351.5,43.5,0.4,20.0,100.0,32.71,22.43
2016,6,12,19,0,261.0,33.0,0.4,19.0,60.0,25.74,15.52
2016,6,12,19,15,130.5,16.5,0.4,18.5,30.0,12.7,0.0
2016,6,12,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,4,45,43.0,5.5,0.6,13.5,6.5,0.0,0.0
2016,6,13,5,0,86.0,11.0,0.6,14.0,13.0,32.84,0.0
2016,6,13,5,15,211.0,23.0,0.55,14.5,43.5,103.03,54.93
2016,6,13,5,30,336.0,35.0,0.5,15.0,74.0,172.82,127.15
2016,6,13,5,45,429.0,43.0,0.5,16.0,117.0,234.08,180.35
2016,6,13,6,0,522.0,51.0,0.5,17.0,160.0,303.8,238.66
2016,6,13,6,15,578.5,57.0,0.45,17.5,208.0,361.51,286.42
2016,6,13,6,30,635.0,63.0,0.4,18.0,256.0,423.67,335.69
2016,6,13,6,45,678.0,67.5,0.4,19.0,306.5,478.25,376.95
2016,6,13,7,0,721.0,72.0,0.4,20.0,357.0,537.86,420.05
2016,6,13,7,15,750.5,76.0,0.4,20.5,407.5,590.32,456.96
2016,6,13,7,30,780.0,80.0,0.4,21.0,458.0,643.68,492.69
2016,6,13,7,45,803.5,82.5,0.45,22.0,508.0,691.54,522.22
2016,6,13,8,0,827.0,85.0,0.5,23.0,558.0,739.32,550.97
2016,6,13,8,15,844.0,88.0,0.45,23.5,605.0,777.37,572.05
2016,6,13,8,30,861.0,91.0,0.4,24.0,652.0,819.08,595.09
2016,6,13,8,45,875.5,93.0,0.4,24.5,696.0,856.3,615.57
2016,6,13,9,0,890.0,95.0,0.4,25.0,740.0,891.95,634.79
2016,6,13,9,15,900.0,96.5,0.4,25.0,779.0,921.2,651.05
2016,6,13,9,30,910.0,98.0,0.4,25.0,818.0,948.29,665.99
2016,6,13,9,45,916.5,100.5,0.45,25.5,851.5,970.84,677.92
2016,6,13,10,0,923.0,103.0,0.5,26.0,885.0,990.79,688.37
2016,6,13,10,15,928.5,104.5,0.5,26.0,912.0,1006.02,696.27
2016,6,13,10,30,934.0,106.0,0.5,26.0,939.0,1018.44,702.64
2016,6,13,10,45,931.5,111.0,0.55,26.5,958.5,1023.81,704.74
2016,6,13,11,0,929.0,116.0,0.6,27.0,978.0,1026.14,705.24
2016,6,13,11,15,931.5,116.5,0.6,27.0,992.0,1025.77,704.52
2016,6,13,11,30,934.0,117.0,0.6,27.0,1006.0,1022.46,702.22
2016,6,13,11,45,925.5,124.0,0.6,27.0,1010.0,1012.14,695.91
2016,6,13,12,0,917.0,131.0,0.6,27.0,1014.0,999.03,688.12
2016,6,13,12,15,916.0,131.5,0.6,26.5,1012.5,984.03,680.66
2016,6,13,12,30,915.0,132.0,0.6,26.0,1011.0,966.44,671.67
2016,6,13,12,45,909.0,134.5,0.65,26.0,1001.5,943.77,659.35
2016,6,13,13,0,903.0,137.0,0.7,26.0,992.0,918.87,645.64
2016,6,13,13,15,899.0,136.0,0.7,25.5,976.5,890.3,629.85
2016,6,13,13,30,895.0,135.0,0.7,25.0,961.0,859.7,612.68
2016,6,13,13,45,894.5,130.5,0.75,24.5,939.5,826.72,594.63
2016,6,13,14,0,894.0,126.0,0.8,24.0,918.0,791.77,574.98
2016,6,13,14,15,781.0,182.0,0.8,23.5,858.0,728.86,534.4
2016,6,13,14,30,668.0,238.0,0.8,23.0,798.0,670.76,494.19
2016,6,13,14,45,773.5,173.0,0.8,23.0,796.5,653.18,484.28
2016,6,13,15,0,879.0,108.0,0.8,23.0,795.0,626.9,467.02
2016,6,13,15,15,868.5,106.0,0.8,22.5,755.5,581.25,434.49
2016,6,13,15,30,858.0,104.0,0.8,22.0,716.0,535.32,400.89
2016,6,13,15,45,847.5,100.0,0.8,22.0,673.5,487.55,364.15
2016,6,13,16,0,837.0,96.0,0.8,22.0,631.0,436.02,323.65
2016,6,13,16,15,819.5,93.0,0.8,21.0,584.5,386.81,284.81
2016,6,13,16,30,802.0,90.0,0.8,20.0,538.0,338.82,245.61
2016,6,13,16,45,766.5,90.5,0.8,19.5,487.0,290.3,205.09
2016,6,13,17,0,731.0,91.0,0.8,19.0,436.0,241.78,164.43
2016,6,13,17,15,577.5,104.5,0.8,18.0,357.5,189.14,125.95
2016,6,13,17,30,424.0,118.0,0.8,17.0,279.0,151.63,101.76
2016,6,13,17,45,374.5,109.5,0.8,16.5,237.0,118.55,78.55
2016,6,13,18,0,325.0,101.0,0.8,16.0,195.0,90.3,61.71
2016,6,13,18,15,288.0,85.0,0.8,15.5,156.5,61.86,49.26
2016,6,13,18,30,251.0,69.0,0.8,15.0,118.0,51.33,39.78
2016,6,13,18,45,193.5,52.5,0.8,14.5,84.0,42.52,31.54
2016,6,13,19,0,136.0,36.0,0.8,14.0,50.0,29.71,19.27
2016,6,13,19,15,68.0,18.0,0.75,13.5,25.0,15.29,0.06
2016,6,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,4,45,41.0,6.0,0.6,10.0,7.0,0.0,0.0
2016,6,14,5,0,82.0,12.0,0.6,10.0,14.0,32.78,0.0
2016,6,14,5,15,209.0,23.5,0.6,10.5,44.0,102.86,55.57
2016,6,14,5,30,336.0,35.0,0.6,11.0,74.0,172.71,129.06
2016,6,14,5,45,433.0,42.5,0.6,12.0,117.5,234.96,183.91
2016,6,14,6,0,530.0,50.0,0.6,13.0,161.0,305.99,244.27
2016,6,14,6,15,585.0,56.0,0.6,13.5,208.5,363.3,292.83
2016,6,14,6,30,640.0,62.0,0.6,14.0,256.0,424.93,343.03
2016,6,14,6,45,482.0,101.0,0.6,14.5,262.0,402.96,325.51
2016,6,14,7,0,324.0,140.0,0.6,15.0,268.0,361.35,291.66
2016,6,14,7,15,349.0,157.0,0.6,15.0,311.5,408.7,328.7
2016,6,14,7,30,374.0,174.0,0.6,15.0,355.0,466.03,371.35
2016,6,14,7,45,393.5,190.5,0.6,15.0,399.0,511.25,403.93
2016,6,14,8,0,413.0,207.0,0.6,15.0,443.0,556.84,436.16
2016,6,14,8,15,409.5,228.5,0.55,15.0,478.5,589.68,457.47
2016,6,14,8,30,406.0,250.0,0.5,15.0,514.0,621.02,477.37
2016,6,14,8,45,407.0,268.5,0.5,15.5,548.5,651.46,496.15
2016,6,14,9,0,408.0,287.0,0.5,16.0,583.0,680.58,513.69
2016,6,14,9,15,453.0,285.0,0.5,16.0,630.0,726.33,544.68
2016,6,14,9,30,498.0,283.0,0.5,16.0,677.0,772.49,575.22
2016,6,14,9,45,396.5,338.0,0.5,16.5,660.0,733.45,543.34
2016,6,14,10,0,295.0,393.0,0.5,17.0,643.0,698.16,514.84
2016,6,14,10,15,335.0,391.0,0.5,17.0,683.5,734.73,540.27
2016,6,14,10,30,375.0,389.0,0.5,17.0,724.0,770.94,564.23
2016,6,14,10,45,321.0,420.0,0.5,17.5,711.5,749.1,545.82
2016,6,14,11,0,267.0,451.0,0.5,18.0,699.0,725.32,526.97
2016,6,14,11,15,381.5,421.5,0.5,18.5,781.5,802.37,579.84
2016,6,14,11,30,496.0,392.0,0.5,19.0,864.0,881.87,631.17
2016,6,14,11,45,500.5,394.5,0.5,19.5,873.5,880.51,627.71
2016,6,14,12,0,505.0,397.0,0.5,20.0,883.0,877.36,624.4
2016,6,14,12,15,719.0,256.5,0.5,20.0,948.0,928.35,663.13
2016,6,14,12,30,933.0,116.0,0.5,20.0,1013.0,967.98,686.99
2016,6,14,12,45,938.0,111.5,0.5,20.5,1007.0,948.28,673.05
2016,6,14,13,0,943.0,107.0,0.5,21.0,1001.0,925.86,658.44
2016,6,14,13,15,940.0,106.5,0.5,21.0,986.5,897.81,641.58
2016,6,14,13,30,937.0,106.0,0.5,21.0,972.0,867.55,623.33
2016,6,14,13,45,933.0,105.0,0.55,21.5,950.0,833.95,602.61
2016,6,14,14,0,929.0,104.0,0.6,22.0,928.0,798.47,580.51
2016,6,14,14,15,923.0,103.0,0.6,21.5,899.5,759.82,557.44
2016,6,14,14,30,917.0,102.0,0.6,21.0,871.0,719.75,533.08
2016,6,14,14,45,907.0,101.5,0.65,21.0,836.5,676.32,503.94
2016,6,14,15,0,897.0,101.0,0.7,21.0,802.0,632.14,473.15
2016,6,14,15,15,886.5,99.0,0.7,20.5,762.5,585.79,440.21
2016,6,14,15,30,876.0,97.0,0.7,20.0,723.0,539.13,405.96
2016,6,14,15,45,862.0,94.5,0.7,20.0,679.5,490.29,368.27
2016,6,14,16,0,848.0,92.0,0.7,20.0,636.0,441.88,329.79
2016,6,14,16,15,830.5,89.5,0.7,19.5,589.0,388.68,287.31
2016,6,14,16,30,813.0,87.0,0.7,19.0,542.0,340.62,247.45
2016,6,14,16,45,789.0,84.0,0.75,19.0,492.0,291.67,205.94
2016,6,14,17,0,765.0,81.0,0.8,19.0,442.0,244.92,165.85
2016,6,14,17,15,734.5,77.0,0.8,18.0,392.0,198.44,127.18
2016,6,14,17,30,704.0,73.0,0.8,17.0,342.0,155.1,92.52
2016,6,14,17,45,652.0,70.0,0.8,16.5,291.0,110.46,60.63
2016,6,14,18,0,600.0,67.0,0.8,16.0,240.0,74.34,40.68
2016,6,14,18,15,538.0,60.0,0.8,15.5,193.0,41.25,31.1
2016,6,14,18,30,476.0,53.0,0.8,15.0,146.0,38.18,28.24
2016,6,14,18,45,368.0,44.5,0.8,14.5,104.5,33.51,23.72
2016,6,14,19,0,260.0,36.0,0.8,14.0,63.0,27.76,17.7
2016,6,14,19,15,130.0,18.0,0.75,13.5,31.5,13.89,0.02
2016,6,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,0.6,9.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,0.6,10.0,14.0,13.76,0.0
2016,6,15,5,15,156.5,25.5,0.6,10.0,43.5,88.55,47.43
2016,6,15,5,30,313.0,37.0,0.6,10.0,73.0,166.63,125.07
2016,6,15,5,45,418.5,43.5,0.6,10.5,116.5,230.21,181.26
2016,6,15,6,0,524.0,50.0,0.6,11.0,160.0,303.15,243.85
2016,6,15,6,15,580.5,56.0,0.6,11.5,207.5,360.9,293.1
2016,6,15,6,30,637.0,62.0,0.6,12.0,255.0,423.1,344.14
2016,6,15,6,45,525.0,93.5,0.6,12.5,271.5,422.14,343.16
2016,6,15,7,0,413.0,125.0,0.6,13.0,288.0,407.2,330.44
2016,6,15,7,15,375.0,153.0,0.6,13.5,316.5,429.66,346.42
2016,6,15,7,30,337.0,181.0,0.6,14.0,345.0,439.53,351.92
2016,6,15,7,45,324.0,205.5,0.6,14.5,376.5,468.48,371.77
2016,6,15,8,0,311.0,230.0,0.6,15.0,408.0,495.54,389.49
2016,6,15,8,15,219.5,262.5,0.6,15.5,393.5,458.16,357.73
2016,6,15,8,30,128.0,295.0,0.6,16.0,379.0,423.0,327.75
2016,6,15,8,45,206.0,309.0,0.6,16.5,454.0,506.36,389.7
2016,6,15,9,0,284.0,323.0,0.6,17.0,529.0,602.26,457.08
2016,6,15,9,15,294.0,340.0,0.6,17.0,563.0,633.72,476.98
2016,6,15,9,30,304.0,357.0,0.6,17.0,597.0,664.54,496.97
2016,6,15,9,45,490.0,297.0,0.65,17.5,703.5,785.85,582.89
2016,6,15,10,0,676.0,237.0,0.7,18.0,810.0,906.65,663.77
2016,6,15,10,15,465.5,334.0,0.7,18.0,735.0,807.75,590.9
2016,6,15,10,30,255.0,431.0,0.7,18.0,660.0,698.56,512.1
2016,6,15,10,45,197.5,447.5,0.7,18.0,627.0,650.75,478.9
2016,6,15,11,0,140.0,464.0,0.7,18.0,594.0,609.02,448.57
2016,6,15,11,15,226.0,461.5,0.7,18.0,675.0,686.65,504.17
2016,6,15,11,30,312.0,459.0,0.7,18.0,756.0,767.56,559.05
2016,6,15,11,45,161.5,341.0,0.7,18.0,495.0,495.55,370.57
2016,6,15,12,0,11.0,223.0,0.7,18.0,234.0,227.24,171.94
2016,6,15,12,15,130.0,350.0,0.7,18.0,475.5,466.56,353.72
2016,6,15,12,30,249.0,477.0,0.7,18.0,717.0,695.07,511.2
2016,6,15,12,45,300.5,455.0,0.7,18.0,742.0,710.86,520.61
2016,6,15,13,0,352.0,433.0,0.7,18.0,767.0,724.04,530.82
2016,6,15,13,15,363.5,419.5,0.7,18.0,760.0,708.39,520.7
2016,6,15,13,30,375.0,406.0,0.7,18.0,753.0,691.5,510.02
2016,6,15,13,45,443.0,373.5,0.7,18.0,774.0,698.6,516.91
2016,6,15,14,0,511.0,341.0,0.7,18.0,795.0,702.2,520.86
2016,6,15,14,15,719.0,219.5,0.65,17.5,836.0,718.57,537.29
2016,6,15,14,30,927.0,98.0,0.6,17.0,877.0,723.58,544.31
2016,6,15,14,45,923.0,94.5,0.6,17.0,843.5,680.92,514.32
2016,6,15,15,0,919.0,91.0,0.6,17.0,810.0,637.02,482.85
2016,6,15,15,15,909.0,89.0,0.6,16.5,770.5,590.08,449.11
2016,6,15,15,30,899.0,87.0,0.6,16.0,731.0,542.78,413.98
2016,6,15,15,45,666.5,161.5,0.6,16.0,622.5,452.52,345.29
2016,6,15,16,0,434.0,236.0,0.6,16.0,514.0,388.08,296.21
2016,6,15,16,15,636.0,157.0,0.55,15.5,531.0,372.78,281.48
2016,6,15,16,30,838.0,78.0,0.5,15.0,548.0,345.99,254.23
2016,6,15,16,45,815.5,75.0,0.5,15.0,498.0,292.04,208.01
2016,6,15,17,0,793.0,72.0,0.5,15.0,448.0,244.37,166.51
2016,6,15,17,15,763.5,68.5,0.5,14.5,397.0,197.15,126.38
2016,6,15,17,30,734.0,65.0,0.5,14.0,346.0,152.95,90.33
2016,6,15,17,45,692.0,61.0,0.5,14.0,296.0,110.31,59.29
2016,6,15,18,0,650.0,57.0,0.5,14.0,246.0,72.09,37.44
2016,6,15,18,15,592.0,51.0,0.45,13.5,198.0,33.77,24.71
2016,6,15,18,30,534.0,45.0,0.4,13.0,150.0,31.15,22.28
2016,6,15,18,45,446.5,37.0,0.4,12.5,108.5,26.6,17.9
2016,6,15,19,0,359.0,29.0,0.4,12.0,67.0,21.73,12.84
2016,6,15,19,15,179.5,14.5,0.4,11.5,33.5,10.49,0.0
2016,6,15,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,48.0,5.5,0.2,11.0,6.5,0.0,0.0
2016,6,16,5,0,96.0,11.0,0.2,11.0,13.0,35.31,0.0
2016,6,16,5,15,225.5,22.0,0.2,11.0,43.5,105.89,56.2
2016,6,16,5,30,355.0,33.0,0.2,11.0,74.0,176.86,131.43
2016,6,16,5,45,441.0,40.5,0.2,11.5,116.0,235.43,183.51
2016,6,16,6,0,527.0,48.0,0.2,12.0,158.0,301.87,240.33
2016,6,16,6,15,327.5,82.5,0.2,12.0,156.5,266.02,215.18
2016,6,16,6,30,128.0,117.0,0.2,12.0,155.0,200.11,162.66
2016,6,16,6,45,138.0,137.5,0.2,12.5,186.0,233.04,189.91
2016,6,16,7,0,148.0,158.0,0.2,13.0,217.0,266.47,216.06
2016,6,16,7,15,174.0,179.5,0.2,13.0,257.5,311.99,251.69
2016,6,16,7,30,200.0,201.0,0.2,13.0,298.0,359.1,287.61
2016,6,16,7,45,121.0,213.5,0.2,13.5,274.0,320.65,254.65
2016,6,16,8,0,42.0,226.0,0.2,14.0,250.0,267.99,211.03
2016,6,16,8,15,158.5,254.0,0.2,14.5,355.5,399.96,313.96
2016,6,16,8,30,275.0,282.0,0.2,15.0,461.0,539.16,415.04
2016,6,16,8,45,229.0,310.0,0.2,16.0,466.0,527.09,400.86
2016,6,16,9,0,183.0,338.0,0.2,17.0,471.0,520.76,392.57
2016,6,16,9,15,190.5,357.0,0.2,17.5,502.0,549.88,411.53
2016,6,16,9,30,198.0,376.0,0.2,18.0,533.0,578.58,429.48
2016,6,16,9,45,150.0,390.0,0.2,18.5,512.0,549.4,405.96
2016,6,16,10,0,102.0,404.0,0.2,19.0,491.0,509.87,376.04
2016,6,16,10,15,64.5,374.0,0.2,19.0,430.0,441.34,327.13
2016,6,16,10,30,27.0,344.0,0.2,19.0,369.0,372.78,277.44
2016,6,16,10,45,110.0,404.0,0.25,19.5,506.0,520.8,384.47
2016,6,16,11,0,193.0,464.0,0.3,20.0,643.0,660.67,478.48
2016,6,16,11,15,235.5,463.5,0.3,20.0,685.0,697.99,502.13
2016,6,16,11,30,278.0,463.0,0.3,20.0,727.0,738.84,529.04
2016,6,16,11,45,293.0,450.0,0.3,20.0,731.0,734.0,525.79
2016,6,16,12,0,308.0,437.0,0.3,20.0,735.0,728.12,522.54
2016,6,16,12,15,158.5,319.0,0.3,19.5,472.5,462.79,342.46
2016,6,16,12,30,9.0,201.0,0.3,19.0,210.0,203.2,152.24
2016,6,16,12,45,10.5,221.5,0.35,19.0,232.0,223.96,169.6
2016,6,16,13,0,12.0,242.0,0.4,19.0,254.0,244.5,185.11
2016,6,16,13,15,222.5,312.0,0.35,19.0,518.0,488.0,368.33
2016,6,16,13,30,433.0,382.0,0.3,19.0,782.0,715.7,523.4
2016,6,16,13,45,218.0,267.5,0.3,19.0,469.0,424.99,318.74
2016,6,16,14,0,3.0,153.0,0.3,19.0,156.0,150.0,112.31
2016,6,16,14,15,1.5,130.0,0.3,18.5,131.5,126.7,95.73
2016,6,16,14,30,0.0,107.0,0.3,18.0,107.0,103.52,77.85
2016,6,16,14,45,2.5,143.0,0.3,18.0,145.0,139.48,106.49
2016,6,16,15,0,5.0,179.0,0.3,18.0,183.0,174.79,134.08
2016,6,16,15,15,5.0,182.5,0.3,17.5,186.5,177.58,136.55
2016,6,16,15,30,5.0,186.0,0.3,17.0,190.0,180.27,139.16
2016,6,16,15,45,2.5,117.0,0.3,17.0,119.0,114.0,87.18
2016,6,16,16,0,0.0,48.0,0.3,17.0,48.0,46.42,32.81
2016,6,16,16,15,8.5,122.0,0.3,16.5,127.0,120.43,93.5
2016,6,16,16,30,17.0,196.0,0.3,16.0,206.0,189.46,148.53
2016,6,16,16,45,8.5,121.0,0.3,16.0,126.0,118.07,91.63
2016,6,16,17,0,0.0,46.0,0.3,16.0,46.0,44.44,31.77
2016,6,16,17,15,0.0,83.0,0.25,15.5,83.0,80.08,61.91
2016,6,16,17,30,0.0,120.0,0.2,15.0,120.0,112.34,88.8
2016,6,16,17,45,0.0,102.5,0.2,15.0,102.5,95.97,75.31
2016,6,16,18,0,0.0,85.0,0.2,15.0,85.0,79.71,61.88
2016,6,16,18,15,0.0,68.5,0.15,14.5,68.5,64.41,51.71
2016,6,16,18,30,0.0,52.0,0.1,14.0,52.0,49.45,38.35
2016,6,16,18,45,0.0,37.5,0.1,14.0,37.5,36.06,26.08
2016,6,16,19,0,0.0,23.0,0.1,14.0,23.0,22.2,13.16
2016,6,16,19,15,0.0,11.5,0.05,13.5,11.5,11.09,0.0
2016,6,16,19,30,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.0,0.2,12.5,2.0,0.0,0.0
2016,6,17,5,0,0.0,4.0,0.2,13.0,4.0,3.93,0.0
2016,6,17,5,15,0.0,13.5,0.2,13.0,13.5,13.02,2.42
2016,6,17,5,30,0.0,23.0,0.2,13.0,23.0,22.2,12.63
2016,6,17,5,45,0.0,36.0,0.2,13.5,36.0,34.77,23.75
2016,6,17,6,0,0.0,49.0,0.2,14.0,49.0,47.67,34.98
2016,6,17,6,15,0.0,64.0,0.2,14.0,64.0,62.84,48.03
2016,6,17,6,30,0.0,79.0,0.2,14.0,79.0,77.91,60.75
2016,6,17,6,45,0.0,94.5,0.2,14.5,94.5,93.44,73.49
2016,6,17,7,0,0.0,110.0,0.2,15.0,110.0,108.93,85.89
2016,6,17,7,15,23.5,150.0,0.2,15.0,161.5,165.95,132.56
2016,6,17,7,30,47.0,190.0,0.2,15.0,213.0,232.4,185.17
2016,6,17,7,45,29.5,190.5,0.25,15.5,206.0,219.74,173.53
2016,6,17,8,0,12.0,191.0,0.3,16.0,199.0,199.58,156.53
2016,6,17,8,15,9.0,190.5,0.3,16.5,196.5,196.13,153.09
2016,6,17,8,30,6.0,190.0,0.3,17.0,194.0,192.71,149.62
2016,6,17,8,45,9.5,212.5,0.3,17.5,219.0,218.36,168.91
2016,6,17,9,0,13.0,235.0,0.3,18.0,244.0,244.12,187.79
2016,6,17,9,15,9.5,210.0,0.3,18.0,217.0,215.24,165.12
2016,6,17,9,30,6.0,185.0,0.3,18.0,190.0,186.75,143.01
2016,6,17,9,45,17.0,256.5,0.35,18.5,271.0,268.76,205.41
2016,6,17,10,0,28.0,328.0,0.4,19.0,352.0,359.49,271.36
2016,6,17,10,15,51.0,372.5,0.4,19.0,418.0,426.82,319.31
2016,6,17,10,30,74.0,417.0,0.4,19.0,484.0,493.98,366.13
2016,6,17,10,45,87.5,435.0,0.4,19.0,516.0,523.97,386.21
2016,6,17,11,0,101.0,453.0,0.4,19.0,548.0,553.52,406.18
2016,6,17,11,15,79.0,444.0,0.4,19.0,519.0,520.49,382.18
2016,6,17,11,30,57.0,435.0,0.4,19.0,490.0,487.56,358.78
2016,6,17,11,45,92.0,459.0,0.4,19.5,548.0,542.45,397.25
2016,6,17,12,0,127.0,483.0,0.4,20.0,606.0,599.24,435.15
2016,6,17,12,15,107.0,475.0,0.4,20.0,578.5,564.99,410.73
2016,6,17,12,30,87.0,467.0,0.4,20.0,551.0,534.49,389.73
2016,6,17,12,45,67.0,443.0,0.4,20.5,507.5,489.21,357.8
2016,6,17,13,0,47.0,419.0,0.4,21.0,464.0,445.02,326.47
2016,6,17,13,15,159.5,433.0,0.4,21.0,581.5,549.75,402.83
2016,6,17,13,30,272.0,447.0,0.4,21.0,699.0,645.78,469.08
2016,6,17,13,45,221.5,443.0,0.4,21.0,645.0,592.44,431.03
2016,6,17,14,0,171.0,439.0,0.4,21.0,591.0,540.29,395.17
2016,6,17,14,15,145.0,422.0,0.4,20.5,548.5,497.2,366.46
2016,6,17,14,30,119.0,405.0,0.4,20.0,506.0,455.94,338.45
2016,6,17,14,45,223.0,375.5,0.4,20.0,554.5,489.22,364.57
2016,6,17,15,0,327.0,346.0,0.4,20.0,603.0,510.18,380.46
2016,6,17,15,15,291.5,335.0,0.4,19.5,555.5,464.13,347.73
2016,6,17,15,30,256.0,324.0,0.4,19.0,508.0,420.86,317.15
2016,6,17,15,45,201.0,307.5,0.4,18.5,446.5,371.06,281.28
2016,6,17,16,0,146.0,291.0,0.4,18.0,385.0,321.82,245.52
2016,6,17,16,15,115.5,265.5,0.4,17.5,336.5,279.48,214.5
2016,6,17,16,30,85.0,240.0,0.4,17.0,288.0,244.66,188.86
2016,6,17,16,45,49.0,202.0,0.4,16.5,229.0,196.62,152.82
2016,6,17,17,0,13.0,164.0,0.4,16.0,170.0,156.23,122.56
2016,6,17,17,15,118.0,156.0,0.35,15.5,202.0,158.52,120.9
2016,6,17,17,30,223.0,148.0,0.3,15.0,234.0,154.12,112.95
2016,6,17,17,45,209.0,128.5,0.3,14.5,200.0,124.42,90.29
2016,6,17,18,0,195.0,109.0,0.3,14.0,166.0,96.34,70.33
2016,6,17,18,15,174.5,90.0,0.3,13.5,133.5,70.26,57.06
2016,6,17,18,30,154.0,71.0,0.3,13.0,101.0,56.31,44.55
2016,6,17,18,45,122.5,53.0,0.3,12.5,73.0,42.87,32.21
2016,6,17,19,0,91.0,35.0,0.3,12.0,45.0,28.94,19.03
2016,6,17,19,15,45.5,17.5,0.3,12.0,22.5,14.89,1.65
2016,6,17,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,18,4,45,59.5,5.5,0.4,9.5,7.0,0.0,0.0
2016,6,18,5,0,119.0,11.0,0.4,10.0,14.0,41.06,0.0
2016,6,18,5,15,258.5,22.0,0.35,10.5,46.0,115.33,60.1
2016,6,18,5,30,398.0,33.0,0.3,11.0,78.0,191.37,141.96
2016,6,18,5,45,487.0,40.5,0.3,11.5,122.5,253.04,196.99
2016,6,18,6,0,576.0,48.0,0.3,12.0,167.0,322.83,256.67
2016,6,18,6,15,632.0,53.5,0.3,12.5,216.5,379.55,304.64
2016,6,18,6,30,688.0,59.0,0.3,13.0,266.0,443.38,356.21
2016,6,18,6,45,729.0,63.0,0.35,13.5,318.0,500.88,401.31
2016,6,18,7,0,770.0,67.0,0.4,14.0,370.0,560.74,446.53
2016,6,18,7,15,798.0,70.5,0.35,14.5,421.5,613.58,483.73
2016,6,18,7,30,826.0,74.0,0.3,15.0,473.0,667.16,519.0
2016,6,18,7,45,847.0,77.0,0.3,16.0,523.5,711.06,545.27
2016,6,18,8,0,868.0,80.0,0.3,17.0,574.0,758.96,573.6
2016,6,18,8,15,884.0,82.5,0.3,17.5,622.0,801.76,598.75
2016,6,18,8,30,900.0,85.0,0.3,18.0,670.0,843.43,622.7
2016,6,18,8,45,912.0,87.5,0.3,19.0,714.0,880.33,641.91
2016,6,18,9,0,924.0,90.0,0.3,20.0,758.0,915.42,659.64
2016,6,18,9,15,933.0,91.5,0.25,20.5,797.5,944.72,673.69
2016,6,18,9,30,942.0,93.0,0.2,21.0,837.0,971.73,686.25
2016,6,18,9,45,947.5,95.5,0.2,21.5,870.5,994.1,696.89
2016,6,18,10,0,953.0,98.0,0.2,22.0,904.0,1013.76,705.94
2016,6,18,10,15,958.0,99.5,0.2,22.5,932.0,1029.06,712.43
2016,6,18,10,30,963.0,101.0,0.2,23.0,960.0,1041.47,717.31
2016,6,18,10,45,968.0,100.5,0.2,23.5,981.0,1048.83,719.33
2016,6,18,11,0,973.0,100.0,0.2,24.0,1002.0,1053.19,719.77
2016,6,18,11,15,975.0,100.5,0.2,24.0,1016.0,1052.62,718.89
2016,6,18,11,30,977.0,101.0,0.2,24.0,1030.0,1048.99,716.41
2016,6,18,11,45,979.5,100.0,0.2,24.5,1037.0,1041.3,710.34
2016,6,18,12,0,982.0,99.0,0.2,25.0,1044.0,1030.61,702.7
2016,6,18,12,15,981.5,99.0,0.2,25.0,1043.5,1015.17,693.77
2016,6,18,12,30,981.0,99.0,0.2,25.0,1043.0,996.91,683.31
2016,6,18,12,45,979.5,98.5,0.2,25.5,1035.0,974.54,669.18
2016,6,18,13,0,978.0,98.0,0.2,26.0,1027.0,949.57,653.6
2016,6,18,13,15,975.0,97.5,0.2,26.0,1011.5,920.83,637.06
2016,6,18,13,30,972.0,97.0,0.2,26.0,996.0,889.78,619.08
2016,6,18,13,45,966.0,97.0,0.2,26.0,973.0,854.65,598.49
2016,6,18,14,0,960.0,97.0,0.2,26.0,950.0,817.68,576.61
2016,6,18,14,15,954.0,96.0,0.2,26.0,921.0,778.1,552.86
2016,6,18,14,30,948.0,95.0,0.2,26.0,892.0,737.02,527.89
2016,6,18,14,45,937.0,95.0,0.2,26.0,856.5,692.32,498.91
2016,6,18,15,0,926.0,95.0,0.2,26.0,821.0,646.89,467.99
2016,6,18,15,15,915.5,93.0,0.2,25.5,781.0,599.4,435.72
2016,6,18,15,30,905.0,91.0,0.2,25.0,741.0,551.57,402.09
2016,6,18,15,45,890.0,90.0,0.2,25.0,696.5,502.36,365.57
2016,6,18,16,0,875.0,89.0,0.2,25.0,652.0,453.61,328.26
2016,6,18,16,15,857.5,86.0,0.2,24.5,604.0,402.81,288.99
2016,6,18,16,30,840.0,83.0,0.2,24.0,556.0,348.93,246.31
2016,6,18,16,45,816.5,80.5,0.2,24.0,505.5,299.24,205.4
2016,6,18,17,0,793.0,78.0,0.2,24.0,455.0,251.66,165.74
2016,6,18,17,15,763.0,74.0,0.2,23.0,404.0,203.84,127.07
2016,6,18,17,30,733.0,70.0,0.2,22.0,353.0,159.1,92.1
2016,6,18,17,45,691.5,65.5,0.2,21.5,302.0,116.03,61.72
2016,6,18,18,0,650.0,61.0,0.2,21.0,251.0,73.95,37.13
2016,6,18,18,15,591.0,54.5,0.25,20.5,203.0,37.71,27.37
2016,6,18,18,30,532.0,48.0,0.3,20.0,155.0,33.58,23.68
2016,6,18,18,45,442.0,40.0,0.4,19.5,112.5,29.14,19.5
2016,6,18,19,0,352.0,32.0,0.5,19.0,70.0,24.42,14.67
2016,6,18,19,15,176.0,16.0,0.6,18.5,35.0,11.73,0.15
2016,6,18,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,4,45,60.0,5.5,1.05,12.5,7.0,0.0,0.0
2016,6,19,5,0,120.0,11.0,1.0,13.0,14.0,41.24,0.0
2016,6,19,5,15,261.0,21.5,0.8,14.0,46.0,115.21,58.23
2016,6,19,5,30,402.0,32.0,0.6,15.0,78.0,191.38,139.99
2016,6,19,5,45,489.0,40.0,0.4,16.5,122.5,252.93,193.41
2016,6,19,6,0,576.0,48.0,0.2,18.0,167.0,322.47,250.17
2016,6,19,6,15,631.5,53.5,0.15,18.5,216.0,378.92,296.46
2016,6,19,6,30,687.0,59.0,0.1,19.0,265.0,442.44,346.14
2016,6,19,6,45,726.5,63.0,0.1,20.0,316.5,499.02,388.14
2016,6,19,7,0,766.0,67.0,0.1,21.0,368.0,557.85,429.85
2016,6,19,7,15,793.5,70.5,0.05,21.5,419.0,610.21,465.6
2016,6,19,7,30,821.0,74.0,0.0,22.0,470.0,663.29,499.76
2016,6,19,7,45,840.5,77.0,0.0,23.0,520.0,705.92,524.26
2016,6,19,8,0,860.0,80.0,0.0,24.0,570.0,752.47,550.73
2016,6,19,8,15,875.5,82.5,0.0,24.5,617.0,794.63,574.63
2016,6,19,8,30,891.0,85.0,0.0,25.0,664.0,835.66,597.37
2016,6,19,8,45,904.0,87.0,0.05,25.5,708.0,872.63,617.47
2016,6,19,9,0,917.0,89.0,0.1,26.0,752.0,907.88,636.54
2016,6,19,9,15,926.0,90.5,0.1,26.0,791.0,937.07,652.37
2016,6,19,9,30,935.0,92.0,0.1,26.0,830.0,963.99,666.85
2016,6,19,9,45,943.5,92.0,0.1,26.5,864.0,986.4,677.29
2016,6,19,10,0,952.0,92.0,0.1,27.0,898.0,1006.25,686.24
2016,6,19,10,15,957.5,93.5,0.1,27.0,925.5,1022.13,694.28
2016,6,19,10,30,963.0,95.0,0.1,27.0,953.0,1035.12,700.76
2016,6,19,10,45,964.0,97.5,0.15,27.5,973.5,1041.81,703.21
2016,6,19,11,0,965.0,100.0,0.2,28.0,994.0,1045.44,704.21
2016,6,19,11,15,967.0,100.5,0.2,28.0,1008.0,1044.93,703.39
2016,6,19,11,30,969.0,101.0,0.2,28.0,1022.0,1041.38,701.0
2016,6,19,11,45,967.5,103.0,0.2,28.5,1028.5,1032.96,694.57
2016,6,19,12,0,966.0,105.0,0.2,29.0,1035.0,1021.6,686.63
2016,6,19,12,15,966.0,105.0,0.2,28.5,1034.5,1006.83,679.57
2016,6,19,12,30,966.0,105.0,0.2,28.0,1034.0,989.29,670.97
2016,6,19,12,45,960.0,107.5,0.25,28.0,1025.0,966.06,658.73
2016,6,19,13,0,954.0,110.0,0.3,28.0,1016.0,940.44,645.13
2016,6,19,13,15,951.0,109.5,0.3,28.0,1001.0,912.27,628.95
2016,6,19,13,30,948.0,109.0,0.3,28.0,986.0,881.85,611.36
2016,6,19,13,45,944.5,107.5,0.3,28.0,964.0,847.99,591.56
2016,6,19,14,0,941.0,106.0,0.3,28.0,942.0,812.19,570.42
2016,6,19,14,15,935.0,105.0,0.3,27.5,914.0,773.25,548.18
2016,6,19,14,30,929.0,104.0,0.3,27.0,886.0,732.86,524.67
2016,6,19,14,45,920.5,102.5,0.35,27.0,851.5,689.11,496.74
2016,6,19,15,0,912.0,101.0,0.4,27.0,817.0,644.47,466.98
2016,6,19,15,15,902.0,99.0,0.4,26.5,777.5,597.83,435.18
2016,6,19,15,30,892.0,97.0,0.4,26.0,738.0,550.82,402.03
2016,6,19,15,45,879.5,94.5,0.4,26.0,694.5,502.02,365.73
2016,6,19,16,0,867.0,92.0,0.4,26.0,651.0,453.46,328.5
2016,6,19,16,15,850.5,89.5,0.4,25.5,603.5,403.83,290.01
2016,6,19,16,30,834.0,87.0,0.4,25.0,556.0,351.06,248.09
2016,6,19,16,45,815.0,75.5,0.4,24.5,500.0,295.03,202.78
2016,6,19,17,0,796.0,64.0,0.4,24.0,444.0,245.17,161.41
2016,6,19,17,15,767.0,60.5,0.4,23.0,393.0,193.48,119.34
2016,6,19,17,30,738.0,57.0,0.4,22.0,342.0,149.08,84.21
2016,6,19,17,45,700.0,59.0,0.4,21.5,299.0,111.62,57.89
2016,6,19,18,0,662.0,61.0,0.4,21.0,256.0,75.0,37.52
2016,6,19,18,15,604.5,55.0,0.4,20.0,207.5,38.58,28.19
2016,6,19,18,30,547.0,49.0,0.4,19.0,159.0,34.42,24.51
2016,6,19,18,45,461.0,41.0,0.4,18.0,116.0,30.02,20.41
2016,6,19,19,0,375.0,33.0,0.4,17.0,73.0,25.34,15.63
2016,6,19,19,15,229.0,21.5,0.4,16.5,42.5,16.84,3.03
2016,6,19,19,30,83.0,10.0,0.4,16.0,12.0,9.83,0.0
2016,6,19,19,45,41.5,5.0,0.45,15.5,6.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,4,45,67.5,5.5,0.6,12.5,7.0,0.0,0.0
2016,6,20,5,0,135.0,11.0,0.6,13.0,14.0,44.96,0.0
2016,6,20,5,15,274.5,21.0,0.55,14.0,46.0,118.35,58.68
2016,6,20,5,30,414.0,31.0,0.5,15.0,78.0,194.11,141.6
2016,6,20,5,45,501.5,37.5,0.5,16.0,122.0,254.5,195.03
2016,6,20,6,0,589.0,44.0,0.5,17.0,166.0,320.55,250.86
2016,6,20,6,15,642.0,49.0,0.45,17.5,214.5,378.5,299.07
2016,6,20,6,30,695.0,54.0,0.4,18.0,263.0,440.48,348.28
2016,6,20,6,45,735.0,57.5,0.4,19.0,314.0,497.01,390.95
2016,6,20,7,0,775.0,61.0,0.4,20.0,365.0,555.86,433.37
2016,6,20,7,15,801.0,64.0,0.35,21.0,415.5,607.0,467.76
2016,6,20,7,30,827.0,67.0,0.3,22.0,466.0,654.5,496.9
2016,6,20,7,45,849.0,68.5,0.3,23.0,515.5,701.8,525.0
2016,6,20,8,0,871.0,70.0,0.3,24.0,565.0,748.91,552.09
2016,6,20,8,15,885.5,72.0,0.3,24.5,612.0,790.18,575.67
2016,6,20,8,30,900.0,74.0,0.3,25.0,659.0,830.24,598.08
2016,6,20,8,45,912.0,75.5,0.3,26.0,702.0,866.18,616.27
2016,6,20,9,0,924.0,77.0,0.3,27.0,745.0,900.34,633.02
2016,6,20,9,15,932.5,78.5,0.3,27.0,784.0,929.38,648.9
2016,6,20,9,30,941.0,80.0,0.3,27.0,823.0,956.12,663.38
2016,6,20,9,45,944.0,84.0,0.3,27.5,855.5,977.98,673.59
2016,6,20,10,0,947.0,88.0,0.3,28.0,888.0,997.04,682.17
2016,6,20,10,15,952.0,89.0,0.3,28.0,915.5,1011.93,689.7
2016,6,20,10,30,957.0,90.0,0.3,28.0,943.0,1023.96,695.7
2016,6,20,10,45,960.5,90.5,0.3,28.5,964.0,1031.07,697.58
2016,6,20,11,0,964.0,91.0,0.3,29.0,985.0,1035.19,697.88
2016,6,20,11,15,966.0,91.5,0.3,29.0,999.0,1034.81,697.13
2016,6,20,11,30,968.0,92.0,0.3,29.0,1013.0,1031.41,694.82
2016,6,20,11,45,969.0,92.5,0.3,29.5,1019.5,1024.03,688.98
2016,6,20,12,0,970.0,93.0,0.3,30.0,1026.0,1013.69,681.6
2016,6,20,12,15,969.5,93.0,0.3,30.0,1025.5,998.55,672.94
2016,6,20,12,30,969.0,93.0,0.3,30.0,1025.0,980.63,662.78
2016,6,20,12,45,962.0,96.5,0.35,30.0,1016.0,957.56,650.71
2016,6,20,13,0,955.0,100.0,0.4,30.0,1007.0,932.1,637.24
2016,6,20,13,15,952.5,99.5,0.4,29.5,992.0,904.43,622.6
2016,6,20,13,30,950.0,99.0,0.4,29.0,977.0,874.48,606.46
2016,6,20,13,45,946.5,97.0,0.4,29.0,955.5,840.17,586.31
2016,6,20,14,0,943.0,95.0,0.4,29.0,934.0,803.92,564.82
2016,6,20,14,15,937.5,94.0,0.4,28.5,906.0,765.36,542.74
2016,6,20,14,30,932.0,93.0,0.4,28.0,878.0,725.29,519.35
2016,6,20,14,45,923.0,92.0,0.45,28.0,843.5,681.64,491.72
2016,6,20,15,0,914.0,91.0,0.5,28.0,809.0,637.12,461.91
2016,6,20,15,15,904.0,89.5,0.5,27.5,770.0,590.92,430.28
2016,6,20,15,30,894.0,88.0,0.5,27.0,731.0,544.34,397.31
2016,6,20,15,45,879.0,87.0,0.55,26.5,687.0,495.65,362.12
2016,6,20,16,0,864.0,86.0,0.6,26.0,643.0,447.43,325.89
2016,6,20,16,15,847.5,83.5,0.6,25.0,596.0,397.98,287.75
2016,6,20,16,30,831.0,81.0,0.6,24.0,549.0,349.55,249.06
2016,6,20,16,45,808.5,78.0,0.6,23.5,500.0,295.89,205.14
2016,6,20,17,0,786.0,75.0,0.6,23.0,451.0,248.47,165.41
2016,6,20,17,15,758.0,71.5,0.6,22.0,400.5,201.76,126.95
2016,6,20,17,30,730.0,68.0,0.6,21.0,350.0,157.91,92.09
2016,6,20,17,45,690.5,63.5,0.6,20.5,300.5,115.09,61.34
2016,6,20,18,0,651.0,59.0,0.6,20.0,251.0,76.46,39.07
2016,6,20,18,15,594.5,53.5,0.6,19.5,203.5,37.69,27.47
2016,6,20,18,30,538.0,48.0,0.6,19.0,156.0,33.51,23.72
2016,6,20,18,45,452.0,40.0,0.6,18.5,114.0,29.07,19.54
2016,6,20,19,0,366.0,32.0,0.6,18.0,72.0,24.34,14.72
2016,6,20,19,15,228.0,21.0,0.6,17.5,42.0,16.32,2.94
2016,6,20,19,30,90.0,10.0,0.6,17.0,12.0,9.83,0.0
2016,6,20,19,45,45.0,5.0,0.6,17.0,6.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,45,73.0,5.5,0.8,15.5,7.0,0.0,0.0
2016,6,21,5,0,146.0,11.0,0.8,16.0,14.0,47.63,0.0
2016,6,21,5,15,285.5,20.5,0.7,17.0,46.0,120.68,57.74
2016,6,21,5,30,425.0,30.0,0.6,18.0,78.0,196.42,141.47
2016,6,21,5,45,508.0,36.5,0.5,19.5,121.5,252.79,190.96
2016,6,21,6,0,591.0,43.0,0.4,21.0,165.0,319.88,246.07
2016,6,21,6,15,644.0,48.0,0.35,22.0,213.5,377.86,292.88
2016,6,21,6,30,697.0,53.0,0.3,23.0,262.0,439.88,340.5
2016,6,21,6,45,732.5,57.0,0.25,24.0,312.0,494.5,380.37
2016,6,21,7,0,768.0,61.0,0.2,25.0,362.0,551.08,419.65
2016,6,21,7,15,794.5,64.5,0.2,25.5,412.5,602.86,455.09
2016,6,21,7,30,821.0,68.0,0.2,26.0,463.0,651.05,485.72
2016,6,21,7,45,839.5,71.0,0.2,27.0,512.0,697.33,512.61
2016,6,21,8,0,858.0,74.0,0.2,28.0,561.0,743.18,538.38
2016,6,21,8,15,873.5,76.0,0.2,28.5,608.0,784.8,561.79
2016,6,21,8,30,889.0,78.0,0.2,29.0,655.0,825.32,584.07
2016,6,21,8,45,901.0,80.0,0.2,29.5,698.0,861.5,603.24
2016,6,21,9,0,913.0,82.0,0.2,30.0,741.0,895.93,621.09
2016,6,21,9,15,922.5,83.5,0.2,30.5,780.0,925.62,635.85
2016,6,21,9,30,932.0,85.0,0.2,31.0,819.0,953.07,649.19
2016,6,21,9,45,934.0,89.0,0.2,31.5,851.5,973.83,658.51
2016,6,21,10,0,936.0,93.0,0.2,32.0,884.0,991.78,666.28
2016,6,21,10,15,941.5,94.0,0.2,32.0,912.0,1007.03,673.91
2016,6,21,10,30,947.0,95.0,0.2,32.0,940.0,1019.45,680.01
2016,6,21,10,45,948.5,98.0,0.2,32.5,960.5,1027.17,682.16
2016,6,21,11,0,950.0,101.0,0.2,33.0,981.0,1031.86,682.75
2016,6,21,11,15,952.5,101.5,0.2,33.0,995.0,1031.94,682.26
2016,6,21,11,30,955.0,102.0,0.2,33.0,1009.0,1029.02,680.26
2016,6,21,11,45,953.5,104.0,0.25,33.0,1015.5,1020.78,676.42
2016,6,21,12,0,952.0,106.0,0.3,33.0,1022.0,1009.65,671.14
2016,6,21,12,15,952.0,106.0,0.3,32.5,1022.0,995.15,664.3
2016,6,21,12,30,952.0,106.0,0.3,32.0,1022.0,977.91,655.94
2016,6,21,12,45,949.0,106.5,0.3,32.0,1014.0,955.8,643.47
2016,6,21,13,0,946.0,107.0,0.3,32.0,1006.0,931.22,629.61
2016,6,21,13,15,943.5,106.5,0.3,32.0,991.0,903.76,614.05
2016,6,21,13,30,941.0,106.0,0.3,32.0,976.0,874.05,597.09
2016,6,21,13,45,938.5,104.0,0.3,32.0,955.0,840.79,577.91
2016,6,21,14,0,936.0,102.0,0.3,32.0,934.0,805.55,557.38
2016,6,21,14,15,930.0,100.5,0.3,31.5,906.5,766.4,535.32
2016,6,21,14,30,924.0,99.0,0.3,31.0,879.0,725.79,512.0
2016,6,21,14,45,918.0,97.0,0.35,31.0,845.0,683.46,485.55
2016,6,21,15,0,912.0,95.0,0.4,31.0,811.0,640.03,457.0
2016,6,21,15,15,902.5,93.5,0.4,30.5,772.5,594.19,426.16
2016,6,21,15,30,893.0,92.0,0.4,30.0,734.0,547.91,393.97
2016,6,21,15,45,881.0,89.0,0.4,30.0,690.5,498.89,358.06
2016,6,21,16,0,869.0,86.0,0.4,30.0,647.0,450.07,321.19
2016,6,21,16,15,853.0,83.5,0.4,29.0,600.5,400.57,283.9
2016,6,21,16,30,837.0,81.0,0.4,28.0,554.0,352.04,245.98
2016,6,21,16,45,817.5,78.0,0.45,27.5,505.0,298.94,203.49
2016,6,21,17,0,798.0,75.0,0.5,27.0,456.0,251.79,164.72
2016,6,21,17,15,770.5,71.5,0.5,26.0,406.0,204.58,126.51
2016,6,21,17,30,743.0,68.0,0.5,25.0,356.0,160.19,91.77
2016,6,21,17,45,706.5,63.0,0.5,24.5,306.0,116.57,60.78
2016,6,21,18,0,670.0,58.0,0.5,24.0,256.0,76.86,38.03
2016,6,21,18,15,614.5,52.5,0.5,23.0,208.0,37.28,26.68
2016,6,21,18,30,559.0,47.0,0.5,22.0,160.0,32.64,22.64
2016,6,21,18,45,473.0,39.5,0.5,21.0,117.0,28.6,18.91
2016,6,21,19,0,387.0,32.0,0.5,20.0,74.0,24.32,14.58
2016,6,21,19,15,243.0,21.0,0.5,19.0,43.0,16.3,3.06
2016,6,21,19,30,99.0,10.0,0.5,18.0,12.0,9.83,0.0
2016,6,21,19,45,49.5,5.0,0.55,17.5,6.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,4,45,54.0,5.5,0.7,14.5,7.0,0.0,0.0
2016,6,22,5,0,108.0,11.0,0.7,15.0,14.0,37.97,0.0
2016,6,22,5,15,250.5,22.0,0.65,15.5,45.5,111.54,52.17
2016,6,22,5,30,393.0,33.0,0.6,16.0,77.0,188.52,136.82
2016,6,22,5,45,478.5,40.5,0.6,16.5,120.5,248.38,190.12
2016,6,22,6,0,564.0,48.0,0.6,17.0,164.0,316.03,247.62
2016,6,22,6,15,620.0,53.5,0.6,17.5,212.5,374.52,296.59
2016,6,22,6,30,676.0,59.0,0.6,18.0,261.0,435.24,345.5
2016,6,22,6,45,713.0,64.0,0.6,19.0,311.5,491.05,387.95
2016,6,22,7,0,750.0,69.0,0.6,20.0,362.0,548.93,430.0
2016,6,22,7,15,778.0,72.5,0.6,20.5,413.0,600.99,466.92
2016,6,22,7,30,806.0,76.0,0.6,21.0,464.0,653.83,502.41
2016,6,22,7,45,826.0,79.5,0.6,22.0,513.5,701.36,531.11
2016,6,22,8,0,846.0,83.0,0.6,23.0,563.0,743.91,555.63
2016,6,22,8,15,862.0,85.5,0.55,23.5,610.0,786.05,579.55
2016,6,22,8,30,878.0,88.0,0.5,24.0,657.0,827.13,602.13
2016,6,22,8,45,891.5,89.5,0.5,25.0,701.0,863.67,620.99
2016,6,22,9,0,905.0,91.0,0.5,26.0,745.0,898.57,638.47
2016,6,22,9,15,915.0,93.0,0.45,26.5,784.0,929.02,653.13
2016,6,22,9,30,925.0,95.0,0.4,27.0,823.0,957.28,666.25
2016,6,22,9,45,932.5,96.5,0.4,27.5,857.0,980.29,677.17
2016,6,22,10,0,940.0,98.0,0.4,28.0,891.0,1000.72,686.57
2016,6,22,10,15,945.5,99.0,0.4,28.0,919.0,1016.01,694.34
2016,6,22,10,30,951.0,100.0,0.4,28.0,947.0,1028.45,700.59
2016,6,22,10,45,954.5,101.0,0.4,28.5,968.5,1036.04,702.74
2016,6,22,11,0,958.0,102.0,0.4,29.0,990.0,1040.63,703.31
2016,6,22,11,15,961.0,102.5,0.4,29.0,1004.5,1041.21,703.1
2016,6,22,11,30,964.0,103.0,0.4,29.0,1019.0,1038.77,701.31
2016,6,22,11,45,965.0,103.5,0.4,29.0,1026.5,1031.39,696.82
2016,6,22,12,0,966.0,104.0,0.4,29.0,1034.0,1021.07,690.78
2016,6,22,12,15,966.5,104.0,0.4,29.0,1034.0,1006.89,682.63
