Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,12,30,967.0,104.0,0.4,29.0,1034.0,989.91,672.95
2016,6,22,12,45,964.0,104.5,0.45,29.0,1026.5,967.55,661.25
2016,6,22,13,0,961.0,105.0,0.5,29.0,1019.0,942.68,648.05
2016,6,22,13,15,959.0,104.5,0.5,29.0,1004.5,915.3,632.26
2016,6,22,13,30,957.0,104.0,0.5,29.0,990.0,885.61,615.02
2016,6,22,13,45,954.0,102.5,0.5,29.0,968.5,851.98,595.27
2016,6,22,14,0,951.0,101.0,0.5,29.0,947.0,816.35,574.15
2016,6,22,14,15,945.0,100.0,0.5,28.5,919.0,777.15,551.68
2016,6,22,14,30,939.0,99.0,0.5,28.0,891.0,736.47,527.92
2016,6,22,14,45,931.5,97.5,0.55,28.0,857.0,693.06,500.34
2016,6,22,15,0,924.0,96.0,0.6,28.0,823.0,648.64,470.59
2016,6,22,15,15,914.0,94.5,0.6,27.5,783.5,602.01,438.67
2016,6,22,15,30,904.0,93.0,0.6,27.0,744.0,554.97,405.39
2016,6,22,15,45,891.0,91.0,0.65,26.5,700.0,505.87,369.9
2016,6,22,16,0,878.0,89.0,0.7,26.0,656.0,457.04,333.2
2016,6,22,16,15,861.5,86.5,0.7,25.5,608.5,406.9,293.97
2016,6,22,16,30,845.0,84.0,0.7,25.0,561.0,353.58,251.26
2016,6,22,16,45,822.0,81.0,0.7,24.5,511.0,303.29,209.91
2016,6,22,17,0,799.0,78.0,0.7,24.0,461.0,255.07,169.64
2016,6,22,17,15,770.0,74.5,0.7,23.0,409.5,207.51,130.64
2016,6,22,17,30,741.0,71.0,0.7,22.0,358.0,162.91,95.3
2016,6,22,17,45,698.5,66.5,0.7,21.5,307.0,119.24,64.06
2016,6,22,18,0,656.0,62.0,0.7,21.0,256.0,76.61,38.64
2016,6,22,18,15,598.0,56.0,0.7,20.0,207.5,40.34,29.72
2016,6,22,18,30,540.0,50.0,0.7,19.0,159.0,35.18,25.17
2016,6,22,18,45,444.0,42.0,0.7,18.0,115.5,30.82,21.1
2016,6,22,19,0,348.0,34.0,0.7,17.0,72.0,26.2,16.38
2016,6,22,19,15,209.0,22.5,0.7,16.5,42.0,17.74,4.08
2016,6,22,19,30,70.0,11.0,0.7,16.0,12.0,10.81,0.0
2016,6,22,19,45,35.0,5.5,0.7,15.5,6.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,23,4,45,76.0,5.5,0.6,12.5,7.0,0.0,0.0
2016,6,23,5,0,152.0,11.0,0.6,13.0,14.0,48.91,0.0
2016,6,23,5,15,294.5,20.5,0.55,13.5,46.0,122.53,56.13
2016,6,23,5,30,437.0,30.0,0.5,14.0,78.0,199.89,145.53
2016,6,23,5,45,521.5,36.5,0.5,15.0,122.0,257.22,197.29
2016,6,23,6,0,606.0,43.0,0.5,16.0,166.0,325.47,255.2
2016,6,23,6,15,656.0,47.5,0.5,17.0,214.0,382.06,302.35
2016,6,23,6,30,706.0,52.0,0.5,18.0,262.0,442.39,350.3
2016,6,23,6,45,740.5,55.5,0.5,19.0,311.5,496.22,391.18
2016,6,23,7,0,775.0,59.0,0.5,20.0,361.0,551.91,431.56
2016,6,23,7,15,799.5,62.0,0.5,20.5,411.0,598.0,464.25
2016,6,23,7,30,824.0,65.0,0.5,21.0,461.0,648.54,497.49
2016,6,23,7,45,841.5,67.5,0.5,22.0,509.0,693.69,524.55
2016,6,23,8,0,859.0,70.0,0.5,23.0,557.0,738.33,550.5
2016,6,23,8,15,873.0,72.0,0.5,23.5,603.0,778.88,574.1
2016,6,23,8,30,887.0,74.0,0.5,24.0,649.0,818.24,596.5
2016,6,23,8,45,896.5,76.5,0.5,24.5,691.0,852.9,615.49
2016,6,23,9,0,906.0,79.0,0.5,25.0,733.0,885.69,633.06
2016,6,23,9,15,914.0,80.5,0.5,25.5,770.5,913.96,647.62
2016,6,23,9,30,922.0,82.0,0.5,26.0,808.0,939.97,660.7
2016,6,23,9,45,925.0,85.5,0.5,26.5,840.0,961.07,670.72
2016,6,23,10,0,928.0,89.0,0.5,27.0,872.0,979.44,679.13
2016,6,23,10,15,932.5,90.0,0.5,27.0,898.5,993.76,686.52
2016,6,23,10,30,937.0,91.0,0.5,27.0,925.0,1005.28,692.35
2016,6,23,10,45,941.0,90.5,0.5,27.0,945.5,1011.85,695.39
2016,6,23,11,0,945.0,90.0,0.5,27.0,966.0,1015.52,696.88
2016,6,23,11,15,947.0,90.5,0.5,27.0,979.5,1015.31,696.24
2016,6,23,11,30,949.0,91.0,0.5,27.0,993.0,1012.14,694.0
2016,6,23,11,45,950.0,90.5,0.55,27.0,999.5,1004.04,690.14
2016,6,23,12,0,951.0,90.0,0.6,27.0,1006.0,993.06,684.68
2016,6,23,12,15,950.5,90.0,0.6,27.0,1005.5,978.33,675.98
2016,6,23,12,30,950.0,90.0,0.6,27.0,1005.0,960.86,665.74
2016,6,23,12,45,946.0,91.5,0.65,27.0,996.5,939.06,653.95
2016,6,23,13,0,942.0,93.0,0.7,27.0,988.0,914.81,640.63
2016,6,23,13,15,939.0,92.5,0.7,26.5,973.5,887.18,625.45
2016,6,23,13,30,936.0,92.0,0.7,26.0,959.0,857.33,608.77
2016,6,23,13,45,935.0,89.5,0.7,26.0,938.0,825.07,589.25
2016,6,23,14,0,934.0,87.0,0.7,26.0,917.0,790.73,568.27
2016,6,23,14,15,928.5,86.0,0.7,25.5,890.0,752.59,545.71
2016,6,23,14,30,923.0,85.0,0.7,25.0,863.0,712.96,521.83
2016,6,23,14,45,916.0,83.0,0.7,24.5,829.5,670.12,494.5
2016,6,23,15,0,909.0,81.0,0.7,24.0,796.0,626.27,464.61
2016,6,23,15,15,900.0,79.5,0.7,23.5,758.0,580.92,432.68
2016,6,23,15,30,891.0,78.0,0.7,23.0,720.0,535.11,399.34
2016,6,23,15,45,878.5,77.0,0.7,23.0,677.5,487.81,363.07
2016,6,23,16,0,866.0,76.0,0.7,23.0,635.0,440.75,325.88
2016,6,23,16,15,851.0,73.5,0.7,22.5,589.5,391.84,286.86
2016,6,23,16,30,836.0,71.0,0.7,22.0,544.0,343.79,247.32
2016,6,23,16,45,814.0,69.0,0.7,21.5,495.5,295.23,206.62
2016,6,23,17,0,792.0,67.0,0.7,21.0,447.0,244.19,163.58
2016,6,23,17,15,765.5,64.0,0.7,20.5,398.0,197.85,124.59
2016,6,23,17,30,739.0,61.0,0.7,20.0,349.0,154.22,89.21
2016,6,23,17,45,698.0,58.0,0.7,19.5,299.0,112.01,58.68
2016,6,23,18,0,657.0,55.0,0.7,19.0,249.0,74.12,36.79
2016,6,23,18,15,603.5,49.5,0.65,18.0,202.5,38.35,28.24
2016,6,23,18,30,550.0,44.0,0.6,17.0,156.0,30.06,20.92
2016,6,23,18,45,460.0,37.5,0.6,16.5,113.5,26.78,17.75
2016,6,23,19,0,370.0,31.0,0.6,16.0,71.0,23.32,14.06
2016,6,23,19,15,232.0,20.5,0.6,15.5,41.5,15.77,3.15
2016,6,23,19,30,94.0,10.0,0.6,15.0,12.0,9.83,0.0
2016,6,23,19,45,47.0,5.0,0.6,15.0,6.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,4,45,53.0,5.5,0.6,11.5,6.5,0.0,0.0
2016,6,24,5,0,106.0,11.0,0.6,12.0,13.0,37.29,0.0
2016,6,24,5,15,253.5,21.5,0.55,12.5,44.5,111.04,48.98
2016,6,24,5,30,401.0,32.0,0.5,13.0,76.0,189.49,138.42
2016,6,24,5,45,488.5,39.5,0.5,14.0,120.0,250.29,192.83
2016,6,24,6,0,576.0,47.0,0.5,15.0,164.0,319.13,251.24
2016,6,24,6,15,632.5,53.0,0.45,15.5,213.5,376.45,299.36
2016,6,24,6,30,689.0,59.0,0.4,16.0,263.0,440.97,350.93
2016,6,24,6,45,728.0,63.0,0.4,17.0,314.5,497.32,393.78
2016,6,24,7,0,767.0,67.0,0.4,18.0,366.0,555.87,436.32
2016,6,24,7,15,795.0,71.0,0.4,19.0,417.5,609.2,473.16
2016,6,24,7,30,823.0,75.0,0.4,20.0,469.0,663.3,508.28
2016,6,24,7,45,844.5,77.5,0.4,21.5,519.5,711.4,536.04
2016,6,24,8,0,866.0,80.0,0.4,23.0,570.0,754.67,559.63
2016,6,24,8,15,882.0,82.5,0.35,23.5,618.0,797.53,583.59
2016,6,24,8,30,898.0,85.0,0.3,24.0,666.0,839.3,606.2
2016,6,24,8,45,910.0,87.5,0.3,25.0,710.0,876.31,625.01
2016,6,24,9,0,922.0,90.0,0.3,26.0,754.0,911.55,642.37
2016,6,24,9,15,931.5,91.5,0.3,26.5,794.0,941.47,657.46
2016,6,24,9,30,941.0,93.0,0.3,27.0,834.0,969.13,671.09
2016,6,24,9,45,951.5,93.0,0.3,27.5,869.0,993.69,682.79
2016,6,24,10,0,962.0,93.0,0.3,28.0,904.0,1015.74,692.99
2016,6,24,10,15,967.5,94.0,0.3,28.5,932.5,1031.39,699.45
2016,6,24,10,30,973.0,95.0,0.3,29.0,961.0,1044.13,704.37
2016,6,24,10,45,977.0,95.5,0.3,29.5,982.5,1051.92,706.54
2016,6,24,11,0,981.0,96.0,0.3,30.0,1004.0,1056.66,707.12
2016,6,24,11,15,983.5,96.5,0.3,30.0,1018.5,1056.86,706.68
2016,6,24,11,30,986.0,97.0,0.3,30.0,1033.0,1053.97,704.66
2016,6,24,11,45,986.5,97.5,0.3,30.0,1040.0,1046.08,699.94
2016,6,24,12,0,987.0,98.0,0.3,30.0,1047.0,1035.18,693.66
2016,6,24,12,15,986.5,98.0,0.3,30.0,1047.0,1019.9,684.98
2016,6,24,12,30,986.0,98.0,0.3,30.0,1047.0,1001.79,674.79
2016,6,24,12,45,972.0,106.0,0.35,30.5,1035.5,976.52,660.23
2016,6,24,13,0,958.0,114.0,0.4,31.0,1024.0,949.04,644.44
2016,6,24,13,15,955.0,113.5,0.4,31.0,1009.0,920.89,628.47
2016,6,24,13,30,952.0,113.0,0.4,31.0,994.0,890.48,611.06
2016,6,24,13,45,947.0,112.0,0.4,31.0,972.0,855.89,591.02
2016,6,24,14,0,942.0,111.0,0.4,31.0,950.0,819.43,569.7
2016,6,24,14,15,936.0,109.5,0.4,30.5,921.5,780.07,547.46
2016,6,24,14,30,930.0,108.0,0.4,30.0,893.0,739.25,523.95
2016,6,24,14,45,921.5,106.5,0.4,30.0,858.0,695.51,495.61
2016,6,24,15,0,913.0,105.0,0.4,30.0,823.0,650.87,465.59
2016,6,24,15,15,902.0,103.0,0.4,29.5,783.5,603.65,433.89
2016,6,24,15,30,891.0,101.0,0.4,29.0,744.0,556.12,400.9
2016,6,24,15,45,877.5,98.5,0.4,29.0,699.5,506.87,364.84
2016,6,24,16,0,864.0,96.0,0.4,29.0,655.0,457.94,327.9
2016,6,24,16,15,846.5,93.5,0.4,28.5,607.5,404.01,286.98
2016,6,24,16,30,829.0,91.0,0.4,28.0,560.0,355.11,248.41
2016,6,24,16,45,806.0,87.5,0.45,27.5,509.5,305.1,208.39
2016,6,24,17,0,783.0,84.0,0.5,27.0,459.0,257.17,169.31
2016,6,24,17,15,753.0,80.0,0.5,26.0,408.0,209.7,131.16
2016,6,24,17,30,723.0,76.0,0.5,25.0,357.0,165.31,96.61
2016,6,24,17,45,682.0,70.5,0.5,24.5,306.0,118.24,62.96
2016,6,24,18,0,641.0,65.0,0.5,24.0,255.0,78.77,40.14
2016,6,24,18,15,581.0,58.5,0.5,22.5,206.5,42.7,31.42
2016,6,24,18,30,521.0,52.0,0.5,21.0,158.0,36.88,26.42
2016,6,24,18,45,431.5,43.5,0.5,20.0,115.0,32.16,22.06
2016,6,24,19,0,342.0,35.0,0.5,19.0,72.0,27.13,17.03
2016,6,24,19,15,203.5,23.0,0.5,18.0,42.0,18.2,4.5
2016,6,24,19,30,65.0,11.0,0.5,17.0,12.0,10.81,0.0
2016,6,24,19,45,32.5,5.5,0.5,16.5,6.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,4,45,50.5,5.0,1.15,15.5,6.0,0.0,0.0
2016,6,25,5,0,101.0,10.0,1.1,16.0,12.0,34.96,0.0
2016,6,25,5,15,247.0,21.0,0.9,17.0,43.5,108.1,44.47
2016,6,25,5,30,393.0,32.0,0.7,18.0,75.0,186.38,133.46
2016,6,25,5,45,482.0,39.5,0.5,19.5,119.0,247.32,186.48
2016,6,25,6,0,571.0,47.0,0.3,21.0,163.0,316.43,242.64
2016,6,25,6,15,627.5,53.0,0.25,21.5,212.0,375.97,291.02
2016,6,25,6,30,684.0,59.0,0.2,22.0,261.0,437.74,339.11
2016,6,25,6,45,723.0,63.0,0.2,23.0,312.0,493.86,380.6
2016,6,25,7,0,762.0,67.0,0.2,24.0,363.0,552.2,421.77
2016,6,25,7,15,790.0,70.5,0.2,25.0,414.5,604.75,456.99
2016,6,25,7,30,818.0,74.0,0.2,26.0,466.0,658.08,490.59
2016,6,25,7,45,839.0,77.0,0.2,27.0,516.0,706.23,518.55
2016,6,25,8,0,860.0,80.0,0.2,28.0,566.0,749.54,542.5
2016,6,25,8,15,875.5,82.5,0.2,28.5,613.0,791.83,566.31
2016,6,25,8,30,891.0,85.0,0.2,29.0,660.0,833.01,588.9
2016,6,25,8,45,903.0,87.0,0.2,29.5,704.0,869.31,608.05
2016,6,25,9,0,915.0,89.0,0.2,30.0,748.0,903.86,625.88
2016,6,25,9,15,924.5,91.0,0.2,30.5,787.0,934.21,640.96
2016,6,25,9,30,934.0,93.0,0.2,31.0,826.0,962.32,654.6
2016,6,25,9,45,935.0,97.5,0.2,31.5,858.5,982.79,663.68
2016,6,25,10,0,936.0,102.0,0.2,32.0,891.0,1000.41,671.21
2016,6,25,10,15,941.5,103.5,0.2,32.0,919.0,1016.26,679.14
2016,6,25,10,30,947.0,105.0,0.2,32.0,947.0,1029.28,685.54
2016,6,25,10,45,950.0,106.0,0.2,32.5,968.0,1036.43,687.33
2016,6,25,11,0,953.0,107.0,0.2,33.0,989.0,1040.61,687.6
2016,6,25,11,15,955.5,107.5,0.2,33.0,1003.5,1040.78,687.17
2016,6,25,11,30,958.0,108.0,0.2,33.0,1018.0,1037.95,685.21
2016,6,25,11,45,958.0,109.0,0.25,33.0,1024.5,1030.22,681.67
2016,6,25,12,0,958.0,110.0,0.3,33.0,1031.0,1019.58,676.68
2016,6,25,12,15,957.5,110.0,0.3,33.0,1031.0,1004.63,668.25
2016,6,25,12,30,957.0,110.0,0.3,33.0,1031.0,986.94,658.37
2016,6,25,12,45,957.0,108.5,0.3,33.0,1023.5,965.6,646.43
2016,6,25,13,0,957.0,107.0,0.3,33.0,1016.0,941.66,633.04
2016,6,25,13,15,954.0,106.5,0.3,33.0,1001.0,913.61,617.23
2016,6,25,13,30,951.0,106.0,0.3,33.0,986.0,883.3,600.05
2016,6,25,13,45,946.0,105.0,0.3,33.0,964.0,848.79,580.26
2016,6,25,14,0,941.0,104.0,0.3,33.0,942.0,812.42,559.21
2016,6,25,14,15,935.0,103.0,0.3,32.5,914.0,773.62,537.54
2016,6,25,14,30,929.0,102.0,0.3,32.0,886.0,733.34,514.59
2016,6,25,14,45,921.0,100.5,0.35,32.0,851.5,690.0,487.67
2016,6,25,15,0,913.0,99.0,0.4,32.0,817.0,645.72,458.76
2016,6,25,15,15,902.5,97.0,0.4,31.5,777.5,598.82,427.45
2016,6,25,15,30,892.0,95.0,0.4,31.0,738.0,551.57,394.85
2016,6,25,15,45,879.0,92.5,0.45,30.5,694.5,502.54,360.31
2016,6,25,16,0,866.0,90.0,0.5,30.0,651.0,453.79,324.58
2016,6,25,16,15,849.5,87.5,0.5,29.5,603.5,404.19,286.62
2016,6,25,16,30,833.0,85.0,0.5,29.0,556.0,351.4,245.24
2016,6,25,16,45,811.5,81.5,0.5,28.5,506.5,301.63,205.14
2016,6,25,17,0,790.0,78.0,0.5,28.0,457.0,253.78,165.94
2016,6,25,17,15,761.0,74.5,0.5,27.0,406.5,206.58,127.98
2016,6,25,17,30,732.0,71.0,0.5,26.0,356.0,162.34,93.53
2016,6,25,17,45,692.5,66.0,0.5,25.5,305.5,118.86,62.77
2016,6,25,18,0,653.0,61.0,0.5,25.0,255.0,76.21,37.49
2016,6,25,18,15,596.0,55.0,0.5,24.0,207.0,39.98,28.87
2016,6,25,18,30,539.0,49.0,0.5,23.0,159.0,34.26,23.93
2016,6,25,18,45,451.0,41.0,0.5,22.0,116.0,29.86,19.9
2016,6,25,19,0,363.0,33.0,0.5,21.0,73.0,25.19,15.25
2016,6,25,19,15,224.5,21.5,0.5,20.0,42.5,16.71,3.65
2016,6,25,19,30,86.0,10.0,0.5,19.0,12.0,9.83,0.0
2016,6,25,19,45,43.0,5.0,0.55,18.5,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,4,45,51.0,5.0,0.95,16.5,5.5,0.0,0.0
2016,6,26,5,0,102.0,10.0,0.9,17.0,11.0,35.11,0.0
2016,6,26,5,15,240.0,20.5,0.8,18.0,41.5,105.01,40.47
2016,6,26,5,30,378.0,31.0,0.7,19.0,72.0,179.79,127.89
2016,6,26,5,45,464.0,38.5,0.6,20.0,114.5,238.73,179.79
2016,6,26,6,0,550.0,46.0,0.5,21.0,157.0,305.61,235.27
2016,6,26,6,15,605.5,52.0,0.45,22.0,204.5,363.66,282.4
2016,6,26,6,30,661.0,58.0,0.4,23.0,252.0,423.96,329.16
2016,6,26,6,45,700.0,62.0,0.4,24.0,302.0,479.05,370.23
2016,6,26,7,0,739.0,66.0,0.4,25.0,352.0,536.4,411.06
2016,6,26,7,15,766.5,70.0,0.35,26.0,402.5,588.28,445.61
2016,6,26,7,30,794.0,74.0,0.3,27.0,453.0,640.94,478.55
2016,6,26,7,45,814.5,77.0,0.3,28.0,501.5,687.86,505.96
2016,6,26,8,0,835.0,80.0,0.3,29.0,550.0,729.95,529.4
2016,6,26,8,15,850.5,82.5,0.3,29.5,596.5,771.46,552.96
2016,6,26,8,30,866.0,85.0,0.3,30.0,643.0,811.91,575.34
2016,6,26,8,45,877.5,87.5,0.3,30.5,686.0,847.68,594.39
2016,6,26,9,0,889.0,90.0,0.3,31.0,729.0,881.73,612.14
2016,6,26,9,15,898.0,91.5,0.3,31.5,767.5,910.52,626.49
2016,6,26,9,30,907.0,93.0,0.3,32.0,806.0,937.14,639.45
2016,6,26,9,45,915.0,94.0,0.3,32.5,839.5,959.95,650.09
2016,6,26,10,0,923.0,95.0,0.3,33.0,873.0,980.27,659.27
2016,6,26,10,15,928.0,96.0,0.3,33.0,900.0,995.08,666.64
2016,6,26,10,30,933.0,97.0,0.3,33.0,927.0,1007.1,672.55
2016,6,26,10,45,725.0,230.5,0.35,33.5,885.0,955.12,641.34
2016,6,26,11,0,517.0,364.0,0.4,34.0,843.0,885.7,595.13
2016,6,26,11,15,729.0,233.0,0.4,34.0,919.5,956.15,642.49
2016,6,26,11,30,941.0,102.0,0.4,34.0,996.0,1015.39,675.32
2016,6,26,11,45,941.0,102.5,0.4,34.0,1002.5,1007.41,669.6
2016,6,26,12,0,941.0,103.0,0.4,34.0,1009.0,996.55,663.35
2016,6,26,12,15,941.0,103.0,0.4,34.0,1008.5,982.41,655.31
2016,6,26,12,30,941.0,103.0,0.4,34.0,1008.0,965.55,645.81
2016,6,26,12,45,924.5,113.0,0.4,34.0,996.5,940.85,631.8
2016,6,26,13,0,908.0,123.0,0.4,34.0,985.0,914.12,616.68
2016,6,26,13,15,905.0,122.0,0.4,33.5,971.0,886.76,602.38
2016,6,26,13,30,902.0,121.0,0.4,33.0,957.0,857.27,586.66
2016,6,26,13,45,899.0,119.0,0.45,33.0,936.5,824.85,568.72
2016,6,26,14,0,896.0,117.0,0.5,33.0,916.0,790.55,549.4
2016,6,26,14,15,890.5,116.0,0.5,32.5,888.5,753.62,528.46
2016,6,26,14,30,885.0,115.0,0.5,32.0,861.0,715.27,506.3
2016,6,26,14,45,878.5,112.0,0.5,32.0,828.5,673.2,478.65
2016,6,26,15,0,872.0,109.0,0.5,32.0,796.0,630.15,449.67
2016,6,26,15,15,862.0,107.0,0.5,31.5,758.0,585.2,419.45
2016,6,26,15,30,852.0,105.0,0.5,31.0,720.0,539.92,387.99
2016,6,26,15,45,840.5,102.0,0.55,30.5,677.5,492.89,354.65
2016,6,26,16,0,829.0,99.0,0.6,30.0,635.0,442.22,317.51
2016,6,26,16,15,812.0,96.0,0.6,29.5,589.0,393.5,280.13
2016,6,26,16,30,795.0,93.0,0.6,29.0,543.0,345.92,242.45
2016,6,26,16,45,775.0,88.5,0.6,28.5,495.0,297.48,203.34
2016,6,26,17,0,755.0,84.0,0.6,28.0,447.0,250.83,165.09
2016,6,26,17,15,725.5,80.0,0.55,27.0,397.0,204.75,128.01
2016,6,26,17,30,696.0,76.0,0.5,26.0,347.0,158.38,91.93
2016,6,26,17,45,658.0,70.5,0.5,25.5,298.0,116.14,61.97
2016,6,26,18,0,620.0,65.0,0.5,25.0,249.0,77.89,39.79
2016,6,26,18,15,562.5,58.5,0.5,24.0,202.0,42.74,31.24
2016,6,26,18,30,505.0,52.0,0.5,23.0,155.0,36.85,26.15
2016,6,26,18,45,421.5,43.0,0.5,22.5,113.0,31.66,21.39
2016,6,26,19,0,338.0,34.0,0.5,22.0,71.0,26.13,15.96
2016,6,26,19,15,208.0,22.0,0.5,21.0,41.5,17.19,3.91
2016,6,26,19,30,78.0,10.0,0.5,20.0,12.0,9.83,0.0
2016,6,26,19,45,39.0,5.0,0.5,19.5,6.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,5,15,183.0,15.5,0.55,19.0,35.0,81.79,28.19
2016,6,27,5,30,366.0,31.0,0.5,20.0,70.0,175.34,123.83
2016,6,27,5,45,453.5,38.5,0.5,21.5,112.0,234.22,175.07
2016,6,27,6,0,541.0,46.0,0.5,23.0,154.0,301.19,230.04
2016,6,27,6,15,597.0,51.5,0.45,23.5,201.5,358.41,276.79
2016,6,27,6,30,653.0,57.0,0.4,24.0,249.0,418.02,323.49
2016,6,27,6,45,693.0,61.5,0.4,25.0,299.0,473.87,365.05
2016,6,27,7,0,733.0,66.0,0.4,26.0,349.0,532.1,406.41
2016,6,27,7,15,761.0,69.5,0.35,27.0,399.0,583.48,440.56
2016,6,27,7,30,789.0,73.0,0.3,28.0,449.0,635.69,473.2
2016,6,27,7,45,810.5,76.0,0.3,29.0,498.0,683.18,500.95
2016,6,27,8,0,832.0,79.0,0.3,30.0,547.0,725.92,524.78
2016,6,27,8,15,848.5,81.5,0.3,30.5,594.0,768.16,548.73
2016,6,27,8,30,865.0,84.0,0.3,31.0,641.0,809.4,571.55
2016,6,27,8,45,877.5,86.0,0.3,31.5,684.0,845.47,590.72
2016,6,27,9,0,890.0,88.0,0.3,32.0,727.0,879.89,608.62
2016,6,27,9,15,899.5,89.5,0.3,32.0,766.0,909.21,624.49
2016,6,27,9,30,909.0,91.0,0.3,32.0,805.0,936.37,639.04
2016,6,27,9,45,907.5,97.5,0.35,32.5,836.0,956.35,649.05
2016,6,27,10,0,906.0,104.0,0.4,33.0,867.0,973.44,657.51
2016,6,27,10,15,912.5,105.5,0.4,33.0,895.0,989.99,666.0
2016,6,27,10,30,919.0,107.0,0.4,33.0,923.0,1003.81,672.97
2016,6,27,10,45,923.5,108.0,0.4,33.5,944.5,1012.35,675.63
2016,6,27,11,0,928.0,109.0,0.4,34.0,966.0,1018.0,676.79
2016,6,27,11,15,930.5,109.5,0.4,34.0,981.0,1018.27,676.39
2016,6,27,11,30,933.0,110.0,0.4,34.0,996.0,1015.62,674.52
2016,6,27,11,45,935.0,110.0,0.4,34.0,1003.5,1009.06,670.56
2016,6,27,12,0,937.0,110.0,0.4,34.0,1011.0,999.64,665.1
2016,6,27,12,15,937.0,110.0,0.4,34.0,1011.5,985.52,657.07
2016,6,27,12,30,937.0,110.0,0.4,34.0,1012.0,968.7,647.6
2016,6,27,12,45,941.0,106.5,0.4,34.0,1006.0,949.47,636.8
2016,6,27,13,0,945.0,103.0,0.4,34.0,1000.0,927.54,624.47
2016,6,27,13,15,943.0,102.0,0.4,33.5,986.0,900.25,610.23
2016,6,27,13,30,941.0,101.0,0.4,33.0,972.0,870.66,594.55
2016,6,27,13,45,938.5,99.5,0.45,33.0,951.5,838.04,576.6
2016,6,27,14,0,936.0,98.0,0.5,33.0,931.0,803.4,557.2
2016,6,27,14,15,930.5,97.0,0.5,32.5,904.0,765.19,535.58
2016,6,27,14,30,925.0,96.0,0.5,32.0,877.0,725.48,512.69
2016,6,27,14,45,919.5,94.0,0.5,32.0,844.0,683.51,485.84
2016,6,27,15,0,914.0,92.0,0.5,32.0,811.0,640.39,456.8
2016,6,27,15,15,905.0,90.0,0.5,31.5,772.5,594.33,425.85
2016,6,27,15,30,896.0,88.0,0.5,31.0,734.0,547.79,393.51
2016,6,27,15,45,885.0,85.5,0.55,31.0,691.5,499.56,358.55
2016,6,27,16,0,874.0,83.0,0.6,31.0,649.0,451.43,322.42
2016,6,27,16,15,858.5,80.5,0.6,30.5,602.5,401.86,284.41
2016,6,27,16,30,843.0,78.0,0.6,30.0,556.0,353.2,245.88
2016,6,27,16,45,824.0,75.0,0.6,29.5,507.0,304.17,206.23
2016,6,27,17,0,805.0,72.0,0.6,29.0,458.0,252.43,164.05
2016,6,27,17,15,778.0,68.5,0.55,28.0,408.0,204.85,125.61
2016,6,27,17,30,751.0,65.0,0.5,27.0,358.0,160.03,90.58
2016,6,27,17,45,713.5,60.5,0.5,26.5,308.0,116.21,59.55
2016,6,27,18,0,676.0,56.0,0.5,26.0,258.0,76.38,36.76
2016,6,27,18,15,622.0,51.0,0.5,25.0,209.5,40.1,28.84
2016,6,27,18,30,568.0,46.0,0.5,24.0,161.0,31.71,21.63
2016,6,27,18,45,483.5,38.5,0.5,23.0,118.0,27.63,17.92
2016,6,27,19,0,399.0,31.0,0.5,22.0,75.0,23.3,13.62
2016,6,27,19,15,259.0,20.5,0.5,21.0,44.0,15.75,3.11
2016,6,27,19,30,119.0,10.0,0.5,20.0,13.0,9.83,0.0
2016,6,27,19,45,59.5,5.0,0.5,19.5,6.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,5,15,199.0,15.0,0.55,18.0,36.5,85.38,27.13
2016,6,28,5,30,398.0,30.0,0.5,19.0,73.0,184.64,130.41
2016,6,28,5,45,492.0,37.0,0.5,20.5,117.0,246.75,184.72
2016,6,28,6,0,586.0,44.0,0.5,22.0,161.0,314.98,240.98
2016,6,28,6,15,641.5,49.5,0.45,22.5,210.0,374.36,289.6
2016,6,28,6,30,697.0,55.0,0.4,23.0,259.0,437.99,339.35
2016,6,28,6,45,736.5,58.5,0.4,24.0,310.0,494.26,381.2
2016,6,28,7,0,776.0,62.0,0.4,25.0,361.0,552.82,422.76
2016,6,28,7,15,803.5,65.5,0.35,26.0,412.5,605.6,457.75
2016,6,28,7,30,831.0,69.0,0.3,27.0,464.0,654.89,487.88
2016,6,28,7,45,851.5,71.5,0.3,28.5,514.0,702.51,514.57
2016,6,28,8,0,872.0,74.0,0.3,30.0,564.0,749.84,540.06
2016,6,28,8,15,887.0,76.5,0.3,30.5,611.5,792.27,563.78
2016,6,28,8,30,902.0,79.0,0.3,31.0,659.0,833.53,586.32
2016,6,28,8,45,913.5,81.0,0.3,31.5,703.0,869.86,605.39
2016,6,28,9,0,925.0,83.0,0.3,32.0,747.0,904.4,623.13
2016,6,28,9,15,934.0,84.5,0.3,32.0,786.0,934.14,639.06
2016,6,28,9,30,943.0,86.0,0.3,32.0,825.0,961.62,653.62
2016,6,28,9,45,948.5,88.0,0.3,32.5,859.0,983.93,663.79
2016,6,28,10,0,954.0,90.0,0.3,33.0,893.0,1003.56,672.43
2016,6,28,10,15,959.5,91.0,0.3,33.0,921.0,1019.32,680.27
2016,6,28,10,30,965.0,92.0,0.3,33.0,949.0,1032.2,686.58
2016,6,28,10,45,967.5,93.5,0.3,33.5,970.5,1039.73,688.57
2016,6,28,11,0,970.0,95.0,0.3,34.0,992.0,1044.22,689.0
2016,6,28,11,15,972.0,95.5,0.3,34.0,1006.5,1044.12,688.4
2016,6,28,11,30,974.0,96.0,0.3,34.0,1021.0,1040.97,686.26
2016,6,28,11,45,974.0,97.0,0.3,34.0,1028.0,1033.36,681.75
2016,6,28,12,0,974.0,98.0,0.3,34.0,1035.0,1022.77,675.71
2016,6,28,12,15,974.0,98.0,0.3,34.0,1035.0,1008.28,667.58
2016,6,28,12,30,974.0,98.0,0.3,34.0,1035.0,990.96,657.95
2016,6,28,12,45,965.5,103.0,0.35,34.0,1026.0,968.1,646.25
2016,6,28,13,0,957.0,108.0,0.4,34.0,1017.0,942.85,633.18
2016,6,28,13,15,954.5,107.5,0.4,34.0,1002.5,915.29,617.67
2016,6,28,13,30,952.0,107.0,0.4,34.0,988.0,885.43,600.75
2016,6,28,13,45,949.0,105.5,0.4,34.0,967.0,852.06,581.65
2016,6,28,14,0,946.0,104.0,0.4,34.0,946.0,816.68,561.2
2016,6,28,14,15,940.5,102.5,0.4,33.5,918.0,777.63,539.4
2016,6,28,14,30,935.0,101.0,0.4,33.0,890.0,737.06,516.31
2016,6,28,14,45,928.5,99.0,0.4,33.0,856.5,694.04,489.02
2016,6,28,15,0,922.0,97.0,0.4,33.0,823.0,649.92,459.68
2016,6,28,15,15,912.5,95.0,0.4,32.5,784.0,603.21,428.66
2016,6,28,15,30,903.0,93.0,0.4,32.0,745.0,556.05,396.28
2016,6,28,15,45,891.5,90.5,0.45,31.5,701.5,507.24,362.04
2016,6,28,16,0,880.0,88.0,0.5,31.0,658.0,458.55,326.5
2016,6,28,16,15,864.0,85.5,0.5,30.5,611.0,408.47,288.33
2016,6,28,16,30,848.0,83.0,0.5,30.0,564.0,359.32,249.66
2016,6,28,16,45,828.5,79.5,0.5,29.5,514.5,305.16,206.48
2016,6,28,17,0,809.0,76.0,0.5,29.0,465.0,256.92,167.04
2016,6,28,17,15,781.5,72.5,0.5,28.0,414.0,209.04,128.57
2016,6,28,17,30,754.0,69.0,0.5,27.0,363.0,163.97,93.5
2016,6,28,17,45,716.5,64.5,0.55,26.5,312.5,120.0,62.46
2016,6,28,18,0,679.0,60.0,0.6,26.0,262.0,80.06,39.66
2016,6,28,18,15,623.0,54.0,0.55,25.0,213.0,39.31,28.16
2016,6,28,18,30,567.0,48.0,0.5,24.0,164.0,33.41,23.09
2016,6,28,18,45,481.0,40.0,0.5,23.0,120.0,28.97,19.05
2016,6,28,19,0,395.0,32.0,0.5,22.0,76.0,24.24,14.4
2016,6,28,19,15,250.0,21.5,0.5,21.0,44.5,16.72,3.62
2016,6,28,19,30,105.0,11.0,0.5,20.0,13.0,10.81,0.0
2016,6,28,19,45,52.5,5.5,0.55,19.5,6.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,5,15,172.0,16.5,0.55,18.0,34.5,79.11,22.12
2016,6,29,5,30,344.0,33.0,0.5,19.0,69.0,169.25,119.33
2016,6,29,5,45,438.5,41.5,0.45,20.0,112.0,230.94,173.29
2016,6,29,6,0,533.0,50.0,0.4,21.0,155.0,301.31,231.3
2016,6,29,6,15,592.5,56.0,0.4,22.0,203.5,360.46,279.39
2016,6,29,6,30,652.0,62.0,0.4,23.0,252.0,424.35,329.09
2016,6,29,6,45,692.0,67.0,0.4,24.0,302.5,478.21,369.29
2016,6,29,7,0,732.0,72.0,0.4,25.0,353.0,537.01,411.19
2016,6,29,7,15,761.5,76.0,0.35,25.5,404.5,589.95,447.36
2016,6,29,7,30,791.0,80.0,0.3,26.0,456.0,643.82,482.49
2016,6,29,7,45,812.0,84.0,0.3,27.0,505.5,692.21,510.94
2016,6,29,8,0,833.0,88.0,0.3,28.0,555.0,740.35,538.37
2016,6,29,8,15,850.0,90.5,0.3,28.5,602.5,783.11,562.61
2016,6,29,8,30,867.0,93.0,0.3,29.0,650.0,820.0,582.69
2016,6,29,8,45,879.0,96.0,0.3,30.0,693.5,856.79,601.22
2016,6,29,9,0,891.0,99.0,0.3,31.0,737.0,891.89,618.29
2016,6,29,9,15,901.0,101.0,0.3,31.5,776.5,922.2,633.43
2016,6,29,9,30,911.0,103.0,0.3,32.0,816.0,950.36,647.19
2016,6,29,9,45,918.0,105.0,0.3,32.5,850.0,973.4,657.85
2016,6,29,10,0,925.0,107.0,0.3,33.0,884.0,993.89,667.03
2016,6,29,10,15,930.5,108.0,0.3,33.0,912.0,1009.2,674.64
2016,6,29,10,30,936.0,109.0,0.3,33.0,940.0,1021.72,680.78
2016,6,29,10,45,939.0,110.5,0.3,33.5,961.5,1029.47,682.92
2016,6,29,11,0,942.0,112.0,0.3,34.0,983.0,1034.25,683.54
2016,6,29,11,15,944.5,113.0,0.3,34.0,997.5,1035.05,683.44
2016,6,29,11,30,947.0,114.0,0.3,34.0,1012.0,1032.86,681.83
2016,6,29,11,45,947.0,114.5,0.3,34.0,1019.0,1024.81,677.05
2016,6,29,12,0,947.0,115.0,0.3,34.0,1026.0,1013.87,670.8
2016,6,29,12,15,947.0,115.0,0.3,34.0,1025.5,999.63,662.79
2016,6,29,12,30,947.0,115.0,0.3,34.0,1025.0,982.65,653.32
2016,6,29,12,45,944.5,115.0,0.35,34.0,1017.5,960.76,642.13
2016,6,29,13,0,942.0,115.0,0.4,34.0,1010.0,936.4,629.51
2016,6,29,13,15,939.0,114.5,0.4,33.5,995.5,908.76,615.16
2016,6,29,13,30,936.0,114.0,0.4,33.0,981.0,878.89,599.38
2016,6,29,13,45,932.5,112.5,0.4,33.0,959.5,845.59,580.19
2016,6,29,14,0,929.0,111.0,0.4,33.0,938.0,810.35,559.69
2016,6,29,14,15,922.5,110.0,0.4,33.0,910.0,771.6,536.83
2016,6,29,14,30,916.0,109.0,0.4,33.0,882.0,731.44,512.84
2016,6,29,14,45,909.5,106.5,0.4,33.0,848.5,688.66,485.38
2016,6,29,15,0,903.0,104.0,0.4,33.0,815.0,644.82,456.22
2016,6,29,15,15,892.5,102.0,0.4,32.5,776.0,598.31,425.32
2016,6,29,15,30,882.0,100.0,0.4,32.0,737.0,551.45,393.15
2016,6,29,15,45,870.5,97.0,0.45,32.0,693.5,503.09,358.52
2016,6,29,16,0,859.0,94.0,0.5,32.0,650.0,454.87,322.77
2016,6,29,16,15,842.0,91.5,0.5,31.5,603.0,401.28,282.42
2016,6,29,16,30,825.0,89.0,0.5,31.0,556.0,352.7,244.38
2016,6,29,16,45,804.5,85.0,0.5,30.5,507.0,303.08,204.73
2016,6,29,17,0,784.0,81.0,0.5,30.0,458.0,255.28,165.91
2016,6,29,17,15,754.5,77.0,0.5,29.0,407.0,207.75,128.07
2016,6,29,17,30,725.0,73.0,0.5,28.0,356.0,163.23,93.74
2016,6,29,17,45,684.0,68.5,0.5,27.5,305.5,116.98,61.07
2016,6,29,18,0,643.0,64.0,0.5,27.0,255.0,78.12,38.99
2016,6,29,18,15,584.5,57.5,0.5,25.5,206.5,41.86,30.28
2016,6,29,18,30,526.0,51.0,0.5,24.0,158.0,35.98,25.29
2016,6,29,18,45,435.0,42.5,0.5,23.0,115.0,31.22,20.95
2016,6,29,19,0,344.0,34.0,0.5,22.0,72.0,26.15,15.96
2016,6,29,19,15,207.0,22.0,0.5,21.5,42.0,17.21,3.81
2016,6,29,19,30,70.0,10.0,0.5,21.0,12.0,9.83,0.0
2016,6,29,19,45,35.0,5.0,0.55,20.5,6.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,30,5,15,147.0,16.5,0.45,20.0,32.0,71.45,16.41
2016,6,30,5,30,294.0,33.0,0.4,21.0,64.0,152.06,105.91
2016,6,30,5,45,385.5,42.5,0.35,22.0,105.0,211.28,157.21
2016,6,30,6,0,477.0,52.0,0.3,23.0,146.0,278.99,212.55
2016,6,30,6,15,537.5,59.5,0.3,23.5,193.0,337.83,260.42
2016,6,30,6,30,598.0,67.0,0.3,24.0,240.0,401.55,310.29
2016,6,30,6,45,641.5,72.0,0.3,25.0,290.0,457.37,351.78
2016,6,30,7,0,685.0,77.0,0.3,26.0,340.0,515.96,393.46
2016,6,30,7,15,716.5,81.5,0.25,27.0,390.0,566.42,427.12
2016,6,30,7,30,748.0,86.0,0.2,28.0,440.0,620.51,461.71
2016,6,30,7,45,772.5,89.5,0.2,29.0,489.5,669.29,490.71
2016,6,30,8,0,797.0,93.0,0.2,30.0,539.0,718.14,518.59
2016,6,30,8,15,814.5,96.0,0.2,30.5,586.0,760.7,542.68
2016,6,30,8,30,832.0,99.0,0.2,31.0,633.0,802.38,565.74
2016,6,30,8,45,846.0,101.5,0.2,31.5,676.5,834.33,582.35
2016,6,30,9,0,860.0,104.0,0.2,32.0,720.0,869.76,600.96
2016,6,30,9,15,871.0,106.0,0.2,32.5,759.0,900.25,616.26
2016,6,30,9,30,882.0,108.0,0.2,33.0,798.0,928.72,630.24
2016,6,30,9,45,891.0,109.5,0.2,33.5,832.5,952.59,641.41
2016,6,30,10,0,900.0,111.0,0.2,34.0,867.0,974.06,651.19
2016,6,30,10,15,906.0,112.5,0.2,34.0,895.0,990.1,659.2
2016,6,30,10,30,912.0,114.0,0.2,34.0,923.0,1003.43,665.79
2016,6,30,10,45,915.5,116.0,0.25,34.0,944.5,1012.05,670.83
2016,6,30,11,0,919.0,118.0,0.3,34.0,966.0,1017.76,674.46
2016,6,30,11,15,921.5,118.5,0.3,34.0,980.5,1018.07,674.08
2016,6,30,11,30,924.0,119.0,0.3,34.0,995.0,1015.46,672.24
2016,6,30,11,45,925.0,119.5,0.3,34.0,1002.5,1008.53,668.07
2016,6,30,12,0,926.0,120.0,0.3,34.0,1010.0,998.76,662.44
2016,6,30,12,15,926.0,120.0,0.3,34.0,1010.5,984.79,654.53
2016,6,30,12,30,926.0,120.0,0.3,34.0,1011.0,968.14,645.2
2016,6,30,12,45,926.0,119.0,0.3,34.0,1004.0,947.94,633.88
2016,6,30,13,0,926.0,118.0,0.3,34.0,997.0,925.22,621.15
2016,6,30,13,15,923.0,117.0,0.3,34.0,982.5,897.51,605.49
2016,6,30,13,30,920.0,116.0,0.3,34.0,968.0,867.62,588.52
2016,6,30,13,45,915.5,115.0,0.35,34.0,947.0,834.47,570.38
2016,6,30,14,0,911.0,114.0,0.4,34.0,926.0,799.49,550.91
2016,6,30,14,15,905.0,113.0,0.4,33.5,898.0,761.73,529.73
2016,6,30,14,30,899.0,112.0,0.4,33.0,870.0,722.54,507.33
2016,6,30,14,45,890.5,110.5,0.4,33.0,836.5,680.02,479.78
2016,6,30,15,0,882.0,109.0,0.4,33.0,803.0,636.62,450.83
2016,6,30,15,15,871.0,106.5,0.4,32.5,764.0,590.24,419.98
2016,6,30,15,30,860.0,104.0,0.4,32.0,725.0,543.58,387.91
2016,6,30,15,45,846.0,102.0,0.45,31.5,682.0,495.86,354.41
2016,6,30,16,0,832.0,100.0,0.5,31.0,639.0,444.71,317.27
2016,6,30,16,15,814.0,97.0,0.5,30.5,592.0,395.41,279.79
2016,6,30,16,30,796.0,94.0,0.5,30.0,545.0,347.34,242.06
2016,6,30,16,45,772.0,90.5,0.5,30.0,496.0,298.51,202.62
2016,6,30,17,0,748.0,87.0,0.5,30.0,447.0,251.86,164.5
2016,6,30,17,15,716.5,82.5,0.5,29.0,396.5,205.22,127.57
2016,6,30,17,30,685.0,78.0,0.5,28.0,346.0,158.35,91.59
2016,6,30,17,45,641.0,73.0,0.55,27.5,296.0,116.38,62.34
2016,6,30,18,0,597.0,68.0,0.6,27.0,246.0,78.97,41.07
2016,6,30,18,15,536.5,61.0,0.6,26.0,199.0,44.39,32.36
2016,6,30,18,30,476.0,54.0,0.6,25.0,152.0,38.62,27.4
2016,6,30,18,45,384.5,45.0,0.6,24.0,110.0,33.53,22.79
2016,6,30,19,0,293.0,36.0,0.6,23.0,68.0,28.11,17.48
2016,6,30,19,15,170.0,23.0,0.6,22.0,39.5,17.92,4.09
2016,6,30,19,30,47.0,10.0,0.6,21.0,11.0,9.83,0.0
2016,6,30,19,45,23.5,5.0,0.6,20.5,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,1,5,15,145.0,16.0,0.5,21.0,31.0,69.83,12.5
2016,7,1,5,30,290.0,32.0,0.4,22.0,62.0,149.34,103.1
2016,7,1,5,45,379.5,41.5,0.35,23.0,102.5,207.43,153.56
2016,7,1,6,0,469.0,51.0,0.3,24.0,143.0,273.89,207.79
2016,7,1,6,15,529.0,58.0,0.25,24.5,189.0,331.46,254.37
2016,7,1,6,30,589.0,65.0,0.2,25.0,235.0,393.9,302.83
2016,7,1,6,45,631.0,70.5,0.2,26.0,284.0,449.02,343.64
2016,7,1,7,0,673.0,76.0,0.2,27.0,333.0,506.83,384.59
2016,7,1,7,15,704.0,80.5,0.15,27.5,382.5,558.76,419.95
2016,7,1,7,30,735.0,85.0,0.1,28.0,432.0,609.79,453.44
2016,7,1,7,45,758.0,89.0,0.1,29.0,480.5,657.58,481.97
2016,7,1,8,0,781.0,93.0,0.1,30.0,529.0,705.37,509.27
2016,7,1,8,15,799.0,96.0,0.1,30.5,575.5,747.83,533.37
2016,7,1,8,30,817.0,99.0,0.1,31.0,622.0,789.46,556.49
2016,7,1,8,45,830.0,102.0,0.1,31.5,665.0,825.8,575.87
2016,7,1,9,0,843.0,105.0,0.1,32.0,708.0,855.46,590.92
2016,7,1,9,15,854.0,107.5,0.1,32.5,747.0,886.13,606.48
2016,7,1,9,30,865.0,110.0,0.1,33.0,786.0,914.82,620.65
2016,7,1,9,45,872.0,112.5,0.1,33.5,819.5,937.63,631.25
2016,7,1,10,0,879.0,115.0,0.1,34.0,853.0,958.0,640.46
2016,7,1,10,15,885.5,116.5,0.1,34.0,881.0,974.29,648.66
2016,7,1,10,30,892.0,118.0,0.1,34.0,909.0,987.94,655.46
2016,7,1,10,45,895.5,120.0,0.1,34.0,930.0,996.45,659.43
2016,7,1,11,0,899.0,122.0,0.1,34.0,951.0,1002.13,661.96
2016,7,1,11,15,901.5,122.5,0.1,34.0,965.5,1002.45,661.6
2016,7,1,11,30,904.0,123.0,0.1,34.0,980.0,999.93,659.81
2016,7,1,11,45,904.5,124.5,0.15,34.5,987.5,993.65,655.5
2016,7,1,12,0,905.0,126.0,0.2,35.0,995.0,984.58,649.86
2016,7,1,12,15,905.0,126.0,0.2,34.5,995.0,970.87,643.43
2016,7,1,12,30,905.0,126.0,0.2,34.0,995.0,954.55,635.59
2016,7,1,12,45,893.0,132.5,0.2,34.0,985.0,931.1,622.37
2016,7,1,13,0,881.0,139.0,0.2,34.0,975.0,905.6,608.03
2016,7,1,13,15,878.0,138.0,0.2,34.0,961.0,878.91,592.96
2016,7,1,13,30,875.0,137.0,0.2,34.0,947.0,850.15,576.61
2016,7,1,13,45,869.5,136.5,0.25,34.0,925.5,817.93,558.89
2016,7,1,14,0,864.0,136.0,0.3,34.0,904.0,784.03,539.99
2016,7,1,14,15,857.0,134.0,0.3,33.5,877.0,746.16,518.67
2016,7,1,14,30,850.0,132.0,0.3,33.0,850.0,707.04,495.63
2016,7,1,14,45,840.5,130.5,0.3,33.0,816.5,663.61,467.45
2016,7,1,15,0,831.0,129.0,0.3,33.0,783.0,621.16,439.19
2016,7,1,15,15,819.0,126.5,0.3,32.5,744.5,575.92,409.16
2016,7,1,15,30,807.0,124.0,0.3,32.0,706.0,530.62,378.12
2016,7,1,15,45,792.0,120.5,0.35,32.0,663.5,483.12,344.27
2016,7,1,16,0,777.0,117.0,0.4,32.0,621.0,436.25,309.74
2016,7,1,16,15,757.5,113.5,0.4,31.5,575.0,388.45,273.78
2016,7,1,16,30,738.0,110.0,0.4,31.0,529.0,338.77,235.48
2016,7,1,16,45,714.0,105.5,0.4,30.5,480.5,291.6,198.23
2016,7,1,17,0,690.0,101.0,0.4,30.0,432.0,246.62,162.17
2016,7,1,17,15,657.5,95.5,0.4,29.5,383.0,201.5,126.53
2016,7,1,17,30,625.0,90.0,0.4,29.0,334.0,159.68,94.59
2016,7,1,17,45,582.0,83.0,0.45,28.5,285.5,118.95,66.39
2016,7,1,18,0,539.0,76.0,0.5,28.0,237.0,82.71,45.57
2016,7,1,18,15,478.0,68.0,0.5,27.0,191.0,50.02,36.96
2016,7,1,18,30,417.0,60.0,0.5,26.0,145.0,44.12,31.92
2016,7,1,18,45,331.5,48.5,0.5,25.0,105.0,36.38,25.08
2016,7,1,19,0,246.0,37.0,0.5,24.0,65.0,28.41,17.62
2016,7,1,19,15,138.0,23.0,0.5,23.0,37.5,17.92,3.93
2016,7,1,19,30,30.0,9.0,0.5,22.0,10.0,8.85,0.0
2016,7,1,19,45,15.0,4.5,0.5,21.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,2,5,15,123.0,17.0,0.65,21.0,29.5,62.61,7.24
2016,7,2,5,30,246.0,34.0,0.5,22.0,59.0,136.0,93.55
2016,7,2,5,45,336.0,45.0,0.35,23.0,99.0,194.15,143.75
2016,7,2,6,0,426.0,56.0,0.2,24.0,139.0,260.47,197.45
2016,7,2,6,15,489.0,64.0,0.15,24.5,185.0,318.78,244.38
2016,7,2,6,30,552.0,72.0,0.1,25.0,231.0,382.19,293.48
2016,7,2,6,45,596.0,78.5,0.1,26.0,280.0,438.06,334.77
2016,7,2,7,0,640.0,85.0,0.1,27.0,329.0,496.79,376.34
2016,7,2,7,15,673.0,90.5,0.1,27.5,378.5,549.86,412.93
2016,7,2,7,30,706.0,96.0,0.1,28.0,428.0,604.31,449.18
2016,7,2,7,45,731.0,100.0,0.1,29.0,477.0,652.35,478.6
2016,7,2,8,0,756.0,104.0,0.1,30.0,526.0,698.16,504.68
2016,7,2,8,15,775.0,107.5,0.1,30.0,572.5,741.17,530.32
