Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,8,30,794.0,111.0,0.1,30.0,619.0,783.46,555.08
2016,7,2,8,45,808.5,114.0,0.1,30.5,662.0,820.42,574.98
2016,7,2,9,0,823.0,117.0,0.1,31.0,705.0,855.94,593.73
2016,7,2,9,15,834.5,119.5,0.1,31.0,744.0,886.6,610.48
2016,7,2,9,30,846.0,122.0,0.1,31.0,783.0,909.83,622.75
2016,7,2,9,45,849.0,127.5,0.15,31.5,815.0,931.69,633.78
2016,7,2,10,0,852.0,133.0,0.2,32.0,847.0,950.99,643.4
2016,7,2,10,15,858.5,134.5,0.2,32.0,874.5,966.85,651.49
2016,7,2,10,30,865.0,136.0,0.2,32.0,902.0,980.13,658.19
2016,7,2,10,45,869.5,137.5,0.2,32.5,923.5,988.82,661.0
2016,7,2,11,0,874.0,139.0,0.2,33.0,945.0,994.77,662.37
2016,7,2,11,15,876.5,140.0,0.2,33.0,959.0,995.5,662.23
2016,7,2,11,30,879.0,141.0,0.2,33.0,973.0,993.44,660.69
2016,7,2,11,45,879.5,141.5,0.25,33.0,980.0,986.21,657.31
2016,7,2,12,0,880.0,142.0,0.3,33.0,987.0,976.3,652.58
2016,7,2,12,15,880.0,142.0,0.3,33.0,987.0,962.81,644.86
2016,7,2,12,30,880.0,142.0,0.3,33.0,987.0,946.79,635.77
2016,7,2,12,45,880.0,140.5,0.3,33.0,980.5,926.89,624.48
2016,7,2,13,0,880.0,139.0,0.3,33.0,974.0,904.62,611.86
2016,7,2,13,15,876.5,138.0,0.3,33.0,959.5,877.54,596.38
2016,7,2,13,30,873.0,137.0,0.3,33.0,945.0,848.43,579.67
2016,7,2,13,45,867.0,136.5,0.3,33.0,923.5,815.88,560.79
2016,7,2,14,0,861.0,136.0,0.3,33.0,902.0,781.69,540.78
2016,7,2,14,15,853.5,134.5,0.3,32.5,874.5,744.01,519.47
2016,7,2,14,30,846.0,133.0,0.3,32.0,847.0,705.13,496.41
2016,7,2,14,45,835.0,132.0,0.3,32.0,813.5,661.36,467.86
2016,7,2,15,0,824.0,131.0,0.3,32.0,780.0,618.66,439.3
2016,7,2,15,15,812.0,128.5,0.3,31.5,741.5,573.7,409.32
2016,7,2,15,30,800.0,126.0,0.3,31.0,703.0,528.69,378.33
2016,7,2,15,45,783.0,123.5,0.35,31.0,660.0,481.45,344.51
2016,7,2,16,0,766.0,121.0,0.4,31.0,617.0,435.01,310.17
2016,7,2,16,15,746.5,117.0,0.4,30.5,571.0,387.26,274.14
2016,7,2,16,30,727.0,113.0,0.4,30.0,525.0,337.52,235.71
2016,7,2,16,45,703.0,108.0,0.4,29.5,477.0,290.41,198.42
2016,7,2,17,0,679.0,103.0,0.4,29.0,429.0,245.51,162.33
2016,7,2,17,15,645.5,97.5,0.4,28.5,380.0,200.71,126.89
2016,7,2,17,30,612.0,92.0,0.4,28.0,331.0,159.31,95.24
2016,7,2,17,45,571.5,84.5,0.4,27.5,283.0,119.01,67.13
2016,7,2,18,0,531.0,77.0,0.4,27.0,235.0,82.95,46.26
2016,7,2,18,15,470.0,68.5,0.4,26.0,189.5,50.2,37.28
2016,7,2,18,30,409.0,60.0,0.4,25.0,144.0,44.14,32.09
2016,7,2,18,45,327.0,48.5,0.4,24.0,104.0,36.39,25.21
2016,7,2,19,0,245.0,37.0,0.4,23.0,64.0,28.42,17.71
2016,7,2,19,15,138.0,23.0,0.4,22.5,36.5,17.93,3.79
2016,7,2,19,30,31.0,9.0,0.4,22.0,9.0,8.85,0.0
2016,7,2,19,45,15.5,4.5,0.4,21.5,4.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,3,5,15,136.5,16.0,0.35,18.5,29.5,66.55,3.94
2016,7,3,5,30,273.0,32.0,0.3,19.0,59.0,142.93,98.82
2016,7,3,5,45,371.5,41.0,0.25,20.0,99.5,202.89,151.44
2016,7,3,6,0,470.0,50.0,0.2,21.0,140.0,272.02,208.21
2016,7,3,6,15,531.0,57.0,0.15,22.0,186.5,329.99,255.07
2016,7,3,6,30,592.0,64.0,0.1,23.0,233.0,392.91,303.77
2016,7,3,6,45,638.0,68.5,0.1,24.0,282.5,449.16,345.72
2016,7,3,7,0,684.0,73.0,0.1,25.0,332.0,508.43,388.02
2016,7,3,7,15,714.5,77.0,0.1,25.5,381.5,557.85,422.38
2016,7,3,7,30,745.0,81.0,0.1,26.0,431.0,610.59,457.8
2016,7,3,7,45,769.0,84.0,0.1,27.0,480.0,658.34,486.4
2016,7,3,8,0,793.0,87.0,0.1,28.0,529.0,706.16,513.94
2016,7,3,8,15,810.5,90.0,0.1,28.5,575.0,748.68,538.28
2016,7,3,8,30,828.0,93.0,0.1,29.0,621.0,785.45,558.5
2016,7,3,8,45,842.5,95.0,0.15,29.5,664.0,822.27,579.14
2016,7,3,9,0,857.0,97.0,0.2,30.0,707.0,857.65,598.68
2016,7,3,9,15,867.0,99.0,0.2,30.0,746.0,887.34,614.97
2016,7,3,9,30,877.0,101.0,0.2,30.0,785.0,914.98,629.99
2016,7,3,9,45,889.5,100.0,0.2,30.5,819.5,939.5,641.81
2016,7,3,10,0,902.0,99.0,0.2,31.0,854.0,961.77,652.27
2016,7,3,10,15,907.5,100.0,0.2,31.0,881.5,977.06,659.97
2016,7,3,10,30,913.0,101.0,0.2,31.0,909.0,989.63,666.25
2016,7,3,10,45,917.0,102.0,0.25,31.0,930.5,997.94,671.19
2016,7,3,11,0,921.0,103.0,0.3,31.0,952.0,1003.37,674.7
2016,7,3,11,15,923.5,103.5,0.3,31.0,966.5,1003.93,674.47
2016,7,3,11,30,926.0,104.0,0.3,31.0,981.0,1001.57,672.73
2016,7,3,11,45,927.5,104.0,0.3,31.0,988.5,994.84,668.6
2016,7,3,12,0,929.0,104.0,0.3,31.0,996.0,985.25,662.98
2016,7,3,12,15,928.5,104.0,0.3,31.0,996.0,971.0,654.76
2016,7,3,12,30,928.0,104.0,0.3,31.0,996.0,954.06,645.09
2016,7,3,12,45,915.5,111.5,0.35,31.0,985.5,930.96,632.87
2016,7,3,13,0,903.0,119.0,0.4,31.0,975.0,905.73,619.4
2016,7,3,13,15,899.5,118.5,0.4,30.5,961.0,878.68,605.0
2016,7,3,13,30,896.0,118.0,0.4,30.0,947.0,849.52,589.2
2016,7,3,13,45,892.5,116.0,0.4,30.0,926.0,816.98,570.01
2016,7,3,14,0,889.0,114.0,0.4,30.0,905.0,782.58,549.55
2016,7,3,14,15,882.5,112.5,0.4,29.5,878.0,744.78,527.79
2016,7,3,14,30,876.0,111.0,0.4,29.0,851.0,705.62,504.85
2016,7,3,14,45,869.5,108.5,0.4,29.0,818.0,664.38,477.52
2016,7,3,15,0,863.0,106.0,0.4,29.0,785.0,622.14,448.76
2016,7,3,15,15,852.5,104.0,0.4,28.5,747.0,577.28,418.25
2016,7,3,15,30,842.0,102.0,0.4,28.0,709.0,532.12,386.53
2016,7,3,15,45,830.0,98.5,0.4,28.0,667.0,484.81,351.55
2016,7,3,16,0,818.0,95.0,0.4,28.0,625.0,433.84,313.01
2016,7,3,16,15,800.5,92.5,0.4,27.5,579.0,385.81,275.99
2016,7,3,16,30,783.0,90.0,0.4,27.0,533.0,338.94,238.7
2016,7,3,16,45,761.5,86.0,0.4,26.5,485.0,290.96,199.82
2016,7,3,17,0,740.0,82.0,0.4,26.0,437.0,244.91,161.93
2016,7,3,17,15,710.5,78.0,0.4,25.5,388.0,199.42,124.99
2016,7,3,17,30,681.0,74.0,0.4,25.0,339.0,153.74,89.2
2016,7,3,17,45,641.5,68.5,0.4,24.5,290.5,111.95,59.61
2016,7,3,18,0,602.0,63.0,0.4,24.0,242.0,74.28,37.91
2016,7,3,18,15,544.5,56.5,0.4,23.0,195.5,39.88,28.93
2016,7,3,18,30,487.0,50.0,0.4,22.0,149.0,35.15,24.81
2016,7,3,18,45,401.5,41.5,0.4,21.5,108.5,30.36,20.37
2016,7,3,19,0,316.0,33.0,0.4,21.0,68.0,25.26,15.28
2016,7,3,19,15,190.5,21.0,0.35,20.5,39.5,16.31,2.83
2016,7,3,19,30,65.0,9.0,0.3,20.0,11.0,8.85,0.0
2016,7,3,19,45,32.5,4.5,0.3,19.5,5.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,5,15,134.5,16.0,0.25,16.5,29.5,65.54,0.0
2016,7,4,5,30,269.0,32.0,0.2,17.0,59.0,141.21,97.77
2016,7,4,5,45,367.5,41.0,0.2,18.0,99.5,200.89,150.82
2016,7,4,6,0,466.0,50.0,0.2,19.0,140.0,269.73,207.93
2016,7,4,6,15,527.0,57.0,0.2,19.5,186.0,327.45,255.74
2016,7,4,6,30,588.0,64.0,0.2,20.0,232.0,390.15,305.74
2016,7,4,6,45,358.0,107.0,0.2,21.0,215.5,333.49,261.7
2016,7,4,7,0,128.0,150.0,0.2,22.0,199.0,243.92,190.43
2016,7,4,7,15,437.0,115.5,0.2,22.5,314.5,421.56,329.53
2016,7,4,7,30,746.0,81.0,0.2,23.0,430.0,610.5,466.03
2016,7,4,7,45,772.0,83.0,0.2,24.0,479.0,658.59,493.49
2016,7,4,8,0,798.0,85.0,0.2,25.0,528.0,706.88,521.78
2016,7,4,8,15,815.0,87.5,0.2,25.5,574.5,748.62,545.98
2016,7,4,8,30,832.0,90.0,0.2,26.0,621.0,784.64,566.07
2016,7,4,8,45,846.5,92.0,0.25,26.5,664.0,821.63,587.3
2016,7,4,9,0,861.0,94.0,0.3,27.0,707.0,857.17,607.37
2016,7,4,9,15,871.5,96.0,0.3,27.0,745.5,887.46,624.29
2016,7,4,9,30,882.0,98.0,0.3,27.0,784.0,915.71,639.92
2016,7,4,9,45,881.5,104.0,0.3,27.5,815.5,935.83,649.29
2016,7,4,10,0,881.0,110.0,0.3,28.0,847.0,953.17,657.09
2016,7,4,10,15,887.0,111.5,0.3,28.0,875.0,969.16,665.44
2016,7,4,10,30,893.0,113.0,0.3,28.0,903.0,982.49,672.29
2016,7,4,10,45,897.5,114.0,0.3,28.5,924.5,991.09,675.13
2016,7,4,11,0,902.0,115.0,0.3,29.0,946.0,996.89,676.47
2016,7,4,11,15,905.0,115.5,0.3,29.0,960.5,997.86,676.47
2016,7,4,11,30,908.0,116.0,0.3,29.0,975.0,995.96,674.98
2016,7,4,11,45,909.0,117.0,0.3,29.5,982.5,989.79,669.8
2016,7,4,12,0,910.0,118.0,0.3,30.0,990.0,980.82,663.15
2016,7,4,12,15,910.0,118.0,0.3,30.0,990.5,967.18,655.24
2016,7,4,12,30,910.0,118.0,0.3,30.0,991.0,950.9,645.9
2016,7,4,12,45,914.0,114.0,0.35,30.0,986.0,931.81,635.98
2016,7,4,13,0,918.0,110.0,0.4,30.0,981.0,910.09,624.5
2016,7,4,13,15,915.0,109.5,0.4,30.0,967.0,883.16,608.88
2016,7,4,13,30,912.0,109.0,0.4,30.0,953.0,854.04,591.92
2016,7,4,13,45,907.5,108.5,0.4,30.0,932.0,821.68,572.87
2016,7,4,14,0,903.0,108.0,0.4,30.0,911.0,787.47,552.56
2016,7,4,14,15,897.0,106.5,0.4,29.5,884.0,749.56,530.78
2016,7,4,14,30,891.0,105.0,0.4,29.0,857.0,710.24,507.78
2016,7,4,14,45,882.0,104.0,0.4,29.0,823.5,668.19,480.12
2016,7,4,15,0,873.0,103.0,0.4,29.0,790.0,625.3,450.9
2016,7,4,15,15,862.5,101.0,0.4,28.5,752.0,580.02,420.13
2016,7,4,15,30,852.0,99.0,0.4,28.0,714.0,534.43,388.11
2016,7,4,15,45,838.5,96.5,0.4,28.0,671.0,486.84,352.91
2016,7,4,16,0,825.0,94.0,0.4,28.0,628.0,439.6,316.91
2016,7,4,16,15,807.5,91.5,0.4,27.5,582.0,387.33,276.92
2016,7,4,16,30,790.0,89.0,0.4,27.0,536.0,340.12,239.38
2016,7,4,16,45,767.5,85.5,0.4,26.5,488.0,291.94,200.35
2016,7,4,17,0,745.0,82.0,0.4,26.0,440.0,245.79,162.38
2016,7,4,17,15,715.5,78.0,0.4,25.5,390.5,200.04,125.24
2016,7,4,17,30,686.0,74.0,0.4,25.0,341.0,154.1,89.27
2016,7,4,17,45,644.0,69.0,0.45,24.5,292.0,112.24,59.81
2016,7,4,18,0,602.0,64.0,0.5,24.0,243.0,74.74,38.43
2016,7,4,18,15,544.0,57.5,0.45,23.0,196.5,40.34,29.32
2016,7,4,18,30,486.0,51.0,0.4,22.0,150.0,36.06,25.59
2016,7,4,18,45,394.5,42.5,0.4,21.5,108.5,31.31,21.17
2016,7,4,19,0,303.0,34.0,0.4,21.0,67.0,26.27,16.08
2016,7,4,19,15,177.5,21.5,0.4,20.0,38.5,16.83,2.88
2016,7,4,19,30,52.0,9.0,0.4,19.0,10.0,8.85,0.0
2016,7,4,19,45,26.0,4.5,0.45,18.5,5.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,5,15,146.5,15.5,0.45,17.0,29.5,67.86,0.0
2016,7,5,5,30,293.0,31.0,0.4,18.0,59.0,147.71,101.28
2016,7,5,5,45,391.0,40.0,0.35,19.0,100.5,208.11,155.56
2016,7,5,6,0,489.0,49.0,0.3,20.0,142.0,277.67,213.19
2016,7,5,6,15,379.0,75.5,0.3,21.0,160.0,276.64,215.65
2016,7,5,6,30,269.0,102.0,0.3,22.0,178.0,259.9,203.93
2016,7,5,6,45,298.5,116.5,0.3,23.0,216.0,303.17,237.81
2016,7,5,7,0,328.0,131.0,0.3,24.0,254.0,348.6,271.64
2016,7,5,7,15,300.5,157.0,0.25,24.5,282.5,372.9,287.96
2016,7,5,7,30,273.0,183.0,0.2,25.0,311.0,394.13,301.42
2016,7,5,7,45,545.5,136.0,0.2,26.0,427.0,557.83,420.78
2016,7,5,8,0,818.0,89.0,0.2,27.0,543.0,725.73,531.66
2016,7,5,8,15,836.0,92.0,0.2,27.5,591.0,769.5,555.0
2016,7,5,8,30,854.0,95.0,0.2,28.0,639.0,807.47,575.88
2016,7,5,8,45,868.0,97.5,0.2,28.5,683.0,845.2,596.31
2016,7,5,9,0,882.0,100.0,0.2,29.0,727.0,881.39,615.41
2016,7,5,9,15,892.5,102.0,0.2,29.0,766.5,912.14,632.21
2016,7,5,9,30,903.0,104.0,0.2,29.0,806.0,940.78,647.71
2016,7,5,9,45,913.0,104.5,0.2,29.5,841.0,965.08,659.25
2016,7,5,10,0,923.0,105.0,0.2,30.0,876.0,986.96,669.36
2016,7,5,10,15,928.5,106.0,0.2,30.0,904.0,1002.49,677.13
2016,7,5,10,30,934.0,107.0,0.2,30.0,932.0,1015.24,683.46
2016,7,5,10,45,937.5,108.0,0.2,30.5,953.5,1023.17,685.75
2016,7,5,11,0,941.0,109.0,0.2,31.0,975.0,1028.16,686.51
2016,7,5,11,15,943.0,109.5,0.2,31.0,989.5,1028.21,685.97
2016,7,5,11,30,945.0,110.0,0.2,31.0,1004.0,1025.27,683.91
2016,7,5,11,45,945.5,110.5,0.25,31.0,1011.0,1017.93,680.52
2016,7,5,12,0,946.0,111.0,0.3,31.0,1018.0,1007.69,675.66
2016,7,5,12,15,945.5,111.0,0.3,31.0,1017.5,993.17,667.35
2016,7,5,12,30,945.0,111.0,0.3,31.0,1017.0,975.92,657.58
2016,7,5,12,45,939.5,112.5,0.3,31.0,1008.5,952.97,644.54
2016,7,5,13,0,934.0,114.0,0.3,31.0,1000.0,927.64,630.16
2016,7,5,13,15,930.5,113.5,0.3,30.5,985.0,899.86,615.54
2016,7,5,13,30,927.0,113.0,0.3,30.0,970.0,869.88,599.49
2016,7,5,13,45,922.5,111.5,0.35,30.0,948.5,836.11,580.68
2016,7,5,14,0,918.0,110.0,0.4,30.0,927.0,800.46,560.5
2016,7,5,14,15,911.0,109.0,0.4,29.5,898.5,761.76,538.37
2016,7,5,14,30,904.0,108.0,0.4,29.0,870.0,721.67,515.01
2016,7,5,14,45,895.5,106.0,0.4,29.0,836.0,678.5,486.7
2016,7,5,15,0,887.0,104.0,0.4,29.0,802.0,634.44,456.82
2016,7,5,15,15,876.0,102.0,0.4,28.5,762.5,588.27,425.53
2016,7,5,15,30,865.0,100.0,0.4,28.0,723.0,541.8,392.99
2016,7,5,15,45,851.0,97.5,0.45,28.0,679.5,493.37,357.68
2016,7,5,16,0,837.0,95.0,0.5,28.0,636.0,445.32,321.43
2016,7,5,16,15,818.5,92.0,0.5,27.5,589.0,391.64,280.35
2016,7,5,16,30,800.0,89.0,0.5,27.0,542.0,343.11,241.75
2016,7,5,16,45,776.5,86.0,0.5,26.5,493.0,294.59,202.36
2016,7,5,17,0,753.0,83.0,0.5,26.0,444.0,248.19,164.13
2016,7,5,17,15,722.0,79.0,0.5,25.0,394.0,201.76,126.69
2016,7,5,17,30,691.0,75.0,0.5,24.0,344.0,155.23,90.39
2016,7,5,17,45,647.0,70.0,0.55,23.5,294.0,112.93,60.58
2016,7,5,18,0,603.0,65.0,0.6,23.0,244.0,75.19,39.1
2016,7,5,18,15,543.5,58.5,0.6,22.0,197.0,40.76,29.82
2016,7,5,18,30,484.0,52.0,0.6,21.0,150.0,36.98,26.49
2016,7,5,18,45,393.0,43.0,0.6,20.5,108.5,31.81,21.69
2016,7,5,19,0,302.0,34.0,0.6,20.0,67.0,26.31,16.17
2016,7,5,19,15,176.5,21.5,0.6,19.0,38.5,16.87,2.65
2016,7,5,19,30,51.0,9.0,0.6,18.0,10.0,8.85,0.0
2016,7,5,19,45,25.5,4.5,0.6,17.5,5.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,6,5,15,155.5,14.0,0.45,16.5,29.0,68.05,0.0
2016,7,6,5,30,311.0,28.0,0.4,17.0,58.0,150.05,102.37
2016,7,6,5,45,402.5,37.0,0.4,17.5,98.0,208.49,156.48
2016,7,6,6,0,494.0,46.0,0.4,18.0,138.0,275.66,213.41
2016,7,6,6,15,554.0,52.0,0.35,19.0,184.5,332.78,260.72
2016,7,6,6,30,614.0,58.0,0.3,20.0,231.0,394.82,309.79
2016,7,6,6,45,655.0,63.0,0.3,21.0,280.0,447.58,350.11
2016,7,6,7,0,696.0,68.0,0.3,22.0,329.0,505.28,392.2
2016,7,6,7,15,726.0,72.0,0.25,22.5,378.5,557.06,428.45
2016,7,6,7,30,756.0,76.0,0.2,23.0,428.0,609.91,463.99
2016,7,6,7,45,777.5,79.5,0.2,24.0,476.5,656.89,492.43
2016,7,6,8,0,799.0,83.0,0.2,25.0,525.0,703.76,519.82
2016,7,6,8,15,816.0,85.5,0.2,25.5,571.0,745.58,544.14
2016,7,6,8,30,833.0,88.0,0.2,26.0,617.0,781.73,564.34
2016,7,6,8,45,845.5,91.0,0.2,27.0,660.0,818.26,583.33
2016,7,6,9,0,858.0,94.0,0.2,28.0,703.0,853.2,600.9
2016,7,6,9,15,868.5,95.5,0.2,28.0,741.5,882.94,617.38
2016,7,6,9,30,879.0,97.0,0.2,28.0,780.0,910.66,632.58
2016,7,6,9,45,887.5,98.5,0.2,28.5,814.0,934.32,644.03
2016,7,6,10,0,896.0,100.0,0.2,29.0,848.0,955.57,654.02
2016,7,6,10,15,902.0,101.5,0.2,29.0,876.0,971.9,662.43
2016,7,6,10,30,908.0,103.0,0.2,29.0,904.0,985.51,669.37
2016,7,6,10,45,913.0,103.5,0.25,29.5,925.5,994.32,673.28
2016,7,6,11,0,918.0,104.0,0.3,30.0,947.0,1000.28,675.75
2016,7,6,11,15,920.5,104.5,0.3,30.0,962.0,1000.92,675.55
2016,7,6,11,30,923.0,105.0,0.3,30.0,977.0,998.64,673.84
2016,7,6,11,45,925.5,104.5,0.35,30.0,985.0,992.45,671.1
2016,7,6,12,0,928.0,104.0,0.4,30.0,993.0,983.41,666.84
2016,7,6,12,15,928.5,104.0,0.4,30.0,993.5,970.16,659.12
2016,7,6,12,30,929.0,104.0,0.4,30.0,994.0,954.18,649.92
2016,7,6,12,45,925.5,105.5,0.45,30.0,987.0,933.41,638.97
2016,7,6,13,0,922.0,107.0,0.5,30.0,980.0,910.2,626.57
2016,7,6,13,15,919.5,106.5,0.5,29.5,966.5,883.63,612.33
2016,7,6,13,30,917.0,106.0,0.5,29.0,953.0,854.83,596.62
2016,7,6,13,45,915.5,103.5,0.5,29.0,933.5,822.83,577.64
2016,7,6,14,0,914.0,101.0,0.5,29.0,914.0,788.8,557.27
2016,7,6,14,15,908.5,100.0,0.5,28.5,887.0,751.36,535.61
2016,7,6,14,30,903.0,99.0,0.5,28.0,860.0,712.44,512.67
2016,7,6,14,45,897.5,96.5,0.55,28.0,828.0,670.82,485.97
2016,7,6,15,0,892.0,94.0,0.6,28.0,796.0,628.08,457.15
2016,7,6,15,15,882.5,92.5,0.6,27.5,758.0,583.03,426.12
2016,7,6,15,30,873.0,91.0,0.6,27.0,720.0,537.55,393.74
2016,7,6,15,45,861.5,88.0,0.6,27.0,677.5,489.53,357.77
2016,7,6,16,0,850.0,85.0,0.6,27.0,635.0,441.67,320.83
2016,7,6,16,15,834.0,82.5,0.6,26.5,589.0,392.87,282.72
2016,7,6,16,30,818.0,80.0,0.6,26.0,543.0,345.01,244.16
2016,7,6,16,45,797.5,77.0,0.6,25.5,494.5,292.26,201.18
2016,7,6,17,0,777.0,74.0,0.6,25.0,446.0,245.55,162.2
2016,7,6,17,15,748.5,70.5,0.6,24.0,396.5,198.86,124.05
2016,7,6,17,30,720.0,67.0,0.6,23.0,347.0,155.07,89.51
2016,7,6,17,45,681.0,62.5,0.6,22.5,297.5,112.45,59.19
2016,7,6,18,0,642.0,58.0,0.6,22.0,248.0,73.97,37.37
2016,7,6,18,15,585.5,52.5,0.6,21.0,200.5,35.43,25.32
2016,7,6,18,30,529.0,47.0,0.6,20.0,153.0,32.69,22.89
2016,7,6,18,45,441.5,39.0,0.6,19.5,111.0,28.23,18.71
2016,7,6,19,0,354.0,31.0,0.6,19.0,69.0,23.49,13.88
2016,7,6,19,15,177.0,15.5,0.6,18.5,34.5,11.32,0.0
2016,7,6,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,7,5,15,150.0,14.0,0.45,16.5,28.0,66.04,0.0
2016,7,7,5,30,300.0,28.0,0.4,17.0,56.0,146.05,98.79
2016,7,7,5,45,394.5,36.5,0.35,18.0,96.0,204.37,152.78
2016,7,7,6,0,489.0,45.0,0.3,19.0,136.0,271.71,209.12
2016,7,7,6,15,549.5,51.0,0.25,20.0,182.0,328.75,256.09
2016,7,7,6,30,610.0,57.0,0.2,21.0,228.0,390.78,304.9
2016,7,7,6,45,652.5,61.5,0.2,22.0,277.0,443.65,345.12
2016,7,7,7,0,695.0,66.0,0.2,23.0,326.0,501.53,387.15
2016,7,7,7,15,725.0,70.0,0.15,23.5,375.0,553.26,423.2
2016,7,7,7,30,755.0,74.0,0.1,24.0,424.0,606.06,458.63
2016,7,7,7,45,778.0,77.0,0.1,25.0,473.0,653.5,487.2
2016,7,7,8,0,801.0,80.0,0.1,26.0,522.0,700.96,514.83
2016,7,7,8,15,818.0,82.5,0.1,26.0,568.0,738.23,537.07
2016,7,7,8,30,835.0,85.0,0.1,26.0,614.0,779.2,561.5
2016,7,7,8,45,848.5,87.0,0.15,26.5,657.0,815.56,582.09
2016,7,7,9,0,862.0,89.0,0.2,27.0,700.0,850.41,601.62
2016,7,7,9,15,872.0,91.0,0.2,27.0,739.0,880.42,618.35
2016,7,7,9,30,882.0,93.0,0.2,27.0,778.0,908.37,633.78
2016,7,7,9,45,889.5,95.0,0.2,27.5,811.5,931.77,645.12
2016,7,7,10,0,897.0,97.0,0.2,28.0,845.0,952.71,655.0
2016,7,7,10,15,903.0,98.0,0.2,28.0,873.0,968.58,663.18
2016,7,7,10,30,909.0,99.0,0.2,28.0,901.0,981.74,669.9
2016,7,7,10,45,913.5,100.0,0.25,28.5,922.5,990.67,673.91
2016,7,7,11,0,918.0,101.0,0.3,29.0,944.0,996.72,676.45
2016,7,7,11,15,920.5,101.5,0.3,29.0,959.0,997.41,676.28
2016,7,7,11,30,923.0,102.0,0.3,29.0,974.0,995.19,674.6
2016,7,7,11,45,925.0,102.5,0.35,29.0,982.0,989.58,672.17
2016,7,7,12,0,927.0,103.0,0.4,29.0,990.0,981.1,668.2
2016,7,7,12,15,927.0,103.0,0.4,29.0,990.0,967.42,660.19
2016,7,7,12,30,927.0,103.0,0.4,29.0,990.0,951.04,650.7
2016,7,7,12,45,920.0,106.5,0.4,29.0,982.0,929.12,637.98
2016,7,7,13,0,913.0,110.0,0.4,29.0,974.0,904.89,623.94
2016,7,7,13,15,910.0,109.0,0.4,29.0,960.0,877.63,608.05
2016,7,7,13,30,907.0,108.0,0.4,29.0,946.0,848.19,590.79
2016,7,7,13,45,905.0,106.0,0.4,29.0,926.0,816.55,572.08
2016,7,7,14,0,903.0,104.0,0.4,29.0,906.0,782.93,552.01
2016,7,7,14,15,897.0,102.5,0.4,28.5,879.0,745.03,530.09
2016,7,7,14,30,891.0,101.0,0.4,28.0,852.0,705.71,506.94
2016,7,7,14,45,886.0,98.0,0.4,28.0,820.0,664.4,479.75
2016,7,7,15,0,881.0,95.0,0.4,28.0,788.0,621.95,450.7
2016,7,7,15,15,871.5,93.0,0.4,27.5,750.0,576.9,419.86
2016,7,7,15,30,862.0,91.0,0.4,27.0,712.0,531.43,387.7
2016,7,7,15,45,852.0,87.5,0.45,27.0,670.0,484.15,352.9
2016,7,7,16,0,842.0,84.0,0.5,27.0,628.0,436.9,316.88
2016,7,7,16,15,826.0,81.5,0.5,26.5,582.5,388.46,279.11
2016,7,7,16,30,810.0,79.0,0.5,26.0,537.0,340.97,240.91
2016,7,7,16,45,792.0,75.0,0.5,26.0,489.5,288.43,197.72
2016,7,7,17,0,774.0,71.0,0.5,26.0,442.0,241.69,158.47
2016,7,7,17,15,746.0,67.5,0.5,25.0,392.5,195.22,120.67
2016,7,7,17,30,718.0,64.0,0.5,24.0,343.0,151.61,86.42
2016,7,7,17,45,682.5,59.5,0.5,23.5,294.5,109.4,56.47
2016,7,7,18,0,647.0,55.0,0.5,23.0,246.0,70.98,34.83
2016,7,7,18,15,591.5,49.5,0.5,22.0,199.0,35.54,25.3
2016,7,7,18,30,536.0,44.0,0.5,21.0,152.0,30.2,20.63
2016,7,7,18,45,452.0,36.5,0.55,20.5,110.5,26.07,16.76
2016,7,7,19,0,368.0,29.0,0.6,20.0,69.0,21.67,12.28
2016,7,7,19,15,184.0,14.5,0.6,19.0,34.5,10.48,0.0
2016,7,7,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,5,15,158.5,13.0,0.45,16.5,27.5,66.65,0.0
2016,7,8,5,30,317.0,26.0,0.4,17.0,55.0,148.91,99.64
2016,7,8,5,45,406.5,34.0,0.4,18.0,94.5,205.32,153.18
2016,7,8,6,0,496.0,42.0,0.4,19.0,134.0,270.36,208.17
2016,7,8,6,15,554.5,48.0,0.4,19.5,179.5,326.67,255.58
2016,7,8,6,30,613.0,54.0,0.4,20.0,225.0,385.74,303.53
2016,7,8,6,45,540.5,80.0,0.4,21.0,252.5,404.76,318.01
2016,7,8,7,0,468.0,106.0,0.4,22.0,280.0,410.24,321.2
2016,7,8,7,15,508.0,114.5,0.4,22.5,328.0,463.66,360.76
2016,7,8,7,30,548.0,123.0,0.4,23.0,376.0,523.44,402.99
2016,7,8,7,45,461.5,164.0,0.4,23.5,394.0,523.77,399.53
2016,7,8,8,0,375.0,205.0,0.4,24.0,412.0,510.93,387.09
2016,7,8,8,15,598.5,145.0,0.4,24.5,508.5,643.61,482.67
2016,7,8,8,30,822.0,85.0,0.4,25.0,605.0,767.85,562.29
2016,7,8,8,45,834.0,88.0,0.4,25.5,647.0,803.73,581.17
2016,7,8,9,0,846.0,91.0,0.4,26.0,689.0,838.03,599.97
2016,7,8,9,15,856.5,92.5,0.4,26.0,727.5,867.58,616.73
2016,7,8,9,30,867.0,94.0,0.4,26.0,766.0,895.14,632.22
2016,7,8,9,45,875.5,95.5,0.4,26.5,799.5,918.69,643.92
2016,7,8,10,0,884.0,97.0,0.4,27.0,833.0,939.86,654.15
2016,7,8,10,15,890.5,98.0,0.4,27.0,861.0,956.09,662.71
2016,7,8,10,30,897.0,99.0,0.4,27.0,889.0,969.66,669.8
2016,7,8,10,45,904.0,98.0,0.4,27.5,911.0,978.88,673.08
2016,7,8,11,0,911.0,97.0,0.4,28.0,933.0,985.31,674.84
2016,7,8,11,15,914.0,97.5,0.4,28.0,948.0,986.57,675.0
2016,7,8,11,30,917.0,98.0,0.4,28.0,963.0,984.92,673.63
2016,7,8,11,45,919.5,97.5,0.45,28.5,971.5,978.89,669.59
2016,7,8,12,0,922.0,97.0,0.5,29.0,980.0,970.01,664.01
2016,7,8,12,15,922.0,97.0,0.5,29.0,980.5,956.47,656.02
2016,7,8,12,30,922.0,97.0,0.5,29.0,981.0,940.23,646.53
2016,7,8,12,45,915.0,101.0,0.55,29.0,972.5,918.97,635.09
2016,7,8,13,0,908.0,105.0,0.6,29.0,964.0,895.39,622.24
2016,7,8,13,15,905.0,104.5,0.6,28.5,950.5,868.76,607.73
2016,7,8,13,30,902.0,104.0,0.6,28.0,937.0,839.96,591.76
2016,7,8,13,45,898.0,103.0,0.6,28.0,916.5,807.85,572.44
2016,7,8,14,0,894.0,102.0,0.6,28.0,896.0,773.89,551.81
2016,7,8,14,15,888.0,100.5,0.6,27.5,869.0,736.3,529.71
2016,7,8,14,30,882.0,99.0,0.6,27.0,842.0,697.31,506.37
2016,7,8,14,45,875.5,97.0,0.6,27.0,809.5,656.3,478.93
2016,7,8,15,0,869.0,95.0,0.6,27.0,777.0,614.27,449.7
2016,7,8,15,15,859.0,93.0,0.6,26.5,739.5,569.42,418.56
2016,7,8,15,30,849.0,91.0,0.6,26.0,702.0,524.22,386.15
2016,7,8,15,45,837.5,88.0,0.6,25.5,660.5,477.24,351.38
2016,7,8,16,0,826.0,85.0,0.6,25.0,619.0,430.44,315.53
2016,7,8,16,15,809.5,82.5,0.55,24.5,573.5,382.53,277.46
2016,7,8,16,30,793.0,80.0,0.5,24.0,528.0,331.39,236.05
2016,7,8,16,45,774.0,76.0,0.5,24.0,480.5,283.58,196.1
2016,7,8,17,0,755.0,72.0,0.5,24.0,433.0,237.45,157.07
2016,7,8,17,15,726.5,68.5,0.5,23.5,384.5,191.79,119.44
2016,7,8,17,30,698.0,65.0,0.5,23.0,336.0,149.03,85.58
2016,7,8,17,45,661.5,60.0,0.5,22.5,287.5,107.24,55.89
2016,7,8,18,0,625.0,55.0,0.5,22.0,239.0,69.33,34.49
2016,7,8,18,15,569.0,49.5,0.45,21.0,193.0,32.46,22.74
2016,7,8,18,30,513.0,44.0,0.4,20.0,147.0,30.23,20.76
2016,7,8,18,45,430.5,36.5,0.4,19.5,106.5,26.1,16.88
2016,7,8,19,0,348.0,29.0,0.4,19.0,66.0,21.71,12.36
2016,7,8,19,15,174.0,14.5,0.4,18.5,33.0,10.5,0.0
2016,7,8,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,5,15,154.5,12.5,0.3,15.5,26.0,64.41,0.0
2016,7,9,5,30,309.0,25.0,0.3,16.0,52.0,144.74,96.04
2016,7,9,5,45,397.5,33.0,0.35,16.5,91.0,200.22,149.88
2016,7,9,6,0,486.0,41.0,0.4,17.0,130.0,264.28,204.95
2016,7,9,6,15,299.0,72.5,0.4,17.5,132.5,234.24,185.39
2016,7,9,6,30,112.0,104.0,0.4,18.0,135.0,175.1,139.21
2016,7,9,6,45,118.5,125.5,0.4,18.5,164.0,206.62,165.05
2016,7,9,7,0,125.0,147.0,0.4,19.0,193.0,238.31,189.77
2016,7,9,7,15,124.5,169.5,0.4,19.5,221.0,266.89,211.22
2016,7,9,7,30,124.0,192.0,0.4,20.0,249.0,295.02,231.74
2016,7,9,7,45,83.0,204.0,0.4,20.5,244.5,273.73,213.37
2016,7,9,8,0,42.0,216.0,0.4,21.0,240.0,257.22,198.75
2016,7,9,8,15,108.0,249.5,0.4,21.5,316.5,354.04,272.19
2016,7,9,8,30,174.0,283.0,0.4,22.0,393.0,446.18,338.59
2016,7,9,8,45,182.0,304.5,0.4,22.5,427.0,479.36,359.8
2016,7,9,9,0,190.0,326.0,0.4,23.0,461.0,512.32,381.03
2016,7,9,9,15,536.0,205.5,0.4,23.0,614.5,713.23,526.78
2016,7,9,9,30,882.0,85.0,0.4,23.0,768.0,898.22,644.03
2016,7,9,9,45,483.5,236.5,0.45,23.5,614.0,711.11,516.8
2016,7,9,10,0,85.0,388.0,0.5,24.0,460.0,476.85,347.18
2016,7,9,10,15,191.5,400.0,0.5,24.0,567.0,597.85,434.86
2016,7,9,10,30,298.0,412.0,0.5,24.0,674.0,719.27,515.79
2016,7,9,10,45,617.0,251.5,0.5,24.0,812.0,868.65,619.61
2016,7,9,11,0,936.0,91.0,0.5,24.0,950.0,1002.76,700.06
2016,7,9,11,15,941.5,92.0,0.5,24.0,967.5,1007.0,699.97
2016,7,9,11,30,947.0,93.0,0.5,24.0,985.0,1008.23,700.25
2016,7,9,11,45,952.5,92.5,0.55,24.0,996.0,1004.9,699.1
2016,7,9,12,0,958.0,92.0,0.6,24.0,1007.0,998.57,696.29
2016,7,9,12,15,959.5,92.0,0.6,23.5,1009.5,986.0,690.05
2016,7,9,12,30,961.0,92.0,0.6,23.0,1012.0,970.56,682.18
2016,7,9,12,45,958.5,94.0,0.6,23.0,1006.5,950.68,670.35
2016,7,9,13,0,956.0,96.0,0.6,23.0,1001.0,928.2,657.0
2016,7,9,13,15,955.0,95.5,0.6,23.0,988.0,902.13,641.42
2016,7,9,13,30,954.0,95.0,0.6,23.0,975.0,873.63,624.31
2016,7,9,13,45,951.0,94.5,0.65,23.0,955.0,841.25,605.55
2016,7,9,14,0,948.0,94.0,0.7,23.0,935.0,806.82,585.24
2016,7,9,14,15,943.0,93.0,0.7,22.5,908.0,768.56,562.48
2016,7,9,14,30,938.0,92.0,0.7,22.0,881.0,728.71,538.32
2016,7,9,14,45,931.0,91.0,0.7,22.0,848.0,686.13,509.76
2016,7,9,15,0,924.0,90.0,0.7,22.0,815.0,642.45,478.89
2016,7,9,15,15,915.5,88.0,0.7,21.5,777.0,596.13,446.17
2016,7,9,15,30,907.0,86.0,0.7,21.0,739.0,549.23,411.95
2016,7,9,15,45,895.5,84.0,0.7,21.0,696.0,500.55,374.51
2016,7,9,16,0,884.0,82.0,0.7,21.0,653.0,451.96,335.99
2016,7,9,16,15,869.0,80.0,0.7,20.5,606.0,402.34,296.16
2016,7,9,16,30,854.0,78.0,0.7,20.0,559.0,353.53,255.74
2016,7,9,16,45,836.5,74.5,0.7,19.5,510.5,303.73,213.67
2016,7,9,17,0,819.0,71.0,0.7,19.0,462.0,251.04,168.85
2016,7,9,17,15,792.0,67.5,0.7,18.5,411.0,202.56,127.94
2016,7,9,17,30,765.0,64.0,0.7,18.0,360.0,156.85,90.88
2016,7,9,17,45,727.5,59.5,0.7,17.5,309.0,112.21,58.65
2016,7,9,18,0,690.0,55.0,0.7,17.0,258.0,71.59,35.63
2016,7,9,18,15,633.5,49.5,0.7,16.0,209.0,35.65,26.09
2016,7,9,18,30,577.0,44.0,0.7,15.0,160.0,33.15,23.81
2016,7,9,18,45,488.0,37.0,0.7,14.5,116.0,26.62,17.73
2016,7,9,19,0,399.0,30.0,0.7,14.0,72.0,22.72,13.49
2016,7,9,19,15,199.5,15.0,0.7,13.5,36.0,10.97,0.0
2016,7,9,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,5,15,177.0,12.5,0.6,13.5,28.0,70.11,0.0
2016,7,10,5,30,354.0,25.0,0.6,14.0,56.0,158.77,105.04
2016,7,10,5,45,452.0,32.5,0.6,14.5,98.0,219.08,165.09
2016,7,10,6,0,550.0,40.0,0.6,15.0,140.0,286.29,223.5
2016,7,10,6,15,609.5,45.5,0.55,15.5,188.0,345.22,273.97
2016,7,10,6,30,669.0,51.0,0.5,16.0,236.0,408.89,326.13
2016,7,10,6,45,711.5,55.0,0.5,17.0,286.5,465.93,370.7
2016,7,10,7,0,754.0,59.0,0.5,18.0,337.0,525.62,415.19
2016,7,10,7,15,782.5,62.5,0.5,18.5,388.0,578.2,453.3
2016,7,10,7,30,811.0,66.0,0.5,19.0,439.0,631.68,490.32
2016,7,10,7,45,833.5,68.0,0.5,19.5,489.0,675.42,517.87
2016,7,10,8,0,856.0,70.0,0.5,20.0,539.0,723.3,547.63
2016,7,10,8,15,872.0,72.5,0.5,20.5,586.5,766.34,573.34
2016,7,10,8,30,888.0,75.0,0.5,21.0,634.0,808.34,597.84
2016,7,10,8,45,901.0,76.5,0.5,22.0,678.5,845.39,617.47
2016,7,10,9,0,914.0,78.0,0.5,23.0,723.0,880.79,635.68
2016,7,10,9,15,923.5,79.5,0.5,23.0,762.5,911.21,652.92
2016,7,10,9,30,933.0,81.0,0.5,23.0,802.0,939.41,668.74
2016,7,10,9,45,936.5,85.0,0.5,23.5,836.0,962.4,679.99
2016,7,10,10,0,940.0,89.0,0.5,24.0,870.0,982.61,689.56
2016,7,10,10,15,946.0,90.0,0.5,24.0,898.5,999.14,698.28
2016,7,10,10,30,952.0,91.0,0.5,24.0,927.0,1012.83,705.41
2016,7,10,10,45,955.5,92.0,0.5,24.5,949.5,1021.17,708.08
2016,7,10,11,0,959.0,93.0,0.5,25.0,972.0,1026.5,709.13
2016,7,10,11,15,961.5,93.5,0.5,25.0,987.5,1027.31,709.01
2016,7,10,11,30,964.0,94.0,0.5,25.0,1003.0,1025.06,707.27
2016,7,10,11,45,964.5,95.5,0.55,25.0,1010.5,1018.86,704.5
2016,7,10,12,0,965.0,97.0,0.6,25.0,1018.0,1009.65,700.06
2016,7,10,12,15,965.0,97.0,0.6,25.0,1019.0,995.55,691.66
2016,7,10,12,30,965.0,97.0,0.6,25.0,1020.0,978.62,681.69
2016,7,10,12,45,953.0,104.0,0.65,25.0,1010.0,954.95,668.74
2016,7,10,13,0,941.0,111.0,0.7,25.0,1000.0,929.01,654.39
2016,7,10,13,15,938.0,110.5,0.7,25.0,986.0,901.51,638.02
2016,7,10,13,30,935.0,110.0,0.7,25.0,972.0,871.75,620.18
2016,7,10,13,45,931.0,109.0,0.7,25.0,951.0,838.58,600.1
2016,7,10,14,0,927.0,108.0,0.7,25.0,930.0,803.48,578.65
2016,7,10,14,15,921.0,106.5,0.7,25.0,902.5,764.69,554.61
2016,7,10,14,30,915.0,105.0,0.7,25.0,875.0,724.41,529.36
2016,7,10,14,45,908.0,103.0,0.7,25.0,841.5,681.72,500.57
2016,7,10,15,0,901.0,101.0,0.7,25.0,808.0,637.99,470.04
2016,7,10,15,15,890.5,99.0,0.7,24.5,769.0,591.43,437.57
2016,7,10,15,30,880.0,97.0,0.7,24.0,730.0,544.51,403.75
2016,7,10,15,45,868.0,94.5,0.7,24.0,686.5,496.27,367.12
2016,7,10,16,0,856.0,92.0,0.7,24.0,643.0,448.19,329.49
2016,7,10,16,15,839.0,89.0,0.65,23.5,596.0,394.08,286.78
2016,7,10,16,30,822.0,86.0,0.6,23.0,549.0,344.97,246.6
2016,7,10,16,45,801.0,82.0,0.6,23.0,500.0,295.14,204.89
2016,7,10,17,0,780.0,78.0,0.6,23.0,451.0,247.18,164.3
2016,7,10,17,15,750.5,74.5,0.6,22.5,400.0,200.11,125.46
2016,7,10,17,30,721.0,71.0,0.6,22.0,349.0,156.06,90.6
2016,7,10,17,45,682.5,65.5,0.6,21.5,299.0,112.57,59.85
2016,7,10,18,0,644.0,60.0,0.6,21.0,249.0,69.83,35.12
2016,7,10,18,15,585.0,54.0,0.6,20.0,200.5,36.2,26.1
2016,7,10,18,30,526.0,48.0,0.6,19.0,152.0,33.76,23.9
2016,7,10,18,45,439.0,39.5,0.6,18.5,110.0,28.9,19.34
2016,7,10,19,0,352.0,31.0,0.6,18.0,68.0,23.73,14.0
2016,7,10,19,15,176.0,15.5,0.6,17.5,34.0,11.45,0.0
2016,7,10,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,11,5,15,178.0,12.0,0.35,15.0,27.5,60.28,0.0
2016,7,11,5,30,356.0,24.0,0.3,16.0,55.0,157.61,101.71
2016,7,11,5,45,450.5,32.0,0.3,17.0,96.0,217.26,161.26
2016,7,11,6,0,545.0,40.0,0.3,18.0,137.0,283.35,217.57
2016,7,11,6,15,605.0,45.5,0.3,19.0,184.5,342.23,266.77
2016,7,11,6,30,665.0,51.0,0.3,20.0,232.0,405.91,317.62
2016,7,11,6,45,704.5,55.0,0.3,21.0,282.5,461.1,359.91
2016,7,11,7,0,744.0,59.0,0.3,22.0,333.0,518.7,401.99
2016,7,11,7,15,773.5,62.5,0.25,22.5,383.5,571.5,438.98
2016,7,11,7,30,803.0,66.0,0.2,23.0,434.0,625.3,474.88
2016,7,11,7,45,824.0,69.0,0.2,24.0,484.0,668.87,500.64
2016,7,11,8,0,845.0,72.0,0.2,25.0,534.0,716.46,528.39
2016,7,11,8,15,861.5,74.5,0.2,25.5,581.5,759.53,553.34
2016,7,11,8,30,878.0,77.0,0.2,26.0,629.0,801.61,577.15
2016,7,11,8,45,890.5,79.0,0.2,26.5,673.0,838.54,597.24
2016,7,11,9,0,903.0,81.0,0.2,27.0,717.0,873.8,616.01
2016,7,11,9,15,913.0,83.0,0.2,27.5,757.0,904.96,632.0
2016,7,11,9,30,923.0,85.0,0.2,28.0,797.0,933.95,646.54
2016,7,11,9,45,924.5,90.0,0.25,28.5,830.0,955.99,657.79
2016,7,11,10,0,926.0,95.0,0.3,29.0,863.0,975.2,667.52
2016,7,11,10,15,932.0,96.0,0.3,29.0,892.0,991.54,675.91
2016,7,11,10,30,938.0,97.0,0.3,29.0,921.0,1005.07,682.76
2016,7,11,10,45,942.5,98.0,0.3,29.5,943.5,1014.27,685.83
2016,7,11,11,0,947.0,99.0,0.3,30.0,966.0,1020.51,687.32
2016,7,11,11,15,950.0,99.5,0.3,30.0,981.0,1021.76,687.45
2016,7,11,11,30,953.0,100.0,0.3,30.0,996.0,1020.0,686.03
2016,7,11,11,45,953.5,100.5,0.3,30.5,1004.0,1012.83,680.26
2016,7,11,12,0,954.0,101.0,0.3,31.0,1012.0,1002.71,672.99
2016,7,11,12,15,953.5,101.0,0.3,31.0,1012.0,988.26,664.71
2016,7,11,12,30,953.0,101.0,0.3,31.0,1012.0,971.03,654.92
2016,7,11,12,45,951.0,101.0,0.35,31.0,1004.5,949.75,643.86
2016,7,11,13,0,949.0,101.0,0.4,31.0,997.0,925.9,631.3
2016,7,11,13,15,945.5,100.5,0.4,30.5,982.5,897.84,616.4
2016,7,11,13,30,942.0,100.0,0.4,30.0,968.0,867.51,600.04
2016,7,11,13,45,937.0,99.5,0.45,30.0,946.5,833.87,581.22
2016,7,11,14,0,932.0,99.0,0.5,30.0,925.0,798.33,560.97
2016,7,11,14,15,926.0,97.5,0.5,29.5,897.5,759.39,538.56
2016,7,11,14,30,920.0,96.0,0.5,29.0,870.0,718.96,514.85
2016,7,11,14,45,912.0,94.5,0.5,29.0,836.0,675.92,486.7
2016,7,11,15,0,904.0,93.0,0.5,29.0,802.0,631.9,456.61
2016,7,11,15,15,894.0,91.5,0.5,28.5,763.5,585.97,425.22
2016,7,11,15,30,884.0,90.0,0.5,28.0,725.0,539.62,392.47
2016,7,11,15,45,872.0,87.5,0.55,27.5,681.5,491.21,357.54
2016,7,11,16,0,860.0,85.0,0.6,27.0,638.0,442.97,321.35
2016,7,11,16,15,843.5,82.5,0.6,26.5,591.5,393.4,282.6
2016,7,11,16,30,827.0,80.0,0.6,26.0,545.0,344.8,243.42
2016,7,11,16,45,807.0,76.5,0.6,25.5,496.0,291.22,199.71
2016,7,11,17,0,787.0,73.0,0.6,25.0,447.0,243.63,160.0
2016,7,11,17,15,758.5,69.0,0.6,24.0,397.0,195.96,121.12
2016,7,11,17,30,730.0,65.0,0.6,23.0,347.0,151.19,86.0
2016,7,11,17,45,692.5,60.5,0.6,22.5,297.0,108.23,55.84
2016,7,11,18,0,655.0,56.0,0.6,22.0,247.0,69.27,34.57
2016,7,11,18,15,598.5,50.5,0.6,21.0,199.5,33.43,23.57
2016,7,11,18,30,542.0,45.0,0.6,20.0,152.0,31.25,21.61
2016,7,11,18,45,454.5,37.0,0.6,19.5,109.5,26.73,17.36
2016,7,11,19,0,367.0,29.0,0.6,19.0,67.0,21.91,12.38
2016,7,11,19,15,183.5,14.5,0.6,18.5,33.5,10.61,0.0
2016,7,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,5,15,168.5,12.5,0.55,14.5,26.5,57.91,0.0
2016,7,12,5,30,337.0,25.0,0.5,15.0,53.0,151.65,96.69
2016,7,12,5,45,437.0,33.5,0.5,15.5,95.0,213.48,159.48
2016,7,12,6,0,537.0,42.0,0.5,16.0,137.0,284.34,220.43
2016,7,12,6,15,599.0,48.0,0.5,17.0,185.0,341.36,268.86
2016,7,12,6,30,661.0,54.0,0.5,18.0,233.0,406.36,321.46
2016,7,12,6,45,702.5,58.5,0.5,19.0,284.0,463.1,365.54
2016,7,12,7,0,744.0,63.0,0.5,20.0,335.0,522.4,409.47
2016,7,12,7,15,774.0,66.5,0.5,21.0,386.5,575.54,446.93
2016,7,12,7,30,804.0,70.0,0.5,22.0,438.0,629.7,483.52
2016,7,12,7,45,826.5,73.0,0.5,23.0,488.5,678.7,513.4
