Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,8,0,849.0,76.0,0.5,24.0,539.0,723.1,539.26
2016,7,12,8,15,866.0,78.5,0.45,24.5,587.0,766.67,564.14
2016,7,12,8,30,883.0,81.0,0.4,25.0,635.0,809.28,587.69
2016,7,12,8,45,896.0,83.0,0.4,26.0,679.5,846.76,607.11
2016,7,12,9,0,909.0,85.0,0.4,27.0,724.0,882.59,625.13
2016,7,12,9,15,919.0,87.0,0.35,27.5,764.0,913.88,640.25
2016,7,12,9,30,929.0,89.0,0.3,28.0,804.0,942.97,653.85
2016,7,12,9,45,939.5,88.5,0.3,28.5,839.5,967.44,665.56
2016,7,12,10,0,950.0,88.0,0.3,29.0,875.0,989.44,675.8
2016,7,12,10,15,955.5,89.0,0.3,29.5,904.0,1005.67,682.66
2016,7,12,10,30,961.0,90.0,0.3,30.0,933.0,1019.02,687.96
2016,7,12,10,45,964.5,91.5,0.3,30.5,955.5,1028.0,690.83
2016,7,12,11,0,968.0,93.0,0.3,31.0,978.0,1033.92,692.09
2016,7,12,11,15,970.5,93.5,0.3,31.0,993.0,1034.76,691.98
2016,7,12,11,30,973.0,94.0,0.3,31.0,1008.0,1032.5,690.28
2016,7,12,11,45,973.0,95.0,0.3,31.0,1016.0,1025.29,685.9
2016,7,12,12,0,973.0,96.0,0.3,31.0,1024.0,1015.06,679.95
2016,7,12,12,15,972.5,96.0,0.3,31.0,1024.0,1000.41,671.58
2016,7,12,12,30,972.0,96.0,0.3,31.0,1024.0,982.91,661.68
2016,7,12,12,45,958.0,104.0,0.35,31.0,1013.5,958.32,648.75
2016,7,12,13,0,944.0,112.0,0.4,31.0,1003.0,931.49,634.52
2016,7,12,13,15,941.0,111.5,0.4,31.0,988.5,903.89,618.75
2016,7,12,13,30,938.0,111.0,0.4,31.0,974.0,874.02,601.53
2016,7,12,13,45,933.5,110.0,0.4,31.0,952.5,840.34,581.91
2016,7,12,14,0,929.0,109.0,0.4,31.0,931.0,804.75,560.98
2016,7,12,14,15,922.5,107.5,0.4,30.5,903.0,765.49,538.63
2016,7,12,14,30,916.0,106.0,0.4,30.0,875.0,724.77,515.01
2016,7,12,14,45,908.5,104.0,0.45,30.0,841.5,681.67,487.47
2016,7,12,15,0,901.0,102.0,0.5,30.0,808.0,637.56,458.2
2016,7,12,15,15,890.5,100.0,0.5,29.5,769.0,590.96,426.58
2016,7,12,15,30,880.0,98.0,0.5,29.0,730.0,543.98,393.62
2016,7,12,15,45,868.5,95.0,0.5,28.5,686.5,495.46,358.45
2016,7,12,16,0,857.0,92.0,0.5,28.0,643.0,447.08,322.11
2016,7,12,16,15,839.5,89.5,0.5,27.5,596.0,393.12,280.64
2016,7,12,16,30,822.0,87.0,0.5,27.0,549.0,344.22,241.57
2016,7,12,16,45,801.5,83.0,0.5,27.0,499.5,294.49,200.64
2016,7,12,17,0,781.0,79.0,0.5,27.0,450.0,246.58,160.79
2016,7,12,17,15,751.0,75.0,0.5,26.0,399.0,198.91,122.48
2016,7,12,17,30,721.0,71.0,0.5,25.0,348.0,154.31,88.05
2016,7,12,17,45,681.0,66.0,0.5,24.5,297.5,111.16,58.26
2016,7,12,18,0,641.0,61.0,0.5,24.0,247.0,68.78,34.58
2016,7,12,18,15,581.0,54.5,0.5,23.0,198.5,36.73,26.2
2016,7,12,18,30,521.0,48.0,0.5,22.0,150.0,33.89,23.67
2016,7,12,18,45,428.5,39.5,0.5,21.0,107.5,29.04,19.2
2016,7,12,19,0,336.0,31.0,0.5,20.0,65.0,23.88,13.86
2016,7,12,19,15,168.0,15.5,0.5,19.5,32.5,11.54,0.0
2016,7,12,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,13,5,15,155.5,12.5,0.65,18.0,25.0,54.12,0.0
2016,7,13,5,30,311.0,25.0,0.5,19.0,50.0,142.32,87.39
2016,7,13,5,45,412.0,33.5,0.4,20.5,91.0,203.73,148.86
2016,7,13,6,0,513.0,42.0,0.3,22.0,132.0,273.68,206.7
2016,7,13,6,15,577.0,48.5,0.25,23.0,180.0,333.56,255.65
2016,7,13,6,30,641.0,55.0,0.2,24.0,228.0,396.46,304.87
2016,7,13,6,45,684.5,59.5,0.2,25.0,278.5,453.42,347.79
2016,7,13,7,0,728.0,64.0,0.2,26.0,329.0,513.12,390.67
2016,7,13,7,15,759.0,68.0,0.2,26.5,380.5,566.82,428.17
2016,7,13,7,30,790.0,72.0,0.2,27.0,432.0,621.65,465.02
2016,7,13,7,45,813.5,75.0,0.2,27.5,482.5,670.84,495.32
2016,7,13,8,0,837.0,78.0,0.2,28.0,533.0,715.5,521.66
2016,7,13,8,15,854.5,80.5,0.2,28.5,581.0,759.06,546.67
2016,7,13,8,30,872.0,83.0,0.2,29.0,629.0,801.72,570.55
2016,7,13,8,45,886.0,85.0,0.2,29.5,674.0,839.73,591.03
2016,7,13,9,0,900.0,87.0,0.2,30.0,719.0,876.16,610.25
2016,7,13,9,15,910.0,89.0,0.2,30.5,759.0,907.26,625.94
2016,7,13,9,30,920.0,91.0,0.2,31.0,799.0,936.18,640.22
2016,7,13,9,45,919.0,98.0,0.2,31.5,832.0,958.02,650.22
2016,7,13,10,0,918.0,105.0,0.2,32.0,865.0,976.91,658.56
2016,7,13,10,15,924.5,106.0,0.2,32.0,894.0,993.59,666.99
2016,7,13,10,30,931.0,107.0,0.2,32.0,923.0,1007.48,673.92
2016,7,13,10,45,935.5,108.0,0.2,32.5,945.5,1016.59,676.84
2016,7,13,11,0,940.0,109.0,0.2,33.0,968.0,1022.75,678.22
2016,7,13,11,15,943.0,109.5,0.2,33.0,983.5,1023.95,678.31
2016,7,13,11,30,946.0,110.0,0.2,33.0,999.0,1022.14,676.88
2016,7,13,11,45,947.5,110.5,0.25,33.5,1007.5,1015.9,672.74
2016,7,13,12,0,949.0,111.0,0.3,34.0,1016.0,1006.7,667.13
2016,7,13,12,15,949.0,111.0,0.3,34.0,1016.5,992.71,659.2
2016,7,13,12,30,949.0,111.0,0.3,34.0,1017.0,975.92,649.79
2016,7,13,12,45,951.0,108.5,0.3,34.0,1011.0,955.79,638.54
2016,7,13,13,0,953.0,106.0,0.3,34.0,1005.0,932.96,625.76
2016,7,13,13,15,950.5,105.5,0.3,33.5,991.0,905.6,611.59
2016,7,13,13,30,948.0,105.0,0.3,33.0,977.0,875.9,595.95
2016,7,13,13,45,943.5,104.5,0.3,33.0,956.0,842.41,576.7
2016,7,13,14,0,939.0,104.0,0.3,33.0,935.0,806.97,556.13
2016,7,13,14,15,933.0,102.5,0.3,32.5,907.0,767.72,534.11
2016,7,13,14,30,927.0,101.0,0.3,32.0,879.0,726.96,510.79
2016,7,13,14,45,919.0,100.0,0.35,32.0,845.5,684.03,483.82
2016,7,13,15,0,911.0,99.0,0.4,32.0,812.0,640.09,455.0
2016,7,13,15,15,901.5,97.0,0.4,31.5,773.0,593.61,423.83
2016,7,13,15,30,892.0,95.0,0.4,31.0,734.0,546.65,391.27
2016,7,13,15,45,879.5,92.5,0.45,31.0,690.5,497.56,355.8
2016,7,13,16,0,867.0,90.0,0.5,31.0,647.0,448.67,319.21
2016,7,13,16,15,850.5,87.0,0.5,30.5,599.5,398.24,280.62
2016,7,13,16,30,834.0,84.0,0.5,30.0,552.0,344.59,238.59
2016,7,13,16,45,814.0,80.5,0.5,29.5,502.5,294.85,198.45
2016,7,13,17,0,794.0,77.0,0.5,29.0,453.0,246.87,159.17
2016,7,13,17,15,765.0,73.0,0.5,28.0,402.0,198.74,120.75
2016,7,13,17,30,736.0,69.0,0.5,27.0,351.0,153.59,86.15
2016,7,13,17,45,697.5,64.0,0.5,26.5,300.5,109.85,56.26
2016,7,13,18,0,659.0,59.0,0.5,26.0,250.0,70.25,35.42
2016,7,13,18,15,600.0,53.0,0.5,25.0,201.0,35.58,24.96
2016,7,13,18,30,541.0,47.0,0.5,24.0,152.0,33.11,22.77
2016,7,13,18,45,450.0,38.5,0.5,23.0,109.0,28.22,18.3
2016,7,13,19,0,359.0,30.0,0.5,22.0,66.0,23.01,12.94
2016,7,13,19,15,179.5,15.0,0.5,21.0,33.0,11.15,0.0
2016,7,13,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,14,5,15,162.0,12.0,0.35,19.5,25.0,55.1,0.0
2016,7,14,5,30,324.0,24.0,0.3,21.0,50.0,144.23,85.53
2016,7,14,5,45,427.0,32.5,0.3,22.5,91.5,207.32,149.62
2016,7,14,6,0,530.0,41.0,0.3,24.0,133.0,278.61,208.37
2016,7,14,6,15,593.0,47.0,0.25,24.5,181.0,335.62,255.45
2016,7,14,6,30,656.0,53.0,0.2,25.0,229.0,400.71,306.67
2016,7,14,6,45,699.0,58.0,0.2,26.0,280.0,458.57,350.07
2016,7,14,7,0,742.0,63.0,0.2,27.0,331.0,519.14,393.35
2016,7,14,7,15,772.0,66.5,0.15,27.5,382.5,572.2,429.73
2016,7,14,7,30,802.0,70.0,0.1,28.0,434.0,626.28,465.34
2016,7,14,7,45,825.0,73.0,0.1,29.0,484.5,675.59,494.39
2016,7,14,8,0,848.0,76.0,0.1,30.0,535.0,720.34,519.43
2016,7,14,8,15,864.5,78.5,0.1,30.5,583.0,763.54,543.85
2016,7,14,8,30,881.0,81.0,0.1,31.0,631.0,805.74,567.11
2016,7,14,8,45,894.0,83.0,0.1,31.5,675.5,843.22,586.98
2016,7,14,9,0,907.0,85.0,0.1,32.0,720.0,879.04,605.56
2016,7,14,9,15,917.0,86.5,0.1,32.5,760.0,909.79,620.83
2016,7,14,9,30,927.0,88.0,0.1,33.0,800.0,938.36,634.7
2016,7,14,9,45,932.5,90.5,0.1,33.5,834.0,961.51,645.31
2016,7,14,10,0,938.0,93.0,0.1,34.0,868.0,981.98,654.39
2016,7,14,10,15,944.0,94.0,0.1,34.5,897.0,998.55,661.27
2016,7,14,10,30,950.0,95.0,0.1,35.0,926.0,1012.28,666.6
2016,7,14,10,45,953.5,96.0,0.1,35.5,948.0,1020.67,669.02
2016,7,14,11,0,957.0,97.0,0.1,36.0,970.0,1026.04,669.92
2016,7,14,11,15,959.5,97.5,0.1,36.0,985.5,1026.88,669.81
2016,7,14,11,30,962.0,98.0,0.1,36.0,1001.0,1024.66,668.18
2016,7,14,11,45,962.5,99.0,0.15,36.0,1009.0,1017.99,665.04
2016,7,14,12,0,963.0,100.0,0.2,36.0,1017.0,1008.31,660.48
2016,7,14,12,15,963.0,100.0,0.2,36.0,1018.0,994.24,652.62
2016,7,14,12,30,963.0,100.0,0.2,36.0,1019.0,977.31,643.26
2016,7,14,12,45,953.5,105.5,0.2,36.0,1009.5,954.46,630.59
2016,7,14,13,0,944.0,111.0,0.2,36.0,1000.0,929.24,616.63
2016,7,14,13,15,941.0,110.5,0.2,35.5,986.0,901.64,602.52
2016,7,14,13,30,938.0,110.0,0.2,35.0,972.0,871.75,586.95
2016,7,14,13,45,934.5,108.5,0.25,35.0,951.0,838.36,568.79
2016,7,14,14,0,931.0,107.0,0.3,35.0,930.0,802.99,549.27
2016,7,14,14,15,924.5,106.0,0.3,34.5,902.0,764.09,527.61
2016,7,14,14,30,918.0,105.0,0.3,34.0,874.0,723.72,504.7
2016,7,14,14,45,911.0,102.5,0.3,34.0,840.5,680.37,476.83
2016,7,14,15,0,904.0,100.0,0.3,34.0,807.0,635.96,447.38
2016,7,14,15,15,894.0,98.0,0.3,33.5,768.0,589.46,416.55
2016,7,14,15,30,884.0,96.0,0.3,33.0,729.0,542.54,384.37
2016,7,14,15,45,872.5,93.0,0.35,33.0,685.5,493.8,349.52
2016,7,14,16,0,861.0,90.0,0.4,33.0,642.0,445.18,313.52
2016,7,14,16,15,844.0,87.5,0.4,32.0,595.0,395.26,276.25
2016,7,14,16,30,827.0,85.0,0.4,31.0,548.0,342.17,235.46
2016,7,14,16,45,807.5,81.0,0.4,30.5,498.5,292.44,195.6
2016,7,14,17,0,788.0,77.0,0.4,30.0,449.0,244.43,156.56
2016,7,14,17,15,758.5,73.0,0.4,29.5,398.5,196.5,118.32
2016,7,14,17,30,729.0,69.0,0.4,29.0,348.0,151.59,84.1
2016,7,14,17,45,691.0,64.0,0.4,28.5,297.5,108.24,54.89
2016,7,14,18,0,653.0,59.0,0.4,28.0,247.0,65.61,31.97
2016,7,14,18,15,593.5,53.0,0.4,26.5,198.5,35.65,24.84
2016,7,14,18,30,534.0,47.0,0.4,25.0,150.0,33.19,22.72
2016,7,14,18,45,442.5,38.5,0.4,24.0,107.5,28.3,18.26
2016,7,14,19,0,351.0,30.0,0.4,23.0,65.0,23.11,12.87
2016,7,14,19,15,175.5,15.0,0.4,22.5,32.5,11.2,0.0
2016,7,14,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,15,5,15,141.0,12.5,0.65,20.0,23.5,49.73,0.0
2016,7,15,5,30,282.0,25.0,0.5,21.0,47.0,131.07,75.47
2016,7,15,5,45,386.0,34.5,0.35,22.0,87.5,194.22,140.34
2016,7,15,6,0,490.0,44.0,0.2,23.0,128.0,265.05,198.77
2016,7,15,6,15,557.0,51.0,0.15,24.0,176.0,325.74,248.06
2016,7,15,6,30,624.0,58.0,0.1,25.0,224.0,392.05,299.56
2016,7,15,6,45,668.5,63.5,0.1,26.0,274.5,449.65,342.68
2016,7,15,7,0,713.0,69.0,0.1,27.0,325.0,507.99,384.42
2016,7,15,7,15,745.0,73.0,0.05,27.5,376.5,561.74,421.45
2016,7,15,7,30,777.0,77.0,0.0,28.0,428.0,616.7,457.96
2016,7,15,7,45,800.5,80.5,0.0,29.0,478.5,666.01,487.54
2016,7,15,8,0,824.0,84.0,0.0,30.0,529.0,715.32,515.63
2016,7,15,8,15,842.0,87.0,0.0,30.5,577.0,759.53,540.65
2016,7,15,8,30,860.0,90.0,0.0,31.0,625.0,798.04,561.59
2016,7,15,8,45,873.5,92.5,0.05,32.0,670.0,835.84,580.88
2016,7,15,9,0,887.0,95.0,0.1,33.0,715.0,872.04,599.05
2016,7,15,9,15,897.5,97.0,0.1,33.0,755.0,903.25,615.83
2016,7,15,9,30,908.0,99.0,0.1,33.0,795.0,932.34,631.31
2016,7,15,9,45,914.5,101.5,0.1,33.5,830.0,955.99,642.24
2016,7,15,10,0,921.0,104.0,0.1,34.0,865.0,977.05,651.68
2016,7,15,10,15,927.0,105.5,0.1,34.0,894.0,993.87,660.07
2016,7,15,10,30,933.0,107.0,0.1,34.0,923.0,1007.88,666.97
2016,7,15,10,45,936.0,108.5,0.1,34.0,945.0,1016.12,670.7
2016,7,15,11,0,939.0,110.0,0.1,34.0,967.0,1021.37,672.94
2016,7,15,11,15,942.0,111.0,0.1,34.0,982.5,1023.1,673.34
2016,7,15,11,30,945.0,112.0,0.1,34.0,998.0,1021.8,672.2
2016,7,15,11,45,945.5,113.0,0.15,34.5,1005.5,1015.12,667.64
2016,7,15,12,0,946.0,114.0,0.2,35.0,1013.0,1005.48,661.69
2016,7,15,12,15,946.0,114.0,0.2,35.0,1014.0,991.51,653.84
2016,7,15,12,30,946.0,114.0,0.2,35.0,1015.0,974.74,644.52
2016,7,15,12,45,938.5,117.5,0.2,35.0,1006.5,951.93,631.81
2016,7,15,13,0,931.0,121.0,0.2,35.0,998.0,926.75,617.8
2016,7,15,13,15,928.0,120.5,0.2,35.0,983.5,899.39,602.51
2016,7,15,13,30,925.0,120.0,0.2,35.0,969.0,869.78,585.84
2016,7,15,13,45,922.0,118.0,0.2,35.0,948.0,836.64,566.99
2016,7,15,14,0,919.0,116.0,0.2,35.0,927.0,801.52,546.83
2016,7,15,14,15,912.5,114.5,0.2,35.0,899.5,762.5,524.09
2016,7,15,14,30,906.0,113.0,0.2,35.0,872.0,722.05,500.07
2016,7,15,14,45,899.0,110.5,0.25,35.0,838.5,679.09,473.15
2016,7,15,15,0,892.0,108.0,0.3,35.0,805.0,635.11,444.76
2016,7,15,15,15,881.0,106.0,0.3,34.5,765.5,588.49,413.99
2016,7,15,15,30,870.0,104.0,0.3,34.0,726.0,541.54,381.95
2016,7,15,15,45,857.5,100.5,0.3,33.5,682.5,492.45,347.34
2016,7,15,16,0,845.0,97.0,0.3,33.0,639.0,439.72,309.05
2016,7,15,16,15,827.0,94.0,0.3,32.5,591.0,389.52,271.21
2016,7,15,16,30,809.0,91.0,0.3,32.0,543.0,340.53,233.07
2016,7,15,16,45,787.5,87.0,0.35,32.0,493.5,291.08,193.61
2016,7,15,17,0,766.0,83.0,0.4,32.0,444.0,243.56,155.21
2016,7,15,17,15,735.0,78.5,0.4,31.0,393.0,195.99,118.02
2016,7,15,17,30,704.0,74.0,0.4,30.0,342.0,151.61,84.79
2016,7,15,17,45,665.0,68.0,0.4,29.5,292.0,105.06,53.3
2016,7,15,18,0,626.0,62.0,0.4,29.0,242.0,65.97,33.21
2016,7,15,18,15,564.0,55.5,0.4,27.5,194.0,37.79,26.53
2016,7,15,18,30,502.0,49.0,0.4,26.0,146.0,35.02,24.15
2016,7,15,18,45,412.0,40.0,0.4,25.0,104.0,29.77,19.37
2016,7,15,19,0,322.0,31.0,0.4,24.0,62.0,24.18,13.55
2016,7,15,19,15,161.0,15.5,0.4,23.5,31.0,11.72,0.0
2016,7,15,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,16,5,15,146.5,12.0,0.65,18.5,23.0,50.45,0.0
2016,7,16,5,30,293.0,24.0,0.5,19.0,46.0,132.39,74.13
2016,7,16,5,45,402.0,33.0,0.4,20.0,87.0,197.61,143.47
2016,7,16,6,0,511.0,42.0,0.3,21.0,128.0,270.43,204.29
2016,7,16,6,15,576.5,48.0,0.25,22.0,176.0,330.06,253.44
2016,7,16,6,30,642.0,54.0,0.2,23.0,224.0,392.83,302.99
2016,7,16,6,45,688.0,58.5,0.2,24.0,275.0,451.1,347.24
2016,7,16,7,0,734.0,63.0,0.2,25.0,326.0,512.32,391.54
2016,7,16,7,15,765.0,67.0,0.2,25.5,377.5,566.26,429.45
2016,7,16,7,30,796.0,71.0,0.2,26.0,429.0,621.32,466.68
2016,7,16,7,45,819.5,74.0,0.2,26.5,480.0,670.77,497.42
2016,7,16,8,0,843.0,77.0,0.2,27.0,531.0,715.71,524.05
2016,7,16,8,15,860.5,79.5,0.15,27.5,579.5,759.55,548.64
2016,7,16,8,30,878.0,82.0,0.1,28.0,628.0,802.46,572.06
2016,7,16,8,45,891.5,84.0,0.1,29.0,672.5,840.31,591.26
2016,7,16,9,0,905.0,86.0,0.1,30.0,717.0,876.53,609.09
2016,7,16,9,15,915.5,88.0,0.1,30.0,757.5,908.28,626.36
2016,7,16,9,30,926.0,90.0,0.1,30.0,798.0,937.85,642.27
2016,7,16,9,45,932.0,92.5,0.15,30.5,833.0,961.47,654.09
2016,7,16,10,0,938.0,95.0,0.2,31.0,868.0,982.44,664.53
2016,7,16,10,15,944.0,96.0,0.2,31.0,897.0,999.03,672.9
2016,7,16,10,30,950.0,97.0,0.2,31.0,926.0,1012.78,679.74
2016,7,16,10,45,953.5,98.5,0.2,31.5,948.5,1021.71,682.55
2016,7,16,11,0,957.0,100.0,0.2,32.0,971.0,1027.6,683.78
2016,7,16,11,15,959.5,100.5,0.2,32.0,986.5,1028.44,683.66
2016,7,16,11,30,962.0,101.0,0.2,32.0,1002.0,1026.21,681.99
2016,7,16,11,45,962.5,102.0,0.2,32.0,1010.0,1019.51,677.92
2016,7,16,12,0,963.0,103.0,0.2,32.0,1018.0,1009.81,672.3
2016,7,16,12,15,963.0,103.0,0.2,32.0,1018.5,995.71,664.29
2016,7,16,12,30,963.0,103.0,0.2,32.0,1019.0,978.76,654.76
2016,7,16,12,45,960.0,104.0,0.25,32.0,1012.0,957.32,643.67
2016,7,16,13,0,957.0,105.0,0.3,32.0,1005.0,933.29,631.12
2016,7,16,13,15,954.0,104.5,0.3,32.0,990.5,905.37,615.26
2016,7,16,13,30,951.0,104.0,0.3,32.0,976.0,875.12,597.98
2016,7,16,13,45,946.5,103.0,0.3,32.0,954.5,841.02,578.28
2016,7,16,14,0,942.0,102.0,0.3,32.0,933.0,804.96,557.25
2016,7,16,14,15,936.0,100.5,0.3,31.5,905.5,765.55,535.01
2016,7,16,14,30,930.0,99.0,0.3,31.0,878.0,724.61,511.46
2016,7,16,14,45,921.5,98.0,0.35,31.0,843.5,681.17,483.94
2016,7,16,15,0,913.0,97.0,0.4,31.0,809.0,636.76,454.62
2016,7,16,15,15,903.0,95.0,0.4,30.5,770.0,589.83,422.96
2016,7,16,15,30,893.0,93.0,0.4,30.0,731.0,542.47,389.89
2016,7,16,15,45,879.0,91.0,0.4,30.0,687.0,493.01,353.49
2016,7,16,16,0,865.0,89.0,0.4,30.0,643.0,443.87,316.2
2016,7,16,16,15,848.0,86.5,0.4,29.5,595.5,393.71,277.67
2016,7,16,16,30,831.0,84.0,0.4,29.0,548.0,340.37,235.73
2016,7,16,16,45,808.5,81.0,0.4,28.5,498.0,290.46,195.43
2016,7,16,17,0,786.0,78.0,0.4,28.0,448.0,242.55,156.24
2016,7,16,17,15,756.0,74.0,0.4,27.5,397.0,194.62,117.8
2016,7,16,17,30,726.0,70.0,0.4,27.0,346.0,149.78,83.55
2016,7,16,17,45,684.5,65.0,0.45,26.5,295.0,106.32,54.51
2016,7,16,18,0,643.0,60.0,0.5,26.0,244.0,63.81,32.06
2016,7,16,18,15,582.0,54.0,0.5,25.0,195.5,36.64,25.86
2016,7,16,18,30,521.0,48.0,0.5,24.0,147.0,34.24,23.71
2016,7,16,18,45,425.5,39.0,0.5,23.0,104.5,28.95,18.85
2016,7,16,19,0,330.0,30.0,0.5,22.0,62.0,23.31,12.9
2016,7,16,19,15,165.0,15.0,0.5,21.0,31.0,11.32,0.0
2016,7,16,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,5,15,146.5,12.0,0.55,16.5,22.5,50.19,0.0
2016,7,17,5,30,293.0,24.0,0.5,17.0,45.0,131.31,70.96
2016,7,17,5,45,405.0,32.0,0.5,17.5,86.0,196.87,143.96
2016,7,17,6,0,517.0,40.0,0.5,18.0,127.0,269.64,206.34
2016,7,17,6,15,581.5,46.0,0.45,19.0,174.5,326.43,254.36
2016,7,17,6,30,646.0,52.0,0.4,20.0,222.0,391.53,306.7
2016,7,17,6,45,689.5,56.5,0.4,21.0,272.5,448.54,350.91
2016,7,17,7,0,733.0,61.0,0.4,22.0,323.0,508.32,395.1
2016,7,17,7,15,763.5,64.5,0.4,22.5,373.5,561.3,433.19
2016,7,17,7,30,794.0,68.0,0.4,23.0,424.0,615.38,470.6
2016,7,17,7,45,816.5,71.0,0.4,24.0,474.0,664.06,500.53
2016,7,17,8,0,839.0,74.0,0.4,25.0,524.0,708.22,526.22
2016,7,17,8,15,856.0,76.5,0.4,25.5,572.0,751.58,551.73
2016,7,17,8,30,873.0,79.0,0.4,26.0,620.0,794.0,576.06
2016,7,17,8,45,885.0,81.5,0.4,26.5,664.0,831.07,596.49
2016,7,17,9,0,897.0,84.0,0.4,27.0,708.0,866.45,615.57
2016,7,17,9,15,907.0,85.5,0.4,27.0,748.0,897.05,632.66
2016,7,17,9,30,917.0,87.0,0.4,27.0,788.0,925.49,648.38
2016,7,17,9,45,922.0,90.0,0.4,27.5,822.0,948.64,659.53
2016,7,17,10,0,927.0,93.0,0.4,28.0,856.0,969.12,669.09
2016,7,17,10,15,932.5,94.0,0.4,28.0,884.5,985.15,677.37
2016,7,17,10,30,938.0,95.0,0.4,28.0,913.0,998.36,684.1
2016,7,17,10,45,942.0,96.0,0.4,28.5,935.0,1007.22,687.03
2016,7,17,11,0,946.0,97.0,0.4,29.0,957.0,1013.09,688.35
2016,7,17,11,15,948.5,97.5,0.4,29.0,972.5,1013.98,688.26
2016,7,17,11,30,951.0,98.0,0.4,29.0,988.0,1011.83,686.6
2016,7,17,11,45,951.0,99.5,0.4,29.0,996.0,1005.29,682.52
2016,7,17,12,0,951.0,101.0,0.4,29.0,1004.0,995.76,676.86
2016,7,17,12,15,951.0,101.0,0.4,28.5,1004.5,981.84,670.07
2016,7,17,12,30,951.0,101.0,0.4,28.0,1005.0,965.09,661.69
2016,7,17,12,45,942.0,106.0,0.45,28.0,996.5,942.43,649.59
2016,7,17,13,0,933.0,111.0,0.5,28.0,988.0,917.4,636.06
2016,7,17,13,15,930.5,110.0,0.5,28.0,974.0,889.97,620.01
2016,7,17,13,30,928.0,109.0,0.5,28.0,960.0,860.26,602.5
2016,7,17,13,45,923.0,108.5,0.55,28.0,939.0,826.88,583.5
2016,7,17,14,0,918.0,108.0,0.6,28.0,918.0,791.62,563.07
2016,7,17,14,15,912.5,106.5,0.6,27.5,890.5,753.35,540.72
2016,7,17,14,30,907.0,105.0,0.6,27.0,863.0,713.56,517.04
2016,7,17,14,45,755.5,172.0,0.6,26.5,786.5,637.55,464.53
2016,7,17,15,0,604.0,239.0,0.6,26.0,710.0,575.08,420.48
2016,7,17,15,15,611.5,219.0,0.6,25.5,675.5,533.48,392.43
2016,7,17,15,30,619.0,199.0,0.6,25.0,641.0,490.59,362.26
2016,7,17,15,45,674.0,163.0,0.65,25.0,617.0,454.24,335.39
2016,7,17,16,0,729.0,127.0,0.7,25.0,593.0,412.72,303.16
2016,7,17,16,15,768.0,107.5,0.7,24.0,565.5,377.43,274.58
2016,7,17,16,30,807.0,88.0,0.7,23.0,538.0,334.92,239.01
2016,7,17,16,45,784.5,84.5,0.7,22.5,488.5,285.71,197.98
2016,7,17,17,0,762.0,81.0,0.7,22.0,439.0,238.52,158.25
2016,7,17,17,15,731.5,77.0,0.7,21.0,388.5,191.68,119.91
2016,7,17,17,30,701.0,73.0,0.7,20.0,338.0,147.98,85.85
2016,7,17,17,45,657.0,68.0,0.7,19.5,288.0,102.08,54.02
2016,7,17,18,0,613.0,63.0,0.7,19.0,238.0,64.08,34.57
2016,7,17,18,15,550.0,56.5,0.65,18.5,190.0,38.81,28.55
2016,7,17,18,30,487.0,50.0,0.6,18.0,142.0,36.12,26.0
2016,7,17,18,45,386.0,40.5,0.6,17.5,100.0,30.45,20.62
2016,7,17,19,0,285.0,31.0,0.6,17.0,58.0,24.4,14.0
2016,7,17,19,15,142.5,15.5,0.6,16.5,29.0,11.85,0.0
2016,7,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.5,12.0,0.5,13.5,20.5,43.69,0.0
2016,7,18,5,30,245.0,24.0,0.5,14.0,41.0,115.49,59.65
2016,7,18,5,45,356.0,33.0,0.5,14.5,80.0,180.01,132.85
2016,7,18,6,0,467.0,42.0,0.5,15.0,119.0,251.11,194.46
2016,7,18,6,15,534.0,48.5,0.5,15.5,165.5,309.82,245.07
2016,7,18,6,30,601.0,55.0,0.5,16.0,212.0,374.21,298.56
2016,7,18,6,45,649.5,59.5,0.5,17.0,262.0,429.42,342.46
2016,7,18,7,0,698.0,64.0,0.5,18.0,312.0,490.39,388.7
2016,7,18,7,15,730.0,68.0,0.45,18.5,362.5,543.46,427.29
2016,7,18,7,30,762.0,72.0,0.4,19.0,413.0,597.78,465.18
2016,7,18,7,45,787.0,75.0,0.4,20.0,462.5,647.01,496.64
2016,7,18,8,0,812.0,78.0,0.4,21.0,512.0,696.4,526.6
2016,7,18,8,15,830.0,80.5,0.4,21.5,559.5,735.09,549.48
2016,7,18,8,30,848.0,83.0,0.4,22.0,607.0,777.48,574.47
2016,7,18,8,45,863.0,84.5,0.4,22.5,651.5,815.17,595.82
2016,7,18,9,0,878.0,86.0,0.4,23.0,696.0,851.42,615.93
2016,7,18,9,15,888.5,88.0,0.4,23.5,735.5,882.57,632.53
2016,7,18,9,30,899.0,90.0,0.4,24.0,775.0,911.63,647.69
2016,7,18,9,45,906.5,91.5,0.4,24.5,809.5,935.11,659.28
2016,7,18,10,0,914.0,93.0,0.4,25.0,844.0,956.08,669.36
2016,7,18,10,15,920.0,94.0,0.4,25.0,873.0,972.45,677.99
2016,7,18,10,30,926.0,95.0,0.4,25.0,902.0,986.04,685.07
2016,7,18,10,45,933.0,94.5,0.4,25.5,925.0,996.16,688.83
2016,7,18,11,0,940.0,94.0,0.4,26.0,948.0,1003.36,690.99
2016,7,18,11,15,942.5,94.5,0.4,26.0,963.0,1004.29,690.92
2016,7,18,11,30,945.0,95.0,0.4,26.0,978.0,1002.21,689.27
2016,7,18,11,45,948.0,94.0,0.45,26.0,986.5,996.07,686.5
2016,7,18,12,0,951.0,93.0,0.5,26.0,995.0,986.95,682.1
2016,7,18,12,15,951.0,93.0,0.5,26.0,996.0,973.1,673.85
2016,7,18,12,30,951.0,93.0,0.5,26.0,997.0,956.41,664.03
2016,7,18,12,45,949.0,93.5,0.5,26.0,990.5,935.68,651.83
2016,7,18,13,0,947.0,94.0,0.5,26.0,984.0,912.35,638.11
2016,7,18,13,15,944.5,93.5,0.5,26.0,970.0,885.14,622.01
2016,7,18,13,30,942.0,93.0,0.5,26.0,956.0,855.59,604.43
2016,7,18,13,45,941.0,90.5,0.5,26.0,936.0,823.11,584.93
2016,7,18,14,0,940.0,88.0,0.5,26.0,916.0,788.46,563.92
2016,7,18,14,15,934.5,87.0,0.5,25.5,888.5,749.97,541.31
2016,7,18,14,30,929.0,86.0,0.5,25.0,861.0,709.9,517.33
2016,7,18,14,45,924.0,83.5,0.5,25.0,828.5,667.36,488.96
2016,7,18,15,0,919.0,81.0,0.5,25.0,796.0,623.58,458.38
2016,7,18,15,15,909.5,79.5,0.5,24.5,757.5,577.16,425.9
2016,7,18,15,30,900.0,78.0,0.5,24.0,719.0,530.24,391.95
2016,7,18,15,45,889.5,75.5,0.5,24.0,676.0,481.67,354.93
2016,7,18,16,0,879.0,73.0,0.5,24.0,633.0,433.11,316.74
2016,7,18,16,15,863.5,71.0,0.5,23.5,586.5,383.35,277.1
2016,7,18,16,30,848.0,69.0,0.5,23.0,540.0,334.47,236.94
2016,7,18,16,45,828.0,66.0,0.5,22.5,491.0,284.55,195.22
2016,7,18,17,0,808.0,63.0,0.5,22.0,442.0,236.32,154.45
2016,7,18,17,15,780.5,60.0,0.5,21.5,391.5,184.24,111.54
2016,7,18,17,30,753.0,57.0,0.5,21.0,341.0,139.37,76.33
2016,7,18,17,45,714.0,53.5,0.5,20.5,290.5,96.11,47.01
2016,7,18,18,0,675.0,50.0,0.5,20.0,240.0,57.03,27.88
2016,7,18,18,15,617.5,45.0,0.5,19.0,192.5,32.25,22.75
2016,7,18,18,30,560.0,40.0,0.5,18.0,145.0,30.07,20.73
2016,7,18,18,45,465.0,33.0,0.5,17.5,102.5,23.74,14.84
2016,7,18,19,0,370.0,26.0,0.5,17.0,60.0,19.69,10.1
2016,7,18,19,15,185.0,13.0,0.5,16.5,30.0,9.64,0.0
2016,7,18,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,5,15,157.0,10.5,0.4,13.5,21.0,50.92,0.0
2016,7,19,5,30,314.0,21.0,0.4,14.0,42.0,132.37,63.99
2016,7,19,5,45,425.5,28.5,0.4,14.5,82.5,195.5,143.11
2016,7,19,6,0,537.0,36.0,0.4,15.0,123.0,268.44,206.76
2016,7,19,6,15,269.5,61.0,0.4,16.0,105.0,203.14,160.64
2016,7,19,6,30,2.0,86.0,0.4,17.0,87.0,88.37,68.2
2016,7,19,6,45,7.5,104.0,0.4,18.0,107.0,109.46,85.81
2016,7,19,7,0,13.0,122.0,0.4,19.0,127.0,130.93,102.88
2016,7,19,7,15,95.5,152.0,0.35,20.0,194.0,227.65,180.55
2016,7,19,7,30,178.0,182.0,0.3,21.0,261.0,318.48,249.96
2016,7,19,7,45,516.5,123.0,0.3,22.0,391.0,514.08,398.31
2016,7,19,8,0,855.0,64.0,0.3,23.0,521.0,706.11,529.7
2016,7,19,8,15,871.0,66.5,0.3,23.5,568.5,749.38,553.15
2016,7,19,8,30,887.0,69.0,0.3,24.0,616.0,791.61,577.47
2016,7,19,8,45,896.5,72.5,0.3,24.5,660.0,828.31,597.75
2016,7,19,9,0,906.0,76.0,0.3,25.0,704.0,863.12,616.57
2016,7,19,9,15,916.0,77.5,0.3,25.0,744.0,894.06,633.96
2016,7,19,9,30,926.0,79.0,0.3,25.0,784.0,922.81,649.92
2016,7,19,9,45,930.0,82.0,0.3,25.5,818.0,945.34,660.75
2016,7,19,10,0,934.0,85.0,0.3,26.0,852.0,965.14,669.97
2016,7,19,10,15,940.0,86.0,0.3,26.0,880.5,981.84,678.69
2016,7,19,10,30,946.0,87.0,0.3,26.0,909.0,995.7,685.83
2016,7,19,10,45,949.0,88.5,0.35,26.0,931.5,1004.28,691.07
2016,7,19,11,0,952.0,90.0,0.4,26.0,954.0,1009.83,694.74
2016,7,19,11,15,955.0,90.5,0.4,26.0,969.5,1011.28,695.0
2016,7,19,11,30,958.0,91.0,0.4,26.0,985.0,1009.66,693.61
2016,7,19,11,45,959.5,91.0,0.4,26.0,993.0,1003.05,689.43
2016,7,19,12,0,961.0,91.0,0.4,26.0,1001.0,993.43,683.64
2016,7,19,12,15,961.0,91.0,0.4,26.0,1002.0,979.46,675.38
2016,7,19,12,30,961.0,91.0,0.4,26.0,1003.0,962.61,665.53
2016,7,19,12,45,947.0,99.5,0.4,26.5,993.0,938.81,650.29
2016,7,19,13,0,933.0,108.0,0.4,27.0,983.0,912.75,633.82
2016,7,19,13,15,930.0,107.0,0.4,27.0,969.0,884.88,617.5
2016,7,19,13,30,927.0,106.0,0.4,27.0,955.0,854.74,599.72
2016,7,19,13,45,928.0,102.0,0.45,27.0,935.0,822.77,581.59
2016,7,19,14,0,929.0,98.0,0.5,27.0,915.0,788.55,561.81
2016,7,19,14,15,923.0,97.0,0.5,26.5,887.5,750.0,539.25
2016,7,19,14,30,917.0,96.0,0.5,26.0,860.0,709.93,515.37
2016,7,19,14,45,913.0,92.0,0.5,26.0,827.5,667.04,486.53
2016,7,19,15,0,909.0,88.0,0.5,26.0,795.0,622.85,455.86
2016,7,19,15,15,899.5,86.5,0.5,25.5,756.0,576.78,423.76
2016,7,19,15,30,890.0,85.0,0.5,25.0,717.0,530.22,390.21
2016,7,19,15,45,881.5,81.0,0.5,25.0,674.5,481.61,353.34
2016,7,19,16,0,873.0,77.0,0.5,25.0,632.0,432.85,315.18
2016,7,19,16,15,857.0,74.5,0.5,24.5,585.0,382.69,275.44
2016,7,19,16,30,841.0,72.0,0.5,24.0,538.0,333.46,235.21
2016,7,19,16,45,823.5,68.0,0.5,23.5,489.5,283.64,193.7
2016,7,19,17,0,806.0,64.0,0.5,23.0,441.0,235.29,152.96
2016,7,19,17,15,778.5,61.0,0.5,22.5,390.5,183.3,110.34
2016,7,19,17,30,751.0,58.0,0.5,22.0,340.0,138.52,75.47
2016,7,19,17,45,715.0,53.5,0.5,21.5,290.0,94.77,45.97
2016,7,19,18,0,679.0,49.0,0.5,21.0,240.0,54.89,26.63
2016,7,19,18,15,621.5,44.0,0.5,20.0,192.0,31.46,21.95
2016,7,19,18,30,564.0,39.0,0.5,19.0,144.0,29.23,19.89
2016,7,19,18,45,473.0,31.5,0.5,18.5,101.5,24.51,15.4
2016,7,19,19,0,382.0,24.0,0.5,18.0,59.0,19.51,9.74
2016,7,19,19,15,191.0,12.0,0.5,17.5,29.5,8.81,0.0
2016,7,19,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,5,15,147.5,10.5,0.45,14.5,20.0,48.19,0.0
2016,7,20,5,30,295.0,21.0,0.4,15.0,40.0,125.51,55.23
2016,7,20,5,45,411.0,29.0,0.4,16.0,81.0,193.42,140.34
2016,7,20,6,0,527.0,37.0,0.4,17.0,122.0,264.56,201.98
2016,7,20,6,15,592.5,42.5,0.35,18.0,169.5,324.41,252.69
2016,7,20,6,30,658.0,48.0,0.3,19.0,217.0,389.62,305.39
2016,7,20,6,45,705.0,52.0,0.3,20.0,268.0,448.27,351.1
2016,7,20,7,0,752.0,56.0,0.3,21.0,319.0,510.03,396.94
2016,7,20,7,15,782.5,59.0,0.25,22.0,371.0,563.16,433.88
2016,7,20,7,30,813.0,62.0,0.2,23.0,423.0,613.25,467.1
2016,7,20,7,45,836.5,64.5,0.2,24.0,473.5,662.68,497.15
2016,7,20,8,0,860.0,67.0,0.2,25.0,524.0,712.14,526.17
2016,7,20,8,15,877.0,69.0,0.15,25.5,572.5,755.76,550.81
2016,7,20,8,30,894.0,71.0,0.1,26.0,621.0,798.39,574.3
2016,7,20,8,45,907.5,73.0,0.1,26.5,666.0,836.9,595.31
2016,7,20,9,0,921.0,75.0,0.1,27.0,711.0,873.74,614.96
2016,7,20,9,15,931.0,76.5,0.1,27.5,752.0,905.06,630.95
2016,7,20,9,30,941.0,78.0,0.1,28.0,793.0,934.15,645.47
2016,7,20,9,45,939.5,85.0,0.1,28.5,826.5,956.32,655.76
2016,7,20,10,0,938.0,92.0,0.1,29.0,860.0,975.45,664.31
2016,7,20,10,15,944.0,93.0,0.1,29.0,889.0,992.14,672.81
2016,7,20,10,30,950.0,94.0,0.1,29.0,918.0,1005.98,679.75
2016,7,20,10,45,955.5,94.0,0.15,29.5,941.5,1015.33,683.69
2016,7,20,11,0,961.0,94.0,0.2,30.0,965.0,1021.68,686.17
2016,7,20,11,15,964.0,94.5,0.2,30.0,981.0,1023.08,686.37
2016,7,20,11,30,967.0,95.0,0.2,30.0,997.0,1021.39,684.97
2016,7,20,11,45,969.5,94.5,0.25,30.0,1005.5,1015.11,682.13
2016,7,20,12,0,972.0,94.0,0.3,30.0,1014.0,1005.78,677.73
2016,7,20,12,15,972.0,94.0,0.3,30.0,1015.0,991.62,669.56
2016,7,20,12,30,972.0,94.0,0.3,30.0,1016.0,974.55,659.83
2016,7,20,12,45,971.5,93.5,0.3,30.0,1009.5,953.72,647.96
2016,7,20,13,0,971.0,93.0,0.3,30.0,1003.0,930.18,634.55
2016,7,20,13,15,968.5,92.5,0.3,30.0,989.0,902.32,618.57
2016,7,20,13,30,966.0,92.0,0.3,30.0,975.0,872.06,601.12
2016,7,20,13,45,963.0,90.5,0.35,30.0,954.0,838.17,582.25
2016,7,20,14,0,960.0,89.0,0.4,30.0,933.0,802.17,561.87
2016,7,20,14,15,955.0,88.0,0.4,29.5,905.5,763.26,539.63
2016,7,20,14,30,950.0,87.0,0.4,29.0,878.0,722.68,515.97
2016,7,20,14,45,944.0,85.0,0.45,28.5,844.5,679.07,489.09
2016,7,20,15,0,938.0,83.0,0.5,28.0,811.0,634.24,459.87
2016,7,20,15,15,929.0,81.5,0.5,27.5,772.0,587.19,427.42
2016,7,20,15,30,920.0,80.0,0.5,27.0,733.0,539.58,393.43
2016,7,20,15,45,910.0,77.5,0.5,27.0,689.5,490.24,356.29
2016,7,20,16,0,900.0,75.0,0.5,27.0,646.0,440.84,317.91
2016,7,20,16,15,884.5,72.5,0.5,26.5,598.5,389.57,277.61
2016,7,20,16,30,869.0,70.0,0.5,26.0,551.0,339.16,236.74
2016,7,20,16,45,850.5,67.0,0.5,25.5,501.0,288.57,194.89
2016,7,20,17,0,832.0,64.0,0.5,25.0,451.0,239.52,153.88
2016,7,20,17,15,804.5,61.0,0.5,24.0,399.5,186.26,110.82
2016,7,20,17,30,777.0,58.0,0.5,23.0,348.0,140.22,75.46
2016,7,20,17,45,739.5,53.5,0.5,22.5,296.5,95.11,45.49
2016,7,20,18,0,702.0,49.0,0.5,22.0,245.0,54.06,26.17
2016,7,20,18,15,644.0,44.0,0.5,21.0,196.0,31.57,21.93
2016,7,20,18,30,586.0,39.0,0.5,20.0,147.0,29.35,19.88
2016,7,20,18,45,492.5,32.0,0.5,19.0,103.5,25.11,15.85
2016,7,20,19,0,399.0,25.0,0.5,18.0,60.0,20.68,10.48
2016,7,20,19,15,199.5,12.5,0.5,17.5,30.0,9.32,0.0
2016,7,20,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,21,5,15,153.5,10.0,0.45,15.5,20.0,48.96,0.0
2016,7,21,5,30,307.0,20.0,0.4,16.0,40.0,126.95,49.5
2016,7,21,5,45,421.0,28.0,0.4,16.5,80.5,191.79,138.04
2016,7,21,6,0,535.0,36.0,0.4,17.0,121.0,265.69,202.45
2016,7,21,6,15,600.0,41.5,0.4,18.0,168.5,325.55,253.49
2016,7,21,6,30,665.0,47.0,0.4,19.0,216.0,390.76,306.68
2016,7,21,6,45,711.0,50.5,0.4,20.0,267.0,448.54,351.98
2016,7,21,7,0,757.0,54.0,0.4,21.0,318.0,509.33,397.36
2016,7,21,7,15,787.0,57.5,0.4,21.5,369.5,562.94,436.22
2016,7,21,7,30,817.0,61.0,0.4,22.0,421.0,613.5,471.53
2016,7,21,7,45,840.0,63.0,0.4,22.5,472.0,662.16,502.4
2016,7,21,8,0,863.0,65.0,0.4,23.0,523.0,710.82,532.36
2016,7,21,8,15,880.5,67.0,0.35,23.5,571.5,754.95,557.7
2016,7,21,8,30,898.0,69.0,0.3,24.0,620.0,798.13,581.76
2016,7,21,8,45,911.0,71.0,0.3,24.5,665.0,836.38,602.94
2016,7,21,9,0,924.0,73.0,0.3,25.0,710.0,872.93,622.74
2016,7,21,9,15,934.0,74.5,0.3,25.5,751.0,904.36,639.08
2016,7,21,9,30,944.0,76.0,0.3,26.0,792.0,933.55,653.91
2016,7,21,9,45,949.0,79.5,0.3,26.5,827.5,957.95,665.73
2016,7,21,10,0,954.0,83.0,0.3,27.0,863.0,979.56,675.88
2016,7,21,10,15,960.0,84.0,0.3,27.0,892.5,996.55,684.64
2016,7,21,10,30,966.0,85.0,0.3,27.0,922.0,1010.62,691.81
2016,7,21,10,45,970.0,86.0,0.35,27.5,945.5,1019.78,695.98
2016,7,21,11,0,974.0,87.0,0.4,28.0,969.0,1025.86,698.54
2016,7,21,11,15,977.0,87.5,0.4,28.0,985.0,1027.32,698.78
2016,7,21,11,30,980.0,88.0,0.4,28.0,1001.0,1025.64,697.37
2016,7,21,11,45,981.0,89.0,0.45,28.0,1009.5,1019.43,694.63
2016,7,21,12,0,982.0,90.0,0.5,28.0,1018.0,1010.13,690.22
2016,7,21,12,15,982.5,90.0,0.5,27.5,1019.0,996.31,683.47
2016,7,21,12,30,983.0,90.0,0.5,27.0,1020.0,979.54,675.06
2016,7,21,12,45,975.0,94.5,0.5,27.0,1012.0,956.74,661.76
2016,7,21,13,0,967.0,99.0,0.5,27.0,1004.0,931.43,647.03
2016,7,21,13,15,964.5,98.5,0.5,27.0,990.0,903.61,630.76
2016,7,21,13,30,962.0,98.0,0.5,27.0,976.0,873.39,612.96
2016,7,21,13,45,961.5,95.5,0.5,27.0,956.0,840.55,593.45
2016,7,21,14,0,961.0,93.0,0.5,27.0,936.0,805.47,572.39
2016,7,21,14,15,955.5,92.0,0.5,26.5,908.0,766.1,549.49
2016,7,21,14,30,950.0,91.0,0.5,26.0,880.0,725.11,525.19
2016,7,21,14,45,945.5,88.0,0.5,26.0,847.0,681.46,496.04
2016,7,21,15,0,941.0,85.0,0.5,26.0,814.0,636.49,464.87
2016,7,21,15,15,931.5,83.0,0.5,25.5,774.0,588.54,431.55
2016,7,21,15,30,922.0,81.0,0.5,25.0,734.0,540.06,396.7
2016,7,21,15,45,912.0,78.0,0.5,25.0,690.5,490.13,358.85
2016,7,21,16,0,902.0,75.0,0.5,25.0,647.0,440.15,319.74
2016,7,21,16,15,886.5,73.0,0.5,24.5,599.0,389.19,279.31
2016,7,21,16,30,871.0,71.0,0.5,24.0,551.0,339.09,238.29
2016,7,21,16,45,851.0,68.0,0.5,23.5,500.5,287.97,195.74
2016,7,21,17,0,831.0,65.0,0.5,23.0,450.0,238.53,154.19
2016,7,21,17,15,803.0,61.5,0.5,22.5,398.0,184.8,110.31
2016,7,21,17,30,775.0,58.0,0.5,22.0,346.0,138.34,74.43
2016,7,21,17,45,735.5,54.0,0.5,21.5,294.5,93.64,45.0
2016,7,21,18,0,696.0,50.0,0.5,21.0,243.0,53.19,26.55
2016,7,21,18,15,637.0,44.5,0.5,20.0,194.0,32.1,22.49
2016,7,21,18,30,578.0,39.0,0.5,19.0,145.0,29.45,20.05
2016,7,21,18,45,480.5,32.0,0.5,18.5,101.5,25.23,15.95
2016,7,21,19,0,383.0,25.0,0.5,18.0,58.0,19.08,9.03
2016,7,21,19,15,191.5,12.5,0.5,17.5,29.0,12.29,0.0
2016,7,21,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
