Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,22,5,15,156.0,9.5,0.45,15.0,19.5,48.82,0.0
2016,7,22,5,30,312.0,19.0,0.4,16.0,39.0,123.62,40.86
2016,7,22,5,45,427.0,27.5,0.4,17.0,80.0,192.54,137.57
2016,7,22,6,0,542.0,36.0,0.4,18.0,121.0,267.44,202.6
2016,7,22,6,15,609.0,42.0,0.35,19.0,169.5,329.02,254.62
2016,7,22,6,30,676.0,48.0,0.3,20.0,218.0,396.14,308.66
2016,7,22,6,45,720.5,52.0,0.3,21.0,269.5,454.19,353.82
2016,7,22,7,0,765.0,56.0,0.3,22.0,321.0,515.12,398.91
2016,7,22,7,15,795.5,59.5,0.25,23.0,373.5,569.38,436.5
2016,7,22,7,30,826.0,63.0,0.2,24.0,426.0,620.58,470.28
2016,7,22,7,45,848.5,66.0,0.2,25.0,477.5,670.41,500.49
2016,7,22,8,0,871.0,69.0,0.2,26.0,529.0,720.15,529.46
2016,7,22,8,15,887.5,71.0,0.2,26.5,577.5,763.76,554.58
2016,7,22,8,30,904.0,73.0,0.2,27.0,626.0,806.34,578.54
2016,7,22,8,45,917.0,75.0,0.2,28.0,671.5,844.74,598.19
2016,7,22,9,0,930.0,77.0,0.2,29.0,717.0,881.41,616.37
2016,7,22,9,15,939.5,78.5,0.2,29.5,758.0,912.53,632.07
2016,7,22,9,30,949.0,80.0,0.2,30.0,799.0,941.36,646.3
2016,7,22,9,45,956.0,81.5,0.2,30.5,834.5,965.45,657.61
2016,7,22,10,0,963.0,83.0,0.2,31.0,870.0,986.85,667.35
2016,7,22,10,15,968.5,84.5,0.2,31.0,899.5,1004.02,676.01
2016,7,22,10,30,974.0,86.0,0.2,31.0,929.0,1018.23,683.07
2016,7,22,10,45,977.5,87.0,0.2,31.5,952.0,1026.95,685.73
2016,7,22,11,0,981.0,88.0,0.2,32.0,975.0,1032.56,686.77
2016,7,22,11,15,983.5,88.5,0.2,32.0,990.5,1033.53,686.72
2016,7,22,11,30,986.0,89.0,0.2,32.0,1006.0,1031.33,685.05
2016,7,22,11,45,986.5,89.5,0.25,32.5,1014.0,1024.08,680.33
2016,7,22,12,0,987.0,90.0,0.3,33.0,1022.0,1013.73,674.06
2016,7,22,12,15,987.0,90.5,0.3,33.0,1023.0,999.88,666.2
2016,7,22,12,30,987.0,91.0,0.3,33.0,1024.0,983.05,656.75
2016,7,22,12,45,979.0,95.0,0.3,33.0,1015.5,959.66,643.57
2016,7,22,13,0,971.0,99.0,0.3,33.0,1007.0,933.75,629.0
2016,7,22,13,15,968.5,98.5,0.3,33.0,992.5,905.8,613.22
2016,7,22,13,30,966.0,98.0,0.3,33.0,978.0,875.43,595.94
2016,7,22,13,45,961.0,97.5,0.3,33.0,956.5,840.82,576.01
2016,7,22,14,0,956.0,97.0,0.3,33.0,935.0,804.22,554.74
2016,7,22,14,15,950.0,96.0,0.3,32.5,907.0,764.62,532.48
2016,7,22,14,30,944.0,95.0,0.3,32.0,879.0,723.43,508.87
2016,7,22,14,45,935.5,94.0,0.35,32.0,844.5,679.26,480.7
2016,7,22,15,0,927.0,93.0,0.4,32.0,810.0,634.09,450.87
2016,7,22,15,15,917.0,91.0,0.4,31.5,770.0,586.37,418.65
2016,7,22,15,30,907.0,89.0,0.4,31.0,730.0,538.19,384.98
2016,7,22,15,45,892.5,87.5,0.4,31.0,685.5,488.14,348.08
2016,7,22,16,0,878.0,86.0,0.4,31.0,641.0,438.45,310.28
2016,7,22,16,15,861.0,83.0,0.4,30.5,592.5,387.09,270.79
2016,7,22,16,30,844.0,80.0,0.4,30.0,544.0,336.75,230.87
2016,7,22,16,45,820.5,77.0,0.45,29.5,493.5,281.6,186.9
2016,7,22,17,0,797.0,74.0,0.5,29.0,443.0,232.82,147.24
2016,7,22,17,15,766.0,70.5,0.5,28.0,391.0,184.64,109.13
2016,7,22,17,30,735.0,67.0,0.5,27.0,339.0,139.66,75.66
2016,7,22,17,45,690.5,62.0,0.5,26.5,287.0,95.75,47.68
2016,7,22,18,0,646.0,57.0,0.5,26.0,235.0,53.18,27.62
2016,7,22,18,15,581.5,51.0,0.5,25.0,186.5,34.75,24.22
2016,7,22,18,30,517.0,45.0,0.5,24.0,138.0,32.27,21.94
2016,7,22,18,45,413.0,36.0,0.5,23.0,95.5,26.88,16.93
2016,7,22,19,0,309.0,27.0,0.5,22.0,53.0,21.13,10.08
2016,7,22,19,15,154.5,13.5,0.5,21.0,26.5,13.27,0.0
2016,7,22,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,23,5,15,142.5,9.5,0.45,19.0,18.0,45.13,0.0
2016,7,23,5,30,285.0,19.0,0.4,20.0,36.0,117.1,29.74
2016,7,23,5,45,402.0,28.0,0.4,21.5,76.5,187.05,130.7
2016,7,23,6,0,519.0,37.0,0.4,23.0,117.0,258.41,191.81
2016,7,23,6,15,588.5,43.0,0.35,23.5,165.5,320.04,243.39
2016,7,23,6,30,658.0,49.0,0.3,24.0,214.0,387.39,297.37
2016,7,23,6,45,704.0,53.5,0.3,25.0,265.5,446.02,342.35
2016,7,23,7,0,750.0,58.0,0.3,26.0,317.0,507.66,387.36
2016,7,23,7,15,782.0,61.5,0.25,27.0,369.0,562.22,424.69
2016,7,23,7,30,814.0,65.0,0.2,28.0,421.0,617.99,461.02
2016,7,23,7,45,837.5,68.0,0.2,29.0,472.5,663.9,488.43
2016,7,23,8,0,861.0,71.0,0.2,30.0,524.0,713.96,517.26
2016,7,23,8,15,878.0,73.5,0.2,30.5,573.0,758.18,542.43
2016,7,23,8,30,895.0,76.0,0.2,31.0,622.0,801.42,566.46
2016,7,23,8,45,908.0,78.0,0.2,31.5,667.0,839.54,586.81
2016,7,23,9,0,921.0,80.0,0.2,32.0,712.0,875.97,605.83
2016,7,23,9,15,931.0,81.5,0.2,32.5,753.0,907.3,621.5
2016,7,23,9,30,941.0,83.0,0.2,33.0,794.0,936.38,635.71
2016,7,23,9,45,945.0,86.5,0.2,33.5,828.5,959.77,646.48
2016,7,23,10,0,949.0,90.0,0.2,34.0,863.0,980.35,655.64
2016,7,23,10,15,954.5,91.0,0.2,34.5,892.5,996.75,662.43
2016,7,23,10,30,960.0,92.0,0.2,35.0,922.0,1010.25,667.65
2016,7,23,10,45,963.5,93.5,0.25,35.5,944.5,1019.36,671.52
2016,7,23,11,0,967.0,95.0,0.3,36.0,967.0,1025.38,673.85
2016,7,23,11,15,970.0,95.5,0.3,36.0,983.0,1026.77,674.03
2016,7,23,11,30,973.0,96.0,0.3,36.0,999.0,1025.02,672.63
2016,7,23,11,45,973.0,97.0,0.3,36.0,1007.0,1017.82,668.32
2016,7,23,12,0,973.0,98.0,0.3,36.0,1015.0,1007.56,662.45
2016,7,23,12,15,973.0,98.0,0.3,36.0,1016.0,993.31,654.45
2016,7,23,12,30,973.0,98.0,0.3,36.0,1017.0,976.13,644.9
2016,7,23,12,45,966.5,101.0,0.35,36.0,1008.5,953.28,633.19
2016,7,23,13,0,960.0,104.0,0.4,36.0,1000.0,927.91,620.05
2016,7,23,13,15,957.5,103.5,0.4,35.5,986.0,900.17,605.71
2016,7,23,13,30,955.0,103.0,0.4,35.0,972.0,870.04,589.85
2016,7,23,13,45,950.5,102.0,0.4,35.0,950.5,835.62,570.07
2016,7,23,14,0,946.0,101.0,0.4,35.0,929.0,799.21,548.95
2016,7,23,14,15,940.0,100.0,0.4,34.5,901.0,759.89,526.91
2016,7,23,14,30,934.0,99.0,0.4,34.0,873.0,719.02,503.43
2016,7,23,14,45,925.5,97.5,0.4,34.0,838.5,674.72,474.47
2016,7,23,15,0,917.0,96.0,0.4,34.0,804.0,629.44,444.11
2016,7,23,15,15,906.5,94.0,0.4,33.5,764.0,581.83,412.18
2016,7,23,15,30,896.0,92.0,0.4,33.0,724.0,533.81,378.84
2016,7,23,15,45,882.0,90.0,0.4,33.0,679.5,483.99,342.37
2016,7,23,16,0,868.0,88.0,0.4,33.0,635.0,434.49,304.99
2016,7,23,16,15,850.5,85.5,0.4,32.5,587.0,383.82,266.27
2016,7,23,16,30,833.0,83.0,0.4,32.0,539.0,330.0,224.21
2016,7,23,16,45,808.5,79.5,0.4,31.5,488.5,278.92,183.42
2016,7,23,17,0,784.0,76.0,0.4,31.0,438.0,230.07,144.04
2016,7,23,17,15,752.5,72.0,0.4,30.0,386.0,182.02,106.55
2016,7,23,17,30,721.0,68.0,0.4,29.0,334.0,137.22,73.71
2016,7,23,17,45,675.0,63.5,0.45,28.5,282.5,94.4,47.12
2016,7,23,18,0,629.0,59.0,0.5,28.0,231.0,52.86,28.25
2016,7,23,18,15,563.0,52.0,0.5,26.5,182.5,35.7,24.84
2016,7,23,18,30,497.0,45.0,0.5,25.0,134.0,32.39,21.91
2016,7,23,18,45,390.0,36.0,0.5,24.0,92.0,27.01,16.91
2016,7,23,19,0,283.0,27.0,0.5,23.0,50.0,21.28,9.8
2016,7,23,19,15,141.5,13.5,0.5,22.5,25.0,13.27,0.0
2016,7,23,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,24,5,15,123.5,9.5,0.75,20.0,16.5,40.12,0.0
2016,7,24,5,30,247.0,19.0,0.6,21.0,33.0,104.82,17.29
2016,7,24,5,45,364.0,28.5,0.5,22.0,72.0,173.95,120.69
2016,7,24,6,0,481.0,38.0,0.4,23.0,111.0,247.0,183.28
2016,7,24,6,15,552.5,44.5,0.35,24.0,158.5,307.65,233.59
2016,7,24,6,30,624.0,51.0,0.3,25.0,206.0,372.08,284.84
2016,7,24,6,45,671.0,56.0,0.3,26.0,256.5,430.32,329.54
2016,7,24,7,0,718.0,61.0,0.3,27.0,307.0,491.68,374.38
2016,7,24,7,15,751.0,65.0,0.25,27.5,359.0,546.12,412.51
2016,7,24,7,30,784.0,69.0,0.2,28.0,411.0,601.88,449.92
2016,7,24,7,45,809.0,72.5,0.2,29.0,462.0,652.56,481.11
2016,7,24,8,0,834.0,76.0,0.2,30.0,513.0,698.89,507.62
2016,7,24,8,15,852.0,78.5,0.2,30.5,561.5,742.92,532.92
2016,7,24,8,30,870.0,81.0,0.2,31.0,610.0,786.09,557.09
2016,7,24,8,45,884.5,83.0,0.2,31.5,655.5,824.69,577.91
2016,7,24,9,0,899.0,85.0,0.2,32.0,701.0,861.72,597.44
2016,7,24,9,15,909.5,87.0,0.2,32.5,742.0,893.49,613.49
2016,7,24,9,30,920.0,89.0,0.2,33.0,783.0,923.08,628.11
2016,7,24,9,45,928.5,90.5,0.2,33.5,818.5,947.96,639.84
2016,7,24,10,0,937.0,92.0,0.2,34.0,854.0,970.27,650.05
2016,7,24,10,15,943.0,93.0,0.2,34.0,883.5,986.99,658.4
2016,7,24,10,30,949.0,94.0,0.2,34.0,913.0,1000.84,665.24
2016,7,24,10,45,953.5,95.0,0.25,34.0,936.0,1010.31,670.71
2016,7,24,11,0,958.0,96.0,0.3,34.0,959.0,1016.72,674.68
2016,7,24,11,15,960.5,96.5,0.3,34.0,974.5,1017.62,674.59
2016,7,24,11,30,963.0,97.0,0.3,34.0,990.0,1015.43,672.93
2016,7,24,11,45,964.0,97.5,0.3,34.5,998.5,1008.72,667.48
2016,7,24,12,0,965.0,98.0,0.3,35.0,1007.0,998.97,660.48
2016,7,24,12,15,965.5,98.0,0.3,35.0,1008.0,985.26,652.73
2016,7,24,12,30,966.0,98.0,0.3,35.0,1009.0,968.64,643.42
2016,7,24,12,45,958.0,102.0,0.3,35.0,1000.5,945.55,630.46
2016,7,24,13,0,950.0,106.0,0.3,35.0,992.0,920.01,616.15
2016,7,24,13,15,947.5,105.5,0.3,34.5,978.0,892.48,601.89
2016,7,24,13,30,945.0,105.0,0.3,34.0,964.0,862.58,586.1
2016,7,24,13,45,940.0,104.5,0.35,34.0,942.5,828.5,567.35
2016,7,24,14,0,935.0,104.0,0.4,34.0,921.0,792.48,547.19
2016,7,24,14,15,929.0,102.5,0.4,33.5,893.0,753.03,524.9
2016,7,24,14,30,923.0,101.0,0.4,33.0,865.0,712.05,501.01
2016,7,24,14,45,915.0,99.5,0.4,33.0,831.0,668.46,472.33
2016,7,24,15,0,907.0,98.0,0.4,33.0,797.0,623.85,442.22
2016,7,24,15,15,897.0,96.0,0.4,32.5,757.5,576.89,410.51
2016,7,24,15,30,887.0,94.0,0.4,32.0,718.0,529.48,377.39
2016,7,24,15,45,874.0,91.5,0.4,31.5,674.0,480.04,341.67
2016,7,24,16,0,861.0,89.0,0.4,31.0,630.0,430.84,304.85
2016,7,24,16,15,844.0,86.0,0.4,30.5,582.5,380.21,265.81
2016,7,24,16,30,827.0,83.0,0.4,30.0,535.0,326.39,223.38
2016,7,24,16,45,805.5,79.5,0.45,29.5,485.0,276.39,183.09
2016,7,24,17,0,784.0,76.0,0.5,29.0,435.0,228.32,143.95
2016,7,24,17,15,753.0,72.0,0.5,28.0,383.5,180.36,106.2
2016,7,24,17,30,722.0,68.0,0.5,27.0,332.0,135.62,73.22
2016,7,24,17,45,680.5,62.5,0.5,26.5,281.0,92.22,46.05
2016,7,24,18,0,639.0,57.0,0.5,26.0,230.0,49.79,26.87
2016,7,24,18,15,574.0,50.5,0.5,25.0,181.5,34.57,24.05
2016,7,24,18,30,509.0,44.0,0.5,24.0,133.0,31.64,21.37
2016,7,24,18,45,405.5,34.5,0.5,23.0,91.5,25.76,15.91
2016,7,24,19,0,302.0,25.0,0.5,22.0,50.0,19.46,8.17
2016,7,24,19,15,151.0,12.5,0.5,21.5,25.0,12.29,0.0
2016,7,24,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,5,15,112.5,9.5,0.85,19.0,16.0,37.18,0.0
2016,7,25,5,30,225.0,19.0,0.7,20.0,32.0,97.37,5.9
2016,7,25,5,45,355.5,28.5,0.55,21.0,71.5,170.42,117.89
2016,7,25,6,0,486.0,38.0,0.4,22.0,111.0,248.08,184.43
2016,7,25,6,15,558.5,45.0,0.35,23.0,158.5,309.9,235.88
2016,7,25,6,30,631.0,52.0,0.3,24.0,206.0,375.44,288.2
2016,7,25,6,45,680.5,56.5,0.25,25.5,258.0,434.73,332.87
2016,7,25,7,0,730.0,61.0,0.2,27.0,310.0,497.32,377.42
2016,7,25,7,15,763.0,65.0,0.15,28.0,362.0,552.24,414.93
2016,7,25,7,30,796.0,69.0,0.1,29.0,414.0,608.48,451.57
2016,7,25,7,45,821.0,71.5,0.1,30.0,465.5,658.43,481.98
2016,7,25,8,0,846.0,74.0,0.1,31.0,517.0,704.06,507.75
2016,7,25,8,15,864.0,76.5,0.1,31.5,565.5,748.53,533.08
2016,7,25,8,30,882.0,79.0,0.1,32.0,614.0,792.1,557.25
2016,7,25,8,45,896.0,81.0,0.1,32.5,659.5,830.67,577.8
2016,7,25,9,0,910.0,83.0,0.1,33.0,705.0,867.62,597.06
2016,7,25,9,15,920.0,85.0,0.05,33.5,746.0,899.24,612.24
2016,7,25,9,30,930.0,87.0,0.0,34.0,787.0,928.64,626.21
2016,7,25,9,45,935.5,90.0,0.0,34.5,822.0,952.63,637.26
2016,7,25,10,0,941.0,93.0,0.0,35.0,857.0,973.9,646.74
2016,7,25,10,15,946.5,94.0,0.0,35.0,886.5,990.2,654.76
2016,7,25,10,30,952.0,95.0,0.0,35.0,916.0,1003.6,661.27
2016,7,25,10,45,956.0,96.0,0.05,35.5,938.5,1012.59,664.41
2016,7,25,11,0,960.0,97.0,0.1,36.0,961.0,1018.53,666.28
2016,7,25,11,15,962.5,98.0,0.1,36.0,976.5,1019.92,666.47
2016,7,25,11,30,965.0,99.0,0.1,36.0,992.0,1018.2,665.09
2016,7,25,11,45,965.5,99.5,0.1,36.5,1000.0,1010.98,659.41
2016,7,25,12,0,966.0,100.0,0.1,37.0,1008.0,1000.7,652.22
2016,7,25,12,15,966.0,100.0,0.1,37.0,1009.0,986.49,644.31
2016,7,25,12,30,966.0,100.0,0.1,37.0,1010.0,969.36,634.88
2016,7,25,12,45,962.0,101.5,0.15,37.0,1002.5,947.34,623.51
2016,7,25,13,0,958.0,103.0,0.2,37.0,995.0,922.72,610.78
2016,7,25,13,15,955.0,102.5,0.2,37.0,980.5,894.55,595.12
2016,7,25,13,30,952.0,102.0,0.2,37.0,966.0,864.03,578.03
2016,7,25,13,45,947.0,101.5,0.2,37.0,944.5,829.71,558.61
2016,7,25,14,0,942.0,101.0,0.2,37.0,923.0,793.43,537.88
2016,7,25,14,15,936.0,100.0,0.2,36.5,895.0,754.18,516.2
2016,7,25,14,30,930.0,99.0,0.2,36.0,867.0,713.37,492.94
2016,7,25,14,45,920.5,98.0,0.2,36.0,832.0,668.98,464.29
2016,7,25,15,0,911.0,97.0,0.2,36.0,797.0,623.69,434.31
2016,7,25,15,15,900.0,95.0,0.2,35.5,757.5,575.98,402.73
2016,7,25,15,30,889.0,93.0,0.2,35.0,718.0,527.91,369.78
2016,7,25,15,45,874.0,91.0,0.2,35.0,673.0,477.88,333.62
2016,7,25,16,0,859.0,89.0,0.2,35.0,628.0,428.28,296.64
2016,7,25,16,15,841.0,86.5,0.2,34.5,580.0,373.67,255.71
2016,7,25,16,30,823.0,84.0,0.2,34.0,532.0,324.23,217.23
2016,7,25,16,45,798.5,80.5,0.25,33.5,481.5,273.63,177.45
2016,7,25,17,0,774.0,77.0,0.3,33.0,431.0,225.26,139.07
2016,7,25,17,15,741.5,73.0,0.3,32.0,379.0,177.58,102.44
2016,7,25,17,30,709.0,69.0,0.3,31.0,327.0,133.26,70.66
2016,7,25,17,45,663.0,64.0,0.3,30.5,276.0,87.29,42.34
2016,7,25,18,0,617.0,59.0,0.3,30.0,225.0,49.37,27.41
2016,7,25,18,15,549.5,52.0,0.3,28.5,176.5,35.96,24.8
2016,7,25,18,30,482.0,45.0,0.3,27.0,128.0,32.67,21.91
2016,7,25,18,45,375.0,35.0,0.35,25.5,87.0,26.36,16.16
2016,7,25,19,0,268.0,25.0,0.4,24.0,46.0,19.6,7.72
2016,7,25,19,15,134.0,12.5,0.4,23.5,23.0,12.29,0.0
2016,7,25,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,5,15,104.5,9.0,0.5,21.0,14.5,34.51,0.0
2016,7,26,5,30,209.0,18.0,0.4,22.0,29.0,90.71,0.0
2016,7,26,5,45,328.0,28.5,0.35,23.5,67.0,160.49,108.8
2016,7,26,6,0,447.0,39.0,0.3,25.0,105.0,233.3,171.03
2016,7,26,6,15,521.5,46.5,0.25,26.0,152.0,294.68,221.41
2016,7,26,6,30,596.0,54.0,0.2,27.0,199.0,362.56,274.73
2016,7,26,6,45,645.0,59.5,0.2,28.5,249.5,420.78,318.39
2016,7,26,7,0,694.0,65.0,0.2,30.0,300.0,480.24,360.78
2016,7,26,7,15,728.5,69.5,0.15,30.5,351.5,535.18,398.91
2016,7,26,7,30,763.0,74.0,0.1,31.0,403.0,591.59,436.42
2016,7,26,7,45,788.0,77.5,0.1,32.0,454.0,641.47,467.17
2016,7,26,8,0,813.0,81.0,0.1,33.0,505.0,691.49,495.82
2016,7,26,8,15,832.5,84.0,0.05,33.5,553.5,736.62,520.98
2016,7,26,8,30,852.0,87.0,0.0,34.0,602.0,776.26,542.3
2016,7,26,8,45,866.0,90.0,0.0,35.0,647.5,815.01,561.82
2016,7,26,9,0,880.0,93.0,0.0,36.0,693.0,852.2,579.92
2016,7,26,9,15,891.5,95.0,0.0,36.5,734.0,884.33,595.88
2016,7,26,9,30,903.0,97.0,0.0,37.0,775.0,914.37,610.48
2016,7,26,9,45,913.5,97.5,0.0,37.5,811.0,939.61,622.17
2016,7,26,10,0,924.0,98.0,0.0,38.0,847.0,962.41,632.44
2016,7,26,10,15,930.5,99.0,0.0,38.0,876.5,979.4,640.77
2016,7,26,10,30,937.0,100.0,0.0,38.0,906.0,993.55,647.64
2016,7,26,10,45,941.5,101.0,0.05,38.5,929.0,1002.88,650.93
2016,7,26,11,0,946.0,102.0,0.1,39.0,952.0,1009.2,652.98
2016,7,26,11,15,948.5,103.0,0.1,39.0,968.0,1010.55,653.14
2016,7,26,11,30,951.0,104.0,0.1,39.0,984.0,1008.82,651.77
2016,7,26,11,45,952.5,104.5,0.1,39.5,992.0,1002.57,646.68
2016,7,26,12,0,954.0,105.0,0.1,40.0,1000.0,993.3,640.09
2016,7,26,12,15,953.5,105.0,0.1,40.0,1001.0,978.72,632.05
2016,7,26,12,30,953.0,105.0,0.1,40.0,1002.0,961.28,622.55
2016,7,26,12,45,942.0,111.0,0.15,40.0,992.5,937.63,610.38
2016,7,26,13,0,931.0,117.0,0.2,40.0,983.0,911.66,597.0
2016,7,26,13,15,928.0,116.5,0.2,39.5,968.5,884.04,583.04
2016,7,26,13,30,925.0,116.0,0.2,39.0,954.0,854.14,567.62
2016,7,26,13,45,919.5,115.0,0.2,39.0,932.5,819.67,548.19
2016,7,26,14,0,914.0,114.0,0.2,39.0,911.0,783.35,527.53
2016,7,26,14,15,907.0,113.0,0.2,38.5,882.5,744.26,506.04
2016,7,26,14,30,900.0,112.0,0.2,38.0,854.0,703.75,482.52
2016,7,26,14,45,890.5,110.5,0.25,38.0,819.5,659.98,455.07
2016,7,26,15,0,881.0,109.0,0.3,38.0,785.0,615.36,426.26
2016,7,26,15,15,869.5,106.5,0.3,37.5,745.0,568.11,395.1
2016,7,26,15,30,858.0,104.0,0.3,37.0,705.0,520.6,362.68
2016,7,26,15,45,843.0,101.5,0.3,37.0,661.0,467.75,324.9
2016,7,26,16,0,828.0,99.0,0.3,37.0,617.0,418.89,288.64
2016,7,26,16,15,808.5,96.0,0.3,36.5,569.0,368.71,251.0
2016,7,26,16,30,789.0,93.0,0.3,36.0,521.0,319.92,213.31
2016,7,26,16,45,765.0,88.5,0.3,35.5,471.0,270.21,174.4
2016,7,26,17,0,741.0,84.0,0.3,35.0,421.0,222.72,137.01
2016,7,26,17,15,707.5,79.5,0.3,34.0,369.5,172.71,99.19
2016,7,26,17,30,674.0,75.0,0.3,33.0,318.0,129.34,68.57
2016,7,26,17,45,630.0,68.5,0.3,32.5,268.0,87.21,43.43
2016,7,26,18,0,586.0,62.0,0.3,32.0,218.0,49.76,28.86
2016,7,26,18,15,517.5,54.0,0.3,30.5,170.5,37.81,26.09
2016,7,26,18,30,449.0,46.0,0.3,29.0,123.0,33.73,22.54
2016,7,26,18,45,348.5,35.5,0.35,28.0,83.0,26.99,16.4
2016,7,26,19,0,248.0,25.0,0.4,27.0,43.0,19.76,7.11
2016,7,26,19,15,124.0,12.5,0.4,26.5,21.5,12.29,0.0
2016,7,26,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,27,5,15,121.0,8.5,0.9,23.0,14.5,37.84,0.0
2016,7,27,5,30,242.0,17.0,0.7,24.0,29.0,98.26,0.0
2016,7,27,5,45,360.0,26.5,0.5,25.0,67.0,168.37,112.33
2016,7,27,6,0,478.0,36.0,0.3,26.0,105.0,240.86,175.27
2016,7,27,6,15,550.0,42.5,0.25,27.0,152.0,301.18,224.92
2016,7,27,6,30,622.0,49.0,0.2,28.0,199.0,365.48,275.6
2016,7,27,6,45,666.5,54.5,0.15,29.5,249.0,422.73,318.21
2016,7,27,7,0,711.0,60.0,0.1,31.0,299.0,482.92,360.54
2016,7,27,7,15,744.0,64.0,0.05,31.5,350.5,537.01,397.97
2016,7,27,7,30,777.0,68.0,0.0,32.0,402.0,592.45,434.88
2016,7,27,7,45,798.0,72.5,0.0,33.0,452.0,641.28,464.55
2016,7,27,8,0,819.0,77.0,0.0,34.0,502.0,689.95,492.17
2016,7,27,8,15,837.5,79.5,0.0,34.5,550.0,729.4,514.09
2016,7,27,8,30,856.0,82.0,0.0,35.0,598.0,772.51,537.92
2016,7,27,8,45,867.0,85.5,0.0,35.5,642.0,809.55,557.45
2016,7,27,9,0,878.0,89.0,0.0,36.0,686.0,844.84,575.65
2016,7,27,9,15,888.5,91.0,0.0,36.5,726.5,876.1,591.19
2016,7,27,9,30,899.0,93.0,0.0,37.0,767.0,905.24,605.34
2016,7,27,9,45,887.0,105.5,0.05,37.5,796.5,923.04,613.15
2016,7,27,10,0,875.0,118.0,0.1,38.0,826.0,937.41,619.44
2016,7,27,10,15,881.5,119.5,0.1,38.0,855.0,954.15,627.87
2016,7,27,10,30,888.0,121.0,0.1,38.0,884.0,968.2,634.79
2016,7,27,10,45,890.5,123.5,0.1,38.5,906.0,976.7,637.34
2016,7,27,11,0,893.0,126.0,0.1,39.0,928.0,982.29,638.41
2016,7,27,11,15,896.0,127.0,0.1,39.0,943.0,983.91,638.75
2016,7,27,11,30,899.0,128.0,0.1,39.0,958.0,982.61,637.62
2016,7,27,11,45,899.0,129.0,0.15,39.5,965.5,975.58,632.88
2016,7,27,12,0,899.0,130.0,0.2,40.0,973.0,965.71,626.84
2016,7,27,12,15,898.5,130.0,0.2,40.0,973.5,951.62,618.98
2016,7,27,12,30,898.0,130.0,0.2,40.0,974.0,934.86,609.73
2016,7,27,12,45,899.0,128.0,0.2,40.0,967.5,914.9,598.72
2016,7,27,13,0,900.0,126.0,0.2,40.0,961.0,892.37,586.3
2016,7,27,13,15,896.5,125.5,0.2,39.5,947.0,865.03,572.32
2016,7,27,13,30,893.0,125.0,0.2,39.0,933.0,835.51,556.98
2016,7,27,13,45,889.5,122.5,0.2,39.0,912.0,802.08,538.03
2016,7,27,14,0,886.0,120.0,0.2,39.0,891.0,766.75,517.81
2016,7,27,14,15,879.0,118.5,0.2,38.5,863.0,728.13,496.43
2016,7,27,14,30,872.0,117.0,0.2,38.0,835.0,688.15,472.75
2016,7,27,14,45,866.0,113.5,0.25,38.0,802.0,645.79,446.11
2016,7,27,15,0,860.0,110.0,0.3,38.0,769.0,602.37,417.97
2016,7,27,15,15,848.5,107.5,0.3,37.5,729.5,555.98,387.24
2016,7,27,15,30,837.0,105.0,0.3,37.0,690.0,505.91,353.08
2016,7,27,15,45,826.5,100.5,0.3,37.0,647.0,457.67,318.23
2016,7,27,16,0,816.0,96.0,0.3,37.0,604.0,409.58,282.36
2016,7,27,16,15,796.5,93.0,0.3,36.5,557.0,359.97,245.02
2016,7,27,16,30,777.0,90.0,0.3,36.0,510.0,311.75,207.65
2016,7,27,16,45,757.5,84.5,0.3,35.5,461.5,262.9,169.18
2016,7,27,17,0,738.0,79.0,0.3,35.0,413.0,215.81,131.9
2016,7,27,17,15,705.0,74.5,0.3,34.0,362.5,169.44,96.79
2016,7,27,17,30,672.0,70.0,0.3,33.0,312.0,123.17,64.06
2016,7,27,17,45,632.5,63.5,0.35,32.0,263.0,81.48,39.5
2016,7,27,18,0,593.0,57.0,0.4,31.0,214.0,44.01,25.51
2016,7,27,18,15,526.5,50.0,0.4,30.0,167.0,34.52,23.4
2016,7,27,18,30,460.0,43.0,0.4,29.0,120.0,31.17,20.38
2016,7,27,18,45,362.5,33.0,0.4,28.0,81.0,24.79,14.55
2016,7,27,19,0,265.0,23.0,0.4,27.0,42.0,17.95,5.32
2016,7,27,19,15,132.5,11.5,0.4,26.0,21.0,11.3,0.0
2016,7,27,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,28,5,15,104.0,8.0,0.65,23.0,13.0,33.01,0.0
2016,7,28,5,30,208.0,16.0,0.5,24.0,26.0,86.46,0.0
2016,7,28,5,45,325.0,25.5,0.35,25.0,62.0,154.87,101.96
2016,7,28,6,0,442.0,35.0,0.2,26.0,98.0,225.05,163.36
2016,7,28,6,15,514.5,42.0,0.15,27.0,143.5,284.36,212.13
2016,7,28,6,30,587.0,49.0,0.1,28.0,189.0,350.09,263.83
2016,7,28,6,45,635.0,54.5,0.1,29.0,238.5,405.16,305.91
2016,7,28,7,0,683.0,60.0,0.1,30.0,288.0,465.91,350.03
2016,7,28,7,15,717.5,64.0,0.05,30.5,338.5,519.71,387.67
2016,7,28,7,30,752.0,68.0,0.0,31.0,389.0,575.03,424.91
2016,7,28,7,45,776.5,71.0,0.0,32.0,439.0,623.53,454.93
2016,7,28,8,0,801.0,74.0,0.0,33.0,489.0,672.19,482.95
2016,7,28,8,15,820.0,77.0,0.0,33.5,536.5,712.05,505.45
2016,7,28,8,30,839.0,80.0,0.0,34.0,584.0,755.59,529.87
2016,7,28,8,45,853.5,82.5,0.05,35.0,629.0,793.89,549.6
2016,7,28,9,0,868.0,85.0,0.1,36.0,674.0,830.7,568.29
2016,7,28,9,15,879.5,86.5,0.1,36.0,714.5,862.08,585.24
2016,7,28,9,30,891.0,88.0,0.1,36.0,755.0,891.41,600.93
2016,7,28,9,45,900.5,89.5,0.1,36.5,790.5,916.71,612.91
2016,7,28,10,0,910.0,91.0,0.1,37.0,826.0,939.54,623.42
2016,7,28,10,15,916.5,92.0,0.1,37.5,855.0,956.43,630.52
2016,7,28,10,30,923.0,93.0,0.1,38.0,884.0,970.53,636.13
2016,7,28,10,45,927.5,94.5,0.1,38.5,907.0,980.37,639.42
2016,7,28,11,0,932.0,96.0,0.1,39.0,930.0,987.23,641.17
2016,7,28,11,15,935.0,96.5,0.1,39.0,946.0,988.59,641.34
2016,7,28,11,30,938.0,97.0,0.1,39.0,962.0,986.92,640.01
2016,7,28,11,45,939.5,97.5,0.15,39.5,970.0,980.81,635.79
2016,7,28,12,0,941.0,98.0,0.2,40.0,978.0,971.7,630.16
2016,7,28,12,15,941.0,98.0,0.2,40.0,979.0,957.77,622.4
2016,7,28,12,30,941.0,98.0,0.2,40.0,980.0,940.99,613.16
2016,7,28,12,45,926.0,106.0,0.2,40.0,969.0,916.07,599.35
2016,7,28,13,0,911.0,114.0,0.2,40.0,958.0,888.96,584.37
2016,7,28,13,15,907.5,113.5,0.2,39.5,944.0,861.4,570.29
2016,7,28,13,30,904.0,113.0,0.2,39.0,930.0,831.61,554.77
2016,7,28,13,45,900.5,111.5,0.2,39.0,909.0,798.8,536.17
2016,7,28,14,0,897.0,110.0,0.2,39.0,888.0,764.05,516.26
2016,7,28,14,15,890.0,108.5,0.2,38.5,860.0,725.05,494.62
2016,7,28,14,30,883.0,107.0,0.2,38.0,832.0,684.67,470.9
2016,7,28,14,45,875.5,104.5,0.25,38.0,798.5,641.86,443.87
2016,7,28,15,0,868.0,102.0,0.3,38.0,765.0,598.07,415.38
2016,7,28,15,15,856.5,100.0,0.3,37.5,726.0,551.8,384.61
2016,7,28,15,30,845.0,98.0,0.3,37.0,687.0,505.28,352.6
2016,7,28,15,45,832.0,94.5,0.3,36.5,643.5,456.71,318.08
2016,7,28,16,0,819.0,91.0,0.3,36.0,600.0,404.45,279.87
2016,7,28,16,15,800.0,88.0,0.3,35.5,553.0,354.88,242.3
2016,7,28,16,30,781.0,85.0,0.3,35.0,506.0,306.64,204.63
2016,7,28,16,45,759.0,81.0,0.3,35.0,457.0,258.28,165.97
2016,7,28,17,0,737.0,77.0,0.3,35.0,408.0,211.93,128.92
2016,7,28,17,15,704.0,72.5,0.3,34.0,358.0,165.64,93.92
2016,7,28,17,30,671.0,68.0,0.3,33.0,308.0,119.55,61.49
2016,7,28,17,45,628.0,62.0,0.3,32.5,258.5,78.19,37.52
2016,7,28,18,0,585.0,56.0,0.3,32.0,209.0,41.38,28.98
2016,7,28,18,15,518.5,49.0,0.3,30.5,163.0,33.82,22.74
2016,7,28,18,30,452.0,42.0,0.3,29.0,117.0,30.42,19.74
2016,7,28,18,45,352.0,32.0,0.3,28.0,78.0,24.01,13.86
2016,7,28,19,0,252.0,22.0,0.3,27.0,39.0,17.13,4.08
2016,7,28,19,15,126.0,11.0,0.3,26.5,19.5,10.81,0.0
2016,7,28,19,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,29,5,15,86.0,7.5,0.7,24.5,11.5,28.0,0.0
2016,7,29,5,30,172.0,15.0,0.5,25.0,23.0,74.23,0.0
2016,7,29,5,45,285.0,26.0,0.35,26.0,58.0,141.63,91.59
2016,7,29,6,0,398.0,37.0,0.2,27.0,93.0,209.88,151.6
2016,7,29,6,15,472.5,45.0,0.15,27.5,137.5,269.13,200.45
2016,7,29,6,30,547.0,53.0,0.1,28.0,182.0,334.99,252.69
2016,7,29,6,45,595.5,59.0,0.05,29.0,230.5,391.17,295.39
2016,7,29,7,0,644.0,65.0,0.0,30.0,279.0,450.82,338.68
2016,7,29,7,15,680.0,69.5,0.0,31.0,329.0,502.2,374.35
2016,7,29,7,30,716.0,74.0,0.0,32.0,379.0,557.56,411.14
2016,7,29,7,45,742.0,78.0,0.05,33.0,428.5,606.87,442.46
2016,7,29,8,0,768.0,82.0,0.1,34.0,478.0,656.5,471.73
2016,7,29,8,15,788.5,85.0,0.1,34.0,525.5,700.86,498.26
2016,7,29,8,30,809.0,88.0,0.1,34.0,573.0,744.6,523.94
2016,7,29,8,45,824.5,91.0,0.1,34.5,617.5,778.6,542.01
2016,7,29,9,0,840.0,94.0,0.1,35.0,662.0,815.95,561.95
2016,7,29,9,15,852.5,96.0,0.1,35.5,702.5,847.99,578.29
2016,7,29,9,30,865.0,98.0,0.1,36.0,743.0,878.1,593.33
2016,7,29,9,45,871.0,101.5,0.1,36.5,777.5,901.84,604.47
2016,7,29,10,0,877.0,105.0,0.1,37.0,812.0,923.03,614.16
2016,7,29,10,15,884.5,106.5,0.1,37.0,841.5,940.85,623.2
2016,7,29,10,30,892.0,108.0,0.1,37.0,871.0,955.98,630.79
2016,7,29,10,45,899.0,108.0,0.1,37.5,894.5,966.29,634.41
2016,7,29,11,0,906.0,108.0,0.1,38.0,918.0,973.74,636.55
2016,7,29,11,15,909.5,109.0,0.1,38.0,934.0,975.98,637.21
2016,7,29,11,30,913.0,110.0,0.1,38.0,950.0,975.25,636.38
2016,7,29,11,45,916.5,109.5,0.15,38.0,959.5,970.03,633.97
2016,7,29,12,0,920.0,109.0,0.2,38.0,969.0,961.88,630.15
2016,7,29,12,15,920.5,109.0,0.2,38.0,970.0,948.56,622.63
2016,7,29,12,30,921.0,109.0,0.2,38.0,971.0,932.45,613.64
2016,7,29,12,45,922.5,107.0,0.2,38.0,965.5,912.54,602.56
2016,7,29,13,0,924.0,105.0,0.2,38.0,960.0,889.97,590.0
2016,7,29,13,15,921.5,104.5,0.2,37.5,946.0,862.92,576.03
2016,7,29,13,30,919.0,104.0,0.2,37.0,932.0,833.56,560.62
2016,7,29,13,45,915.5,102.5,0.2,37.0,911.5,800.3,541.59
2016,7,29,14,0,912.0,101.0,0.2,37.0,891.0,765.05,521.24
2016,7,29,14,15,906.0,99.5,0.2,36.5,863.5,726.23,499.53
2016,7,29,14,30,900.0,98.0,0.2,36.0,836.0,685.91,475.86
2016,7,29,14,45,893.5,96.0,0.25,36.0,803.0,643.5,448.81
2016,7,29,15,0,887.0,94.0,0.3,36.0,770.0,600.0,420.21
2016,7,29,15,15,876.5,92.0,0.3,35.5,731.0,553.45,388.92
2016,7,29,15,30,866.0,90.0,0.3,35.0,692.0,506.53,356.29
2016,7,29,15,45,854.5,86.5,0.3,35.0,649.0,457.67,320.51
2016,7,29,16,0,843.0,83.0,0.3,35.0,606.0,408.96,283.7
2016,7,29,16,15,825.5,80.5,0.3,34.5,558.5,359.37,245.79
2016,7,29,16,30,808.0,78.0,0.3,34.0,511.0,306.59,204.59
2016,7,29,16,45,787.0,74.0,0.3,33.5,462.0,257.18,165.16
2016,7,29,17,0,766.0,70.0,0.3,33.0,413.0,209.66,127.11
2016,7,29,17,15,734.5,66.0,0.3,32.5,362.5,162.62,90.97
2016,7,29,17,30,703.0,62.0,0.3,32.0,312.0,118.84,60.17
2016,7,29,17,45,661.0,57.0,0.3,31.5,262.5,77.04,36.44
2016,7,29,18,0,619.0,52.0,0.3,31.0,213.0,39.77,27.77
2016,7,29,18,15,553.0,45.5,0.3,30.0,165.5,31.05,20.47
2016,7,29,18,30,487.0,39.0,0.3,29.0,118.0,27.93,17.65
2016,7,29,18,45,383.0,29.5,0.3,28.0,78.5,21.87,12.05
2016,7,29,19,0,279.0,20.0,0.3,27.0,39.0,15.36,2.23
2016,7,29,19,15,139.5,10.0,0.3,26.0,19.5,9.83,0.0
2016,7,29,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,30,5,15,102.5,7.5,0.5,21.5,11.5,31.78,0.0
2016,7,30,5,30,205.0,15.0,0.4,22.0,23.0,82.79,0.0
2016,7,30,5,45,331.0,25.0,0.3,23.0,60.0,155.19,99.97
2016,7,30,6,0,457.0,35.0,0.2,24.0,97.0,229.09,166.74
2016,7,30,6,15,532.0,41.5,0.15,25.0,143.5,289.31,216.83
2016,7,30,6,30,607.0,48.0,0.1,26.0,190.0,353.79,268.21
2016,7,30,6,45,658.0,53.0,0.1,27.0,241.0,413.0,313.77
2016,7,30,7,0,709.0,58.0,0.1,28.0,292.0,475.74,359.69
2016,7,30,7,15,743.0,62.0,0.1,28.5,343.5,530.28,398.43
2016,7,30,7,30,777.0,66.0,0.1,29.0,395.0,586.26,436.61
2016,7,30,7,45,803.5,68.5,0.1,30.0,446.0,636.48,467.94
2016,7,30,8,0,830.0,71.0,0.1,31.0,497.0,682.58,494.37
2016,7,30,8,15,848.5,73.5,0.1,31.5,546.0,726.93,519.91
2016,7,30,8,30,867.0,76.0,0.1,32.0,595.0,770.45,544.32
2016,7,30,8,45,882.0,78.0,0.15,32.5,640.5,809.46,566.04
2016,7,30,9,0,897.0,80.0,0.2,33.0,686.0,846.94,586.64
2016,7,30,9,15,908.0,81.5,0.2,33.5,726.5,878.63,602.69
2016,7,30,9,30,919.0,83.0,0.2,34.0,767.0,908.17,617.32
2016,7,30,9,45,928.0,84.0,0.2,34.5,803.0,933.02,629.06
2016,7,30,10,0,937.0,85.0,0.2,35.0,839.0,955.31,639.3
2016,7,30,10,15,943.0,86.0,0.2,35.0,868.5,972.1,647.7
2016,7,30,10,30,949.0,87.0,0.2,35.0,898.0,986.01,654.58
2016,7,30,10,45,952.5,88.5,0.25,35.0,920.5,995.09,659.83
2016,7,30,11,0,956.0,90.0,0.3,35.0,943.0,1001.09,663.55
2016,7,30,11,15,958.5,90.5,0.3,35.0,959.0,1001.99,663.47
2016,7,30,11,30,961.0,91.0,0.3,35.0,975.0,999.77,661.79
2016,7,30,11,45,961.5,92.0,0.35,35.0,982.5,993.08,658.79
2016,7,30,12,0,962.0,93.0,0.4,35.0,990.0,983.31,654.2
2016,7,30,12,15,961.5,93.0,0.4,35.0,990.5,968.63,645.8
2016,7,30,12,30,961.0,93.0,0.4,35.0,991.0,951.04,635.85
2016,7,30,12,45,953.0,97.0,0.4,35.0,982.5,927.98,622.77
2016,7,30,13,0,945.0,101.0,0.4,35.0,974.0,902.44,608.3
2016,7,30,13,15,941.5,100.5,0.4,34.5,959.5,874.02,593.32
2016,7,30,13,30,938.0,100.0,0.4,34.0,945.0,843.27,576.82
2016,7,30,13,45,934.0,99.0,0.4,34.0,923.5,809.49,557.15
2016,7,30,14,0,930.0,98.0,0.4,34.0,902.0,773.7,536.11
2016,7,30,14,15,923.5,96.5,0.4,33.5,874.0,733.85,513.38
2016,7,30,14,30,917.0,95.0,0.4,33.0,846.0,692.51,488.68
2016,7,30,14,45,910.0,93.0,0.4,33.0,812.0,649.08,459.83
2016,7,30,15,0,903.0,91.0,0.4,33.0,778.0,604.57,429.48
2016,7,30,15,15,892.5,89.0,0.4,32.5,738.0,557.3,397.2
2016,7,30,15,30,882.0,87.0,0.4,32.0,698.0,509.65,363.5
2016,7,30,15,45,869.5,84.5,0.4,31.5,654.5,460.48,327.53
2016,7,30,16,0,857.0,82.0,0.4,31.0,611.0,411.52,290.41
2016,7,30,16,15,839.5,79.0,0.4,30.5,563.0,360.81,250.89
2016,7,30,16,30,822.0,76.0,0.4,30.0,515.0,311.19,211.09
2016,7,30,16,45,800.0,72.5,0.4,29.5,465.5,256.97,167.37
2016,7,30,17,0,778.0,69.0,0.4,29.0,416.0,209.04,128.34
2016,7,30,17,15,746.5,65.0,0.35,28.5,365.0,161.44,91.14
2016,7,30,17,30,715.0,61.0,0.3,28.0,314.0,117.1,59.62
2016,7,30,17,45,671.5,56.0,0.3,27.5,263.5,74.71,35.66
2016,7,30,18,0,628.0,51.0,0.3,27.0,213.0,37.0,25.96
2016,7,30,18,15,561.0,45.0,0.3,26.0,165.5,30.77,20.65
2016,7,30,18,30,494.0,39.0,0.3,25.0,118.0,28.08,18.13
2016,7,30,18,45,386.0,29.5,0.3,24.0,78.0,22.02,12.38
2016,7,30,19,0,278.0,20.0,0.3,23.0,38.0,15.5,1.34
2016,7,30,19,15,139.0,10.0,0.3,22.5,19.0,9.83,0.0
2016,7,30,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,5,15,95.0,7.5,0.2,17.0,11.0,7.37,0.0
2016,7,31,5,30,190.0,15.0,0.2,18.0,22.0,68.06,0.0
2016,7,31,5,45,315.0,25.5,0.2,19.0,58.5,149.88,96.29
2016,7,31,6,0,440.0,36.0,0.2,20.0,95.0,223.01,164.58
2016,7,31,6,15,516.5,43.0,0.2,20.5,141.5,283.6,216.37
2016,7,31,6,30,593.0,50.0,0.2,21.0,188.0,350.97,271.66
2016,7,31,6,45,641.0,56.0,0.2,22.0,238.0,406.48,315.55
2016,7,31,7,0,689.0,62.0,0.2,23.0,288.0,467.94,361.71
2016,7,31,7,15,723.5,66.5,0.2,23.5,339.0,522.53,401.49
2016,7,31,7,30,758.0,71.0,0.2,24.0,390.0,578.62,440.73
2016,7,31,7,45,782.0,74.5,0.2,24.5,440.0,627.59,473.35
2016,7,31,8,0,806.0,78.0,0.2,25.0,490.0,676.65,503.64
2016,7,31,8,15,824.5,81.0,0.2,25.5,538.0,720.8,529.82
2016,7,31,8,30,843.0,84.0,0.2,26.0,586.0,759.48,551.88
2016,7,31,8,45,856.5,87.0,0.25,26.5,631.0,797.62,574.0
2016,7,31,9,0,870.0,90.0,0.3,27.0,676.0,834.18,594.86
2016,7,31,9,15,881.0,92.0,0.3,27.5,716.0,865.68,611.43
2016,7,31,9,30,892.0,94.0,0.3,28.0,756.0,895.09,626.57
2016,7,31,9,45,899.5,96.0,0.3,28.5,791.0,919.08,638.28
2016,7,31,10,0,907.0,98.0,0.3,29.0,826.0,940.52,648.46
2016,7,31,10,15,913.0,99.5,0.3,29.5,855.0,957.36,655.9
2016,7,31,10,30,919.0,101.0,0.3,30.0,884.0,971.38,661.77
2016,7,31,10,45,923.5,101.5,0.3,30.5,906.5,980.03,664.57
2016,7,31,11,0,928.0,102.0,0.3,31.0,929.0,985.72,665.8
2016,7,31,11,15,931.0,103.0,0.3,31.0,945.0,987.49,666.23
2016,7,31,11,30,934.0,104.0,0.3,31.0,961.0,986.21,665.06
2016,7,31,11,45,936.0,104.0,0.35,31.0,969.0,979.95,662.21
2016,7,31,12,0,938.0,104.0,0.4,31.0,977.0,970.69,657.78
2016,7,31,12,15,938.0,104.0,0.4,31.0,978.0,956.65,649.58
2016,7,31,12,30,938.0,104.0,0.4,31.0,979.0,939.77,639.83
2016,7,31,12,45,934.0,105.5,0.4,31.5,971.5,918.09,626.03
2016,7,31,13,0,930.0,107.0,0.4,32.0,964.0,893.86,610.84
2016,7,31,13,15,927.0,106.5,0.4,31.5,950.0,866.15,595.99
2016,7,31,13,30,924.0,106.0,0.4,31.0,936.0,836.12,579.64
2016,7,31,13,45,921.5,104.0,0.4,31.0,915.5,802.89,560.02
2016,7,31,14,0,919.0,102.0,0.4,31.0,895.0,767.6,538.97
2016,7,31,14,15,913.0,100.5,0.4,30.5,867.0,728.42,516.29
2016,7,31,14,30,907.0,99.0,0.4,30.0,839.0,687.73,491.38
2016,7,31,14,45,900.5,96.5,0.4,30.0,805.5,644.48,462.27
2016,7,31,15,0,894.0,94.0,0.4,30.0,772.0,600.13,431.62
2016,7,31,15,15,883.5,92.0,0.4,29.5,733.0,553.19,399.1
2016,7,31,15,30,873.0,90.0,0.4,29.0,694.0,505.88,365.16
2016,7,31,15,45,861.5,87.0,0.4,29.0,650.5,457.06,328.3
2016,7,31,16,0,850.0,84.0,0.4,29.0,607.0,408.38,290.39
2016,7,31,16,15,832.0,81.5,0.4,28.5,559.5,358.23,250.92
2016,7,31,16,30,814.0,79.0,0.4,28.0,512.0,304.94,208.15
2016,7,31,16,45,792.0,75.0,0.4,28.0,462.5,254.96,166.89
2016,7,31,17,0,770.0,71.0,0.4,28.0,413.0,206.99,127.41
2016,7,31,17,15,738.0,67.0,0.35,27.0,361.5,159.75,90.71
2016,7,31,17,30,706.0,63.0,0.3,26.0,310.0,115.83,59.75
2016,7,31,17,45,662.0,58.0,0.3,25.5,260.0,73.95,36.42
2016,7,31,18,0,618.0,53.0,0.3,25.0,210.0,35.05,24.53
2016,7,31,18,15,549.5,46.0,0.3,24.0,162.5,31.75,21.68
2016,7,31,18,30,481.0,39.0,0.3,23.0,115.0,28.24,18.41
2016,7,31,18,45,370.0,29.5,0.3,22.5,75.5,22.17,12.51
2016,7,31,19,0,259.0,20.0,0.3,22.0,36.0,15.66,0.0
2016,7,31,19,15,129.5,10.0,0.3,21.5,18.0,9.83,0.0
2016,7,31,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
