Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,5,15,69.0,7.5,0.35,17.0,10.0,7.37,0.0
2016,8,1,5,30,138.0,15.0,0.3,18.0,20.0,53.18,0.0
2016,8,1,5,45,269.0,26.5,0.25,19.0,55.5,134.59,84.52
2016,8,1,6,0,400.0,38.0,0.2,20.0,91.0,209.43,154.38
2016,8,1,6,15,481.0,46.5,0.2,20.5,137.0,271.8,207.38
2016,8,1,6,30,562.0,55.0,0.2,21.0,183.0,341.35,264.27
2016,8,1,6,45,620.5,59.5,0.2,22.0,234.0,401.39,311.57
2016,8,1,7,0,679.0,64.0,0.2,23.0,285.0,463.39,358.27
2016,8,1,7,15,715.5,68.5,0.2,24.0,337.0,518.77,397.92
2016,8,1,7,30,752.0,73.0,0.2,25.0,389.0,575.79,436.96
2016,8,1,7,45,783.0,75.5,0.2,26.0,440.5,628.12,471.06
2016,8,1,8,0,814.0,78.0,0.2,27.0,492.0,681.04,502.73
2016,8,1,8,15,833.5,81.0,0.2,27.5,541.0,726.22,529.25
2016,8,1,8,30,853.0,84.0,0.2,28.0,590.0,765.97,551.73
2016,8,1,8,45,870.0,85.5,0.2,28.5,636.0,805.54,573.7
2016,8,1,9,0,887.0,87.0,0.2,29.0,682.0,843.73,594.37
2016,8,1,9,15,898.5,88.5,0.2,29.5,723.5,875.54,610.8
2016,8,1,9,30,910.0,90.0,0.2,30.0,765.0,905.24,625.82
2016,8,1,9,45,917.0,92.5,0.25,30.5,800.5,929.69,638.5
2016,8,1,10,0,924.0,95.0,0.3,31.0,836.0,951.5,649.72
2016,8,1,10,15,931.0,96.5,0.3,31.0,866.0,969.49,659.02
2016,8,1,10,30,938.0,98.0,0.3,31.0,896.0,984.62,666.75
2016,8,1,10,45,942.0,99.5,0.3,31.0,919.0,993.97,671.22
2016,8,1,11,0,946.0,101.0,0.3,31.0,942.0,1000.27,674.1
2016,8,1,11,15,949.5,101.5,0.3,31.0,958.5,1001.96,674.47
2016,8,1,11,30,953.0,102.0,0.3,31.0,975.0,1000.56,673.22
2016,8,1,11,45,953.0,103.5,0.3,31.5,983.0,993.79,667.68
2016,8,1,12,0,953.0,105.0,0.3,32.0,991.0,983.97,660.57
2016,8,1,12,15,953.5,105.0,0.3,31.5,992.0,970.14,653.91
2016,8,1,12,30,954.0,105.0,0.3,31.0,993.0,953.39,645.65
2016,8,1,12,45,950.5,106.0,0.35,31.0,986.0,931.29,633.99
2016,8,1,13,0,947.0,107.0,0.4,31.0,979.0,906.59,620.81
2016,8,1,13,15,944.0,106.5,0.4,31.0,964.5,878.39,604.49
2016,8,1,13,30,941.0,106.0,0.4,31.0,950.0,847.83,586.7
2016,8,1,13,45,938.0,104.5,0.4,31.0,929.0,814.11,566.86
2016,8,1,14,0,935.0,103.0,0.4,31.0,908.0,778.3,545.6
2016,8,1,14,15,929.0,101.5,0.4,30.5,879.5,738.5,522.64
2016,8,1,14,30,923.0,100.0,0.4,30.0,851.0,697.14,497.31
2016,8,1,14,45,915.5,98.0,0.4,30.0,817.0,653.03,467.68
2016,8,1,15,0,908.0,96.0,0.4,30.0,783.0,607.87,436.52
2016,8,1,15,15,897.5,94.0,0.4,29.5,743.0,560.27,403.59
2016,8,1,15,30,887.0,92.0,0.4,29.0,703.0,512.27,369.2
2016,8,1,15,45,874.0,89.0,0.4,29.0,658.5,462.09,331.41
2016,8,1,16,0,861.0,86.0,0.4,29.0,614.0,412.18,292.62
2016,8,1,16,15,842.5,83.5,0.4,28.5,565.5,361.29,252.6
2016,8,1,16,30,824.0,81.0,0.4,28.0,517.0,307.33,209.32
2016,8,1,16,45,801.0,77.0,0.4,27.5,466.5,256.61,167.88
2016,8,1,17,0,778.0,73.0,0.4,27.0,416.0,208.0,128.19
2016,8,1,17,15,745.0,69.0,0.4,26.0,364.0,160.25,91.21
2016,8,1,17,30,712.0,65.0,0.4,25.0,312.0,115.96,60.23
2016,8,1,17,45,665.0,59.5,0.4,24.5,261.0,73.32,36.85
2016,8,1,18,0,618.0,54.0,0.4,24.0,210.0,36.01,25.47
2016,8,1,18,15,545.5,47.0,0.4,23.0,162.0,32.76,22.63
2016,8,1,18,30,473.0,40.0,0.4,22.0,114.0,29.31,19.38
2016,8,1,18,45,353.5,30.0,0.4,21.5,74.0,22.81,12.98
2016,8,1,19,0,234.0,20.0,0.4,21.0,34.0,15.83,0.0
2016,8,1,19,15,117.0,10.0,0.4,20.5,17.0,9.83,0.0
2016,8,1,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,5,15,74.5,7.0,0.45,17.0,9.5,0.0,0.0
2016,8,2,5,30,149.0,14.0,0.4,18.0,19.0,54.96,0.0
2016,8,2,5,45,292.5,24.5,0.4,19.0,55.5,138.79,84.75
2016,8,2,6,0,436.0,35.0,0.4,20.0,92.0,218.68,160.9
2016,8,2,6,15,517.0,42.5,0.35,21.0,139.0,281.26,214.12
2016,8,2,6,30,598.0,50.0,0.3,22.0,186.0,351.08,270.75
2016,8,2,6,45,653.0,55.0,0.25,23.0,237.5,409.05,316.26
2016,8,2,7,0,708.0,60.0,0.2,24.0,289.0,473.66,364.31
2016,8,2,7,15,744.0,64.5,0.2,25.0,341.5,529.88,404.32
2016,8,2,7,30,780.0,69.0,0.2,26.0,394.0,587.7,443.63
2016,8,2,7,45,807.0,71.5,0.2,27.0,445.5,638.35,476.11
2016,8,2,8,0,834.0,74.0,0.2,28.0,497.0,689.28,506.16
2016,8,2,8,15,853.5,77.0,0.2,28.5,546.5,730.65,530.01
2016,8,2,8,30,873.0,80.0,0.2,29.0,596.0,775.63,555.75
2016,8,2,8,45,888.5,82.0,0.2,30.0,642.5,815.17,576.26
2016,8,2,9,0,904.0,84.0,0.2,31.0,689.0,853.19,595.39
2016,8,2,9,15,915.0,85.5,0.2,31.5,730.5,885.0,611.59
2016,8,2,9,30,926.0,87.0,0.2,32.0,772.0,914.63,626.35
2016,8,2,9,45,933.0,89.5,0.2,32.5,807.5,939.4,638.1
2016,8,2,10,0,940.0,92.0,0.2,33.0,843.0,961.47,648.26
2016,8,2,10,15,946.0,93.0,0.2,33.5,873.0,978.2,655.33
2016,8,2,10,30,952.0,94.0,0.2,34.0,903.0,992.02,660.82
2016,8,2,10,45,956.0,95.5,0.2,34.5,926.5,1001.47,663.91
2016,8,2,11,0,960.0,97.0,0.2,35.0,950.0,1007.82,665.38
2016,8,2,11,15,963.0,97.5,0.2,35.0,966.0,1009.05,665.47
2016,8,2,11,30,966.0,98.0,0.2,35.0,982.0,1007.13,663.96
2016,8,2,11,45,967.0,99.0,0.2,35.5,990.5,1000.7,658.69
2016,8,2,12,0,968.0,100.0,0.2,36.0,999.0,991.17,651.85
2016,8,2,12,15,968.0,100.0,0.2,36.0,1000.0,976.69,643.69
2016,8,2,12,30,968.0,100.0,0.2,36.0,1001.0,959.25,633.98
2016,8,2,12,45,958.0,105.5,0.25,36.0,991.5,935.6,621.7
2016,8,2,13,0,948.0,111.0,0.3,36.0,982.0,909.51,608.06
2016,8,2,13,15,945.0,110.5,0.3,36.0,967.5,881.21,592.12
2016,8,2,13,30,942.0,110.0,0.3,36.0,953.0,850.54,574.73
2016,8,2,13,45,937.5,108.5,0.3,36.0,931.0,815.57,554.65
2016,8,2,14,0,933.0,107.0,0.3,36.0,909.0,778.61,533.23
2016,8,2,14,15,926.5,106.0,0.3,35.5,880.5,738.92,510.95
2016,8,2,14,30,920.0,105.0,0.3,35.0,852.0,697.71,486.11
2016,8,2,14,45,911.5,103.0,0.3,35.0,817.5,653.03,456.8
2016,8,2,15,0,903.0,101.0,0.3,35.0,783.0,607.39,426.07
2016,8,2,15,15,892.0,99.0,0.3,34.5,742.5,559.66,393.85
2016,8,2,15,30,881.0,97.0,0.3,34.0,702.0,511.59,360.23
2016,8,2,15,45,867.0,94.5,0.3,34.0,657.5,461.63,323.45
2016,8,2,16,0,853.0,92.0,0.3,34.0,613.0,408.03,283.06
2016,8,2,16,15,834.0,89.0,0.3,33.5,564.5,356.74,243.69
2016,8,2,16,30,815.0,86.0,0.3,33.0,516.0,306.76,204.23
2016,8,2,16,45,789.5,82.5,0.35,32.5,464.5,256.33,164.19
2016,8,2,17,0,764.0,79.0,0.4,32.0,413.0,208.27,126.08
2016,8,2,17,15,729.5,74.5,0.4,31.0,361.0,160.63,90.22
2016,8,2,17,30,695.0,70.0,0.4,30.0,309.0,113.08,57.66
2016,8,2,17,45,645.0,64.0,0.4,29.5,257.5,70.64,35.28
2016,8,2,18,0,595.0,58.0,0.4,29.0,206.0,39.48,27.77
2016,8,2,18,15,519.0,50.0,0.4,27.5,157.5,35.53,24.45
2016,8,2,18,30,443.0,42.0,0.4,26.0,109.0,31.34,20.65
2016,8,2,18,45,320.5,31.0,0.4,24.5,70.0,23.96,13.53
2016,8,2,19,0,198.0,20.0,0.4,23.0,31.0,16.01,0.0
2016,8,2,19,15,99.0,10.0,0.4,22.5,15.5,9.83,0.0
2016,8,2,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,3,5,15,79.0,6.5,0.6,20.0,9.0,0.0,0.0
2016,8,3,5,30,158.0,13.0,0.5,21.0,18.0,56.12,0.0
2016,8,3,5,45,294.5,24.0,0.45,22.0,53.5,137.56,80.11
2016,8,3,6,0,431.0,35.0,0.4,23.0,89.0,215.96,156.54
2016,8,3,6,15,512.5,42.5,0.35,24.0,136.0,278.39,209.19
2016,8,3,6,30,594.0,50.0,0.3,25.0,183.0,348.1,265.17
2016,8,3,6,45,645.5,56.0,0.25,26.0,234.0,405.1,309.52
2016,8,3,7,0,697.0,62.0,0.2,27.0,285.0,468.55,356.24
2016,8,3,7,15,733.0,66.5,0.15,27.5,337.5,524.3,395.89
2016,8,3,7,30,769.0,71.0,0.1,28.0,390.0,581.65,434.94
2016,8,3,7,45,795.0,74.5,0.1,29.0,441.0,632.37,467.37
2016,8,3,8,0,821.0,78.0,0.1,30.0,492.0,683.29,497.19
2016,8,3,8,15,840.0,81.0,0.05,30.5,541.5,728.33,522.73
2016,8,3,8,30,859.0,84.0,0.0,31.0,591.0,767.89,544.39
2016,8,3,8,45,873.5,86.5,0.0,32.0,636.5,806.73,564.34
2016,8,3,9,0,888.0,89.0,0.0,33.0,682.0,844.01,582.84
2016,8,3,9,15,899.0,91.0,0.0,33.5,723.0,875.95,598.96
2016,8,3,9,30,910.0,93.0,0.0,34.0,764.0,905.73,613.66
2016,8,3,9,45,911.5,98.5,0.05,34.5,798.0,928.46,624.45
2016,8,3,10,0,913.0,104.0,0.1,35.0,832.0,948.31,633.9
2016,8,3,10,15,919.5,105.5,0.1,35.0,862.0,965.59,642.61
2016,8,3,10,30,926.0,107.0,0.1,35.0,892.0,980.02,649.77
2016,8,3,10,45,930.0,108.5,0.15,35.5,914.5,989.18,653.5
2016,8,3,11,0,934.0,110.0,0.2,36.0,937.0,995.31,655.79
2016,8,3,11,15,937.0,110.5,0.2,36.0,953.0,996.4,655.81
2016,8,3,11,30,940.0,111.0,0.2,36.0,969.0,994.43,654.28
2016,8,3,11,45,940.0,112.5,0.2,36.0,977.0,987.61,650.16
2016,8,3,12,0,940.0,114.0,0.2,36.0,985.0,977.77,644.49
2016,8,3,12,15,940.0,114.0,0.2,35.5,986.0,963.5,637.74
2016,8,3,12,30,940.0,114.0,0.2,35.0,987.0,946.37,629.43
2016,8,3,12,45,938.0,114.0,0.25,35.0,979.5,924.73,618.19
2016,8,3,13,0,936.0,114.0,0.3,35.0,972.0,900.46,605.46
2016,8,3,13,15,933.0,113.5,0.3,35.0,957.5,872.4,589.52
2016,8,3,13,30,930.0,113.0,0.3,35.0,943.0,842.0,572.16
2016,8,3,13,45,924.5,112.0,0.35,35.0,921.0,807.04,552.77
2016,8,3,14,0,919.0,111.0,0.4,35.0,899.0,770.19,532.01
2016,8,3,14,15,912.5,109.5,0.4,34.5,871.0,730.46,509.42
2016,8,3,14,30,906.0,108.0,0.4,34.0,843.0,689.25,484.03
2016,8,3,14,45,898.0,106.0,0.4,33.5,808.5,645.37,455.85
2016,8,3,15,0,890.0,104.0,0.4,33.0,774.0,600.51,426.11
2016,8,3,15,15,879.0,102.0,0.4,32.5,734.0,553.29,393.74
2016,8,3,15,30,868.0,100.0,0.4,32.0,694.0,505.74,360.0
2016,8,3,15,45,856.0,96.0,0.45,31.5,650.0,455.87,323.83
2016,8,3,16,0,844.0,92.0,0.5,31.0,606.0,402.2,283.59
2016,8,3,16,15,825.5,89.0,0.5,30.0,557.5,351.49,244.33
2016,8,3,16,30,807.0,86.0,0.5,29.0,509.0,302.07,204.84
2016,8,3,16,45,786.0,81.0,0.5,28.5,459.0,251.78,163.77
2016,8,3,17,0,765.0,76.0,0.5,28.0,409.0,203.42,124.45
2016,8,3,17,15,731.0,71.5,0.5,27.0,357.0,155.84,88.08
2016,8,3,17,30,697.0,67.0,0.5,26.0,305.0,111.84,58.03
2016,8,3,17,45,653.0,61.0,0.5,25.5,254.5,66.28,33.19
2016,8,3,18,0,609.0,55.0,0.5,25.0,204.0,37.16,26.32
2016,8,3,18,15,534.5,47.5,0.45,24.0,156.0,33.53,23.14
2016,8,3,18,30,460.0,40.0,0.4,23.0,108.0,29.69,19.52
2016,8,3,18,45,341.0,29.0,0.4,22.0,69.0,22.23,12.15
2016,8,3,19,0,222.0,18.0,0.4,21.0,30.0,14.2,0.0
2016,8,3,19,15,111.0,9.0,0.4,20.5,15.0,8.85,0.0
2016,8,3,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,5,15,45.0,6.5,0.5,16.0,7.5,0.0,0.0
2016,8,4,5,30,90.0,13.0,0.5,17.0,15.0,37.29,0.0
2016,8,4,5,45,237.0,25.5,0.5,18.0,50.5,119.41,67.64
2016,8,4,6,0,384.0,38.0,0.5,19.0,86.0,201.04,147.94
2016,8,4,6,15,470.5,46.5,0.45,20.0,132.5,264.59,202.27
2016,8,4,6,30,557.0,55.0,0.4,21.0,179.0,335.8,260.42
2016,8,4,6,45,340.0,90.5,0.35,22.0,172.5,289.25,226.29
2016,8,4,7,0,123.0,126.0,0.3,23.0,166.0,210.55,164.38
2016,8,4,7,15,133.0,147.0,0.25,24.0,197.0,243.71,189.97
2016,8,4,7,30,143.0,168.0,0.2,25.0,228.0,277.31,214.29
2016,8,4,7,45,480.5,124.5,0.2,26.0,360.5,474.65,363.45
2016,8,4,8,0,818.0,81.0,0.2,27.0,493.0,683.24,506.6
2016,8,4,8,15,837.5,84.0,0.2,27.5,542.5,728.53,530.98
2016,8,4,8,30,857.0,87.0,0.2,28.0,592.0,768.33,553.45
2016,8,4,8,45,872.0,90.0,0.2,28.5,638.0,808.05,575.48
2016,8,4,9,0,887.0,93.0,0.2,29.0,684.0,846.22,596.12
2016,8,4,9,15,898.5,95.0,0.2,29.5,725.0,878.51,612.8
2016,8,4,9,30,910.0,97.0,0.2,30.0,766.0,908.67,628.06
2016,8,4,9,45,919.0,98.0,0.2,30.5,802.0,933.18,639.8
2016,8,4,10,0,928.0,99.0,0.2,31.0,838.0,955.14,650.04
2016,8,4,10,15,934.0,100.5,0.2,31.0,867.5,972.16,658.71
2016,8,4,10,30,940.0,102.0,0.2,31.0,897.0,986.29,665.82
2016,8,4,10,45,943.5,103.5,0.25,31.0,919.5,995.08,670.96
2016,8,4,11,0,947.0,105.0,0.3,31.0,942.0,1000.8,674.57
2016,8,4,11,15,949.5,105.5,0.3,30.5,957.5,1001.43,675.69
2016,8,4,11,30,952.0,106.0,0.3,30.0,973.0,998.96,675.18
2016,8,4,11,45,952.5,106.5,0.35,30.0,980.5,991.52,671.68
2016,8,4,12,0,953.0,107.0,0.4,30.0,988.0,981.04,666.57
2016,8,4,12,15,952.5,107.0,0.4,30.0,988.5,966.17,657.88
2016,8,4,12,30,952.0,107.0,0.4,30.0,989.0,948.4,647.61
2016,8,4,12,45,943.5,111.0,0.4,30.0,979.5,924.78,633.92
2016,8,4,13,0,935.0,115.0,0.4,30.0,970.0,898.73,618.83
2016,8,4,13,15,931.5,114.0,0.4,29.5,955.5,869.75,603.14
2016,8,4,13,30,928.0,113.0,0.4,29.0,941.0,838.47,585.92
2016,8,4,13,45,926.0,110.5,0.4,29.0,919.5,804.76,565.87
2016,8,4,14,0,924.0,108.0,0.4,29.0,898.0,768.95,544.35
2016,8,4,14,15,916.5,106.5,0.4,28.5,869.0,728.32,520.56
2016,8,4,14,30,909.0,105.0,0.4,28.0,840.0,686.28,493.94
2016,8,4,14,45,902.0,102.5,0.4,28.0,805.0,642.4,464.09
2016,8,4,15,0,895.0,100.0,0.4,28.0,770.0,597.45,432.68
2016,8,4,15,15,883.0,97.5,0.4,27.5,729.5,549.02,398.75
2016,8,4,15,30,871.0,95.0,0.4,27.0,689.0,500.36,363.46
2016,8,4,15,45,857.5,92.0,0.4,27.0,644.5,450.59,325.47
2016,8,4,16,0,844.0,89.0,0.4,27.0,600.0,401.13,286.55
2016,8,4,16,15,825.0,86.0,0.4,26.5,551.5,346.23,243.2
2016,8,4,16,30,806.0,83.0,0.4,26.0,503.0,296.69,202.72
2016,8,4,16,45,782.5,78.5,0.4,25.5,452.5,246.31,161.23
2016,8,4,17,0,759.0,74.0,0.4,25.0,402.0,198.12,121.79
2016,8,4,17,15,724.0,69.5,0.4,24.0,350.5,150.75,85.39
2016,8,4,17,30,689.0,65.0,0.4,23.0,299.0,107.06,55.61
2016,8,4,17,45,641.0,59.5,0.4,22.5,248.0,62.38,31.76
2016,8,4,18,0,593.0,54.0,0.4,22.0,197.0,36.5,26.12
2016,8,4,18,15,518.0,46.0,0.4,21.0,150.0,32.4,22.48
2016,8,4,18,30,443.0,38.0,0.4,20.0,103.0,28.03,18.36
2016,8,4,18,45,319.5,27.5,0.4,19.5,64.5,20.99,11.12
2016,8,4,19,0,196.0,17.0,0.4,19.0,26.0,13.38,0.0
2016,8,4,19,15,98.0,8.5,0.4,18.5,13.0,8.36,0.0
2016,8,4,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,5,5,15,40.5,5.5,0.6,14.5,6.5,0.0,0.0
2016,8,5,5,30,81.0,11.0,0.5,15.0,13.0,32.71,0.0
2016,8,5,5,45,206.5,25.0,0.4,16.0,46.0,108.0,58.21
2016,8,5,6,0,332.0,39.0,0.3,17.0,79.0,182.2,134.53
2016,8,5,6,15,418.0,49.0,0.25,17.5,124.5,244.71,188.42
2016,8,5,6,30,504.0,59.0,0.2,18.0,170.0,314.89,246.49
2016,8,5,6,45,252.0,76.5,0.2,19.0,132.0,227.54,180.14
2016,8,5,7,0,0.0,94.0,0.2,20.0,94.0,93.93,71.76
2016,8,5,7,15,0.0,112.0,0.2,20.5,112.0,112.02,86.65
2016,8,5,7,30,0.0,130.0,0.2,21.0,130.0,130.04,100.59
2016,8,5,7,45,5.0,148.5,0.2,21.5,151.0,151.88,117.4
2016,8,5,8,0,10.0,167.0,0.2,22.0,172.0,174.04,134.1
2016,8,5,8,15,25.5,200.0,0.15,22.5,214.5,219.7,168.7
2016,8,5,8,30,41.0,233.0,0.1,23.0,257.0,274.59,209.04
2016,8,5,8,45,127.5,267.0,0.1,24.0,350.0,389.52,293.39
2016,8,5,9,0,214.0,301.0,0.1,25.0,443.0,500.13,369.97
2016,8,5,9,15,539.0,206.5,0.1,25.5,595.0,695.64,507.34
2016,8,5,9,30,864.0,112.0,0.1,26.0,747.0,883.25,623.89
2016,8,5,9,45,863.5,120.0,0.15,27.0,780.0,905.79,631.75
2016,8,5,10,0,863.0,128.0,0.2,28.0,813.0,925.47,640.57
2016,8,5,10,15,870.5,129.5,0.2,28.0,843.0,942.81,649.69
2016,8,5,10,30,878.0,131.0,0.2,28.0,873.0,957.47,657.31
2016,8,5,10,45,883.5,132.5,0.2,28.5,896.0,967.48,660.96
2016,8,5,11,0,889.0,134.0,0.2,29.0,919.0,974.61,663.06
2016,8,5,11,15,892.5,135.0,0.2,29.0,934.5,976.43,663.5
2016,8,5,11,30,896.0,136.0,0.2,29.0,950.0,975.31,662.41
2016,8,5,11,45,897.5,136.0,0.25,29.5,958.5,968.4,657.75
2016,8,5,12,0,899.0,136.0,0.3,30.0,967.0,958.61,651.63
2016,8,5,12,15,898.5,136.0,0.3,30.0,967.0,944.19,643.17
2016,8,5,12,30,898.0,136.0,0.3,30.0,967.0,927.04,633.23
2016,8,5,12,45,894.5,137.0,0.3,30.0,959.5,905.62,620.81
2016,8,5,13,0,891.0,138.0,0.3,30.0,952.0,881.76,606.98
2016,8,5,13,15,887.0,137.0,0.3,30.0,937.0,853.3,590.35
2016,8,5,13,30,883.0,136.0,0.3,30.0,922.0,822.69,572.38
2016,8,5,13,45,877.5,134.5,0.3,30.0,899.5,788.49,552.06
2016,8,5,14,0,872.0,133.0,0.3,30.0,877.0,752.51,530.49
2016,8,5,14,15,864.0,131.5,0.3,29.5,848.5,713.21,506.82
2016,8,5,14,30,856.0,130.0,0.3,29.0,820.0,670.8,479.84
2016,8,5,14,45,846.5,127.5,0.35,29.0,785.0,626.93,450.8
2016,8,5,15,0,837.0,125.0,0.4,29.0,750.0,582.36,420.36
2016,8,5,15,15,823.5,122.0,0.4,28.5,710.0,534.74,387.12
2016,8,5,15,30,810.0,119.0,0.4,28.0,670.0,487.18,352.78
2016,8,5,15,45,794.0,115.0,0.4,28.0,625.5,437.92,315.45
2016,8,5,16,0,778.0,111.0,0.4,28.0,581.0,389.37,277.55
2016,8,5,16,15,756.0,107.5,0.4,27.5,533.0,340.23,238.82
2016,8,5,16,30,734.0,104.0,0.4,27.0,485.0,289.25,197.93
2016,8,5,16,45,706.5,98.5,0.4,26.5,435.0,240.45,158.39
2016,8,5,17,0,679.0,93.0,0.4,26.0,385.0,194.28,121.29
2016,8,5,17,15,640.0,87.0,0.4,25.0,334.0,148.98,87.19
2016,8,5,17,30,601.0,81.0,0.4,24.0,283.0,107.76,59.67
2016,8,5,17,45,548.0,73.0,0.45,23.5,233.5,68.58,39.68
2016,8,5,18,0,495.0,65.0,0.5,23.0,184.0,46.15,34.28
2016,8,5,18,15,415.5,55.0,0.5,22.0,138.5,40.71,29.46
2016,8,5,18,30,336.0,45.0,0.5,21.0,93.0,34.93,24.04
2016,8,5,18,45,219.0,31.0,0.5,20.5,57.5,24.01,13.15
2016,8,5,19,0,102.0,17.0,0.5,20.0,22.0,13.35,0.0
2016,8,5,19,15,51.0,8.5,0.5,19.5,11.0,8.36,0.0
2016,8,5,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,5,15,29.0,5.0,0.5,17.0,5.5,0.0,0.0
2016,8,6,5,30,58.0,10.0,0.5,18.0,11.0,25.38,0.0
2016,8,6,5,45,189.0,24.0,0.5,19.0,43.5,99.63,49.15
2016,8,6,6,0,320.0,38.0,0.5,20.0,76.0,176.1,128.22
2016,8,6,6,15,408.0,48.0,0.45,20.5,121.0,238.65,181.92
2016,8,6,6,30,496.0,58.0,0.4,21.0,166.0,309.11,239.96
2016,8,6,6,45,557.0,65.0,0.35,22.0,216.0,370.08,288.43
2016,8,6,7,0,618.0,72.0,0.3,23.0,266.0,435.62,338.06
2016,8,6,7,15,659.0,77.5,0.25,23.5,317.5,491.84,379.22
2016,8,6,7,30,700.0,83.0,0.2,24.0,369.0,550.23,420.17
2016,8,6,7,45,729.5,87.5,0.2,25.0,420.0,601.57,454.12
2016,8,6,8,0,759.0,92.0,0.2,26.0,471.0,651.22,485.31
2016,8,6,8,15,781.5,95.5,0.15,26.5,520.0,697.26,512.36
2016,8,6,8,30,804.0,99.0,0.1,27.0,569.0,742.79,538.39
2016,8,6,8,45,820.0,102.5,0.1,28.0,614.5,782.31,559.41
2016,8,6,9,0,836.0,106.0,0.1,29.0,660.0,820.42,579.11
2016,8,6,9,15,849.0,108.5,0.1,29.0,701.0,853.21,597.48
2016,8,6,9,30,862.0,111.0,0.1,29.0,742.0,878.97,611.46
2016,8,6,9,45,879.0,109.0,0.1,29.5,779.5,906.37,625.24
2016,8,6,10,0,896.0,107.0,0.1,30.0,817.0,931.63,637.58
2016,8,6,10,15,903.0,108.5,0.1,30.0,847.0,949.07,646.55
2016,8,6,10,30,910.0,110.0,0.1,30.0,877.0,963.73,654.04
2016,8,6,10,45,913.0,112.0,0.1,30.5,899.5,972.28,656.76
2016,8,6,11,0,916.0,114.0,0.1,31.0,922.0,977.84,657.91
2016,8,6,11,15,919.5,115.0,0.1,31.0,937.5,979.8,658.44
2016,8,6,11,30,923.0,116.0,0.1,31.0,953.0,978.72,657.39
2016,8,6,11,45,923.0,117.0,0.15,31.5,961.0,971.38,652.34
2016,8,6,12,0,923.0,118.0,0.2,32.0,969.0,961.07,645.87
2016,8,6,12,15,923.0,118.0,0.2,32.0,969.5,946.88,637.67
2016,8,6,12,30,923.0,118.0,0.2,32.0,970.0,929.86,627.94
2016,8,6,12,45,916.5,121.0,0.2,32.0,961.5,907.4,615.06
2016,8,6,13,0,910.0,124.0,0.2,32.0,953.0,882.51,600.81
2016,8,6,13,15,906.5,123.5,0.2,32.0,938.5,854.49,584.66
2016,8,6,13,30,903.0,123.0,0.2,32.0,924.0,824.22,567.12
2016,8,6,13,45,898.0,121.5,0.25,32.0,902.5,789.8,547.69
2016,8,6,14,0,893.0,120.0,0.3,32.0,881.0,753.51,526.92
2016,8,6,14,15,886.0,118.5,0.3,31.5,852.0,714.17,503.8
2016,8,6,14,30,879.0,117.0,0.3,31.0,823.0,673.43,478.03
2016,8,6,14,45,870.0,115.0,0.35,31.0,788.5,629.84,449.31
2016,8,6,15,0,861.0,113.0,0.4,31.0,754.0,585.39,419.11
2016,8,6,15,15,848.5,110.5,0.4,30.5,714.0,534.85,384.12
2016,8,6,15,30,836.0,108.0,0.4,30.0,674.0,487.09,349.79
2016,8,6,15,45,821.5,104.0,0.45,29.5,629.5,437.26,313.13
2016,8,6,16,0,807.0,100.0,0.5,29.0,585.0,387.97,275.46
2016,8,6,16,15,786.5,96.5,0.5,28.0,537.0,337.91,236.3
2016,8,6,16,30,766.0,93.0,0.5,27.0,489.0,289.38,197.25
2016,8,6,16,45,742.5,88.0,0.55,26.5,439.5,240.57,157.36
2016,8,6,17,0,719.0,83.0,0.6,26.0,390.0,190.55,116.96
2016,8,6,17,15,682.0,77.5,0.6,25.0,338.5,144.01,81.75
2016,8,6,17,30,645.0,72.0,0.6,24.0,287.0,101.33,53.42
2016,8,6,17,45,598.5,64.5,0.6,23.5,237.5,60.68,33.38
2016,8,6,18,0,552.0,57.0,0.6,23.0,188.0,39.39,28.46
2016,8,6,18,15,472.5,48.5,0.6,22.0,141.0,34.99,24.53
2016,8,6,18,30,393.0,40.0,0.6,21.0,94.0,30.33,20.09
2016,8,6,18,45,272.0,28.0,0.65,20.0,58.0,21.88,11.18
2016,8,6,19,0,151.0,16.0,0.7,19.0,22.0,15.73,0.0
2016,8,6,19,15,75.5,8.0,0.7,18.5,11.0,7.86,0.0
2016,8,6,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,5,15,54.5,5.0,0.6,14.5,6.0,0.0,0.0
2016,8,7,5,30,109.0,10.0,0.6,15.0,12.0,38.84,0.0
2016,8,7,5,45,262.0,21.0,0.6,16.0,46.5,119.01,54.74
2016,8,7,6,0,415.0,32.0,0.6,17.0,81.0,203.37,148.87
2016,8,7,6,15,502.0,40.0,0.55,18.0,127.5,267.12,204.85
2016,8,7,6,30,589.0,48.0,0.5,19.0,174.0,338.83,264.39
2016,8,7,6,45,647.5,53.0,0.5,20.0,226.0,397.67,312.22
2016,8,7,7,0,706.0,58.0,0.5,21.0,278.0,463.57,363.1
2016,8,7,7,15,743.0,62.0,0.45,22.0,330.5,519.52,403.81
2016,8,7,7,30,780.0,66.0,0.4,23.0,383.0,577.15,443.69
2016,8,7,7,45,807.5,69.5,0.35,24.0,435.0,629.21,477.67
2016,8,7,8,0,835.0,73.0,0.3,25.0,487.0,681.57,508.84
2016,8,7,8,15,855.0,75.5,0.25,26.0,537.0,722.76,531.28
2016,8,7,8,30,875.0,78.0,0.2,27.0,587.0,767.54,555.47
2016,8,7,8,45,890.0,80.5,0.2,28.0,633.5,807.28,576.4
2016,8,7,9,0,905.0,83.0,0.2,29.0,680.0,845.43,595.88
2016,8,7,9,15,916.0,85.0,0.2,29.5,721.5,877.79,612.61
2016,8,7,9,30,927.0,87.0,0.2,30.0,763.0,907.93,627.85
2016,8,7,9,45,934.5,89.0,0.2,30.5,799.5,932.55,639.66
2016,8,7,10,0,942.0,91.0,0.2,31.0,836.0,954.49,649.88
2016,8,7,10,15,948.0,92.0,0.2,31.0,866.0,971.17,658.34
2016,8,7,10,30,954.0,93.0,0.2,31.0,896.0,984.89,665.22
2016,8,7,10,45,958.0,94.5,0.2,31.5,919.0,994.25,668.34
2016,8,7,11,0,962.0,96.0,0.2,32.0,942.0,1000.47,669.79
2016,8,7,11,15,964.5,96.5,0.2,32.0,957.5,1001.08,669.52
2016,8,7,11,30,967.0,97.0,0.2,32.0,973.0,998.52,667.64
2016,8,7,11,45,968.5,97.5,0.2,32.5,981.5,991.87,662.21
2016,8,7,12,0,970.0,98.0,0.2,33.0,990.0,982.09,655.15
2016,8,7,12,15,969.5,98.0,0.2,33.0,990.0,966.93,646.47
2016,8,7,12,30,969.0,98.0,0.2,33.0,990.0,948.8,636.22
2016,8,7,12,45,964.0,100.0,0.25,33.0,981.5,925.89,624.16
2016,8,7,13,0,959.0,102.0,0.3,33.0,973.0,900.35,610.59
2016,8,7,13,15,955.5,101.0,0.3,32.5,958.5,870.68,594.78
2016,8,7,13,30,952.0,100.0,0.3,32.0,944.0,838.64,577.42
2016,8,7,13,45,946.5,99.5,0.35,32.0,921.5,803.33,557.57
2016,8,7,14,0,941.0,99.0,0.4,32.0,899.0,766.06,536.26
2016,8,7,14,15,934.5,98.0,0.4,31.5,870.0,725.86,513.04
2016,8,7,14,30,928.0,97.0,0.4,31.0,841.0,684.11,486.78
2016,8,7,14,45,919.0,95.5,0.4,31.0,805.5,639.07,456.34
2016,8,7,15,0,910.0,94.0,0.4,31.0,770.0,593.07,424.43
2016,8,7,15,15,898.5,92.0,0.4,30.5,729.5,544.61,390.67
2016,8,7,15,30,887.0,90.0,0.4,30.0,689.0,495.84,355.47
2016,8,7,15,45,872.0,88.0,0.45,30.0,643.5,445.5,317.63
2016,8,7,16,0,857.0,86.0,0.5,30.0,598.0,395.61,278.82
2016,8,7,16,15,837.5,83.0,0.5,29.5,549.0,339.85,234.98
2016,8,7,16,30,818.0,80.0,0.5,29.0,500.0,289.54,194.1
2016,8,7,16,45,791.0,76.5,0.55,28.5,448.5,238.71,152.79
2016,8,7,17,0,764.0,73.0,0.6,28.0,397.0,190.41,113.97
2016,8,7,17,15,728.0,68.5,0.6,27.0,344.5,142.85,78.36
2016,8,7,17,30,692.0,64.0,0.6,26.0,292.0,99.09,50.03
2016,8,7,17,45,638.5,58.5,0.6,25.5,240.5,54.42,28.58
2016,8,7,18,0,585.0,53.0,0.6,25.0,189.0,36.22,25.48
2016,8,7,18,15,504.0,45.5,0.55,24.0,142.0,32.54,22.19
2016,8,7,18,30,423.0,38.0,0.5,23.0,95.0,28.67,18.46
2016,8,7,18,45,211.5,29.5,0.5,22.0,58.0,22.94,11.42
2016,8,7,19,0,0.0,21.0,0.5,21.0,21.0,20.64,0.0
2016,8,7,19,15,0.0,10.5,0.5,20.5,10.5,10.32,0.0
2016,8,7,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,5,45,194.0,16.0,0.55,18.0,38.0,90.57,35.51
2016,8,8,6,0,388.0,32.0,0.5,19.0,76.0,192.85,139.44
2016,8,8,6,15,476.0,40.0,0.45,20.0,121.5,255.56,194.09
2016,8,8,6,30,564.0,48.0,0.4,21.0,167.0,326.35,252.38
2016,8,8,6,45,623.0,53.0,0.4,22.0,218.0,384.15,299.06
2016,8,8,7,0,682.0,58.0,0.4,23.0,269.0,449.16,348.95
2016,8,8,7,15,719.5,62.5,0.35,23.5,320.5,504.92,390.02
2016,8,8,7,30,757.0,67.0,0.3,24.0,372.0,562.45,430.5
2016,8,8,7,45,785.5,69.5,0.3,25.0,423.5,613.08,464.11
2016,8,8,8,0,814.0,72.0,0.3,26.0,475.0,664.13,495.35
2016,8,8,8,15,834.0,75.0,0.3,26.5,524.0,705.18,519.63
2016,8,8,8,30,854.0,78.0,0.3,27.0,573.0,749.84,545.83
2016,8,8,8,45,869.0,80.0,0.3,28.0,618.5,788.38,566.31
2016,8,8,9,0,884.0,82.0,0.3,29.0,664.0,825.39,585.41
2016,8,8,9,15,895.5,84.0,0.3,29.0,705.5,857.66,603.57
2016,8,8,9,30,907.0,86.0,0.3,29.0,747.0,887.8,620.32
2016,8,8,9,45,916.5,87.0,0.3,29.5,783.0,912.73,632.58
2016,8,8,10,0,926.0,88.0,0.3,30.0,819.0,935.12,643.29
2016,8,8,10,15,932.5,89.5,0.3,30.0,849.0,952.61,652.39
2016,8,8,10,30,939.0,91.0,0.3,30.0,879.0,967.19,659.89
2016,8,8,10,45,944.0,91.5,0.3,30.5,902.0,976.33,662.97
2016,8,8,11,0,949.0,92.0,0.3,31.0,925.0,982.41,664.42
2016,8,8,11,15,952.5,93.0,0.3,31.0,941.0,984.49,665.02
2016,8,8,11,30,956.0,94.0,0.3,31.0,957.0,983.42,663.95
2016,8,8,11,45,958.0,94.0,0.35,31.5,966.0,976.79,659.55
2016,8,8,12,0,960.0,94.0,0.4,32.0,975.0,967.06,653.53
2016,8,8,12,15,960.0,94.0,0.4,31.5,975.5,952.48,646.33
2016,8,8,12,30,960.0,94.0,0.4,31.0,976.0,934.94,637.49
2016,8,8,12,45,958.5,93.5,0.45,31.0,969.0,912.75,625.65
2016,8,8,13,0,957.0,93.0,0.5,31.0,962.0,887.85,612.16
2016,8,8,13,15,954.0,92.5,0.5,31.0,947.0,859.13,595.33
2016,8,8,13,30,951.0,92.0,0.5,31.0,932.0,827.99,576.98
2016,8,8,13,45,945.5,91.5,0.55,31.0,910.0,792.72,556.76
2016,8,8,14,0,940.0,91.0,0.6,31.0,888.0,755.48,535.03
2016,8,8,14,15,933.5,90.0,0.6,30.5,859.0,715.31,511.41
2016,8,8,14,30,927.0,89.0,0.6,30.0,830.0,673.6,484.8
2016,8,8,14,45,918.0,87.5,0.6,30.0,795.0,628.59,453.87
2016,8,8,15,0,909.0,86.0,0.6,30.0,760.0,582.64,421.44
2016,8,8,15,15,898.0,84.5,0.6,29.5,719.5,534.94,387.61
2016,8,8,15,30,887.0,83.0,0.6,29.0,679.0,486.88,352.31
2016,8,8,15,45,873.0,80.5,0.6,28.5,634.0,436.54,314.14
2016,8,8,16,0,859.0,78.0,0.6,28.0,589.0,386.57,274.91
2016,8,8,16,15,840.0,75.5,0.6,27.5,540.5,335.56,233.83
2016,8,8,16,30,821.0,73.0,0.6,27.0,492.0,281.47,189.57
2016,8,8,16,45,796.5,69.5,0.6,26.5,441.5,231.08,147.89
2016,8,8,17,0,772.0,66.0,0.6,26.0,391.0,182.97,108.69
2016,8,8,17,15,737.0,62.0,0.6,25.0,339.0,135.62,73.05
2016,8,8,17,30,702.0,58.0,0.6,24.0,287.0,91.95,44.98
2016,8,8,17,45,652.0,53.0,0.6,23.5,236.5,50.92,27.21
2016,8,8,18,0,602.0,48.0,0.6,23.0,186.0,35.34,24.95
2016,8,8,18,15,522.5,41.0,0.6,22.0,139.0,28.82,19.18
2016,8,8,18,30,443.0,34.0,0.6,21.0,92.0,25.17,15.62
2016,8,8,18,45,306.0,24.0,0.6,20.5,55.5,18.43,7.68
2016,8,8,19,0,169.0,14.0,0.6,20.0,19.0,13.76,0.0
2016,8,8,19,15,84.5,7.0,0.6,19.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,9,5,45,187.0,15.5,0.4,19.0,36.5,86.87,28.1
2016,8,9,6,0,374.0,31.0,0.4,20.0,73.0,185.95,133.08
2016,8,9,6,15,462.5,39.5,0.35,20.5,118.0,248.57,187.91
2016,8,9,6,30,551.0,48.0,0.3,21.0,163.0,319.37,246.48
2016,8,9,6,45,606.5,54.0,0.3,22.0,213.0,378.39,293.96
2016,8,9,7,0,662.0,60.0,0.3,23.0,263.0,439.28,340.77
2016,8,9,7,15,700.5,65.0,0.25,24.0,314.5,495.34,381.34
2016,8,9,7,30,739.0,70.0,0.2,25.0,366.0,553.27,421.21
2016,8,9,7,45,766.5,73.5,0.2,26.0,417.0,603.69,454.52
2016,8,9,8,0,794.0,77.0,0.2,27.0,468.0,654.48,485.81
2016,8,9,8,15,814.5,80.5,0.15,27.5,517.0,700.19,512.47
2016,8,9,8,30,835.0,84.0,0.1,28.0,566.0,745.2,538.02
2016,8,9,8,45,850.0,86.5,0.1,29.0,611.5,779.06,555.34
2016,8,9,9,0,865.0,89.0,0.1,30.0,657.0,816.03,574.35
2016,8,9,9,15,877.0,91.5,0.1,30.5,698.0,848.73,591.45
2016,8,9,9,30,889.0,94.0,0.1,31.0,739.0,879.36,607.11
2016,8,9,9,45,897.0,96.0,0.1,31.5,774.5,903.63,618.81
2016,8,9,10,0,905.0,98.0,0.1,32.0,810.0,925.34,628.99
2016,8,9,10,15,911.5,99.5,0.1,32.0,839.5,942.44,637.76
2016,8,9,10,30,918.0,101.0,0.1,32.0,869.0,956.71,645.0
2016,8,9,10,45,921.5,102.5,0.1,32.5,891.5,965.26,647.7
2016,8,9,11,0,925.0,104.0,0.1,33.0,914.0,970.78,648.82
2016,8,9,11,15,928.0,105.0,0.1,33.0,929.5,972.26,649.08
2016,8,9,11,30,931.0,106.0,0.1,33.0,945.0,970.66,647.74
2016,8,9,11,45,930.5,107.5,0.15,33.0,953.0,963.28,644.01
2016,8,9,12,0,930.0,109.0,0.2,33.0,961.0,952.9,638.82
2016,8,9,12,15,930.0,109.0,0.2,33.0,961.0,938.55,630.55
2016,8,9,12,30,930.0,109.0,0.2,33.0,961.0,921.34,620.71
2016,8,9,12,45,924.5,111.0,0.25,33.5,953.0,898.59,607.34
2016,8,9,13,0,919.0,113.0,0.3,34.0,945.0,873.36,592.6
2016,8,9,13,15,916.0,112.5,0.3,33.5,930.5,845.42,577.7
2016,8,9,13,30,913.0,112.0,0.3,33.0,916.0,815.17,561.28
2016,8,9,13,45,905.5,112.0,0.3,33.0,893.5,779.88,540.48
2016,8,9,14,0,898.0,112.0,0.3,33.0,871.0,742.85,518.45
2016,8,9,14,15,891.0,110.5,0.3,33.0,842.0,703.22,494.04
2016,8,9,14,30,884.0,109.0,0.3,33.0,813.0,662.18,467.1
2016,8,9,14,45,871.0,109.0,0.3,33.0,777.5,617.73,437.18
2016,8,9,15,0,858.0,109.0,0.3,33.0,742.0,572.73,406.11
2016,8,9,15,15,845.5,106.5,0.3,32.5,702.0,525.42,373.38
2016,8,9,15,30,833.0,104.0,0.3,32.0,662.0,474.45,337.06
2016,8,9,15,45,815.5,101.5,0.35,31.5,617.0,424.81,300.71
2016,8,9,16,0,798.0,99.0,0.4,31.0,572.0,376.0,263.57
2016,8,9,16,15,776.0,95.5,0.4,30.5,523.5,325.91,224.19
2016,8,9,16,30,754.0,92.0,0.4,30.0,475.0,277.52,185.27
2016,8,9,16,45,722.0,88.5,0.45,30.0,424.0,225.51,143.58
2016,8,9,17,0,690.0,85.0,0.5,30.0,373.0,179.68,107.38
2016,8,9,17,15,650.0,79.5,0.5,29.0,322.0,134.47,74.56
2016,8,9,17,30,610.0,74.0,0.5,28.0,271.0,93.44,49.12
2016,8,9,17,45,551.0,67.0,0.5,27.0,221.5,55.15,32.97
2016,8,9,18,0,492.0,60.0,0.5,26.0,172.0,42.7,30.83
2016,8,9,18,15,407.0,50.0,0.5,25.0,126.5,37.08,25.85
2016,8,9,18,30,322.0,40.0,0.5,24.0,81.0,31.09,20.23
2016,8,9,18,45,201.0,26.5,0.5,23.0,48.0,20.62,8.44
2016,8,9,19,0,80.0,13.0,0.5,22.0,15.0,12.78,0.0
2016,8,9,19,15,40.0,6.5,0.5,21.0,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,10,5,45,162.0,16.5,0.4,19.0,34.0,79.68,19.13
2016,8,10,6,0,324.0,33.0,0.3,20.0,68.0,169.64,120.67
2016,8,10,6,15,415.0,42.5,0.25,21.0,112.5,232.01,174.78
2016,8,10,6,30,506.0,52.0,0.2,22.0,157.0,302.78,232.54
2016,8,10,6,45,564.5,59.5,0.2,23.0,206.5,363.01,280.64
2016,8,10,7,0,623.0,67.0,0.2,24.0,256.0,427.68,329.94
2016,8,10,7,15,664.0,72.0,0.15,24.5,307.5,483.26,370.72
2016,8,10,7,30,705.0,77.0,0.1,25.0,359.0,541.02,411.33
2016,8,10,7,45,734.5,81.5,0.1,26.0,409.5,590.25,443.92
2016,8,10,8,0,764.0,86.0,0.1,27.0,460.0,642.38,476.79
2016,8,10,8,15,786.0,89.5,0.1,27.5,509.0,688.13,504.17
2016,8,10,8,30,808.0,93.0,0.1,28.0,558.0,733.31,530.57
2016,8,10,8,45,824.5,96.0,0.1,29.0,603.5,772.73,551.56
2016,8,10,9,0,841.0,99.0,0.1,30.0,649.0,810.75,571.23
2016,8,10,9,15,854.0,101.5,0.1,30.5,690.5,838.74,585.46
2016,8,10,9,30,867.0,104.0,0.1,31.0,732.0,869.62,601.43
2016,8,10,9,45,879.0,104.5,0.15,31.5,768.5,895.29,614.77
2016,8,10,10,0,891.0,105.0,0.2,32.0,805.0,918.6,626.81
2016,8,10,10,15,898.0,106.5,0.2,32.0,834.5,935.89,635.74
2016,8,10,10,30,905.0,108.0,0.2,32.0,864.0,950.4,643.15
2016,8,10,10,45,909.5,109.5,0.2,32.5,887.0,959.69,646.33
2016,8,10,11,0,914.0,111.0,0.2,33.0,910.0,966.01,647.92
2016,8,10,11,15,917.0,112.0,0.2,33.0,925.5,967.38,648.11
2016,8,10,11,30,920.0,113.0,0.2,33.0,941.0,965.72,646.73
2016,8,10,11,45,921.0,113.5,0.2,33.0,949.0,958.68,642.39
2016,8,10,12,0,922.0,114.0,0.2,33.0,957.0,948.66,636.49
2016,8,10,12,15,922.0,114.0,0.2,33.0,957.5,934.32,628.21
2016,8,10,12,30,922.0,114.0,0.2,33.0,958.0,917.15,618.38
2016,8,10,12,45,920.0,114.0,0.25,33.0,950.5,895.52,606.88
2016,8,10,13,0,918.0,114.0,0.3,33.0,943.0,871.29,593.89
2016,8,10,13,15,914.5,113.0,0.3,33.0,928.0,842.44,577.17
2016,8,10,13,30,911.0,112.0,0.3,33.0,913.0,811.32,559.03
2016,8,10,13,45,906.0,111.0,0.3,33.0,891.0,776.95,538.79
2016,8,10,14,0,901.0,110.0,0.3,33.0,869.0,740.7,517.21
2016,8,10,14,15,893.5,109.0,0.3,32.5,840.0,701.04,493.68
2016,8,10,14,30,886.0,108.0,0.3,32.0,811.0,660.0,467.56
2016,8,10,14,45,877.0,105.5,0.3,32.0,776.5,615.53,437.53
2016,8,10,15,0,868.0,103.0,0.3,32.0,742.0,570.2,406.09
2016,8,10,15,15,855.5,101.0,0.3,31.5,701.5,522.9,373.12
2016,8,10,15,30,843.0,99.0,0.3,31.0,661.0,475.45,338.86
2016,8,10,15,45,828.0,96.0,0.3,31.0,616.5,422.32,298.9
2016,8,10,16,0,813.0,93.0,0.3,31.0,572.0,373.36,260.69
2016,8,10,16,15,792.0,89.5,0.3,30.5,523.5,322.88,220.94
2016,8,10,16,30,771.0,86.0,0.3,30.0,475.0,273.97,181.56
2016,8,10,16,45,743.5,82.0,0.3,29.5,424.5,225.03,142.18
2016,8,10,17,0,716.0,78.0,0.3,29.0,374.0,178.72,105.67
2016,8,10,17,15,677.5,72.5,0.3,28.0,323.0,129.21,69.67
2016,8,10,17,30,639.0,67.0,0.3,27.0,272.0,86.99,43.86
2016,8,10,17,45,584.0,60.5,0.3,26.5,222.0,47.87,28.38
2016,8,10,18,0,529.0,54.0,0.3,26.0,172.0,37.67,26.57
2016,8,10,18,15,443.5,45.0,0.3,25.0,126.5,32.73,22.16
2016,8,10,18,30,358.0,36.0,0.3,24.0,81.0,27.47,17.15
2016,8,10,18,45,224.5,23.5,0.35,23.0,47.5,18.35,6.1
2016,8,10,19,0,91.0,11.0,0.4,22.0,14.0,10.81,0.0
2016,8,10,19,15,45.5,5.5,0.35,21.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
