Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,11,5,45,162.0,16.5,0.55,20.0,33.5,78.84,11.06
2016,8,11,6,0,324.0,33.0,0.4,21.0,67.0,168.92,118.95
2016,8,11,6,15,416.0,43.0,0.3,22.0,112.0,232.09,173.93
2016,8,11,6,30,508.0,53.0,0.2,23.0,157.0,303.77,232.09
2016,8,11,6,45,565.5,60.5,0.15,24.0,206.5,363.54,279.45
2016,8,11,7,0,623.0,68.0,0.1,25.0,256.0,427.63,327.8
2016,8,11,7,15,664.0,74.0,0.1,25.5,307.5,484.34,369.54
2016,8,11,7,30,705.0,80.0,0.1,26.0,359.0,543.23,411.12
2016,8,11,7,45,733.0,85.0,0.1,27.0,410.0,591.78,443.05
2016,8,11,8,0,761.0,90.0,0.1,28.0,461.0,643.36,475.62
2016,8,11,8,15,783.0,93.5,0.1,28.5,510.0,688.98,502.81
2016,8,11,8,30,805.0,97.0,0.1,29.0,559.0,734.04,529.0
2016,8,11,8,45,821.0,100.5,0.1,30.0,604.5,773.5,549.92
2016,8,11,9,0,837.0,104.0,0.1,31.0,650.0,811.52,569.49
2016,8,11,9,15,850.0,106.5,0.1,31.5,691.5,844.24,586.55
2016,8,11,9,30,863.0,109.0,0.1,32.0,733.0,870.0,599.23
2016,8,11,9,45,880.0,107.5,0.1,32.5,771.0,897.77,613.1
2016,8,11,10,0,897.0,106.0,0.1,33.0,809.0,923.37,625.52
2016,8,11,10,15,904.5,107.5,0.1,33.0,839.0,941.15,634.6
2016,8,11,10,30,912.0,109.0,0.1,33.0,869.0,956.12,642.2
2016,8,11,10,45,916.5,110.5,0.15,33.5,892.0,965.41,646.1
2016,8,11,11,0,921.0,112.0,0.2,34.0,915.0,971.68,648.54
2016,8,11,11,15,924.5,113.0,0.2,34.0,931.0,973.46,648.95
2016,8,11,11,30,928.0,114.0,0.2,34.0,947.0,972.16,647.78
2016,8,11,11,45,928.5,115.0,0.2,34.5,955.0,965.04,642.1
2016,8,11,12,0,929.0,116.0,0.2,35.0,963.0,954.91,634.88
2016,8,11,12,15,929.5,116.0,0.2,35.0,963.5,940.85,626.84
2016,8,11,12,30,930.0,116.0,0.2,35.0,964.0,923.91,617.25
2016,8,11,12,45,915.5,123.5,0.2,35.0,953.5,898.64,602.86
2016,8,11,13,0,901.0,131.0,0.2,35.0,943.0,871.2,587.27
2016,8,11,13,15,897.5,130.0,0.2,34.5,928.0,842.61,572.12
2016,8,11,13,30,894.0,129.0,0.2,34.0,913.0,811.8,555.5
2016,8,11,13,45,888.5,128.0,0.2,34.0,890.5,777.43,535.41
2016,8,11,14,0,883.0,127.0,0.2,34.0,868.0,741.24,514.06
2016,8,11,14,15,875.5,125.5,0.2,33.5,839.0,701.61,490.07
2016,8,11,14,30,868.0,124.0,0.2,33.0,810.0,660.66,464.26
2016,8,11,14,45,857.5,121.5,0.25,33.0,775.0,613.44,433.33
2016,8,11,15,0,847.0,119.0,0.3,33.0,740.0,567.63,402.33
2016,8,11,15,15,833.5,116.5,0.3,32.5,699.0,519.87,369.23
2016,8,11,15,30,820.0,114.0,0.3,32.0,658.0,472.16,334.99
2016,8,11,15,45,802.5,110.5,0.3,32.0,613.0,422.18,297.4
2016,8,11,16,0,785.0,107.0,0.3,32.0,568.0,373.05,259.38
2016,8,11,16,15,762.0,103.0,0.3,31.5,519.0,322.86,220.24
2016,8,11,16,30,739.0,99.0,0.3,31.0,470.0,271.01,179.18
2016,8,11,16,45,708.0,94.5,0.35,30.5,419.0,222.31,140.65
2016,8,11,17,0,677.0,90.0,0.4,30.0,368.0,176.61,105.21
2016,8,11,17,15,635.0,83.5,0.4,29.0,316.5,131.19,72.91
2016,8,11,17,30,593.0,77.0,0.4,28.0,265.0,90.2,48.43
2016,8,11,17,45,533.0,69.0,0.4,27.0,215.0,52.29,38.9
2016,8,11,18,0,473.0,61.0,0.4,26.0,165.0,44.16,32.03
2016,8,11,18,15,385.0,50.0,0.4,25.0,120.0,37.64,26.25
2016,8,11,18,30,297.0,39.0,0.4,24.0,75.0,30.69,19.69
2016,8,11,18,45,174.0,24.0,0.4,23.0,43.0,18.71,5.24
2016,8,11,19,0,51.0,9.0,0.4,22.0,11.0,8.85,0.0
2016,8,11,19,15,25.5,4.5,0.35,21.5,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,5,45,135.5,17.0,0.45,19.0,31.0,68.98,0.76
2016,8,12,6,0,271.0,34.0,0.3,20.0,62.0,150.6,105.59
2016,8,12,6,15,364.5,45.5,0.25,21.0,105.5,213.39,160.39
2016,8,12,6,30,458.0,57.0,0.2,22.0,149.0,284.89,218.73
2016,8,12,6,45,522.0,65.0,0.15,23.5,199.0,346.2,266.98
2016,8,12,7,0,586.0,73.0,0.1,25.0,249.0,412.39,316.54
2016,8,12,7,15,629.5,79.5,0.1,25.5,300.5,469.55,358.73
2016,8,12,7,30,673.0,86.0,0.1,26.0,352.0,529.11,400.97
2016,8,12,7,45,705.5,91.0,0.1,27.0,403.5,581.74,435.86
2016,8,12,8,0,738.0,96.0,0.1,28.0,455.0,635.23,469.96
2016,8,12,8,15,761.5,100.0,0.1,28.5,504.0,679.07,496.44
2016,8,12,8,30,785.0,104.0,0.1,29.0,553.0,725.11,523.44
2016,8,12,8,45,804.0,107.0,0.1,30.0,599.0,765.76,545.22
2016,8,12,9,0,823.0,110.0,0.1,31.0,645.0,805.17,565.73
2016,8,12,9,15,836.5,113.0,0.1,31.0,686.5,838.47,584.36
2016,8,12,9,30,850.0,116.0,0.1,31.0,728.0,869.81,601.71
2016,8,12,9,45,866.5,115.0,0.1,31.5,765.5,892.27,612.37
2016,8,12,10,0,883.0,114.0,0.1,32.0,803.0,917.65,624.84
2016,8,12,10,15,890.5,115.5,0.1,32.0,833.0,935.15,633.81
2016,8,12,10,30,898.0,117.0,0.1,32.0,863.0,949.88,641.33
2016,8,12,10,45,904.0,118.0,0.15,32.5,886.5,959.83,645.66
2016,8,12,11,0,910.0,119.0,0.2,33.0,910.0,966.83,648.54
2016,8,12,11,15,913.5,119.5,0.2,33.0,925.5,967.99,648.59
2016,8,12,11,30,917.0,120.0,0.2,33.0,941.0,966.12,647.1
2016,8,12,11,45,919.0,120.0,0.2,33.0,949.5,959.35,642.91
2016,8,12,12,0,921.0,120.0,0.2,33.0,958.0,949.59,637.16
2016,8,12,12,15,921.0,120.0,0.2,33.0,958.5,935.1,628.79
2016,8,12,12,30,921.0,120.0,0.2,33.0,959.0,917.78,618.88
2016,8,12,12,45,924.0,117.0,0.2,33.0,953.0,897.34,607.2
2016,8,12,13,0,927.0,114.0,0.2,33.0,947.0,874.12,593.93
2016,8,12,13,15,924.0,113.5,0.2,33.0,932.5,845.78,577.59
2016,8,12,13,30,921.0,113.0,0.2,33.0,918.0,815.11,559.82
2016,8,12,13,45,917.0,111.5,0.2,33.0,896.5,780.57,539.57
2016,8,12,14,0,913.0,110.0,0.2,33.0,875.0,744.04,517.94
2016,8,12,14,15,906.5,108.5,0.2,32.5,846.0,704.04,494.1
2016,8,12,14,30,900.0,107.0,0.2,32.0,817.0,662.56,467.79
2016,8,12,14,45,892.0,104.5,0.25,32.0,782.0,618.0,438.32
2016,8,12,15,0,884.0,102.0,0.3,32.0,747.0,572.48,407.27
2016,8,12,15,15,872.0,100.0,0.3,31.5,706.5,524.65,373.83
2016,8,12,15,30,860.0,98.0,0.3,31.0,666.0,476.6,339.04
2016,8,12,15,45,845.5,95.0,0.3,31.0,621.0,422.81,298.46
2016,8,12,16,0,831.0,92.0,0.3,31.0,576.0,373.16,259.58
2016,8,12,16,15,810.0,88.5,0.3,30.5,527.0,321.8,219.04
2016,8,12,16,30,789.0,85.0,0.3,30.0,478.0,272.02,178.9
2016,8,12,16,45,762.5,80.5,0.3,30.0,427.0,222.02,138.41
2016,8,12,17,0,736.0,76.0,0.3,30.0,376.0,174.56,101.05
2016,8,12,17,15,697.5,71.0,0.3,29.0,324.0,124.69,65.51
2016,8,12,17,30,659.0,66.0,0.3,28.0,272.0,82.07,40.76
2016,8,12,17,45,604.0,59.0,0.3,27.5,221.0,41.88,30.03
2016,8,12,18,0,549.0,52.0,0.3,27.0,170.0,36.42,25.35
2016,8,12,18,15,461.0,43.0,0.3,26.0,124.0,31.4,20.86
2016,8,12,18,30,373.0,34.0,0.3,25.0,78.0,26.06,15.7
2016,8,12,18,45,231.5,21.5,0.35,24.0,44.5,16.84,2.8
2016,8,12,19,0,90.0,9.0,0.4,23.0,11.0,8.85,0.0
2016,8,12,19,15,45.0,4.5,0.4,22.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,13,5,45,171.0,15.0,0.75,22.0,32.5,78.03,0.0
2016,8,13,6,0,342.0,30.0,0.6,23.0,65.0,170.66,117.24
2016,8,13,6,15,437.0,39.5,0.45,24.0,110.0,234.7,173.98
2016,8,13,6,30,532.0,49.0,0.3,25.0,155.0,307.67,232.96
2016,8,13,6,45,591.5,55.5,0.2,26.0,205.5,368.03,280.47
2016,8,13,7,0,651.0,62.0,0.1,27.0,256.0,432.91,328.91
2016,8,13,7,15,691.5,67.5,0.05,27.5,308.0,487.42,368.63
2016,8,13,7,30,732.0,73.0,0.0,28.0,360.0,546.6,409.96
2016,8,13,7,45,761.5,77.0,0.0,29.0,411.5,598.54,443.9
2016,8,13,8,0,791.0,81.0,0.0,30.0,463.0,650.97,476.33
2016,8,13,8,15,812.0,84.0,0.0,30.5,512.5,696.25,502.91
2016,8,13,8,30,833.0,87.0,0.0,31.0,562.0,740.85,528.46
2016,8,13,8,45,849.5,89.5,0.05,32.0,608.0,775.71,546.46
2016,8,13,9,0,866.0,92.0,0.1,33.0,654.0,813.75,566.4
2016,8,13,9,15,878.5,94.5,0.1,33.5,695.0,846.76,583.46
2016,8,13,9,30,891.0,97.0,0.1,34.0,736.0,877.69,599.1
2016,8,13,9,45,906.0,95.5,0.1,34.5,773.5,904.2,611.95
2016,8,13,10,0,921.0,94.0,0.1,35.0,811.0,928.39,623.4
2016,8,13,10,15,927.5,95.5,0.1,35.0,841.0,945.59,632.06
2016,8,13,10,30,934.0,97.0,0.1,35.0,871.0,959.87,639.2
2016,8,13,10,45,938.5,98.0,0.15,35.5,894.0,968.79,642.84
2016,8,13,11,0,943.0,99.0,0.2,36.0,917.0,974.63,644.99
2016,8,13,11,15,946.0,99.5,0.2,36.0,932.5,975.44,644.86
2016,8,13,11,30,949.0,100.0,0.2,36.0,948.0,973.11,643.12
2016,8,13,11,45,950.5,100.0,0.2,36.0,956.5,965.77,638.68
2016,8,13,12,0,952.0,100.0,0.2,36.0,965.0,955.34,632.64
2016,8,13,12,15,952.0,100.5,0.2,36.0,965.5,941.03,624.5
2016,8,13,12,30,952.0,101.0,0.2,36.0,966.0,923.77,614.76
2016,8,13,12,45,936.5,109.5,0.2,36.0,954.5,898.31,600.33
2016,8,13,13,0,921.0,118.0,0.2,36.0,943.0,870.62,584.66
2016,8,13,13,15,918.0,117.0,0.2,36.0,928.0,841.88,568.32
2016,8,13,13,30,915.0,116.0,0.2,36.0,913.0,810.82,550.52
2016,8,13,13,45,911.5,114.0,0.2,36.0,891.5,776.28,530.49
2016,8,13,14,0,908.0,112.0,0.2,36.0,870.0,739.75,509.1
2016,8,13,14,15,901.0,110.5,0.2,35.5,841.0,699.53,485.17
2016,8,13,14,30,894.0,109.0,0.2,35.0,812.0,657.88,459.02
2016,8,13,14,45,887.0,106.0,0.25,35.0,777.0,613.63,430.06
2016,8,13,15,0,880.0,103.0,0.3,35.0,742.0,568.35,399.46
2016,8,13,15,15,868.0,101.0,0.3,34.5,701.5,520.65,366.45
2016,8,13,15,30,856.0,99.0,0.3,34.0,661.0,472.74,332.1
2016,8,13,15,45,843.0,95.0,0.3,33.5,616.5,418.82,292.44
2016,8,13,16,0,830.0,91.0,0.3,33.0,572.0,368.91,254.18
2016,8,13,16,15,809.0,87.5,0.3,32.5,523.0,317.61,213.93
2016,8,13,16,30,788.0,84.0,0.3,32.0,474.0,267.9,174.12
2016,8,13,16,45,764.0,79.0,0.3,31.5,423.5,218.04,134.27
2016,8,13,17,0,740.0,74.0,0.3,31.0,373.0,170.48,97.29
2016,8,13,17,15,701.0,69.0,0.3,30.0,321.0,123.88,64.77
2016,8,13,17,30,662.0,64.0,0.3,29.0,269.0,77.83,38.07
2016,8,13,17,45,609.5,57.0,0.35,28.5,218.5,38.01,26.62
2016,8,13,18,0,557.0,50.0,0.4,28.0,168.0,34.93,23.95
2016,8,13,18,15,465.5,41.5,0.4,26.5,121.5,30.28,19.82
2016,8,13,18,30,374.0,33.0,0.4,25.0,75.0,25.36,14.99
2016,8,13,18,45,187.0,16.5,0.4,24.0,37.5,12.29,0.0
2016,8,13,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,14,5,45,197.0,14.0,0.7,21.0,33.5,83.7,0.0
2016,8,14,6,0,394.0,28.0,0.6,22.0,67.0,185.71,126.65
2016,8,14,6,15,490.5,36.0,0.5,23.0,113.5,250.7,185.91
2016,8,14,6,30,587.0,44.0,0.4,24.0,160.0,321.89,244.37
2016,8,14,6,45,647.0,49.5,0.3,25.5,211.5,384.12,293.2
2016,8,14,7,0,707.0,55.0,0.2,27.0,263.0,450.69,342.36
2016,8,14,7,15,746.0,59.5,0.2,27.5,316.5,508.06,384.43
2016,8,14,7,30,785.0,64.0,0.2,28.0,370.0,567.28,425.98
2016,8,14,7,45,813.5,67.0,0.2,29.0,422.5,619.38,460.0
2016,8,14,8,0,842.0,70.0,0.2,30.0,475.0,667.53,488.95
2016,8,14,8,15,862.0,73.0,0.2,30.5,525.5,713.75,516.12
2016,8,14,8,30,882.0,76.0,0.2,31.0,576.0,759.16,542.07
2016,8,14,8,45,897.5,78.0,0.2,31.5,623.0,798.79,563.79
2016,8,14,9,0,913.0,80.0,0.2,32.0,670.0,836.83,584.16
2016,8,14,9,15,924.0,82.0,0.2,32.5,712.0,869.24,600.78
2016,8,14,9,30,935.0,84.0,0.2,33.0,754.0,899.39,615.88
2016,8,14,9,45,936.5,89.5,0.2,33.5,789.0,922.58,626.72
2016,8,14,10,0,938.0,95.0,0.2,34.0,824.0,942.77,635.84
2016,8,14,10,15,944.5,96.5,0.2,34.0,854.0,960.11,644.66
2016,8,14,10,30,951.0,98.0,0.2,34.0,884.0,974.49,651.85
2016,8,14,10,45,957.0,98.0,0.2,34.5,907.5,983.76,654.87
2016,8,14,11,0,963.0,98.0,0.2,35.0,931.0,989.92,656.27
2016,8,14,11,15,966.0,98.5,0.2,35.0,947.0,990.66,656.08
2016,8,14,11,30,969.0,99.0,0.2,35.0,963.0,988.19,654.26
2016,8,14,11,45,971.5,99.0,0.25,35.5,971.5,981.54,649.86
2016,8,14,12,0,974.0,99.0,0.3,36.0,980.0,971.72,643.85
2016,8,14,12,15,974.0,99.0,0.3,35.5,980.5,956.54,636.52
2016,8,14,12,30,974.0,99.0,0.3,35.0,981.0,938.35,627.55
2016,8,14,12,45,965.5,102.5,0.3,35.0,971.5,913.48,613.42
2016,8,14,13,0,957.0,106.0,0.3,35.0,962.0,886.08,597.87
2016,8,14,13,15,954.0,105.5,0.3,34.5,946.5,856.88,582.41
2016,8,14,13,30,951.0,105.0,0.3,34.0,931.0,825.25,565.34
2016,8,14,13,45,944.0,105.0,0.35,34.0,908.0,788.9,544.89
2016,8,14,14,0,937.0,105.0,0.4,34.0,885.0,750.67,523.03
2016,8,14,14,15,930.5,103.5,0.4,33.5,855.0,709.69,498.49
2016,8,14,14,30,924.0,102.0,0.4,33.0,825.0,667.19,471.38
2016,8,14,14,45,911.5,101.5,0.4,33.0,788.5,620.8,439.93
2016,8,14,15,0,899.0,101.0,0.4,33.0,752.0,573.75,407.15
2016,8,14,15,15,886.5,99.0,0.4,32.5,710.5,524.94,372.97
2016,8,14,15,30,874.0,97.0,0.4,32.0,669.0,475.93,337.4
2016,8,14,15,45,855.5,95.0,0.4,32.0,622.0,420.72,295.73
2016,8,14,16,0,837.0,93.0,0.4,32.0,575.0,370.05,256.05
2016,8,14,16,15,815.5,89.5,0.4,31.5,525.5,318.26,215.14
2016,8,14,16,30,794.0,86.0,0.4,31.0,476.0,268.11,174.74
2016,8,14,16,45,763.0,82.0,0.4,30.5,423.5,217.5,134.38
2016,8,14,17,0,732.0,78.0,0.4,30.0,371.0,169.9,97.64
2016,8,14,17,15,691.0,73.0,0.4,29.0,318.5,119.97,62.78
2016,8,14,17,30,650.0,68.0,0.4,28.0,266.0,77.79,39.59
2016,8,14,17,45,588.5,61.0,0.4,27.0,214.5,41.56,29.82
2016,8,14,18,0,527.0,54.0,0.4,26.0,163.0,38.68,27.34
2016,8,14,18,15,431.0,44.0,0.4,24.5,117.0,32.83,22.12
2016,8,14,18,30,335.0,34.0,0.4,23.0,71.0,26.61,16.0
2016,8,14,18,45,167.5,17.0,0.4,22.0,35.5,12.91,0.0
2016,8,14,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,15,5,45,146.0,16.0,0.7,19.0,30.0,70.12,0.0
2016,8,15,6,0,292.0,32.0,0.6,20.0,60.0,153.93,104.67
2016,8,15,6,15,393.5,43.0,0.45,21.0,105.0,219.63,164.23
2016,8,15,6,30,495.0,54.0,0.3,22.0,150.0,294.84,225.65
2016,8,15,6,45,545.5,64.5,0.2,23.0,199.5,353.7,272.66
2016,8,15,7,0,596.0,75.0,0.1,24.0,249.0,416.3,320.12
2016,8,15,7,15,641.5,82.0,0.1,25.0,302.0,475.44,363.34
2016,8,15,7,30,687.0,89.0,0.1,26.0,355.0,537.1,406.34
2016,8,15,7,45,704.5,99.0,0.1,27.0,404.5,586.12,438.43
2016,8,15,8,0,722.0,109.0,0.1,28.0,454.0,634.8,469.03
2016,8,15,8,15,747.5,113.5,0.1,28.5,504.5,682.45,498.94
2016,8,15,8,30,773.0,118.0,0.1,29.0,555.0,729.83,526.72
2016,8,15,8,45,777.0,128.0,0.1,30.0,598.0,765.96,545.54
2016,8,15,9,0,781.0,138.0,0.1,31.0,641.0,799.98,562.74
2016,8,15,9,15,796.0,142.0,0.1,31.5,683.0,831.05,578.95
2016,8,15,9,30,811.0,146.0,0.1,32.0,725.0,863.67,595.92
2016,8,15,9,45,867.5,126.5,0.1,32.5,774.0,905.42,618.09
2016,8,15,10,0,924.0,107.0,0.1,33.0,823.0,941.29,636.27
2016,8,15,10,15,931.0,108.5,0.1,33.0,853.0,958.75,644.92
2016,8,15,10,30,938.0,110.0,0.1,33.0,883.0,973.3,652.21
2016,8,15,10,45,930.5,117.5,0.15,33.5,902.5,977.79,653.3
2016,8,15,11,0,923.0,125.0,0.2,34.0,922.0,978.98,652.85
2016,8,15,11,15,926.5,126.0,0.2,34.0,938.0,980.42,653.15
2016,8,15,11,30,930.0,127.0,0.2,34.0,954.0,978.76,651.77
2016,8,15,11,45,911.5,139.0,0.2,34.5,955.5,965.03,642.29
2016,8,15,12,0,893.0,151.0,0.2,35.0,957.0,948.42,631.43
2016,8,15,12,15,893.0,151.0,0.2,35.0,957.5,933.89,623.19
2016,8,15,12,30,893.0,151.0,0.2,35.0,958.0,916.6,613.38
2016,8,15,12,45,879.5,157.0,0.2,35.0,946.5,893.05,599.97
2016,8,15,13,0,866.0,163.0,0.2,35.0,935.0,865.0,583.96
2016,8,15,13,15,862.0,162.0,0.2,35.0,919.5,835.9,567.32
2016,8,15,13,30,858.0,161.0,0.2,35.0,904.0,804.73,549.34
2016,8,15,13,45,841.5,164.5,0.2,35.0,878.0,766.79,526.94
2016,8,15,14,0,825.0,168.0,0.2,35.0,852.0,727.87,502.48
2016,8,15,14,15,816.0,165.5,0.2,35.0,822.0,687.56,476.85
2016,8,15,14,30,807.0,163.0,0.2,35.0,792.0,646.25,449.98
2016,8,15,14,45,784.0,164.5,0.2,35.0,753.0,597.2,417.35
2016,8,15,15,0,761.0,166.0,0.2,35.0,714.0,550.81,385.65
2016,8,15,15,15,744.5,161.5,0.2,34.5,672.5,503.01,352.96
2016,8,15,15,30,728.0,157.0,0.2,34.0,631.0,455.72,319.52
2016,8,15,15,45,699.5,154.0,0.2,33.5,583.5,405.79,283.27
2016,8,15,16,0,671.0,151.0,0.2,33.0,536.0,357.96,247.55
2016,8,15,16,15,643.5,144.0,0.2,32.5,487.0,309.2,210.39
2016,8,15,16,30,616.0,137.0,0.2,32.0,438.0,262.9,174.54
2016,8,15,16,45,577.5,129.0,0.2,31.5,386.5,216.23,138.95
2016,8,15,17,0,539.0,121.0,0.2,31.0,335.0,173.0,107.04
2016,8,15,17,15,493.5,110.0,0.2,29.5,284.5,130.49,78.63
2016,8,15,17,30,448.0,99.0,0.2,28.0,234.0,92.68,57.51
2016,8,15,17,45,387.0,85.0,0.25,27.0,185.5,61.63,46.69
2016,8,15,18,0,326.0,71.0,0.3,26.0,137.0,52.84,39.22
2016,8,15,18,15,248.5,53.0,0.3,24.5,95.0,40.25,28.28
2016,8,15,18,30,171.0,35.0,0.3,23.0,53.0,27.02,16.13
2016,8,15,18,45,85.5,17.5,0.35,22.0,26.5,13.61,0.0
2016,8,15,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,16,5,45,100.5,15.5,1.05,23.5,25.0,54.33,0.0
2016,8,16,6,0,201.0,31.0,1.0,24.0,50.0,121.11,79.64
2016,8,16,6,15,293.5,45.5,0.8,25.0,92.0,181.9,134.16
2016,8,16,6,30,386.0,60.0,0.6,26.0,134.0,251.61,190.84
2016,8,16,6,45,453.5,70.0,0.4,27.0,182.5,314.17,240.15
2016,8,16,7,0,521.0,80.0,0.2,28.0,231.0,381.08,290.12
2016,8,16,7,15,567.5,88.0,0.15,28.5,282.0,438.73,332.37
2016,8,16,7,30,614.0,96.0,0.1,29.0,333.0,499.07,374.79
2016,8,16,7,45,650.5,101.5,0.05,30.0,384.0,552.44,409.9
2016,8,16,8,0,687.0,107.0,0.0,31.0,435.0,607.03,444.53
2016,8,16,8,15,712.5,112.0,0.0,31.5,483.5,653.99,473.85
2016,8,16,8,30,738.0,117.0,0.0,32.0,532.0,700.76,501.44
2016,8,16,8,45,759.0,120.5,0.0,32.5,578.0,741.82,524.52
2016,8,16,9,0,780.0,124.0,0.0,33.0,624.0,779.14,544.86
2016,8,16,9,15,794.5,127.0,0.0,33.5,665.0,812.07,562.18
2016,8,16,9,30,809.0,130.0,0.0,34.0,706.0,843.16,578.19
2016,8,16,9,45,818.0,134.0,0.05,35.0,741.5,868.48,589.68
2016,8,16,10,0,827.0,138.0,0.1,36.0,777.0,891.4,599.94
2016,8,16,10,15,835.0,140.0,0.1,36.0,806.5,908.75,608.83
2016,8,16,10,30,843.0,142.0,0.1,36.0,836.0,923.44,616.3
2016,8,16,10,45,849.5,143.5,0.1,36.5,859.0,933.47,619.89
2016,8,16,11,0,856.0,145.0,0.1,37.0,882.0,940.65,621.97
2016,8,16,11,15,859.5,146.0,0.1,37.0,897.5,941.66,621.95
2016,8,16,11,30,863.0,147.0,0.1,37.0,913.0,935.66,618.11
2016,8,16,11,45,865.5,147.0,0.15,37.0,921.0,929.3,615.04
2016,8,16,12,0,868.0,147.0,0.2,37.0,929.0,920.1,610.51
2016,8,16,12,15,868.0,147.0,0.2,37.0,929.5,905.91,602.36
2016,8,16,12,30,868.0,147.0,0.2,37.0,930.0,889.04,592.77
2016,8,16,12,45,866.0,147.0,0.2,37.0,922.0,867.88,580.75
2016,8,16,13,0,864.0,147.0,0.2,37.0,914.0,844.3,567.35
2016,8,16,13,15,860.0,146.0,0.2,37.0,899.0,816.56,551.46
2016,8,16,13,30,856.0,145.0,0.2,37.0,884.0,785.51,533.55
2016,8,16,13,45,851.0,143.0,0.2,37.0,862.0,750.85,513.35
2016,8,16,14,0,846.0,141.0,0.2,37.0,840.0,714.48,491.09
2016,8,16,14,15,838.0,139.0,0.2,36.5,811.0,674.61,466.68
2016,8,16,14,30,830.0,137.0,0.2,36.0,782.0,633.59,440.84
2016,8,16,14,45,819.5,134.5,0.25,36.0,747.0,589.71,412.02
2016,8,16,15,0,809.0,132.0,0.3,36.0,712.0,545.28,381.94
2016,8,16,15,15,794.5,128.5,0.3,35.5,671.0,497.65,349.01
2016,8,16,15,30,780.0,125.0,0.3,35.0,630.0,450.24,315.11
2016,8,16,15,45,761.5,121.0,0.3,34.5,585.0,398.02,276.8
2016,8,16,16,0,743.0,117.0,0.3,34.0,540.0,349.8,240.11
2016,8,16,16,15,718.0,112.0,0.3,33.5,491.5,300.07,201.53
2016,8,16,16,30,693.0,107.0,0.3,33.0,443.0,252.42,163.98
2016,8,16,16,45,661.0,101.0,0.35,32.5,392.5,204.87,127.05
2016,8,16,17,0,629.0,95.0,0.4,32.0,342.0,160.49,93.8
2016,8,16,17,15,584.0,87.5,0.4,31.0,291.0,117.01,64.8
2016,8,16,17,30,539.0,80.0,0.4,30.0,240.0,78.34,44.54
2016,8,16,17,45,477.0,70.0,0.4,29.0,191.5,49.99,36.58
2016,8,16,18,0,415.0,60.0,0.4,28.0,143.0,44.82,32.15
2016,8,16,18,15,322.5,47.0,0.4,27.0,100.0,35.53,23.98
2016,8,16,18,30,230.0,34.0,0.4,26.0,57.0,26.34,15.06
2016,8,16,18,45,115.0,17.0,0.4,25.0,28.5,13.27,0.0
2016,8,16,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,17,5,45,120.5,14.5,0.45,23.0,25.5,49.25,0.0
2016,8,17,6,0,241.0,29.0,0.4,24.0,51.0,132.46,85.55
2016,8,17,6,15,339.0,41.0,0.3,24.5,93.0,194.69,142.77
2016,8,17,6,30,437.0,53.0,0.2,25.0,135.0,266.42,201.22
2016,8,17,6,45,501.0,62.0,0.15,26.0,183.5,327.22,249.53
2016,8,17,7,0,565.0,71.0,0.1,27.0,232.0,393.01,299.45
2016,8,17,7,15,610.0,77.5,0.05,28.0,283.0,449.74,340.56
2016,8,17,7,30,655.0,84.0,0.0,29.0,334.0,509.03,381.68
2016,8,17,7,45,687.5,89.0,0.0,30.0,385.0,560.69,415.84
2016,8,17,8,0,720.0,94.0,0.0,31.0,436.0,613.23,449.24
2016,8,17,8,15,744.5,98.5,0.0,31.5,485.0,657.53,476.39
2016,8,17,8,30,769.0,103.0,0.0,32.0,534.0,704.12,503.65
2016,8,17,8,45,787.0,106.5,0.05,33.0,579.5,743.88,525.08
2016,8,17,9,0,805.0,110.0,0.1,34.0,625.0,782.37,545.5
2016,8,17,9,15,819.5,113.0,0.1,34.5,666.5,815.89,563.09
2016,8,17,9,30,834.0,116.0,0.1,35.0,708.0,847.51,579.33
2016,8,17,9,45,852.5,114.5,0.1,35.5,746.0,870.7,590.37
2016,8,17,10,0,871.0,113.0,0.1,36.0,784.0,896.83,603.18
2016,8,17,10,15,878.5,114.5,0.1,36.0,813.5,913.97,611.88
2016,8,17,10,30,886.0,116.0,0.1,36.0,843.0,928.37,619.16
2016,8,17,10,45,891.0,118.0,0.15,36.5,866.0,938.15,623.36
2016,8,17,11,0,896.0,120.0,0.2,37.0,889.0,944.97,626.11
2016,8,17,11,15,900.0,120.5,0.2,37.0,905.0,946.34,626.3
2016,8,17,11,30,904.0,121.0,0.2,37.0,921.0,944.7,624.95
2016,8,17,11,45,905.0,122.0,0.2,37.0,929.0,937.84,620.76
2016,8,17,12,0,906.0,123.0,0.2,37.0,937.0,928.01,615.04
2016,8,17,12,15,906.0,123.0,0.2,37.0,937.0,913.42,606.68
2016,8,17,12,30,906.0,123.0,0.2,37.0,937.0,896.02,596.82
2016,8,17,12,45,898.0,126.5,0.2,37.0,927.5,872.58,583.49
2016,8,17,13,0,890.0,130.0,0.2,37.0,918.0,846.81,568.85
2016,8,17,13,15,886.0,129.0,0.2,36.5,903.0,817.76,553.37
2016,8,17,13,30,882.0,128.0,0.2,36.0,888.0,786.54,536.46
2016,8,17,13,45,877.5,126.0,0.25,36.0,866.0,752.0,516.98
2016,8,17,14,0,873.0,124.0,0.3,36.0,844.0,715.61,495.73
2016,8,17,14,15,865.0,122.5,0.3,35.5,814.5,675.73,471.02
2016,8,17,14,30,857.0,121.0,0.3,35.0,785.0,634.57,444.79
2016,8,17,14,45,848.5,118.0,0.3,35.0,750.0,588.13,413.51
2016,8,17,15,0,840.0,115.0,0.3,35.0,715.0,543.07,382.22
2016,8,17,15,15,826.0,112.0,0.3,34.5,674.0,494.8,348.51
2016,8,17,15,30,812.0,109.0,0.3,34.0,633.0,446.63,313.69
2016,8,17,15,45,797.5,104.5,0.3,33.5,588.0,397.26,276.84
2016,8,17,16,0,783.0,100.0,0.3,33.0,543.0,348.49,239.21
2016,8,17,16,15,759.5,96.0,0.3,32.5,494.5,298.4,199.85
2016,8,17,16,30,736.0,92.0,0.3,32.0,446.0,246.86,158.94
2016,8,17,16,45,708.0,86.5,0.35,31.5,396.0,198.42,120.8
2016,8,17,17,0,680.0,81.0,0.4,31.0,346.0,152.7,86.19
2016,8,17,17,15,636.5,75.0,0.4,30.0,294.5,108.15,56.65
2016,8,17,17,30,593.0,69.0,0.4,29.0,243.0,68.19,36.63
2016,8,17,17,45,533.0,61.0,0.4,28.5,194.0,42.32,30.22
2016,8,17,18,0,473.0,53.0,0.4,28.0,145.0,38.6,26.92
2016,8,17,18,15,374.0,42.0,0.35,27.0,101.5,31.78,20.82
2016,8,17,18,30,275.0,31.0,0.3,26.0,58.0,24.5,13.31
2016,8,17,18,45,137.5,15.5,0.3,25.0,29.0,12.04,0.0
2016,8,17,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,45,116.5,14.5,0.7,22.5,24.5,47.83,0.0
2016,8,18,6,0,233.0,29.0,0.6,23.0,49.0,129.02,81.99
2016,8,18,6,15,333.5,41.0,0.45,24.0,91.5,191.79,140.78
2016,8,18,6,30,434.0,53.0,0.3,25.0,134.0,264.14,199.58
2016,8,18,6,45,497.5,62.0,0.2,26.5,182.0,324.46,247.03
2016,8,18,7,0,561.0,71.0,0.1,28.0,230.0,389.71,295.74
2016,8,18,7,15,606.5,77.5,0.1,28.5,281.0,446.48,337.74
2016,8,18,7,30,652.0,84.0,0.1,29.0,332.0,505.84,379.9
2016,8,18,7,45,682.5,90.0,0.1,29.5,382.0,557.2,414.78
2016,8,18,8,0,713.0,96.0,0.1,30.0,432.0,609.29,448.94
2016,8,18,8,15,737.0,100.0,0.1,30.5,480.5,654.81,477.32
2016,8,18,8,30,761.0,104.0,0.1,31.0,529.0,697.61,502.31
2016,8,18,8,45,776.5,108.5,0.1,32.0,573.5,736.26,523.03
2016,8,18,9,0,792.0,113.0,0.1,33.0,618.0,773.5,542.39
2016,8,18,9,15,806.0,116.0,0.1,33.0,659.0,806.24,560.82
2016,8,18,9,30,820.0,119.0,0.1,33.0,700.0,837.09,577.98
2016,8,18,9,45,829.5,122.0,0.15,33.5,735.0,861.94,590.92
2016,8,18,10,0,839.0,125.0,0.2,34.0,770.0,884.39,602.54
2016,8,18,10,15,847.0,127.0,0.2,34.0,799.0,901.87,611.65
2016,8,18,10,30,855.0,129.0,0.2,34.0,828.0,911.91,616.49
2016,8,18,10,45,856.0,133.0,0.2,34.5,849.5,919.78,618.99
2016,8,18,11,0,857.0,137.0,0.2,35.0,871.0,924.72,619.88
2016,8,18,11,15,860.5,138.0,0.2,35.0,886.0,925.98,620.06
2016,8,18,11,30,864.0,139.0,0.2,35.0,901.0,924.35,618.71
2016,8,18,11,45,861.5,142.0,0.2,35.5,907.5,916.42,612.57
2016,8,18,12,0,859.0,145.0,0.2,36.0,914.0,905.7,605.01
2016,8,18,12,15,858.5,144.5,0.2,36.0,914.0,890.62,596.29
2016,8,18,12,30,858.0,144.0,0.2,36.0,914.0,872.91,586.13
2016,8,18,12,45,837.0,155.0,0.2,36.0,900.5,848.45,572.03
2016,8,18,13,0,816.0,166.0,0.2,36.0,887.0,820.11,555.67
2016,8,18,13,15,811.5,165.0,0.2,36.0,871.5,791.78,539.28
2016,8,18,13,30,807.0,164.0,0.2,36.0,856.0,761.54,521.63
2016,8,18,13,45,797.5,163.5,0.2,36.0,833.0,726.42,500.15
2016,8,18,14,0,788.0,163.0,0.2,36.0,810.0,690.01,477.14
2016,8,18,14,15,778.5,160.5,0.2,35.5,781.0,650.65,452.76
2016,8,18,14,30,769.0,158.0,0.2,35.0,752.0,610.41,427.14
2016,8,18,14,45,755.5,155.5,0.2,35.0,716.5,564.7,396.38
2016,8,18,15,0,742.0,153.0,0.2,35.0,681.0,520.97,366.1
2016,8,18,15,15,725.5,149.0,0.2,34.5,640.5,474.51,333.83
2016,8,18,15,30,709.0,145.0,0.2,34.0,600.0,428.59,300.89
2016,8,18,15,45,689.0,140.0,0.25,34.0,555.5,381.2,265.65
2016,8,18,16,0,669.0,135.0,0.3,34.0,511.0,335.09,230.38
2016,8,18,16,15,642.0,129.0,0.3,33.5,463.5,287.63,193.8
2016,8,18,16,30,615.0,123.0,0.3,33.0,416.0,242.56,158.63
2016,8,18,16,45,582.5,114.5,0.3,32.5,367.0,196.87,123.55
2016,8,18,17,0,550.0,106.0,0.3,32.0,318.0,154.47,92.37
2016,8,18,17,15,503.0,97.0,0.3,31.0,269.0,114.04,66.27
2016,8,18,17,30,456.0,88.0,0.3,30.0,220.0,77.88,47.99
2016,8,18,17,45,395.0,75.5,0.35,29.0,173.5,54.77,40.54
2016,8,18,18,0,334.0,63.0,0.4,28.0,127.0,46.95,33.84
2016,8,18,18,15,247.0,47.5,0.35,27.0,87.0,36.2,24.38
2016,8,18,18,30,160.0,32.0,0.3,26.0,47.0,24.89,13.19
2016,8,18,18,45,80.0,16.0,0.3,25.5,23.5,15.73,0.0
2016,8,18,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,5,45,62.0,14.5,0.35,20.5,19.5,31.99,0.0
2016,8,19,6,0,124.0,29.0,0.3,21.0,39.0,91.24,56.34
2016,8,19,6,15,204.5,46.5,0.2,22.0,78.0,147.9,109.03
2016,8,19,6,30,285.0,64.0,0.1,23.0,117.0,211.11,160.77
2016,8,19,6,45,345.0,78.5,0.05,24.5,162.0,268.18,206.15
2016,8,19,7,0,405.0,93.0,0.0,26.0,207.0,330.27,253.53
2016,8,19,7,15,453.0,104.0,0.0,26.5,256.0,386.1,295.47
2016,8,19,7,30,501.0,115.0,0.0,27.0,305.0,445.14,338.22
2016,8,19,7,45,533.5,125.0,0.05,28.0,353.0,495.88,372.87
2016,8,19,8,0,566.0,135.0,0.1,29.0,401.0,551.2,409.48
2016,8,19,8,15,594.5,142.5,0.1,29.5,448.5,598.86,440.19
2016,8,19,8,30,623.0,150.0,0.1,30.0,496.0,646.72,470.19
2016,8,19,8,45,642.5,157.0,0.1,31.0,540.0,686.93,493.31
2016,8,19,9,0,662.0,164.0,0.1,32.0,584.0,726.26,515.26
2016,8,19,9,15,679.0,168.5,0.1,32.5,624.0,759.7,533.7
2016,8,19,9,30,696.0,173.0,0.1,33.0,664.0,791.67,550.84
2016,8,19,9,45,707.5,178.0,0.15,33.5,699.0,817.75,564.81
2016,8,19,10,0,719.0,183.0,0.2,34.0,734.0,841.78,577.63
2016,8,19,10,15,729.0,186.0,0.2,34.0,763.0,860.16,587.45
2016,8,19,10,30,739.0,189.0,0.2,34.0,792.0,876.18,595.97
2016,8,19,10,45,744.5,192.5,0.2,34.5,814.0,886.18,599.77
2016,8,19,11,0,750.0,196.0,0.2,35.0,836.0,893.58,602.18
2016,8,19,11,15,755.0,197.5,0.2,35.0,851.5,895.82,602.91
2016,8,19,11,30,760.0,199.0,0.2,35.0,867.0,895.41,602.27
2016,8,19,11,45,762.5,199.5,0.2,35.0,875.5,889.09,598.29
2016,8,19,12,0,765.0,200.0,0.2,35.0,884.0,880.17,592.96
2016,8,19,12,15,765.0,200.0,0.2,35.0,884.0,866.04,584.66
2016,8,19,12,30,765.0,200.0,0.2,35.0,884.0,849.51,575.06
2016,8,19,12,45,780.0,189.0,0.2,35.0,881.5,831.71,564.77
2016,8,19,13,0,795.0,178.0,0.2,35.0,879.0,812.29,553.55
2016,8,19,13,15,791.0,177.0,0.2,35.0,864.0,784.78,537.43
2016,8,19,13,30,787.0,176.0,0.2,35.0,849.0,755.38,519.96
2016,8,19,13,45,778.0,175.0,0.2,35.0,826.0,720.69,498.25
2016,8,19,14,0,769.0,174.0,0.2,35.0,803.0,684.74,475.41
2016,8,19,14,15,759.5,171.5,0.2,34.5,774.0,644.12,450.12
2016,8,19,14,30,750.0,169.0,0.2,34.0,745.0,604.14,424.53
2016,8,19,14,45,736.5,166.0,0.2,34.0,709.5,560.81,395.14
2016,8,19,15,0,723.0,163.0,0.2,34.0,674.0,517.38,364.91
2016,8,19,15,15,706.5,158.5,0.2,33.5,634.0,471.28,332.76
2016,8,19,15,30,690.0,154.0,0.2,33.0,594.0,425.76,299.98
2016,8,19,15,45,669.0,148.5,0.25,32.5,549.5,378.44,265.26
2016,8,19,16,0,648.0,143.0,0.3,32.0,505.0,332.56,230.51
2016,8,19,16,15,620.5,136.0,0.3,31.5,457.5,285.17,193.83
2016,8,19,16,30,593.0,129.0,0.3,31.0,410.0,240.28,158.7
2016,8,19,16,45,558.5,120.5,0.35,30.5,361.0,195.47,124.39
2016,8,19,17,0,524.0,112.0,0.4,30.0,312.0,154.11,94.11
2016,8,19,17,15,476.5,101.5,0.4,29.0,262.5,113.28,67.71
2016,8,19,17,30,429.0,91.0,0.4,28.0,213.0,77.35,49.56
2016,8,19,17,45,365.5,77.5,0.4,27.0,167.0,56.52,42.36
2016,8,19,18,0,302.0,64.0,0.4,26.0,121.0,47.92,34.92
2016,8,19,18,15,221.0,47.0,0.4,25.0,81.5,35.93,24.31
2016,8,19,18,30,140.0,30.0,0.4,24.0,42.0,23.33,11.62
2016,8,19,18,45,70.0,15.0,0.4,23.5,21.0,14.74,0.0
2016,8,19,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,5,45,59.5,13.5,0.25,20.0,18.5,30.15,0.0
2016,8,20,6,0,119.0,27.0,0.2,21.0,37.0,85.92,51.13
2016,8,20,6,15,199.0,45.0,0.15,21.5,75.5,143.63,105.69
2016,8,20,6,30,279.0,63.0,0.1,22.0,114.0,206.83,157.94
2016,8,20,6,45,345.5,77.0,0.1,23.0,160.0,265.95,205.69
2016,8,20,7,0,412.0,91.0,0.1,24.0,206.0,330.71,256.12
2016,8,20,7,15,459.5,101.5,0.05,25.0,254.5,385.88,297.21
2016,8,20,7,30,507.0,112.0,0.0,26.0,303.0,444.23,338.99
2016,8,20,7,45,546.5,120.0,0.0,27.0,352.0,497.33,375.44
2016,8,20,8,0,586.0,128.0,0.0,28.0,401.0,556.0,414.24
2016,8,20,8,15,614.0,134.5,0.0,28.5,448.5,602.81,444.39
2016,8,20,8,30,642.0,141.0,0.0,29.0,496.0,649.74,473.87
2016,8,20,8,45,666.0,145.5,0.05,30.0,541.0,691.21,498.24
2016,8,20,9,0,690.0,150.0,0.1,31.0,586.0,732.01,521.25
2016,8,20,9,15,707.0,154.5,0.1,31.5,626.5,766.08,539.89
2016,8,20,9,30,724.0,159.0,0.1,32.0,667.0,798.63,557.39
2016,8,20,9,45,763.5,148.5,0.1,32.5,709.0,829.55,573.67
2016,8,20,10,0,803.0,138.0,0.1,33.0,751.0,862.84,591.18
2016,8,20,10,15,811.5,140.0,0.1,33.0,780.0,880.16,600.13
2016,8,20,10,30,820.0,142.0,0.1,33.0,809.0,894.88,607.82
2016,8,20,10,45,827.5,143.0,0.15,33.5,832.0,904.96,612.35
2016,8,20,11,0,835.0,144.0,0.2,34.0,855.0,912.25,615.49
2016,8,20,11,15,839.0,145.0,0.2,34.0,870.5,913.53,615.64
2016,8,20,11,30,843.0,146.0,0.2,34.0,886.0,911.93,614.31
2016,8,20,11,45,845.5,146.0,0.2,34.5,894.0,905.1,608.8
2016,8,20,12,0,848.0,146.0,0.2,35.0,902.0,892.34,599.99
2016,8,20,12,15,848.0,146.0,0.2,35.0,902.0,878.22,591.78
2016,8,20,12,30,848.0,146.0,0.2,35.0,902.0,861.46,582.09
2016,8,20,12,45,826.0,158.0,0.2,35.0,889.0,837.31,568.05
2016,8,20,13,0,804.0,170.0,0.2,35.0,876.0,809.36,551.79
2016,8,20,13,15,800.0,168.5,0.2,34.5,861.0,781.13,536.42
2016,8,20,13,30,796.0,167.0,0.2,34.0,846.0,751.0,519.72
2016,8,20,13,45,790.0,165.0,0.25,34.0,823.5,717.21,499.18
2016,8,20,14,0,784.0,163.0,0.3,34.0,801.0,681.94,477.27
2016,8,20,14,15,775.0,160.5,0.3,33.5,772.0,642.98,452.71
2016,8,20,14,30,766.0,158.0,0.3,33.0,743.0,603.11,426.88
2016,8,20,14,45,754.5,154.0,0.3,33.0,708.5,557.19,395.52
2016,8,20,15,0,743.0,150.0,0.3,33.0,674.0,513.15,364.56
2016,8,20,15,15,726.5,146.0,0.3,32.5,633.5,466.66,331.71
2016,8,20,15,30,710.0,142.0,0.3,32.0,593.0,420.71,298.17
2016,8,20,15,45,690.5,137.0,0.35,32.0,548.5,373.5,262.47
2016,8,20,16,0,671.0,132.0,0.4,32.0,504.0,327.55,226.72
2016,8,20,16,15,643.5,126.0,0.4,31.0,456.5,279.97,189.92
2016,8,20,16,30,616.0,120.0,0.4,30.0,409.0,234.85,154.56
2016,8,20,16,45,581.5,112.0,0.45,29.5,360.0,189.38,119.43
2016,8,20,17,0,547.0,104.0,0.5,29.0,311.0,147.45,88.62
2016,8,20,17,15,499.5,94.5,0.5,28.0,261.5,107.04,62.85
2016,8,20,17,30,452.0,85.0,0.5,27.0,212.0,70.99,45.52
2016,8,20,17,45,388.0,72.5,0.5,26.5,165.5,52.79,39.31
2016,8,20,18,0,324.0,60.0,0.5,26.0,119.0,44.87,32.32
2016,8,20,18,15,236.5,44.0,0.5,25.0,80.0,33.62,22.3
2016,8,20,18,30,149.0,28.0,0.5,24.0,41.0,21.78,9.8
2016,8,20,18,45,74.5,14.0,0.5,23.0,20.5,13.76,0.0
2016,8,20,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
