Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,21,5,45,72.5,13.5,0.3,18.0,19.5,33.68,0.0
2016,8,21,6,0,145.0,27.0,0.3,19.0,39.0,93.75,54.33
2016,8,21,6,15,234.0,43.5,0.3,20.0,78.0,154.63,114.25
2016,8,21,6,30,323.0,60.0,0.3,21.0,117.0,221.3,169.71
2016,8,21,6,45,381.0,74.0,0.3,22.0,163.0,278.36,216.42
2016,8,21,7,0,439.0,88.0,0.3,23.0,209.0,340.22,265.13
2016,8,21,7,15,487.0,98.0,0.25,23.5,258.5,396.16,307.74
2016,8,21,7,30,535.0,108.0,0.2,24.0,308.0,455.29,350.93
2016,8,21,7,45,384.5,148.5,0.2,25.0,303.0,425.2,325.34
2016,8,21,8,0,234.0,189.0,0.2,26.0,298.0,374.04,284.37
2016,8,21,8,15,273.0,205.5,0.2,26.5,346.5,426.41,322.09
2016,8,21,8,30,312.0,222.0,0.2,27.0,395.0,480.59,359.09
2016,8,21,8,45,494.5,191.0,0.2,28.0,491.0,603.35,444.22
2016,8,21,9,0,677.0,160.0,0.2,29.0,587.0,730.95,527.33
2016,8,21,9,15,694.0,164.5,0.15,29.5,627.0,764.64,544.06
2016,8,21,9,30,711.0,169.0,0.1,30.0,667.0,796.82,560.88
2016,8,21,9,45,599.0,222.0,0.1,30.5,656.5,767.16,537.99
2016,8,21,10,0,487.0,275.0,0.1,31.0,646.0,729.16,509.69
2016,8,21,10,15,600.5,240.5,0.1,31.5,715.5,799.18,554.8
2016,8,21,10,30,714.0,206.0,0.1,32.0,785.0,867.91,595.44
2016,8,21,10,45,722.5,208.0,0.15,32.5,807.5,878.71,599.68
2016,8,21,11,0,731.0,210.0,0.2,33.0,830.0,887.0,603.48
2016,8,21,11,15,735.5,211.5,0.2,33.0,845.0,888.59,603.83
2016,8,21,11,30,740.0,213.0,0.2,33.0,860.0,887.58,602.83
2016,8,21,11,45,577.5,293.0,0.2,33.0,800.5,813.11,554.66
2016,8,21,12,0,415.0,373.0,0.2,33.0,741.0,739.31,505.67
2016,8,21,12,15,581.0,292.5,0.2,33.0,808.5,793.55,544.4
2016,8,21,12,30,747.0,212.0,0.2,33.0,876.0,841.49,576.16
2016,8,21,12,45,408.0,309.5,0.2,33.0,672.0,638.41,442.98
2016,8,21,13,0,69.0,407.0,0.2,33.0,468.0,446.61,311.34
2016,8,21,13,15,418.5,296.5,0.2,32.5,653.0,606.45,428.2
2016,8,21,13,30,768.0,186.0,0.2,32.0,838.0,744.89,521.79
2016,8,21,13,45,762.0,183.0,0.25,32.0,816.0,710.49,498.39
2016,8,21,14,0,756.0,180.0,0.3,32.0,794.0,674.7,475.97
2016,8,21,14,15,746.0,177.5,0.3,31.5,764.5,635.62,451.09
2016,8,21,14,30,736.0,175.0,0.3,31.0,735.0,595.77,425.03
2016,8,21,14,45,674.5,188.0,0.35,31.0,683.0,541.0,387.49
2016,8,21,15,0,613.0,201.0,0.4,31.0,631.0,490.26,352.02
2016,8,21,15,15,594.5,196.0,0.4,30.5,593.0,447.65,321.83
2016,8,21,15,30,576.0,191.0,0.4,30.0,555.0,406.17,291.49
2016,8,21,15,45,605.5,168.0,0.45,29.5,525.0,367.0,261.73
2016,8,21,16,0,635.0,145.0,0.5,29.0,495.0,324.74,228.22
2016,8,21,16,15,348.0,166.5,0.5,28.5,355.5,232.93,164.83
2016,8,21,16,30,61.0,188.0,0.5,28.0,216.0,181.27,134.4
2016,8,21,16,45,250.5,150.5,0.5,27.5,247.0,168.26,117.46
2016,8,21,17,0,440.0,113.0,0.5,27.0,278.0,140.12,88.2
2016,8,21,17,15,379.0,106.5,0.5,26.0,233.0,106.19,67.38
2016,8,21,17,30,318.0,100.0,0.5,25.0,188.0,78.44,54.78
2016,8,21,17,45,266.5,83.0,0.5,24.0,146.0,65.1,50.16
2016,8,21,18,0,215.0,66.0,0.5,23.0,104.0,52.65,39.28
2016,8,21,18,15,148.5,46.5,0.5,22.0,69.0,37.85,26.03
2016,8,21,18,30,82.0,27.0,0.5,21.0,34.0,22.52,9.55
2016,8,21,18,45,41.0,13.5,0.5,20.5,17.0,13.27,0.0
2016,8,21,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,70.0,13.0,0.35,17.5,18.0,32.33,0.0
2016,8,22,6,0,140.0,26.0,0.3,18.0,36.0,89.89,49.62
2016,8,22,6,15,229.5,42.5,0.25,19.0,75.5,151.32,111.79
2016,8,22,6,30,319.0,59.0,0.2,20.0,115.0,217.78,167.21
2016,8,22,6,45,386.5,71.0,0.2,21.0,161.5,276.53,215.37
2016,8,22,7,0,454.0,83.0,0.2,22.0,208.0,341.03,266.28
2016,8,22,7,15,502.5,93.0,0.15,23.0,257.5,397.84,309.04
2016,8,22,7,30,551.0,103.0,0.1,24.0,307.0,461.11,354.53
2016,8,22,7,45,587.0,110.5,0.1,25.0,356.5,513.63,390.7
2016,8,22,8,0,623.0,118.0,0.1,26.0,406.0,567.38,426.38
2016,8,22,8,15,455.5,172.0,0.1,27.0,395.0,525.95,391.97
2016,8,22,8,30,288.0,226.0,0.1,28.0,384.0,466.71,345.64
2016,8,22,8,45,264.0,252.0,0.1,29.0,406.0,483.6,355.02
2016,8,22,9,0,240.0,278.0,0.1,30.0,428.0,489.44,355.93
2016,8,22,9,15,495.5,213.0,0.1,30.5,550.0,648.87,466.86
2016,8,22,9,30,751.0,148.0,0.1,31.0,672.0,805.93,566.12
2016,8,22,9,45,546.5,240.0,0.1,31.5,632.0,737.09,515.72
2016,8,22,10,0,342.0,332.0,0.1,32.0,592.0,654.09,456.67
2016,8,22,10,15,579.5,239.0,0.1,32.0,699.5,777.52,541.18
2016,8,22,10,30,817.0,146.0,0.1,32.0,807.0,892.3,610.51
2016,8,22,10,45,820.5,149.0,0.15,32.5,828.5,900.7,612.53
2016,8,22,11,0,824.0,152.0,0.2,33.0,850.0,906.27,614.7
2016,8,22,11,15,827.5,153.0,0.2,33.0,864.5,906.93,614.52
2016,8,22,11,30,831.0,154.0,0.2,33.0,879.0,904.74,612.84
2016,8,22,11,45,830.0,156.0,0.2,33.0,885.5,896.74,607.86
2016,8,22,12,0,829.0,158.0,0.2,33.0,892.0,885.98,601.43
2016,8,22,12,15,828.5,158.0,0.2,33.0,891.5,871.01,592.6
2016,8,22,12,30,828.0,158.0,0.2,33.0,891.0,853.45,582.34
2016,8,22,12,45,805.5,169.5,0.25,33.0,877.5,826.55,567.29
2016,8,22,13,0,783.0,181.0,0.3,33.0,864.0,798.09,551.34
2016,8,22,13,15,778.0,179.5,0.3,33.0,848.5,769.48,534.38
2016,8,22,13,30,773.0,178.0,0.3,33.0,833.0,739.1,515.52
2016,8,22,13,45,768.5,174.5,0.3,33.0,811.0,705.55,494.23
2016,8,22,14,0,764.0,171.0,0.3,33.0,789.0,670.5,471.6
2016,8,22,14,15,754.0,168.5,0.3,32.5,759.5,629.61,445.6
2016,8,22,14,30,744.0,166.0,0.3,32.0,730.0,589.47,419.36
2016,8,22,14,45,734.5,161.0,0.35,32.0,696.0,546.75,390.35
2016,8,22,15,0,725.0,156.0,0.4,32.0,662.0,503.61,360.12
2016,8,22,15,15,708.5,151.5,0.4,31.5,621.5,457.46,327.13
2016,8,22,15,30,692.0,147.0,0.4,31.0,581.0,411.89,293.5
2016,8,22,15,45,674.5,140.5,0.4,30.5,537.5,364.97,257.9
2016,8,22,16,0,657.0,134.0,0.4,30.0,494.0,319.15,222.14
2016,8,22,16,15,629.0,127.5,0.4,29.5,446.5,271.83,184.86
2016,8,22,16,30,601.0,121.0,0.4,29.0,399.0,227.05,149.34
2016,8,22,16,45,568.5,112.5,0.4,28.5,350.5,182.47,114.83
2016,8,22,17,0,536.0,104.0,0.4,28.0,302.0,141.24,84.83
2016,8,22,17,15,487.5,94.0,0.4,27.0,253.0,101.03,59.93
2016,8,22,17,30,439.0,84.0,0.4,26.0,204.0,65.52,44.25
2016,8,22,17,45,375.0,71.0,0.4,25.0,158.0,51.99,38.84
2016,8,22,18,0,311.0,58.0,0.4,24.0,112.0,43.61,31.44
2016,8,22,18,15,222.0,42.0,0.4,23.0,73.5,32.26,21.16
2016,8,22,18,30,133.0,26.0,0.4,22.0,35.0,20.33,6.83
2016,8,22,18,45,66.5,13.0,0.4,21.5,17.5,12.78,0.0
2016,8,22,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,72.0,13.0,0.2,17.0,18.0,32.73,0.0
2016,8,23,6,0,144.0,26.0,0.2,18.0,36.0,90.41,46.84
2016,8,23,6,15,236.5,42.0,0.15,18.5,75.5,152.98,112.69
2016,8,23,6,30,329.0,58.0,0.1,19.0,115.0,220.14,169.14
2016,8,23,6,45,198.5,81.5,0.1,20.0,119.5,194.03,151.46
2016,8,23,7,0,68.0,105.0,0.1,21.0,124.0,149.2,116.37
2016,8,23,7,15,82.5,126.0,0.1,22.0,153.0,181.82,142.5
2016,8,23,7,30,97.0,147.0,0.1,23.0,182.0,222.44,173.53
2016,8,23,7,45,110.0,170.0,0.1,24.0,216.0,258.6,200.12
2016,8,23,8,0,123.0,193.0,0.1,25.0,250.0,295.28,226.32
2016,8,23,8,15,419.0,155.5,0.1,26.0,379.0,480.72,365.02
2016,8,23,8,30,715.0,118.0,0.1,27.0,508.0,673.72,497.44
2016,8,23,8,45,741.0,120.0,0.1,28.0,554.5,715.85,519.0
2016,8,23,9,0,767.0,122.0,0.1,29.0,601.0,754.57,539.87
2016,8,23,9,15,782.0,125.0,0.1,29.5,642.0,787.26,557.6
2016,8,23,9,30,797.0,128.0,0.1,30.0,683.0,818.13,574.02
2016,8,23,9,45,809.5,130.0,0.15,30.5,718.5,843.77,587.74
2016,8,23,10,0,822.0,132.0,0.2,31.0,754.0,867.14,600.17
2016,8,23,10,15,830.5,134.0,0.2,31.0,783.5,884.53,609.4
2016,8,23,10,30,839.0,136.0,0.2,31.0,813.0,899.26,617.17
2016,8,23,10,45,848.0,136.0,0.2,31.5,836.0,909.56,621.14
2016,8,23,11,0,857.0,136.0,0.2,32.0,859.0,912.76,621.02
2016,8,23,11,15,861.0,136.5,0.2,32.0,874.5,913.67,621.02
2016,8,23,11,30,865.0,137.0,0.2,32.0,890.0,911.68,619.44
2016,8,23,11,45,869.0,136.0,0.2,32.0,898.0,905.28,615.41
2016,8,23,12,0,873.0,135.0,0.2,32.0,906.0,896.0,609.82
2016,8,23,12,15,873.0,135.0,0.2,32.0,906.0,881.4,601.19
2016,8,23,12,30,873.0,135.0,0.2,32.0,906.0,864.08,591.05
2016,8,23,12,45,865.0,138.5,0.25,32.0,896.5,840.93,578.3
2016,8,23,13,0,857.0,142.0,0.3,32.0,887.0,815.53,564.21
2016,8,23,13,15,853.0,141.0,0.3,31.5,871.5,787.3,548.59
2016,8,23,13,30,849.0,140.0,0.3,31.0,856.0,756.07,530.96
2016,8,23,13,45,843.5,138.0,0.3,31.0,833.5,720.93,509.28
2016,8,23,14,0,838.0,136.0,0.3,31.0,811.0,684.12,485.28
2016,8,23,14,15,829.5,134.0,0.3,30.5,781.5,643.94,459.46
2016,8,23,14,30,821.0,132.0,0.3,30.0,752.0,602.67,432.16
2016,8,23,14,45,810.0,129.0,0.35,30.0,716.5,558.22,401.58
2016,8,23,15,0,799.0,126.0,0.4,30.0,681.0,513.29,369.68
2016,8,23,15,15,784.0,123.0,0.4,29.5,640.0,466.26,335.53
2016,8,23,15,30,769.0,120.0,0.4,29.0,599.0,419.54,300.43
2016,8,23,15,45,750.5,115.5,0.4,28.5,554.0,367.45,260.44
2016,8,23,16,0,732.0,111.0,0.4,28.0,509.0,319.45,222.3
2016,8,23,16,15,706.5,106.0,0.4,27.5,460.5,270.47,182.85
2016,8,23,16,30,681.0,101.0,0.4,27.0,412.0,223.67,144.92
2016,8,23,16,45,651.5,93.5,0.4,26.5,362.5,176.45,107.69
2016,8,23,17,0,622.0,86.0,0.4,26.0,313.0,132.2,75.14
2016,8,23,17,15,574.5,78.5,0.4,25.0,263.0,90.03,49.63
2016,8,23,17,30,527.0,71.0,0.4,24.0,213.0,52.95,40.0
2016,8,23,17,45,467.0,60.5,0.4,23.5,166.0,43.73,32.04
2016,8,23,18,0,407.0,50.0,0.4,23.0,119.0,37.74,26.57
2016,8,23,18,15,302.0,37.0,0.4,22.0,78.0,28.83,18.29
2016,8,23,18,30,197.0,24.0,0.4,21.0,37.0,19.26,4.63
2016,8,23,18,45,98.5,12.0,0.45,20.5,18.5,11.8,0.0
2016,8,23,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,24,5,45,138.5,11.5,0.65,16.0,21.0,49.38,0.0
2016,8,24,6,0,277.0,23.0,0.5,17.0,42.0,129.19,62.95
2016,8,24,6,15,391.0,33.5,0.4,18.0,86.0,200.44,147.14
2016,8,24,6,30,505.0,44.0,0.3,19.0,130.0,277.86,212.46
2016,8,24,6,45,342.5,73.0,0.25,20.5,140.5,257.02,200.07
2016,8,24,7,0,180.0,102.0,0.2,22.0,151.0,215.43,168.51
2016,8,24,7,15,197.0,121.5,0.2,23.0,185.5,253.26,198.45
2016,8,24,7,30,214.0,141.0,0.2,24.0,220.0,292.01,227.44
2016,8,24,7,45,510.5,108.0,0.2,25.0,332.0,459.85,354.39
2016,8,24,8,0,807.0,75.0,0.2,26.0,444.0,636.26,478.26
2016,8,24,8,15,829.5,78.5,0.2,26.5,494.5,683.25,505.4
2016,8,24,8,30,852.0,82.0,0.2,27.0,545.0,729.57,532.83
2016,8,24,8,45,870.5,84.0,0.2,28.0,592.0,765.68,551.9
2016,8,24,9,0,889.0,86.0,0.2,29.0,639.0,804.8,572.56
2016,8,24,9,15,901.5,88.0,0.2,29.5,681.0,837.36,589.77
2016,8,24,9,30,914.0,90.0,0.2,30.0,723.0,867.74,605.49
2016,8,24,9,45,924.0,91.0,0.2,30.5,760.0,892.5,617.65
2016,8,24,10,0,934.0,92.0,0.2,31.0,797.0,914.62,628.22
2016,8,24,10,15,941.0,93.5,0.2,31.5,827.0,931.85,635.88
2016,8,24,10,30,948.0,95.0,0.2,32.0,857.0,946.09,641.86
2016,8,24,10,45,952.5,96.0,0.2,32.5,879.5,954.48,644.5
2016,8,24,11,0,957.0,97.0,0.2,33.0,902.0,959.69,645.47
2016,8,24,11,15,960.0,97.5,0.2,33.0,917.5,959.82,644.95
2016,8,24,11,30,963.0,98.0,0.2,33.0,933.0,956.72,642.75
2016,8,24,11,45,963.5,98.5,0.2,33.0,940.5,948.19,637.55
2016,8,24,12,0,964.0,99.0,0.2,33.0,948.0,936.5,630.69
2016,8,24,12,15,964.0,99.0,0.2,33.0,947.5,920.78,621.58
2016,8,24,12,30,964.0,99.0,0.2,33.0,947.0,902.04,610.81
2016,8,24,12,45,953.5,104.0,0.25,33.0,936.0,876.7,597.05
2016,8,24,13,0,943.0,109.0,0.3,33.0,925.0,848.93,581.85
2016,8,24,13,15,939.0,108.0,0.3,32.5,909.0,818.14,565.01
2016,8,24,13,30,935.0,107.0,0.3,32.0,893.0,785.03,546.58
2016,8,24,13,45,929.5,106.0,0.3,32.0,869.0,748.69,524.84
2016,8,24,14,0,924.0,105.0,0.3,32.0,845.0,710.42,500.89
2016,8,24,14,15,916.0,103.5,0.3,31.5,814.5,668.39,474.05
2016,8,24,14,30,908.0,102.0,0.3,31.0,784.0,624.98,445.49
2016,8,24,14,45,898.5,99.5,0.35,31.0,747.5,578.68,413.77
2016,8,24,15,0,889.0,97.0,0.4,31.0,711.0,531.55,380.38
2016,8,24,15,15,875.5,94.5,0.4,30.5,668.5,481.98,344.39
2016,8,24,15,30,862.0,92.0,0.4,30.0,626.0,432.36,307.07
2016,8,24,15,45,846.5,88.5,0.45,29.5,579.5,377.38,264.98
2016,8,24,16,0,831.0,85.0,0.5,29.0,533.0,326.81,224.63
2016,8,24,16,15,807.0,81.5,0.5,28.0,483.0,274.93,182.78
2016,8,24,16,30,783.0,78.0,0.5,27.0,433.0,224.98,142.14
2016,8,24,16,45,754.5,73.0,0.5,26.5,381.0,175.18,102.51
2016,8,24,17,0,726.0,68.0,0.5,26.0,329.0,128.19,68.13
2016,8,24,17,15,679.5,62.5,0.5,25.0,276.5,82.81,41.64
2016,8,24,17,30,633.0,57.0,0.5,24.0,224.0,38.69,27.78
2016,8,24,17,45,566.5,49.5,0.5,23.5,174.0,34.36,23.99
2016,8,24,18,0,500.0,42.0,0.5,23.0,124.0,30.63,20.49
2016,8,24,18,15,382.5,32.0,0.5,22.0,81.5,24.31,14.42
2016,8,24,18,30,265.0,22.0,0.5,21.0,39.0,17.55,1.65
2016,8,24,18,45,132.5,11.0,0.5,20.0,19.5,10.81,0.0
2016,8,24,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,25,5,45,131.0,11.0,0.55,18.0,20.0,46.53,0.0
2016,8,25,6,0,262.0,22.0,0.5,19.0,40.0,121.98,52.63
2016,8,25,6,15,378.5,32.5,0.4,20.0,82.5,193.83,140.54
2016,8,25,6,30,495.0,43.0,0.3,21.0,125.0,271.39,205.67
2016,8,25,6,45,563.5,50.0,0.25,22.0,175.0,333.26,256.55
2016,8,25,7,0,632.0,57.0,0.2,23.0,225.0,400.55,309.24
2016,8,25,7,15,678.5,62.5,0.15,23.5,278.0,456.52,351.81
2016,8,25,7,30,725.0,68.0,0.1,24.0,331.0,517.78,396.21
2016,8,25,7,45,757.0,72.5,0.1,25.0,383.0,570.91,432.43
2016,8,25,8,0,789.0,77.0,0.1,26.0,435.0,624.7,467.58
2016,8,25,8,15,813.0,80.0,0.1,26.5,485.5,671.48,496.59
2016,8,25,8,30,837.0,83.0,0.1,27.0,536.0,717.72,524.05
2016,8,25,8,45,854.5,86.0,0.1,28.0,583.0,753.69,543.12
2016,8,25,9,0,872.0,89.0,0.1,29.0,630.0,792.63,563.74
2016,8,25,9,15,885.5,91.5,0.1,29.5,672.0,826.06,581.56
2016,8,25,9,30,899.0,94.0,0.1,30.0,714.0,857.39,597.89
2016,8,25,9,45,909.0,96.0,0.1,30.5,751.0,882.87,610.51
2016,8,25,10,0,919.0,98.0,0.1,31.0,788.0,905.74,621.54
2016,8,25,10,15,926.5,99.0,0.1,31.0,818.5,922.57,630.24
2016,8,25,10,30,934.0,100.0,0.1,31.0,849.0,936.48,637.35
2016,8,25,10,45,939.5,101.5,0.1,31.5,872.0,946.1,640.76
2016,8,25,11,0,945.0,103.0,0.1,32.0,895.0,952.57,642.47
2016,8,25,11,15,948.5,103.5,0.1,32.0,911.0,953.04,642.13
2016,8,25,11,30,952.0,104.0,0.1,32.0,927.0,950.3,640.14
2016,8,25,11,45,954.5,104.0,0.15,32.5,935.0,942.99,635.12
2016,8,25,12,0,957.0,104.0,0.2,33.0,943.0,932.5,628.52
2016,8,25,12,15,956.5,104.0,0.2,33.0,943.0,916.34,619.12
2016,8,25,12,30,956.0,104.0,0.2,33.0,943.0,897.2,608.1
2016,8,25,12,45,950.0,106.5,0.2,33.5,933.5,873.14,593.01
2016,8,25,13,0,944.0,109.0,0.2,34.0,924.0,846.51,576.47
2016,8,25,13,15,940.0,108.0,0.2,33.5,907.5,815.62,559.68
2016,8,25,13,30,936.0,107.0,0.2,33.0,891.0,782.41,541.32
2016,8,25,13,45,930.5,106.0,0.2,33.0,867.0,745.97,519.68
2016,8,25,14,0,925.0,105.0,0.2,33.0,843.0,707.61,495.64
2016,8,25,14,15,917.0,103.5,0.2,32.5,812.0,665.48,468.9
2016,8,25,14,30,909.0,102.0,0.2,32.0,781.0,621.98,440.44
2016,8,25,14,45,897.5,100.0,0.25,32.0,743.5,574.97,408.38
2016,8,25,15,0,886.0,98.0,0.3,32.0,706.0,527.3,374.8
2016,8,25,15,15,871.5,95.5,0.3,31.5,663.5,477.39,338.77
2016,8,25,15,30,857.0,93.0,0.3,31.0,621.0,423.8,298.92
2016,8,25,15,45,837.5,90.5,0.3,31.0,573.5,372.29,258.69
2016,8,25,16,0,818.0,88.0,0.3,31.0,526.0,321.83,218.22
2016,8,25,16,15,793.0,84.0,0.3,30.0,475.5,269.94,176.99
2016,8,25,16,30,768.0,80.0,0.3,29.0,425.0,220.11,137.11
2016,8,25,16,45,732.5,75.5,0.35,28.5,372.5,170.54,98.73
2016,8,25,17,0,697.0,71.0,0.4,28.0,320.0,121.05,63.41
2016,8,25,17,15,648.0,65.5,0.4,27.0,267.5,76.98,38.65
2016,8,25,17,30,599.0,60.0,0.4,26.0,215.0,40.59,29.13
2016,8,25,17,45,523.0,52.0,0.4,25.0,165.0,36.77,25.86
2016,8,25,18,0,447.0,44.0,0.4,24.0,115.0,32.75,22.12
2016,8,25,18,15,328.5,32.5,0.4,23.0,74.0,25.08,14.79
2016,8,25,18,30,210.0,21.0,0.4,22.0,33.0,16.82,0.0
2016,8,25,18,45,105.0,10.5,0.4,21.5,16.5,10.32,0.0
2016,8,25,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,26,5,45,120.0,10.5,0.4,17.0,18.0,42.77,0.0
2016,8,26,6,0,240.0,21.0,0.3,18.0,36.0,112.64,41.6
2016,8,26,6,15,354.0,32.0,0.25,19.0,78.0,183.48,132.7
2016,8,26,6,30,468.0,43.0,0.2,20.0,120.0,259.12,196.69
2016,8,26,6,45,234.0,50.0,0.15,21.0,88.5,177.07,137.31
2016,8,26,7,0,0.0,57.0,0.1,22.0,57.0,55.25,39.86
2016,8,26,7,15,0.0,70.5,0.1,22.5,70.5,68.74,51.19
2016,8,26,7,30,0.0,84.0,0.1,23.0,84.0,82.19,61.88
2016,8,26,7,45,0.0,106.0,0.1,24.0,106.0,104.52,79.24
2016,8,26,8,0,0.0,128.0,0.1,25.0,128.0,126.79,96.08
2016,8,26,8,15,4.0,151.5,0.1,25.5,153.5,153.36,116.17
2016,8,26,8,30,8.0,175.0,0.1,26.0,179.0,180.1,135.97
2016,8,26,8,45,39.0,221.0,0.15,27.0,245.0,258.96,194.77
2016,8,26,9,0,70.0,267.0,0.2,28.0,311.0,333.11,247.61
2016,8,26,9,15,281.0,253.0,0.2,28.0,444.0,504.91,372.72
2016,8,26,9,30,492.0,239.0,0.2,28.0,577.0,677.54,489.93
2016,8,26,9,45,699.5,169.5,0.2,28.5,678.5,789.65,561.69
2016,8,26,10,0,907.0,100.0,0.2,29.0,780.0,895.14,623.26
2016,8,26,10,15,915.0,101.5,0.2,29.0,810.0,912.73,631.27
2016,8,26,10,30,923.0,103.0,0.2,29.0,840.0,927.42,638.96
2016,8,26,10,45,929.0,104.0,0.2,29.5,863.0,936.8,642.31
2016,8,26,11,0,935.0,105.0,0.2,30.0,886.0,943.08,643.98
2016,8,26,11,15,938.5,105.5,0.2,30.0,901.5,943.47,643.61
2016,8,26,11,30,942.0,106.0,0.2,30.0,917.0,940.7,641.57
2016,8,26,11,45,943.5,106.0,0.25,30.5,925.0,932.5,636.13
2016,8,26,12,0,945.0,106.0,0.3,31.0,933.0,921.19,629.08
2016,8,26,12,15,945.0,106.0,0.3,31.0,932.5,905.54,619.85
2016,8,26,12,30,945.0,106.0,0.3,31.0,932.0,886.93,608.96
2016,8,26,12,45,942.5,106.0,0.3,31.0,923.0,863.42,595.18
2016,8,26,13,0,940.0,106.0,0.3,31.0,914.0,837.24,579.82
2016,8,26,13,15,936.0,105.0,0.3,30.5,897.5,806.43,562.69
2016,8,26,13,30,932.0,104.0,0.3,30.0,881.0,773.29,543.98
2016,8,26,13,45,925.5,103.5,0.3,30.0,857.0,736.72,521.82
2016,8,26,14,0,919.0,103.0,0.3,30.0,833.0,698.3,497.14
2016,8,26,14,15,911.0,101.5,0.3,29.5,802.5,656.36,469.95
2016,8,26,14,30,903.0,100.0,0.3,29.0,772.0,613.07,441.02
2016,8,26,14,45,891.5,98.0,0.3,29.0,734.5,566.29,407.96
2016,8,26,15,0,880.0,96.0,0.3,29.0,697.0,518.87,373.46
2016,8,26,15,15,866.0,93.5,0.3,28.5,654.5,469.45,337.18
2016,8,26,15,30,852.0,91.0,0.3,28.0,612.0,416.29,296.99
2016,8,26,15,45,833.5,88.0,0.3,28.0,565.0,364.95,256.27
2016,8,26,16,0,815.0,85.0,0.3,28.0,518.0,314.57,215.26
2016,8,26,16,15,790.0,81.5,0.3,27.5,468.0,263.33,173.58
2016,8,26,16,30,765.0,78.0,0.3,27.0,418.0,214.16,133.53
2016,8,26,16,45,731.5,73.5,0.3,26.5,366.0,165.15,95.3
2016,8,26,17,0,698.0,69.0,0.3,26.0,314.0,119.51,63.07
2016,8,26,17,15,649.5,63.0,0.3,25.0,262.0,71.79,35.99
2016,8,26,17,30,601.0,57.0,0.3,24.0,210.0,38.37,27.5
2016,8,26,17,45,528.0,49.0,0.3,23.5,161.0,34.44,24.02
2016,8,26,18,0,455.0,41.0,0.3,23.0,112.0,30.27,20.09
2016,8,26,18,15,335.0,30.0,0.3,22.0,71.0,22.96,12.95
2016,8,26,18,30,215.0,19.0,0.3,21.0,30.0,15.09,0.0
2016,8,26,18,45,107.5,9.5,0.3,20.0,15.0,9.34,0.0
2016,8,26,19,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,5,45,102.5,10.5,0.3,16.0,16.5,37.82,0.0
2016,8,27,6,0,205.0,21.0,0.3,17.0,33.0,100.35,29.21
2016,8,27,6,15,318.5,33.0,0.25,17.5,74.0,170.89,123.71
2016,8,27,6,30,432.0,45.0,0.2,18.0,115.0,245.5,187.7
2016,8,27,6,45,216.0,50.0,0.2,19.0,85.0,168.43,131.58
2016,8,27,7,0,0.0,55.0,0.2,20.0,55.0,53.18,38.56
2016,8,27,7,15,0.0,68.0,0.2,21.0,68.0,66.15,49.42
2016,8,27,7,30,0.0,81.0,0.2,22.0,81.0,79.09,59.66
2016,8,27,7,45,0.0,98.0,0.2,23.0,98.0,96.17,72.97
2016,8,27,8,0,0.0,115.0,0.2,24.0,115.0,113.21,85.9
2016,8,27,8,15,1.5,140.0,0.2,24.5,141.5,139.58,106.08
2016,8,27,8,30,3.0,165.0,0.2,25.0,168.0,165.99,125.82
2016,8,27,8,45,13.5,197.0,0.2,26.0,206.0,206.56,155.88
2016,8,27,9,0,24.0,229.0,0.2,27.0,244.0,247.59,185.35
2016,8,27,9,15,138.5,269.5,0.2,27.5,364.0,398.71,296.48
2016,8,27,9,30,253.0,310.0,0.2,28.0,484.0,546.69,398.06
2016,8,27,9,45,575.5,204.0,0.2,28.5,626.0,719.34,517.08
2016,8,27,10,0,898.0,98.0,0.2,29.0,768.0,882.83,616.94
2016,8,27,10,15,905.0,99.5,0.2,29.0,797.5,899.39,623.49
2016,8,27,10,30,912.0,101.0,0.2,29.0,827.0,913.07,630.63
2016,8,27,10,45,918.5,101.5,0.2,29.5,850.0,922.27,633.94
2016,8,27,11,0,925.0,102.0,0.2,30.0,873.0,928.41,635.58
2016,8,27,11,15,928.0,102.5,0.2,30.0,888.0,928.34,634.94
2016,8,27,11,30,931.0,103.0,0.2,30.0,903.0,925.13,632.64
2016,8,27,11,45,933.0,103.0,0.25,30.0,910.5,917.42,628.74
2016,8,27,12,0,935.0,103.0,0.3,30.0,918.0,906.62,623.19
2016,8,27,12,15,935.0,103.0,0.3,30.0,917.5,891.08,613.94
2016,8,27,12,30,935.0,103.0,0.3,30.0,917.0,872.6,603.03
2016,8,27,12,45,928.0,105.5,0.3,30.0,907.5,848.09,588.51
2016,8,27,13,0,921.0,108.0,0.3,30.0,898.0,821.11,572.51
2016,8,27,13,15,917.0,107.5,0.3,30.0,881.5,791.21,554.66
2016,8,27,13,30,913.0,107.0,0.3,30.0,865.0,759.04,535.3
2016,8,27,13,45,908.0,105.5,0.35,30.0,841.5,723.1,514.16
2016,8,27,14,0,903.0,104.0,0.4,30.0,818.0,685.28,490.11
2016,8,27,14,15,895.0,102.5,0.4,29.5,788.0,643.89,463.01
2016,8,27,14,30,887.0,101.0,0.4,29.0,758.0,601.18,434.2
2016,8,27,14,45,876.5,99.0,0.4,29.0,721.5,555.57,401.66
2016,8,27,15,0,866.0,97.0,0.4,29.0,685.0,509.25,367.66
2016,8,27,15,15,852.0,94.5,0.4,28.5,643.0,460.45,331.54
2016,8,27,15,30,838.0,92.0,0.4,28.0,601.0,407.93,291.56
2016,8,27,15,45,820.0,88.5,0.4,27.5,555.0,357.0,251.42
2016,8,27,16,0,802.0,85.0,0.4,27.0,509.0,307.02,210.87
2016,8,27,16,15,777.0,81.5,0.4,26.5,459.0,256.49,169.44
2016,8,27,16,30,752.0,78.0,0.4,26.0,409.0,208.05,129.79
2016,8,27,16,45,718.0,73.5,0.4,25.5,357.5,159.74,92.12
2016,8,27,17,0,684.0,69.0,0.4,25.0,306.0,111.4,57.98
2016,8,27,17,15,635.0,63.0,0.4,24.0,255.0,67.98,34.82
2016,8,27,17,30,586.0,57.0,0.4,23.0,204.0,38.63,27.85
2016,8,27,17,45,509.0,49.0,0.4,22.5,155.0,34.71,24.33
2016,8,27,18,0,432.0,41.0,0.4,22.0,106.0,30.56,20.37
2016,8,27,18,15,311.0,29.5,0.4,21.0,66.5,22.77,12.59
2016,8,27,18,30,190.0,18.0,0.4,20.0,27.0,14.35,0.0
2016,8,27,18,45,95.0,9.0,0.4,19.5,13.5,8.85,0.0
2016,8,27,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,28,5,45,124.0,10.0,0.3,16.0,17.0,42.82,0.0
2016,8,28,6,0,248.0,20.0,0.3,17.0,34.0,111.6,22.42
2016,8,28,6,15,367.5,31.0,0.25,17.5,76.5,185.62,133.33
2016,8,28,6,30,487.0,42.0,0.2,18.0,119.0,263.52,200.64
2016,8,28,6,45,243.5,52.0,0.2,19.0,90.5,183.11,142.91
2016,8,28,7,0,0.0,62.0,0.2,20.0,62.0,60.7,44.7
2016,8,28,7,15,0.0,77.0,0.15,21.0,77.0,75.75,57.25
2016,8,28,7,30,0.0,92.0,0.1,22.0,92.0,90.73,69.04
2016,8,28,7,45,0.0,102.5,0.05,23.0,102.5,100.93,76.66
2016,8,28,8,0,0.0,113.0,0.0,24.0,113.0,111.16,84.14
2016,8,28,8,15,0.0,132.5,0.0,24.5,132.5,130.75,98.98
2016,8,28,8,30,0.0,152.0,0.0,25.0,152.0,150.29,113.45
2016,8,28,8,45,13.0,191.0,0.05,26.0,199.0,199.91,150.68
2016,8,28,9,0,26.0,230.0,0.1,27.0,246.0,250.2,187.14
2016,8,28,9,15,88.0,274.0,0.1,27.5,333.5,354.45,263.06
2016,8,28,9,30,150.0,318.0,0.1,28.0,421.0,461.41,337.01
2016,8,28,9,45,542.5,203.5,0.1,28.5,602.5,686.04,495.24
2016,8,28,10,0,935.0,89.0,0.1,29.0,784.0,902.41,627.99
2016,8,28,10,15,941.5,90.5,0.1,29.0,814.0,918.97,633.51
2016,8,28,10,30,948.0,92.0,0.1,29.0,844.0,932.51,640.47
2016,8,28,10,45,953.0,92.5,0.15,29.5,866.5,940.56,643.79
2016,8,28,11,0,958.0,93.0,0.2,30.0,889.0,945.42,645.52
2016,8,28,11,15,960.5,93.5,0.2,30.0,904.0,944.85,644.59
2016,8,28,11,30,963.0,94.0,0.2,30.0,919.0,941.04,641.95
2016,8,28,11,45,964.0,94.5,0.2,30.5,926.0,932.69,635.5
2016,8,28,12,0,965.0,95.0,0.2,31.0,933.0,921.16,627.36
2016,8,28,12,15,964.5,95.0,0.2,31.0,932.0,904.73,617.71
2016,8,28,12,30,964.0,95.0,0.2,31.0,931.0,885.29,606.38
2016,8,28,12,45,957.0,97.5,0.2,31.0,921.0,860.17,591.68
2016,8,28,13,0,950.0,100.0,0.2,31.0,911.0,832.5,575.47
2016,8,28,13,15,946.0,99.5,0.2,30.5,894.5,801.79,558.47
2016,8,28,13,30,942.0,99.0,0.2,30.0,878.0,768.73,539.84
2016,8,28,13,45,937.0,97.5,0.25,30.0,854.0,731.83,518.24
2016,8,28,14,0,932.0,96.0,0.3,30.0,830.0,692.96,493.79
2016,8,28,14,15,924.0,94.5,0.3,29.5,799.0,650.48,466.1
2016,8,28,14,30,916.0,93.0,0.3,29.0,768.0,606.61,436.61
2016,8,28,14,45,905.5,91.5,0.3,29.0,731.0,560.26,403.61
2016,8,28,15,0,895.0,90.0,0.3,29.0,694.0,513.14,369.07
2016,8,28,15,15,881.0,87.5,0.3,28.5,651.0,463.05,332.05
2016,8,28,15,30,867.0,85.0,0.3,28.0,608.0,412.97,293.7
2016,8,28,15,45,848.0,82.5,0.3,28.0,561.0,361.42,252.58
2016,8,28,16,0,829.0,80.0,0.3,28.0,514.0,306.68,208.22
2016,8,28,16,15,804.0,77.0,0.3,27.5,463.5,255.31,166.3
2016,8,28,16,30,779.0,74.0,0.3,27.0,413.0,205.99,126.18
2016,8,28,16,45,744.0,69.5,0.3,26.5,360.5,156.28,87.86
2016,8,28,17,0,709.0,65.0,0.3,26.0,308.0,110.08,56.25
2016,8,28,17,15,659.0,59.5,0.3,25.0,256.0,66.19,34.15
2016,8,28,17,30,609.0,54.0,0.3,24.0,204.0,36.43,25.82
2016,8,28,17,45,530.5,46.5,0.35,23.5,154.5,32.82,22.57
2016,8,28,18,0,452.0,39.0,0.4,23.0,105.0,29.02,18.9
2016,8,28,18,15,321.0,28.0,0.4,22.0,65.0,21.62,11.26
2016,8,28,18,30,190.0,17.0,0.4,21.0,25.0,13.62,0.0
2016,8,28,18,45,95.0,8.5,0.4,20.0,12.5,8.36,0.0
2016,8,28,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,5,45,119.0,9.5,0.5,17.0,16.0,40.73,0.0
2016,8,29,6,0,238.0,19.0,0.5,18.0,32.0,106.21,8.61
2016,8,29,6,15,351.0,29.5,0.45,18.5,72.5,177.19,126.05
2016,8,29,6,30,464.0,40.0,0.4,19.0,113.0,250.75,190.53
2016,8,29,6,45,531.0,47.5,0.4,20.0,160.5,310.37,240.9
2016,8,29,7,0,598.0,55.0,0.4,21.0,208.0,375.38,293.37
2016,8,29,7,15,657.0,55.5,0.35,21.5,258.0,430.44,336.6
2016,8,29,7,30,716.0,56.0,0.3,22.0,308.0,491.64,382.36
2016,8,29,7,45,748.0,60.0,0.3,22.5,359.0,543.46,419.6
2016,8,29,8,0,780.0,64.0,0.3,23.0,410.0,596.0,455.97
2016,8,29,8,15,579.0,131.5,0.3,23.5,404.5,562.22,426.94
2016,8,29,8,30,378.0,199.0,0.3,24.0,399.0,496.92,376.08
2016,8,29,8,45,382.5,218.0,0.3,24.5,436.5,530.67,398.89
2016,8,29,9,0,387.0,237.0,0.3,25.0,474.0,563.35,419.36
2016,8,29,9,15,636.5,162.5,0.3,25.0,582.5,702.42,517.84
2016,8,29,9,30,886.0,88.0,0.3,25.0,691.0,830.8,598.58
2016,8,29,9,45,688.5,176.5,0.3,25.5,659.5,782.21,563.2
2016,8,29,10,0,491.0,265.0,0.3,26.0,628.0,711.62,511.73
2016,8,29,10,15,712.5,176.0,0.3,26.0,726.5,816.02,583.45
2016,8,29,10,30,934.0,87.0,0.3,26.0,825.0,912.21,641.05
2016,8,29,10,45,754.5,185.5,0.3,26.0,793.0,867.12,610.96
2016,8,29,11,0,575.0,284.0,0.3,26.0,761.0,806.47,569.78
2016,8,29,11,15,447.5,340.0,0.3,26.0,715.0,746.67,528.74
2016,8,29,11,30,320.0,396.0,0.3,26.0,669.0,681.62,483.69
2016,8,29,11,45,401.5,367.0,0.3,26.0,712.5,716.47,509.08
2016,8,29,12,0,483.0,338.0,0.3,26.0,756.0,751.86,533.08
2016,8,29,12,15,454.0,347.0,0.3,25.5,740.0,725.08,515.55
2016,8,29,12,30,425.0,356.0,0.3,25.0,724.0,697.66,498.29
2016,8,29,12,45,463.5,340.0,0.35,25.0,737.5,699.81,501.57
2016,8,29,13,0,502.0,324.0,0.4,25.0,751.0,699.02,502.46
2016,8,29,13,15,493.5,318.0,0.4,25.0,731.0,669.6,482.93
2016,8,29,13,30,485.0,312.0,0.4,25.0,711.0,639.46,463.04
2016,8,29,13,45,481.0,302.0,0.4,25.0,689.0,608.11,442.21
2016,8,29,14,0,477.0,292.0,0.4,25.0,667.0,576.05,420.55
2016,8,29,14,15,396.0,308.5,0.4,25.0,611.5,523.04,382.97
2016,8,29,14,30,315.0,325.0,0.4,25.0,556.0,473.36,347.6
2016,8,29,14,45,190.5,309.0,0.45,25.0,446.5,381.64,282.5
2016,8,29,15,0,66.0,293.0,0.5,25.0,337.0,301.0,224.48
2016,8,29,15,15,33.0,177.0,0.5,24.5,199.0,180.02,135.37
2016,8,29,15,30,0.0,61.0,0.5,24.0,61.0,58.99,41.91
2016,8,29,15,45,156.0,133.5,0.5,24.0,214.5,170.16,127.37
2016,8,29,16,0,312.0,206.0,0.5,24.0,368.0,266.19,195.41
2016,8,29,16,15,273.0,189.5,0.5,23.5,321.0,225.02,163.42
2016,8,29,16,30,234.0,173.0,0.5,23.0,274.0,187.72,135.48
2016,8,29,16,45,220.0,153.5,0.5,22.5,238.5,155.32,110.85
2016,8,29,17,0,206.0,134.0,0.5,22.0,203.0,124.44,88.4
2016,8,29,17,15,190.0,112.5,0.5,21.5,168.0,93.62,67.87
2016,8,29,17,30,174.0,91.0,0.5,21.0,133.0,70.74,55.7
2016,8,29,17,45,290.0,66.0,0.5,20.5,115.5,49.37,37.06
2016,8,29,18,0,406.0,41.0,0.5,20.0,98.0,31.22,20.96
2016,8,29,18,15,276.5,28.5,0.5,19.5,60.0,22.41,11.57
2016,8,29,18,30,147.0,16.0,0.5,19.0,22.0,15.73,0.0
2016,8,29,18,45,73.5,8.0,0.55,18.5,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,30,5,45,131.5,9.0,0.6,17.0,15.5,43.25,0.0
2016,8,30,6,0,263.0,18.0,0.6,17.0,31.0,111.66,0.0
2016,8,30,6,15,388.0,27.5,0.55,17.5,73.0,187.22,132.56
2016,8,30,6,30,513.0,37.0,0.5,18.0,115.0,265.81,202.22
2016,8,30,6,45,591.0,42.5,0.5,19.0,166.0,327.36,254.67
2016,8,30,7,0,669.0,48.0,0.5,20.0,217.0,398.26,312.09
2016,8,30,7,15,715.0,52.5,0.5,21.0,270.0,456.45,357.42
2016,8,30,7,30,761.0,57.0,0.5,22.0,323.0,517.1,402.37
2016,8,30,7,45,794.5,60.0,0.5,23.0,376.0,570.33,439.87
2016,8,30,8,0,828.0,63.0,0.5,24.0,429.0,620.2,473.53
2016,8,30,8,15,850.5,65.5,0.45,24.5,479.0,666.29,502.0
2016,8,30,8,30,873.0,68.0,0.4,25.0,529.0,711.71,528.9
2016,8,30,8,45,890.0,70.0,0.4,26.0,576.0,751.45,550.98
2016,8,30,9,0,907.0,72.0,0.4,27.0,623.0,789.62,571.54
2016,8,30,9,15,919.0,74.0,0.4,27.5,665.0,821.96,589.09
2016,8,30,9,30,931.0,76.0,0.4,28.0,707.0,852.01,605.03
2016,8,30,9,45,940.0,77.0,0.4,28.5,743.0,875.95,617.03
2016,8,30,10,0,949.0,78.0,0.4,29.0,779.0,897.14,627.36
2016,8,30,10,15,955.0,79.0,0.4,29.0,808.0,912.86,635.63
2016,8,30,10,30,961.0,80.0,0.4,29.0,837.0,925.5,642.18
2016,8,30,10,45,966.5,80.0,0.4,29.5,859.5,933.47,644.76
2016,8,30,11,0,972.0,80.0,0.4,30.0,882.0,938.23,645.57
2016,8,30,11,15,974.0,80.5,0.4,30.0,896.5,937.17,644.35
2016,8,30,11,30,976.0,81.0,0.4,30.0,911.0,932.82,641.38
2016,8,30,11,45,977.5,80.5,0.4,30.5,917.5,923.74,634.45
2016,8,30,12,0,979.0,80.0,0.4,31.0,924.0,911.43,625.78
2016,8,30,12,15,978.0,80.0,0.4,31.0,922.5,894.36,615.64
2016,8,30,12,30,977.0,80.0,0.4,31.0,921.0,874.24,603.76
2016,8,30,12,45,968.5,84.0,0.4,31.0,911.0,849.17,588.92
2016,8,30,13,0,960.0,88.0,0.4,31.0,901.0,821.54,572.53
2016,8,30,13,15,956.5,87.0,0.4,30.5,884.0,790.4,555.03
2016,8,30,13,30,953.0,86.0,0.4,30.0,867.0,756.85,535.84
2016,8,30,13,45,948.5,84.5,0.4,30.0,843.0,719.89,513.2
2016,8,30,14,0,944.0,83.0,0.4,30.0,819.0,680.9,487.7
2016,8,30,14,15,936.0,82.0,0.4,29.5,788.0,638.42,459.64
2016,8,30,14,30,928.0,81.0,0.4,29.0,757.0,594.53,429.73
2016,8,30,14,45,919.5,78.5,0.45,29.0,720.5,547.8,396.59
2016,8,30,15,0,911.0,76.0,0.5,29.0,684.0,500.14,361.58
2016,8,30,15,15,897.5,74.0,0.5,28.5,641.5,450.07,323.91
2016,8,30,15,30,884.0,72.0,0.5,28.0,599.0,399.94,284.84
2016,8,30,15,45,868.5,69.0,0.5,28.0,552.0,348.44,243.02
2016,8,30,16,0,853.0,66.0,0.5,28.0,505.0,297.53,200.73
2016,8,30,16,15,829.5,63.5,0.5,27.0,455.0,246.02,158.5
2016,8,30,16,30,806.0,61.0,0.5,26.0,405.0,196.31,117.99
2016,8,30,16,45,774.0,57.5,0.5,25.5,353.0,142.37,76.38
2016,8,30,17,0,742.0,54.0,0.5,25.0,301.0,95.94,45.48
2016,8,30,17,15,694.5,49.5,0.45,24.0,249.5,51.63,25.38
2016,8,30,17,30,647.0,45.0,0.4,23.0,198.0,32.39,22.44
2016,8,30,17,45,569.5,39.0,0.4,22.5,149.0,29.37,19.66
2016,8,30,18,0,492.0,33.0,0.4,22.0,100.0,26.3,16.56
2016,8,30,18,15,354.5,23.5,0.4,21.5,60.5,17.88,7.47
2016,8,30,18,30,217.0,14.0,0.4,21.0,21.0,13.76,0.0
2016,8,30,18,45,108.5,7.0,0.4,20.5,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
