Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,5,45,129.5,8.5,0.6,15.5,15.0,41.96,0.0
2016,8,31,6,0,259.0,17.0,0.6,16.0,30.0,108.15,0.0
2016,8,31,6,15,385.0,26.0,0.6,16.5,71.0,183.5,129.15
2016,8,31,6,30,511.0,35.0,0.6,17.0,112.0,258.26,197.03
2016,8,31,6,45,583.5,41.5,0.6,18.0,162.0,321.43,251.22
2016,8,31,7,0,656.0,48.0,0.6,19.0,212.0,390.23,307.54
2016,8,31,7,15,702.0,52.5,0.55,20.0,264.0,447.74,352.53
2016,8,31,7,30,748.0,57.0,0.5,21.0,316.0,507.74,397.01
2016,8,31,7,45,780.0,60.0,0.5,22.0,368.0,559.44,433.73
2016,8,31,8,0,812.0,63.0,0.5,23.0,420.0,607.71,466.59
2016,8,31,8,15,834.5,66.0,0.5,23.5,469.5,653.74,496.2
2016,8,31,8,30,857.0,69.0,0.5,24.0,519.0,699.14,524.18
2016,8,31,8,45,874.0,71.0,0.5,25.0,565.5,738.33,546.26
2016,8,31,9,0,891.0,73.0,0.5,26.0,612.0,775.98,566.86
2016,8,31,9,15,903.5,75.0,0.45,26.5,653.5,808.25,583.81
2016,8,31,9,30,916.0,77.0,0.4,27.0,695.0,838.3,599.08
2016,8,31,9,45,923.5,79.5,0.4,27.5,730.5,862.3,611.28
2016,8,31,10,0,931.0,82.0,0.4,28.0,766.0,883.52,621.76
2016,8,31,10,15,938.0,83.0,0.4,28.0,795.5,899.78,630.45
2016,8,31,10,30,945.0,84.0,0.4,28.0,825.0,913.03,637.44
2016,8,31,10,45,949.5,84.5,0.4,28.5,847.5,920.48,639.75
2016,8,31,11,0,954.0,85.0,0.4,29.0,870.0,924.74,640.32
2016,8,31,11,15,957.0,86.0,0.4,29.0,885.0,924.98,639.89
2016,8,31,11,30,960.0,87.0,0.4,29.0,900.0,921.97,637.69
2016,8,31,11,45,961.0,87.0,0.45,29.0,906.5,912.98,633.03
2016,8,31,12,0,962.0,87.0,0.5,29.0,913.0,900.81,626.61
2016,8,31,12,15,961.0,87.0,0.5,29.0,912.0,883.86,616.37
2016,8,31,12,30,960.0,87.0,0.5,29.0,911.0,863.92,604.41
2016,8,31,12,45,952.0,90.5,0.5,29.0,900.5,839.0,589.41
2016,8,31,13,0,944.0,94.0,0.5,29.0,890.0,811.55,572.87
2016,8,31,13,15,940.0,93.5,0.5,28.5,873.5,780.86,555.32
2016,8,31,13,30,936.0,93.0,0.5,28.0,857.0,747.82,536.11
2016,8,31,13,45,932.0,91.0,0.55,28.0,833.0,711.17,514.02
2016,8,31,14,0,928.0,89.0,0.6,28.0,809.0,672.5,488.48
2016,8,31,14,15,920.0,87.5,0.6,27.5,778.5,630.08,459.9
2016,8,31,14,30,912.0,86.0,0.6,27.0,748.0,586.29,429.48
2016,8,31,14,45,903.0,84.0,0.65,27.0,711.0,540.36,396.21
2016,8,31,15,0,894.0,82.0,0.7,27.0,674.0,493.56,361.13
2016,8,31,15,15,880.5,79.5,0.7,26.5,631.5,443.76,323.02
2016,8,31,15,30,867.0,77.0,0.7,26.0,589.0,393.94,283.57
2016,8,31,15,45,850.0,74.5,0.7,26.0,542.5,343.17,241.75
2016,8,31,16,0,833.0,72.0,0.7,26.0,496.0,293.15,199.67
2016,8,31,16,15,808.5,68.5,0.7,25.0,446.5,237.27,153.76
2016,8,31,16,30,784.0,65.0,0.7,24.0,397.0,187.6,113.03
2016,8,31,16,45,751.0,61.0,0.7,23.5,345.5,138.68,75.31
2016,8,31,17,0,718.0,57.0,0.7,23.0,294.0,93.06,45.32
2016,8,31,17,15,668.5,52.0,0.65,22.5,242.0,49.74,26.47
2016,8,31,17,30,619.0,47.0,0.6,22.0,190.0,34.42,24.27
2016,8,31,17,45,540.0,40.0,0.6,21.5,142.0,30.57,20.73
2016,8,31,18,0,461.0,33.0,0.6,21.0,94.0,24.36,14.91
2016,8,31,18,15,317.5,23.0,0.6,20.0,56.0,17.65,6.64
2016,8,31,18,30,174.0,13.0,0.6,19.0,18.0,12.78,0.0
2016,8,31,18,45,87.0,6.5,0.6,18.5,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,5,45,76.5,8.5,0.65,16.5,12.0,28.04,0.0
2016,9,1,6,0,153.0,17.0,0.6,17.0,24.0,74.84,0.0
2016,9,1,6,15,272.5,30.0,0.5,18.0,62.5,147.78,102.28
2016,9,1,6,30,392.0,43.0,0.4,19.0,101.0,222.05,168.0
2016,9,1,6,45,462.0,53.5,0.35,20.0,148.0,282.82,219.08
2016,9,1,7,0,532.0,64.0,0.3,21.0,195.0,349.27,272.51
2016,9,1,7,15,584.0,71.0,0.25,21.5,246.0,407.37,317.91
2016,9,1,7,30,636.0,78.0,0.2,22.0,297.0,468.61,363.63
2016,9,1,7,45,669.0,85.0,0.2,23.0,347.5,520.99,400.54
2016,9,1,8,0,702.0,92.0,0.2,24.0,398.0,574.26,436.56
2016,9,1,8,15,729.0,96.5,0.2,24.5,447.0,621.1,467.63
2016,9,1,8,30,756.0,101.0,0.2,25.0,496.0,665.3,495.65
2016,9,1,8,45,775.5,105.0,0.2,25.5,541.5,705.47,519.48
2016,9,1,9,0,795.0,109.0,0.2,26.0,587.0,744.4,542.05
2016,9,1,9,15,810.0,112.0,0.2,26.5,628.5,777.16,560.22
2016,9,1,9,30,825.0,115.0,0.2,27.0,670.0,807.99,576.99
2016,9,1,9,45,838.0,116.5,0.2,27.5,706.0,833.39,590.17
2016,9,1,10,0,851.0,118.0,0.2,28.0,742.0,856.42,601.85
2016,9,1,10,15,859.5,119.5,0.2,28.0,771.0,868.65,608.06
2016,9,1,10,30,868.0,121.0,0.2,28.0,800.0,882.68,615.64
2016,9,1,10,45,873.0,123.0,0.25,28.5,822.0,891.35,619.65
2016,9,1,11,0,878.0,125.0,0.3,29.0,844.0,897.05,622.08
2016,9,1,11,15,881.5,125.5,0.3,29.0,858.5,896.93,621.43
2016,9,1,11,30,885.0,126.0,0.3,29.0,873.0,893.8,619.16
2016,9,1,11,45,885.0,127.5,0.3,29.5,879.5,885.69,612.8
2016,9,1,12,0,885.0,129.0,0.3,30.0,886.0,874.65,604.85
2016,9,1,12,15,885.0,128.5,0.3,30.0,885.0,858.78,595.3
2016,9,1,12,30,885.0,128.0,0.3,30.0,884.0,840.15,584.18
2016,9,1,12,45,750.0,201.5,0.3,30.0,837.5,786.07,550.72
2016,9,1,13,0,615.0,275.0,0.3,30.0,791.0,732.13,513.79
2016,9,1,13,15,755.0,193.5,0.3,30.0,815.5,736.84,520.58
2016,9,1,13,30,895.0,112.0,0.3,30.0,840.0,733.4,520.3
2016,9,1,13,45,887.0,112.0,0.35,30.0,815.5,697.12,497.37
2016,9,1,14,0,879.0,112.0,0.4,30.0,791.0,659.2,472.56
2016,9,1,14,15,869.5,110.0,0.4,29.5,760.0,617.08,444.59
2016,9,1,14,30,860.0,108.0,0.4,29.0,729.0,573.84,415.0
2016,9,1,14,45,845.0,107.5,0.45,29.0,691.0,525.35,380.55
2016,9,1,15,0,830.0,107.0,0.5,29.0,653.0,479.2,346.55
2016,9,1,15,15,813.5,104.0,0.5,28.5,610.5,430.2,309.68
2016,9,1,15,30,797.0,101.0,0.5,28.0,568.0,381.62,271.9
2016,9,1,15,45,593.0,143.0,0.5,27.5,474.5,310.31,219.92
2016,9,1,16,0,389.0,185.0,0.5,27.0,381.0,260.39,185.38
2016,9,1,16,15,429.5,156.0,0.5,26.5,352.5,222.85,154.15
2016,9,1,16,30,470.0,127.0,0.5,26.0,324.0,181.38,119.42
2016,9,1,16,45,434.5,116.5,0.55,25.5,280.0,142.25,90.68
2016,9,1,17,0,399.0,106.0,0.6,25.0,236.0,106.72,67.56
2016,9,1,17,15,363.0,90.5,0.6,24.0,192.5,70.88,48.89
2016,9,1,17,30,327.0,75.0,0.6,23.0,149.0,55.01,41.78
2016,9,1,17,45,270.5,59.0,0.6,22.5,109.5,44.31,32.27
2016,9,1,18,0,214.0,43.0,0.6,22.0,70.0,33.03,21.94
2016,9,1,18,15,107.0,27.0,0.6,21.0,40.5,22.51,8.63
2016,9,1,18,30,0.0,11.0,0.6,20.0,11.0,10.81,0.0
2016,9,1,18,45,0.0,5.5,0.6,19.5,5.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,11.5,0.6,15.5,11.5,11.3,0.0
2016,9,2,6,0,0.0,23.0,0.6,16.0,23.0,25.82,0.0
2016,9,2,6,15,191.0,32.0,0.55,16.5,59.5,120.71,82.88
2016,9,2,6,30,382.0,41.0,0.5,17.0,96.0,214.96,163.82
2016,9,2,6,45,452.5,50.5,0.5,18.0,141.5,274.1,214.32
2016,9,2,7,0,523.0,60.0,0.5,19.0,187.0,339.01,267.64
2016,9,2,7,15,575.0,64.5,0.45,20.0,235.0,393.55,310.71
2016,9,2,7,30,627.0,69.0,0.4,21.0,283.0,451.26,354.11
2016,9,2,7,45,666.0,73.0,0.4,22.0,333.0,503.27,391.67
2016,9,2,8,0,705.0,77.0,0.4,23.0,383.0,554.76,427.38
2016,9,2,8,15,763.0,75.5,0.4,23.5,442.0,616.0,469.53
2016,9,2,8,30,821.0,74.0,0.4,24.0,501.0,674.78,506.9
2016,9,2,8,45,837.0,76.5,0.4,25.0,546.0,712.52,528.07
2016,9,2,9,0,853.0,79.0,0.4,26.0,591.0,748.76,547.98
2016,9,2,9,15,866.5,81.0,0.4,26.0,631.5,780.71,566.9
2016,9,2,9,30,880.0,83.0,0.4,26.0,672.0,810.59,584.37
2016,9,2,9,45,891.0,84.0,0.4,26.5,708.0,835.0,597.1
2016,9,2,10,0,902.0,85.0,0.4,27.0,744.0,856.87,608.22
2016,9,2,10,15,910.0,86.0,0.35,27.5,773.0,873.48,615.1
2016,9,2,10,30,918.0,87.0,0.3,28.0,802.0,887.19,620.26
2016,9,2,10,45,926.0,86.5,0.3,28.5,825.0,896.3,623.65
2016,9,2,11,0,934.0,86.0,0.3,29.0,848.0,902.34,625.33
2016,9,2,11,15,937.5,86.5,0.3,29.0,863.5,902.38,624.76
2016,9,2,11,30,941.0,87.0,0.3,29.0,879.0,899.22,622.48
2016,9,2,11,45,943.5,87.0,0.3,29.5,886.5,891.52,616.37
2016,9,2,12,0,946.0,87.0,0.3,30.0,894.0,880.66,608.53
2016,9,2,12,15,946.5,87.0,0.3,30.0,893.5,865.04,599.15
2016,9,2,12,30,947.0,87.0,0.3,30.0,893.0,846.42,588.06
2016,9,2,12,45,940.5,90.0,0.35,30.0,883.5,822.36,574.55
2016,9,2,13,0,934.0,93.0,0.4,30.0,874.0,795.75,559.44
2016,9,2,13,15,931.0,92.5,0.4,30.0,858.0,765.94,541.4
2016,9,2,13,30,928.0,92.0,0.4,30.0,842.0,733.74,521.76
2016,9,2,13,45,922.0,91.5,0.4,30.0,818.5,697.33,498.85
2016,9,2,14,0,916.0,91.0,0.4,30.0,795.0,659.05,473.02
2016,9,2,14,15,908.5,90.0,0.4,29.5,765.0,617.73,445.42
2016,9,2,14,30,901.0,89.0,0.4,29.0,735.0,575.03,416.0
2016,9,2,14,45,885.0,89.5,0.45,29.0,697.5,528.23,382.44
2016,9,2,15,0,869.0,90.0,0.5,29.0,660.0,481.17,347.56
2016,9,2,15,15,854.5,88.0,0.5,28.0,617.5,432.46,311.25
2016,9,2,15,30,840.0,86.0,0.5,27.0,575.0,380.02,270.87
2016,9,2,15,45,815.0,85.0,0.55,26.5,527.5,329.17,230.15
2016,9,2,16,0,790.0,84.0,0.6,26.0,480.0,279.96,189.74
2016,9,2,16,15,763.0,80.0,0.6,25.5,430.0,229.57,148.14
2016,9,2,16,30,736.0,76.0,0.6,25.0,380.0,181.52,109.24
2016,9,2,16,45,698.0,71.0,0.6,24.5,328.5,133.9,73.78
2016,9,2,17,0,660.0,66.0,0.6,24.0,277.0,86.55,43.74
2016,9,2,17,15,604.0,60.0,0.6,23.0,226.0,45.54,33.82
2016,9,2,17,30,548.0,54.0,0.6,22.0,175.0,37.84,27.19
2016,9,2,17,45,466.5,44.5,0.6,21.5,128.5,32.49,22.28
2016,9,2,18,0,385.0,35.0,0.6,21.0,82.0,26.81,16.73
2016,9,2,18,15,192.5,23.5,0.6,20.0,47.0,18.7,4.7
2016,9,2,18,30,0.0,12.0,0.6,19.0,12.0,11.8,0.0
2016,9,2,18,45,0.0,6.0,0.6,18.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,6.5,0.55,14.5,6.5,6.39,0.0
2016,9,3,6,0,0.0,13.0,0.5,15.0,13.0,12.78,0.0
2016,9,3,6,15,40.0,31.5,0.45,16.0,37.0,55.0,35.26
2016,9,3,6,30,80.0,50.0,0.4,17.0,61.0,92.87,69.59
2016,9,3,6,45,104.0,71.5,0.4,18.0,92.5,130.8,101.93
2016,9,3,7,0,128.0,93.0,0.4,19.0,124.0,170.14,134.67
2016,9,3,7,15,147.5,113.0,0.35,19.5,156.5,206.79,164.49
2016,9,3,7,30,167.0,133.0,0.3,20.0,189.0,244.66,194.31
2016,9,3,7,45,300.0,137.0,0.3,21.0,258.0,341.17,269.43
2016,9,3,8,0,433.0,141.0,0.3,22.0,327.0,449.15,349.35
2016,9,3,8,15,493.0,143.5,0.25,22.5,380.0,506.18,388.88
2016,9,3,8,30,553.0,146.0,0.2,23.0,433.0,565.88,429.51
2016,9,3,8,45,478.0,187.0,0.2,24.0,450.5,570.67,427.83
2016,9,3,9,0,403.0,228.0,0.2,25.0,468.0,568.71,421.97
2016,9,3,9,15,630.0,164.5,0.2,25.5,570.0,690.5,507.53
2016,9,3,9,30,857.0,101.0,0.2,26.0,672.0,809.28,581.63
2016,9,3,9,45,875.5,99.5,0.2,26.5,709.5,836.52,594.67
2016,9,3,10,0,894.0,98.0,0.2,27.0,747.0,861.54,607.59
2016,9,3,10,15,902.0,99.5,0.2,27.0,777.0,878.38,616.62
2016,9,3,10,30,910.0,101.0,0.2,27.0,807.0,892.33,624.07
2016,9,3,10,45,914.0,103.0,0.2,27.5,829.0,900.35,626.77
2016,9,3,11,0,918.0,105.0,0.2,28.0,851.0,905.27,627.78
2016,9,3,11,15,922.0,105.5,0.2,28.0,866.5,905.5,627.34
2016,9,3,11,30,926.0,106.0,0.2,28.0,882.0,902.59,625.2
2016,9,3,11,45,925.5,108.0,0.25,28.5,888.5,894.23,619.59
2016,9,3,12,0,925.0,110.0,0.3,29.0,895.0,882.81,612.34
2016,9,3,12,15,925.0,110.0,0.3,29.0,894.5,866.82,602.71
2016,9,3,12,30,925.0,110.0,0.3,29.0,894.0,847.91,591.41
2016,9,3,12,45,914.0,115.0,0.35,29.0,883.0,822.48,577.01
2016,9,3,13,0,903.0,120.0,0.4,29.0,872.0,794.75,561.16
2016,9,3,13,15,899.5,119.0,0.4,29.0,856.0,764.68,542.89
2016,9,3,13,30,896.0,118.0,0.4,29.0,840.0,732.36,523.08
2016,9,3,13,45,889.5,117.0,0.45,29.0,816.0,695.96,499.71
2016,9,3,14,0,883.0,116.0,0.5,29.0,792.0,657.82,474.5
2016,9,3,14,15,874.0,114.5,0.5,28.5,761.0,616.2,446.52
2016,9,3,14,30,865.0,113.0,0.5,28.0,730.0,570.89,415.22
2016,9,3,14,45,850.5,112.0,0.55,28.0,692.0,524.5,381.76
2016,9,3,15,0,836.0,111.0,0.6,28.0,654.0,477.87,346.98
2016,9,3,15,15,820.0,107.5,0.6,27.5,611.5,428.35,309.33
2016,9,3,15,30,804.0,104.0,0.6,27.0,569.0,379.22,270.73
2016,9,3,15,45,778.5,101.5,0.65,26.5,521.0,328.66,230.33
2016,9,3,16,0,753.0,99.0,0.7,26.0,473.0,276.44,187.88
2016,9,3,16,15,723.5,94.5,0.7,25.0,423.0,226.78,147.47
2016,9,3,16,30,694.0,90.0,0.7,24.0,373.0,179.76,109.95
2016,9,3,16,45,650.0,84.0,0.7,23.5,321.0,132.73,75.46
2016,9,3,17,0,606.0,78.0,0.7,23.0,269.0,90.24,49.72
2016,9,3,17,15,545.5,70.0,0.7,22.0,218.0,50.67,38.38
2016,9,3,17,30,485.0,62.0,0.7,21.0,167.0,45.39,33.8
2016,9,3,17,45,389.5,50.5,0.7,20.0,120.0,38.49,27.52
2016,9,3,18,0,294.0,39.0,0.7,19.0,73.0,30.07,19.45
2016,9,3,18,15,147.0,19.5,0.7,18.5,36.5,15.11,0.9
2016,9,3,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,5,45,74.0,7.5,0.5,12.5,10.0,0.0,0.0
2016,9,4,6,0,148.0,15.0,0.5,13.0,20.0,58.42,0.0
2016,9,4,6,15,280.5,28.0,0.5,14.0,59.0,146.46,98.03
2016,9,4,6,30,413.0,41.0,0.5,15.0,98.0,225.06,171.61
2016,9,4,6,45,510.5,48.0,0.5,16.0,149.0,294.24,230.68
2016,9,4,7,0,608.0,55.0,0.5,17.0,200.0,371.38,293.9
2016,9,4,7,15,659.5,61.0,0.45,17.5,253.0,430.72,341.39
2016,9,4,7,30,711.0,67.0,0.4,18.0,306.0,490.7,387.27
2016,9,4,7,45,752.5,70.0,0.4,19.0,359.5,546.46,427.64
2016,9,4,8,0,794.0,73.0,0.4,20.0,413.0,603.51,467.16
2016,9,4,8,15,818.5,76.5,0.4,20.5,463.5,650.58,498.84
2016,9,4,8,30,843.0,80.0,0.4,21.0,514.0,697.08,527.85
2016,9,4,8,45,862.5,82.0,0.4,21.5,561.0,733.0,549.0
2016,9,4,9,0,882.0,84.0,0.4,22.0,608.0,771.79,571.78
2016,9,4,9,15,894.5,86.0,0.35,22.5,649.5,803.41,588.54
2016,9,4,9,30,907.0,88.0,0.3,23.0,691.0,832.81,603.66
2016,9,4,9,45,914.5,91.0,0.3,24.0,726.5,856.76,614.84
2016,9,4,10,0,922.0,94.0,0.3,25.0,762.0,877.94,624.24
2016,9,4,10,15,929.0,95.5,0.3,25.0,791.0,894.19,633.0
2016,9,4,10,30,936.0,97.0,0.3,25.0,820.0,907.43,640.05
2016,9,4,10,45,938.5,98.5,0.3,25.5,841.5,913.71,641.69
2016,9,4,11,0,941.0,100.0,0.3,26.0,863.0,916.8,641.6
2016,9,4,11,15,943.5,101.0,0.3,26.0,877.5,916.15,640.65
2016,9,4,11,30,946.0,102.0,0.3,26.0,892.0,912.3,637.92
2016,9,4,11,45,944.5,103.5,0.35,26.5,897.5,902.37,631.39
2016,9,4,12,0,943.0,105.0,0.4,27.0,903.0,889.35,623.16
2016,9,4,12,15,942.0,105.0,0.4,27.0,901.5,872.22,612.75
2016,9,4,12,30,941.0,105.0,0.4,27.0,900.0,852.16,600.63
2016,9,4,12,45,936.0,106.0,0.4,27.0,889.5,827.14,585.47
2016,9,4,13,0,931.0,107.0,0.4,27.0,879.0,799.56,568.71
2016,9,4,13,15,926.5,106.0,0.4,27.0,861.5,768.02,549.38
2016,9,4,13,30,922.0,105.0,0.4,27.0,844.0,734.21,528.51
2016,9,4,13,45,912.5,105.5,0.4,27.0,818.5,696.44,503.56
2016,9,4,14,0,903.0,106.0,0.4,27.0,793.0,657.05,476.62
2016,9,4,14,15,894.0,104.0,0.4,26.5,761.5,614.23,447.65
2016,9,4,14,30,885.0,102.0,0.4,26.0,730.0,570.21,416.92
2016,9,4,14,45,870.0,101.0,0.4,26.0,691.5,523.11,382.23
2016,9,4,15,0,855.0,100.0,0.4,26.0,653.0,472.44,344.07
2016,9,4,15,15,839.0,97.5,0.4,25.5,609.5,423.01,306.21
2016,9,4,15,30,823.0,95.0,0.4,25.0,566.0,373.93,267.32
2016,9,4,15,45,798.0,92.5,0.45,25.0,518.0,322.67,225.65
2016,9,4,16,0,773.0,90.0,0.5,25.0,470.0,273.12,184.57
2016,9,4,16,15,743.5,85.5,0.5,24.5,419.5,222.81,143.29
2016,9,4,16,30,714.0,81.0,0.5,24.0,369.0,171.6,102.42
2016,9,4,16,45,670.5,76.0,0.5,23.5,317.0,124.63,68.41
2016,9,4,17,0,627.0,71.0,0.5,23.0,265.0,82.1,43.58
2016,9,4,17,15,567.0,63.5,0.5,22.0,214.0,43.46,32.15
2016,9,4,17,30,507.0,56.0,0.5,21.0,163.0,40.27,29.37
2016,9,4,17,45,411.0,46.0,0.5,20.0,117.0,34.55,24.11
2016,9,4,18,0,315.0,36.0,0.5,19.0,71.0,28.52,17.96
2016,9,4,18,15,157.5,18.0,0.5,18.0,35.5,13.85,0.0
2016,9,4,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,73.0,6.5,0.4,14.0,9.0,0.0,0.0
2016,9,5,6,0,146.0,13.0,0.4,15.0,18.0,55.5,0.0
2016,9,5,6,15,274.0,26.0,0.35,16.0,55.5,140.87,91.15
2016,9,5,6,30,402.0,39.0,0.3,17.0,93.0,217.58,163.82
2016,9,5,6,45,481.0,48.0,0.3,18.0,141.0,280.14,217.24
2016,9,5,7,0,560.0,57.0,0.3,19.0,189.0,349.21,273.67
2016,9,5,7,15,612.5,64.0,0.25,20.0,240.5,408.09,319.77
2016,9,5,7,30,665.0,71.0,0.2,21.0,292.0,470.17,365.95
2016,9,5,7,45,702.5,76.0,0.2,22.0,344.0,523.61,404.08
2016,9,5,8,0,740.0,81.0,0.2,23.0,396.0,575.97,439.89
2016,9,5,8,15,766.5,85.0,0.2,23.5,445.5,623.03,471.39
2016,9,5,8,30,793.0,89.0,0.2,24.0,495.0,669.74,500.98
2016,9,5,8,45,814.0,92.0,0.2,25.0,541.5,710.63,524.3
2016,9,5,9,0,835.0,95.0,0.2,26.0,588.0,750.27,546.25
2016,9,5,9,15,850.0,97.5,0.2,26.5,629.5,783.12,564.42
2016,9,5,9,30,865.0,100.0,0.2,27.0,671.0,809.56,578.35
2016,9,5,9,45,879.0,100.5,0.2,27.5,708.0,835.2,591.73
2016,9,5,10,0,893.0,101.0,0.2,28.0,745.0,858.44,603.52
2016,9,5,10,15,901.0,102.5,0.2,28.0,774.5,875.06,612.43
2016,9,5,10,30,909.0,104.0,0.2,28.0,804.0,888.79,619.73
2016,9,5,10,45,913.0,106.0,0.2,28.5,826.0,896.62,622.31
2016,9,5,11,0,917.0,108.0,0.2,29.0,848.0,901.34,623.2
2016,9,5,11,15,920.0,109.0,0.2,29.0,862.5,901.03,622.44
2016,9,5,11,30,923.0,110.0,0.2,29.0,877.0,897.57,619.99
2016,9,5,11,45,922.0,111.5,0.2,29.5,883.0,888.13,612.85
2016,9,5,12,0,921.0,113.0,0.2,30.0,889.0,875.65,604.08
2016,9,5,12,15,920.5,113.0,0.2,30.0,888.0,859.13,594.2
2016,9,5,12,30,920.0,113.0,0.2,30.0,887.0,839.73,582.67
2016,9,5,12,45,911.5,116.0,0.25,30.5,876.0,814.29,567.15
2016,9,5,13,0,903.0,119.0,0.3,31.0,865.0,786.49,550.23
2016,9,5,13,15,898.5,118.0,0.3,31.0,847.5,755.59,531.6
2016,9,5,13,30,894.0,117.0,0.3,31.0,830.0,722.49,511.19
2016,9,5,13,45,886.0,116.5,0.3,31.0,805.5,685.56,486.85
2016,9,5,14,0,878.0,116.0,0.3,31.0,781.0,646.99,460.93
2016,9,5,14,15,869.0,114.0,0.3,30.5,749.5,605.04,433.0
2016,9,5,14,30,860.0,112.0,0.3,30.0,718.0,559.38,401.77
2016,9,5,14,45,846.0,110.0,0.3,30.0,680.0,512.54,367.88
2016,9,5,15,0,832.0,108.0,0.3,30.0,642.0,465.43,332.78
2016,9,5,15,15,815.5,105.0,0.3,29.5,599.0,416.4,295.88
2016,9,5,15,30,799.0,102.0,0.3,29.0,556.0,367.81,258.09
2016,9,5,15,45,775.0,99.0,0.3,29.0,508.5,317.64,217.81
2016,9,5,16,0,751.0,96.0,0.3,29.0,461.0,265.74,175.76
2016,9,5,16,15,720.5,91.0,0.3,28.5,411.0,215.77,135.77
2016,9,5,16,30,690.0,86.0,0.3,28.0,361.0,168.54,99.05
2016,9,5,16,45,646.0,80.0,0.35,27.5,309.0,122.1,66.56
2016,9,5,17,0,602.0,74.0,0.4,27.0,257.0,80.2,43.2
2016,9,5,17,15,540.0,66.0,0.45,25.5,206.5,45.96,33.77
2016,9,5,17,30,478.0,58.0,0.5,24.0,156.0,42.47,30.8
2016,9,5,17,45,383.0,46.5,0.6,22.5,110.5,35.41,24.47
2016,9,5,18,0,288.0,35.0,0.7,21.0,65.0,27.9,17.0
2016,9,5,18,15,144.0,17.5,0.7,20.0,32.5,13.63,0.0
2016,9,5,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,5,45,56.0,6.0,0.85,16.5,7.5,0.0,0.0
2016,9,6,6,0,112.0,12.0,0.8,17.0,15.0,44.29,0.0
2016,9,6,6,15,234.5,25.5,0.65,18.0,51.0,125.45,78.09
2016,9,6,6,30,357.0,39.0,0.5,19.0,87.0,199.21,148.85
2016,9,6,6,45,445.5,48.5,0.4,20.5,134.5,264.17,203.22
2016,9,6,7,0,534.0,58.0,0.3,22.0,182.0,336.54,260.88
2016,9,6,7,15,586.5,65.0,0.25,22.5,232.5,394.18,306.25
2016,9,6,7,30,639.0,72.0,0.2,23.0,283.0,455.03,352.03
2016,9,6,7,45,683.0,75.5,0.2,24.0,334.5,509.45,390.88
2016,9,6,8,0,727.0,79.0,0.2,25.0,386.0,563.42,427.84
2016,9,6,8,15,753.0,83.0,0.2,26.0,435.0,609.59,457.74
2016,9,6,8,30,779.0,87.0,0.2,27.0,484.0,655.41,485.78
2016,9,6,8,45,801.5,89.0,0.2,28.0,530.0,695.76,508.66
2016,9,6,9,0,824.0,91.0,0.2,29.0,576.0,734.99,530.26
2016,9,6,9,15,839.0,93.5,0.2,29.5,617.0,767.51,548.15
2016,9,6,9,30,854.0,96.0,0.2,30.0,658.0,793.75,561.91
2016,9,6,9,45,868.5,96.5,0.2,30.5,694.5,819.55,575.34
2016,9,6,10,0,883.0,97.0,0.2,31.0,731.0,842.99,587.21
2016,9,6,10,15,891.5,98.5,0.2,31.0,760.5,859.88,596.24
2016,9,6,10,30,900.0,100.0,0.2,31.0,790.0,873.92,603.69
2016,9,6,10,45,908.0,100.0,0.2,31.5,813.0,882.99,607.02
2016,9,6,11,0,916.0,100.0,0.2,32.0,836.0,889.02,608.68
2016,9,6,11,15,919.5,101.0,0.2,32.0,851.0,889.14,608.18
2016,9,6,11,30,923.0,102.0,0.2,32.0,866.0,886.11,606.0
2016,9,6,11,45,927.0,101.0,0.25,32.5,873.5,878.33,600.78
2016,9,6,12,0,931.0,100.0,0.3,33.0,881.0,867.42,593.9
2016,9,6,12,15,931.0,100.0,0.3,33.0,880.0,851.19,584.23
2016,9,6,12,30,931.0,100.0,0.3,33.0,879.0,832.02,572.9
2016,9,6,12,45,926.5,101.5,0.3,33.0,869.5,808.02,558.67
2016,9,6,13,0,922.0,103.0,0.3,33.0,860.0,781.45,542.88
2016,9,6,13,15,918.0,102.0,0.3,32.5,843.0,750.43,525.34
2016,9,6,13,30,914.0,101.0,0.3,32.0,826.0,717.13,506.21
2016,9,6,13,45,909.0,99.5,0.35,32.0,802.0,680.61,482.91
2016,9,6,14,0,904.0,98.0,0.4,32.0,778.0,642.19,457.66
2016,9,6,14,15,895.0,96.5,0.4,31.5,746.5,599.79,429.27
2016,9,6,14,30,886.0,95.0,0.4,31.0,715.0,556.17,399.13
2016,9,6,14,45,875.0,92.5,0.4,31.0,677.5,509.66,365.25
2016,9,6,15,0,864.0,90.0,0.4,31.0,640.0,462.53,329.88
2016,9,6,15,15,847.5,87.5,0.4,30.5,597.0,412.83,292.24
2016,9,6,15,30,831.0,85.0,0.4,30.0,554.0,359.61,250.89
2016,9,6,15,45,810.0,82.0,0.4,30.0,507.0,308.87,209.82
2016,9,6,16,0,789.0,79.0,0.4,30.0,460.0,259.42,169.15
2016,9,6,16,15,760.0,75.0,0.4,29.5,409.5,209.06,128.6
2016,9,6,16,30,731.0,71.0,0.4,29.0,359.0,161.25,91.46
2016,9,6,16,45,690.0,66.0,0.4,28.5,307.5,114.25,58.93
2016,9,6,17,0,649.0,61.0,0.4,28.0,256.0,67.96,33.42
2016,9,6,17,15,589.0,55.0,0.4,26.5,205.5,36.97,25.98
2016,9,6,17,30,529.0,49.0,0.4,25.0,155.0,34.71,24.05
2016,9,6,17,45,432.0,39.5,0.4,24.0,109.5,29.17,19.0
2016,9,6,18,0,335.0,30.0,0.4,23.0,64.0,23.28,12.84
2016,9,6,18,15,167.5,15.0,0.4,22.0,32.0,11.47,0.0
2016,9,6,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,66.5,6.0,0.4,17.5,7.5,0.0,0.0
2016,9,7,6,0,133.0,12.0,0.4,18.0,15.0,50.05,0.0
2016,9,7,6,15,267.0,24.5,0.35,19.0,52.0,133.82,79.94
2016,9,7,6,30,401.0,37.0,0.3,20.0,89.0,212.91,157.41
2016,9,7,6,45,486.5,45.0,0.3,21.0,137.0,276.54,211.32
2016,9,7,7,0,572.0,53.0,0.3,22.0,185.0,347.25,268.58
2016,9,7,7,15,624.5,59.5,0.25,23.0,236.0,405.7,314.06
2016,9,7,7,30,677.0,66.0,0.2,24.0,287.0,467.34,359.61
2016,9,7,7,45,715.5,70.0,0.2,25.0,339.0,518.27,395.76
2016,9,7,8,0,754.0,74.0,0.2,26.0,391.0,572.8,432.84
2016,9,7,8,15,780.0,77.5,0.15,27.0,440.0,619.21,462.17
2016,9,7,8,30,806.0,81.0,0.1,28.0,489.0,665.22,489.29
2016,9,7,8,45,826.0,83.5,0.1,29.0,535.5,705.01,511.49
2016,9,7,9,0,846.0,86.0,0.1,30.0,582.0,739.2,529.57
2016,9,7,9,15,860.0,88.5,0.1,30.5,623.0,771.43,547.17
2016,9,7,9,30,874.0,91.0,0.1,31.0,664.0,801.58,563.23
2016,9,7,9,45,881.0,94.5,0.1,31.5,698.5,824.83,574.87
2016,9,7,10,0,888.0,98.0,0.1,32.0,733.0,845.38,584.87
2016,9,7,10,15,895.5,99.5,0.1,32.0,762.0,861.39,593.33
2016,9,7,10,30,903.0,101.0,0.1,32.0,791.0,874.5,600.17
2016,9,7,10,45,909.0,102.0,0.1,32.5,813.0,882.83,603.03
2016,9,7,11,0,915.0,103.0,0.1,33.0,835.0,888.08,604.22
2016,9,7,11,15,918.0,103.5,0.1,33.0,849.5,887.14,603.1
2016,9,7,11,30,921.0,104.0,0.1,33.0,864.0,883.08,600.34
2016,9,7,11,45,922.5,104.5,0.1,33.5,870.0,874.64,593.91
2016,9,7,12,0,924.0,105.0,0.1,34.0,876.0,863.13,585.83
2016,9,7,12,15,923.5,105.0,0.1,34.0,875.0,846.48,576.01
2016,9,7,12,30,923.0,105.0,0.1,34.0,874.0,826.94,564.57
2016,9,7,12,45,902.0,115.0,0.15,34.0,859.5,798.71,548.55
2016,9,7,13,0,881.0,125.0,0.2,34.0,845.0,768.57,531.42
2016,9,7,13,15,876.0,124.0,0.2,34.0,828.0,737.77,513.07
2016,9,7,13,30,871.0,123.0,0.2,34.0,811.0,704.88,492.33
2016,9,7,13,45,864.0,121.5,0.2,34.0,786.5,668.31,468.47
2016,9,7,14,0,857.0,120.0,0.2,34.0,762.0,628.4,441.97
2016,9,7,14,15,847.5,118.0,0.2,33.5,730.5,586.47,414.31
2016,9,7,14,30,838.0,116.0,0.2,33.0,699.0,543.53,385.06
2016,9,7,14,45,825.0,113.0,0.2,33.0,661.5,497.17,351.8
2016,9,7,15,0,812.0,110.0,0.2,33.0,624.0,450.52,317.35
2016,9,7,15,15,794.5,107.0,0.2,32.5,581.5,402.07,281.22
2016,9,7,15,30,777.0,104.0,0.2,32.0,539.0,354.19,244.35
2016,9,7,15,45,754.5,100.0,0.2,32.0,492.0,304.78,205.11
2016,9,7,16,0,732.0,96.0,0.2,32.0,445.0,253.43,164.05
2016,9,7,16,15,700.0,91.0,0.2,31.5,395.0,204.37,125.53
2016,9,7,16,30,668.0,86.0,0.2,31.0,345.0,158.23,90.68
2016,9,7,16,45,624.5,79.5,0.2,30.5,294.5,112.94,60.29
2016,9,7,17,0,581.0,73.0,0.2,30.0,244.0,72.16,39.42
2016,9,7,17,15,515.0,64.5,0.25,28.5,194.0,45.39,32.79
2016,9,7,17,30,449.0,56.0,0.3,27.0,144.0,41.4,29.4
2016,9,7,17,45,348.5,44.5,0.35,25.5,100.0,34.27,23.02
2016,9,7,18,0,248.0,33.0,0.4,24.0,56.0,25.68,14.21
2016,9,7,18,15,124.0,16.5,0.4,23.0,28.0,16.22,0.0
2016,9,7,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.15,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,5,45,46.0,5.5,0.45,19.0,7.0,0.0,0.0
2016,9,8,6,0,92.0,11.0,0.5,19.0,14.0,37.05,0.0
2016,9,8,6,15,227.5,24.5,0.35,19.5,49.0,119.18,67.64
2016,9,8,6,30,363.0,38.0,0.2,20.0,84.0,198.5,146.21
2016,9,8,6,45,448.0,47.5,0.1,21.0,131.0,261.75,199.35
2016,9,8,7,0,533.0,57.0,0.0,22.0,178.0,332.08,255.78
2016,9,8,7,15,588.5,63.5,0.0,23.0,228.5,390.31,301.22
2016,9,8,7,30,644.0,70.0,0.0,24.0,279.0,451.99,347.14
2016,9,8,7,45,681.5,75.5,0.05,25.0,330.0,504.83,384.77
2016,9,8,8,0,719.0,81.0,0.1,26.0,381.0,558.88,421.84
2016,9,8,8,15,746.5,85.0,0.1,26.5,430.0,603.23,451.35
2016,9,8,8,30,774.0,89.0,0.1,27.0,479.0,649.68,481.1
2016,9,8,8,45,793.5,92.5,0.1,28.0,524.5,689.2,503.43
2016,9,8,9,0,813.0,96.0,0.1,29.0,570.0,727.42,524.41
2016,9,8,9,15,828.0,98.5,0.1,29.5,611.0,759.47,542.03
2016,9,8,9,30,843.0,101.0,0.1,30.0,652.0,789.54,558.23
2016,9,8,9,45,860.5,100.5,0.1,30.5,688.5,811.93,569.47
2016,9,8,10,0,878.0,100.0,0.1,31.0,725.0,836.41,582.04
2016,9,8,10,15,886.0,101.5,0.1,31.0,754.0,852.61,590.63
2016,9,8,10,30,894.0,103.0,0.1,31.0,783.0,865.97,597.68
2016,9,8,10,45,899.0,104.5,0.1,31.5,805.0,873.82,600.3
2016,9,8,11,0,904.0,106.0,0.1,32.0,827.0,878.63,601.26
2016,9,8,11,15,907.5,106.5,0.1,32.0,841.0,878.03,600.36
2016,9,8,11,30,911.0,107.0,0.1,32.0,855.0,874.34,597.79
2016,9,8,11,45,913.0,107.5,0.15,32.5,862.0,866.3,592.29
2016,9,8,12,0,915.0,108.0,0.2,33.0,869.0,855.2,585.2
2016,9,8,12,15,914.5,108.0,0.2,33.0,867.5,838.6,575.3
2016,9,8,12,30,914.0,108.0,0.2,33.0,866.0,819.13,563.79
2016,9,8,12,45,897.0,115.5,0.2,33.0,852.5,791.67,547.42
2016,9,8,13,0,880.0,123.0,0.2,33.0,839.0,762.21,529.85
2016,9,8,13,15,875.0,122.0,0.2,32.5,821.5,731.4,512.4
2016,9,8,13,30,870.0,121.0,0.2,32.0,804.0,698.5,492.34
2016,9,8,13,45,861.5,120.0,0.2,32.0,779.0,661.45,467.87
2016,9,8,14,0,853.0,119.0,0.2,32.0,754.0,621.13,440.79
2016,9,8,14,15,843.0,117.0,0.2,31.5,722.5,579.06,412.69
2016,9,8,14,30,833.0,115.0,0.2,31.0,691.0,536.03,383.01
2016,9,8,14,45,818.5,112.5,0.25,31.0,653.5,489.64,349.76
2016,9,8,15,0,804.0,110.0,0.3,31.0,616.0,443.11,315.32
2016,9,8,15,15,786.0,107.0,0.3,30.5,573.0,394.86,278.82
2016,9,8,15,30,768.0,104.0,0.3,30.0,530.0,347.27,241.66
2016,9,8,15,45,744.5,100.0,0.3,30.0,483.5,294.84,199.79
2016,9,8,16,0,721.0,96.0,0.3,30.0,437.0,247.03,160.93
2016,9,8,16,15,688.5,91.0,0.3,29.5,387.0,198.56,122.57
2016,9,8,16,30,656.0,86.0,0.3,29.0,337.0,153.08,88.14
2016,9,8,16,45,611.5,79.0,0.35,28.5,286.5,108.11,58.19
2016,9,8,17,0,567.0,72.0,0.4,28.0,236.0,67.75,38.1
2016,9,8,17,15,500.5,63.5,0.4,27.0,187.0,44.88,32.58
2016,9,8,17,30,434.0,55.0,0.4,26.0,138.0,40.86,29.04
2016,9,8,17,45,334.0,43.0,0.4,25.0,95.0,33.2,22.1
2016,9,8,18,0,234.0,31.0,0.4,24.0,52.0,24.15,12.46
2016,9,8,18,15,117.0,15.5,0.4,23.0,26.0,15.24,0.0
2016,9,8,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,9,5,45,39.5,5.0,0.65,17.5,6.0,0.0,0.0
2016,9,9,6,0,79.0,10.0,0.6,18.0,12.0,32.16,0.0
2016,9,9,6,15,216.5,24.0,0.5,19.0,47.0,113.63,60.79
2016,9,9,6,30,354.0,38.0,0.4,20.0,82.0,194.1,142.75
2016,9,9,6,45,441.0,47.5,0.3,21.5,129.0,257.58,196.13
2016,9,9,7,0,528.0,57.0,0.2,23.0,176.0,328.3,252.44
2016,9,9,7,15,584.5,64.0,0.15,24.0,226.5,387.26,298.23
2016,9,9,7,30,641.0,71.0,0.1,25.0,277.0,449.74,344.44
2016,9,9,7,45,680.5,76.5,0.1,26.0,328.5,503.52,382.53
2016,9,9,8,0,720.0,82.0,0.1,27.0,380.0,558.65,419.94
2016,9,9,8,15,747.5,86.0,0.1,27.5,429.0,602.84,449.25
2016,9,9,8,30,775.0,90.0,0.1,28.0,478.0,649.21,478.99
2016,9,9,8,45,796.0,93.0,0.1,29.0,524.0,689.18,501.54
2016,9,9,9,0,817.0,96.0,0.1,30.0,570.0,727.92,522.76
2016,9,9,9,15,832.5,99.0,0.1,30.5,611.0,760.92,540.89
2016,9,9,9,30,848.0,102.0,0.1,31.0,652.0,791.92,557.58
2016,9,9,9,45,862.0,102.5,0.1,31.5,688.0,812.54,567.64
2016,9,9,10,0,876.0,103.0,0.1,32.0,724.0,835.09,579.0
2016,9,9,10,15,884.5,104.5,0.1,32.5,753.5,851.57,586.57
2016,9,9,10,30,893.0,106.0,0.1,33.0,783.0,865.21,592.53
2016,9,9,10,45,899.5,107.0,0.1,33.5,805.0,873.69,595.49
2016,9,9,11,0,906.0,108.0,0.1,34.0,827.0,879.12,596.8
2016,9,9,11,15,909.5,108.5,0.1,34.0,841.5,878.41,595.82
2016,9,9,11,30,913.0,109.0,0.1,34.0,856.0,874.59,593.21
2016,9,9,11,45,915.5,109.0,0.1,34.5,862.5,866.34,586.91
2016,9,9,12,0,918.0,109.0,0.1,35.0,869.0,855.02,578.96
2016,9,9,12,15,917.5,109.0,0.1,35.0,867.5,838.28,569.09
2016,9,9,12,30,917.0,109.0,0.1,35.0,866.0,818.66,557.63
2016,9,9,12,45,900.0,117.0,0.15,35.0,853.0,791.6,542.33
2016,9,9,13,0,883.0,125.0,0.2,35.0,840.0,762.5,525.84
2016,9,9,13,15,878.0,124.0,0.2,35.0,822.5,731.53,507.4
2016,9,9,13,30,873.0,123.0,0.2,35.0,805.0,698.47,486.21
2016,9,9,13,45,866.5,121.0,0.2,35.0,780.5,661.6,462.15
2016,9,9,14,0,860.0,119.0,0.2,35.0,756.0,621.31,435.4
2016,9,9,14,15,850.0,117.0,0.2,34.5,724.5,578.95,407.4
2016,9,9,14,30,840.0,115.0,0.2,34.0,693.0,535.61,377.83
2016,9,9,14,45,827.0,112.0,0.2,34.0,655.0,489.18,344.45
2016,9,9,15,0,814.0,109.0,0.2,34.0,617.0,442.46,309.88
2016,9,9,15,15,796.0,106.0,0.2,33.5,574.0,393.79,273.53
2016,9,9,15,30,778.0,103.0,0.2,33.0,531.0,345.76,236.51
2016,9,9,15,45,754.5,99.0,0.2,32.5,483.5,296.16,197.58
2016,9,9,16,0,731.0,95.0,0.2,32.0,436.0,244.7,156.85
2016,9,9,16,15,697.5,90.0,0.2,31.5,386.0,195.67,118.6
2016,9,9,16,30,664.0,85.0,0.2,31.0,336.0,149.74,84.47
2016,9,9,16,45,618.0,78.0,0.2,30.5,285.0,104.44,55.17
2016,9,9,17,0,572.0,71.0,0.2,30.0,234.0,63.93,36.22
2016,9,9,17,15,503.0,62.5,0.2,28.5,184.5,44.38,31.91
2016,9,9,17,30,434.0,54.0,0.2,27.0,135.0,40.34,28.42
2016,9,9,17,45,328.5,41.5,0.25,26.0,91.5,32.13,21.01
2016,9,9,18,0,223.0,29.0,0.3,25.0,48.0,22.61,10.5
2016,9,9,18,15,111.5,14.5,0.3,24.0,24.0,14.25,0.0
2016,9,9,18,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
