Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,5,45,30.5,4.5,0.75,17.5,5.5,0.0,0.0
2016,9,10,6,0,61.0,9.0,0.7,18.0,11.0,25.94,0.0
2016,9,10,6,15,199.5,23.5,0.5,19.0,45.0,106.18,52.33
2016,9,10,6,30,338.0,38.0,0.3,20.0,79.0,187.1,136.92
2016,9,10,6,45,427.0,48.0,0.2,21.0,126.0,251.04,190.98
2016,9,10,7,0,516.0,58.0,0.1,22.0,173.0,322.41,248.32
2016,9,10,7,15,574.0,65.5,0.05,23.0,223.5,382.05,294.85
2016,9,10,7,30,632.0,73.0,0.0,24.0,274.0,445.35,341.99
2016,9,10,7,45,670.0,78.5,0.0,25.0,324.5,497.78,379.29
2016,9,10,8,0,708.0,84.0,0.0,26.0,375.0,551.44,415.89
2016,9,10,8,15,736.0,88.5,0.0,27.0,424.0,598.21,446.2
2016,9,10,8,30,764.0,93.0,0.0,28.0,473.0,642.64,473.88
2016,9,10,8,45,782.0,97.5,0.05,29.0,518.0,681.71,496.36
2016,9,10,9,0,800.0,102.0,0.1,30.0,563.0,719.39,517.46
2016,9,10,9,15,815.0,104.5,0.1,30.0,603.5,750.93,535.84
2016,9,10,9,30,830.0,107.0,0.1,30.0,644.0,780.5,552.89
2016,9,10,9,45,838.5,110.5,0.1,30.5,678.0,803.76,564.75
2016,9,10,10,0,847.0,114.0,0.1,31.0,712.0,824.43,575.02
2016,9,10,10,15,855.0,116.0,0.1,31.0,740.5,840.38,583.57
2016,9,10,10,30,863.0,118.0,0.1,31.0,769.0,849.62,588.15
2016,9,10,10,45,865.5,121.0,0.15,31.5,789.5,856.49,591.0
2016,9,10,11,0,868.0,124.0,0.2,32.0,810.0,860.38,592.27
2016,9,10,11,15,871.0,124.5,0.2,32.0,823.5,859.14,590.99
2016,9,10,11,30,874.0,125.0,0.2,32.0,837.0,854.92,588.11
2016,9,10,11,45,873.0,126.5,0.2,32.5,842.0,845.44,581.01
2016,9,10,12,0,872.0,128.0,0.2,33.0,847.0,833.09,572.36
2016,9,10,12,15,871.0,128.0,0.2,33.0,845.0,816.47,562.39
2016,9,10,12,30,870.0,128.0,0.2,33.0,843.0,797.14,550.88
2016,9,10,12,45,859.0,131.5,0.2,33.0,831.0,771.07,535.24
2016,9,10,13,0,848.0,135.0,0.2,33.0,819.0,743.23,518.53
2016,9,10,13,15,842.5,134.0,0.2,32.5,801.5,712.3,500.21
2016,9,10,13,30,837.0,133.0,0.2,32.0,784.0,679.43,479.76
2016,9,10,13,45,828.5,132.0,0.2,32.0,759.0,642.91,455.48
2016,9,10,14,0,820.0,131.0,0.2,32.0,734.0,604.98,429.75
2016,9,10,14,15,809.0,128.5,0.2,31.5,702.5,563.08,401.57
2016,9,10,14,30,798.0,126.0,0.2,31.0,671.0,520.38,371.97
2016,9,10,14,45,783.0,123.0,0.25,31.0,633.0,474.78,339.11
2016,9,10,15,0,768.0,120.0,0.3,31.0,595.0,429.18,305.19
2016,9,10,15,15,748.5,116.5,0.3,30.5,552.5,378.55,266.98
2016,9,10,15,30,729.0,113.0,0.3,30.0,510.0,331.59,230.28
2016,9,10,15,45,704.0,108.0,0.3,30.0,463.5,282.88,191.22
2016,9,10,16,0,679.0,103.0,0.3,30.0,417.0,236.04,153.35
2016,9,10,16,15,644.0,97.0,0.3,29.0,368.0,188.67,116.57
2016,9,10,16,30,609.0,91.0,0.3,28.0,319.0,144.61,84.07
2016,9,10,16,45,561.0,83.5,0.35,27.5,269.5,101.84,56.66
2016,9,10,17,0,513.0,76.0,0.4,27.0,220.0,64.13,39.5
2016,9,10,17,15,444.0,66.0,0.4,26.0,172.0,47.96,35.29
2016,9,10,17,30,375.0,56.0,0.4,25.0,124.0,41.8,29.85
2016,9,10,17,45,273.5,42.0,0.4,24.5,83.0,32.1,21.02
2016,9,10,18,0,172.0,28.0,0.4,24.0,42.0,21.9,9.0
2016,9,10,18,15,86.0,14.0,0.4,23.0,21.0,13.76,0.0
2016,9,10,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,6,15,129.5,20.5,0.35,17.5,35.5,77.25,33.4
2016,9,11,6,30,259.0,41.0,0.3,18.0,71.0,160.32,117.91
2016,9,11,6,45,350.5,53.0,0.3,19.0,116.0,222.32,170.82
2016,9,11,7,0,442.0,65.0,0.3,20.0,161.0,294.34,229.68
2016,9,11,7,15,501.0,74.0,0.25,20.5,210.5,353.09,276.76
2016,9,11,7,30,560.0,83.0,0.2,21.0,260.0,415.59,324.75
2016,9,11,7,45,606.0,88.5,0.2,22.0,310.5,469.91,364.45
2016,9,11,8,0,652.0,94.0,0.2,23.0,361.0,526.11,403.88
2016,9,11,8,15,682.5,99.5,0.2,24.0,409.0,573.66,435.53
2016,9,11,8,30,713.0,105.0,0.2,25.0,457.0,621.29,466.14
2016,9,11,8,45,739.5,107.5,0.2,26.0,503.0,662.41,491.34
2016,9,11,9,0,766.0,110.0,0.2,27.0,549.0,700.41,512.77
2016,9,11,9,15,782.5,113.0,0.2,27.5,589.5,732.76,531.09
2016,9,11,9,30,799.0,116.0,0.2,28.0,630.0,763.27,548.02
2016,9,11,9,45,824.5,112.5,0.2,28.5,668.0,791.9,563.56
2016,9,11,10,0,850.0,109.0,0.2,29.0,706.0,818.55,577.71
2016,9,11,10,15,859.0,110.5,0.2,29.0,735.0,830.81,584.0
2016,9,11,10,30,868.0,112.0,0.2,29.0,764.0,844.43,591.43
2016,9,11,10,45,876.5,112.0,0.2,29.5,786.0,853.2,594.74
2016,9,11,11,0,885.0,112.0,0.2,30.0,808.0,859.03,596.41
2016,9,11,11,15,889.0,112.5,0.2,30.0,822.5,858.59,595.58
2016,9,11,11,30,893.0,113.0,0.2,30.0,837.0,855.11,593.11
2016,9,11,11,45,897.0,112.0,0.25,30.0,844.0,847.07,588.85
2016,9,11,12,0,901.0,111.0,0.3,30.0,851.0,836.0,582.91
2016,9,11,12,15,901.0,111.0,0.3,30.0,849.5,819.77,573.02
2016,9,11,12,30,901.0,111.0,0.3,30.0,848.0,800.69,561.48
2016,9,11,12,45,900.5,109.5,0.3,30.0,839.0,777.03,547.13
2016,9,11,13,0,900.0,108.0,0.3,30.0,830.0,750.75,531.14
2016,9,11,13,15,896.0,107.5,0.3,29.5,813.0,720.48,513.6
2016,9,11,13,30,892.0,107.0,0.3,29.0,796.0,688.01,493.21
2016,9,11,13,45,888.5,104.5,0.3,29.0,772.5,651.92,468.81
2016,9,11,14,0,885.0,102.0,0.3,29.0,749.0,613.91,442.55
2016,9,11,14,15,876.5,100.0,0.3,28.5,718.0,571.87,413.67
2016,9,11,14,30,868.0,98.0,0.3,28.0,687.0,528.64,383.01
2016,9,11,14,45,858.5,95.0,0.35,28.0,650.5,483.05,349.38
2016,9,11,15,0,849.0,92.0,0.4,28.0,614.0,433.37,311.7
2016,9,11,15,15,833.5,89.5,0.4,27.5,571.5,384.59,273.66
2016,9,11,15,30,818.0,87.0,0.4,27.0,529.0,336.15,234.67
2016,9,11,15,45,799.0,83.0,0.45,26.5,482.5,285.99,193.74
2016,9,11,16,0,780.0,79.0,0.5,26.0,436.0,236.97,153.19
2016,9,11,16,15,750.5,75.0,0.5,25.0,386.0,187.54,113.46
2016,9,11,16,30,721.0,71.0,0.5,24.0,336.0,140.78,78.14
2016,9,11,16,45,678.5,65.5,0.5,23.5,285.0,91.2,45.91
2016,9,11,17,0,636.0,60.0,0.5,23.0,234.0,49.25,28.76
2016,9,11,17,15,568.5,53.0,0.5,22.0,183.5,36.79,26.3
2016,9,11,17,30,501.0,46.0,0.5,21.0,133.0,33.66,23.38
2016,9,11,17,45,377.5,36.0,0.5,20.0,89.0,27.54,17.53
2016,9,11,18,0,254.0,26.0,0.5,19.0,45.0,21.05,7.24
2016,9,11,18,15,127.0,13.0,0.5,18.5,22.5,12.78,0.0
2016,9,11,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,12,6,15,199.0,18.0,0.55,14.5,41.0,97.43,37.65
2016,9,12,6,30,398.0,36.0,0.5,15.0,82.0,205.25,151.79
2016,9,12,6,45,504.0,43.5,0.45,16.0,132.5,275.57,213.06
2016,9,12,7,0,610.0,51.0,0.4,17.0,183.0,354.63,278.19
2016,9,12,7,15,337.0,86.5,0.4,17.5,162.5,281.7,224.17
2016,9,12,7,30,64.0,122.0,0.4,18.0,142.0,166.41,131.89
2016,9,12,7,45,70.5,143.0,0.4,19.0,169.0,194.18,154.27
2016,9,12,8,0,77.0,164.0,0.4,20.0,196.0,222.14,175.42
2016,9,12,8,15,211.0,176.0,0.35,20.5,277.0,330.43,260.32
2016,9,12,8,30,345.0,188.0,0.3,21.0,358.0,447.89,347.46
2016,9,12,8,45,622.0,134.5,0.3,22.0,475.5,606.4,462.0
2016,9,12,9,0,899.0,81.0,0.3,23.0,593.0,759.73,562.86
2016,9,12,9,15,912.0,83.0,0.3,23.0,634.5,791.41,579.91
2016,9,12,9,30,925.0,85.0,0.3,23.0,676.0,820.8,597.12
2016,9,12,9,45,934.0,86.5,0.3,23.5,711.5,843.96,609.08
2016,9,12,10,0,943.0,88.0,0.3,24.0,747.0,864.32,619.31
2016,9,12,10,15,950.0,89.5,0.25,24.0,776.5,880.11,626.95
2016,9,12,10,30,957.0,91.0,0.2,24.0,806.0,892.8,632.82
2016,9,12,10,45,961.5,92.0,0.2,24.5,827.5,899.7,634.9
2016,9,12,11,0,966.0,93.0,0.2,25.0,849.0,903.32,635.16
2016,9,12,11,15,968.0,93.5,0.2,25.0,863.0,901.05,633.2
2016,9,12,11,30,970.0,94.0,0.2,25.0,877.0,895.48,629.44
2016,9,12,11,45,969.5,95.0,0.25,25.5,882.0,885.11,622.57
2016,9,12,12,0,969.0,96.0,0.3,26.0,887.0,871.54,613.93
2016,9,12,12,15,967.5,96.0,0.3,26.0,884.5,853.05,602.63
2016,9,12,12,30,966.0,96.0,0.3,26.0,882.0,831.57,589.57
2016,9,12,12,45,956.0,99.0,0.3,26.0,869.5,803.84,572.6
2016,9,12,13,0,946.0,102.0,0.3,26.0,857.0,773.7,554.11
2016,9,12,13,15,940.5,101.0,0.3,26.0,838.0,740.6,533.63
2016,9,12,13,30,935.0,100.0,0.3,26.0,819.0,705.26,510.37
2016,9,12,13,45,924.5,100.5,0.3,26.0,792.0,666.18,483.67
2016,9,12,14,0,914.0,101.0,0.3,26.0,765.0,625.55,455.31
2016,9,12,14,15,903.5,99.0,0.3,25.5,732.0,581.28,424.6
2016,9,12,14,30,893.0,97.0,0.3,25.0,699.0,535.92,392.1
2016,9,12,14,45,875.0,96.5,0.3,25.0,658.5,487.62,355.71
2016,9,12,15,0,857.0,96.0,0.3,25.0,618.0,435.98,315.9
2016,9,12,15,15,838.5,93.0,0.3,24.5,573.5,385.29,276.17
2016,9,12,15,30,820.0,90.0,0.3,24.0,529.0,335.24,235.69
2016,9,12,15,45,791.0,87.5,0.3,24.0,480.0,283.71,193.1
2016,9,12,16,0,762.0,85.0,0.3,24.0,431.0,234.35,152.12
2016,9,12,16,15,728.0,80.5,0.3,23.5,379.5,181.41,109.77
2016,9,12,16,30,694.0,76.0,0.3,23.0,328.0,134.72,74.86
2016,9,12,16,45,640.5,71.0,0.3,22.5,275.5,89.77,47.2
2016,9,12,17,0,587.0,66.0,0.3,22.0,223.0,50.38,38.13
2016,9,12,17,15,513.5,57.5,0.3,21.0,173.5,41.05,30.1
2016,9,12,17,30,440.0,49.0,0.3,20.0,124.0,36.82,26.16
2016,9,12,17,45,313.0,37.0,0.3,19.0,81.0,28.88,18.6
2016,9,12,18,0,186.0,25.0,0.3,18.0,38.0,19.65,4.41
2016,9,12,18,15,93.0,12.5,0.3,17.0,19.0,12.29,0.0
2016,9,12,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,13,6,15,128.0,19.5,0.5,13.5,34.0,73.88,22.0
2016,9,13,6,30,256.0,39.0,0.4,14.0,68.0,155.67,115.03
2016,9,13,6,45,343.5,52.5,0.35,15.0,112.5,217.19,168.93
2016,9,13,7,0,431.0,66.0,0.3,16.0,157.0,287.69,227.51
2016,9,13,7,15,215.5,73.5,0.25,16.5,119.0,196.31,157.03
2016,9,13,7,30,0.0,81.0,0.2,17.0,81.0,79.96,61.25
2016,9,13,7,45,0.0,96.5,0.2,18.0,96.5,95.44,74.07
2016,9,13,8,0,0.0,112.0,0.2,19.0,112.0,110.88,86.07
2016,9,13,8,15,68.5,161.5,0.2,19.5,195.0,213.4,168.64
2016,9,13,8,30,137.0,211.0,0.2,20.0,278.0,323.64,252.8
2016,9,13,8,45,441.5,165.5,0.2,21.0,410.5,506.73,390.83
2016,9,13,9,0,746.0,120.0,0.2,22.0,543.0,694.38,521.29
2016,9,13,9,15,763.0,123.5,0.2,22.5,583.5,726.77,537.89
2016,9,13,9,30,780.0,127.0,0.2,23.0,624.0,754.93,553.69
2016,9,13,9,45,804.5,124.5,0.25,23.5,661.5,783.3,570.29
2016,9,13,10,0,829.0,122.0,0.3,24.0,699.0,809.67,585.53
2016,9,13,10,15,838.0,123.5,0.3,24.0,727.5,825.38,594.23
2016,9,13,10,30,847.0,125.0,0.3,24.0,756.0,838.35,601.39
2016,9,13,10,45,854.5,126.0,0.3,24.5,777.5,846.7,604.59
2016,9,13,11,0,862.0,127.0,0.3,25.0,799.0,852.11,606.09
2016,9,13,11,15,866.0,128.0,0.3,25.0,813.0,848.5,603.26
2016,9,13,11,30,870.0,129.0,0.3,25.0,827.0,845.35,600.99
2016,9,13,11,45,872.5,128.5,0.3,25.5,833.5,836.51,594.08
2016,9,13,12,0,875.0,128.0,0.3,26.0,840.0,824.75,585.54
2016,9,13,12,15,874.5,128.0,0.3,26.0,838.0,808.25,575.3
2016,9,13,12,30,874.0,128.0,0.3,26.0,836.0,789.02,563.43
2016,9,13,12,45,876.5,124.5,0.3,26.5,827.0,765.99,548.12
2016,9,13,13,0,879.0,121.0,0.3,27.0,818.0,740.28,531.17
2016,9,13,13,15,873.5,120.0,0.3,26.5,800.0,708.92,511.91
2016,9,13,13,30,868.0,119.0,0.3,26.0,782.0,675.51,490.33
2016,9,13,13,45,857.0,119.0,0.3,26.0,756.5,636.35,463.43
2016,9,13,14,0,846.0,119.0,0.3,26.0,731.0,596.9,435.71
2016,9,13,14,15,835.5,117.0,0.3,26.0,699.0,554.76,405.47
2016,9,13,14,30,825.0,115.0,0.3,26.0,667.0,511.73,373.77
2016,9,13,14,45,808.0,113.5,0.35,26.0,628.5,465.56,339.34
2016,9,13,15,0,791.0,112.0,0.4,26.0,590.0,419.5,303.89
2016,9,13,15,15,771.5,108.5,0.4,25.5,547.0,371.07,265.93
2016,9,13,15,30,752.0,105.0,0.4,25.0,504.0,320.29,225.2
2016,9,13,15,45,725.5,100.5,0.4,24.5,457.0,270.81,184.81
2016,9,13,16,0,699.0,96.0,0.4,24.0,410.0,223.32,145.8
2016,9,13,16,15,664.0,90.5,0.4,23.5,360.5,175.83,108.04
2016,9,13,16,30,629.0,85.0,0.4,23.0,311.0,131.66,75.47
2016,9,13,16,45,582.0,77.5,0.4,22.5,261.0,88.6,49.21
2016,9,13,17,0,535.0,70.0,0.4,22.0,211.0,50.5,38.22
2016,9,13,17,15,461.0,60.5,0.35,21.0,162.5,44.17,32.75
2016,9,13,17,30,387.0,51.0,0.3,20.0,114.0,39.17,28.1
2016,9,13,17,45,275.0,37.0,0.3,19.5,74.0,28.47,18.02
2016,9,13,18,0,163.0,23.0,0.3,19.0,34.0,18.08,0.79
2016,9,13,18,15,81.5,11.5,0.3,18.0,17.0,11.3,0.0
2016,9,13,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,6,15,181.5,16.5,0.15,14.0,36.5,87.81,18.46
2016,9,14,6,30,363.0,33.0,0.1,15.0,73.0,187.22,136.22
2016,9,14,6,45,459.5,42.0,0.1,16.0,120.0,252.88,194.05
2016,9,14,7,0,556.0,51.0,0.1,17.0,167.0,326.74,255.11
2016,9,14,7,15,613.5,57.5,0.1,17.5,218.5,385.81,303.32
2016,9,14,7,30,671.0,64.0,0.1,18.0,270.0,448.46,352.25
2016,9,14,7,45,712.0,68.0,0.1,19.0,321.5,499.53,389.93
2016,9,14,8,0,753.0,72.0,0.1,20.0,373.0,554.48,428.71
2016,9,14,8,15,780.0,76.0,0.1,20.5,422.0,601.29,460.86
2016,9,14,8,30,807.0,80.0,0.1,21.0,471.0,647.71,491.73
2016,9,14,8,45,828.0,82.5,0.1,22.0,517.0,687.49,514.91
2016,9,14,9,0,849.0,85.0,0.1,23.0,563.0,725.94,536.66
2016,9,14,9,15,863.5,87.0,0.1,23.5,604.0,753.26,551.65
2016,9,14,9,30,878.0,89.0,0.1,24.0,645.0,782.59,567.95
2016,9,14,9,45,892.5,89.0,0.15,24.5,681.0,807.44,581.81
2016,9,14,10,0,907.0,89.0,0.2,25.0,717.0,829.82,594.19
2016,9,14,10,15,914.5,90.5,0.2,25.0,745.5,845.45,602.73
2016,9,14,10,30,922.0,92.0,0.2,25.0,774.0,858.11,609.57
2016,9,14,10,45,926.5,93.0,0.2,25.5,795.5,864.69,611.56
2016,9,14,11,0,931.0,94.0,0.2,26.0,817.0,868.13,611.79
2016,9,14,11,15,934.0,94.5,0.2,26.0,830.5,866.62,610.32
2016,9,14,11,30,937.0,95.0,0.2,26.0,844.0,861.91,607.07
2016,9,14,11,45,937.0,95.5,0.25,26.5,849.5,851.61,600.19
2016,9,14,12,0,937.0,96.0,0.3,27.0,855.0,838.21,591.59
2016,9,14,12,15,936.0,96.0,0.3,27.0,852.5,820.51,580.7
2016,9,14,12,30,935.0,96.0,0.3,27.0,850.0,799.89,568.08
2016,9,14,12,45,928.0,97.5,0.3,27.0,838.5,773.54,551.85
2016,9,14,13,0,921.0,99.0,0.3,27.0,827.0,744.74,534.07
2016,9,14,13,15,916.0,98.5,0.3,27.0,808.5,713.1,514.32
2016,9,14,13,30,911.0,98.0,0.3,27.0,790.0,679.26,491.46
2016,9,14,13,45,902.5,97.5,0.3,27.0,764.0,641.26,465.33
2016,9,14,14,0,894.0,97.0,0.3,27.0,738.0,601.64,437.48
2016,9,14,14,15,884.0,95.0,0.3,26.5,706.0,558.42,407.26
2016,9,14,14,30,874.0,93.0,0.3,26.0,674.0,514.12,375.27
2016,9,14,14,45,859.0,91.5,0.35,26.0,635.0,467.18,340.05
2016,9,14,15,0,844.0,90.0,0.4,26.0,596.0,416.58,301.06
2016,9,14,15,15,826.0,87.5,0.4,25.5,552.5,367.26,262.0
2016,9,14,15,30,808.0,85.0,0.4,25.0,509.0,318.53,222.24
2016,9,14,15,45,783.5,81.5,0.4,25.0,461.5,268.09,180.25
2016,9,14,16,0,759.0,78.0,0.4,25.0,414.0,219.37,139.67
2016,9,14,16,15,726.0,73.5,0.4,24.5,364.0,170.41,100.72
2016,9,14,16,30,693.0,69.0,0.4,24.0,314.0,124.52,67.25
2016,9,14,16,45,645.5,63.5,0.4,23.5,263.0,76.71,38.65
2016,9,14,17,0,598.0,58.0,0.4,23.0,212.0,39.04,28.21
2016,9,14,17,15,525.0,50.5,0.4,22.0,163.5,35.56,25.17
2016,9,14,17,30,452.0,43.0,0.4,21.0,115.0,31.92,21.73
2016,9,14,17,45,333.0,31.5,0.4,20.0,73.5,24.23,14.25
2016,9,14,18,0,214.0,20.0,0.4,19.0,32.0,15.97,0.0
2016,9,14,18,15,107.0,10.0,0.4,18.5,16.0,9.83,0.0
2016,9,14,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,6,15,183.5,15.5,0.7,16.0,35.0,86.13,7.49
2016,9,15,6,30,367.0,31.0,0.5,17.0,70.0,185.51,133.35
2016,9,15,6,45,460.5,40.0,0.35,18.0,116.5,249.69,190.43
2016,9,15,7,0,554.0,49.0,0.2,19.0,163.0,321.9,249.65
2016,9,15,7,15,612.0,55.0,0.15,20.0,214.0,380.3,296.43
2016,9,15,7,30,670.0,61.0,0.1,21.0,265.0,439.96,342.0
2016,9,15,7,45,709.0,66.0,0.1,22.0,316.0,493.39,381.06
2016,9,15,8,0,748.0,71.0,0.1,23.0,367.0,547.97,419.2
2016,9,15,8,15,775.0,74.5,0.05,23.5,416.0,593.91,450.13
2016,9,15,8,30,802.0,78.0,0.0,24.0,465.0,639.48,479.92
2016,9,15,8,45,822.0,81.0,0.0,25.0,510.5,678.87,502.72
2016,9,15,9,0,842.0,84.0,0.0,26.0,556.0,716.89,523.98
2016,9,15,9,15,856.5,86.0,0.0,26.5,596.5,743.98,538.7
2016,9,15,9,30,871.0,88.0,0.0,27.0,637.0,773.08,554.69
2016,9,15,9,45,880.5,90.5,0.05,27.5,672.0,796.5,567.16
2016,9,15,10,0,890.0,93.0,0.1,28.0,707.0,817.3,578.23
2016,9,15,10,15,897.5,94.5,0.1,28.0,735.0,832.62,586.53
2016,9,15,10,30,905.0,96.0,0.1,28.0,763.0,845.02,593.16
2016,9,15,10,45,910.0,97.5,0.1,28.5,784.5,852.35,595.6
2016,9,15,11,0,915.0,99.0,0.1,29.0,806.0,856.58,596.31
2016,9,15,11,15,918.5,99.5,0.1,29.0,819.5,855.4,595.05
2016,9,15,11,30,922.0,100.0,0.1,29.0,833.0,851.07,592.07
2016,9,15,11,45,922.0,101.0,0.15,29.5,838.5,841.3,585.43
2016,9,15,12,0,922.0,102.0,0.2,30.0,844.0,828.48,577.18
2016,9,15,12,15,921.0,102.0,0.2,30.0,842.0,810.9,566.5
2016,9,15,12,30,920.0,102.0,0.2,30.0,840.0,790.45,554.13
2016,9,15,12,45,910.0,105.5,0.2,30.0,827.5,764.11,538.11
2016,9,15,13,0,900.0,109.0,0.2,30.0,815.0,735.48,520.66
2016,9,15,13,15,895.0,108.0,0.2,30.0,797.0,703.84,500.57
2016,9,15,13,30,890.0,107.0,0.2,30.0,779.0,670.08,478.06
2016,9,15,13,45,883.0,105.0,0.25,30.0,754.0,632.2,452.96
2016,9,15,14,0,876.0,103.0,0.3,30.0,729.0,592.67,426.08
2016,9,15,14,15,866.0,101.5,0.3,29.5,696.5,550.55,396.86
2016,9,15,14,30,856.0,100.0,0.3,29.0,664.0,504.6,364.07
2016,9,15,14,45,842.5,97.5,0.3,29.0,626.0,457.85,328.92
2016,9,15,15,0,829.0,95.0,0.3,29.0,588.0,410.84,292.52
2016,9,15,15,15,810.5,92.0,0.3,28.5,544.5,361.62,254.06
2016,9,15,15,30,792.0,89.0,0.3,28.0,501.0,313.08,215.04
2016,9,15,15,45,767.5,85.0,0.35,28.0,454.0,263.06,174.19
2016,9,15,16,0,743.0,81.0,0.4,28.0,407.0,214.8,134.73
2016,9,15,16,15,708.5,76.5,0.4,27.0,357.0,163.29,94.79
2016,9,15,16,30,674.0,72.0,0.4,26.0,307.0,118.05,62.76
2016,9,15,16,45,624.0,66.0,0.4,25.5,256.0,74.24,38.26
2016,9,15,17,0,574.0,60.0,0.4,25.0,205.0,41.03,29.64
2016,9,15,17,15,497.5,52.0,0.4,23.5,156.5,37.22,26.37
2016,9,15,17,30,421.0,44.0,0.4,22.0,108.0,33.23,22.66
2016,9,15,17,45,295.5,31.5,0.4,21.0,68.0,24.58,14.17
2016,9,15,18,0,170.0,19.0,0.4,20.0,28.0,15.27,0.0
2016,9,15,18,15,85.0,9.5,0.4,19.0,14.0,9.34,0.0
2016,9,15,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,6,15,193.5,15.0,0.65,17.5,34.5,87.58,0.0
2016,9,16,6,30,387.0,30.0,0.5,19.0,69.0,190.55,134.65
2016,9,16,6,45,482.0,38.0,0.4,20.5,116.5,254.7,191.89
2016,9,16,7,0,577.0,46.0,0.3,22.0,164.0,327.01,250.61
2016,9,16,7,15,634.5,52.0,0.25,23.0,215.5,383.42,295.68
2016,9,16,7,30,692.0,58.0,0.2,24.0,267.0,446.23,343.15
2016,9,16,7,45,730.0,62.5,0.15,25.0,318.0,499.17,381.1
2016,9,16,8,0,768.0,67.0,0.1,26.0,369.0,553.17,418.0
2016,9,16,8,15,795.5,70.5,0.05,26.5,419.0,599.97,449.15
2016,9,16,8,30,823.0,74.0,0.0,27.0,469.0,646.39,479.11
2016,9,16,8,45,842.0,77.0,0.0,28.0,514.5,685.58,501.28
2016,9,16,9,0,861.0,80.0,0.0,29.0,560.0,719.28,519.38
2016,9,16,9,15,875.5,82.5,0.0,29.5,601.5,751.37,537.16
2016,9,16,9,30,890.0,85.0,0.0,30.0,643.0,781.31,553.34
2016,9,16,9,45,900.0,87.0,0.0,31.0,678.0,804.83,564.2
2016,9,16,10,0,910.0,89.0,0.0,32.0,713.0,825.67,573.36
2016,9,16,10,15,917.5,90.5,0.0,32.0,741.5,841.13,581.55
2016,9,16,10,30,925.0,92.0,0.0,32.0,770.0,853.6,588.07
2016,9,16,10,45,930.0,93.0,0.05,32.5,791.5,860.42,590.42
2016,9,16,11,0,935.0,94.0,0.1,33.0,813.0,864.07,591.3
2016,9,16,11,15,938.0,94.5,0.1,33.0,826.5,862.36,589.76
2016,9,16,11,30,941.0,95.0,0.1,33.0,840.0,857.45,586.48
2016,9,16,11,45,941.5,96.0,0.1,33.5,845.5,847.85,579.37
2016,9,16,12,0,942.0,97.0,0.1,34.0,851.0,835.12,570.54
2016,9,16,12,15,941.0,96.5,0.1,34.0,849.0,816.68,559.56
2016,9,16,12,30,940.0,96.0,0.1,34.0,847.0,795.32,546.92
2016,9,16,12,45,934.0,97.5,0.15,34.0,835.5,769.47,532.17
2016,9,16,13,0,928.0,99.0,0.2,34.0,824.0,741.12,515.91
2016,9,16,13,15,923.5,98.5,0.2,34.0,806.0,709.51,496.34
2016,9,16,13,30,919.0,98.0,0.2,34.0,788.0,675.65,474.09
2016,9,16,13,45,911.0,97.0,0.2,34.0,762.0,637.15,448.33
2016,9,16,14,0,903.0,96.0,0.2,34.0,736.0,596.98,420.87
2016,9,16,14,15,893.5,94.5,0.2,33.5,703.5,554.11,391.65
2016,9,16,14,30,884.0,93.0,0.2,33.0,671.0,510.09,360.65
2016,9,16,14,45,870.0,91.0,0.2,33.0,632.5,462.73,325.61
2016,9,16,15,0,856.0,89.0,0.2,33.0,594.0,411.61,286.95
2016,9,16,15,15,838.0,86.0,0.2,32.5,550.0,361.38,248.33
2016,9,16,15,30,820.0,83.0,0.2,32.0,506.0,311.74,209.03
2016,9,16,15,45,794.0,80.5,0.25,31.5,458.0,261.42,168.93
2016,9,16,16,0,768.0,78.0,0.3,31.0,410.0,212.97,130.24
2016,9,16,16,15,733.5,73.5,0.3,30.0,359.0,163.65,92.7
2016,9,16,16,30,699.0,69.0,0.3,29.0,308.0,114.11,58.36
2016,9,16,16,45,646.0,63.5,0.3,28.0,256.5,69.56,34.98
2016,9,16,17,0,593.0,58.0,0.3,27.0,205.0,39.69,28.21
2016,9,16,17,15,514.5,50.0,0.3,26.0,156.0,35.79,24.82
2016,9,16,17,30,436.0,42.0,0.3,25.0,107.0,31.71,21.0
2016,9,16,17,45,303.5,30.0,0.35,24.0,66.5,23.47,12.7
2016,9,16,18,0,171.0,18.0,0.4,23.0,26.0,14.57,0.0
2016,9,16,18,15,85.5,9.0,0.4,22.0,13.0,8.85,0.0
2016,9,16,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,6,15,185.0,14.5,0.65,18.5,33.0,83.3,0.0
2016,9,17,6,30,370.0,29.0,0.5,20.0,66.0,182.36,127.04
2016,9,17,6,45,466.0,37.0,0.4,21.5,112.0,245.76,184.08
2016,9,17,7,0,562.0,45.0,0.3,23.0,158.0,317.47,242.25
2016,9,17,7,15,619.5,51.0,0.25,24.0,208.5,373.08,286.71
2016,9,17,7,30,677.0,57.0,0.2,25.0,259.0,435.06,333.6
2016,9,17,7,45,715.5,61.5,0.15,26.0,309.5,487.55,371.29
2016,9,17,8,0,754.0,66.0,0.1,27.0,360.0,541.16,407.99
2016,9,17,8,15,689.5,89.0,0.05,27.5,385.0,553.32,414.15
2016,9,17,8,30,625.0,112.0,0.0,28.0,410.0,556.75,414.29
2016,9,17,8,45,620.5,127.0,0.0,29.0,447.0,586.87,432.4
2016,9,17,9,0,616.0,142.0,0.0,30.0,484.0,614.6,447.98
2016,9,17,9,15,646.5,145.5,0.0,30.5,528.0,653.65,472.18
2016,9,17,9,30,677.0,149.0,0.0,31.0,572.0,691.79,495.1
2016,9,17,9,45,787.0,116.5,0.0,32.0,634.0,749.53,528.74
2016,9,17,10,0,897.0,84.0,0.0,33.0,696.0,806.56,560.24
2016,9,17,10,15,904.5,85.5,0.0,33.5,724.5,821.85,566.69
2016,9,17,10,30,912.0,87.0,0.0,34.0,753.0,834.2,571.99
2016,9,17,10,45,916.5,88.5,0.05,34.5,773.5,841.05,574.4
2016,9,17,11,0,921.0,90.0,0.1,35.0,794.0,844.78,575.34
2016,9,17,11,15,924.0,90.5,0.1,35.0,808.0,843.08,573.81
2016,9,17,11,30,927.0,91.0,0.1,35.0,822.0,838.22,570.59
2016,9,17,11,45,927.0,92.0,0.1,35.0,827.0,828.34,564.5
2016,9,17,12,0,927.0,93.0,0.1,35.0,832.0,815.39,556.71
2016,9,17,12,15,926.5,93.0,0.1,35.0,830.0,798.05,546.38
2016,9,17,12,30,926.0,93.0,0.1,35.0,828.0,777.81,534.37
2016,9,17,12,45,912.0,99.0,0.15,35.0,815.0,750.94,518.92
2016,9,17,13,0,898.0,105.0,0.2,35.0,802.0,721.93,502.18
2016,9,17,13,15,893.0,104.0,0.2,35.0,784.0,690.29,482.07
2016,9,17,13,30,888.0,103.0,0.2,35.0,766.0,656.53,459.85
2016,9,17,13,45,880.0,102.0,0.2,35.0,740.5,619.03,434.7
2016,9,17,14,0,872.0,101.0,0.2,35.0,715.0,579.95,407.91
2016,9,17,14,15,861.5,99.5,0.2,34.5,683.0,537.73,379.08
2016,9,17,14,30,851.0,98.0,0.2,34.0,651.0,491.69,346.76
2016,9,17,14,45,837.0,95.5,0.25,34.0,613.0,444.99,312.58
2016,9,17,15,0,823.0,93.0,0.3,34.0,575.0,398.1,277.1
2016,9,17,15,15,804.5,90.0,0.3,33.5,531.5,349.28,239.45
2016,9,17,15,30,786.0,87.0,0.3,33.0,488.0,301.16,201.33
2016,9,17,15,45,759.0,83.5,0.3,32.5,440.5,251.48,161.74
2016,9,17,16,0,732.0,80.0,0.3,32.0,393.0,203.84,123.9
2016,9,17,16,15,696.0,75.5,0.3,31.0,343.5,152.97,85.67
2016,9,17,16,30,660.0,71.0,0.3,30.0,294.0,108.57,55.86
2016,9,17,16,45,608.0,65.0,0.3,29.5,243.5,65.93,34.28
2016,9,17,17,0,556.0,59.0,0.3,29.0,193.0,40.86,28.91
2016,9,17,17,15,475.5,50.5,0.35,27.5,145.5,36.57,25.25
2016,9,17,17,30,395.0,42.0,0.4,26.0,98.0,32.09,21.11
2016,9,17,17,45,265.0,29.0,0.5,25.0,60.0,22.83,11.64
2016,9,17,18,0,135.0,16.0,0.6,24.0,22.0,15.73,0.0
2016,9,17,18,15,67.5,8.0,0.6,23.0,11.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,6,15,185.0,13.5,0.75,22.0,31.5,81.02,0.0
2016,9,18,6,30,370.0,27.0,0.6,23.0,63.0,179.09,121.79
2016,9,18,6,45,465.5,35.0,0.45,24.0,108.5,241.82,178.99
2016,9,18,7,0,561.0,43.0,0.3,25.0,154.0,310.22,234.66
2016,9,18,7,15,618.5,48.5,0.25,26.0,203.5,367.88,280.45
2016,9,18,7,30,676.0,54.0,0.2,27.0,253.0,429.0,326.51
2016,9,18,7,45,714.5,58.0,0.15,28.0,303.0,480.67,363.5
2016,9,18,8,0,753.0,62.0,0.1,29.0,353.0,533.49,399.54
2016,9,18,8,15,779.0,65.0,0.1,29.5,401.0,577.98,429.47
2016,9,18,8,30,805.0,68.0,0.1,30.0,449.0,622.04,458.12
2016,9,18,8,45,825.0,70.0,0.1,31.0,493.5,656.15,477.19
2016,9,18,9,0,845.0,72.0,0.1,32.0,538.0,692.84,497.45
2016,9,18,9,15,859.0,74.0,0.1,32.5,578.0,723.5,514.36
2016,9,18,9,30,873.0,76.0,0.1,33.0,618.0,752.06,529.76
2016,9,18,9,45,885.5,76.5,0.15,33.5,652.5,775.47,542.42
2016,9,18,10,0,898.0,77.0,0.2,34.0,687.0,796.36,553.62
2016,9,18,10,15,905.5,78.5,0.2,34.0,715.0,811.64,561.81
2016,9,18,10,30,913.0,80.0,0.2,34.0,743.0,823.96,568.34
2016,9,18,10,45,918.5,80.5,0.2,34.5,764.0,830.55,570.32
2016,9,18,11,0,924.0,81.0,0.2,35.0,785.0,834.03,570.6
2016,9,18,11,15,927.0,81.5,0.2,35.0,798.0,832.33,569.07
2016,9,18,11,30,930.0,82.0,0.2,35.0,811.0,827.45,565.82
2016,9,18,11,45,931.5,82.5,0.25,35.0,817.0,818.23,560.89
2016,9,18,12,0,933.0,83.0,0.3,35.0,823.0,805.89,554.22
2016,9,18,12,15,932.5,82.5,0.3,35.0,820.5,787.97,543.42
2016,9,18,12,30,932.0,82.0,0.3,35.0,818.0,767.14,530.92
2016,9,18,12,45,928.5,82.5,0.3,35.0,807.5,742.33,515.99
2016,9,18,13,0,925.0,83.0,0.3,35.0,797.0,714.92,499.43
2016,9,18,13,15,921.0,82.5,0.3,35.0,779.5,683.77,479.98
2016,9,18,13,30,917.0,82.0,0.3,35.0,762.0,650.36,457.74
2016,9,18,13,45,910.5,81.0,0.3,35.0,737.0,612.89,432.35
2016,9,18,14,0,904.0,80.0,0.3,35.0,712.0,573.66,405.16
2016,9,18,14,15,894.5,78.5,0.3,34.5,680.0,530.85,375.61
2016,9,18,14,30,885.0,77.0,0.3,34.0,648.0,486.92,344.26
2016,9,18,14,45,872.5,75.5,0.3,34.0,610.5,440.79,309.64
2016,9,18,15,0,860.0,74.0,0.3,34.0,573.0,394.21,273.65
2016,9,18,15,15,843.5,71.5,0.3,33.5,530.0,345.17,235.45
2016,9,18,15,30,827.0,69.0,0.3,33.0,487.0,296.52,196.53
2016,9,18,15,45,803.5,66.5,0.35,32.5,440.0,242.78,153.65
2016,9,18,16,0,780.0,64.0,0.4,32.0,393.0,194.56,115.03
2016,9,18,16,15,748.0,60.0,0.4,31.5,343.5,145.73,77.99
2016,9,18,16,30,716.0,56.0,0.4,31.0,294.0,99.82,47.45
2016,9,18,16,45,668.0,51.5,0.4,30.5,244.0,56.15,26.92
2016,9,18,17,0,620.0,47.0,0.4,30.0,194.0,34.15,23.14
2016,9,18,17,15,543.0,40.5,0.4,29.0,146.0,30.74,20.16
2016,9,18,17,30,466.0,34.0,0.4,28.0,98.0,24.95,14.95
2016,9,18,17,45,330.0,24.0,0.4,27.0,59.5,18.31,7.58
2016,9,18,18,0,194.0,14.0,0.4,26.0,21.0,13.76,0.0
2016,9,18,18,15,97.0,7.0,0.4,25.0,10.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,6,15,202.0,12.5,0.65,20.5,31.5,83.9,0.0
2016,9,19,6,30,404.0,25.0,0.5,21.0,63.0,183.8,123.89
2016,9,19,6,45,498.0,32.0,0.4,22.0,108.5,246.83,183.29
2016,9,19,7,0,592.0,39.0,0.3,23.0,154.0,317.63,241.53
2016,9,19,7,15,648.0,44.0,0.3,24.0,204.0,374.95,287.86
2016,9,19,7,30,704.0,49.0,0.3,25.0,254.0,435.62,334.48
2016,9,19,7,45,741.0,52.5,0.3,26.0,304.0,486.74,371.96
2016,9,19,8,0,778.0,56.0,0.3,27.0,354.0,538.86,408.44
2016,9,19,8,15,803.5,58.5,0.25,27.5,402.5,579.35,435.64
2016,9,19,8,30,829.0,61.0,0.2,28.0,451.0,623.15,463.81
2016,9,19,8,45,848.0,63.5,0.2,29.0,496.0,661.7,485.96
2016,9,19,9,0,867.0,66.0,0.2,30.0,541.0,698.79,506.61
2016,9,19,9,15,880.5,67.5,0.2,30.5,581.0,728.97,523.35
2016,9,19,9,30,894.0,69.0,0.2,31.0,621.0,756.96,538.55
2016,9,19,9,45,901.5,72.0,0.2,31.5,655.0,779.59,550.21
2016,9,19,10,0,909.0,75.0,0.2,32.0,689.0,799.43,560.14
2016,9,19,10,15,916.5,76.5,0.2,32.0,717.5,814.73,568.41
2016,9,19,10,30,924.0,78.0,0.2,32.0,746.0,827.05,574.97
2016,9,19,10,45,928.5,79.0,0.2,32.5,766.5,833.32,576.78
2016,9,19,11,0,933.0,80.0,0.2,33.0,787.0,836.43,576.85
2016,9,19,11,15,936.5,80.5,0.2,33.0,801.0,835.01,575.49
2016,9,19,11,30,940.0,81.0,0.2,33.0,815.0,830.38,572.36
2016,9,19,11,45,940.5,82.0,0.25,33.5,820.0,820.71,565.96
2016,9,19,12,0,941.0,83.0,0.3,34.0,825.0,807.91,557.84
2016,9,19,12,15,940.5,83.0,0.3,34.0,823.0,790.28,547.18
2016,9,19,12,30,940.0,83.0,0.3,34.0,821.0,769.7,534.8
2016,9,19,12,45,931.5,86.0,0.3,34.0,809.5,743.56,518.98
2016,9,19,13,0,923.0,89.0,0.3,34.0,798.0,715.02,501.66
2016,9,19,13,15,919.0,88.5,0.3,33.5,780.5,683.82,482.66
2016,9,19,13,30,915.0,88.0,0.3,33.0,763.0,650.37,461.17
2016,9,19,13,45,910.5,86.0,0.3,33.0,738.0,613.11,435.71
2016,9,19,14,0,906.0,84.0,0.3,33.0,713.0,573.96,408.34
2016,9,19,14,15,897.0,82.5,0.3,32.5,681.5,531.29,378.57
2016,9,19,14,30,888.0,81.0,0.3,32.0,650.0,487.44,346.96
2016,9,19,14,45,877.5,78.5,0.35,32.0,612.5,441.08,312.21
2016,9,19,15,0,867.0,76.0,0.4,32.0,575.0,394.11,275.8
2016,9,19,15,15,850.0,74.0,0.4,31.5,531.5,345.05,237.08
2016,9,19,15,30,833.0,72.0,0.4,31.0,488.0,296.4,197.69
2016,9,19,15,45,809.5,69.0,0.4,30.5,441.0,242.02,153.78
2016,9,19,16,0,786.0,66.0,0.4,30.0,394.0,193.15,114.38
2016,9,19,16,15,752.5,62.0,0.4,29.0,343.5,143.96,77.36
2016,9,19,16,30,719.0,58.0,0.4,28.0,293.0,97.87,47.25
2016,9,19,16,45,670.0,53.0,0.4,27.5,242.5,53.85,27.42
2016,9,19,17,0,621.0,48.0,0.4,27.0,192.0,35.35,24.5
2016,9,19,17,15,541.0,41.0,0.4,26.0,143.5,28.85,18.83
2016,9,19,17,30,461.0,34.0,0.4,25.0,95.0,25.25,15.35
2016,9,19,17,45,319.5,23.5,0.4,24.0,56.5,18.11,6.83
2016,9,19,18,0,178.0,13.0,0.4,23.0,18.0,12.78,0.0
2016,9,19,18,15,89.0,6.5,0.4,22.0,9.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
