Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,6,15,165.5,14.5,0.45,16.5,29.5,63.78,0.0
2016,9,20,6,30,331.0,29.0,0.4,17.0,59.0,165.74,111.86
2016,9,20,6,45,441.5,37.5,0.4,18.0,105.0,232.79,175.43
2016,9,20,7,0,552.0,46.0,0.4,19.0,151.0,309.4,239.19
2016,9,20,7,15,613.5,52.0,0.4,19.5,201.5,368.33,288.06
2016,9,20,7,30,675.0,58.0,0.4,20.0,252.0,428.83,336.23
2016,9,20,7,45,719.5,61.0,0.4,21.0,303.5,482.43,376.54
2016,9,20,8,0,764.0,64.0,0.4,22.0,355.0,537.51,416.1
2016,9,20,8,15,791.0,67.5,0.4,22.5,404.0,583.32,448.15
2016,9,20,8,30,818.0,71.0,0.4,23.0,453.0,628.71,478.85
2016,9,20,8,45,840.0,73.0,0.4,24.0,498.5,664.3,500.08
2016,9,20,9,0,862.0,75.0,0.4,25.0,544.0,702.5,522.14
2016,9,20,9,15,876.0,77.0,0.4,25.5,584.5,733.28,539.74
2016,9,20,9,30,890.0,79.0,0.4,26.0,625.0,761.89,555.77
2016,9,20,9,45,901.0,80.5,0.4,26.5,659.5,785.26,568.25
2016,9,20,10,0,912.0,82.0,0.4,27.0,694.0,805.99,579.02
2016,9,20,10,15,919.0,83.0,0.4,27.0,722.0,820.2,586.81
2016,9,20,10,30,926.0,84.0,0.4,27.0,750.0,831.42,592.86
2016,9,20,10,45,931.0,85.0,0.4,27.5,770.5,837.94,594.92
2016,9,20,11,0,936.0,86.0,0.4,28.0,791.0,841.28,595.17
2016,9,20,11,15,938.5,86.5,0.4,28.0,804.0,838.9,593.16
2016,9,20,11,30,941.0,87.0,0.4,28.0,817.0,833.32,589.36
2016,9,20,11,45,940.0,88.0,0.45,28.0,821.5,822.33,583.21
2016,9,20,12,0,939.0,89.0,0.5,28.0,826.0,808.24,575.24
2016,9,20,12,15,938.0,89.0,0.5,28.0,823.5,790.15,563.94
2016,9,20,12,30,937.0,89.0,0.5,28.0,821.0,769.13,550.86
2016,9,20,12,45,932.0,89.5,0.5,28.0,809.5,742.97,534.51
2016,9,20,13,0,927.0,90.0,0.5,28.0,798.0,714.29,516.51
2016,9,20,13,15,922.0,89.5,0.5,27.5,779.5,682.28,496.02
2016,9,20,13,30,917.0,89.0,0.5,27.0,761.0,648.06,473.24
2016,9,20,13,45,908.0,88.5,0.55,27.0,735.0,609.5,446.54
2016,9,20,14,0,899.0,88.0,0.6,27.0,709.0,569.36,417.97
2016,9,20,14,15,889.5,86.5,0.6,26.5,676.5,526.67,387.03
2016,9,20,14,30,880.0,85.0,0.6,26.0,644.0,482.86,354.23
2016,9,20,14,45,866.5,83.0,0.6,26.0,605.5,436.03,317.51
2016,9,20,15,0,853.0,81.0,0.6,26.0,567.0,388.87,279.48
2016,9,20,15,15,835.0,78.5,0.6,25.5,523.5,335.98,236.81
2016,9,20,15,30,817.0,76.0,0.6,25.0,480.0,287.21,196.2
2016,9,20,15,45,794.5,72.0,0.6,25.0,433.0,236.95,153.87
2016,9,20,16,0,772.0,68.0,0.6,25.0,386.0,188.23,113.49
2016,9,20,16,15,737.5,64.0,0.6,24.0,336.0,139.8,76.61
2016,9,20,16,30,703.0,60.0,0.6,23.0,286.0,94.59,47.19
2016,9,20,16,45,652.0,54.5,0.6,22.5,235.5,51.21,28.37
2016,9,20,17,0,601.0,49.0,0.6,22.0,185.0,33.38,23.35
2016,9,20,17,15,517.5,41.5,0.6,21.0,137.0,29.55,19.86
2016,9,20,17,30,434.0,34.0,0.6,20.0,89.0,25.55,15.9
2016,9,20,17,45,282.0,23.0,0.6,19.5,52.0,17.92,5.79
2016,9,20,18,0,130.0,12.0,0.6,19.0,15.0,11.8,0.0
2016,9,20,18,15,65.0,6.0,0.6,18.5,7.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,6,15,137.0,15.5,0.6,15.0,27.5,55.86,0.0
2016,9,21,6,30,274.0,31.0,0.6,15.0,55.0,146.99,98.05
2016,9,21,6,45,382.5,42.0,0.6,15.0,100.0,213.44,162.86
2016,9,21,7,0,491.0,53.0,0.6,15.0,145.0,289.28,227.8
2016,9,21,7,15,558.5,60.5,0.6,15.5,196.0,350.29,279.27
2016,9,21,7,30,626.0,68.0,0.6,16.0,247.0,415.65,332.19
2016,9,21,7,45,678.0,72.0,0.65,16.5,299.5,472.22,376.79
2016,9,21,8,0,730.0,76.0,0.7,17.0,352.0,528.55,419.72
2016,9,21,8,15,744.0,75.5,0.7,17.5,389.0,560.55,442.85
2016,9,21,8,30,758.0,75.0,0.7,18.0,426.0,591.25,464.42
2016,9,21,8,45,809.0,79.0,0.7,18.5,487.5,651.0,505.79
2016,9,21,9,0,860.0,83.0,0.7,19.0,549.0,711.03,544.78
2016,9,21,9,15,702.0,136.5,0.7,19.5,535.5,675.01,515.73
2016,9,21,9,30,544.0,190.0,0.7,20.0,522.0,622.6,474.72
2016,9,21,9,45,742.5,136.0,0.7,20.5,616.5,726.92,549.07
2016,9,21,10,0,941.0,82.0,0.7,21.0,711.0,825.05,611.33
2016,9,21,10,15,949.5,83.0,0.7,21.5,740.5,840.62,617.97
2016,9,21,10,30,958.0,84.0,0.7,22.0,770.0,853.1,623.8
2016,9,21,10,45,966.0,84.0,0.7,22.5,792.5,860.93,626.73
2016,9,21,11,0,974.0,84.0,0.7,23.0,815.0,865.5,627.74
2016,9,21,11,15,976.5,84.5,0.7,23.0,828.0,862.89,625.51
2016,9,21,11,30,979.0,85.0,0.7,23.0,841.0,856.95,621.38
2016,9,21,11,45,978.0,86.5,0.75,23.0,846.0,846.0,615.04
2016,9,21,12,0,977.0,88.0,0.8,23.0,851.0,831.82,606.73
2016,9,21,12,15,975.5,87.5,0.8,22.5,847.5,812.13,595.24
2016,9,21,12,30,974.0,87.0,0.8,22.0,844.0,789.43,581.83
2016,9,21,12,45,964.5,90.0,0.8,22.0,831.0,761.68,563.94
2016,9,21,13,0,955.0,93.0,0.8,22.0,818.0,731.49,544.4
2016,9,21,13,15,950.0,92.0,0.8,21.5,798.5,698.1,522.05
2016,9,21,13,30,945.0,91.0,0.8,21.0,779.0,662.44,497.51
2016,9,21,13,45,939.0,89.0,0.85,21.0,753.0,623.17,469.39
2016,9,21,14,0,933.0,87.0,0.9,21.0,727.0,582.06,439.1
2016,9,21,14,15,923.0,85.5,0.9,20.5,693.5,537.77,405.92
2016,9,21,14,30,913.0,84.0,0.9,20.0,660.0,492.34,370.78
2016,9,21,14,45,900.5,81.5,0.9,20.0,620.5,444.06,331.7
2016,9,21,15,0,888.0,79.0,0.9,20.0,581.0,395.3,291.11
2016,9,21,15,15,869.5,76.5,0.9,19.5,536.0,344.4,248.43
2016,9,21,15,30,851.0,74.0,0.9,19.0,491.0,290.17,202.27
2016,9,21,15,45,828.5,70.5,0.9,18.5,442.5,238.77,158.05
2016,9,21,16,0,806.0,67.0,0.9,18.0,394.0,188.87,115.82
2016,9,21,16,15,770.5,63.0,0.9,17.5,342.5,138.76,76.75
2016,9,21,16,30,735.0,59.0,0.9,17.0,291.0,91.96,46.2
2016,9,21,16,45,684.5,53.5,0.9,16.5,239.0,47.19,28.06
2016,9,21,17,0,634.0,48.0,0.9,16.0,187.0,35.99,26.29
2016,9,21,17,15,546.0,40.5,0.85,15.0,137.5,28.98,19.88
2016,9,21,17,30,458.0,33.0,0.8,14.0,88.0,24.94,15.72
2016,9,21,17,45,288.5,22.0,0.8,13.5,50.5,17.24,4.02
2016,9,21,18,0,119.0,11.0,0.8,13.0,13.0,10.81,0.0
2016,9,21,18,15,59.5,5.5,0.8,12.5,6.5,0.0,0.0
2016,9,21,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,176.0,13.0,0.7,11.5,28.0,64.48,0.0
2016,9,22,6,30,352.0,26.0,0.7,12.0,56.0,167.16,109.92
2016,9,22,6,45,463.5,34.5,0.7,12.5,103.0,235.18,180.21
2016,9,22,7,0,575.0,43.0,0.7,13.0,150.0,309.24,244.61
2016,9,22,7,15,637.0,49.0,0.65,13.5,201.0,369.48,296.13
2016,9,22,7,30,699.0,55.0,0.6,14.0,252.0,433.42,348.28
2016,9,22,7,45,744.5,58.0,0.6,15.0,304.5,488.06,390.73
2016,9,22,8,0,790.0,61.0,0.6,16.0,357.0,544.23,432.4
2016,9,22,8,15,817.0,64.5,0.55,16.5,406.5,590.63,465.38
2016,9,22,8,30,844.0,68.0,0.5,17.0,456.0,632.72,494.13
2016,9,22,8,45,864.5,70.0,0.5,17.5,501.5,671.65,519.35
2016,9,22,9,0,885.0,72.0,0.5,18.0,547.0,709.17,542.54
2016,9,22,9,15,898.5,74.0,0.5,18.5,588.0,739.89,560.66
2016,9,22,9,30,912.0,76.0,0.5,19.0,629.0,768.35,577.09
2016,9,22,9,45,921.5,77.5,0.5,20.0,663.5,790.74,588.21
2016,9,22,10,0,931.0,79.0,0.5,21.0,698.0,810.37,597.47
2016,9,22,10,15,938.0,80.5,0.5,21.0,726.0,825.12,605.83
2016,9,22,10,30,945.0,82.0,0.5,21.0,754.0,836.81,612.34
2016,9,22,10,45,948.5,83.5,0.5,21.5,774.5,842.55,613.98
2016,9,22,11,0,952.0,85.0,0.5,22.0,795.0,845.04,613.72
2016,9,22,11,15,955.0,85.5,0.5,22.0,808.0,842.82,611.78
2016,9,22,11,30,958.0,86.0,0.5,22.0,821.0,837.34,607.94
2016,9,22,11,45,957.0,87.0,0.55,22.5,826.0,826.03,600.25
2016,9,22,12,0,956.0,88.0,0.6,23.0,831.0,811.58,590.68
2016,9,22,12,15,955.5,88.0,0.6,23.0,828.0,793.42,579.09
2016,9,22,12,30,955.0,88.0,0.6,23.0,825.0,772.28,565.62
2016,9,22,12,45,945.5,91.0,0.6,23.0,812.5,744.94,548.11
2016,9,22,13,0,936.0,94.0,0.6,23.0,800.0,715.22,528.73
2016,9,22,13,15,931.0,93.0,0.6,23.0,781.0,682.35,505.82
2016,9,22,13,30,926.0,92.0,0.6,23.0,762.0,647.26,480.93
2016,9,22,13,45,917.5,91.5,0.6,23.0,735.5,608.61,452.97
2016,9,22,14,0,909.0,91.0,0.6,23.0,709.0,568.33,423.16
2016,9,22,14,15,898.5,89.5,0.6,22.5,676.0,524.72,390.92
2016,9,22,14,30,888.0,88.0,0.6,22.0,643.0,480.05,356.82
2016,9,22,14,45,871.5,86.5,0.65,22.0,603.5,432.13,318.9
2016,9,22,15,0,855.0,85.0,0.7,22.0,564.0,380.67,277.2
2016,9,22,15,15,835.0,82.5,0.7,21.5,519.5,330.67,235.77
2016,9,22,15,30,815.0,80.0,0.7,21.0,475.0,281.5,194.1
2016,9,22,15,45,787.5,76.5,0.7,21.0,426.5,230.89,151.08
2016,9,22,16,0,760.0,73.0,0.7,21.0,378.0,182.35,110.8
2016,9,22,16,15,721.5,68.5,0.7,20.5,327.0,134.01,74.26
2016,9,22,16,30,683.0,64.0,0.7,20.0,276.0,85.87,43.49
2016,9,22,16,45,627.5,57.5,0.7,19.5,225.0,42.94,32.07
2016,9,22,17,0,572.0,51.0,0.7,19.0,174.0,35.66,25.63
2016,9,22,17,15,479.0,42.5,0.65,18.0,126.5,31.05,21.35
2016,9,22,17,30,386.0,34.0,0.6,17.0,79.0,26.22,16.4
2016,9,22,17,45,193.0,17.0,0.6,16.5,39.5,12.73,0.0
2016,9,22,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,166.0,12.0,0.7,12.5,25.5,60.09,0.0
2016,9,23,6,30,332.0,24.0,0.6,13.0,51.0,156.29,98.96
2016,9,23,6,45,437.5,32.5,0.5,14.0,95.5,221.48,167.93
2016,9,23,7,0,543.0,41.0,0.4,15.0,140.0,294.55,230.21
2016,9,23,7,15,604.0,46.5,0.35,16.0,189.0,349.17,276.17
2016,9,23,7,30,665.0,52.0,0.3,17.0,238.0,410.39,324.97
2016,9,23,7,45,706.0,56.0,0.3,18.0,287.5,462.2,364.7
2016,9,23,8,0,747.0,60.0,0.3,19.0,337.0,515.32,403.6
2016,9,23,8,15,774.0,63.5,0.3,19.5,384.5,560.13,435.61
2016,9,23,8,30,801.0,67.0,0.3,20.0,432.0,604.57,466.27
2016,9,23,8,45,731.5,94.5,0.3,21.0,454.0,612.34,467.93
2016,9,23,9,0,662.0,122.0,0.3,22.0,476.0,611.67,463.82
2016,9,23,9,15,765.0,99.0,0.3,22.5,537.5,671.83,504.67
2016,9,23,9,30,868.0,76.0,0.3,23.0,599.0,732.25,542.32
2016,9,23,9,45,876.5,78.5,0.3,24.0,632.5,754.18,552.66
2016,9,23,10,0,885.0,81.0,0.3,25.0,666.0,773.45,561.7
2016,9,23,10,15,893.0,82.0,0.3,25.0,693.5,787.9,569.82
2016,9,23,10,30,901.0,83.0,0.3,25.0,721.0,799.45,576.22
2016,9,23,10,45,903.5,85.5,0.3,25.5,740.5,805.26,577.94
2016,9,23,11,0,906.0,88.0,0.3,26.0,760.0,807.94,577.87
2016,9,23,11,15,737.0,172.0,0.3,26.0,725.5,760.81,547.2
2016,9,23,11,30,568.0,256.0,0.3,26.0,691.0,704.38,506.72
2016,9,23,11,45,739.0,174.0,0.35,26.0,743.0,745.57,538.77
2016,9,23,12,0,910.0,92.0,0.4,26.0,795.0,776.78,559.41
2016,9,23,12,15,740.0,175.0,0.4,26.0,745.5,718.58,520.0
2016,9,23,12,30,570.0,258.0,0.4,26.0,696.0,659.41,477.48
2016,9,23,12,45,547.5,260.5,0.4,26.0,676.5,629.68,457.67
2016,9,23,13,0,525.0,263.0,0.4,26.0,657.0,599.42,436.9
2016,9,23,13,15,551.5,246.0,0.4,26.0,650.5,581.54,425.11
2016,9,23,13,30,578.0,229.0,0.4,26.0,644.0,560.81,410.87
2016,9,23,13,45,724.5,159.0,0.45,26.0,661.0,555.33,408.65
2016,9,23,14,0,871.0,89.0,0.5,26.0,678.0,541.91,399.42
2016,9,23,14,15,860.0,87.5,0.5,25.5,645.5,499.59,368.05
2016,9,23,14,30,849.0,86.0,0.5,25.0,613.0,456.35,335.25
2016,9,23,14,45,832.0,84.5,0.55,24.5,574.0,410.0,299.43
2016,9,23,15,0,815.0,83.0,0.6,24.0,535.0,360.21,259.85
2016,9,23,15,15,794.5,80.0,0.6,23.5,491.5,311.59,219.81
2016,9,23,15,30,774.0,77.0,0.6,23.0,448.0,263.89,179.72
2016,9,23,15,45,754.5,71.5,0.6,23.0,402.5,215.35,138.54
2016,9,23,16,0,735.0,66.0,0.6,23.0,357.0,168.1,99.5
2016,9,23,16,15,697.0,61.5,0.6,22.5,308.0,121.28,64.76
2016,9,23,16,30,659.0,57.0,0.6,22.0,259.0,78.08,38.72
2016,9,23,16,45,612.0,50.5,0.6,21.5,210.5,36.9,26.55
2016,9,23,17,0,565.0,44.0,0.6,21.0,162.0,32.81,22.91
2016,9,23,17,15,475.5,36.5,0.55,20.0,116.5,26.01,16.76
2016,9,23,17,30,386.0,29.0,0.5,19.0,71.0,21.78,12.38
2016,9,23,17,45,193.0,14.5,0.5,18.5,35.5,10.68,0.0
2016,9,23,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,6,15,185.0,11.5,0.35,15.0,26.0,64.6,0.0
2016,9,24,6,30,370.0,23.0,0.3,16.0,52.0,162.11,97.05
2016,9,24,6,45,475.5,31.0,0.3,17.0,97.5,229.54,170.72
2016,9,24,7,0,581.0,39.0,0.3,18.0,143.0,303.79,233.58
2016,9,24,7,15,642.5,44.0,0.3,19.0,193.0,362.26,282.2
2016,9,24,7,30,704.0,49.0,0.3,20.0,243.0,424.43,331.42
2016,9,24,7,45,744.0,53.0,0.3,21.0,294.0,476.98,371.2
2016,9,24,8,0,784.0,57.0,0.3,22.0,345.0,530.69,409.96
2016,9,24,8,15,811.0,60.0,0.3,23.0,393.5,572.29,438.51
2016,9,24,8,30,838.0,63.0,0.3,24.0,442.0,617.12,468.1
2016,9,24,8,45,857.5,65.0,0.3,25.0,487.5,655.0,491.1
2016,9,24,9,0,877.0,67.0,0.3,26.0,533.0,691.42,511.89
2016,9,24,9,15,891.0,69.0,0.25,26.5,573.0,722.15,528.73
2016,9,24,9,30,905.0,71.0,0.2,27.0,613.0,750.65,543.89
2016,9,24,9,45,916.5,71.0,0.2,27.5,647.5,772.61,555.39
2016,9,24,10,0,928.0,71.0,0.2,28.0,682.0,791.91,565.22
2016,9,24,10,15,935.0,72.5,0.15,28.5,709.0,806.53,571.36
2016,9,24,10,30,942.0,74.0,0.1,29.0,736.0,818.08,575.74
2016,9,24,10,45,946.0,74.5,0.1,30.0,756.5,823.05,575.66
2016,9,24,11,0,950.0,75.0,0.1,31.0,777.0,824.8,573.79
2016,9,24,11,15,952.5,75.5,0.1,31.0,789.5,822.13,571.68
2016,9,24,11,30,955.0,76.0,0.1,31.0,802.0,816.22,567.75
2016,9,24,11,45,955.0,76.5,0.1,31.5,806.5,805.16,559.67
2016,9,24,12,0,955.0,77.0,0.1,32.0,811.0,790.95,549.84
2016,9,24,12,15,954.0,77.0,0.1,32.0,807.5,772.42,538.57
2016,9,24,12,30,953.0,77.0,0.1,32.0,804.0,750.93,525.53
2016,9,24,12,45,940.0,82.0,0.15,32.5,791.0,723.31,508.21
2016,9,24,13,0,927.0,87.0,0.2,33.0,778.0,693.45,488.99
2016,9,24,13,15,922.0,86.5,0.2,33.0,759.0,661.31,467.57
2016,9,24,13,30,917.0,86.0,0.2,33.0,740.0,626.99,444.26
2016,9,24,13,45,908.0,85.0,0.2,33.0,713.5,587.93,417.27
2016,9,24,14,0,899.0,84.0,0.2,33.0,687.0,547.33,388.55
2016,9,24,14,15,888.5,82.5,0.2,33.0,654.5,504.19,357.3
2016,9,24,14,30,878.0,81.0,0.2,33.0,622.0,460.03,324.4
2016,9,24,14,45,863.5,79.0,0.2,33.0,583.0,413.04,288.55
2016,9,24,15,0,849.0,77.0,0.2,33.0,544.0,365.82,251.52
2016,9,24,15,15,830.0,74.5,0.2,32.5,500.0,313.08,210.18
2016,9,24,15,30,811.0,72.0,0.2,32.0,456.0,264.6,171.09
2016,9,24,15,45,779.5,70.0,0.2,32.0,408.0,214.99,131.22
2016,9,24,16,0,748.0,68.0,0.2,32.0,360.0,167.84,94.54
2016,9,24,16,15,710.0,63.5,0.25,31.0,310.0,120.55,61.57
2016,9,24,16,30,672.0,59.0,0.3,30.0,260.0,76.89,37.28
2016,9,24,16,45,608.5,53.5,0.4,29.5,210.0,35.66,24.5
2016,9,24,17,0,545.0,48.0,0.5,29.0,160.0,33.69,22.73
2016,9,24,17,15,450.0,39.5,0.55,27.5,114.0,28.96,18.53
2016,9,24,17,30,355.0,31.0,0.6,26.0,68.0,24.01,13.42
2016,9,24,17,45,177.5,15.5,0.7,25.0,34.0,11.78,0.0
2016,9,24,18,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,6,15,172.5,11.5,0.45,20.5,24.5,60.49,0.0
2016,9,25,6,30,345.0,23.0,0.4,21.0,49.0,155.74,86.83
2016,9,25,6,45,454.5,31.5,0.4,22.0,94.0,224.08,163.09
2016,9,25,7,0,564.0,40.0,0.4,23.0,139.0,295.83,223.17
2016,9,25,7,15,628.0,46.0,0.35,24.0,190.0,355.75,271.93
2016,9,25,7,30,692.0,52.0,0.3,25.0,241.0,419.57,321.22
2016,9,25,7,45,732.0,56.5,0.3,26.0,291.5,472.11,360.28
2016,9,25,8,0,772.0,61.0,0.3,27.0,342.0,525.8,398.35
2016,9,25,8,15,800.5,64.0,0.3,27.5,391.0,571.49,429.98
2016,9,25,8,30,829.0,67.0,0.3,28.0,440.0,616.82,460.26
2016,9,25,8,45,847.5,70.5,0.3,29.0,485.0,651.57,481.25
2016,9,25,9,0,866.0,74.0,0.3,30.0,530.0,688.55,502.14
2016,9,25,9,15,880.5,76.0,0.25,30.5,570.5,719.19,518.67
2016,9,25,9,30,895.0,78.0,0.2,31.0,611.0,747.66,533.57
2016,9,25,9,45,905.5,79.5,0.2,31.5,645.5,770.18,545.25
2016,9,25,10,0,916.0,81.0,0.2,32.0,680.0,790.02,555.24
2016,9,25,10,15,923.5,82.5,0.2,32.5,708.0,804.69,562.04
2016,9,25,10,30,931.0,84.0,0.2,33.0,736.0,816.35,567.07
2016,9,25,10,45,923.0,91.0,0.2,33.5,753.0,818.62,566.46
2016,9,25,11,0,915.0,98.0,0.2,34.0,770.0,817.57,564.06
2016,9,25,11,15,918.5,98.5,0.2,34.5,783.0,815.51,561.23
2016,9,25,11,30,922.0,99.0,0.2,35.0,796.0,810.3,556.62
2016,9,25,11,45,912.5,104.5,0.2,35.5,798.0,797.17,547.35
2016,9,25,12,0,903.0,110.0,0.2,36.0,800.0,781.17,536.54
2016,9,25,12,15,902.0,110.0,0.15,36.0,797.0,763.19,525.05
2016,9,25,12,30,901.0,110.0,0.1,36.0,794.0,742.41,512.0
2016,9,25,12,45,899.5,108.5,0.1,36.5,783.0,717.14,495.52
2016,9,25,13,0,898.0,107.0,0.1,37.0,772.0,689.31,476.55
2016,9,25,13,15,892.0,106.0,0.1,37.0,753.0,656.73,455.25
2016,9,25,13,30,886.0,105.0,0.1,37.0,734.0,622.12,432.21
2016,9,25,13,45,866.0,108.5,0.1,37.0,704.5,580.33,403.91
2016,9,25,14,0,846.0,112.0,0.1,37.0,675.0,539.29,375.43
2016,9,25,14,15,833.5,109.5,0.1,36.5,642.0,495.83,345.39
2016,9,25,14,30,821.0,107.0,0.1,36.0,609.0,451.7,313.86
2016,9,25,14,45,803.5,104.5,0.1,36.0,569.5,405.18,279.08
2016,9,25,15,0,786.0,102.0,0.1,36.0,530.0,358.89,243.53
2016,9,25,15,15,763.0,98.5,0.1,35.5,486.0,310.55,206.29
2016,9,25,15,30,740.0,95.0,0.1,35.0,442.0,260.16,166.99
2016,9,25,15,45,720.5,87.5,0.1,35.0,396.0,211.49,128.5
2016,9,25,16,0,701.0,80.0,0.1,35.0,350.0,164.19,92.24
2016,9,25,16,15,658.0,74.5,0.1,34.0,300.0,117.92,61.07
2016,9,25,16,30,615.0,69.0,0.1,33.0,250.0,75.82,38.7
2016,9,25,16,45,568.5,59.5,0.15,32.0,202.0,40.96,28.57
2016,9,25,17,0,522.0,50.0,0.2,31.0,154.0,35.76,24.2
2016,9,25,17,15,422.0,40.5,0.3,30.0,108.5,30.21,19.25
2016,9,25,17,30,322.0,31.0,0.4,29.0,63.0,24.37,13.14
2016,9,25,17,45,161.0,15.5,0.55,28.0,31.5,12.0,0.0
2016,9,25,18,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.75,26.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,6,15,119.0,12.0,0.45,19.0,20.5,45.39,0.0
2016,9,26,6,30,238.0,24.0,0.4,20.0,41.0,119.84,62.22
2016,9,26,6,45,347.0,36.0,0.35,21.5,83.5,187.79,136.7
2016,9,26,7,0,456.0,48.0,0.3,23.0,126.0,261.32,197.23
2016,9,26,7,15,525.0,56.0,0.25,24.0,175.0,320.79,245.36
2016,9,26,7,30,594.0,64.0,0.2,25.0,224.0,384.8,294.83
2016,9,26,7,45,639.0,70.5,0.2,26.0,273.5,438.23,334.64
2016,9,26,8,0,684.0,77.0,0.2,27.0,323.0,493.39,373.93
2016,9,26,8,15,716.0,81.5,0.2,28.0,371.5,539.64,405.29
2016,9,26,8,30,748.0,86.0,0.2,29.0,420.0,583.81,434.09
2016,9,26,8,45,770.0,90.0,0.2,30.0,464.5,622.79,458.23
2016,9,26,9,0,792.0,94.0,0.2,31.0,509.0,660.55,480.78
2016,9,26,9,15,809.5,97.0,0.2,31.5,549.0,692.53,499.09
2016,9,26,9,30,827.0,100.0,0.2,32.0,589.0,722.58,515.88
2016,9,26,9,45,838.0,103.0,0.2,32.5,623.0,745.64,528.01
2016,9,26,10,0,849.0,106.0,0.2,33.0,657.0,766.16,538.55
2016,9,26,10,15,858.0,107.5,0.2,33.5,685.0,780.85,545.44
2016,9,26,10,30,867.0,109.0,0.2,34.0,713.0,792.72,550.69
2016,9,26,10,45,872.0,111.0,0.2,34.5,733.0,796.07,550.79
2016,9,26,11,0,877.0,113.0,0.2,35.0,753.0,799.67,551.28
2016,9,26,11,15,881.0,114.0,0.2,35.0,766.0,798.45,550.06
2016,9,26,11,30,885.0,115.0,0.2,35.0,779.0,794.19,547.15
2016,9,26,11,45,885.0,116.0,0.2,35.5,784.0,783.88,539.58
2016,9,26,12,0,885.0,117.0,0.2,36.0,789.0,770.66,530.42
2016,9,26,12,15,884.0,116.5,0.2,36.0,785.5,752.38,519.35
2016,9,26,12,30,883.0,116.0,0.2,36.0,782.0,731.38,506.69
2016,9,26,12,45,898.0,106.5,0.2,36.0,775.5,709.82,493.3
2016,9,26,13,0,913.0,97.0,0.2,36.0,769.0,684.97,477.27
2016,9,26,13,15,908.0,96.0,0.2,35.5,750.0,652.62,456.77
2016,9,26,13,30,903.0,95.0,0.2,35.0,731.0,618.13,434.39
2016,9,26,13,45,894.5,94.0,0.2,35.0,704.5,579.75,407.94
2016,9,26,14,0,886.0,93.0,0.2,35.0,678.0,539.82,379.75
2016,9,26,14,15,875.0,91.0,0.2,35.0,645.0,496.44,348.46
2016,9,26,14,30,864.0,89.0,0.2,35.0,612.0,452.13,315.6
2016,9,26,14,45,848.5,87.0,0.2,35.0,573.0,402.14,277.91
2016,9,26,15,0,833.0,85.0,0.2,35.0,534.0,355.07,241.2
2016,9,26,15,15,812.0,82.0,0.2,34.5,490.0,305.7,202.53
2016,9,26,15,30,791.0,79.0,0.2,34.0,446.0,257.29,163.95
2016,9,26,15,45,762.5,75.0,0.2,33.5,398.0,207.76,124.93
2016,9,26,16,0,734.0,71.0,0.2,33.0,350.0,160.45,89.0
2016,9,26,16,15,693.5,66.0,0.2,32.0,300.0,113.63,57.56
2016,9,26,16,30,653.0,61.0,0.2,31.0,250.0,67.17,32.81
2016,9,26,16,45,592.0,54.5,0.2,30.0,200.5,37.08,25.6
2016,9,26,17,0,531.0,48.0,0.2,29.0,151.0,34.33,23.21
2016,9,26,17,15,433.0,38.0,0.2,27.5,105.5,28.23,17.8
2016,9,26,17,30,335.0,28.0,0.2,26.0,60.0,21.76,10.94
2016,9,26,17,45,167.5,14.0,0.25,24.5,30.0,13.76,0.0
2016,9,26,18,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,6,15,125.5,11.0,0.5,20.0,20.0,45.89,0.0
2016,9,27,6,30,251.0,22.0,0.4,21.0,40.0,120.42,56.61
2016,9,27,6,45,360.5,33.5,0.35,22.5,82.0,188.95,136.21
2016,9,27,7,0,470.0,45.0,0.3,24.0,124.0,262.28,196.66
2016,9,27,7,15,538.0,52.5,0.25,25.0,172.5,320.93,244.16
2016,9,27,7,30,606.0,60.0,0.2,26.0,221.0,384.09,292.95
2016,9,27,7,45,651.0,65.5,0.15,27.0,270.5,436.56,331.72
2016,9,27,8,0,696.0,71.0,0.1,28.0,320.0,490.78,369.9
2016,9,27,8,15,727.5,75.5,0.1,29.0,368.0,534.96,399.78
2016,9,27,8,30,759.0,80.0,0.1,30.0,416.0,581.35,429.95
2016,9,27,8,45,782.0,83.5,0.1,31.0,460.5,620.59,454.15
2016,9,27,9,0,805.0,87.0,0.1,32.0,505.0,658.66,476.71
2016,9,27,9,15,821.5,89.5,0.1,32.5,545.0,689.55,494.13
2016,9,27,9,30,838.0,92.0,0.1,33.0,585.0,718.46,510.1
2016,9,27,9,45,860.5,89.5,0.1,33.5,621.5,740.55,521.58
2016,9,27,10,0,883.0,87.0,0.1,34.0,658.0,764.21,534.04
2016,9,27,10,15,891.5,88.5,0.1,34.0,685.5,779.09,542.06
2016,9,27,10,30,900.0,90.0,0.1,34.0,713.0,791.06,548.47
2016,9,27,10,45,906.0,91.0,0.1,34.5,733.5,797.57,550.51
2016,9,27,11,0,912.0,92.0,0.1,35.0,754.0,800.99,550.83
2016,9,27,11,15,915.5,92.5,0.1,35.0,767.0,798.84,549.04
2016,9,27,11,30,919.0,93.0,0.1,35.0,780.0,793.55,545.53
2016,9,27,11,45,920.5,93.5,0.1,35.5,784.5,783.63,538.24
2016,9,27,12,0,922.0,94.0,0.1,36.0,789.0,770.64,529.24
2016,9,27,12,15,921.5,93.5,0.1,36.0,786.0,752.22,518.11
2016,9,27,12,30,921.0,93.0,0.1,36.0,783.0,730.93,505.32
2016,9,27,12,45,919.0,92.0,0.15,36.0,772.5,705.37,490.31
2016,9,27,13,0,917.0,91.0,0.2,36.0,762.0,677.23,472.5
2016,9,27,13,15,912.0,90.5,0.2,36.0,743.0,645.26,451.23
2016,9,27,13,30,907.0,90.0,0.2,36.0,724.0,611.14,428.12
2016,9,27,13,45,899.0,89.0,0.2,36.0,698.0,572.93,401.75
2016,9,27,14,0,891.0,88.0,0.2,36.0,672.0,533.13,373.63
2016,9,27,14,15,880.5,86.0,0.2,35.5,639.0,489.85,343.09
2016,9,27,14,30,870.0,84.0,0.2,35.0,606.0,445.58,310.8
2016,9,27,14,45,855.0,82.0,0.2,35.0,567.5,398.84,275.13
2016,9,27,15,0,840.0,80.0,0.2,35.0,529.0,348.45,235.96
2016,9,27,15,15,820.0,77.0,0.2,34.5,485.0,299.15,197.18
2016,9,27,15,30,800.0,74.0,0.2,34.0,441.0,250.71,158.43
2016,9,27,15,45,772.0,70.5,0.2,34.0,393.5,201.42,119.31
2016,9,27,16,0,744.0,67.0,0.2,34.0,346.0,154.29,83.58
2016,9,27,16,15,703.5,62.5,0.2,33.0,296.0,107.59,52.9
2016,9,27,16,30,663.0,58.0,0.2,32.0,246.0,64.83,32.25
2016,9,27,16,45,602.5,51.5,0.2,31.0,196.5,34.89,23.64
2016,9,27,17,0,542.0,45.0,0.2,30.0,147.0,32.0,21.12
2016,9,27,17,15,441.0,35.5,0.2,28.5,101.5,26.25,16.0
2016,9,27,17,30,340.0,26.0,0.2,27.0,56.0,20.14,9.11
2016,9,27,17,45,170.0,13.0,0.25,25.5,28.0,12.78,0.0
2016,9,27,18,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,6,15,160.5,10.5,0.75,19.0,21.0,54.73,0.0
2016,9,28,6,30,321.0,21.0,0.6,20.0,42.0,140.26,58.63
2016,9,28,6,45,435.0,29.5,0.45,21.0,86.0,206.9,148.91
2016,9,28,7,0,549.0,38.0,0.3,22.0,130.0,281.93,211.97
2016,9,28,7,15,615.0,44.0,0.25,23.0,179.5,341.35,260.72
2016,9,28,7,30,681.0,50.0,0.2,24.0,229.0,404.85,310.25
2016,9,28,7,45,722.5,54.5,0.2,25.0,279.5,457.21,349.62
2016,9,28,8,0,764.0,59.0,0.2,26.0,330.0,510.84,388.07
2016,9,28,8,15,793.0,62.0,0.2,27.0,378.5,556.09,418.91
2016,9,28,8,30,822.0,65.0,0.2,28.0,427.0,601.02,448.28
2016,9,28,8,45,842.0,68.0,0.2,29.0,471.5,635.69,469.67
2016,9,28,9,0,862.0,71.0,0.2,30.0,516.0,672.62,490.87
2016,9,28,9,15,877.0,73.0,0.2,30.0,556.0,703.18,509.2
2016,9,28,9,30,892.0,75.0,0.2,30.0,596.0,731.6,526.01
2016,9,28,9,45,901.0,77.5,0.2,30.5,630.0,753.77,537.65
2016,9,28,10,0,910.0,80.0,0.2,31.0,664.0,773.2,547.56
2016,9,28,10,15,917.5,81.0,0.2,31.0,691.5,786.98,555.04
2016,9,28,10,30,925.0,82.0,0.2,31.0,719.0,797.77,560.8
2016,9,28,10,45,930.0,83.0,0.2,31.5,739.0,803.56,562.44
2016,9,28,11,0,935.0,84.0,0.2,32.0,759.0,806.17,562.29
2016,9,28,11,15,938.0,84.5,0.2,32.0,771.5,803.52,560.18
2016,9,28,11,30,941.0,85.0,0.2,32.0,784.0,797.68,556.28
2016,9,28,11,45,941.5,85.5,0.25,32.0,788.5,786.78,550.17
2016,9,28,12,0,942.0,86.0,0.3,32.0,793.0,772.77,542.28
2016,9,28,12,15,941.0,86.0,0.3,31.5,789.5,754.14,531.86
2016,9,28,12,30,940.0,86.0,0.3,31.0,786.0,732.61,519.63
2016,9,28,12,45,929.5,89.0,0.3,31.0,772.5,704.89,502.14
2016,9,28,13,0,919.0,92.0,0.3,31.0,759.0,674.91,481.9
2016,9,28,13,15,914.0,91.0,0.3,31.0,740.0,642.37,459.72
2016,9,28,13,30,909.0,90.0,0.3,31.0,721.0,607.69,435.62
2016,9,28,13,45,902.5,88.0,0.3,31.0,695.0,569.27,408.44
2016,9,28,14,0,896.0,86.0,0.3,31.0,669.0,529.16,379.36
2016,9,28,14,15,885.0,84.5,0.3,30.5,636.0,485.95,347.98
2016,9,28,14,30,874.0,83.0,0.3,30.0,603.0,441.77,314.84
2016,9,28,14,45,860.5,80.0,0.3,29.5,564.0,394.57,278.44
2016,9,28,15,0,847.0,77.0,0.3,29.0,525.0,347.1,240.68
2016,9,28,15,15,826.5,74.5,0.3,28.5,481.0,294.36,198.26
2016,9,28,15,30,806.0,72.0,0.3,28.0,437.0,246.03,158.53
2016,9,28,15,45,779.5,68.0,0.3,28.0,389.5,196.43,118.14
2016,9,28,16,0,753.0,64.0,0.3,28.0,342.0,148.81,81.32
2016,9,28,16,15,712.0,59.5,0.3,27.0,292.0,101.83,50.22
2016,9,28,16,30,671.0,55.0,0.3,26.0,242.0,58.8,30.01
2016,9,28,16,45,609.0,49.0,0.35,25.5,192.5,36.28,25.46
2016,9,28,17,0,547.0,43.0,0.4,25.0,143.0,30.56,20.38
2016,9,28,17,15,439.5,34.5,0.4,24.0,98.0,25.63,15.77
2016,9,28,17,30,332.0,26.0,0.4,23.0,53.0,20.46,8.8
2016,9,28,17,45,166.0,13.0,0.4,22.0,26.5,12.78,0.0
2016,9,28,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,6,15,134.5,10.5,0.6,15.5,19.0,47.17,0.0
2016,9,29,6,30,269.0,21.0,0.6,16.0,38.0,121.95,42.62
2016,9,29,6,45,390.5,31.0,0.6,17.0,81.0,194.77,141.94
2016,9,29,7,0,512.0,41.0,0.6,18.0,124.0,271.71,208.11
2016,9,29,7,15,303.5,71.0,0.55,18.5,124.5,231.77,181.94
2016,9,29,7,30,95.0,101.0,0.5,19.0,125.0,162.57,128.3
2016,9,29,7,45,105.0,121.5,0.5,20.0,153.5,192.76,152.9
2016,9,29,8,0,115.0,142.0,0.5,21.0,182.0,223.24,176.49
2016,9,29,8,15,459.5,106.0,0.45,21.5,301.0,403.14,318.26
2016,9,29,8,30,804.0,70.0,0.4,22.0,420.0,592.53,456.84
2016,9,29,8,45,827.0,72.0,0.4,23.0,465.0,631.02,479.84
2016,9,29,9,0,850.0,74.0,0.4,24.0,510.0,664.59,500.03
2016,9,29,9,15,865.0,76.0,0.35,24.5,550.0,694.73,517.06
2016,9,29,9,30,880.0,78.0,0.3,25.0,590.0,722.76,532.38
2016,9,29,9,45,892.5,79.5,0.3,25.5,624.0,746.07,545.15
2016,9,29,10,0,905.0,81.0,0.3,26.0,658.0,766.78,556.2
2016,9,29,10,15,912.5,82.5,0.3,26.0,685.5,780.95,564.13
2016,9,29,10,30,920.0,84.0,0.3,26.0,713.0,792.13,570.3
2016,9,29,10,45,926.0,84.5,0.3,26.5,733.5,798.02,572.09
2016,9,29,11,0,932.0,85.0,0.3,27.0,754.0,800.77,572.07
2016,9,29,11,15,935.0,85.5,0.3,27.0,766.0,798.05,569.86
2016,9,29,11,30,938.0,86.0,0.3,27.0,778.0,792.13,565.82
2016,9,29,11,45,938.0,86.0,0.35,27.0,782.0,780.31,559.0
2016,9,29,12,0,938.0,86.0,0.4,27.0,786.0,765.42,550.35
2016,9,29,12,15,937.0,86.0,0.4,26.5,782.5,746.82,539.62
2016,9,29,12,30,936.0,86.0,0.4,26.0,779.0,725.31,527.04
2016,9,29,12,45,925.0,89.0,0.45,26.0,765.5,697.36,509.37
2016,9,29,13,0,914.0,92.0,0.5,26.0,752.0,667.19,489.06
2016,9,29,13,15,908.0,91.0,0.5,25.5,732.0,634.18,466.76
2016,9,29,13,30,902.0,90.0,0.5,25.0,712.0,599.1,442.44
2016,9,29,13,45,892.0,89.5,0.5,25.0,685.0,560.47,414.1
2016,9,29,14,0,882.0,89.0,0.5,25.0,658.0,520.41,384.02
2016,9,29,14,15,870.0,87.0,0.5,24.5,624.5,476.83,351.29
2016,9,29,14,30,858.0,85.0,0.5,24.0,591.0,432.42,316.87
2016,9,29,14,45,841.0,83.0,0.5,23.5,551.5,382.3,277.2
2016,9,29,15,0,824.0,81.0,0.5,23.0,512.0,335.3,238.65
2016,9,29,15,15,802.0,78.0,0.5,22.5,468.5,286.38,197.87
2016,9,29,15,30,780.0,75.0,0.5,22.0,425.0,238.54,157.52
2016,9,29,15,45,749.5,71.5,0.5,21.5,377.0,190.1,117.55
2016,9,29,16,0,719.0,68.0,0.5,21.0,329.0,144.09,81.65
2016,9,29,16,15,676.0,63.0,0.5,20.5,280.0,98.5,51.15
2016,9,29,16,30,633.0,58.0,0.5,20.0,231.0,53.57,29.16
2016,9,29,16,45,566.5,51.5,0.5,19.5,182.0,35.46,25.45
2016,9,29,17,0,500.0,45.0,0.5,19.0,133.0,32.62,22.72
2016,9,29,17,15,391.0,35.0,0.5,18.0,90.0,26.4,16.81
2016,9,29,17,30,282.0,25.0,0.5,17.0,47.0,19.79,7.56
2016,9,29,17,45,141.0,12.5,0.5,16.5,23.5,12.29,0.0
2016,9,29,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
