Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,6,15,48.0,10.5,0.6,13.0,13.5,23.34,0.0
2016,9,30,6,30,96.0,21.0,0.6,13.0,27.0,65.14,15.01
2016,9,30,6,45,163.5,38.0,0.6,13.5,59.5,119.49,87.64
2016,9,30,7,0,231.0,55.0,0.6,14.0,92.0,171.93,134.24
2016,9,30,7,15,268.5,72.5,0.6,14.5,130.0,217.07,173.45
2016,9,30,7,30,306.0,90.0,0.6,15.0,168.0,264.64,213.48
2016,9,30,7,45,342.5,103.0,0.6,15.5,208.0,308.63,249.44
2016,9,30,8,0,379.0,116.0,0.6,16.0,248.0,354.44,285.66
2016,9,30,8,15,303.5,146.5,0.6,16.5,262.0,347.7,278.96
2016,9,30,8,30,228.0,177.0,0.6,17.0,276.0,342.57,273.07
2016,9,30,8,45,355.5,172.5,0.6,17.5,345.0,424.17,336.46
2016,9,30,9,0,483.0,168.0,0.6,18.0,414.0,519.91,407.26
2016,9,30,9,15,671.0,128.0,0.6,18.0,499.0,619.55,480.69
2016,9,30,9,30,859.0,88.0,0.6,18.0,584.0,718.9,549.9
2016,9,30,9,45,872.5,90.0,0.6,18.5,619.0,739.34,560.35
2016,9,30,10,0,886.0,92.0,0.6,19.0,654.0,760.86,572.55
2016,9,30,10,15,895.5,93.5,0.6,19.0,682.0,776.14,581.58
2016,9,30,10,30,905.0,95.0,0.6,19.0,710.0,788.52,588.81
2016,9,30,10,45,790.5,143.0,0.6,19.5,691.5,755.26,564.55
2016,9,30,11,0,676.0,191.0,0.6,20.0,673.0,716.47,535.38
2016,9,30,11,15,718.0,177.0,0.6,19.5,697.0,728.06,545.1
2016,9,30,11,30,760.0,163.0,0.6,19.0,721.0,736.71,552.13
2016,9,30,11,45,842.0,132.5,0.65,19.0,754.0,754.22,564.89
2016,9,30,12,0,924.0,102.0,0.7,19.0,787.0,766.97,573.93
2016,9,30,12,15,802.5,150.5,0.7,18.5,743.5,712.94,536.91
2016,9,30,12,30,681.0,199.0,0.7,18.0,700.0,658.64,498.17
2016,9,30,12,45,634.5,212.5,0.7,18.0,674.0,621.99,471.84
2016,9,30,13,0,588.0,226.0,0.7,18.0,648.0,585.06,444.81
2016,9,30,13,15,517.0,245.0,0.7,17.5,609.0,540.14,412.26
2016,9,30,13,30,446.0,264.0,0.7,17.0,570.0,497.9,381.29
2016,9,30,13,45,550.5,215.5,0.7,17.0,578.0,489.71,375.81
2016,9,30,14,0,655.0,167.0,0.7,17.0,586.0,473.06,362.7
2016,9,30,14,15,762.5,129.0,0.65,17.0,593.0,457.96,348.88
2016,9,30,14,30,870.0,91.0,0.6,17.0,600.0,435.29,327.74
2016,9,30,14,45,571.0,154.0,0.6,17.0,479.5,341.98,257.23
2016,9,30,15,0,272.0,217.0,0.6,17.0,359.0,276.9,210.65
2016,9,30,15,15,146.0,190.0,0.6,16.5,265.5,208.37,159.95
2016,9,30,15,30,20.0,163.0,0.6,16.0,172.0,156.02,122.64
2016,9,30,15,45,16.0,145.5,0.6,16.0,152.5,137.58,108.27
2016,9,30,16,0,12.0,128.0,0.6,16.0,133.0,119.57,93.99
2016,9,30,16,15,7.0,110.0,0.6,15.5,112.5,101.54,79.69
2016,9,30,16,30,2.0,92.0,0.6,15.0,92.0,84.1,65.51
2016,9,30,16,45,1.0,72.0,0.6,15.0,72.0,66.26,53.03
2016,9,30,17,0,0.0,52.0,0.6,15.0,52.0,48.57,36.99
2016,9,30,17,15,0.0,34.5,0.55,14.5,34.5,32.7,22.33
2016,9,30,17,30,0.0,17.0,0.5,14.0,17.0,16.41,4.12
2016,9,30,17,45,0.0,8.5,0.5,13.5,8.5,8.36,0.0
2016,9,30,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,6,15,101.5,10.5,0.45,10.0,16.5,37.57,0.0
2016,10,1,6,30,203.0,21.0,0.4,11.0,33.0,98.05,13.41
2016,10,1,6,45,332.5,32.5,0.35,12.0,74.5,173.24,126.64
2016,10,1,7,0,462.0,44.0,0.3,13.0,116.0,251.7,195.08
2016,10,1,7,15,537.5,51.5,0.3,13.5,165.0,312.33,247.17
2016,10,1,7,30,613.0,59.0,0.3,14.0,214.0,378.0,301.43
2016,10,1,7,45,665.0,64.0,0.35,15.0,264.5,432.99,345.24
2016,10,1,8,0,717.0,69.0,0.4,16.0,315.0,487.88,387.28
2016,10,1,8,15,750.0,73.0,0.35,16.5,363.5,534.69,421.4
2016,10,1,8,30,783.0,77.0,0.3,17.0,412.0,581.45,454.16
2016,10,1,8,45,808.5,79.0,0.3,17.5,457.5,620.71,481.01
2016,10,1,9,0,834.0,81.0,0.3,18.0,503.0,658.84,506.36
2016,10,1,9,15,851.0,83.5,0.3,18.5,543.0,690.22,525.57
2016,10,1,9,30,868.0,86.0,0.3,19.0,583.0,716.0,540.52
2016,10,1,9,45,884.5,86.0,0.3,19.5,618.5,740.06,554.22
2016,10,1,10,0,901.0,86.0,0.3,20.0,654.0,761.68,566.21
2016,10,1,10,15,909.5,87.0,0.3,20.0,681.5,775.76,574.27
2016,10,1,10,30,918.0,88.0,0.3,20.0,709.0,786.89,580.57
2016,10,1,10,45,923.5,89.0,0.3,20.5,729.0,792.7,582.41
2016,10,1,11,0,929.0,90.0,0.3,21.0,749.0,795.36,582.38
2016,10,1,11,15,932.0,91.0,0.3,21.0,761.5,792.96,580.33
2016,10,1,11,30,935.0,92.0,0.3,21.0,774.0,787.37,576.39
2016,10,1,11,45,935.0,92.5,0.35,21.5,778.0,775.91,568.53
2016,10,1,12,0,935.0,93.0,0.4,22.0,782.0,761.38,558.84
2016,10,1,12,15,934.0,93.0,0.4,22.0,778.5,742.65,546.72
2016,10,1,12,30,933.0,93.0,0.4,22.0,775.0,721.04,532.77
2016,10,1,12,45,929.0,92.5,0.45,22.0,763.0,694.21,514.91
2016,10,1,13,0,925.0,92.0,0.5,22.0,751.0,664.87,494.87
2016,10,1,13,15,919.5,91.0,0.5,21.5,731.5,631.79,472.03
2016,10,1,13,30,914.0,90.0,0.5,21.0,712.0,596.59,447.1
2016,10,1,13,45,905.5,89.0,0.5,21.0,685.0,557.87,418.12
2016,10,1,14,0,897.0,88.0,0.5,21.0,658.0,517.59,387.25
2016,10,1,14,15,885.5,86.0,0.5,20.5,624.5,473.7,353.57
2016,10,1,14,30,874.0,84.0,0.5,20.0,591.0,428.92,318.09
2016,10,1,14,45,857.0,82.0,0.55,20.0,551.0,378.22,276.88
2016,10,1,15,0,840.0,80.0,0.6,20.0,511.0,330.64,236.84
2016,10,1,15,15,818.0,77.5,0.6,19.5,467.0,281.63,195.25
2016,10,1,15,30,796.0,75.0,0.6,19.0,423.0,233.68,154.26
2016,10,1,15,45,764.0,71.0,0.6,19.0,374.5,184.07,112.95
2016,10,1,16,0,732.0,67.0,0.6,19.0,326.0,137.04,76.5
2016,10,1,16,15,687.0,62.5,0.6,18.0,276.0,91.58,47.54
2016,10,1,16,30,642.0,58.0,0.6,17.0,226.0,46.83,28.45
2016,10,1,16,45,570.5,51.0,0.6,16.5,176.5,35.66,25.92
2016,10,1,17,0,499.0,44.0,0.6,16.0,127.0,32.39,22.73
2016,10,1,17,15,378.0,33.5,0.6,15.5,83.5,25.63,16.08
2016,10,1,17,30,257.0,23.0,0.6,15.0,40.0,18.45,3.14
2016,10,1,17,45,128.5,11.5,0.6,14.5,20.0,11.3,0.0
2016,10,1,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,5.5,0.4,12.0,5.5,5.41,0.0
2016,10,2,6,30,0.0,11.0,0.4,12.0,11.0,10.61,0.0
2016,10,2,6,45,0.0,25.5,0.45,12.5,25.5,24.63,14.11
2016,10,2,7,0,0.0,40.0,0.5,13.0,40.0,39.47,27.56
2016,10,2,7,15,0.0,57.5,0.5,13.0,57.5,57.51,43.32
2016,10,2,7,30,0.0,75.0,0.5,13.0,75.0,75.28,58.67
2016,10,2,7,45,0.0,92.0,0.5,13.0,92.0,92.33,73.13
2016,10,2,8,0,0.0,109.0,0.5,13.0,109.0,109.29,87.23
2016,10,2,8,15,143.5,138.0,0.5,13.0,199.0,235.17,192.69
2016,10,2,8,30,287.0,167.0,0.5,13.0,289.0,365.81,296.82
2016,10,2,8,45,524.0,133.0,0.5,13.5,385.0,493.49,395.78
2016,10,2,9,0,761.0,99.0,0.5,14.0,481.0,628.89,495.75
2016,10,2,9,15,380.5,98.5,0.5,14.5,289.5,381.4,305.82
2016,10,2,9,30,0.0,98.0,0.5,15.0,98.0,94.99,72.69
2016,10,2,9,45,297.5,140.0,0.5,15.5,326.0,372.86,300.3
2016,10,2,10,0,595.0,182.0,0.5,16.0,554.0,640.89,496.28
2016,10,2,10,15,311.0,221.0,0.5,16.0,416.5,464.83,360.86
2016,10,2,10,30,27.0,260.0,0.5,16.0,279.0,276.43,213.85
2016,10,2,10,45,267.5,254.5,0.5,16.5,443.0,465.16,361.92
2016,10,2,11,0,508.0,249.0,0.5,17.0,607.0,641.55,488.62
2016,10,2,11,15,399.0,291.5,0.5,17.0,575.5,593.85,450.0
2016,10,2,11,30,290.0,334.0,0.5,17.0,544.0,550.42,416.82
2016,10,2,11,45,277.5,338.5,0.55,17.0,541.0,539.3,409.3
2016,10,2,12,0,265.0,343.0,0.6,17.0,538.0,527.48,400.89
2016,10,2,12,15,361.5,311.5,0.6,17.0,575.5,555.28,422.7
2016,10,2,12,30,458.0,280.0,0.6,17.0,613.0,580.06,441.42
2016,10,2,12,45,337.0,308.0,0.6,17.0,550.5,513.71,391.44
2016,10,2,13,0,216.0,336.0,0.6,17.0,488.0,453.25,346.08
2016,10,2,13,15,344.0,292.5,0.6,17.0,528.0,478.04,366.38
2016,10,2,13,30,472.0,249.0,0.6,17.0,568.0,493.68,378.28
2016,10,2,13,45,311.5,271.0,0.65,17.0,478.0,412.42,316.96
2016,10,2,14,0,151.0,293.0,0.7,17.0,388.0,342.61,264.45
2016,10,2,14,15,304.0,250.5,0.7,16.5,429.5,361.02,278.89
2016,10,2,14,30,457.0,208.0,0.7,16.0,471.0,366.17,280.76
2016,10,2,14,45,388.0,206.0,0.7,16.0,418.5,320.21,244.36
2016,10,2,15,0,319.0,204.0,0.7,16.0,366.0,277.01,210.63
2016,10,2,15,15,159.5,116.5,0.7,15.5,197.5,143.95,108.59
2016,10,2,15,30,0.0,29.0,0.7,15.0,29.0,28.0,18.14
2016,10,2,15,45,360.5,48.0,0.7,15.0,173.5,93.8,58.15
2016,10,2,16,0,721.0,67.0,0.7,15.0,318.0,131.97,74.59
2016,10,2,16,15,675.5,62.0,0.65,14.5,268.5,83.49,42.97
2016,10,2,16,30,630.0,57.0,0.6,14.0,219.0,42.48,32.42
2016,10,2,16,45,560.0,50.0,0.6,14.0,170.5,35.11,25.7
2016,10,2,17,0,490.0,43.0,0.6,14.0,122.0,31.8,22.36
2016,10,2,17,15,366.5,32.5,0.6,13.5,79.5,25.01,15.52
2016,10,2,17,30,243.0,22.0,0.6,13.0,37.0,17.77,0.0
2016,10,2,17,45,121.5,11.0,0.6,12.5,18.5,10.81,0.0
2016,10,2,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,11.0,0.25,9.5,11.0,10.81,0.0
2016,10,3,6,30,0.0,22.0,0.2,10.0,22.0,23.68,0.0
2016,10,3,6,45,103.0,36.5,0.15,10.5,52.0,89.1,63.6
2016,10,3,7,0,206.0,51.0,0.1,11.0,82.0,155.25,121.17
2016,10,3,7,15,238.5,69.0,0.1,11.0,118.0,190.5,152.72
2016,10,3,7,30,271.0,87.0,0.1,11.0,154.0,234.51,190.59
2016,10,3,7,45,292.5,103.5,0.15,11.5,190.0,272.82,222.5
2016,10,3,8,0,314.0,120.0,0.2,12.0,226.0,311.9,254.03
2016,10,3,8,15,157.0,90.5,0.2,12.0,143.5,194.56,158.99
2016,10,3,8,30,0.0,61.0,0.2,12.0,61.0,58.95,44.56
2016,10,3,8,45,14.5,126.0,0.25,12.5,133.5,133.41,107.15
2016,10,3,9,0,29.0,191.0,0.3,13.0,206.0,217.05,174.1
2016,10,3,9,15,14.5,175.5,0.3,13.0,183.0,183.9,146.33
2016,10,3,9,30,0.0,160.0,0.3,13.0,160.0,157.33,124.43
2016,10,3,9,45,0.0,141.5,0.35,13.5,141.5,138.25,108.76
2016,10,3,10,0,0.0,123.0,0.4,14.0,123.0,119.62,93.41
2016,10,3,10,15,0.0,121.5,0.4,14.0,121.5,118.05,92.04
2016,10,3,10,30,0.0,120.0,0.4,14.0,120.0,116.5,90.65
2016,10,3,10,45,1.5,147.0,0.45,14.5,148.0,144.11,112.65
2016,10,3,11,0,3.0,174.0,0.5,15.0,176.0,171.66,134.18
2016,10,3,11,15,1.5,163.5,0.5,15.0,164.5,160.02,124.67
2016,10,3,11,30,0.0,153.0,0.5,15.0,153.0,148.5,115.45
2016,10,3,11,45,16.5,223.5,0.5,15.0,236.0,228.93,179.18
2016,10,3,12,0,33.0,294.0,0.5,15.0,319.0,310.52,241.41
2016,10,3,12,15,16.5,221.0,0.5,15.0,233.5,225.16,175.2
2016,10,3,12,30,0.0,148.0,0.5,15.0,148.0,143.16,110.92
2016,10,3,12,45,0.0,127.5,0.5,15.0,127.5,123.31,95.44
2016,10,3,13,0,0.0,107.0,0.5,15.0,107.0,103.53,79.64
2016,10,3,13,15,0.0,100.0,0.5,14.5,100.0,96.78,74.45
2016,10,3,13,30,0.0,93.0,0.5,14.0,93.0,90.03,69.19
2016,10,3,13,45,0.0,115.5,0.5,14.0,115.5,111.53,86.89
2016,10,3,14,0,0.0,138.0,0.5,14.0,138.0,132.74,104.19
2016,10,3,14,15,0.0,81.0,0.45,14.0,81.0,78.37,59.85
2016,10,3,14,30,0.0,24.0,0.4,14.0,24.0,23.18,13.99
2016,10,3,14,45,0.0,54.5,0.4,14.0,54.5,52.68,38.98
2016,10,3,15,0,0.0,85.0,0.4,14.0,85.0,82.22,63.74
2016,10,3,15,15,371.0,82.0,0.4,13.5,240.5,161.25,117.36
2016,10,3,15,30,742.0,79.0,0.4,13.0,396.0,217.84,146.51
2016,10,3,15,45,708.5,75.0,0.4,13.0,349.0,167.91,104.23
2016,10,3,16,0,675.0,71.0,0.4,13.0,302.0,123.6,70.17
2016,10,3,16,15,627.5,65.5,0.35,13.0,254.0,80.26,43.21
2016,10,3,16,30,580.0,60.0,0.3,13.0,206.0,41.58,31.76
2016,10,3,16,45,503.5,52.5,0.3,13.0,158.5,37.61,28.04
2016,10,3,17,0,427.0,45.0,0.3,13.0,111.0,34.03,24.38
2016,10,3,17,15,302.5,33.0,0.3,12.5,71.0,25.84,16.07
2016,10,3,17,30,178.0,21.0,0.3,12.0,31.0,17.07,0.0
2016,10,3,17,45,89.0,10.5,0.3,12.0,15.5,10.32,0.0
2016,10,3,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,6,15,93.5,9.0,0.4,10.0,13.5,33.16,0.0
2016,10,4,6,30,187.0,18.0,0.4,10.0,27.0,86.11,0.0
2016,10,4,6,45,321.0,29.5,0.4,10.5,67.5,162.77,115.61
2016,10,4,7,0,455.0,41.0,0.4,11.0,108.0,240.9,186.78
2016,10,4,7,15,272.5,67.5,0.4,11.0,112.0,209.48,167.73
2016,10,4,7,30,90.0,94.0,0.4,11.0,116.0,151.06,122.32
2016,10,4,7,45,103.5,114.0,0.4,11.5,144.5,182.08,148.84
2016,10,4,8,0,117.0,134.0,0.4,12.0,173.0,213.64,174.63
2016,10,4,8,15,450.5,104.0,0.4,12.5,287.5,387.19,316.16
2016,10,4,8,30,784.0,74.0,0.4,13.0,402.0,569.61,455.11
2016,10,4,8,45,809.5,76.5,0.4,14.0,447.0,608.99,480.11
2016,10,4,9,0,835.0,79.0,0.4,15.0,492.0,647.22,505.24
2016,10,4,9,15,852.0,81.5,0.35,15.5,532.0,678.24,524.44
2016,10,4,9,30,869.0,84.0,0.3,16.0,572.0,703.75,538.8
2016,10,4,9,45,884.5,84.5,0.3,17.0,607.0,727.26,551.39
2016,10,4,10,0,900.0,85.0,0.3,18.0,642.0,748.3,562.17
2016,10,4,10,15,908.5,86.5,0.3,18.5,669.0,762.62,569.45
2016,10,4,10,30,917.0,88.0,0.3,19.0,696.0,773.97,574.9
2016,10,4,10,45,924.5,88.0,0.3,19.5,716.5,779.93,576.89
2016,10,4,11,0,932.0,88.0,0.3,20.0,737.0,782.76,577.01
2016,10,4,11,15,935.5,88.5,0.3,20.0,749.0,779.99,574.7
2016,10,4,11,30,939.0,89.0,0.3,20.0,761.0,774.02,570.5
2016,10,4,11,45,724.5,173.5,0.35,20.5,694.0,696.08,516.13
2016,10,4,12,0,510.0,258.0,0.4,21.0,627.0,614.85,456.9
2016,10,4,12,15,514.0,253.5,0.4,21.0,623.5,600.83,447.96
2016,10,4,12,30,518.0,249.0,0.4,21.0,620.0,585.1,436.9
2016,10,4,12,45,714.5,173.0,0.45,21.5,676.5,621.8,464.75
2016,10,4,13,0,911.0,97.0,0.5,22.0,733.0,647.27,483.12
2016,10,4,13,15,905.0,96.0,0.5,21.5,713.0,614.24,459.38
2016,10,4,13,30,899.0,95.0,0.5,21.0,693.0,579.17,434.27
2016,10,4,13,45,886.5,95.0,0.55,21.0,665.0,539.88,405.08
2016,10,4,14,0,874.0,95.0,0.6,21.0,637.0,497.02,372.49
2016,10,4,14,15,861.0,93.0,0.6,20.5,603.5,453.14,338.41
2016,10,4,14,30,848.0,91.0,0.6,20.0,570.0,408.59,302.7
2016,10,4,14,45,824.5,90.5,0.6,20.0,529.5,361.4,263.54
2016,10,4,15,0,801.0,90.0,0.6,20.0,489.0,314.95,224.19
2016,10,4,15,15,776.5,86.5,0.6,19.5,444.5,266.56,183.3
2016,10,4,15,30,752.0,83.0,0.6,19.0,400.0,219.57,143.57
2016,10,4,15,45,710.0,80.0,0.65,19.0,351.0,168.63,102.48
2016,10,4,16,0,668.0,77.0,0.7,19.0,302.0,124.44,70.01
2016,10,4,16,15,615.5,70.5,0.65,18.5,252.5,80.63,44.15
2016,10,4,16,30,563.0,64.0,0.6,18.0,203.0,44.93,33.98
2016,10,4,16,45,478.0,55.5,0.6,17.5,155.0,40.72,30.13
2016,10,4,17,0,393.0,47.0,0.6,17.0,107.0,36.38,25.86
2016,10,4,17,15,261.0,34.0,0.6,16.0,67.0,26.35,15.85
2016,10,4,17,30,129.0,21.0,0.6,15.0,27.0,16.66,0.0
2016,10,4,17,45,64.5,10.5,0.6,14.5,13.5,10.32,0.0
2016,10,4,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,6,15,117.5,8.5,0.5,9.5,13.5,38.59,0.0
2016,10,5,6,30,235.0,17.0,0.5,10.0,27.0,98.2,0.0
2016,10,5,6,45,374.0,26.5,0.5,11.0,68.5,176.63,123.1
2016,10,5,7,0,513.0,36.0,0.5,12.0,110.0,252.48,194.15
2016,10,5,7,15,588.5,42.5,0.5,12.5,159.0,313.34,247.69
2016,10,5,7,30,664.0,49.0,0.5,13.0,208.0,378.92,302.99
2016,10,5,7,45,710.5,53.5,0.5,14.0,258.0,431.85,345.83
2016,10,5,8,0,757.0,58.0,0.5,15.0,308.0,486.34,387.9
2016,10,5,8,15,787.5,61.5,0.45,15.5,356.5,531.68,421.57
2016,10,5,8,30,818.0,65.0,0.4,16.0,405.0,576.74,453.67
2016,10,5,8,45,840.5,67.5,0.4,17.0,449.5,614.99,479.36
2016,10,5,9,0,863.0,70.0,0.4,18.0,494.0,648.41,500.89
2016,10,5,9,15,878.0,72.5,0.4,18.5,533.5,678.67,519.74
2016,10,5,9,30,893.0,75.0,0.4,19.0,573.0,706.75,536.49
2016,10,5,9,45,904.0,76.5,0.4,19.5,606.5,728.5,548.75
2016,10,5,10,0,915.0,78.0,0.4,20.0,640.0,747.57,559.21
2016,10,5,10,15,922.5,79.5,0.4,20.0,667.0,761.25,567.15
2016,10,5,10,30,930.0,81.0,0.4,20.0,694.0,771.92,573.23
2016,10,5,10,45,935.5,81.5,0.4,20.5,713.5,776.93,574.62
2016,10,5,11,0,941.0,82.0,0.4,21.0,733.0,778.78,574.1
2016,10,5,11,15,943.5,82.5,0.4,21.0,745.0,775.21,571.29
2016,10,5,11,30,946.0,83.0,0.4,21.0,757.0,768.45,566.57
2016,10,5,11,45,946.5,83.5,0.4,21.5,760.5,757.07,557.89
2016,10,5,12,0,947.0,84.0,0.4,22.0,764.0,742.59,547.34
2016,10,5,12,15,946.0,84.0,0.4,22.0,760.0,723.55,534.93
2016,10,5,12,30,945.0,84.0,0.4,22.0,756.0,701.59,520.05
2016,10,5,12,45,930.5,88.5,0.4,22.0,741.5,672.75,499.58
2016,10,5,13,0,916.0,93.0,0.4,22.0,727.0,641.83,477.42
2016,10,5,13,15,910.0,92.0,0.4,22.0,707.0,608.69,453.44
2016,10,5,13,30,904.0,91.0,0.4,22.0,687.0,573.49,427.45
2016,10,5,13,45,893.0,90.5,0.45,22.0,659.5,534.38,398.51
2016,10,5,14,0,882.0,90.0,0.5,22.0,632.0,493.92,367.71
2016,10,5,14,15,869.5,88.0,0.5,21.5,598.5,450.33,333.92
2016,10,5,14,30,857.0,86.0,0.5,21.0,565.0,402.99,296.3
2016,10,5,14,45,837.0,84.0,0.5,21.0,524.5,355.35,256.87
2016,10,5,15,0,817.0,82.0,0.5,21.0,484.0,308.12,216.92
2016,10,5,15,15,792.5,79.0,0.5,20.5,440.0,259.57,175.99
2016,10,5,15,30,768.0,76.0,0.5,20.0,396.0,212.39,136.26
2016,10,5,15,45,728.5,73.0,0.55,20.0,347.0,164.69,98.0
2016,10,5,16,0,689.0,70.0,0.6,20.0,298.0,116.91,63.19
2016,10,5,16,15,637.5,64.0,0.6,19.5,249.0,72.78,38.21
2016,10,5,16,30,586.0,58.0,0.6,19.0,200.0,40.08,29.58
2016,10,5,16,45,498.0,51.0,0.6,18.5,151.5,36.97,26.69
2016,10,5,17,0,410.0,44.0,0.6,18.0,103.0,33.85,23.49
2016,10,5,17,15,274.0,31.5,0.6,17.0,64.0,25.09,14.33
2016,10,5,17,30,138.0,19.0,0.6,16.0,25.0,15.07,0.0
2016,10,5,17,45,69.0,9.5,0.6,15.0,12.5,9.34,0.0
2016,10,5,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,6,15,115.5,7.5,0.45,10.0,12.5,7.37,0.0
2016,10,6,6,30,231.0,15.0,0.4,11.0,25.0,83.08,0.0
2016,10,6,6,45,369.5,25.0,0.4,12.0,65.5,172.18,117.12
2016,10,6,7,0,508.0,35.0,0.4,13.0,106.0,247.69,188.89
2016,10,6,7,15,583.0,41.5,0.35,13.5,154.5,307.78,241.43
2016,10,6,7,30,658.0,48.0,0.3,14.0,203.0,372.59,295.52
2016,10,6,7,45,705.0,52.5,0.3,15.0,252.5,425.3,337.91
2016,10,6,8,0,752.0,57.0,0.3,16.0,302.0,479.64,379.57
2016,10,6,8,15,783.0,60.0,0.25,17.0,350.0,524.33,411.77
2016,10,6,8,30,814.0,63.0,0.2,18.0,398.0,568.81,442.37
2016,10,6,8,45,836.0,66.0,0.2,19.0,442.0,603.59,465.42
2016,10,6,9,0,858.0,69.0,0.2,20.0,486.0,640.52,489.13
2016,10,6,9,15,873.0,71.0,0.15,20.5,525.0,669.99,506.74
2016,10,6,9,30,888.0,73.0,0.1,21.0,564.0,697.31,522.19
2016,10,6,9,45,902.5,73.0,0.1,22.0,598.0,719.7,533.69
2016,10,6,10,0,917.0,73.0,0.1,23.0,632.0,739.53,543.42
2016,10,6,10,15,924.5,74.0,0.1,23.5,658.5,752.65,549.76
2016,10,6,10,30,932.0,75.0,0.1,24.0,685.0,762.75,554.28
2016,10,6,10,45,936.5,75.5,0.1,24.5,704.0,767.01,555.15
2016,10,6,11,0,941.0,76.0,0.1,25.0,723.0,768.1,554.16
2016,10,6,11,15,943.5,76.5,0.1,25.0,734.5,764.53,551.42
2016,10,6,11,30,946.0,77.0,0.1,25.0,746.0,757.77,546.8
2016,10,6,11,45,947.0,77.0,0.1,25.5,750.0,746.24,538.22
2016,10,6,12,0,948.0,77.0,0.1,26.0,754.0,731.6,527.8
2016,10,6,12,15,946.5,77.0,0.1,26.0,749.5,712.23,515.45
2016,10,6,12,30,945.0,77.0,0.1,26.0,745.0,689.97,500.67
2016,10,6,12,45,928.0,83.0,0.15,26.0,730.0,661.17,481.13
2016,10,6,13,0,911.0,89.0,0.2,26.0,715.0,630.39,460.0
2016,10,6,13,15,905.0,88.0,0.2,26.0,695.5,597.43,436.56
2016,10,6,13,30,899.0,87.0,0.2,26.0,676.0,562.44,411.16
2016,10,6,13,45,888.5,86.0,0.2,26.0,648.5,523.35,382.26
2016,10,6,14,0,878.0,85.0,0.2,26.0,621.0,482.91,351.63
2016,10,6,14,15,865.5,83.5,0.2,26.0,587.5,440.04,318.39
2016,10,6,14,30,853.0,82.0,0.2,26.0,554.0,393.37,281.51
2016,10,6,14,45,834.5,80.0,0.2,26.0,514.5,346.52,243.58
2016,10,6,15,0,816.0,78.0,0.2,26.0,475.0,299.95,205.05
2016,10,6,15,15,792.0,75.0,0.2,25.5,431.0,251.71,165.34
2016,10,6,15,30,768.0,72.0,0.2,25.0,387.0,204.79,126.85
2016,10,6,15,45,732.5,68.0,0.25,24.5,339.5,156.95,89.67
2016,10,6,16,0,697.0,64.0,0.3,24.0,292.0,112.09,58.39
2016,10,6,16,15,646.5,59.0,0.35,23.0,243.0,65.59,32.98
2016,10,6,16,30,596.0,54.0,0.4,22.0,194.0,37.0,26.52
2016,10,6,16,45,515.0,46.5,0.5,21.5,147.0,33.27,23.11
2016,10,6,17,0,434.0,39.0,0.6,21.0,100.0,29.41,19.32
2016,10,6,17,15,295.5,27.5,0.65,20.0,61.5,21.45,10.75
2016,10,6,17,30,157.0,16.0,0.7,19.0,23.0,15.73,0.0
2016,10,6,17,45,78.5,8.0,0.75,18.5,11.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,6,15,90.0,7.5,0.85,14.5,10.5,0.0,0.0
2016,10,7,6,30,180.0,15.0,0.7,15.0,21.0,67.41,0.0
2016,10,7,6,45,316.0,25.5,0.6,15.5,59.0,153.46,100.6
2016,10,7,7,0,452.0,36.0,0.5,16.0,97.0,229.4,172.9
2016,10,7,7,15,529.5,43.0,0.4,17.0,144.0,287.76,222.99
2016,10,7,7,30,607.0,50.0,0.3,18.0,191.0,351.46,274.93
2016,10,7,7,45,656.0,55.0,0.25,19.0,239.0,401.11,314.28
2016,10,7,8,0,705.0,60.0,0.2,20.0,287.0,455.18,354.97
2016,10,7,8,15,738.0,63.5,0.15,21.0,334.0,499.9,386.93
2016,10,7,8,30,771.0,67.0,0.1,22.0,381.0,544.62,417.53
2016,10,7,8,45,794.0,70.0,0.1,23.0,424.0,582.18,442.25
2016,10,7,9,0,817.0,73.0,0.1,24.0,467.0,618.53,465.31
2016,10,7,9,15,833.5,75.0,0.1,24.5,506.0,647.9,483.82
2016,10,7,9,30,850.0,77.0,0.1,25.0,545.0,671.98,497.7
2016,10,7,9,45,857.5,81.0,0.1,25.5,577.0,693.15,509.44
2016,10,7,10,0,865.0,85.0,0.1,26.0,609.0,711.64,519.38
2016,10,7,10,15,874.0,86.0,0.1,26.5,635.5,725.18,526.08
2016,10,7,10,30,883.0,87.0,0.1,27.0,662.0,735.9,531.06
2016,10,7,10,45,674.0,172.0,0.1,27.5,618.5,676.99,488.76
2016,10,7,11,0,465.0,257.0,0.1,28.0,575.0,606.3,437.01
2016,10,7,11,15,557.0,228.0,0.1,28.0,615.0,637.96,460.26
2016,10,7,11,30,649.0,199.0,0.1,28.0,655.0,668.49,481.07
2016,10,7,11,45,778.5,143.5,0.1,28.5,693.5,692.55,497.47
2016,10,7,12,0,908.0,88.0,0.1,29.0,732.0,710.81,509.11
2016,10,7,12,15,907.0,88.0,0.1,29.0,728.0,692.36,496.73
2016,10,7,12,30,906.0,88.0,0.1,29.0,724.0,671.14,482.21
2016,10,7,12,45,889.5,93.5,0.1,29.0,709.5,643.01,462.73
2016,10,7,13,0,873.0,99.0,0.1,29.0,695.0,613.01,441.75
2016,10,7,13,15,867.0,97.5,0.1,29.0,675.5,580.64,418.96
2016,10,7,13,30,861.0,96.0,0.1,29.0,656.0,546.35,394.32
2016,10,7,13,45,853.0,94.0,0.1,29.5,629.5,506.81,364.77
2016,10,7,14,0,845.0,92.0,0.1,30.0,603.0,467.55,334.7
2016,10,7,14,15,832.0,90.0,0.1,29.5,570.0,425.01,302.84
2016,10,7,14,30,819.0,88.0,0.1,29.0,537.0,381.88,269.52
2016,10,7,14,45,803.0,84.5,0.15,29.0,498.5,336.03,233.03
2016,10,7,15,0,787.0,81.0,0.2,29.0,460.0,290.32,195.81
2016,10,7,15,15,640.0,101.5,0.2,28.5,391.0,232.92,153.78
2016,10,7,15,30,493.0,122.0,0.2,28.0,322.0,191.37,125.35
2016,10,7,15,45,466.5,111.5,0.2,28.0,282.0,152.32,95.7
2016,10,7,16,0,440.0,101.0,0.2,28.0,242.0,115.57,70.26
2016,10,7,16,15,504.0,77.5,0.3,27.0,213.5,73.67,43.4
2016,10,7,16,30,568.0,54.0,0.4,26.0,185.0,37.29,26.24
2016,10,7,16,45,487.5,46.0,0.5,25.0,139.0,33.13,22.56
2016,10,7,17,0,407.0,38.0,0.6,24.0,93.0,28.8,18.43
2016,10,7,17,15,270.0,26.5,0.65,23.0,56.0,20.78,9.42
2016,10,7,17,30,133.0,15.0,0.7,22.0,19.0,14.74,0.0
2016,10,7,17,45,66.5,7.5,0.75,21.5,9.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,6,15,73.5,7.0,0.45,16.0,9.5,0.0,0.0
2016,10,8,6,30,147.0,14.0,0.4,17.0,19.0,56.29,0.0
2016,10,8,6,45,282.0,25.5,0.35,18.0,56.0,140.08,87.93
2016,10,8,7,0,417.0,37.0,0.3,19.0,93.0,215.79,159.95
2016,10,8,7,15,497.5,45.0,0.25,19.5,139.0,274.9,210.32
2016,10,8,7,30,578.0,53.0,0.2,20.0,185.0,339.59,263.11
2016,10,8,7,45,626.5,59.0,0.2,21.0,232.5,391.03,303.74
2016,10,8,8,0,675.0,65.0,0.2,22.0,280.0,444.46,344.05
2016,10,8,8,15,653.5,77.5,0.15,23.0,312.5,467.69,359.96
2016,10,8,8,30,632.0,90.0,0.1,24.0,345.0,487.54,372.68
2016,10,8,8,45,654.0,96.5,0.1,25.0,386.0,524.29,397.39
2016,10,8,9,0,676.0,103.0,0.1,26.0,427.0,560.11,420.39
2016,10,8,9,15,751.0,94.0,0.05,26.5,481.5,610.85,454.2
2016,10,8,9,30,826.0,85.0,0.0,27.0,536.0,664.24,488.63
2016,10,8,9,45,844.0,85.5,0.0,27.5,570.0,688.19,501.74
2016,10,8,10,0,862.0,86.0,0.0,28.0,604.0,706.8,511.64
2016,10,8,10,15,871.0,87.0,0.0,28.5,630.5,720.21,518.2
2016,10,8,10,30,880.0,88.0,0.0,29.0,657.0,730.81,523.06
2016,10,8,10,45,886.0,89.0,0.0,29.5,676.0,736.31,524.76
2016,10,8,11,0,892.0,90.0,0.0,30.0,695.0,738.81,524.71
2016,10,8,11,15,895.5,90.5,0.0,30.0,707.0,735.94,522.44
2016,10,8,11,30,899.0,91.0,0.0,30.0,719.0,730.02,518.43
2016,10,8,11,45,902.0,90.0,0.05,30.5,723.0,719.19,510.66
2016,10,8,12,0,905.0,89.0,0.1,31.0,727.0,705.36,501.35
2016,10,8,12,15,904.0,89.0,0.1,31.0,723.0,686.92,489.21
2016,10,8,12,30,903.0,89.0,0.1,31.0,719.0,665.72,474.78
2016,10,8,12,45,902.0,87.5,0.1,31.0,707.5,640.38,457.45
2016,10,8,13,0,901.0,86.0,0.1,31.0,696.0,612.48,438.12
2016,10,8,13,15,895.0,85.0,0.1,31.0,676.5,579.86,415.19
2016,10,8,13,30,889.0,84.0,0.1,31.0,657.0,545.24,390.39
2016,10,8,13,45,880.0,82.5,0.1,31.0,630.5,506.86,362.38
2016,10,8,14,0,871.0,81.0,0.1,31.0,604.0,467.05,332.61
2016,10,8,14,15,858.5,79.5,0.1,30.5,571.0,424.59,300.73
2016,10,8,14,30,846.0,78.0,0.1,30.0,538.0,381.39,267.28
2016,10,8,14,45,827.5,76.0,0.15,30.0,498.5,332.01,228.24
2016,10,8,15,0,809.0,74.0,0.2,30.0,459.0,285.98,190.8
2016,10,8,15,15,785.0,71.0,0.2,29.5,416.0,238.34,152.11
2016,10,8,15,30,761.0,68.0,0.2,29.0,373.0,192.04,114.83
2016,10,8,15,45,725.5,64.5,0.2,29.0,326.0,145.37,79.4
2016,10,8,16,0,690.0,61.0,0.2,29.0,279.0,101.69,50.48
2016,10,8,16,15,639.5,55.5,0.25,27.5,231.0,59.05,30.42
2016,10,8,16,30,589.0,50.0,0.3,26.0,183.0,34.22,23.62
2016,10,8,16,45,507.0,42.5,0.35,25.0,136.5,30.34,20.16
2016,10,8,17,0,425.0,35.0,0.4,24.0,90.0,26.29,16.26
2016,10,8,17,15,284.0,24.0,0.45,23.0,53.5,18.64,7.07
2016,10,8,17,30,143.0,13.0,0.5,22.0,17.0,12.78,0.0
2016,10,8,17,45,71.5,6.5,0.6,21.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,6,15,83.5,6.0,0.75,16.0,9.0,0.0,0.0
2016,10,9,6,30,167.0,12.0,0.6,17.0,18.0,59.58,0.0
2016,10,9,6,45,308.0,23.0,0.5,18.0,55.5,143.96,86.8
2016,10,9,7,0,449.0,34.0,0.4,19.0,93.0,222.83,164.45
2016,10,9,7,15,529.5,41.5,0.3,20.0,139.5,282.21,214.92
2016,10,9,7,30,610.0,49.0,0.2,21.0,186.0,344.57,265.35
2016,10,9,7,45,660.0,54.0,0.15,22.0,235.0,396.96,306.4
2016,10,9,8,0,710.0,59.0,0.1,23.0,284.0,451.22,346.87
2016,10,9,8,15,744.0,63.0,0.1,23.5,331.0,496.88,380.34
2016,10,9,8,30,778.0,67.0,0.1,24.0,378.0,542.57,412.61
2016,10,9,8,45,801.5,70.5,0.15,25.0,421.5,580.9,438.21
2016,10,9,9,0,825.0,74.0,0.2,26.0,465.0,618.01,462.22
2016,10,9,9,15,842.0,76.0,0.2,26.5,504.5,647.61,480.85
2016,10,9,9,30,859.0,78.0,0.2,27.0,544.0,671.94,495.24
2016,10,9,9,45,872.5,79.5,0.2,27.5,577.5,694.43,507.81
2016,10,9,10,0,886.0,81.0,0.2,28.0,611.0,714.42,518.65
2016,10,9,10,15,895.0,82.5,0.2,28.0,637.5,728.51,526.68
2016,10,9,10,30,904.0,84.0,0.2,28.0,664.0,739.71,532.97
2016,10,9,10,45,909.0,85.5,0.2,28.5,683.5,745.02,534.54
2016,10,9,11,0,914.0,87.0,0.2,29.0,703.0,747.23,534.3
2016,10,9,11,15,917.5,87.5,0.2,29.0,714.5,744.21,531.92
2016,10,9,11,30,921.0,88.0,0.2,29.0,726.0,738.06,527.73
2016,10,9,11,45,921.0,88.5,0.2,29.5,730.0,726.39,519.11
2016,10,9,12,0,921.0,89.0,0.2,30.0,734.0,711.71,508.74
2016,10,9,12,15,920.0,89.0,0.2,30.0,729.5,692.94,496.13
2016,10,9,12,30,919.0,89.0,0.2,30.0,725.0,671.36,481.35
2016,10,9,12,45,914.0,89.0,0.2,30.0,713.0,644.63,462.92
2016,10,9,13,0,909.0,89.0,0.2,30.0,701.0,615.49,442.58
2016,10,9,13,15,903.0,88.0,0.2,29.5,681.0,582.6,420.14
2016,10,9,13,30,897.0,87.0,0.2,29.0,661.0,547.69,395.68
2016,10,9,13,45,885.5,87.0,0.2,29.0,633.5,509.23,367.25
2016,10,9,14,0,874.0,87.0,0.2,29.0,606.0,469.48,337.14
2016,10,9,14,15,861.0,85.0,0.2,28.5,572.5,423.5,302.47
2016,10,9,14,30,848.0,83.0,0.2,28.0,539.0,379.3,267.93
2016,10,9,14,45,744.5,96.5,0.2,28.0,475.5,320.35,222.93
2016,10,9,15,0,641.0,110.0,0.2,28.0,412.0,266.06,181.65
2016,10,9,15,15,660.0,94.0,0.2,27.5,379.0,224.12,146.51
2016,10,9,15,30,679.0,78.0,0.2,27.0,346.0,179.86,109.45
2016,10,9,15,45,683.5,71.0,0.2,26.5,312.0,139.16,77.25
2016,10,9,16,0,688.0,64.0,0.2,26.0,278.0,97.49,48.63
2016,10,9,16,15,635.0,58.0,0.2,25.0,229.5,54.48,28.93
2016,10,9,16,30,582.0,52.0,0.2,24.0,181.0,36.21,25.55
2016,10,9,16,45,500.0,44.0,0.2,23.0,134.5,31.97,21.73
2016,10,9,17,0,418.0,36.0,0.2,22.0,88.0,27.57,17.4
2016,10,9,17,15,209.0,25.5,0.2,21.0,51.5,20.44,7.17
2016,10,9,17,30,0.0,15.0,0.2,20.0,15.0,14.74,0.0
2016,10,9,17,45,0.0,7.5,0.25,19.0,7.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.0,0.4,15.0,6.0,0.0,0.0
2016,10,10,6,30,0.0,12.0,0.3,15.0,12.0,11.8,0.0
2016,10,10,6,45,92.0,28.0,0.25,15.5,40.0,71.19,39.88
2016,10,10,7,0,184.0,44.0,0.2,16.0,68.0,134.57,100.39
2016,10,10,7,15,227.0,62.0,0.15,16.5,103.5,179.02,138.89
2016,10,10,7,30,270.0,80.0,0.1,17.0,139.0,219.83,173.39
2016,10,10,7,45,298.5,96.5,0.1,18.0,177.0,260.74,206.63
2016,10,10,8,0,327.0,113.0,0.1,19.0,215.0,302.93,239.56
2016,10,10,8,15,353.0,126.0,0.1,19.5,252.0,347.83,273.76
2016,10,10,8,30,379.0,139.0,0.1,20.0,289.0,386.33,302.19
2016,10,10,8,45,293.5,170.0,0.15,21.0,294.5,370.03,287.54
2016,10,10,9,0,208.0,201.0,0.2,22.0,300.0,348.47,269.07
2016,10,10,9,15,205.5,219.5,0.2,22.5,324.0,369.24,283.47
