Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,9,30,203.0,238.0,0.2,23.0,348.0,389.08,296.51
2016,10,10,9,45,524.0,166.5,0.2,23.5,472.5,546.76,413.83
2016,10,10,10,0,845.0,95.0,0.2,24.0,597.0,700.12,519.59
2016,10,10,10,15,854.5,97.0,0.2,24.0,623.0,714.35,525.97
2016,10,10,10,30,864.0,99.0,0.2,24.0,649.0,725.77,532.56
2016,10,10,10,45,869.0,100.5,0.2,24.5,668.0,730.54,533.86
2016,10,10,11,0,874.0,102.0,0.2,25.0,687.0,730.16,531.98
2016,10,10,11,15,878.0,102.5,0.2,25.0,698.5,727.5,529.83
2016,10,10,11,30,882.0,103.0,0.2,25.0,710.0,721.83,525.87
2016,10,10,11,45,882.0,103.5,0.2,25.0,713.5,710.44,518.3
2016,10,10,12,0,882.0,104.0,0.2,25.0,717.0,696.17,508.32
2016,10,10,12,15,881.0,104.0,0.2,25.0,713.0,677.95,495.58
2016,10,10,12,30,880.0,104.0,0.2,25.0,709.0,657.04,480.89
2016,10,10,12,45,733.5,154.5,0.25,25.0,653.0,593.71,436.11
2016,10,10,13,0,587.0,205.0,0.3,25.0,597.0,534.34,393.9
2016,10,10,13,15,721.0,153.5,0.3,24.5,621.0,538.83,398.59
2016,10,10,13,30,855.0,102.0,0.3,24.0,645.0,534.2,395.16
2016,10,10,13,45,843.0,101.0,0.3,24.0,617.5,495.62,365.64
2016,10,10,14,0,831.0,100.0,0.3,24.0,590.0,455.96,334.93
2016,10,10,14,15,816.5,97.5,0.3,23.5,556.5,413.05,301.65
2016,10,10,14,30,802.0,95.0,0.3,23.0,523.0,369.73,267.04
2016,10,10,14,45,560.0,139.5,0.35,23.0,427.5,295.5,212.91
2016,10,10,15,0,318.0,184.0,0.4,23.0,332.0,245.21,178.86
2016,10,10,15,15,301.0,170.0,0.4,22.5,299.5,212.03,152.92
2016,10,10,15,30,284.0,156.0,0.4,22.0,267.0,180.15,128.07
2016,10,10,15,45,460.5,113.0,0.4,21.5,266.0,145.38,93.51
2016,10,10,16,0,637.0,70.0,0.4,21.0,265.0,95.57,50.83
2016,10,10,16,15,581.0,63.5,0.35,20.5,217.5,54.97,32.61
2016,10,10,16,30,525.0,57.0,0.3,20.0,170.0,40.92,30.09
2016,10,10,16,45,440.0,47.0,0.3,19.5,125.0,35.05,24.68
2016,10,10,17,0,355.0,37.0,0.3,19.0,80.0,28.89,18.61
2016,10,10,17,15,214.0,23.5,0.3,18.0,46.0,18.74,4.61
2016,10,10,17,30,73.0,10.0,0.3,17.0,12.0,9.83,0.0
2016,10,10,17,45,36.5,5.0,0.35,16.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,38.5,5.5,0.3,12.0,6.5,0.0,0.0
2016,10,11,6,30,77.0,11.0,0.3,13.0,13.0,32.36,0.0
2016,10,11,6,45,213.5,25.0,0.3,14.0,47.5,111.61,60.31
2016,10,11,7,0,350.0,39.0,0.3,15.0,82.0,188.77,140.42
2016,10,11,7,15,436.5,48.5,0.25,15.5,127.0,248.55,192.24
2016,10,11,7,30,523.0,58.0,0.2,16.0,172.0,314.32,246.81
2016,10,11,7,45,289.5,90.0,0.2,17.0,155.5,254.57,201.94
2016,10,11,8,0,56.0,122.0,0.2,18.0,139.0,159.95,126.19
2016,10,11,8,15,63.0,141.0,0.15,18.5,163.0,184.71,146.3
2016,10,11,8,30,70.0,160.0,0.1,19.0,187.0,209.65,165.36
2016,10,11,8,45,422.0,123.0,0.1,20.0,317.5,401.48,315.98
2016,10,11,9,0,774.0,86.0,0.1,21.0,448.0,592.4,453.99
2016,10,11,9,15,793.5,89.0,0.1,21.5,486.5,623.39,471.96
2016,10,11,9,30,813.0,92.0,0.1,22.0,525.0,652.55,490.4
2016,10,11,9,45,839.5,89.0,0.1,23.0,560.5,677.86,505.01
2016,10,11,10,0,866.0,86.0,0.1,24.0,596.0,698.12,515.3
2016,10,11,10,15,875.5,87.5,0.1,24.0,622.5,712.16,523.46
2016,10,11,10,30,885.0,89.0,0.1,24.0,649.0,723.37,529.91
2016,10,11,10,45,892.5,89.5,0.1,24.5,668.5,729.16,531.88
2016,10,11,11,0,900.0,90.0,0.1,25.0,688.0,731.94,532.06
2016,10,11,11,15,903.5,90.5,0.1,25.0,700.0,728.83,529.58
2016,10,11,11,30,907.0,91.0,0.1,25.0,712.0,722.66,525.3
2016,10,11,11,45,907.5,91.5,0.1,25.5,715.5,711.38,516.82
2016,10,11,12,0,908.0,92.0,0.1,26.0,719.0,697.13,506.16
2016,10,11,12,15,907.0,92.0,0.1,26.0,715.0,678.52,493.2
2016,10,11,12,30,906.0,92.0,0.1,26.0,711.0,657.13,478.25
2016,10,11,12,45,901.5,92.0,0.1,26.5,698.5,630.98,458.95
2016,10,11,13,0,897.0,92.0,0.1,27.0,686.0,602.45,437.79
2016,10,11,13,15,890.5,91.0,0.1,27.0,666.0,569.64,414.19
2016,10,11,13,30,884.0,90.0,0.1,27.0,646.0,534.89,388.71
2016,10,11,13,45,871.5,89.5,0.15,27.0,618.5,496.01,360.05
2016,10,11,14,0,859.0,89.0,0.2,27.0,591.0,453.55,328.11
2016,10,11,14,15,786.0,99.0,0.2,26.5,538.0,398.36,286.9
2016,10,11,14,30,713.0,109.0,0.2,26.0,485.0,344.83,246.32
2016,10,11,14,45,688.0,105.0,0.2,25.5,446.0,300.42,210.99
2016,10,11,15,0,663.0,101.0,0.2,25.0,407.0,257.19,175.87
2016,10,11,15,15,647.5,93.0,0.2,24.5,368.0,213.86,140.2
2016,10,11,15,30,632.0,85.0,0.2,24.0,329.0,171.3,105.67
2016,10,11,15,45,575.5,84.5,0.25,23.5,284.5,131.57,77.07
2016,10,11,16,0,519.0,84.0,0.3,23.0,240.0,97.25,56.56
2016,10,11,16,15,523.0,69.5,0.3,22.0,202.5,56.64,36.33
2016,10,11,16,30,527.0,55.0,0.3,21.0,165.0,39.48,28.67
2016,10,11,16,45,427.5,46.0,0.35,20.0,119.5,34.47,24.06
2016,10,11,17,0,328.0,37.0,0.4,19.0,74.0,29.27,18.74
2016,10,11,17,15,164.0,18.5,0.4,18.5,37.0,14.11,0.31
2016,10,11,17,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,6,15,49.5,4.5,1.05,13.5,6.0,0.0,0.0
2016,10,12,6,30,99.0,9.0,0.9,14.0,12.0,36.23,0.0
2016,10,12,6,45,239.0,22.0,0.75,14.5,46.5,115.05,56.46
2016,10,12,7,0,379.0,35.0,0.6,15.0,81.0,193.86,143.57
2016,10,12,7,15,465.0,44.0,0.45,16.0,126.5,253.42,195.5
2016,10,12,7,30,551.0,53.0,0.3,17.0,172.0,319.06,249.46
2016,10,12,7,45,603.0,60.0,0.2,18.0,219.0,371.46,291.27
2016,10,12,8,0,655.0,67.0,0.1,19.0,266.0,426.09,332.77
2016,10,12,8,15,691.5,72.0,0.05,19.0,312.5,471.68,367.46
2016,10,12,8,30,728.0,77.0,0.0,19.0,359.0,515.55,399.92
2016,10,12,8,45,752.0,81.0,0.0,19.5,402.0,552.96,426.1
2016,10,12,9,0,776.0,85.0,0.0,20.0,445.0,589.26,450.71
2016,10,12,9,15,795.0,88.0,0.0,20.5,483.0,619.84,470.66
2016,10,12,9,30,814.0,91.0,0.0,21.0,521.0,648.57,488.91
2016,10,12,9,45,830.5,92.0,0.05,21.5,554.5,671.33,503.01
2016,10,12,10,0,847.0,93.0,0.1,22.0,588.0,691.74,515.24
2016,10,12,10,15,718.0,140.0,0.1,22.5,572.5,658.68,489.03
2016,10,12,10,30,589.0,187.0,0.1,23.0,557.0,618.01,457.99
2016,10,12,10,45,608.5,187.5,0.15,23.5,580.0,630.72,466.46
2016,10,12,11,0,628.0,188.0,0.2,24.0,603.0,641.22,472.72
2016,10,12,11,15,527.5,230.5,0.2,24.0,583.0,606.39,446.45
2016,10,12,11,30,427.0,273.0,0.2,24.0,563.0,572.19,421.01
2016,10,12,11,45,544.5,230.0,0.2,24.5,602.0,600.8,441.92
2016,10,12,12,0,662.0,187.0,0.2,25.0,641.0,626.13,459.26
2016,10,12,12,15,460.0,250.5,0.2,24.5,565.0,542.5,399.16
2016,10,12,12,30,258.0,314.0,0.2,24.0,489.0,464.27,342.82
2016,10,12,12,45,287.5,302.0,0.2,24.0,494.0,460.94,341.48
2016,10,12,13,0,317.0,290.0,0.2,24.0,499.0,455.43,337.61
2016,10,12,13,15,281.5,287.0,0.2,24.0,468.5,421.1,312.64
2016,10,12,13,30,246.0,284.0,0.2,24.0,438.0,389.33,289.6
2016,10,12,13,45,226.0,273.0,0.25,24.0,410.0,358.79,267.65
2016,10,12,14,0,206.0,262.0,0.3,24.0,382.0,329.26,246.15
2016,10,12,14,15,153.0,246.0,0.3,23.5,332.0,283.81,213.14
2016,10,12,14,30,100.0,230.0,0.3,23.0,282.0,245.27,185.27
2016,10,12,14,45,97.5,213.0,0.35,23.0,261.0,223.17,168.67
2016,10,12,15,0,95.0,196.0,0.4,23.0,240.0,201.22,151.86
2016,10,12,15,15,409.5,133.5,0.35,22.5,293.0,196.96,137.16
2016,10,12,15,30,724.0,71.0,0.3,22.0,346.0,173.52,104.55
2016,10,12,15,45,685.0,67.0,0.3,21.5,299.5,125.57,68.6
2016,10,12,16,0,646.0,63.0,0.3,21.0,253.0,83.77,42.72
2016,10,12,16,15,589.5,56.5,0.3,20.5,206.0,43.29,32.19
2016,10,12,16,30,533.0,50.0,0.3,20.0,159.0,35.36,25.22
2016,10,12,16,45,447.5,41.0,0.3,19.5,115.5,30.15,20.36
2016,10,12,17,0,362.0,32.0,0.3,19.0,72.0,24.67,14.74
2016,10,12,17,15,181.0,16.0,0.3,18.0,36.0,12.0,0.0
2016,10,12,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,13,6,45,126.0,18.5,0.3,14.0,33.0,71.47,29.24
2016,10,13,7,0,252.0,37.0,0.3,14.0,66.0,148.4,109.6
2016,10,13,7,15,307.5,51.0,0.3,14.0,103.5,195.39,151.92
2016,10,13,7,30,363.0,65.0,0.3,14.0,141.0,246.39,195.93
2016,10,13,7,45,393.0,79.0,0.3,14.5,180.5,288.7,231.53
2016,10,13,8,0,423.0,93.0,0.3,15.0,220.0,332.12,266.71
2016,10,13,8,15,443.0,106.0,0.3,15.5,258.5,369.77,296.14
2016,10,13,8,30,463.0,119.0,0.3,16.0,297.0,407.31,324.52
2016,10,13,8,45,480.0,132.0,0.3,16.5,335.0,442.71,350.36
2016,10,13,9,0,497.0,145.0,0.3,17.0,373.0,477.36,374.93
2016,10,13,9,15,462.5,168.5,0.3,17.0,395.0,489.36,382.27
2016,10,13,9,30,428.0,192.0,0.3,17.0,417.0,498.05,387.21
2016,10,13,9,45,386.5,216.0,0.35,17.5,428.5,493.36,382.1
2016,10,13,10,0,345.0,240.0,0.4,18.0,440.0,492.69,379.84
2016,10,13,10,15,273.0,264.5,0.4,18.0,427.5,469.02,360.59
2016,10,13,10,30,201.0,289.0,0.4,18.0,415.0,437.71,335.97
2016,10,13,10,45,196.5,299.0,0.45,18.5,425.0,442.75,339.07
2016,10,13,11,0,192.0,309.0,0.5,19.0,435.0,446.99,341.24
2016,10,13,11,15,169.0,315.0,0.5,19.0,427.5,433.65,330.65
2016,10,13,11,30,146.0,321.0,0.5,19.0,420.0,419.99,320.04
2016,10,13,11,45,149.5,321.0,0.5,19.0,422.5,418.02,318.58
2016,10,13,12,0,153.0,321.0,0.5,19.0,425.0,415.47,316.61
2016,10,13,12,15,102.0,305.5,0.5,18.5,375.0,361.21,276.42
2016,10,13,12,30,51.0,290.0,0.5,18.0,325.0,311.15,239.13
2016,10,13,12,45,40.5,274.0,0.5,18.0,301.5,286.93,221.16
2016,10,13,13,0,30.0,258.0,0.5,18.0,278.0,263.39,203.42
2016,10,13,13,15,16.0,216.5,0.5,18.0,227.0,215.88,167.12
2016,10,13,13,30,2.0,175.0,0.5,18.0,176.0,168.88,130.78
2016,10,13,13,45,1.0,122.5,0.5,18.0,123.0,118.52,91.2
2016,10,13,14,0,0.0,70.0,0.5,18.0,70.0,67.7,50.34
2016,10,13,14,15,0.0,61.0,0.5,17.5,61.0,58.97,43.48
2016,10,13,14,30,0.0,52.0,0.5,17.0,52.0,50.25,36.46
2016,10,13,14,45,0.0,72.0,0.5,17.0,72.0,69.62,52.66
2016,10,13,15,0,0.0,92.0,0.5,17.0,92.0,88.57,68.41
2016,10,13,15,15,73.0,123.5,0.5,16.5,150.5,128.99,99.04
2016,10,13,15,30,146.0,155.0,0.5,16.0,209.0,156.67,118.41
2016,10,13,15,45,137.5,135.0,0.5,16.0,180.5,129.55,96.85
2016,10,13,16,0,129.0,115.0,0.5,16.0,152.0,103.35,77.15
2016,10,13,16,15,114.0,94.5,0.5,15.5,123.0,77.78,63.14
2016,10,13,16,30,99.0,74.0,0.5,15.0,94.0,61.66,48.79
2016,10,13,16,45,72.0,54.5,0.5,15.0,67.0,46.29,34.7
2016,10,13,17,0,45.0,35.0,0.5,15.0,40.0,30.49,19.57
2016,10,13,17,15,22.5,17.5,0.5,15.0,20.0,15.77,0.0
2016,10,13,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.0,0.25,14.0,1.0,0.96,0.0
2016,10,14,7,0,0.0,2.0,0.2,14.0,2.0,1.93,0.0
2016,10,14,7,15,0.0,3.5,0.2,14.0,3.5,3.37,0.0
2016,10,14,7,30,0.0,5.0,0.2,14.0,5.0,4.82,0.0
2016,10,14,7,45,0.0,6.5,0.2,14.5,6.5,6.26,0.0
2016,10,14,8,0,0.0,8.0,0.2,15.0,8.0,7.71,0.99
2016,10,14,8,15,0.0,9.5,0.2,15.5,9.5,9.16,2.22
2016,10,14,8,30,0.0,11.0,0.2,16.0,11.0,10.61,3.44
2016,10,14,8,45,2.5,82.0,0.25,16.5,83.0,80.98,62.66
2016,10,14,9,0,5.0,153.0,0.3,17.0,155.0,155.35,122.67
2016,10,14,9,15,7.5,166.5,0.3,17.0,170.5,170.15,133.82
2016,10,14,9,30,10.0,180.0,0.3,17.0,186.0,185.01,145.24
2016,10,14,9,45,5.0,171.5,0.3,17.5,174.5,172.29,134.41
2016,10,14,10,0,0.0,163.0,0.3,18.0,163.0,159.79,123.97
2016,10,14,10,15,0.0,119.5,0.3,18.0,119.5,116.12,89.15
2016,10,14,10,30,0.0,76.0,0.3,18.0,76.0,73.53,54.86
2016,10,14,10,45,0.0,118.5,0.3,18.5,119.0,114.98,88.17
2016,10,14,11,0,0.0,161.0,0.3,19.0,162.0,156.66,120.65
2016,10,14,11,15,6.0,193.5,0.3,19.0,198.0,192.52,148.4
2016,10,14,11,30,12.0,226.0,0.3,19.0,234.0,228.08,175.55
2016,10,14,11,45,85.5,274.5,0.35,19.0,332.5,326.11,250.97
2016,10,14,12,0,159.0,323.0,0.4,19.0,431.0,420.5,320.65
2016,10,14,12,15,94.5,294.0,0.4,19.0,358.5,344.83,263.24
2016,10,14,12,30,30.0,265.0,0.4,19.0,286.0,274.19,209.98
2016,10,14,12,45,15.0,140.0,0.4,19.0,150.5,143.99,110.31
2016,10,14,13,0,0.0,15.0,0.4,19.0,15.0,14.49,6.31
2016,10,14,13,15,126.5,146.5,0.4,19.0,224.0,206.85,162.27
2016,10,14,13,30,253.0,278.0,0.4,19.0,433.0,383.58,294.29
2016,10,14,13,45,254.0,264.5,0.4,19.0,414.5,359.9,274.52
2016,10,14,14,0,255.0,251.0,0.4,19.0,396.0,335.73,255.96
2016,10,14,14,15,375.5,210.5,0.4,18.5,410.5,332.48,252.0
2016,10,14,14,30,496.0,170.0,0.4,18.0,425.0,316.39,236.41
2016,10,14,14,45,496.0,155.0,0.4,18.0,392.5,279.02,205.08
2016,10,14,15,0,496.0,140.0,0.4,18.0,360.0,241.05,172.92
2016,10,14,15,15,451.5,131.5,0.35,17.5,316.5,199.33,139.54
2016,10,14,15,30,407.0,123.0,0.3,17.0,273.0,161.33,110.03
2016,10,14,15,45,376.0,111.0,0.3,17.0,235.0,125.72,83.42
2016,10,14,16,0,345.0,99.0,0.3,17.0,197.0,92.93,62.07
2016,10,14,16,15,312.0,83.0,0.3,16.5,159.0,60.64,47.92
2016,10,14,16,30,279.0,67.0,0.3,16.0,121.0,50.01,38.41
2016,10,14,16,45,225.5,50.5,0.3,15.5,86.0,38.46,27.79
2016,10,14,17,0,172.0,34.0,0.3,15.0,51.0,26.37,15.85
2016,10,14,17,15,86.0,17.0,0.3,14.5,25.5,13.29,0.0
2016,10,14,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,1.0,0.45,12.0,1.0,0.96,0.0
2016,10,15,7,0,0.0,2.0,0.5,12.0,2.0,1.93,0.0
2016,10,15,7,15,0.0,3.5,0.5,12.0,3.5,3.37,0.0
2016,10,15,7,30,0.0,5.0,0.5,12.0,5.0,4.82,0.0
2016,10,15,7,45,0.0,7.0,0.55,12.0,7.0,6.75,0.2
2016,10,15,8,0,0.0,9.0,0.6,12.0,9.0,8.68,1.89
2016,10,15,8,15,0.0,10.5,0.6,12.0,10.5,10.13,3.15
2016,10,15,8,30,0.0,12.0,0.6,12.0,12.0,11.58,4.39
2016,10,15,8,45,0.0,9.5,0.65,12.5,9.5,9.16,2.26
2016,10,15,9,0,0.0,7.0,0.7,13.0,7.0,6.75,0.15
2016,10,15,9,15,0.0,10.5,0.7,13.5,10.5,10.13,3.03
2016,10,15,9,30,0.0,14.0,0.7,14.0,14.0,13.52,5.88
2016,10,15,9,45,0.0,32.0,0.75,14.5,32.0,30.91,20.55
2016,10,15,10,0,0.0,50.0,0.8,15.0,50.0,48.33,35.03
2016,10,15,10,15,0.0,80.5,0.8,15.0,80.5,77.88,59.46
2016,10,15,10,30,0.0,111.0,0.8,15.0,111.0,107.67,83.73
2016,10,15,10,45,0.0,63.5,0.8,15.0,63.5,61.42,45.59
2016,10,15,11,0,0.0,16.0,0.8,15.0,16.0,15.46,7.34
2016,10,15,11,15,0.0,16.5,0.8,15.0,16.5,15.95,7.75
2016,10,15,11,30,0.0,17.0,0.8,15.0,17.0,16.43,8.15
2016,10,15,11,45,0.0,16.0,0.85,15.5,16.0,15.46,7.31
2016,10,15,12,0,0.0,15.0,0.9,16.0,15.0,14.5,6.48
2016,10,15,12,15,0.0,26.0,0.9,16.0,26.0,25.13,15.36
2016,10,15,12,30,0.0,37.0,0.9,16.0,37.0,35.77,24.21
2016,10,15,12,45,0.0,27.0,0.95,16.0,27.0,26.1,16.17
2016,10,15,13,0,0.0,17.0,1.0,16.0,17.0,16.43,8.11
2016,10,15,13,15,0.0,16.0,1.0,16.0,16.0,15.46,7.32
2016,10,15,13,30,0.0,15.0,1.0,16.0,15.0,14.49,6.52
2016,10,15,13,45,0.0,40.0,1.0,16.0,40.0,38.66,26.78
2016,10,15,14,0,0.0,65.0,1.0,16.0,65.0,62.85,46.95
2016,10,15,14,15,0.0,37.5,0.95,16.0,37.5,36.23,24.83
2016,10,15,14,30,0.0,10.0,0.9,16.0,10.0,9.65,2.51
2016,10,15,14,45,0.0,20.5,0.9,16.5,20.5,19.79,11.1
2016,10,15,15,0,0.0,31.0,0.9,17.0,31.0,29.93,19.67
2016,10,15,15,15,0.0,20.5,0.85,16.5,20.5,19.78,11.17
2016,10,15,15,30,0.0,10.0,0.8,16.0,10.0,9.64,2.59
2016,10,15,15,45,0.0,8.5,0.75,16.0,8.5,8.2,1.36
2016,10,15,16,0,0.0,7.0,0.7,16.0,7.0,6.75,0.12
2016,10,15,16,15,0.0,5.5,0.65,15.5,5.5,5.3,0.0
2016,10,15,16,30,0.0,4.0,0.6,15.0,4.0,3.85,0.0
2016,10,15,16,45,0.0,2.5,0.6,15.0,2.5,2.41,0.0
2016,10,15,17,0,0.0,1.0,0.6,15.0,1.0,0.96,0.0
2016,10,15,17,15,0.0,0.5,0.55,14.5,0.5,0.48,0.0
2016,10,15,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,4.5,0.3,12.0,4.5,4.33,0.0
2016,10,16,7,0,0.0,9.0,0.3,12.0,9.0,8.67,1.36
2016,10,16,7,15,0.0,14.5,0.3,12.0,14.5,13.98,6.21
2016,10,16,7,30,0.0,20.0,0.3,12.0,20.0,19.29,10.96
2016,10,16,7,45,0.0,26.0,0.35,12.5,26.0,25.09,16.04
2016,10,16,8,0,0.0,32.0,0.4,13.0,32.0,30.88,21.03
2016,10,16,8,15,0.0,37.5,0.4,13.0,37.5,36.2,25.59
2016,10,16,8,30,0.0,43.0,0.4,13.0,43.0,41.53,30.09
2016,10,16,8,45,0.0,89.0,0.45,13.5,89.0,86.64,68.04
2016,10,16,9,0,0.0,135.0,0.5,14.0,135.0,133.53,106.36
2016,10,16,9,15,1.0,147.5,0.5,14.5,148.0,146.36,116.16
2016,10,16,9,30,2.0,160.0,0.5,15.0,161.0,159.2,125.98
2016,10,16,9,45,2.5,166.0,0.5,15.5,167.5,165.06,130.11
2016,10,16,10,0,3.0,172.0,0.5,16.0,174.0,170.97,134.3
2016,10,16,10,15,6.5,188.5,0.5,16.0,192.5,189.53,148.82
2016,10,16,10,30,10.0,205.0,0.5,16.0,211.0,208.02,163.12
2016,10,16,10,45,5.0,158.0,0.55,16.5,161.0,157.34,122.57
2016,10,16,11,0,0.0,111.0,0.6,17.0,111.0,107.59,82.56
2016,10,16,11,15,1.0,141.5,0.6,17.0,142.5,138.04,107.09
2016,10,16,11,30,2.0,172.0,0.6,17.0,174.0,168.37,131.01
2016,10,16,11,45,24.0,228.0,0.6,17.5,244.5,237.13,184.7
2016,10,16,12,0,46.0,284.0,0.6,18.0,315.0,306.53,237.1
2016,10,16,12,15,42.5,278.5,0.6,17.5,307.0,296.63,229.46
2016,10,16,12,30,39.0,273.0,0.6,17.0,299.0,286.82,222.46
2016,10,16,12,45,19.5,179.5,0.65,17.0,192.5,184.24,143.28
2016,10,16,13,0,0.0,86.0,0.7,17.0,86.0,83.23,62.84
2016,10,16,13,15,18.0,165.5,0.7,16.5,176.5,168.42,132.13
2016,10,16,13,30,36.0,245.0,0.7,16.0,267.0,248.63,195.26
2016,10,16,13,45,33.5,232.5,0.75,16.0,252.0,233.28,183.06
2016,10,16,14,0,31.0,220.0,0.8,16.0,237.0,218.14,171.5
2016,10,16,14,15,15.5,160.5,0.8,15.5,169.0,158.51,124.74
2016,10,16,14,30,0.0,101.0,0.8,15.0,101.0,97.29,75.71
2016,10,16,14,45,12.0,132.5,0.8,15.0,138.0,129.38,102.14
2016,10,16,15,0,24.0,164.0,0.8,15.0,175.0,158.57,125.62
2016,10,16,15,15,12.0,88.0,0.8,15.0,93.5,86.72,67.02
2016,10,16,15,30,0.0,12.0,0.8,15.0,12.0,11.57,4.26
2016,10,16,15,45,0.0,10.0,0.8,15.0,10.0,9.64,2.63
2016,10,16,16,0,0.0,8.0,0.8,15.0,8.0,7.71,0.96
2016,10,16,16,15,0.0,6.5,0.8,14.5,6.5,6.26,0.0
2016,10,16,16,30,0.0,5.0,0.8,14.0,5.0,4.82,0.0
2016,10,16,16,45,0.0,3.5,0.85,14.0,3.5,3.37,0.0
2016,10,16,17,0,0.0,2.0,0.9,14.0,2.0,1.93,0.0
2016,10,16,17,15,0.0,1.0,0.85,14.0,1.0,0.98,0.0
2016,10,16,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,6,45,153.5,17.0,0.4,11.5,33.0,75.73,0.0
2016,10,17,7,0,307.0,34.0,0.4,12.0,66.0,160.78,115.31
2016,10,17,7,15,406.0,44.0,0.35,12.0,109.5,221.89,171.38
2016,10,17,7,30,505.0,54.0,0.3,12.0,153.0,290.09,229.57
2016,10,17,7,45,579.5,58.0,0.3,12.5,201.0,346.6,277.01
2016,10,17,8,0,654.0,62.0,0.3,13.0,249.0,406.77,325.7
2016,10,17,8,15,692.5,66.5,0.3,13.0,294.5,451.81,361.76
2016,10,17,8,30,731.0,71.0,0.3,13.0,340.0,495.45,395.73
2016,10,17,8,45,514.5,123.5,0.3,13.5,324.0,445.21,355.2
2016,10,17,9,0,298.0,176.0,0.3,14.0,308.0,375.96,299.69
2016,10,17,9,15,240.0,200.5,0.3,14.5,313.0,370.7,294.43
2016,10,17,9,30,182.0,225.0,0.3,15.0,318.0,355.76,281.03
2016,10,17,9,45,128.5,235.5,0.3,15.5,303.5,332.25,261.25
2016,10,17,10,0,75.0,246.0,0.3,16.0,289.0,301.21,235.73
2016,10,17,10,15,57.5,247.5,0.3,16.0,281.5,289.67,226.4
2016,10,17,10,30,40.0,249.0,0.3,16.0,274.0,277.94,216.75
2016,10,17,10,45,63.5,270.0,0.35,16.5,310.0,314.08,244.31
2016,10,17,11,0,87.0,291.0,0.4,17.0,346.0,349.65,270.64
2016,10,17,11,15,89.0,296.5,0.4,17.0,354.0,354.25,273.52
2016,10,17,11,30,91.0,302.0,0.4,17.0,362.0,358.49,276.42
2016,10,17,11,45,238.5,289.0,0.4,17.5,446.5,441.21,339.45
2016,10,17,12,0,386.0,276.0,0.4,18.0,531.0,518.21,395.26
2016,10,17,12,15,353.5,282.0,0.4,18.0,514.5,494.12,376.18
2016,10,17,12,30,321.0,288.0,0.4,18.0,498.0,470.1,358.24
2016,10,17,12,45,392.0,262.5,0.4,18.0,514.0,475.5,362.85
2016,10,17,13,0,463.0,237.0,0.4,18.0,530.0,476.67,363.61
2016,10,17,13,15,374.5,250.5,0.4,17.5,482.5,427.4,326.89
2016,10,17,13,30,286.0,264.0,0.4,17.0,435.0,382.51,293.63
2016,10,17,13,45,157.0,239.5,0.4,17.0,332.5,292.21,225.75
2016,10,17,14,0,28.0,215.0,0.4,17.0,230.0,214.61,167.05
2016,10,17,14,15,26.5,202.0,0.4,17.0,216.0,200.06,156.32
2016,10,17,14,30,25.0,189.0,0.4,17.0,202.0,185.61,145.2
2016,10,17,14,45,378.0,138.0,0.4,17.0,302.0,224.09,166.29
2016,10,17,15,0,731.0,87.0,0.4,17.0,402.0,240.81,164.93
2016,10,17,15,15,701.5,83.0,0.4,16.5,359.5,195.87,126.88
2016,10,17,15,30,672.0,79.0,0.4,16.0,317.0,152.92,92.35
2016,10,17,15,45,640.5,71.5,0.4,16.0,273.0,108.99,60.46
2016,10,17,16,0,609.0,64.0,0.4,16.0,229.0,67.75,37.32
2016,10,17,16,15,543.5,57.5,0.4,15.5,183.0,40.59,30.44
2016,10,17,16,30,478.0,51.0,0.4,15.0,137.0,37.91,27.83
2016,10,17,16,45,372.5,40.5,0.4,14.5,95.0,31.3,21.45
2016,10,17,17,0,267.0,30.0,0.4,14.0,53.0,24.36,12.6
2016,10,17,17,15,133.5,15.0,0.4,13.0,26.5,14.74,0.0
2016,10,17,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,6,45,174.0,15.5,0.4,10.5,33.0,78.92,0.0
2016,10,18,7,0,348.0,31.0,0.4,11.0,66.0,170.62,121.01
2016,10,18,7,15,447.5,40.0,0.4,11.5,110.0,231.77,178.53
2016,10,18,7,30,547.0,49.0,0.4,12.0,154.0,300.13,237.02
2016,10,18,7,45,610.5,54.0,0.4,12.5,201.5,353.78,282.56
2016,10,18,8,0,674.0,59.0,0.4,13.0,249.0,408.12,327.06
2016,10,18,8,15,713.5,63.5,0.4,13.5,295.5,454.46,363.75
2016,10,18,8,30,753.0,68.0,0.4,14.0,342.0,501.15,399.34
2016,10,18,8,45,782.0,70.5,0.4,14.5,386.0,539.52,427.54
2016,10,18,9,0,811.0,73.0,0.4,15.0,430.0,576.96,454.22
2016,10,18,9,15,830.5,75.5,0.4,15.5,468.5,607.25,474.94
2016,10,18,9,30,850.0,78.0,0.4,16.0,507.0,635.62,493.82
2016,10,18,9,45,874.0,76.0,0.4,16.5,541.5,656.91,507.56
2016,10,18,10,0,898.0,74.0,0.4,17.0,576.0,679.04,521.53
2016,10,18,10,15,907.5,75.5,0.35,17.5,602.5,692.8,528.19
2016,10,18,10,30,917.0,77.0,0.3,18.0,629.0,703.65,532.95
2016,10,18,10,45,926.5,76.0,0.3,18.5,648.5,708.79,534.66
2016,10,18,11,0,936.0,75.0,0.3,19.0,668.0,710.85,534.45
2016,10,18,11,15,939.5,75.5,0.3,19.0,679.0,707.31,531.61
2016,10,18,11,30,943.0,76.0,0.3,19.0,690.0,700.6,526.73
2016,10,18,11,45,943.5,76.5,0.3,19.5,693.5,688.79,516.95
2016,10,18,12,0,944.0,77.0,0.3,20.0,697.0,673.93,505.05
2016,10,18,12,15,942.5,77.0,0.3,20.0,692.5,654.35,490.75
2016,10,18,12,30,941.0,77.0,0.3,20.0,688.0,631.93,474.28
2016,10,18,12,45,931.0,79.0,0.3,20.5,674.0,603.96,452.73
2016,10,18,13,0,921.0,81.0,0.3,21.0,660.0,573.8,429.33
2016,10,18,13,15,914.5,80.0,0.3,20.5,639.5,540.52,404.91
2016,10,18,13,30,908.0,79.0,0.3,20.0,619.0,505.26,378.31
2016,10,18,13,45,895.5,78.5,0.35,20.0,591.0,466.04,347.77
2016,10,18,14,0,883.0,78.0,0.4,20.0,563.0,425.63,315.4
2016,10,18,14,15,869.0,76.0,0.4,20.0,529.5,382.34,279.62
2016,10,18,14,30,855.0,74.0,0.4,20.0,496.0,335.43,240.26
2016,10,18,14,45,834.5,72.0,0.4,20.0,456.0,289.21,200.81
2016,10,18,15,0,814.0,70.0,0.4,20.0,416.0,243.49,161.48
2016,10,18,15,15,786.5,66.5,0.4,19.5,372.0,195.91,121.78
2016,10,18,15,30,759.0,63.0,0.4,19.0,328.0,150.03,85.27
2016,10,18,15,45,719.0,58.5,0.45,18.5,281.5,104.17,53.47
2016,10,18,16,0,679.0,54.0,0.5,18.0,235.0,61.78,31.98
2016,10,18,16,15,616.0,48.5,0.55,17.0,187.5,36.37,26.51
2016,10,18,16,30,553.0,43.0,0.6,16.0,140.0,30.94,21.55
2016,10,18,16,45,441.5,34.5,0.7,15.0,96.0,25.89,16.63
2016,10,18,17,0,330.0,26.0,0.8,14.0,52.0,20.61,8.95
2016,10,18,17,15,165.0,13.0,0.8,13.5,26.0,12.78,0.0
2016,10,18,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,19,6,45,194.0,13.5,0.65,10.5,32.0,81.19,0.0
2016,10,19,7,0,388.0,27.0,0.6,11.0,64.0,178.53,124.47
2016,10,19,7,15,482.5,35.0,0.5,12.0,108.0,237.49,181.84
2016,10,19,7,30,577.0,43.0,0.4,13.0,152.0,300.66,235.86
2016,10,19,7,45,633.5,48.0,0.35,14.5,198.5,352.4,278.74
2016,10,19,8,0,690.0,53.0,0.3,16.0,245.0,406.44,321.26
2016,10,19,8,15,726.0,57.0,0.25,16.5,290.5,450.63,355.55
2016,10,19,8,30,762.0,61.0,0.2,17.0,336.0,494.98,388.56
2016,10,19,8,45,785.0,64.0,0.2,18.0,377.5,530.53,413.55
2016,10,19,9,0,808.0,67.0,0.2,19.0,419.0,564.87,436.78
2016,10,19,9,15,826.0,69.5,0.15,19.0,456.5,594.07,456.76
2016,10,19,9,30,844.0,72.0,0.1,19.0,494.0,618.38,472.99
2016,10,19,9,45,856.0,73.5,0.1,19.5,525.5,638.61,485.6
2016,10,19,10,0,868.0,75.0,0.1,20.0,557.0,656.36,496.27
2016,10,19,10,15,877.0,76.5,0.1,20.5,582.0,669.47,503.53
2016,10,19,10,30,886.0,78.0,0.1,21.0,607.0,679.75,508.65
2016,10,19,10,45,894.0,77.5,0.1,22.0,625.5,684.31,509.02
2016,10,19,11,0,902.0,77.0,0.1,23.0,644.0,685.89,507.56
2016,10,19,11,15,905.0,77.5,0.1,23.5,655.0,682.15,503.64
2016,10,19,11,30,908.0,78.0,0.1,24.0,666.0,675.37,497.45
2016,10,19,11,45,909.5,78.0,0.1,24.5,669.0,664.08,488.23
2016,10,19,12,0,911.0,78.0,0.1,25.0,672.0,649.84,476.99
2016,10,19,12,15,909.5,77.5,0.1,25.0,667.0,630.36,463.03
2016,10,19,12,30,908.0,77.0,0.1,25.0,662.0,608.17,447.04
2016,10,19,12,45,897.5,79.5,0.1,25.5,648.5,581.27,426.62
2016,10,19,13,0,887.0,82.0,0.1,26.0,635.0,552.29,404.47
2016,10,19,13,15,879.5,81.0,0.1,25.5,615.0,519.58,380.9
2016,10,19,13,30,872.0,80.0,0.1,25.0,595.0,485.04,355.34
2016,10,19,13,45,861.5,78.5,0.15,25.0,568.0,447.09,326.25
2016,10,19,14,0,851.0,77.0,0.2,25.0,541.0,407.9,295.41
2016,10,19,14,15,836.5,75.0,0.2,24.5,507.5,363.02,259.8
2016,10,19,14,30,822.0,73.0,0.2,24.0,474.0,320.2,224.72
2016,10,19,14,45,763.5,76.5,0.25,24.0,425.5,270.43,184.62
2016,10,19,15,0,705.0,80.0,0.3,24.0,377.0,221.98,145.67
2016,10,19,15,15,716.0,71.0,0.3,23.5,344.5,184.04,113.08
2016,10,19,15,30,727.0,62.0,0.3,23.0,312.0,141.6,78.58
2016,10,19,15,45,685.5,57.5,0.3,22.5,266.5,97.42,48.98
2016,10,19,16,0,644.0,53.0,0.3,22.0,221.0,56.87,29.65
2016,10,19,16,15,581.0,47.5,0.4,21.0,175.5,32.58,22.73
2016,10,19,16,30,518.0,42.0,0.5,20.0,130.0,30.3,20.56
2016,10,19,16,45,411.5,33.0,0.6,19.5,88.5,24.75,15.21
2016,10,19,17,0,305.0,24.0,0.7,19.0,47.0,18.9,6.47
2016,10,19,17,15,152.5,12.0,0.75,18.5,23.5,11.8,0.0
2016,10,19,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,20,6,45,201.5,13.0,0.7,16.0,31.0,81.51,0.0
2016,10,20,7,0,403.0,26.0,0.7,16.0,62.0,176.78,118.25
2016,10,20,7,15,498.5,33.5,0.5,16.5,106.5,236.75,177.35
2016,10,20,7,30,594.0,41.0,0.3,17.0,151.0,303.19,233.23
2016,10,20,7,45,652.5,45.5,0.2,18.0,198.0,355.54,276.15
2016,10,20,8,0,711.0,50.0,0.1,19.0,245.0,410.31,318.86
2016,10,20,8,15,747.0,53.5,0.1,20.0,291.0,454.36,352.28
2016,10,20,8,30,783.0,57.0,0.1,21.0,337.0,498.54,384.35
2016,10,20,8,45,809.0,59.5,0.1,22.0,379.5,535.62,410.03
2016,10,20,9,0,835.0,62.0,0.1,23.0,422.0,568.52,431.89
2016,10,20,9,15,852.5,64.0,0.1,23.5,460.0,597.38,450.99
2016,10,20,9,30,870.0,66.0,0.1,24.0,498.0,624.27,468.23
2016,10,20,9,45,883.0,67.5,0.1,25.0,530.0,645.48,480.26
2016,10,20,10,0,896.0,69.0,0.1,26.0,562.0,664.14,490.3
2016,10,20,10,15,904.5,70.0,0.1,26.0,587.5,676.57,497.75
2016,10,20,10,30,913.0,71.0,0.1,26.0,613.0,686.1,503.19
2016,10,20,10,45,918.5,72.0,0.15,26.5,631.5,690.61,505.01
