Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,11,0,924.0,73.0,0.2,27.0,650.0,692.05,505.04
2016,10,20,11,15,927.0,73.5,0.2,27.0,660.5,688.18,502.01
2016,10,20,11,30,930.0,74.0,0.2,27.0,671.0,681.2,496.7
2016,10,20,11,45,929.5,74.5,0.2,27.5,673.5,668.9,486.84
2016,10,20,12,0,929.0,75.0,0.2,28.0,676.0,653.62,474.96
2016,10,20,12,15,927.0,75.0,0.2,27.5,671.0,634.03,461.94
2016,10,20,12,30,925.0,75.0,0.2,27.0,666.0,611.69,446.79
2016,10,20,12,45,917.5,76.0,0.25,27.0,653.0,584.62,427.72
2016,10,20,13,0,910.0,77.0,0.3,27.0,640.0,555.31,406.67
2016,10,20,13,15,903.5,76.0,0.3,27.0,620.0,522.47,382.14
2016,10,20,13,30,897.0,75.0,0.3,27.0,600.0,487.69,355.61
2016,10,20,13,45,888.0,73.0,0.3,27.0,573.0,449.13,325.69
2016,10,20,14,0,879.0,71.0,0.3,27.0,546.0,409.18,293.93
2016,10,20,14,15,865.0,69.5,0.3,26.5,512.5,366.75,260.07
2016,10,20,14,30,851.0,68.0,0.3,26.0,479.0,323.71,224.82
2016,10,20,14,45,832.0,65.5,0.3,26.0,440.0,278.09,186.64
2016,10,20,15,0,813.0,63.0,0.3,26.0,401.0,229.39,146.0
2016,10,20,15,15,785.5,60.0,0.3,25.0,358.0,182.67,108.31
2016,10,20,15,30,758.0,57.0,0.3,24.0,315.0,137.6,73.92
2016,10,20,15,45,717.5,53.5,0.3,23.5,269.0,93.08,44.84
2016,10,20,16,0,677.0,50.0,0.3,23.0,223.0,52.04,26.67
2016,10,20,16,15,614.0,44.5,0.4,22.0,176.5,33.17,23.11
2016,10,20,16,30,551.0,39.0,0.5,21.0,130.0,30.51,20.6
2016,10,20,16,45,439.5,30.5,0.6,20.0,87.5,22.69,13.34
2016,10,20,17,0,328.0,22.0,0.7,19.0,45.0,17.2,4.12
2016,10,20,17,15,164.0,11.0,0.7,18.5,22.5,10.81,0.0
2016,10,20,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,45,197.0,12.5,0.8,13.5,30.0,68.89,0.0
2016,10,21,7,0,394.0,25.0,0.7,14.0,60.0,171.29,112.53
2016,10,21,7,15,492.0,33.0,0.6,15.0,104.0,231.86,174.13
2016,10,21,7,30,590.0,41.0,0.5,16.0,148.0,299.18,231.25
2016,10,21,7,45,644.5,46.5,0.4,17.0,194.5,350.5,273.97
2016,10,21,8,0,699.0,52.0,0.3,18.0,241.0,403.98,316.23
2016,10,21,8,15,736.5,55.5,0.25,18.5,286.5,448.26,350.56
2016,10,21,8,30,774.0,59.0,0.2,19.0,332.0,492.75,383.61
2016,10,21,8,45,799.0,62.0,0.2,20.0,374.5,529.45,409.38
2016,10,21,9,0,824.0,65.0,0.2,21.0,417.0,565.0,433.38
2016,10,21,9,15,842.0,67.5,0.2,22.0,454.5,591.3,450.12
2016,10,21,9,30,860.0,70.0,0.2,23.0,492.0,618.7,467.06
2016,10,21,9,45,873.5,71.0,0.2,24.0,524.5,639.38,478.9
2016,10,21,10,0,887.0,72.0,0.2,25.0,557.0,657.58,488.79
2016,10,21,10,15,896.0,73.5,0.2,25.0,582.5,670.7,496.93
2016,10,21,10,30,905.0,75.0,0.2,25.0,608.0,680.95,503.1
2016,10,21,10,45,911.0,75.5,0.2,25.5,626.0,685.15,504.22
2016,10,21,11,0,917.0,76.0,0.2,26.0,644.0,686.31,503.33
2016,10,21,11,15,919.5,76.5,0.2,26.0,654.5,682.09,499.81
2016,10,21,11,30,922.0,77.0,0.2,26.0,665.0,674.79,494.26
2016,10,21,11,45,922.0,77.5,0.25,26.0,667.5,662.86,486.18
2016,10,21,12,0,922.0,78.0,0.3,26.0,670.0,647.97,476.03
2016,10,21,12,15,919.5,78.0,0.3,26.0,664.5,628.18,461.76
2016,10,21,12,30,917.0,78.0,0.3,26.0,659.0,605.69,445.44
2016,10,21,12,45,903.5,81.0,0.35,26.0,644.5,577.49,425.37
2016,10,21,13,0,890.0,84.0,0.4,26.0,630.0,547.35,403.49
2016,10,21,13,15,882.5,83.0,0.4,25.5,609.5,514.6,379.55
2016,10,21,13,30,875.0,82.0,0.4,25.0,589.0,480.03,353.57
2016,10,21,13,45,863.5,80.5,0.4,25.0,562.0,441.65,323.44
2016,10,21,14,0,852.0,79.0,0.4,25.0,535.0,399.62,289.88
2016,10,21,14,15,837.0,77.0,0.4,24.5,501.5,357.2,255.7
2016,10,21,14,30,822.0,75.0,0.4,24.0,468.0,314.38,220.28
2016,10,21,14,45,802.0,72.0,0.4,23.5,429.5,269.18,182.52
2016,10,21,15,0,782.0,69.0,0.4,23.0,391.0,224.51,144.96
2016,10,21,15,15,753.0,66.0,0.4,22.5,348.0,179.12,107.9
2016,10,21,15,30,724.0,63.0,0.4,22.0,305.0,135.6,74.6
2016,10,21,15,45,684.0,58.0,0.4,21.5,260.0,91.67,46.08
2016,10,21,16,0,644.0,53.0,0.4,21.0,215.0,51.24,28.5
2016,10,21,16,15,578.0,47.0,0.4,20.0,169.0,32.65,22.86
2016,10,21,16,30,512.0,41.0,0.4,19.0,123.0,29.93,20.26
2016,10,21,16,45,396.5,31.5,0.45,18.5,82.0,23.86,14.3
2016,10,21,17,0,281.0,22.0,0.5,18.0,41.0,17.44,2.58
2016,10,21,17,15,140.5,11.0,0.5,17.0,20.5,10.81,0.0
2016,10,21,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,6,45,74.5,15.0,0.85,13.0,21.0,35.89,0.0
2016,10,22,7,0,149.0,30.0,0.8,13.0,42.0,98.88,62.86
2016,10,22,7,15,199.0,47.0,0.7,13.5,75.0,142.0,107.63
2016,10,22,7,30,249.0,64.0,0.6,14.0,108.0,187.65,147.5
2016,10,22,7,45,286.0,78.5,0.5,15.0,144.0,227.82,181.56
2016,10,22,8,0,323.0,93.0,0.4,16.0,180.0,269.91,215.84
2016,10,22,8,15,344.5,107.0,0.35,16.5,214.5,305.11,243.95
2016,10,22,8,30,366.0,121.0,0.3,17.0,249.0,340.55,271.26
2016,10,22,8,45,400.0,132.0,0.25,18.0,287.5,379.66,299.99
2016,10,22,9,0,434.0,143.0,0.2,19.0,326.0,419.13,327.97
2016,10,22,9,15,604.0,112.5,0.2,19.5,392.5,498.61,387.18
2016,10,22,9,30,774.0,82.0,0.2,20.0,459.0,577.88,444.05
2016,10,22,9,45,846.0,81.0,0.2,20.5,518.0,631.92,480.14
2016,10,22,10,0,918.0,80.0,0.2,21.0,577.0,682.33,513.16
2016,10,22,10,15,851.5,93.5,0.2,21.0,571.0,661.72,497.12
2016,10,22,10,30,785.0,107.0,0.2,21.0,565.0,634.48,477.48
2016,10,22,10,45,647.5,159.0,0.2,21.5,545.0,598.3,449.03
2016,10,22,11,0,510.0,211.0,0.2,22.0,525.0,555.34,415.9
2016,10,22,11,15,329.0,254.5,0.2,22.0,458.5,472.58,354.95
2016,10,22,11,30,148.0,298.0,0.2,22.0,392.0,391.83,294.43
2016,10,22,11,45,278.0,278.0,0.2,22.5,455.0,451.9,339.59
2016,10,22,12,0,408.0,258.0,0.2,23.0,518.0,504.59,376.79
2016,10,22,12,15,524.0,215.5,0.2,22.5,547.0,523.63,391.31
2016,10,22,12,30,640.0,173.0,0.2,22.0,576.0,535.75,400.89
2016,10,22,12,45,682.0,154.5,0.2,22.0,576.5,522.47,390.76
2016,10,22,13,0,724.0,136.0,0.2,22.0,577.0,505.29,377.69
2016,10,22,13,15,761.0,118.0,0.2,21.5,568.0,482.03,360.41
2016,10,22,13,30,798.0,100.0,0.2,21.0,559.0,456.37,340.59
2016,10,22,13,45,847.5,89.0,0.25,21.0,556.5,436.79,323.71
2016,10,22,14,0,897.0,78.0,0.3,21.0,554.0,414.3,303.45
2016,10,22,14,15,882.0,76.0,0.3,20.5,519.5,370.43,267.5
2016,10,22,14,30,867.0,74.0,0.3,20.0,485.0,323.08,228.15
2016,10,22,14,45,846.5,71.5,0.3,20.0,444.5,276.36,188.3
2016,10,22,15,0,826.0,69.0,0.3,20.0,404.0,230.14,148.79
2016,10,22,15,15,796.5,65.5,0.3,19.5,359.5,182.32,109.58
2016,10,22,15,30,767.0,62.0,0.3,19.0,315.0,136.37,74.45
2016,10,22,15,45,721.5,58.0,0.35,18.5,267.5,91.11,45.74
2016,10,22,16,0,676.0,54.0,0.4,18.0,220.0,49.89,29.44
2016,10,22,16,15,607.0,47.5,0.4,17.0,172.5,33.35,23.77
2016,10,22,16,30,538.0,41.0,0.4,16.0,125.0,30.22,20.75
2016,10,22,16,45,411.0,31.5,0.4,15.0,82.5,24.13,14.64
2016,10,22,17,0,284.0,22.0,0.4,14.0,40.0,17.71,0.44
2016,10,22,17,15,142.0,11.0,0.4,13.5,20.0,10.81,0.0
2016,10,22,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,23,6,45,165.0,13.0,0.45,11.5,26.5,59.03,0.0
2016,10,23,7,0,330.0,26.0,0.4,12.0,53.0,151.01,92.76
2016,10,23,7,15,438.0,35.5,0.3,12.5,96.5,214.74,161.09
2016,10,23,7,30,546.0,45.0,0.2,13.0,140.0,284.45,220.53
2016,10,23,7,45,610.0,51.0,0.15,13.5,187.0,337.95,265.8
2016,10,23,8,0,674.0,57.0,0.1,14.0,234.0,392.03,309.88
2016,10,23,8,15,715.5,61.0,0.1,14.0,280.0,437.83,346.89
2016,10,23,8,30,757.0,65.0,0.1,14.0,326.0,484.05,382.96
2016,10,23,8,45,637.5,94.5,0.15,14.5,333.5,471.3,372.7
2016,10,23,9,0,518.0,124.0,0.2,15.0,341.0,444.9,352.15
2016,10,23,9,15,647.0,102.5,0.2,15.5,398.5,510.78,402.08
2016,10,23,9,30,776.0,81.0,0.2,16.0,456.0,574.58,448.17
2016,10,23,9,45,604.0,139.5,0.25,16.5,443.5,540.33,419.37
2016,10,23,10,0,432.0,198.0,0.3,17.0,431.0,493.92,382.6
2016,10,23,10,15,582.0,160.5,0.3,17.0,489.0,555.28,429.45
2016,10,23,10,30,732.0,123.0,0.3,17.0,547.0,614.35,472.39
2016,10,23,10,45,821.5,105.0,0.3,17.5,595.0,651.62,497.36
2016,10,23,11,0,911.0,87.0,0.3,18.0,643.0,685.49,519.72
2016,10,23,11,15,914.0,87.5,0.3,18.0,653.5,681.45,515.73
2016,10,23,11,30,917.0,88.0,0.3,18.0,664.0,674.35,510.1
2016,10,23,11,45,761.5,137.0,0.35,18.0,617.0,615.6,467.15
2016,10,23,12,0,606.0,186.0,0.4,18.0,570.0,555.77,423.43
2016,10,23,12,15,570.0,196.5,0.4,18.0,555.5,529.68,404.33
2016,10,23,12,30,534.0,207.0,0.4,18.0,541.0,504.51,385.29
2016,10,23,12,45,574.5,189.0,0.45,18.0,541.5,493.38,377.45
2016,10,23,13,0,615.0,171.0,0.5,18.0,542.0,479.61,367.02
2016,10,23,13,15,535.5,190.5,0.5,17.5,506.0,437.77,335.35
2016,10,23,13,30,456.0,210.0,0.5,17.0,470.0,399.95,306.7
2016,10,23,13,45,441.0,202.0,0.5,17.0,444.0,367.63,281.31
2016,10,23,14,0,426.0,194.0,0.5,17.0,418.0,335.5,255.6
2016,10,23,14,15,533.5,152.5,0.5,16.5,415.0,314.77,236.56
2016,10,23,14,30,641.0,111.0,0.5,16.0,412.0,284.39,208.03
2016,10,23,14,45,583.5,113.5,0.5,16.0,369.5,242.62,173.38
2016,10,23,15,0,526.0,116.0,0.5,16.0,327.0,204.92,142.62
2016,10,23,15,15,497.5,108.5,0.45,15.5,290.5,167.34,112.01
2016,10,23,15,30,469.0,101.0,0.4,15.0,254.0,131.85,84.92
2016,10,23,15,45,442.5,88.0,0.4,15.0,215.0,94.23,59.23
2016,10,23,16,0,416.0,75.0,0.4,15.0,176.0,58.99,41.41
2016,10,23,16,15,367.0,62.0,0.4,14.0,137.0,45.9,35.15
2016,10,23,16,30,318.0,49.0,0.4,13.0,98.0,37.09,26.99
2016,10,23,16,45,233.5,35.0,0.4,12.5,63.5,27.03,17.04
2016,10,23,17,0,149.0,21.0,0.4,12.0,29.0,16.5,0.0
2016,10,23,17,15,74.5,10.5,0.4,11.5,14.5,10.32,0.0
2016,10,23,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.0,0.7,13.0,12.0,11.8,0.0
2016,10,24,7,0,0.0,24.0,0.7,13.0,24.0,24.3,10.5
2016,10,24,7,15,18.5,43.0,0.7,13.0,46.5,54.77,39.17
2016,10,24,7,30,37.0,62.0,0.7,13.0,69.0,83.16,63.98
2016,10,24,7,45,50.0,82.0,0.7,13.0,94.0,111.21,88.32
2016,10,24,8,0,63.0,102.0,0.7,13.0,119.0,139.68,112.68
2016,10,24,8,15,76.0,120.0,0.7,13.0,144.0,166.16,134.99
2016,10,24,8,30,89.0,138.0,0.7,13.0,169.0,193.15,157.3
2016,10,24,8,45,110.5,157.0,0.7,13.0,200.0,232.27,189.09
2016,10,24,9,0,132.0,176.0,0.7,13.0,231.0,266.1,216.06
2016,10,24,9,15,66.0,95.0,0.7,13.0,122.5,138.66,111.91
2016,10,24,9,30,0.0,14.0,0.7,13.0,14.0,13.51,5.9
2016,10,24,9,45,0.0,63.5,0.75,13.5,63.5,61.39,46.48
2016,10,24,10,0,0.0,113.0,0.8,14.0,113.0,109.89,86.48
2016,10,24,10,15,0.0,134.5,0.8,14.0,134.5,131.13,103.57
2016,10,24,10,30,0.0,156.0,0.8,14.0,156.0,152.31,120.54
2016,10,24,10,45,0.0,149.5,0.8,14.0,149.5,145.6,114.88
2016,10,24,11,0,0.0,143.0,0.8,14.0,143.0,139.0,109.44
2016,10,24,11,15,3.0,169.0,0.8,14.0,171.0,166.28,131.46
2016,10,24,11,30,6.0,195.0,0.8,14.0,199.0,193.35,152.98
2016,10,24,11,45,3.0,152.5,0.8,14.0,154.5,149.66,117.78
2016,10,24,12,0,0.0,110.0,0.8,14.0,110.0,106.48,82.81
2016,10,24,12,15,0.0,77.0,0.8,14.0,77.0,74.5,56.64
2016,10,24,12,30,0.0,44.0,0.8,14.0,44.0,42.54,30.14
2016,10,24,12,45,6.0,125.5,0.8,14.0,129.5,124.45,98.0
2016,10,24,13,0,12.0,207.0,0.8,14.0,215.0,204.65,162.42
2016,10,24,13,15,6.0,119.5,0.8,14.0,123.5,118.16,92.53
2016,10,24,13,30,0.0,32.0,0.8,14.0,32.0,30.92,20.47
2016,10,24,13,45,0.0,36.0,0.8,14.0,36.0,34.78,23.85
2016,10,24,14,0,0.0,40.0,0.8,14.0,40.0,38.65,27.16
2016,10,24,14,15,0.0,24.0,0.75,14.0,24.0,23.17,14.11
2016,10,24,14,30,0.0,8.0,0.7,14.0,8.0,7.72,0.95
2016,10,24,14,45,0.0,7.5,0.7,14.0,7.5,7.24,0.56
2016,10,24,15,0,0.0,7.0,0.7,14.0,7.0,6.75,0.15
2016,10,24,15,15,0.0,6.0,0.7,14.0,6.0,5.79,0.0
2016,10,24,15,30,0.0,5.0,0.7,14.0,5.0,4.82,0.0
2016,10,24,15,45,0.0,4.0,0.7,14.0,4.0,3.86,0.0
2016,10,24,16,0,0.0,3.0,0.7,14.0,3.0,2.89,0.0
2016,10,24,16,15,0.0,2.0,0.65,14.0,2.0,1.93,0.0
2016,10,24,16,30,0.0,1.0,0.6,14.0,1.0,0.96,0.0
2016,10,24,16,45,0.0,0.5,0.55,14.0,0.5,0.48,0.0
2016,10,24,17,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,1.0,0.4,14.0,1.0,0.98,0.0
2016,10,25,7,0,0.0,2.0,0.4,14.0,2.0,1.93,0.0
2016,10,25,7,15,0.0,4.0,0.4,14.0,4.0,3.85,0.0
2016,10,25,7,30,0.0,6.0,0.4,14.0,6.0,5.78,0.0
2016,10,25,7,45,0.0,8.5,0.4,14.0,8.5,8.19,1.37
2016,10,25,8,0,0.0,11.0,0.4,14.0,11.0,10.6,3.49
2016,10,25,8,15,0.0,13.5,0.4,14.0,13.5,13.02,5.59
2016,10,25,8,30,0.0,16.0,0.4,14.0,16.0,15.43,7.67
2016,10,25,8,45,0.0,28.0,0.4,14.5,28.0,27.03,17.56
2016,10,25,9,0,0.0,40.0,0.4,15.0,40.0,38.63,27.32
2016,10,25,9,15,0.0,60.0,0.4,15.0,60.0,57.99,43.55
2016,10,25,9,30,0.0,80.0,0.4,15.0,80.0,77.37,59.57
2016,10,25,9,45,0.0,107.0,0.45,15.5,107.0,104.07,81.27
2016,10,25,10,0,0.0,134.0,0.5,16.0,134.0,130.9,102.69
2016,10,25,10,15,0.0,113.0,0.5,16.0,113.0,109.78,85.29
2016,10,25,10,30,0.0,92.0,0.5,16.0,92.0,89.04,68.32
2016,10,25,10,45,0.0,112.0,0.5,16.0,112.0,108.63,84.25
2016,10,25,11,0,0.0,132.0,0.5,16.0,132.0,128.19,99.91
2016,10,25,11,15,0.0,133.5,0.5,16.0,133.5,129.54,100.85
2016,10,25,11,30,0.0,135.0,0.5,16.0,135.0,130.9,101.88
2016,10,25,11,45,0.0,108.5,0.5,16.5,108.5,105.05,80.83
2016,10,25,12,0,0.0,82.0,0.5,17.0,82.0,79.34,59.89
2016,10,25,12,15,0.0,81.5,0.5,17.0,81.5,78.86,59.57
2016,10,25,12,30,0.0,81.0,0.5,17.0,81.0,78.37,59.2
2016,10,25,12,45,13.5,156.0,0.5,17.0,164.0,157.61,123.3
2016,10,25,13,0,27.0,231.0,0.5,17.0,247.0,234.7,183.59
2016,10,25,13,15,13.5,127.0,0.5,16.5,135.0,128.81,99.97
2016,10,25,13,30,0.0,23.0,0.5,16.0,23.0,22.22,13.01
2016,10,25,13,45,0.0,21.5,0.5,16.0,21.5,20.76,11.89
2016,10,25,14,0,0.0,20.0,0.5,16.0,20.0,19.31,10.7
2016,10,25,14,15,0.0,18.5,0.5,16.0,18.5,17.86,9.5
2016,10,25,14,30,0.0,17.0,0.5,16.0,17.0,16.41,8.3
2016,10,25,14,45,0.0,15.0,0.5,16.0,15.0,14.47,6.69
2016,10,25,15,0,0.0,13.0,0.5,16.0,13.0,12.54,5.06
2016,10,25,15,15,0.0,11.5,0.5,16.0,11.5,11.09,3.84
2016,10,25,15,30,0.0,10.0,0.5,16.0,10.0,9.64,2.61
2016,10,25,15,45,0.0,8.5,0.5,16.0,8.5,8.19,1.36
2016,10,25,16,0,0.0,7.0,0.5,16.0,7.0,6.75,0.38
2016,10,25,16,15,0.0,5.0,0.5,15.5,5.0,4.82,0.0
2016,10,25,16,30,0.0,3.0,0.5,15.0,3.0,2.89,0.0
2016,10,25,16,45,0.0,2.0,0.5,15.0,2.0,1.93,0.0
2016,10,25,17,0,0.0,1.0,0.5,15.0,1.0,0.96,0.0
2016,10,25,17,15,0.0,0.5,0.5,15.0,0.5,0.49,0.0
2016,10,25,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,6,45,0.0,8.0,0.4,14.0,8.0,7.86,0.0
2016,10,26,7,0,0.0,16.0,0.4,14.0,16.0,15.44,3.07
2016,10,26,7,15,0.0,31.5,0.4,14.0,31.5,31.15,19.78
2016,10,26,7,30,0.0,47.0,0.4,14.0,47.0,47.12,33.96
2016,10,26,7,45,0.0,64.5,0.4,14.5,64.5,65.1,49.46
2016,10,26,8,0,0.0,82.0,0.4,15.0,82.0,82.82,64.48
2016,10,26,8,15,1.0,98.5,0.4,15.0,99.0,99.77,78.7
2016,10,26,8,30,2.0,115.0,0.4,15.0,116.0,116.69,92.65
2016,10,26,8,45,1.0,124.5,0.45,15.5,125.0,124.96,99.08
2016,10,26,9,0,0.0,134.0,0.5,16.0,134.0,133.31,105.49
2016,10,26,9,15,49.5,169.0,0.5,16.0,192.5,203.48,162.68
2016,10,26,9,30,99.0,204.0,0.5,16.0,251.0,270.67,215.73
2016,10,26,9,45,478.0,140.5,0.5,16.5,388.5,452.69,359.58
2016,10,26,10,0,857.0,77.0,0.5,17.0,526.0,624.45,486.21
2016,10,26,10,15,622.0,151.0,0.5,17.0,485.0,562.77,435.79
2016,10,26,10,30,387.0,225.0,0.5,17.0,444.0,482.7,374.16
2016,10,26,10,45,635.0,154.0,0.5,17.5,527.0,573.15,443.24
2016,10,26,11,0,883.0,83.0,0.5,18.0,610.0,651.05,499.39
2016,10,26,11,15,603.5,174.5,0.5,18.0,537.5,564.21,432.15
2016,10,26,11,30,324.0,266.0,0.5,18.0,465.0,469.32,359.82
2016,10,26,11,45,322.5,267.5,0.5,18.5,466.5,463.27,355.25
2016,10,26,12,0,321.0,269.0,0.5,19.0,468.0,456.18,349.02
2016,10,26,12,15,599.5,178.0,0.5,19.0,545.5,521.88,399.56
2016,10,26,12,30,878.0,87.0,0.5,19.0,623.0,571.88,436.09
2016,10,26,12,45,866.0,89.0,0.5,19.0,608.5,544.71,414.35
2016,10,26,13,0,854.0,91.0,0.5,19.0,594.0,514.53,390.93
2016,10,26,13,15,846.5,90.0,0.5,19.0,574.5,482.71,365.82
2016,10,26,13,30,839.0,89.0,0.5,19.0,555.0,449.19,338.81
2016,10,26,13,45,822.5,88.5,0.5,19.0,527.5,411.04,307.73
2016,10,26,14,0,806.0,88.0,0.5,19.0,500.0,372.21,275.42
2016,10,26,14,15,614.5,124.0,0.45,18.5,426.5,307.98,226.74
2016,10,26,14,30,423.0,160.0,0.4,18.0,353.0,258.73,190.92
2016,10,26,14,45,572.0,119.5,0.4,18.0,356.0,237.87,167.69
2016,10,26,15,0,721.0,79.0,0.4,18.0,359.0,202.18,130.96
2016,10,26,15,15,688.5,75.0,0.35,17.5,317.5,158.77,95.84
2016,10,26,15,30,656.0,71.0,0.3,17.0,276.0,117.64,65.61
2016,10,26,15,45,603.0,65.5,0.3,17.0,231.0,76.78,41.65
2016,10,26,16,0,550.0,60.0,0.3,17.0,186.0,42.59,32.0
2016,10,26,16,15,471.5,52.0,0.3,16.0,142.0,38.47,28.25
2016,10,26,16,30,393.0,44.0,0.3,15.0,98.0,34.26,24.1
2016,10,26,16,45,196.5,34.0,0.3,14.5,61.0,26.56,15.45
2016,10,26,17,0,0.0,24.0,0.3,14.0,24.0,21.53,0.0
2016,10,26,17,15,0.0,12.0,0.3,13.5,12.0,11.8,0.0
2016,10,26,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.5,0.5,14.0,6.5,6.39,0.0
2016,10,27,7,0,0.0,13.0,0.5,14.0,13.0,12.54,0.52
2016,10,27,7,15,0.0,27.0,0.5,14.0,27.0,26.07,15.53
2016,10,27,7,30,0.0,41.0,0.5,14.0,41.0,40.33,28.23
2016,10,27,7,45,0.0,57.0,0.55,14.5,57.0,56.7,42.39
2016,10,27,8,0,0.0,73.0,0.6,15.0,73.0,72.88,56.17
2016,10,27,8,15,0.0,88.5,0.55,15.0,88.5,88.38,69.26
2016,10,27,8,30,0.0,104.0,0.5,15.0,104.0,103.81,82.05
2016,10,27,8,45,0.0,119.0,0.5,15.0,119.0,118.63,94.15
2016,10,27,9,0,0.0,134.0,0.5,15.0,134.0,133.41,106.04
2016,10,27,9,15,38.0,166.0,0.45,15.0,184.0,193.41,154.97
2016,10,27,9,30,76.0,198.0,0.4,15.0,234.0,250.02,199.75
2016,10,27,9,45,38.0,129.5,0.4,15.0,147.5,153.15,121.55
2016,10,27,10,0,0.0,61.0,0.4,15.0,61.0,58.97,43.85
2016,10,27,10,15,55.5,158.0,0.35,15.0,189.5,192.96,154.37
2016,10,27,10,30,111.0,255.0,0.3,15.0,318.0,328.04,258.85
2016,10,27,10,45,64.0,235.0,0.3,15.5,272.0,275.87,216.17
2016,10,27,11,0,17.0,215.0,0.3,16.0,226.0,221.07,172.64
2016,10,27,11,15,8.5,169.0,0.3,16.0,174.5,169.69,132.46
2016,10,27,11,30,0.0,123.0,0.3,16.0,123.0,119.2,92.22
2016,10,27,11,45,0.0,124.0,0.3,16.0,124.0,120.1,93.14
2016,10,27,12,0,0.0,125.0,0.3,16.0,125.0,121.0,93.85
2016,10,27,12,15,1.5,152.5,0.3,16.0,153.5,148.31,115.77
2016,10,27,12,30,3.0,180.0,0.3,16.0,182.0,175.31,137.11
2016,10,27,12,45,14.5,203.5,0.3,16.0,212.5,203.25,159.12
2016,10,27,13,0,26.0,227.0,0.3,16.0,243.0,230.11,180.03
2016,10,27,13,15,13.0,183.0,0.25,16.0,191.0,181.35,141.68
2016,10,27,13,30,0.0,139.0,0.2,16.0,139.0,133.57,104.03
2016,10,27,13,45,0.0,139.5,0.2,16.0,139.5,133.75,104.59
2016,10,27,14,0,0.0,140.0,0.2,16.0,140.0,133.85,104.87
2016,10,27,14,15,0.0,140.0,0.15,16.0,140.0,133.35,104.63
2016,10,27,14,30,0.0,140.0,0.1,16.0,140.0,132.69,104.26
2016,10,27,14,45,0.0,131.0,0.1,16.0,131.0,123.77,97.26
2016,10,27,15,0,0.0,122.0,0.1,16.0,122.0,114.8,90.2
2016,10,27,15,15,0.0,107.0,0.1,15.5,107.0,100.56,78.86
2016,10,27,15,30,0.0,92.0,0.1,15.0,92.0,86.39,67.38
2016,10,27,15,45,0.0,77.0,0.1,15.0,77.0,72.29,55.62
2016,10,27,16,0,0.0,62.0,0.1,15.0,62.0,58.35,46.15
2016,10,27,16,15,0.0,47.0,0.15,14.5,47.0,44.69,33.85
2016,10,27,16,30,0.0,32.0,0.2,14.0,32.0,30.87,21.19
2016,10,27,16,45,0.0,19.5,0.25,14.0,19.5,18.82,8.97
2016,10,27,17,0,0.0,7.0,0.3,14.0,7.0,6.88,0.0
2016,10,27,17,15,0.0,3.5,0.3,14.0,3.5,3.44,0.0
2016,10,27,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,6.5,0.2,13.0,6.5,6.39,0.0
2016,10,28,7,0,0.0,13.0,0.2,13.0,13.0,12.54,0.0
2016,10,28,7,15,0.0,28.5,0.2,13.0,28.5,27.9,16.99
2016,10,28,7,30,0.0,44.0,0.2,13.0,44.0,43.98,31.39
2016,10,28,7,45,0.0,61.0,0.2,13.5,61.0,61.44,46.53
2016,10,28,8,0,0.0,78.0,0.2,14.0,78.0,78.65,61.19
2016,10,28,8,15,1.5,95.5,0.2,14.0,96.0,96.99,76.63
2016,10,28,8,30,3.0,113.0,0.2,14.0,114.0,115.3,91.77
2016,10,28,8,45,7.5,128.0,0.2,14.0,131.0,132.46,105.78
2016,10,28,9,0,12.0,143.0,0.2,14.0,148.0,149.81,119.74
2016,10,28,9,15,39.0,168.5,0.2,14.0,186.5,196.74,157.71
2016,10,28,9,30,66.0,194.0,0.2,14.0,225.0,239.5,191.45
2016,10,28,9,45,122.5,212.0,0.2,14.5,274.0,297.77,236.76
2016,10,28,10,0,179.0,230.0,0.2,15.0,323.0,351.1,277.02
2016,10,28,10,15,92.5,205.5,0.2,15.0,253.5,265.29,209.19
2016,10,28,10,30,6.0,181.0,0.2,15.0,184.0,181.22,142.02
2016,10,28,10,45,47.0,223.0,0.25,15.5,250.5,252.59,198.92
2016,10,28,11,0,88.0,265.0,0.3,16.0,317.0,319.73,249.94
2016,10,28,11,15,44.0,216.0,0.3,16.0,242.0,240.89,188.2
2016,10,28,11,30,0.0,167.0,0.3,16.0,167.0,162.17,126.17
2016,10,28,11,45,8.5,194.5,0.35,16.0,199.5,193.81,151.77
2016,10,28,12,0,17.0,222.0,0.4,16.0,232.0,224.9,176.09
2016,10,28,12,15,13.5,212.5,0.4,16.0,221.0,212.9,166.49
2016,10,28,12,30,10.0,203.0,0.4,16.0,210.0,201.1,157.33
2016,10,28,12,45,5.0,158.0,0.4,16.0,161.5,154.9,120.94
2016,10,28,13,0,0.0,113.0,0.4,16.0,113.0,109.15,84.44
2016,10,28,13,15,0.0,105.5,0.4,16.0,105.5,101.91,78.82
2016,10,28,13,30,0.0,98.0,0.4,16.0,98.0,94.69,73.07
2016,10,28,13,45,0.0,111.5,0.4,16.0,111.5,107.41,83.61
2016,10,28,14,0,0.0,125.0,0.4,16.0,125.0,119.86,93.87
2016,10,28,14,15,0.0,96.5,0.4,15.5,96.5,92.99,72.17
2016,10,28,14,30,0.0,68.0,0.4,15.0,68.0,65.73,49.9
2016,10,28,14,45,391.5,67.5,0.4,15.0,215.5,145.29,102.0
2016,10,28,15,0,783.0,67.0,0.4,15.0,363.0,199.46,127.73
2016,10,28,15,15,751.0,63.5,0.35,14.5,320.5,154.31,90.6
2016,10,28,15,30,719.0,60.0,0.3,14.0,278.0,111.33,59.43
2016,10,28,15,45,677.5,54.0,0.3,14.0,233.0,68.13,35.05
2016,10,28,16,0,636.0,48.0,0.3,14.0,188.0,35.94,26.49
2016,10,28,16,15,558.0,41.5,0.3,13.0,143.0,32.31,23.11
2016,10,28,16,30,480.0,35.0,0.3,12.0,98.0,26.18,17.23
2016,10,28,16,45,240.0,28.5,0.35,11.5,60.0,22.79,11.6
2016,10,28,17,0,0.0,22.0,0.4,11.0,22.0,21.63,0.0
2016,10,28,17,15,0.0,11.0,0.4,10.5,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,6,45,92.5,11.0,0.35,12.5,16.5,34.83,0.0
2016,10,29,7,0,185.0,22.0,0.4,13.0,33.0,90.46,17.77
2016,10,29,7,15,302.5,33.5,0.4,13.0,70.5,156.45,112.47
2016,10,29,7,30,420.0,45.0,0.4,13.0,108.0,223.94,171.95
2016,10,29,7,45,495.5,52.0,0.4,13.5,152.0,277.26,217.82
2016,10,29,8,0,571.0,59.0,0.4,14.0,196.0,334.47,265.49
2016,10,29,8,15,285.5,60.0,0.4,14.0,128.5,212.45,171.35
2016,10,29,8,30,0.0,61.0,0.4,14.0,61.0,58.95,44.45
2016,10,29,8,45,0.0,70.0,0.4,14.5,70.0,67.7,52.02
2016,10,29,9,0,0.0,79.0,0.4,15.0,79.0,76.58,59.23
2016,10,29,9,15,0.0,61.0,0.4,15.0,61.0,58.95,44.33
2016,10,29,9,30,0.0,43.0,0.4,15.0,43.0,41.54,29.62
2016,10,29,9,45,0.0,99.0,0.4,15.5,99.0,96.15,74.98
2016,10,29,10,0,0.0,155.0,0.4,16.0,155.0,152.23,120.02
2016,10,29,10,15,0.0,128.0,0.4,16.0,128.0,124.73,97.4
2016,10,29,10,30,0.0,101.0,0.4,16.0,101.0,97.89,75.57
2016,10,29,10,45,5.5,150.5,0.45,16.5,153.5,150.09,117.7
2016,10,29,11,0,11.0,200.0,0.5,17.0,206.0,202.3,158.55
2016,10,29,11,15,43.0,234.0,0.5,17.0,259.5,258.19,202.19
2016,10,29,11,30,75.0,268.0,0.5,17.0,313.0,309.88,241.64
2016,10,29,11,45,37.5,196.0,0.5,17.5,218.5,214.16,166.84
2016,10,29,12,0,0.0,124.0,0.5,18.0,124.0,120.02,92.19
2016,10,29,12,15,0.0,123.0,0.5,18.0,123.0,118.98,91.7
2016,10,29,12,30,0.0,122.0,0.5,18.0,122.0,117.93,90.91
2016,10,29,12,45,428.5,105.0,0.5,18.0,351.5,322.87,254.85
2016,10,29,13,0,857.0,88.0,0.5,18.0,581.0,501.78,384.83
2016,10,29,13,15,849.5,86.5,0.5,17.5,561.5,469.59,357.51
2016,10,29,13,30,842.0,85.0,0.5,17.0,542.0,435.72,330.47
2016,10,29,13,45,835.5,81.5,0.5,17.0,516.5,398.83,299.77
2016,10,29,14,0,829.0,78.0,0.5,17.0,491.0,360.56,267.2
2016,10,29,14,15,433.0,126.5,0.45,17.0,341.0,246.41,183.58
2016,10,29,14,30,37.0,175.0,0.4,17.0,191.0,170.57,133.02
2016,10,29,14,45,99.5,165.5,0.4,17.0,203.5,170.01,130.79
2016,10,29,15,0,162.0,156.0,0.4,17.0,216.0,166.06,124.8
2016,10,29,15,15,153.0,138.5,0.4,16.5,190.0,140.27,104.41
2016,10,29,15,30,144.0,121.0,0.4,16.0,164.0,115.27,85.29
2016,10,29,15,45,132.0,102.0,0.4,15.5,136.5,89.92,67.02
2016,10,29,16,0,120.0,83.0,0.4,15.0,109.0,68.47,54.9
2016,10,29,16,15,100.5,64.0,0.35,14.5,82.0,53.75,41.61
2016,10,29,16,30,81.0,45.0,0.3,14.0,55.0,38.61,27.63
2016,10,29,16,45,40.5,28.0,0.3,13.5,33.0,24.57,11.98
2016,10,29,17,0,0.0,11.0,0.3,13.0,11.0,10.81,0.0
2016,10,29,17,15,0.0,5.5,0.3,13.0,5.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,0.5,0.7,13.0,0.5,0.48,0.0
2016,10,30,7,30,0.0,1.0,0.7,13.0,1.0,0.96,0.0
2016,10,30,7,45,0.0,2.0,0.7,13.5,2.0,1.93,0.0
2016,10,30,8,0,0.0,3.0,0.7,14.0,3.0,2.89,0.0
2016,10,30,8,15,0.0,4.0,0.7,14.0,4.0,3.86,0.0
2016,10,30,8,30,0.0,5.0,0.7,14.0,5.0,4.82,0.0
2016,10,30,8,45,0.0,5.5,0.75,14.0,5.5,5.3,0.0
2016,10,30,9,0,0.0,6.0,0.8,14.0,6.0,5.79,0.0
2016,10,30,9,15,19.5,93.5,0.75,14.0,102.5,104.67,83.4
2016,10,30,9,30,39.0,181.0,0.7,14.0,199.0,209.13,168.5
2016,10,30,9,45,42.5,194.5,0.7,14.5,215.5,224.58,179.68
2016,10,30,10,0,46.0,208.0,0.7,15.0,232.0,239.9,191.11
2016,10,30,10,15,23.0,133.0,0.7,15.0,145.0,146.63,116.01
2016,10,30,10,30,0.0,58.0,0.7,15.0,58.0,56.07,41.39
2016,10,30,10,45,219.5,139.0,0.75,15.0,266.0,280.85,227.66
2016,10,30,11,0,439.0,220.0,0.8,15.0,474.0,501.65,395.85
2016,10,30,11,15,353.5,244.0,0.8,14.5,450.5,464.84,365.2
2016,10,30,11,30,268.0,268.0,0.8,14.0,427.0,431.72,339.56
2016,10,30,11,45,294.0,264.0,0.8,14.0,440.0,437.13,343.88
2016,10,30,12,0,320.0,260.0,0.8,14.0,453.0,440.95,346.55
2016,10,30,12,15,166.5,234.0,0.8,14.0,334.5,320.74,253.49
2016,10,30,12,30,13.0,208.0,0.8,14.0,216.0,207.35,163.73
2016,10,30,12,45,194.0,220.0,0.8,14.0,331.0,310.22,246.61
2016,10,30,13,0,375.0,232.0,0.8,14.0,446.0,401.12,315.38
2016,10,30,13,15,389.5,219.5,0.8,14.0,435.5,382.35,299.3
2016,10,30,13,30,404.0,207.0,0.8,14.0,425.0,361.86,282.39
2016,10,30,13,45,370.5,202.0,0.8,14.0,394.5,328.0,255.16
