Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,14,0,337.0,197.0,0.8,14.0,364.0,295.71,229.08
2016,10,30,14,15,168.5,155.0,0.75,14.0,238.5,194.19,150.88
2016,10,30,14,30,0.0,113.0,0.7,14.0,113.0,107.95,85.09
2016,10,30,14,45,0.0,59.0,0.7,14.0,59.0,57.01,42.9
2016,10,30,15,0,0.0,5.0,0.7,14.0,5.0,4.82,0.0
2016,10,30,15,15,0.0,4.5,0.65,13.5,4.5,4.34,0.0
2016,10,30,15,30,0.0,4.0,0.6,13.0,4.0,3.86,0.0
2016,10,30,15,45,0.0,3.0,0.6,13.0,3.0,2.89,0.0
2016,10,30,16,0,0.0,2.0,0.6,13.0,2.0,1.93,0.0
2016,10,30,16,15,0.0,1.5,0.6,13.0,1.5,1.44,0.0
2016,10,30,16,30,0.0,1.0,0.6,13.0,1.0,0.96,0.0
2016,10,30,16,45,0.0,0.5,0.6,13.0,0.5,0.48,0.0
2016,10,30,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,2.0,0.4,10.5,2.0,1.97,0.0
2016,10,31,7,0,0.0,4.0,0.4,11.0,4.0,3.85,0.0
2016,10,31,7,15,0.0,10.5,0.4,11.0,10.5,10.12,2.4
2016,10,31,7,30,0.0,17.0,0.4,11.0,17.0,16.39,8.24
2016,10,31,7,45,0.0,24.0,0.4,11.5,24.0,23.15,14.24
2016,10,31,8,0,0.0,31.0,0.4,12.0,31.0,29.92,20.19
2016,10,31,8,15,0.0,38.5,0.4,12.0,38.5,37.17,26.52
2016,10,31,8,30,0.0,46.0,0.4,12.0,46.0,44.43,32.77
2016,10,31,8,45,0.0,53.0,0.4,12.0,53.0,51.2,38.54
2016,10,31,9,0,0.0,60.0,0.4,12.0,60.0,57.98,44.24
2016,10,31,9,15,0.0,80.0,0.4,12.0,80.0,77.46,60.62
2016,10,31,9,30,0.0,100.0,0.4,12.0,100.0,97.37,77.12
2016,10,31,9,45,9.5,143.0,0.45,12.5,148.0,146.28,117.34
2016,10,31,10,0,19.0,186.0,0.5,13.0,196.0,195.55,156.75
2016,10,31,10,15,52.5,213.5,0.5,13.0,242.0,248.28,198.8
2016,10,31,10,30,86.0,241.0,0.5,13.0,288.0,296.36,236.34
2016,10,31,10,45,43.0,194.0,0.55,13.0,217.5,219.91,175.21
2016,10,31,11,0,0.0,147.0,0.6,13.0,147.0,142.99,112.95
2016,10,31,11,15,0.0,113.5,0.6,13.0,113.5,110.0,86.25
2016,10,31,11,30,0.0,80.0,0.6,13.0,80.0,77.39,59.4
2016,10,31,11,45,0.0,60.5,0.6,13.5,60.5,58.5,43.63
2016,10,31,12,0,0.0,41.0,0.6,14.0,41.0,39.63,27.79
2016,10,31,12,15,0.0,46.5,0.6,14.0,46.5,44.95,32.28
2016,10,31,12,30,0.0,52.0,0.6,14.0,52.0,50.27,36.75
2016,10,31,12,45,0.0,74.0,0.65,14.0,74.0,71.58,54.53
2016,10,31,13,0,0.0,96.0,0.7,14.0,96.0,92.84,72.16
2016,10,31,13,15,0.0,56.0,0.7,14.0,56.0,54.13,40.02
2016,10,31,13,30,0.0,16.0,0.7,14.0,16.0,15.45,7.49
2016,10,31,13,45,0.0,22.5,0.7,14.0,22.5,21.73,12.87
2016,10,31,14,0,0.0,29.0,0.7,14.0,29.0,28.0,18.24
2016,10,31,14,15,0.0,29.5,0.7,13.5,29.5,28.48,18.73
2016,10,31,14,30,0.0,30.0,0.7,13.0,30.0,28.96,19.23
2016,10,31,14,45,0.0,28.5,0.7,13.0,28.5,27.51,18.03
2016,10,31,15,0,0.0,27.0,0.7,13.0,27.0,26.06,16.83
2016,10,31,15,15,0.0,23.5,0.65,13.0,23.5,22.67,13.94
2016,10,31,15,30,0.0,20.0,0.6,13.0,20.0,19.29,11.03
2016,10,31,15,45,0.0,16.5,0.6,13.0,16.5,15.91,8.08
2016,10,31,16,0,0.0,13.0,0.6,13.0,13.0,12.53,5.62
2016,10,31,16,15,0.0,9.5,0.6,13.0,9.5,9.16,2.48
2016,10,31,16,30,0.0,6.0,0.6,13.0,6.0,5.78,0.0
2016,10,31,16,45,0.0,3.5,0.6,13.0,3.5,3.37,0.0
2016,10,31,17,0,0.0,1.0,0.6,13.0,1.0,0.98,0.0
2016,10,31,17,15,0.0,0.5,0.55,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,14.0,0.4,9.5,14.0,13.76,0.0
2016,11,1,7,0,0.0,28.0,0.4,10.0,28.0,32.9,0.0
2016,11,1,7,15,221.0,34.5,0.35,10.5,65.5,128.0,89.16
2016,11,1,7,30,442.0,41.0,0.3,11.0,103.0,222.58,170.0
2016,11,1,7,45,526.5,47.5,0.3,11.5,148.0,278.59,218.35
2016,11,1,8,0,611.0,54.0,0.3,12.0,193.0,339.09,269.03
2016,11,1,8,15,659.0,58.5,0.3,12.0,237.0,384.22,306.95
2016,11,1,8,30,707.0,63.0,0.3,12.0,281.0,428.48,343.07
2016,11,1,8,45,374.5,106.5,0.3,12.5,223.5,321.21,259.16
2016,11,1,9,0,42.0,150.0,0.3,13.0,166.0,179.1,143.58
2016,11,1,9,15,151.5,167.0,0.25,13.0,233.0,263.59,213.29
2016,11,1,9,30,261.0,184.0,0.2,13.0,300.0,351.55,281.98
2016,11,1,9,45,367.5,177.5,0.2,13.5,353.5,408.61,325.13
2016,11,1,10,0,474.0,171.0,0.2,14.0,407.0,473.25,373.0
2016,11,1,10,15,338.5,207.0,0.15,14.5,380.0,424.85,332.97
2016,11,1,10,30,203.0,243.0,0.1,15.0,353.0,374.22,292.18
2016,11,1,10,45,537.0,165.5,0.1,15.5,468.5,505.52,393.8
2016,11,1,11,0,871.0,88.0,0.1,16.0,584.0,627.02,481.39
2016,11,1,11,15,874.5,88.5,0.1,16.0,594.5,623.05,476.07
2016,11,1,11,30,878.0,89.0,0.1,16.0,605.0,615.25,469.83
2016,11,1,11,45,876.0,90.5,0.1,16.5,607.0,604.18,460.24
2016,11,1,12,0,874.0,92.0,0.1,17.0,609.0,589.46,448.01
2016,11,1,12,15,871.5,91.5,0.05,17.0,603.5,569.8,432.63
2016,11,1,12,30,869.0,91.0,0.0,17.0,598.0,547.63,415.39
2016,11,1,12,45,870.5,87.5,0.0,17.0,586.5,522.1,395.64
2016,11,1,13,0,872.0,84.0,0.0,17.0,575.0,495.32,374.48
2016,11,1,13,15,863.5,83.0,0.0,17.0,554.5,461.74,347.83
2016,11,1,13,30,855.0,82.0,0.0,17.0,534.0,427.71,320.19
2016,11,1,13,45,838.5,81.5,0.05,17.0,506.5,389.69,289.06
2016,11,1,14,0,822.0,81.0,0.1,17.0,479.0,350.96,256.73
2016,11,1,14,15,804.0,78.5,0.05,16.5,446.0,309.46,221.7
2016,11,1,14,30,786.0,76.0,0.0,16.0,413.0,267.9,186.11
2016,11,1,14,45,758.0,73.5,0.0,16.0,374.5,224.39,148.98
2016,11,1,15,0,730.0,71.0,0.0,16.0,336.0,182.2,113.69
2016,11,1,15,15,693.5,67.0,0.0,15.5,293.5,136.28,77.96
2016,11,1,15,30,657.0,63.0,0.0,15.0,251.0,95.64,50.51
2016,11,1,15,45,605.0,57.0,0.05,15.0,207.5,55.76,30.91
2016,11,1,16,0,553.0,51.0,0.1,15.0,164.0,36.24,26.59
2016,11,1,16,15,465.0,43.0,0.05,14.5,121.0,31.76,22.35
2016,11,1,16,30,377.0,35.0,0.0,14.0,78.0,27.13,17.53
2016,11,1,16,45,227.0,23.0,0.0,13.5,45.5,18.24,4.51
2016,11,1,17,0,77.0,11.0,0.0,13.0,13.0,10.81,0.0
2016,11,1,17,15,38.5,5.5,0.0,12.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,6,45,0.0,13.0,0.7,9.0,13.0,12.78,0.0
2016,11,2,7,0,0.0,26.0,0.7,9.0,26.0,30.14,0.0
2016,11,2,7,15,228.0,32.0,0.6,9.5,63.5,126.37,86.4
2016,11,2,7,30,456.0,38.0,0.5,10.0,101.0,222.63,170.16
2016,11,2,7,45,531.0,45.5,0.4,11.0,144.5,276.0,216.46
2016,11,2,8,0,606.0,53.0,0.3,12.0,188.0,333.33,264.11
2016,11,2,8,15,541.0,72.5,0.3,12.5,212.5,342.98,274.18
2016,11,2,8,30,476.0,92.0,0.3,13.0,237.0,344.87,277.05
2016,11,2,8,45,509.5,98.0,0.3,13.5,273.0,379.33,304.53
2016,11,2,9,0,543.0,104.0,0.3,14.0,309.0,416.75,333.05
2016,11,2,9,15,470.0,131.5,0.3,14.5,321.5,412.88,328.67
2016,11,2,9,30,397.0,159.0,0.3,15.0,334.0,406.87,322.6
2016,11,2,9,45,299.5,188.0,0.3,15.5,325.5,378.67,299.28
2016,11,2,10,0,202.0,217.0,0.3,16.0,317.0,347.37,273.46
2016,11,2,10,15,251.0,222.0,0.3,16.0,352.5,386.57,303.6
2016,11,2,10,30,300.0,227.0,0.3,16.0,388.0,420.19,328.52
2016,11,2,10,45,407.5,208.0,0.3,16.5,434.5,468.12,363.97
2016,11,2,11,0,515.0,189.0,0.3,17.0,481.0,510.39,394.37
2016,11,2,11,15,479.5,204.5,0.3,17.0,480.0,499.39,384.77
2016,11,2,11,30,444.0,220.0,0.3,17.0,479.0,486.99,374.78
2016,11,2,11,45,669.0,150.5,0.3,17.5,542.5,541.53,415.61
2016,11,2,12,0,894.0,81.0,0.3,18.0,606.0,585.69,446.79
2016,11,2,12,15,892.0,81.0,0.25,18.0,601.0,566.93,430.97
2016,11,2,12,30,890.0,81.0,0.2,18.0,596.0,545.56,413.85
2016,11,2,12,45,887.0,79.5,0.2,18.0,583.5,519.73,393.73
2016,11,2,13,0,884.0,78.0,0.2,18.0,571.0,491.58,371.46
2016,11,2,13,15,876.0,77.0,0.2,18.0,551.0,459.54,345.8
2016,11,2,13,30,868.0,76.0,0.2,18.0,531.0,425.74,318.18
2016,11,2,13,45,855.0,75.0,0.2,18.0,504.0,386.34,285.75
2016,11,2,14,0,842.0,74.0,0.2,18.0,477.0,347.85,253.21
2016,11,2,14,15,825.0,71.5,0.15,17.5,444.5,306.02,217.73
2016,11,2,14,30,808.0,69.0,0.1,17.0,412.0,264.01,181.58
2016,11,2,14,45,782.0,67.0,0.1,17.0,373.5,220.6,144.43
2016,11,2,15,0,756.0,65.0,0.1,17.0,335.0,178.28,109.02
2016,11,2,15,15,721.5,61.0,0.15,16.5,293.0,134.49,75.28
2016,11,2,15,30,687.0,57.0,0.2,16.0,251.0,93.13,47.82
2016,11,2,15,45,632.0,52.0,0.25,16.0,207.0,53.12,29.4
2016,11,2,16,0,577.0,47.0,0.3,16.0,163.0,32.99,23.56
2016,11,2,16,15,491.5,39.5,0.45,15.0,120.0,28.8,19.61
2016,11,2,16,30,406.0,32.0,0.6,14.0,77.0,24.47,15.07
2016,11,2,16,45,203.0,16.0,0.75,13.5,38.5,11.78,0.0
2016,11,2,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,11.5,0.85,12.0,11.5,11.3,0.0
2016,11,3,7,0,0.0,23.0,0.8,12.0,23.0,22.61,0.0
2016,11,3,7,15,220.5,30.0,0.65,12.5,59.0,120.57,79.16
2016,11,3,7,30,441.0,37.0,0.5,13.0,95.0,214.39,161.33
2016,11,3,7,45,515.0,44.0,0.4,13.5,137.5,265.91,206.22
2016,11,3,8,0,589.0,51.0,0.3,14.0,180.0,321.37,252.61
2016,11,3,8,15,636.5,56.0,0.25,14.5,223.0,365.7,289.1
2016,11,3,8,30,684.0,61.0,0.2,15.0,266.0,409.26,323.62
2016,11,3,8,45,510.5,99.0,0.15,16.0,264.5,378.88,299.54
2016,11,3,9,0,337.0,137.0,0.1,17.0,263.0,332.53,262.7
2016,11,3,9,15,504.0,116.0,0.05,17.5,325.5,412.61,324.56
2016,11,3,9,30,671.0,95.0,0.0,18.0,388.0,494.58,384.67
2016,11,3,9,45,657.0,107.0,0.0,19.0,411.0,507.09,390.9
2016,11,3,10,0,643.0,119.0,0.0,20.0,434.0,516.86,395.75
2016,11,3,10,15,742.5,101.0,0.0,20.5,482.0,560.08,426.2
2016,11,3,10,30,842.0,83.0,0.0,21.0,530.0,601.33,454.16
2016,11,3,10,45,851.0,83.5,0.0,21.5,548.0,606.45,455.77
2016,11,3,11,0,860.0,84.0,0.0,22.0,566.0,608.74,455.8
2016,11,3,11,15,733.0,124.0,0.0,22.0,540.5,568.48,425.7
2016,11,3,11,30,606.0,164.0,0.0,22.0,515.0,525.79,394.19
2016,11,3,11,45,606.5,165.0,0.0,22.5,517.5,517.3,387.28
2016,11,3,12,0,607.0,166.0,0.0,23.0,520.0,506.83,378.45
2016,11,3,12,15,738.5,125.0,0.0,22.5,552.0,523.7,391.25
2016,11,3,12,30,870.0,84.0,0.0,22.0,584.0,534.53,398.75
2016,11,3,12,45,864.5,83.5,0.0,22.0,571.5,508.96,378.72
2016,11,3,13,0,859.0,83.0,0.0,22.0,559.0,480.02,356.29
2016,11,3,13,15,851.0,82.0,0.0,22.0,539.5,448.42,331.41
2016,11,3,13,30,843.0,81.0,0.0,22.0,520.0,415.16,304.68
2016,11,3,13,45,693.5,112.0,0.0,22.5,461.0,356.77,260.08
2016,11,3,14,0,544.0,143.0,0.0,23.0,402.0,308.14,223.41
2016,11,3,14,15,524.5,136.0,0.0,22.5,371.0,272.67,195.22
2016,11,3,14,30,505.0,129.0,0.0,22.0,340.0,237.82,167.06
2016,11,3,14,45,432.0,127.0,0.05,22.0,296.0,197.19,136.11
2016,11,3,15,0,359.0,125.0,0.1,22.0,252.0,162.21,110.53
2016,11,3,15,15,337.0,112.5,0.15,21.0,220.0,130.15,86.68
2016,11,3,15,30,315.0,100.0,0.2,20.0,188.0,99.83,65.96
2016,11,3,15,45,288.0,84.5,0.25,19.5,154.5,68.82,47.75
2016,11,3,16,0,261.0,69.0,0.3,19.0,121.0,51.5,39.21
2016,11,3,16,15,218.5,53.0,0.25,18.5,88.5,40.27,29.08
2016,11,3,16,30,176.0,37.0,0.2,18.0,56.0,28.58,18.04
2016,11,3,16,45,88.0,18.5,0.2,17.5,28.0,14.32,0.0
2016,11,3,17,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,4,6,45,95.0,7.5,0.4,10.5,11.0,7.37,0.0
2016,11,4,7,0,190.0,15.0,0.4,11.0,22.0,67.28,0.0
2016,11,4,7,15,328.0,25.5,0.4,12.0,59.0,147.98,93.71
2016,11,4,7,30,466.0,36.0,0.4,13.0,96.0,220.36,164.49
2016,11,4,7,45,544.0,42.5,0.4,14.0,140.0,273.38,210.75
2016,11,4,8,0,622.0,49.0,0.4,15.0,184.0,328.01,256.52
2016,11,4,8,15,670.5,54.0,0.35,15.5,228.0,374.04,294.42
2016,11,4,8,30,719.0,59.0,0.3,16.0,272.0,421.01,331.5
2016,11,4,8,45,751.0,62.5,0.25,16.5,313.5,458.49,360.04
2016,11,4,9,0,783.0,66.0,0.2,17.0,355.0,495.27,386.99
2016,11,4,9,15,805.0,68.5,0.15,17.5,392.0,524.41,407.44
2016,11,4,9,30,827.0,71.0,0.1,18.0,429.0,551.84,426.06
2016,11,4,9,45,842.5,73.0,0.1,18.5,460.0,572.99,440.1
2016,11,4,10,0,858.0,75.0,0.1,19.0,491.0,591.78,452.16
2016,11,4,10,15,869.0,76.5,0.1,19.0,516.5,602.7,459.35
2016,11,4,10,30,880.0,78.0,0.1,19.0,542.0,613.2,466.13
2016,11,4,10,45,886.0,79.5,0.1,19.5,559.5,617.88,467.8
2016,11,4,11,0,892.0,81.0,0.1,20.0,577.0,619.62,467.39
2016,11,4,11,15,896.0,81.5,0.1,20.0,587.5,616.17,464.21
2016,11,4,11,30,900.0,82.0,0.1,20.0,598.0,609.75,458.92
2016,11,4,11,45,900.0,82.5,0.1,20.5,601.0,598.1,449.02
2016,11,4,12,0,900.0,83.0,0.1,21.0,604.0,583.62,437.05
2016,11,4,12,15,898.0,83.0,0.1,21.0,599.0,564.79,422.7
2016,11,4,12,30,896.0,83.0,0.1,21.0,594.0,543.35,406.23
2016,11,4,12,45,893.0,81.5,0.1,21.0,581.5,517.45,386.26
2016,11,4,13,0,890.0,80.0,0.1,21.0,569.0,489.22,364.16
2016,11,4,13,15,882.0,79.0,0.1,21.0,549.0,457.11,338.71
2016,11,4,13,30,874.0,78.0,0.1,21.0,529.0,423.25,311.33
2016,11,4,13,45,860.0,76.5,0.1,21.0,501.5,383.01,278.64
2016,11,4,14,0,846.0,75.0,0.1,21.0,474.0,343.72,245.9
2016,11,4,14,15,828.5,73.0,0.1,21.0,441.0,302.29,210.93
2016,11,4,14,30,811.0,71.0,0.1,21.0,408.0,260.68,175.43
2016,11,4,14,45,785.0,68.0,0.1,21.0,369.5,216.51,138.35
2016,11,4,15,0,759.0,65.0,0.1,21.0,331.0,173.43,103.14
2016,11,4,15,15,722.5,61.5,0.15,20.5,288.5,130.09,70.84
2016,11,4,15,30,686.0,58.0,0.2,20.0,246.0,89.38,45.26
2016,11,4,15,45,631.0,52.5,0.25,19.5,202.0,46.14,25.95
2016,11,4,16,0,576.0,47.0,0.3,19.0,158.0,33.41,23.56
2016,11,4,16,15,486.0,39.0,0.3,18.5,115.0,28.77,19.18
2016,11,4,16,30,396.0,31.0,0.3,18.0,72.0,23.95,14.05
2016,11,4,16,45,198.0,15.5,0.35,17.5,36.0,11.57,0.0
2016,11,4,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.0,0.3,12.0,10.0,0.0,0.0
2016,11,5,7,0,0.0,20.0,0.3,12.0,20.0,19.66,0.0
2016,11,5,7,15,216.5,27.5,0.25,12.5,55.0,112.8,68.05
2016,11,5,7,30,433.0,35.0,0.2,13.0,90.0,205.96,152.85
2016,11,5,7,45,505.0,43.0,0.2,13.5,131.5,256.88,197.56
2016,11,5,8,0,577.0,51.0,0.2,14.0,173.0,311.67,243.79
2016,11,5,8,15,625.5,56.0,0.15,14.0,215.5,355.67,280.65
2016,11,5,8,30,674.0,61.0,0.1,14.0,258.0,400.84,317.17
2016,11,5,8,45,635.0,75.5,0.05,14.5,282.5,413.75,327.32
2016,11,5,9,0,596.0,90.0,0.0,15.0,307.0,422.52,333.87
2016,11,5,9,15,510.5,119.0,0.0,15.5,319.0,415.27,327.48
2016,11,5,9,30,425.0,148.0,0.0,16.0,331.0,405.71,318.94
2016,11,5,9,45,410.5,164.0,0.05,16.5,350.5,418.36,327.59
2016,11,5,10,0,396.0,180.0,0.1,17.0,370.0,429.03,334.39
2016,11,5,10,15,425.5,183.5,0.1,17.0,398.0,450.88,350.28
2016,11,5,10,30,455.0,187.0,0.1,17.0,426.0,471.56,364.99
2016,11,5,10,45,491.5,183.5,0.1,17.5,449.0,487.79,375.79
2016,11,5,11,0,528.0,180.0,0.1,18.0,472.0,502.33,385.23
2016,11,5,11,15,456.5,204.5,0.1,18.0,460.0,479.77,367.26
2016,11,5,11,30,385.0,229.0,0.1,18.0,448.0,453.29,346.91
2016,11,5,11,45,480.0,201.0,0.1,18.0,476.0,474.89,363.38
2016,11,5,12,0,575.0,173.0,0.1,18.0,504.0,489.66,373.98
2016,11,5,12,15,500.0,195.0,0.1,18.0,481.0,458.39,349.65
2016,11,5,12,30,425.0,217.0,0.1,18.0,458.0,428.07,326.49
2016,11,5,12,45,503.0,188.5,0.15,18.0,467.0,425.73,324.82
2016,11,5,13,0,581.0,160.0,0.2,18.0,476.0,418.33,318.47
2016,11,5,13,15,517.0,171.5,0.2,17.5,445.5,382.22,290.79
2016,11,5,13,30,453.0,183.0,0.2,17.0,415.0,348.51,265.02
2016,11,5,13,45,520.0,155.5,0.2,17.0,408.5,329.19,247.95
2016,11,5,14,0,587.0,128.0,0.2,17.0,402.0,304.66,225.58
2016,11,5,14,15,469.0,141.0,0.2,17.0,350.5,257.6,189.32
2016,11,5,14,30,351.0,154.0,0.2,17.0,299.0,221.38,162.57
2016,11,5,14,45,338.0,141.0,0.25,17.0,270.0,190.28,137.13
2016,11,5,15,0,325.0,128.0,0.3,17.0,241.0,159.9,112.57
2016,11,5,15,15,311.0,113.0,0.25,16.5,209.5,128.59,88.37
2016,11,5,15,30,297.0,98.0,0.2,16.0,178.0,98.35,67.02
2016,11,5,15,45,266.5,82.5,0.2,15.5,145.0,68.67,49.92
2016,11,5,16,0,236.0,67.0,0.2,15.0,112.0,53.42,41.49
2016,11,5,16,15,192.0,51.0,0.2,14.5,81.0,41.36,30.43
2016,11,5,16,30,148.0,35.0,0.2,14.0,50.0,27.11,16.76
2016,11,5,16,45,74.0,17.5,0.25,14.0,25.0,14.85,0.0
2016,11,5,17,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.3,12.0,6.0,0.0,0.0
2016,11,6,7,0,0.0,12.0,0.3,12.0,12.0,11.8,0.0
2016,11,6,7,15,73.0,27.0,0.25,12.0,36.0,61.07,33.36
2016,11,6,7,30,146.0,42.0,0.2,12.0,60.0,106.82,79.25
2016,11,6,7,45,172.5,59.5,0.2,12.5,89.5,140.82,109.52
2016,11,6,8,0,199.0,77.0,0.2,13.0,119.0,175.88,139.72
2016,11,6,8,15,216.0,94.0,0.2,13.0,148.5,207.07,166.38
2016,11,6,8,30,233.0,111.0,0.2,13.0,178.0,238.5,192.57
2016,11,6,8,45,244.0,126.5,0.25,13.0,206.0,265.3,214.57
2016,11,6,9,0,255.0,142.0,0.3,13.0,234.0,291.79,235.88
2016,11,6,9,15,268.5,156.5,0.3,13.0,262.0,318.04,256.4
2016,11,6,9,30,282.0,171.0,0.3,13.0,290.0,343.8,276.15
2016,11,6,9,45,386.5,164.0,0.3,13.5,340.5,402.99,321.66
2016,11,6,10,0,491.0,157.0,0.3,14.0,391.0,458.21,362.78
2016,11,6,10,15,675.5,115.0,0.3,14.0,454.5,526.43,414.44
2016,11,6,10,30,860.0,73.0,0.3,14.0,518.0,588.76,460.5
2016,11,6,10,45,712.5,119.5,0.3,14.5,497.0,552.56,430.26
2016,11,6,11,0,565.0,166.0,0.3,15.0,476.0,507.59,394.85
2016,11,6,11,15,475.5,196.0,0.3,15.0,460.5,480.41,373.72
2016,11,6,11,30,386.0,226.0,0.3,15.0,445.0,449.3,349.42
2016,11,6,11,45,362.5,232.5,0.3,15.5,439.0,435.61,338.2
2016,11,6,12,0,339.0,239.0,0.3,16.0,433.0,421.29,326.32
2016,11,6,12,15,322.5,240.0,0.3,16.0,423.5,404.93,313.63
2016,11,6,12,30,306.0,241.0,0.3,16.0,414.0,388.21,300.63
2016,11,6,12,45,256.0,242.5,0.3,16.0,384.5,355.69,275.65
2016,11,6,13,0,206.0,244.0,0.3,16.0,355.0,324.92,252.09
2016,11,6,13,15,188.5,235.5,0.3,15.5,334.5,301.37,234.4
2016,11,6,13,30,171.0,227.0,0.3,15.0,314.0,278.49,217.0
2016,11,6,13,45,260.0,203.5,0.3,15.0,328.0,279.59,216.21
2016,11,6,14,0,349.0,180.0,0.3,15.0,342.0,274.95,209.62
2016,11,6,14,15,264.0,176.0,0.25,14.5,294.0,231.69,176.41
2016,11,6,14,30,179.0,172.0,0.2,14.0,246.0,196.95,150.76
2016,11,6,14,45,173.0,156.5,0.2,14.0,222.5,172.55,130.86
2016,11,6,15,0,167.0,141.0,0.2,14.0,199.0,148.5,111.31
2016,11,6,15,15,159.5,123.5,0.15,13.5,173.0,123.13,91.34
2016,11,6,15,30,152.0,106.0,0.1,13.0,147.0,98.42,72.84
2016,11,6,15,45,138.5,88.0,0.1,13.0,120.0,74.03,60.26
2016,11,6,16,0,125.0,70.0,0.1,13.0,93.0,58.46,46.2
2016,11,6,16,15,101.0,52.0,0.1,12.5,67.0,44.22,33.11
2016,11,6,16,30,77.0,34.0,0.1,12.0,41.0,28.09,17.48
2016,11,6,16,45,38.5,17.0,0.15,12.0,20.5,15.34,0.0
2016,11,6,17,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,4.5,0.7,12.0,4.5,0.0,0.0
2016,11,7,7,0,0.0,9.0,0.7,12.0,9.0,8.85,0.0
2016,11,7,7,15,30.5,25.0,0.6,12.5,28.5,40.49,18.71
2016,11,7,7,30,61.0,41.0,0.5,13.0,48.0,71.16,51.38
2016,11,7,7,45,76.5,59.5,0.4,13.5,72.5,99.21,76.25
2016,11,7,8,0,92.0,78.0,0.3,14.0,97.0,127.58,100.65
2016,11,7,8,15,102.5,96.0,0.25,14.5,121.5,153.56,122.58
2016,11,7,8,30,113.0,114.0,0.2,15.0,146.0,179.7,144.01
2016,11,7,8,45,119.5,131.0,0.2,15.5,169.5,202.76,162.48
2016,11,7,9,0,126.0,148.0,0.2,16.0,193.0,225.65,180.37
2016,11,7,9,15,146.0,164.0,0.2,16.5,221.0,254.38,202.57
2016,11,7,9,30,166.0,180.0,0.2,17.0,249.0,283.26,224.4
2016,11,7,9,45,251.0,183.5,0.2,17.5,297.5,340.46,268.2
2016,11,7,10,0,336.0,187.0,0.2,18.0,346.0,393.52,307.62
2016,11,7,10,15,397.0,185.0,0.2,18.0,382.0,432.28,336.04
2016,11,7,10,30,458.0,183.0,0.2,18.0,418.0,465.4,360.1
2016,11,7,10,45,434.0,196.0,0.2,18.5,425.0,462.76,356.28
2016,11,7,11,0,410.0,209.0,0.2,19.0,432.0,458.45,351.64
2016,11,7,11,15,380.0,220.5,0.2,19.0,430.5,444.45,340.67
2016,11,7,11,30,350.0,232.0,0.2,19.0,429.0,433.3,331.79
2016,11,7,11,45,393.5,223.0,0.2,19.5,445.5,442.0,337.55
2016,11,7,12,0,437.0,214.0,0.2,20.0,462.0,450.55,342.7
2016,11,7,12,15,396.5,221.5,0.2,20.0,445.0,424.4,322.66
2016,11,7,12,30,356.0,229.0,0.2,20.0,428.0,400.58,304.58
2016,11,7,12,45,279.5,235.5,0.2,20.0,389.5,359.28,273.54
2016,11,7,13,0,203.0,242.0,0.2,20.0,351.0,320.9,244.77
2016,11,7,13,15,219.5,231.0,0.2,19.5,345.0,309.5,236.42
2016,11,7,13,30,236.0,220.0,0.2,19.0,339.0,296.63,226.4
2016,11,7,13,45,241.5,207.0,0.2,18.5,323.5,275.22,209.68
2016,11,7,14,0,247.0,194.0,0.2,18.0,308.0,253.94,192.72
2016,11,7,14,15,374.0,158.5,0.2,17.5,317.0,245.75,182.28
2016,11,7,14,30,501.0,123.0,0.2,17.0,326.0,224.43,159.77
2016,11,7,14,45,486.5,113.0,0.2,17.0,294.5,189.37,130.29
2016,11,7,15,0,472.0,103.0,0.2,17.0,263.0,154.92,102.11
2016,11,7,15,15,449.5,91.5,0.2,16.5,228.0,119.15,75.08
2016,11,7,15,30,427.0,80.0,0.2,16.0,193.0,85.03,52.57
2016,11,7,15,45,385.5,68.5,0.25,16.0,156.5,52.57,40.87
2016,11,7,16,0,344.0,57.0,0.3,16.0,120.0,42.45,31.71
2016,11,7,16,15,281.0,44.0,0.3,15.5,86.0,33.41,23.31
2016,11,7,16,30,218.0,31.0,0.3,15.0,52.0,23.98,13.62
2016,11,7,16,45,109.0,15.5,0.35,15.0,26.0,12.05,0.0
2016,11,7,17,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,45,43.0,5.5,0.7,13.0,6.5,0.0,0.0
2016,11,8,7,0,86.0,11.0,0.7,13.0,13.0,33.38,0.0
2016,11,8,7,15,218.5,24.0,0.6,13.5,45.0,104.71,48.41
2016,11,8,7,30,351.0,37.0,0.5,14.0,77.0,175.21,127.59
2016,11,8,7,45,434.0,46.0,0.4,14.5,118.0,227.78,173.96
2016,11,8,8,0,517.0,55.0,0.3,15.0,159.0,284.96,221.75
2016,11,8,8,15,494.0,70.5,0.25,15.5,188.5,306.87,241.41
2016,11,8,8,30,471.0,86.0,0.2,16.0,218.0,324.37,256.48
2016,11,8,8,45,513.5,89.5,0.15,17.0,253.5,361.78,285.33
2016,11,8,9,0,556.0,93.0,0.1,18.0,289.0,397.92,312.0
2016,11,8,9,15,460.0,123.5,0.1,18.0,297.0,387.19,303.39
2016,11,8,9,30,364.0,154.0,0.1,18.0,305.0,367.77,288.16
2016,11,8,9,45,392.0,161.5,0.1,18.5,335.5,400.23,312.07
2016,11,8,10,0,420.0,169.0,0.1,19.0,366.0,426.27,330.29
2016,11,8,10,15,630.0,125.5,0.1,19.0,438.5,505.61,389.72
2016,11,8,10,30,840.0,82.0,0.1,19.0,511.0,581.67,444.53
2016,11,8,10,45,745.5,109.0,0.1,19.5,499.0,554.96,422.3
2016,11,8,11,0,651.0,136.0,0.1,20.0,487.0,524.42,398.63
2016,11,8,11,15,745.5,115.5,0.1,20.0,525.0,551.87,418.67
2016,11,8,11,30,840.0,95.0,0.1,20.0,563.0,575.6,434.92
2016,11,8,11,45,825.0,101.0,0.1,20.0,562.5,561.65,423.64
2016,11,8,12,0,810.0,107.0,0.1,20.0,562.0,545.41,411.07
2016,11,8,12,15,808.0,106.5,0.1,20.0,557.5,527.38,397.17
2016,11,8,12,30,806.0,106.0,0.1,20.0,553.0,507.02,381.33
2016,11,8,12,45,821.5,98.0,0.1,20.0,545.0,485.36,364.26
2016,11,8,13,0,837.0,90.0,0.1,20.0,537.0,460.73,344.5
2016,11,8,13,15,828.5,88.5,0.1,20.0,517.5,429.42,319.35
2016,11,8,13,30,820.0,87.0,0.1,20.0,498.0,396.57,292.48
2016,11,8,13,45,792.0,89.5,0.1,20.0,469.0,359.36,261.99
2016,11,8,14,0,764.0,92.0,0.1,20.0,440.0,320.16,229.55
2016,11,8,14,15,744.0,89.0,0.1,19.5,408.0,280.45,196.48
2016,11,8,14,30,724.0,86.0,0.1,19.0,376.0,240.96,163.22
2016,11,8,14,45,681.0,85.0,0.1,19.0,336.5,199.38,129.14
2016,11,8,15,0,638.0,84.0,0.1,19.0,297.0,160.54,98.57
2016,11,8,15,15,597.0,78.0,0.1,18.5,256.5,120.46,69.6
2016,11,8,15,30,556.0,72.0,0.1,18.0,216.0,83.6,47.52
2016,11,8,15,45,485.5,64.5,0.1,18.0,173.5,48.77,37.19
2016,11,8,16,0,415.0,57.0,0.1,18.0,131.0,43.67,32.47
2016,11,8,16,15,327.5,44.5,0.25,17.5,92.5,34.96,24.36
2016,11,8,16,30,240.0,32.0,0.4,17.0,54.0,24.91,13.88
2016,11,8,16,45,120.0,16.0,0.55,16.5,27.0,12.52,0.0
2016,11,8,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,6,45,74.0,5.0,0.95,11.0,6.5,0.0,0.0
2016,11,9,7,0,148.0,10.0,0.9,11.0,13.0,48.16,0.0
2016,11,9,7,15,298.0,20.5,0.75,11.5,47.0,123.05,48.94
2016,11,9,7,30,448.0,31.0,0.6,12.0,81.0,199.94,144.98
2016,11,9,7,45,533.5,37.5,0.45,13.0,123.5,250.32,190.8
2016,11,9,8,0,619.0,44.0,0.3,14.0,166.0,308.93,239.75
2016,11,9,8,15,669.5,48.5,0.25,14.5,209.5,354.05,277.52
2016,11,9,8,30,720.0,53.0,0.2,15.0,253.0,400.25,314.65
2016,11,9,8,45,387.5,96.0,0.2,16.0,206.0,303.68,240.81
2016,11,9,9,0,55.0,139.0,0.2,17.0,159.0,173.39,136.91
2016,11,9,9,15,45.5,150.5,0.15,17.5,168.5,180.12,142.5
2016,11,9,9,30,36.0,162.0,0.1,18.0,178.0,186.45,146.78
2016,11,9,9,45,105.0,182.5,0.1,18.5,231.0,250.95,197.48
2016,11,9,10,0,174.0,203.0,0.1,19.0,284.0,311.25,243.15
2016,11,9,10,15,144.5,214.5,0.1,19.5,284.0,305.74,237.21
2016,11,9,10,30,115.0,226.0,0.1,20.0,284.0,299.33,231.19
2016,11,9,10,45,159.5,233.5,0.1,20.5,317.5,330.9,254.69
2016,11,9,11,0,204.0,241.0,0.1,21.0,351.0,361.79,276.92
2016,11,9,11,15,554.5,157.5,0.1,21.0,463.0,480.81,366.87
2016,11,9,11,30,905.0,74.0,0.1,21.0,575.0,586.39,442.27
2016,11,9,11,45,904.5,75.0,0.1,21.5,577.5,575.15,431.07
2016,11,9,12,0,904.0,76.0,0.1,22.0,580.0,561.09,419.28
2016,11,9,12,15,902.0,75.5,0.1,22.0,574.5,541.99,404.59
2016,11,9,12,30,900.0,75.0,0.1,22.0,569.0,520.29,387.78
2016,11,9,12,45,894.5,74.5,0.1,22.0,556.5,494.45,367.65
2016,11,9,13,0,889.0,74.0,0.1,22.0,544.0,466.41,345.45
2016,11,9,13,15,880.5,73.0,0.1,22.0,524.5,434.58,319.97
2016,11,9,13,30,872.0,72.0,0.1,22.0,505.0,401.04,292.6
2016,11,9,13,45,695.0,106.0,0.1,22.5,440.0,336.77,244.02
2016,11,9,14,0,518.0,140.0,0.1,23.0,375.0,285.77,206.3
2016,11,9,14,15,663.0,102.5,0.1,23.0,380.5,268.67,187.1
2016,11,9,14,30,808.0,65.0,0.1,23.0,386.0,240.93,157.68
2016,11,9,14,45,780.0,63.0,0.15,23.5,348.0,198.19,122.04
2016,11,9,15,0,752.0,61.0,0.2,24.0,310.0,156.69,88.96
2016,11,9,15,15,714.5,57.0,0.2,23.0,268.5,113.97,58.78
2016,11,9,15,30,677.0,53.0,0.2,22.0,227.0,73.95,36.09
2016,11,9,15,45,614.0,48.0,0.25,21.0,183.5,36.05,25.73
2016,11,9,16,0,551.0,43.0,0.3,20.0,140.0,30.84,21.1
2016,11,9,16,15,455.5,35.0,0.35,19.5,99.0,26.03,16.51
2016,11,9,16,30,360.0,27.0,0.4,19.0,58.0,21.03,10.41
2016,11,9,16,45,180.0,13.5,0.45,18.5,29.0,13.27,0.0
2016,11,9,17,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
