Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,10,7,15,191.5,16.0,0.45,13.5,36.5,84.76,24.41
2016,11,10,7,30,383.0,32.0,0.4,14.0,73.0,177.94,126.95
2016,11,10,7,45,470.5,40.0,0.35,15.0,114.0,231.16,174.54
2016,11,10,8,0,558.0,48.0,0.3,16.0,155.0,289.41,223.01
2016,11,10,8,15,611.0,53.0,0.25,16.5,197.5,333.68,259.85
2016,11,10,8,30,664.0,58.0,0.2,17.0,240.0,379.43,296.48
2016,11,10,8,45,401.0,100.0,0.2,17.5,215.0,313.18,246.71
2016,11,10,9,0,138.0,142.0,0.2,18.0,190.0,223.83,176.76
2016,11,10,9,15,280.5,141.0,0.15,18.5,251.5,303.01,239.58
2016,11,10,9,30,423.0,140.0,0.1,19.0,313.0,387.39,302.99
2016,11,10,9,45,625.5,106.5,0.1,19.5,383.5,470.1,364.15
2016,11,10,10,0,828.0,73.0,0.1,20.0,454.0,551.72,422.59
2016,11,10,10,15,839.5,74.5,0.1,20.5,478.5,564.61,429.65
2016,11,10,10,30,851.0,76.0,0.1,21.0,503.0,574.89,435.53
2016,11,10,10,45,858.5,77.0,0.1,21.5,521.0,578.03,436.31
2016,11,10,11,0,866.0,78.0,0.1,22.0,539.0,580.17,436.3
2016,11,10,11,15,870.0,78.5,0.05,22.0,549.0,576.94,432.89
2016,11,10,11,30,874.0,79.0,0.0,22.0,559.0,570.86,427.59
2016,11,10,11,45,874.5,79.5,0.0,22.5,562.0,560.02,418.24
2016,11,10,12,0,875.0,80.0,0.0,23.0,565.0,546.43,406.85
2016,11,10,12,15,872.5,80.0,0.0,23.0,560.0,528.12,392.75
2016,11,10,12,30,870.0,80.0,0.0,23.0,555.0,507.31,376.6
2016,11,10,12,45,865.0,79.0,0.05,23.0,542.5,481.96,357.05
2016,11,10,13,0,860.0,78.0,0.1,23.0,530.0,454.48,335.61
2016,11,10,13,15,851.0,77.0,0.1,23.0,510.5,421.79,309.62
2016,11,10,13,30,842.0,76.0,0.1,23.0,491.0,388.76,282.73
2016,11,10,13,45,828.0,74.5,0.1,23.0,464.5,352.15,252.6
2016,11,10,14,0,814.0,73.0,0.1,23.0,438.0,314.7,221.21
2016,11,10,14,15,795.5,71.0,0.1,23.0,406.0,274.96,187.71
2016,11,10,14,30,777.0,69.0,0.1,23.0,374.0,235.19,154.0
2016,11,10,14,45,752.0,65.5,0.1,23.0,337.0,193.07,119.14
2016,11,10,15,0,727.0,62.0,0.1,23.0,300.0,151.98,86.53
2016,11,10,15,15,689.0,58.0,0.1,22.5,259.5,110.53,57.36
2016,11,10,15,30,651.0,54.0,0.1,22.0,219.0,71.85,35.8
2016,11,10,15,45,593.5,48.0,0.15,21.5,177.0,33.06,23.08
2016,11,10,16,0,536.0,42.0,0.2,21.0,135.0,30.12,20.36
2016,11,10,16,15,441.0,34.0,0.25,20.5,95.0,25.27,15.74
2016,11,10,16,30,346.0,26.0,0.3,20.0,55.0,20.22,9.4
2016,11,10,16,45,173.0,13.0,0.4,19.5,27.5,12.78,0.0
2016,11,10,17,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,7,15,61.5,18.0,0.65,13.5,24.5,42.35,4.72
2016,11,11,7,30,123.0,36.0,0.5,14.0,49.0,90.15,63.2
2016,11,11,7,45,153.5,53.5,0.4,15.0,77.5,124.36,94.29
2016,11,11,8,0,184.0,71.0,0.3,16.0,106.0,159.85,124.47
2016,11,11,8,15,204.5,87.5,0.25,16.5,135.5,191.09,150.78
2016,11,11,8,30,225.0,104.0,0.2,17.0,165.0,222.85,176.72
2016,11,11,8,45,240.5,118.0,0.2,17.5,192.5,249.63,198.12
2016,11,11,9,0,256.0,132.0,0.2,18.0,220.0,276.4,218.95
2016,11,11,9,15,230.0,150.5,0.2,18.0,236.0,286.48,226.49
2016,11,11,9,30,204.0,169.0,0.2,18.0,252.0,289.27,228.26
2016,11,11,9,45,179.5,184.5,0.2,18.5,261.5,293.41,230.5
2016,11,11,10,0,155.0,200.0,0.2,19.0,271.0,296.23,231.55
2016,11,11,10,15,103.0,203.5,0.2,19.0,252.0,264.99,206.74
2016,11,11,10,30,51.0,207.0,0.2,19.0,233.0,237.84,185.08
2016,11,11,10,45,224.5,205.5,0.2,19.0,323.5,341.96,266.6
2016,11,11,11,0,398.0,204.0,0.2,19.0,414.0,436.31,336.77
2016,11,11,11,15,257.5,226.0,0.15,19.0,362.5,375.34,288.65
2016,11,11,11,30,117.0,248.0,0.1,19.0,311.0,312.23,240.03
2016,11,11,11,45,109.5,248.5,0.1,19.5,308.0,302.97,232.92
2016,11,11,12,0,102.0,249.0,0.1,20.0,305.0,296.32,227.3
2016,11,11,12,15,60.0,224.5,0.1,20.0,257.5,248.03,190.53
2016,11,11,12,30,18.0,200.0,0.1,20.0,210.0,201.32,154.85
2016,11,11,12,45,41.0,212.0,0.1,20.0,234.0,222.18,171.32
2016,11,11,13,0,64.0,224.0,0.1,20.0,258.0,240.9,185.44
2016,11,11,13,15,70.0,217.5,0.1,19.5,253.0,233.91,180.19
2016,11,11,13,30,76.0,211.0,0.1,19.0,248.0,226.36,174.6
2016,11,11,13,45,38.0,146.0,0.1,19.0,164.5,150.94,116.26
2016,11,11,14,0,0.0,81.0,0.1,19.0,81.0,78.31,59.1
2016,11,11,14,15,0.0,102.5,0.1,18.5,102.5,98.24,75.9
2016,11,11,14,30,0.0,124.0,0.1,18.0,124.0,117.25,91.56
2016,11,11,14,45,0.0,111.5,0.1,18.0,111.5,105.24,81.85
2016,11,11,15,0,0.0,99.0,0.1,18.0,99.0,93.27,72.2
2016,11,11,15,15,0.0,85.5,0.1,17.5,85.5,80.48,61.85
2016,11,11,15,30,0.0,72.0,0.1,17.0,72.0,67.74,51.34
2016,11,11,15,45,0.0,58.0,0.15,17.0,58.0,54.7,42.5
2016,11,11,16,0,0.0,44.0,0.2,17.0,44.0,41.92,30.96
2016,11,11,16,15,0.0,30.5,0.2,16.5,30.5,29.42,19.55
2016,11,11,16,30,0.0,17.0,0.2,16.0,17.0,16.4,6.42
2016,11,11,16,45,0.0,8.5,0.2,15.5,8.5,8.36,0.0
2016,11,11,17,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,7,15,211.0,14.0,0.55,11.5,35.0,85.22,1.79
2016,11,12,7,30,422.0,28.0,0.4,12.0,70.0,183.33,128.29
2016,11,12,7,45,514.0,34.5,0.3,13.0,112.0,234.0,176.07
2016,11,12,8,0,606.0,41.0,0.2,14.0,154.0,293.4,225.86
2016,11,12,8,15,659.5,45.5,0.2,14.5,196.5,338.7,264.22
2016,11,12,8,30,713.0,50.0,0.2,15.0,239.0,385.32,302.27
2016,11,12,8,45,442.5,93.5,0.2,16.0,217.0,322.43,254.86
2016,11,12,9,0,172.0,137.0,0.2,17.0,195.0,234.2,185.66
2016,11,12,9,15,125.0,152.0,0.2,18.5,196.5,227.92,180.07
2016,11,12,9,30,78.0,167.0,0.2,20.0,198.0,214.37,167.93
2016,11,12,9,45,463.5,118.0,0.2,22.0,325.5,386.38,300.8
2016,11,12,10,0,849.0,69.0,0.2,24.0,453.0,552.55,418.5
2016,11,12,10,15,860.5,70.5,0.15,23.5,478.0,563.62,424.35
2016,11,12,10,30,872.0,72.0,0.1,23.0,503.0,574.18,431.61
2016,11,12,10,45,880.5,73.0,0.1,22.5,521.0,579.73,435.68
2016,11,12,11,0,889.0,74.0,0.1,22.0,539.0,582.43,437.68
2016,11,12,11,15,893.0,74.5,0.1,21.5,549.5,579.14,435.42
2016,11,12,11,30,897.0,75.0,0.1,21.0,560.0,572.94,431.02
2016,11,12,11,45,896.0,75.5,0.15,21.0,562.0,561.14,422.16
2016,11,12,12,0,895.0,76.0,0.2,21.0,564.0,546.57,411.22
2016,11,12,12,15,893.0,75.5,0.2,21.0,559.0,527.8,396.58
2016,11,12,12,30,891.0,75.0,0.2,21.0,554.0,506.46,379.8
2016,11,12,12,45,658.5,134.0,0.2,21.0,483.5,433.09,325.29
2016,11,12,13,0,426.0,193.0,0.2,21.0,413.0,367.93,277.21
2016,11,12,13,15,494.5,168.0,0.2,20.5,414.5,357.13,268.51
2016,11,12,13,30,563.0,143.0,0.2,20.0,416.0,341.25,254.57
2016,11,12,13,45,604.0,123.5,0.2,20.0,402.0,316.08,232.57
2016,11,12,14,0,645.0,104.0,0.2,20.0,388.0,286.11,206.04
2016,11,12,14,15,716.0,85.5,0.2,19.5,379.5,260.82,181.63
2016,11,12,14,30,787.0,67.0,0.2,19.0,371.0,231.02,152.64
2016,11,12,14,45,755.5,64.5,0.2,19.0,333.0,188.53,117.17
2016,11,12,15,0,724.0,62.0,0.2,19.0,295.0,147.61,84.7
2016,11,12,15,15,683.5,58.0,0.2,18.5,254.0,106.4,55.83
2016,11,12,15,30,643.0,54.0,0.2,18.0,213.0,65.16,32.55
2016,11,12,15,45,578.5,48.5,0.25,17.5,171.0,33.8,24.14
2016,11,12,16,0,514.0,43.0,0.3,17.0,129.0,31.34,21.76
2016,11,12,16,15,412.0,34.5,0.35,16.5,89.5,26.06,16.61
2016,11,12,16,30,310.0,26.0,0.4,16.0,50.0,20.55,8.97
2016,11,12,16,45,155.0,13.0,0.5,15.5,25.0,12.78,0.0
2016,11,12,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,7,15,169.0,15.0,0.45,13.5,31.0,73.38,0.0
2016,11,13,7,30,338.0,30.0,0.4,14.0,62.0,157.22,107.68
2016,11,13,7,45,432.0,37.5,0.35,14.5,101.5,209.48,156.79
2016,11,13,8,0,526.0,45.0,0.3,15.0,141.0,267.31,205.59
2016,11,13,8,15,582.0,50.5,0.2,15.5,182.0,311.75,242.74
2016,11,13,8,30,638.0,56.0,0.1,16.0,223.0,357.95,279.89
2016,11,13,8,45,680.5,59.0,0.05,16.5,263.0,394.53,308.76
2016,11,13,9,0,723.0,62.0,0.0,17.0,303.0,433.12,338.21
2016,11,13,9,15,489.0,111.0,0.0,17.5,282.0,379.33,296.87
2016,11,13,9,30,255.0,160.0,0.0,18.0,261.0,310.19,243.1
2016,11,13,9,45,537.0,115.0,0.05,18.5,349.0,423.86,331.19
2016,11,13,10,0,819.0,70.0,0.1,19.0,437.0,533.91,411.62
2016,11,13,10,15,831.5,71.0,0.1,19.0,461.5,546.7,419.2
2016,11,13,10,30,844.0,72.0,0.1,19.0,486.0,555.19,424.82
2016,11,13,10,45,854.5,72.5,0.1,19.5,504.0,561.32,427.8
2016,11,13,11,0,865.0,73.0,0.1,20.0,522.0,564.67,428.67
2016,11,13,11,15,869.5,73.5,0.1,20.0,532.5,561.84,425.85
2016,11,13,11,30,874.0,74.0,0.1,20.0,543.0,556.16,420.95
2016,11,13,11,45,875.5,74.0,0.1,20.5,546.0,545.51,411.63
2016,11,13,12,0,877.0,74.0,0.1,21.0,549.0,532.11,400.22
2016,11,13,12,15,875.0,74.0,0.1,21.0,544.5,514.25,386.18
2016,11,13,12,30,873.0,74.0,0.1,21.0,540.0,493.87,370.05
2016,11,13,12,45,869.5,72.5,0.1,21.0,528.0,468.92,350.27
2016,11,13,13,0,866.0,71.0,0.1,21.0,516.0,441.75,328.42
2016,11,13,13,15,857.5,70.0,0.1,21.0,497.0,410.98,303.4
2016,11,13,13,30,849.0,69.0,0.1,21.0,478.0,378.56,276.53
2016,11,13,13,45,837.5,67.5,0.1,21.0,452.5,343.19,246.86
2016,11,13,14,0,826.0,66.0,0.1,21.0,427.0,304.34,213.97
2016,11,13,14,15,808.0,64.0,0.1,20.5,395.5,264.67,180.47
2016,11,13,14,30,790.0,62.0,0.1,20.0,364.0,224.89,146.66
2016,11,13,14,45,764.5,59.0,0.1,20.0,327.5,183.02,111.71
2016,11,13,15,0,739.0,56.0,0.1,20.0,291.0,142.18,79.31
2016,11,13,15,15,701.0,52.5,0.1,19.5,251.0,101.12,50.87
2016,11,13,15,30,663.0,49.0,0.1,19.0,211.0,62.76,30.65
2016,11,13,15,45,604.5,44.0,0.15,18.5,169.5,32.97,23.3
2016,11,13,16,0,546.0,39.0,0.2,18.0,128.0,30.54,20.95
2016,11,13,16,15,447.0,31.0,0.3,17.0,89.0,22.97,13.9
2016,11,13,16,30,348.0,23.0,0.4,16.0,50.0,17.77,6.52
2016,11,13,16,45,174.0,11.5,0.55,15.5,25.0,11.3,0.0
2016,11,13,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,7,15,209.5,13.5,1.0,11.5,32.5,81.67,0.0
2016,11,14,7,30,419.0,27.0,0.8,12.0,65.0,174.21,117.71
2016,11,14,7,45,511.0,33.5,0.6,13.0,106.0,227.96,170.65
2016,11,14,8,0,603.0,40.0,0.4,14.0,147.0,286.54,220.18
2016,11,14,8,15,656.5,44.5,0.35,14.5,189.5,331.34,258.36
2016,11,14,8,30,710.0,49.0,0.3,15.0,232.0,377.45,296.11
2016,11,14,8,45,496.5,87.0,0.25,16.0,225.5,338.81,267.34
2016,11,14,9,0,283.0,125.0,0.2,17.0,219.0,278.99,220.88
2016,11,14,9,15,289.5,139.0,0.15,17.5,244.0,301.41,238.45
2016,11,14,9,30,296.0,153.0,0.1,18.0,269.0,323.04,254.23
2016,11,14,9,45,183.5,170.5,0.05,18.5,244.0,278.52,218.34
2016,11,14,10,0,71.0,188.0,0.0,19.0,219.0,231.09,180.19
2016,11,14,10,15,115.0,202.0,0.0,19.5,256.5,273.74,213.17
2016,11,14,10,30,159.0,216.0,0.0,20.0,294.0,311.58,241.16
2016,11,14,10,45,229.5,217.0,0.05,20.5,333.0,350.21,269.74
2016,11,14,11,0,300.0,218.0,0.1,21.0,372.0,391.79,299.91
2016,11,14,11,15,335.5,215.5,0.1,21.0,391.5,404.95,308.99
2016,11,14,11,30,371.0,213.0,0.1,21.0,411.0,416.6,317.12
2016,11,14,11,45,639.5,141.5,0.1,21.0,484.5,485.85,368.4
2016,11,14,12,0,908.0,70.0,0.1,21.0,558.0,541.06,407.15
2016,11,14,12,15,906.0,69.5,0.1,21.0,553.5,522.23,391.53
2016,11,14,12,30,904.0,69.0,0.1,21.0,549.0,500.81,374.64
2016,11,14,12,45,899.0,68.5,0.1,21.0,536.5,475.54,354.59
2016,11,14,13,0,894.0,68.0,0.1,21.0,524.0,448.03,332.42
2016,11,14,13,15,885.0,67.0,0.1,20.5,504.5,416.36,307.27
2016,11,14,13,30,876.0,66.0,0.1,20.0,485.0,383.0,280.13
2016,11,14,13,45,862.5,65.0,0.1,20.0,458.5,346.65,249.56
2016,11,14,14,0,849.0,64.0,0.1,20.0,432.0,309.28,217.61
2016,11,14,14,15,830.5,62.0,0.1,19.5,400.0,266.33,181.43
2016,11,14,14,30,812.0,60.0,0.1,19.0,368.0,225.66,146.78
2016,11,14,14,45,784.5,57.5,0.15,19.0,331.0,183.11,111.35
2016,11,14,15,0,757.0,55.0,0.2,19.0,294.0,141.73,78.64
2016,11,14,15,15,719.0,51.5,0.2,18.0,253.5,100.01,49.95
2016,11,14,15,30,681.0,48.0,0.2,17.0,213.0,60.96,29.75
2016,11,14,15,45,621.0,43.0,0.25,16.5,170.5,32.2,22.82
2016,11,14,16,0,561.0,38.0,0.3,16.0,128.0,29.72,20.39
2016,11,14,16,15,459.5,30.5,0.35,15.0,88.5,24.71,15.46
2016,11,14,16,30,358.0,23.0,0.4,14.0,49.0,17.91,6.15
2016,11,14,16,45,179.0,11.5,0.45,13.5,24.5,11.3,0.0
2016,11,14,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,15,7,15,161.0,14.0,0.4,14.0,28.0,67.72,0.0
2016,11,15,7,30,322.0,28.0,0.4,14.0,56.0,147.72,96.82
2016,11,15,7,45,418.5,35.5,0.4,14.5,94.5,199.42,148.01
2016,11,15,8,0,515.0,43.0,0.4,15.0,133.0,256.98,196.99
2016,11,15,8,15,574.0,48.0,0.4,15.0,173.5,301.27,235.15
2016,11,15,8,30,633.0,53.0,0.4,15.0,214.0,345.64,272.42
2016,11,15,8,45,316.5,83.0,0.45,15.0,163.5,247.47,197.97
2016,11,15,9,0,0.0,113.0,0.5,15.0,113.0,113.15,89.23
2016,11,15,9,15,3.5,125.5,0.5,15.0,127.0,127.01,101.07
2016,11,15,9,30,7.0,138.0,0.5,15.0,141.0,140.98,112.37
2016,11,15,9,45,19.5,155.5,0.5,15.5,164.0,165.06,131.61
2016,11,15,10,0,32.0,173.0,0.5,16.0,187.0,193.59,154.07
2016,11,15,10,15,18.5,167.5,0.5,16.0,176.0,175.46,139.03
2016,11,15,10,30,5.0,162.0,0.5,16.0,165.0,161.79,127.75
2016,11,15,10,45,7.0,169.5,0.55,16.0,173.5,169.92,134.26
2016,11,15,11,0,9.0,177.0,0.6,16.0,182.0,178.01,140.63
2016,11,15,11,15,55.5,207.5,0.6,16.0,237.0,235.99,186.99
2016,11,15,11,30,102.0,238.0,0.6,16.0,292.0,289.9,228.87
2016,11,15,11,45,225.5,228.5,0.6,16.0,349.0,345.15,271.81
2016,11,15,12,0,349.0,219.0,0.6,16.0,406.0,395.76,309.98
2016,11,15,12,15,258.0,229.0,0.6,15.5,367.0,352.02,275.9
2016,11,15,12,30,167.0,239.0,0.6,15.0,328.0,309.8,243.59
2016,11,15,12,45,83.5,196.5,0.6,15.0,241.0,226.02,178.41
2016,11,15,13,0,0.0,154.0,0.6,15.0,154.0,147.93,116.63
2016,11,15,13,15,125.5,178.5,0.6,14.5,238.0,218.46,173.01
2016,11,15,13,30,251.0,203.0,0.6,14.0,322.0,279.33,218.82
2016,11,15,13,45,243.0,192.0,0.6,14.0,302.0,255.84,199.0
2016,11,15,14,0,235.0,181.0,0.6,14.0,282.0,232.47,179.67
2016,11,15,14,15,119.5,156.0,0.6,13.5,207.5,172.3,134.19
2016,11,15,14,30,4.0,131.0,0.6,13.0,133.0,124.03,98.94
2016,11,15,14,45,2.0,118.5,0.6,13.0,119.5,111.41,88.82
2016,11,15,15,0,0.0,106.0,0.6,13.0,106.0,98.98,78.61
2016,11,15,15,15,0.0,91.0,0.55,12.5,91.0,84.78,66.8
2016,11,15,15,30,0.0,76.0,0.5,12.0,76.0,70.67,54.86
2016,11,15,15,45,0.0,61.0,0.5,12.0,61.0,56.83,45.16
2016,11,15,16,0,0.0,46.0,0.5,12.0,46.0,43.32,32.69
2016,11,15,16,15,0.0,31.5,0.5,11.5,31.5,30.06,20.23
2016,11,15,16,30,0.0,17.0,0.5,11.0,17.0,16.41,4.71
2016,11,15,16,45,0.0,8.5,0.5,11.0,8.5,8.36,0.0
2016,11,15,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,7,15,188.0,13.5,0.5,7.0,29.5,64.25,0.0
2016,11,16,7,30,376.0,27.0,0.5,7.0,59.0,161.51,105.62
2016,11,16,7,45,473.5,34.5,0.5,7.5,99.5,215.61,163.28
2016,11,16,8,0,571.0,42.0,0.5,8.0,140.0,272.06,213.13
2016,11,16,8,15,628.5,47.5,0.5,8.5,182.0,318.36,253.77
2016,11,16,8,30,686.0,53.0,0.5,9.0,224.0,366.21,294.31
2016,11,16,8,45,723.0,56.5,0.5,9.5,264.5,403.57,325.38
2016,11,16,9,0,760.0,60.0,0.5,10.0,305.0,440.56,355.07
2016,11,16,9,15,785.0,62.5,0.5,10.0,341.0,469.71,378.46
2016,11,16,9,30,810.0,65.0,0.5,10.0,377.0,497.36,400.08
2016,11,16,9,45,827.5,67.0,0.5,10.5,407.5,518.71,415.64
2016,11,16,10,0,845.0,69.0,0.5,11.0,438.0,537.86,429.12
2016,11,16,10,15,856.5,70.5,0.5,11.0,463.0,550.77,438.41
2016,11,16,10,30,868.0,72.0,0.5,11.0,488.0,559.35,444.36
2016,11,16,10,45,867.0,76.0,0.5,11.5,504.0,564.34,446.51
2016,11,16,11,0,866.0,80.0,0.5,12.0,520.0,564.75,445.2
2016,11,16,11,15,870.5,80.5,0.5,12.0,530.5,561.63,442.11
2016,11,16,11,30,875.0,81.0,0.5,12.0,541.0,555.66,436.78
2016,11,16,11,45,659.0,138.5,0.5,12.0,486.0,488.82,384.86
2016,11,16,12,0,443.0,196.0,0.5,12.0,431.0,422.0,333.06
2016,11,16,12,15,652.5,140.5,0.5,12.0,483.5,461.8,363.7
2016,11,16,12,30,862.0,85.0,0.5,12.0,536.0,490.74,383.63
2016,11,16,12,45,863.5,82.0,0.5,12.5,525.0,466.57,362.27
2016,11,16,13,0,865.0,79.0,0.5,13.0,514.0,440.0,339.19
2016,11,16,13,15,685.0,116.0,0.5,12.5,452.5,377.25,290.87
2016,11,16,13,30,505.0,153.0,0.5,12.0,391.0,323.11,249.63
2016,11,16,13,45,656.0,114.5,0.5,12.0,406.0,317.64,240.44
2016,11,16,14,0,807.0,76.0,0.5,12.0,421.0,301.57,220.51
2016,11,16,14,15,787.0,73.5,0.5,12.0,389.0,261.94,185.28
2016,11,16,14,30,767.0,71.0,0.5,12.0,357.0,222.42,150.31
2016,11,16,14,45,742.5,67.0,0.5,12.0,321.0,181.11,114.83
2016,11,16,15,0,718.0,63.0,0.5,12.0,285.0,140.79,82.14
2016,11,16,15,15,675.5,58.5,0.5,11.5,244.5,99.88,53.65
2016,11,16,15,30,633.0,54.0,0.5,11.0,204.0,58.95,31.39
2016,11,16,15,45,581.0,47.0,0.5,10.5,163.0,33.12,24.23
2016,11,16,16,0,529.0,40.0,0.5,10.0,122.0,29.25,20.48
2016,11,16,16,15,420.0,31.5,0.5,9.5,83.5,23.83,14.97
2016,11,16,16,30,311.0,23.0,0.5,9.0,45.0,18.16,5.18
2016,11,16,16,45,155.5,11.5,0.5,8.5,22.5,11.3,0.0
2016,11,16,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,7,15,204.0,12.0,0.65,5.0,29.0,66.44,0.0
2016,11,17,7,30,408.0,24.0,0.5,6.0,58.0,162.19,102.15
2016,11,17,7,45,501.5,31.5,0.4,7.0,98.5,216.96,163.19
2016,11,17,8,0,595.0,39.0,0.3,8.0,139.0,275.77,214.54
2016,11,17,8,15,652.0,43.5,0.25,8.5,181.0,321.16,254.15
2016,11,17,8,30,709.0,48.0,0.2,9.0,223.0,368.06,293.51
2016,11,17,8,45,745.5,51.5,0.2,9.5,263.5,405.57,324.52
2016,11,17,9,0,782.0,55.0,0.2,10.0,304.0,442.68,354.09
2016,11,17,9,15,807.0,57.5,0.15,10.5,340.5,472.18,376.49
2016,11,17,9,30,832.0,60.0,0.1,11.0,377.0,500.14,396.97
2016,11,17,9,45,852.5,61.0,0.1,12.0,408.5,520.02,410.52
2016,11,17,10,0,873.0,62.0,0.1,13.0,440.0,540.09,423.71
2016,11,17,10,15,884.5,63.0,0.1,13.0,464.5,552.9,432.73
2016,11,17,10,30,896.0,64.0,0.1,13.0,489.0,563.04,439.64
2016,11,17,10,45,903.0,65.0,0.1,13.5,507.0,567.9,441.74
2016,11,17,11,0,910.0,66.0,0.1,14.0,525.0,569.84,441.61
2016,11,17,11,15,914.0,66.5,0.1,14.0,535.5,566.67,438.47
2016,11,17,11,30,918.0,67.0,0.1,14.0,546.0,560.54,433.08
2016,11,17,11,45,917.0,68.0,0.1,14.5,549.0,549.35,423.09
2016,11,17,12,0,916.0,69.0,0.1,15.0,552.0,535.34,410.9
2016,11,17,12,15,914.0,68.5,0.1,15.0,547.0,516.58,395.8
2016,11,17,12,30,912.0,68.0,0.1,15.0,542.0,495.21,378.47
2016,11,17,12,45,904.0,68.5,0.15,15.0,529.5,469.65,358.0
2016,11,17,13,0,896.0,69.0,0.2,15.0,517.0,441.97,335.45
2016,11,17,13,15,887.0,68.0,0.15,15.0,497.5,410.51,308.8
2016,11,17,13,30,878.0,67.0,0.1,15.0,478.0,377.36,280.31
2016,11,17,13,45,862.0,66.5,0.1,15.0,451.5,340.9,249.06
2016,11,17,14,0,846.0,66.0,0.1,15.0,425.0,301.25,214.79
2016,11,17,14,15,827.0,63.5,0.1,14.5,393.0,260.56,179.71
2016,11,17,14,30,808.0,61.0,0.1,14.0,361.0,219.8,144.45
2016,11,17,14,45,778.0,59.0,0.1,14.0,323.5,177.87,109.15
2016,11,17,15,0,748.0,57.0,0.1,14.0,286.0,137.31,77.06
2016,11,17,15,15,707.5,53.0,0.1,13.5,245.5,95.79,48.75
2016,11,17,15,30,667.0,49.0,0.1,13.0,205.0,57.19,29.61
2016,11,17,15,45,603.0,43.5,0.1,13.0,163.0,33.09,23.96
2016,11,17,16,0,539.0,38.0,0.1,13.0,121.0,30.16,21.02
2016,11,17,16,15,432.0,30.0,0.15,12.5,82.0,22.55,13.62
2016,11,17,16,30,325.0,22.0,0.2,12.0,43.0,17.3,3.79
2016,11,17,16,45,162.5,11.0,0.3,11.5,21.5,10.81,0.0
2016,11,17,17,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,7,15,178.5,12.5,0.55,5.5,26.5,59.51,0.0
2016,11,18,7,30,357.0,25.0,0.5,6.0,53.0,149.23,89.89
2016,11,18,7,45,452.0,33.5,0.5,6.5,92.5,203.97,153.41
2016,11,18,8,0,547.0,42.0,0.5,7.0,132.0,262.08,205.09
2016,11,18,8,15,607.5,48.0,0.5,7.5,174.0,308.44,245.98
2016,11,18,8,30,668.0,54.0,0.5,8.0,216.0,354.59,285.48
2016,11,18,8,45,703.0,58.5,0.5,8.5,255.5,391.49,316.49
2016,11,18,9,0,738.0,63.0,0.5,9.0,295.0,427.96,346.05
2016,11,18,9,15,764.0,66.0,0.5,9.5,331.0,457.6,369.37
2016,11,18,9,30,790.0,69.0,0.5,10.0,367.0,485.81,390.86
2016,11,18,9,45,809.5,71.0,0.55,10.5,398.0,507.85,407.5
2016,11,18,10,0,829.0,73.0,0.6,11.0,429.0,527.78,422.17
2016,11,18,10,15,841.0,74.5,0.6,11.5,453.5,540.81,430.86
2016,11,18,10,30,853.0,76.0,0.6,12.0,478.0,551.25,437.41
2016,11,18,10,45,858.0,78.0,0.6,12.5,495.0,555.7,439.3
2016,11,18,11,0,863.0,80.0,0.6,13.0,512.0,557.35,438.99
2016,11,18,11,15,867.0,80.5,0.6,13.0,522.5,554.05,435.75
2016,11,18,11,30,871.0,81.0,0.6,13.0,533.0,547.93,430.29
2016,11,18,11,45,870.5,82.0,0.65,13.5,535.5,537.16,420.93
2016,11,18,12,0,870.0,83.0,0.7,14.0,538.0,523.7,409.35
2016,11,18,12,15,868.5,82.5,0.7,14.0,534.0,505.6,394.42
2016,11,18,12,30,867.0,82.0,0.7,14.0,530.0,485.01,377.3
2016,11,18,12,45,862.5,81.0,0.7,14.0,518.0,460.21,356.62
2016,11,18,13,0,858.0,80.0,0.7,14.0,506.0,433.27,333.82
2016,11,18,13,15,848.5,79.0,0.7,14.0,487.0,402.41,307.51
2016,11,18,13,30,839.0,78.0,0.7,14.0,468.0,370.0,279.39
2016,11,18,13,45,822.0,77.0,0.7,14.0,441.5,333.84,247.88
2016,11,18,14,0,805.0,76.0,0.7,14.0,415.0,297.06,215.37
2016,11,18,14,15,783.0,73.5,0.7,13.5,383.0,257.25,180.66
2016,11,18,14,30,761.0,71.0,0.7,13.0,351.0,217.71,146.15
2016,11,18,14,45,731.0,67.5,0.7,13.0,314.0,176.46,111.12
2016,11,18,15,0,701.0,64.0,0.7,13.0,277.0,136.71,79.43
2016,11,18,15,15,656.0,59.5,0.7,12.5,236.5,93.67,49.61
2016,11,18,15,30,611.0,55.0,0.7,12.0,196.0,56.72,31.16
2016,11,18,15,45,547.5,48.0,0.7,12.0,155.0,34.25,25.04
2016,11,18,16,0,484.0,41.0,0.7,12.0,114.0,30.42,21.25
2016,11,18,16,15,373.0,31.5,0.7,11.5,76.5,24.07,14.86
2016,11,18,16,30,262.0,22.0,0.7,11.0,39.0,17.41,3.01
2016,11,18,16,45,131.0,11.0,0.7,10.5,19.5,10.81,0.0
2016,11,18,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,4.5,0.6,13.0,4.5,4.42,0.0
2016,11,19,7,30,0.0,9.0,0.6,13.0,9.0,8.67,0.0
2016,11,19,7,45,0.0,16.5,0.65,13.0,16.5,15.91,7.43
2016,11,19,8,0,0.0,24.0,0.7,13.0,24.0,23.16,13.93
2016,11,19,8,15,0.0,32.0,0.7,13.0,32.0,30.89,20.76
2016,11,19,8,30,0.0,40.0,0.7,13.0,40.0,38.62,27.54
2016,11,19,8,45,0.0,47.5,0.7,13.0,47.5,45.88,33.82
2016,11,19,9,0,0.0,55.0,0.7,13.0,55.0,53.14,40.04
2016,11,19,9,15,0.0,62.5,0.7,13.0,62.5,60.4,46.18
2016,11,19,9,30,0.0,70.0,0.7,13.0,70.0,67.67,52.27
2016,11,19,9,45,0.0,59.5,0.7,13.0,59.5,57.5,43.56
2016,11,19,10,0,0.0,49.0,0.7,13.0,49.0,47.34,34.88
2016,11,19,10,15,0.0,78.0,0.7,13.0,78.0,75.43,58.57
2016,11,19,10,30,0.0,107.0,0.7,13.0,107.0,104.0,82.3
2016,11,19,10,45,4.0,139.5,0.7,13.5,141.5,138.3,110.27
2016,11,19,11,0,8.0,172.0,0.7,14.0,176.0,172.48,137.63
2016,11,19,11,15,88.5,202.5,0.7,14.0,248.0,248.03,198.7
2016,11,19,11,30,169.0,233.0,0.7,14.0,320.0,321.65,256.24
2016,11,19,11,45,84.5,173.5,0.7,14.0,217.0,213.37,170.03
2016,11,19,12,0,0.0,114.0,0.7,14.0,114.0,110.31,86.42
2016,11,19,12,15,0.0,96.5,0.7,14.0,96.5,93.34,72.74
2016,11,19,12,30,0.0,79.0,0.7,14.0,79.0,76.4,58.76
2016,11,19,12,45,0.0,67.5,0.7,14.0,67.5,65.26,49.52
2016,11,19,13,0,0.0,56.0,0.7,14.0,56.0,54.12,40.24
2016,11,19,13,15,0.0,64.5,0.65,14.0,64.5,62.35,47.23
2016,11,19,13,30,0.0,73.0,0.6,14.0,73.0,70.58,54.18
2016,11,19,13,45,0.0,86.5,0.6,14.0,86.5,83.51,65.07
2016,11,19,14,0,0.0,100.0,0.6,14.0,100.0,96.03,75.59
2016,11,19,14,15,0.0,107.5,0.55,13.5,107.5,102.61,81.3
2016,11,19,14,30,0.0,115.0,0.5,13.0,115.0,108.77,86.67
2016,11,19,14,45,0.0,103.5,0.5,13.0,103.5,97.69,77.49
2016,11,19,15,0,0.0,92.0,0.5,13.0,92.0,86.63,68.27
2016,11,19,15,15,0.0,78.5,0.5,13.0,78.5,73.88,57.48
2016,11,19,15,30,0.0,65.0,0.5,13.0,65.0,61.2,46.6
2016,11,19,15,45,0.0,51.5,0.5,13.0,51.5,48.74,37.74
2016,11,19,16,0,0.0,38.0,0.5,13.0,38.0,36.36,26.32
2016,11,19,16,15,0.0,25.5,0.5,12.5,25.5,24.62,15.17
2016,11,19,16,30,0.0,13.0,0.5,12.0,13.0,12.54,0.0
2016,11,19,16,45,0.0,6.5,0.5,12.0,6.5,6.39,0.0
2016,11,19,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
