Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,7,15,132.0,12.5,0.35,11.0,22.0,46.34,0.0
2016,11,20,7,30,264.0,25.0,0.3,11.0,44.0,117.65,59.78
2016,11,20,7,45,377.5,33.5,0.3,11.5,81.5,176.42,128.63
2016,11,20,8,0,491.0,42.0,0.3,12.0,119.0,238.09,181.79
2016,11,20,8,15,555.5,48.0,0.3,12.0,160.0,283.9,221.68
2016,11,20,8,30,620.0,54.0,0.3,12.0,201.0,332.05,262.45
2016,11,20,8,45,669.0,57.0,0.3,12.0,241.0,369.81,294.17
2016,11,20,9,0,718.0,60.0,0.3,12.0,281.0,410.18,326.98
2016,11,20,9,15,746.5,63.0,0.3,12.0,317.0,440.5,351.19
2016,11,20,9,30,775.0,66.0,0.3,12.0,353.0,469.55,373.84
2016,11,20,9,45,667.0,93.5,0.3,12.5,354.5,454.53,361.42
2016,11,20,10,0,559.0,121.0,0.3,13.0,356.0,432.27,343.55
2016,11,20,10,15,532.0,135.5,0.3,13.0,370.0,433.45,344.29
2016,11,20,10,30,505.0,150.0,0.3,13.0,384.0,434.61,344.55
2016,11,20,10,45,422.5,175.0,0.35,13.0,376.0,414.51,328.55
2016,11,20,11,0,340.0,200.0,0.4,13.0,368.0,389.01,308.53
2016,11,20,11,15,323.0,207.5,0.4,13.0,370.0,383.77,304.16
2016,11,20,11,30,306.0,215.0,0.4,13.0,372.0,377.59,298.84
2016,11,20,11,45,329.0,212.5,0.4,13.5,382.0,381.18,300.71
2016,11,20,12,0,352.0,210.0,0.4,14.0,392.0,383.2,301.13
2016,11,20,12,15,322.5,213.5,0.35,14.0,379.0,364.12,285.55
2016,11,20,12,30,293.0,217.0,0.3,14.0,366.0,345.12,270.22
2016,11,20,12,45,572.0,146.5,0.3,14.0,429.5,390.94,303.76
2016,11,20,13,0,851.0,76.0,0.3,14.0,493.0,422.09,323.06
2016,11,20,13,15,841.5,74.5,0.3,14.0,474.0,391.17,296.33
2016,11,20,13,30,832.0,73.0,0.3,14.0,455.0,358.74,268.45
2016,11,20,13,45,634.0,108.0,0.3,14.0,389.5,298.3,222.21
2016,11,20,14,0,436.0,143.0,0.3,14.0,324.0,250.12,186.86
2016,11,20,14,15,605.0,103.0,0.3,14.0,334.0,236.24,168.35
2016,11,20,14,30,774.0,63.0,0.3,14.0,344.0,209.72,137.74
2016,11,20,14,45,749.5,59.5,0.3,14.0,308.0,169.08,103.32
2016,11,20,15,0,725.0,56.0,0.3,14.0,272.0,129.38,71.96
2016,11,20,15,15,683.0,52.0,0.3,13.5,232.5,89.21,45.21
2016,11,20,15,30,641.0,48.0,0.3,13.0,193.0,52.1,27.81
2016,11,20,15,45,577.0,42.5,0.3,12.5,152.5,32.5,23.42
2016,11,20,16,0,513.0,37.0,0.3,12.0,112.0,27.02,18.24
2016,11,20,16,15,401.0,28.5,0.45,11.5,75.0,21.47,12.51
2016,11,20,16,30,289.0,20.0,0.6,11.0,38.0,15.65,0.38
2016,11,20,16,45,144.5,10.0,0.75,10.5,19.0,9.83,0.0
2016,11,20,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,7,15,173.0,11.0,0.4,9.0,22.5,54.9,0.0
2016,11,21,7,30,346.0,22.0,0.4,9.0,45.0,136.78,62.76
2016,11,21,7,45,448.5,29.5,0.4,9.0,83.5,190.46,138.56
2016,11,21,8,0,551.0,37.0,0.4,9.0,122.0,249.43,191.56
2016,11,21,8,15,612.5,42.5,0.4,9.0,163.0,295.54,232.6
2016,11,21,8,30,674.0,48.0,0.4,9.0,204.0,343.55,274.03
2016,11,21,8,45,712.5,51.5,0.4,9.5,243.5,380.62,305.28
2016,11,21,9,0,751.0,55.0,0.4,10.0,283.0,417.47,335.24
2016,11,21,9,15,777.5,58.0,0.4,10.5,319.0,447.37,358.85
2016,11,21,9,30,804.0,61.0,0.4,11.0,355.0,475.89,380.63
2016,11,21,9,45,820.5,63.0,0.4,11.5,385.5,496.49,395.79
2016,11,21,10,0,837.0,65.0,0.4,12.0,416.0,514.93,408.9
2016,11,21,10,15,850.0,66.5,0.4,12.5,440.5,526.75,416.78
2016,11,21,10,30,863.0,68.0,0.4,13.0,465.0,538.05,423.98
2016,11,21,10,45,871.5,69.0,0.4,13.5,483.5,543.72,426.79
2016,11,21,11,0,880.0,70.0,0.4,14.0,502.0,546.59,427.42
2016,11,21,11,15,471.0,144.0,0.4,14.0,375.5,400.18,315.55
2016,11,21,11,30,62.0,218.0,0.4,14.0,249.0,247.42,195.42
2016,11,21,11,45,31.0,163.0,0.4,14.5,178.5,175.37,138.81
2016,11,21,12,0,0.0,108.0,0.4,15.0,108.0,104.5,81.34
2016,11,21,12,15,443.5,90.0,0.4,15.0,315.0,302.96,241.7
2016,11,21,12,30,887.0,72.0,0.4,15.0,522.0,477.79,369.9
2016,11,21,12,45,457.5,131.0,0.4,15.0,363.0,325.2,252.75
2016,11,21,13,0,28.0,190.0,0.4,15.0,204.0,192.61,151.6
2016,11,21,13,15,433.5,132.5,0.4,15.0,331.0,288.73,223.84
2016,11,21,13,30,839.0,75.0,0.4,15.0,458.0,361.2,270.41
2016,11,21,13,45,823.0,74.0,0.4,15.0,432.0,325.71,238.75
2016,11,21,14,0,807.0,73.0,0.4,15.0,406.0,289.51,206.97
2016,11,21,14,15,786.5,70.5,0.4,14.5,374.5,250.35,173.06
2016,11,21,14,30,766.0,68.0,0.4,14.0,343.0,211.32,139.3
2016,11,21,14,45,735.5,65.0,0.4,14.0,307.0,170.64,105.25
2016,11,21,15,0,705.0,62.0,0.4,14.0,271.0,131.45,74.68
2016,11,21,15,15,660.5,57.5,0.4,13.5,231.0,88.77,45.96
2016,11,21,15,30,616.0,53.0,0.4,13.0,191.0,52.01,28.74
2016,11,21,15,45,543.5,47.0,0.4,12.5,150.0,33.75,24.51
2016,11,21,16,0,471.0,41.0,0.4,12.0,109.0,30.81,21.53
2016,11,21,16,15,353.5,31.5,0.4,11.0,72.5,24.44,14.95
2016,11,21,16,30,236.0,22.0,0.4,10.0,36.0,17.75,0.11
2016,11,21,16,45,118.0,11.0,0.45,9.5,18.0,10.81,0.0
2016,11,21,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,7,15,24.5,11.5,0.5,7.5,13.5,17.47,0.0
2016,11,22,7,30,49.0,23.0,0.4,8.0,27.0,42.22,13.87
2016,11,22,7,45,89.0,39.5,0.35,8.5,51.0,82.53,59.85
2016,11,22,8,0,129.0,56.0,0.3,9.0,75.0,116.96,90.72
2016,11,22,8,15,149.5,73.0,0.25,9.5,102.0,146.49,116.64
2016,11,22,8,30,170.0,90.0,0.2,10.0,129.0,176.59,142.41
2016,11,22,8,45,181.5,106.5,0.2,10.5,155.0,202.6,164.29
2016,11,22,9,0,193.0,123.0,0.2,11.0,181.0,228.47,185.46
2016,11,22,9,15,208.5,135.0,0.2,11.0,204.5,250.88,203.74
2016,11,22,9,30,224.0,147.0,0.2,11.0,228.0,273.2,221.61
2016,11,22,9,45,224.5,160.5,0.25,11.5,247.5,289.22,233.87
2016,11,22,10,0,225.0,174.0,0.3,12.0,267.0,304.39,245.26
2016,11,22,10,15,257.0,181.0,0.3,12.0,293.5,328.35,263.86
2016,11,22,10,30,289.0,188.0,0.3,12.0,320.0,351.83,281.76
2016,11,22,10,45,346.0,186.0,0.3,12.0,350.0,378.45,302.12
2016,11,22,11,0,403.0,184.0,0.3,12.0,380.0,407.77,324.12
2016,11,22,11,15,351.5,198.5,0.3,12.0,372.0,387.78,307.71
2016,11,22,11,30,300.0,213.0,0.3,12.0,364.0,370.79,294.01
2016,11,22,11,45,280.0,217.5,0.35,12.0,359.5,359.57,285.25
2016,11,22,12,0,260.0,222.0,0.4,12.0,355.0,347.9,276.04
2016,11,22,12,15,218.0,224.0,0.4,12.0,335.0,321.69,255.28
2016,11,22,12,30,176.0,226.0,0.4,12.0,315.0,298.23,236.77
2016,11,22,12,45,143.0,220.5,0.4,12.0,292.0,272.84,216.77
2016,11,22,13,0,110.0,215.0,0.4,12.0,269.0,248.76,197.82
2016,11,22,13,15,161.0,205.5,0.4,12.0,280.5,253.99,201.28
2016,11,22,13,30,212.0,196.0,0.4,12.0,292.0,255.87,201.32
2016,11,22,13,45,223.0,183.5,0.4,12.0,279.5,238.97,186.73
2016,11,22,14,0,234.0,171.0,0.4,12.0,267.0,219.36,169.8
2016,11,22,14,15,135.5,155.5,0.4,11.5,210.5,173.31,135.11
2016,11,22,14,30,37.0,140.0,0.4,11.0,154.0,135.41,107.75
2016,11,22,14,45,32.0,126.0,0.45,11.0,137.0,119.41,94.81
2016,11,22,15,0,27.0,112.0,0.5,11.0,120.0,103.83,82.06
2016,11,22,15,15,21.0,96.5,0.5,10.5,102.0,87.48,68.76
2016,11,22,15,30,15.0,81.0,0.5,10.0,84.0,74.22,57.94
2016,11,22,15,45,7.5,64.0,0.5,10.0,65.5,58.64,46.93
2016,11,22,16,0,0.0,47.0,0.5,10.0,47.0,43.65,32.97
2016,11,22,16,15,0.0,31.0,0.5,10.0,31.0,29.28,18.97
2016,11,22,16,30,0.0,15.0,0.5,10.0,15.0,14.48,0.0
2016,11,22,16,45,0.0,7.5,0.55,10.0,7.5,7.37,0.0
2016,11,22,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,23,7,15,61.0,13.5,0.4,8.0,17.0,28.45,0.0
2016,11,23,7,30,122.0,27.0,0.4,8.0,34.0,75.57,22.03
2016,11,23,7,45,247.0,39.0,0.4,8.5,70.0,137.61,99.62
2016,11,23,8,0,372.0,51.0,0.4,9.0,106.0,200.19,154.18
2016,11,23,8,15,445.5,59.5,0.4,9.0,145.5,248.55,196.28
2016,11,23,8,30,519.0,68.0,0.4,9.0,185.0,299.69,239.85
2016,11,23,8,45,577.5,72.0,0.4,9.0,225.0,341.92,275.5
2016,11,23,9,0,636.0,76.0,0.4,9.0,265.0,385.05,310.97
2016,11,23,9,15,668.5,80.0,0.4,9.0,300.5,416.3,336.36
2016,11,23,9,30,701.0,84.0,0.4,9.0,336.0,446.65,360.44
2016,11,23,9,45,726.5,86.5,0.4,9.5,367.0,470.6,378.38
2016,11,23,10,0,752.0,89.0,0.4,10.0,398.0,492.86,394.57
2016,11,23,10,15,767.5,91.0,0.4,10.0,423.0,507.38,405.26
2016,11,23,10,30,783.0,93.0,0.4,10.0,448.0,518.75,413.41
2016,11,23,10,45,794.0,94.0,0.4,10.5,466.5,525.31,417.02
2016,11,23,11,0,805.0,95.0,0.4,11.0,485.0,529.28,418.55
2016,11,23,11,15,468.5,160.0,0.4,11.0,388.5,412.47,328.13
2016,11,23,11,30,132.0,225.0,0.4,11.0,292.0,292.83,233.81
2016,11,23,11,45,189.0,223.5,0.4,11.5,319.5,316.68,253.07
2016,11,23,12,0,246.0,222.0,0.4,12.0,347.0,340.42,270.61
2016,11,23,12,15,529.5,160.0,0.4,12.0,426.0,408.89,322.91
2016,11,23,12,30,813.0,98.0,0.4,12.0,505.0,465.35,363.04
2016,11,23,12,45,807.0,97.0,0.4,12.0,493.5,441.45,342.22
2016,11,23,13,0,801.0,96.0,0.4,12.0,482.0,415.65,320.35
2016,11,23,13,15,434.0,143.5,0.4,12.0,351.5,297.33,231.01
2016,11,23,13,30,67.0,191.0,0.4,12.0,221.0,202.27,160.7
2016,11,23,13,45,410.0,139.5,0.4,12.0,308.0,254.09,195.0
2016,11,23,14,0,753.0,88.0,0.4,12.0,395.0,283.76,206.35
2016,11,23,14,15,730.5,85.0,0.4,12.0,364.0,245.62,172.45
2016,11,23,14,30,708.0,82.0,0.4,12.0,333.0,207.85,139.58
2016,11,23,14,45,678.0,77.5,0.4,12.0,297.5,168.22,106.46
2016,11,23,15,0,648.0,73.0,0.4,12.0,262.0,130.13,76.77
2016,11,23,15,15,599.5,67.5,0.35,11.0,222.5,91.73,51.63
2016,11,23,15,30,551.0,62.0,0.3,10.0,183.0,57.12,35.51
2016,11,23,15,45,478.5,54.0,0.3,9.5,143.0,40.44,30.8
2016,11,23,16,0,406.0,46.0,0.3,9.0,103.0,35.92,26.3
2016,11,23,16,15,287.5,34.5,0.35,8.0,67.5,27.67,17.7
2016,11,23,16,30,169.0,23.0,0.4,7.0,32.0,18.19,0.0
2016,11,23,16,45,84.5,11.5,0.5,6.5,16.0,11.3,0.0
2016,11,23,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,7,15,73.5,12.5,0.5,5.5,16.5,30.36,0.0
2016,11,24,7,30,147.0,25.0,0.4,6.0,33.0,79.16,14.77
2016,11,24,7,45,268.0,37.5,0.35,6.5,69.5,141.74,102.12
2016,11,24,8,0,389.0,50.0,0.3,7.0,106.0,203.77,157.24
2016,11,24,8,15,462.5,58.5,0.25,7.5,146.0,252.41,199.38
2016,11,24,8,30,536.0,67.0,0.2,8.0,186.0,303.79,242.6
2016,11,24,8,45,382.0,93.5,0.2,9.0,186.5,278.16,224.32
2016,11,24,9,0,228.0,120.0,0.2,10.0,187.0,239.89,194.58
2016,11,24,9,15,255.0,128.5,0.2,10.5,212.5,264.39,214.83
2016,11,24,9,30,282.0,137.0,0.2,11.0,238.0,289.22,234.4
2016,11,24,9,45,431.0,123.5,0.25,11.5,292.5,356.97,287.99
2016,11,24,10,0,580.0,110.0,0.3,12.0,347.0,424.55,339.79
2016,11,24,10,15,523.0,131.0,0.3,12.0,354.5,417.48,333.16
2016,11,24,10,30,466.0,152.0,0.3,12.0,362.0,410.1,326.86
2016,11,24,10,45,510.0,148.5,0.3,12.5,386.5,428.41,340.14
2016,11,24,11,0,554.0,145.0,0.3,13.0,411.0,445.1,351.64
2016,11,24,11,15,641.0,123.5,0.3,13.0,438.0,465.89,366.98
2016,11,24,11,30,728.0,102.0,0.3,13.0,465.0,481.42,378.0
2016,11,24,11,45,715.5,110.0,0.3,13.0,468.5,473.37,370.64
2016,11,24,12,0,703.0,118.0,0.3,13.0,472.0,463.24,361.85
2016,11,24,12,15,653.0,127.5,0.3,13.0,454.5,435.11,339.52
2016,11,24,12,30,603.0,137.0,0.3,13.0,437.0,406.76,317.02
2016,11,24,12,45,588.0,138.0,0.3,13.0,425.0,385.37,299.49
2016,11,24,13,0,573.0,139.0,0.3,13.0,413.0,363.11,280.92
2016,11,24,13,15,661.5,110.0,0.3,13.0,415.5,349.82,267.77
2016,11,24,13,30,750.0,81.0,0.3,13.0,418.0,331.66,249.52
2016,11,24,13,45,549.5,117.0,0.3,13.0,356.5,275.94,207.0
2016,11,24,14,0,349.0,153.0,0.3,13.0,295.0,233.69,176.73
2016,11,24,14,15,467.5,121.0,0.3,12.5,295.5,215.79,157.18
2016,11,24,14,30,586.0,89.0,0.3,12.0,296.0,189.66,129.52
2016,11,24,14,45,529.5,91.0,0.3,11.5,263.0,157.19,103.92
2016,11,24,15,0,473.0,93.0,0.3,11.0,230.0,127.73,82.62
2016,11,24,15,15,509.0,77.5,0.3,10.5,205.5,94.49,57.45
2016,11,24,15,30,545.0,62.0,0.3,10.0,181.0,56.36,35.37
2016,11,24,15,45,467.0,54.0,0.3,9.5,140.5,40.56,30.9
2016,11,24,16,0,389.0,46.0,0.3,9.0,100.0,36.05,26.39
2016,11,24,16,15,273.5,34.0,0.35,8.5,65.0,27.27,17.21
2016,11,24,16,30,158.0,22.0,0.4,8.0,30.0,17.37,0.0
2016,11,24,16,45,79.0,11.0,0.45,7.5,15.0,10.81,0.0
2016,11,24,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,2.0,0.45,8.0,2.0,1.97,0.0
2016,11,25,7,30,0.0,4.0,0.4,8.0,4.0,3.85,0.0
2016,11,25,7,45,0.0,9.5,0.4,8.0,9.5,9.16,1.71
2016,11,25,8,0,0.0,15.0,0.4,8.0,15.0,14.46,6.71
2016,11,25,8,15,0.0,21.0,0.4,8.0,21.0,20.26,11.94
2016,11,25,8,30,0.0,27.0,0.4,8.0,27.0,26.05,17.15
2016,11,25,8,45,0.0,33.0,0.4,8.0,33.0,31.85,22.32
2016,11,25,9,0,0.0,39.0,0.4,8.0,39.0,37.65,27.43
2016,11,25,9,15,0.0,44.5,0.4,8.0,44.5,42.97,32.06
2016,11,25,9,30,0.0,50.0,0.4,8.0,50.0,48.3,36.66
2016,11,25,9,45,18.0,105.0,0.4,8.5,112.5,111.95,91.19
2016,11,25,10,0,36.0,160.0,0.4,9.0,175.0,181.71,148.88
2016,11,25,10,15,37.5,170.0,0.4,9.0,186.5,191.96,156.67
2016,11,25,10,30,39.0,180.0,0.4,9.0,198.0,202.07,164.66
2016,11,25,10,45,22.0,171.5,0.45,9.0,182.0,180.0,146.29
2016,11,25,11,0,5.0,163.0,0.5,9.0,166.0,161.98,131.32
2016,11,25,11,15,18.5,180.0,0.5,9.0,189.5,185.37,150.64
2016,11,25,11,30,32.0,197.0,0.5,9.0,213.0,210.62,171.06
2016,11,25,11,45,69.5,210.5,0.5,9.0,245.5,241.21,195.74
2016,11,25,12,0,107.0,224.0,0.5,9.0,278.0,270.33,218.79
2016,11,25,12,15,69.0,210.0,0.5,9.0,245.0,235.87,190.72
2016,11,25,12,30,31.0,196.0,0.5,9.0,212.0,202.94,164.22
2016,11,25,12,45,87.5,204.0,0.5,9.0,246.5,232.51,188.15
2016,11,25,13,0,144.0,212.0,0.5,9.0,281.0,258.73,208.33
2016,11,25,13,15,89.5,194.5,0.5,9.0,237.0,217.0,174.79
2016,11,25,13,30,35.0,177.0,0.5,9.0,193.0,178.56,144.39
2016,11,25,13,45,17.5,131.5,0.5,9.0,139.5,130.8,105.46
2016,11,25,14,0,0.0,86.0,0.5,9.0,86.0,82.87,65.8
2016,11,25,14,15,0.0,79.0,0.5,9.0,79.0,76.17,60.31
2016,11,25,14,30,0.0,72.0,0.5,9.0,72.0,69.47,54.68
2016,11,25,14,45,0.0,64.5,0.5,9.0,64.5,62.33,48.59
2016,11,25,15,0,0.0,57.0,0.5,9.0,57.0,55.08,42.35
2016,11,25,15,15,0.0,48.0,0.5,9.0,48.0,46.37,34.76
2016,11,25,15,30,0.0,39.0,0.5,9.0,39.0,37.66,27.08
2016,11,25,15,45,0.0,30.5,0.5,9.0,30.5,29.44,20.97
2016,11,25,16,0,0.0,22.0,0.5,9.0,22.0,21.23,13.23
2016,11,25,16,15,0.0,14.0,0.5,9.0,14.0,13.5,5.61
2016,11,25,16,30,0.0,6.0,0.5,9.0,6.0,5.78,0.0
2016,11,25,16,45,0.0,3.0,0.5,9.0,3.0,2.95,0.0
2016,11,25,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,0.4,8.0,7.0,6.88,0.0
2016,11,26,7,30,0.0,14.0,0.4,8.0,14.0,13.51,0.0
2016,11,26,7,45,1.0,30.5,0.4,8.5,30.5,31.63,19.34
2016,11,26,8,0,2.0,47.0,0.4,9.0,47.0,49.33,35.98
2016,11,26,8,15,13.0,64.0,0.4,9.0,66.5,70.88,54.9
2016,11,26,8,30,24.0,81.0,0.4,9.0,86.0,96.45,77.1
2016,11,26,8,45,28.0,96.5,0.4,9.0,104.0,114.3,92.56
2016,11,26,9,0,32.0,112.0,0.4,9.0,122.0,132.17,107.8
2016,11,26,9,15,40.5,126.0,0.4,9.0,139.5,150.4,123.12
2016,11,26,9,30,49.0,140.0,0.4,9.0,157.0,168.8,138.36
2016,11,26,9,45,24.5,128.0,0.45,9.0,136.5,142.44,116.16
2016,11,26,10,0,0.0,116.0,0.5,9.0,116.0,113.77,91.91
2016,11,26,10,15,20.5,148.0,0.5,9.0,157.0,156.51,127.82
2016,11,26,10,30,41.0,180.0,0.5,9.0,198.0,203.09,165.94
2016,11,26,10,45,140.0,193.0,0.55,9.5,258.5,270.72,220.83
2016,11,26,11,0,239.0,206.0,0.6,10.0,319.0,337.2,273.11
2016,11,26,11,15,166.5,212.0,0.6,10.0,292.0,299.5,241.99
2016,11,26,11,30,94.0,218.0,0.6,10.0,265.0,263.06,212.48
2016,11,26,11,45,225.0,209.5,0.6,10.0,321.5,319.38,257.93
2016,11,26,12,0,356.0,201.0,0.6,10.0,378.0,371.13,297.77
2016,11,26,12,15,293.0,209.0,0.55,10.0,354.0,341.49,273.18
2016,11,26,12,30,230.0,217.0,0.5,10.0,330.0,312.11,249.58
2016,11,26,12,45,115.0,133.0,0.5,10.0,189.5,177.19,142.16
2016,11,26,13,0,0.0,49.0,0.5,10.0,49.0,47.34,35.0
2016,11,26,13,15,60.5,121.5,0.5,10.0,148.5,138.67,111.61
2016,11,26,13,30,121.0,194.0,0.5,10.0,248.0,221.82,177.99
2016,11,26,13,45,60.5,118.5,0.5,10.0,145.5,130.9,103.99
2016,11,26,14,0,0.0,43.0,0.5,10.0,43.0,41.53,30.28
2016,11,26,14,15,0.0,76.0,0.5,10.0,76.0,73.35,57.79
2016,11,26,14,30,0.0,109.0,0.5,10.0,109.0,103.14,83.09
2016,11,26,14,45,0.0,96.5,0.55,10.0,96.5,91.22,72.96
2016,11,26,15,0,0.0,84.0,0.6,10.0,84.0,79.35,62.89
2016,11,26,15,15,0.0,71.0,0.6,9.5,71.0,67.1,52.45
2016,11,26,15,30,0.0,58.0,0.6,9.0,58.0,54.93,41.9
2016,11,26,15,45,0.0,45.0,0.6,9.0,45.0,42.96,33.06
2016,11,26,16,0,0.0,32.0,0.6,9.0,32.0,30.91,21.76
2016,11,26,16,15,0.0,20.5,0.6,9.0,20.5,19.79,10.75
2016,11,26,16,30,0.0,9.0,0.6,9.0,9.0,8.68,0.0
2016,11,26,16,45,0.0,4.5,0.65,9.0,4.5,4.42,0.0
2016,11,26,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,7,15,78.5,10.5,0.5,6.0,14.5,28.97,0.0
2016,11,27,7,30,157.0,21.0,0.5,6.0,29.0,74.1,0.0
2016,11,27,7,45,293.5,31.5,0.5,6.5,64.0,139.85,96.0
2016,11,27,8,0,430.0,42.0,0.5,7.0,99.0,206.04,157.1
2016,11,27,8,15,504.5,49.0,0.5,7.0,139.0,253.59,199.57
2016,11,27,8,30,579.0,56.0,0.5,7.0,179.0,304.07,243.42
2016,11,27,8,45,628.0,60.5,0.5,7.5,218.0,343.41,277.07
2016,11,27,9,0,677.0,65.0,0.5,8.0,257.0,383.27,310.08
2016,11,27,9,15,575.0,85.5,0.5,8.0,263.5,370.68,301.62
2016,11,27,9,30,473.0,106.0,0.5,8.0,270.0,350.07,286.25
2016,11,27,9,45,630.0,91.5,0.5,8.5,330.5,419.74,341.52
2016,11,27,10,0,787.0,77.0,0.5,9.0,391.0,487.78,393.22
2016,11,27,10,15,801.5,78.5,0.45,9.5,415.5,501.83,402.03
2016,11,27,10,30,816.0,80.0,0.4,10.0,440.0,513.49,409.28
2016,11,27,10,45,826.5,81.0,0.4,10.5,458.5,520.01,412.9
2016,11,27,11,0,837.0,82.0,0.4,11.0,477.0,523.87,414.37
2016,11,27,11,15,684.5,119.0,0.4,11.0,446.5,478.8,379.12
2016,11,27,11,30,532.0,156.0,0.4,11.0,416.0,430.04,341.29
2016,11,27,11,45,558.0,149.5,0.4,11.5,424.0,428.52,339.35
2016,11,27,12,0,584.0,143.0,0.4,12.0,432.0,426.27,336.11
2016,11,27,12,15,434.0,175.5,0.4,12.0,389.5,375.19,295.98
2016,11,27,12,30,284.0,208.0,0.4,12.0,347.0,327.95,259.22
2016,11,27,12,45,187.0,207.0,0.4,12.0,298.0,277.13,219.74
2016,11,27,13,0,90.0,206.0,0.4,12.0,249.0,231.4,184.21
2016,11,27,13,15,140.0,199.0,0.35,12.0,262.0,238.79,189.42
2016,11,27,13,30,190.0,192.0,0.3,12.0,275.0,242.88,191.07
2016,11,27,13,45,164.0,181.5,0.3,12.0,251.0,217.35,170.49
2016,11,27,14,0,138.0,171.0,0.3,12.0,227.0,193.29,151.34
2016,11,27,14,15,129.5,159.5,0.3,11.5,208.5,174.02,135.8
2016,11,27,14,30,121.0,148.0,0.3,11.0,190.0,155.17,120.55
2016,11,27,14,45,116.0,132.5,0.3,11.0,169.0,134.08,103.14
2016,11,27,15,0,111.0,117.0,0.3,11.0,148.0,113.34,86.28
2016,11,27,15,15,100.0,100.5,0.3,10.5,125.5,91.87,69.68
2016,11,27,15,30,89.0,84.0,0.3,10.0,103.0,71.43,54.65
2016,11,27,15,45,74.5,66.5,0.3,9.5,80.0,55.68,44.28
2016,11,27,16,0,60.0,49.0,0.3,9.0,57.0,41.86,31.39
2016,11,27,16,15,30.0,33.0,0.3,8.5,37.0,30.01,19.13
2016,11,27,16,30,0.0,17.0,0.3,8.0,17.0,16.27,0.0
2016,11,27,16,45,0.0,8.5,0.35,8.0,8.5,8.36,0.0
2016,11,27,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.0,0.7,8.0,11.0,10.81,0.0
2016,11,28,7,30,0.0,22.0,0.7,8.0,22.0,23.67,0.0
2016,11,28,7,45,121.5,35.5,0.7,8.0,51.5,87.67,58.5
2016,11,28,8,0,243.0,49.0,0.7,8.0,81.0,150.38,114.88
2016,11,28,8,15,298.0,62.0,0.65,8.0,115.0,190.69,150.77
2016,11,28,8,30,353.0,75.0,0.6,8.0,149.0,233.57,188.06
2016,11,28,8,45,417.5,81.0,0.6,8.5,185.5,274.49,222.72
2016,11,28,9,0,482.0,87.0,0.6,9.0,222.0,317.45,258.21
2016,11,28,9,15,526.0,88.0,0.6,9.5,253.0,349.08,283.93
2016,11,28,9,30,570.0,89.0,0.6,10.0,284.0,379.08,307.77
2016,11,28,9,45,403.0,126.0,0.6,10.5,270.5,341.05,276.98
2016,11,28,10,0,236.0,163.0,0.6,11.0,257.0,294.59,239.14
2016,11,28,10,15,151.5,174.0,0.6,11.0,235.5,258.65,210.08
2016,11,28,10,30,67.0,185.0,0.6,11.0,214.0,221.73,179.66
2016,11,28,10,45,277.5,171.0,0.6,11.5,299.5,322.12,261.1
2016,11,28,11,0,488.0,157.0,0.6,12.0,385.0,417.85,334.76
2016,11,28,11,15,648.5,127.0,0.6,12.0,438.0,466.99,371.4
2016,11,28,11,30,809.0,97.0,0.6,12.0,491.0,510.07,402.96
2016,11,28,11,45,737.0,107.5,0.6,12.5,468.5,474.91,374.23
2016,11,28,12,0,665.0,118.0,0.6,13.0,446.0,438.98,345.59
2016,11,28,12,15,582.5,140.5,0.6,13.0,426.5,409.99,322.51
2016,11,28,12,30,500.0,163.0,0.6,13.0,407.0,380.48,298.94
2016,11,28,12,45,339.5,185.5,0.6,13.0,349.5,320.65,252.47
2016,11,28,13,0,179.0,208.0,0.6,13.0,292.0,267.97,211.93
2016,11,28,13,15,492.0,145.5,0.6,13.0,364.0,316.44,245.73
2016,11,28,13,30,805.0,83.0,0.6,13.0,436.0,346.97,261.29
2016,11,28,13,45,799.5,78.5,0.6,13.0,412.5,313.09,230.77
2016,11,28,14,0,794.0,74.0,0.6,13.0,389.0,277.86,199.15
2016,11,28,14,15,772.5,71.5,0.6,12.5,358.5,239.69,165.76
2016,11,28,14,30,751.0,69.0,0.6,12.0,328.0,201.72,132.77
2016,11,28,14,45,730.5,63.5,0.6,12.0,293.5,161.55,98.77
2016,11,28,15,0,710.0,58.0,0.6,12.0,259.0,122.0,67.82
2016,11,28,15,15,664.5,54.0,0.6,11.5,220.0,83.22,43.2
2016,11,28,15,30,619.0,50.0,0.6,11.0,181.0,44.65,25.97
2016,11,28,15,45,556.5,43.5,0.6,10.5,141.5,31.28,22.42
2016,11,28,16,0,494.0,37.0,0.6,10.0,102.0,27.71,18.82
2016,11,28,16,15,370.0,28.0,0.6,9.5,66.5,21.63,12.07
2016,11,28,16,30,246.0,19.0,0.6,9.0,31.0,15.24,0.0
2016,11,28,16,45,123.0,9.5,0.65,8.5,15.5,9.34,0.0
2016,11,28,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,7,15,156.5,7.5,0.45,3.5,14.5,43.75,0.0
2016,11,29,7,30,313.0,15.0,0.4,4.0,29.0,105.45,0.0
2016,11,29,7,45,431.5,23.0,0.4,5.0,65.0,167.04,109.09
2016,11,29,8,0,550.0,31.0,0.4,6.0,101.0,228.62,171.93
2016,11,29,8,15,616.5,35.5,0.35,6.5,141.0,273.8,213.09
2016,11,29,8,30,683.0,40.0,0.3,7.0,181.0,321.23,254.3
2016,11,29,8,45,722.5,44.0,0.3,8.0,220.0,358.64,286.17
2016,11,29,9,0,762.0,48.0,0.3,9.0,259.0,395.95,316.66
2016,11,29,9,15,789.5,50.5,0.25,9.5,295.0,425.57,340.29
2016,11,29,9,30,817.0,53.0,0.2,10.0,331.0,451.7,360.39
2016,11,29,9,45,834.5,55.5,0.2,10.5,361.5,473.62,376.94
2016,11,29,10,0,852.0,58.0,0.2,11.0,392.0,493.44,391.37
2016,11,29,10,15,865.0,59.0,0.15,11.5,417.0,507.01,400.27
2016,11,29,10,30,878.0,60.0,0.1,12.0,442.0,518.05,407.02
2016,11,29,10,45,885.0,61.5,0.1,12.5,460.5,523.88,410.05
2016,11,29,11,0,892.0,63.0,0.1,13.0,479.0,526.9,410.84
2016,11,29,11,15,897.0,64.0,0.1,13.0,490.0,525.5,408.97
2016,11,29,11,30,902.0,65.0,0.1,13.0,501.0,521.23,404.83
2016,11,29,11,45,902.5,65.5,0.15,13.5,505.0,511.33,396.06
2016,11,29,12,0,903.0,66.0,0.2,14.0,509.0,498.66,385.09
2016,11,29,12,15,901.5,65.5,0.2,14.0,505.5,481.33,370.7
2016,11,29,12,30,900.0,65.0,0.2,14.0,502.0,461.43,354.06
2016,11,29,12,45,889.0,66.5,0.2,14.0,490.0,437.07,333.71
2016,11,29,13,0,878.0,68.0,0.2,14.0,478.0,410.75,311.42
2016,11,29,13,15,869.5,67.0,0.2,14.0,460.0,381.15,286.1
2016,11,29,13,30,861.0,66.0,0.2,14.0,442.0,349.85,258.89
2016,11,29,13,45,847.0,64.5,0.2,14.0,417.5,312.91,226.86
2016,11,29,14,0,833.0,63.0,0.2,14.0,393.0,276.79,195.0
2016,11,29,14,15,813.5,61.0,0.2,13.5,362.5,238.26,161.48
2016,11,29,14,30,794.0,59.0,0.2,13.0,332.0,199.66,128.11
2016,11,29,14,45,766.0,56.5,0.2,13.0,296.5,159.55,94.77
2016,11,29,15,0,738.0,54.0,0.2,13.0,261.0,120.59,65.04
2016,11,29,15,15,695.5,50.0,0.25,12.5,222.0,80.82,40.07
2016,11,29,15,30,653.0,46.0,0.3,12.0,183.0,44.08,25.36
2016,11,29,15,45,586.5,40.0,0.4,11.5,143.0,30.9,21.99
2016,11,29,16,0,520.0,34.0,0.5,11.0,103.0,27.32,18.38
2016,11,29,16,15,399.0,26.0,0.5,10.5,67.0,21.58,11.89
2016,11,29,16,30,278.0,18.0,0.5,10.0,31.0,14.28,0.0
2016,11,29,16,45,139.0,9.0,0.55,10.0,15.5,8.85,0.0
2016,11,29,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
