Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,12.0,0.4,7.0,12.0,11.8,0.0
2016,11,30,7,30,0.0,24.0,0.4,7.0,24.0,23.59,0.0
2016,11,30,7,45,238.5,29.5,0.4,7.5,59.0,117.6,74.52
2016,11,30,8,0,477.0,35.0,0.4,8.0,94.0,210.34,157.19
2016,11,30,8,15,552.0,41.0,0.4,8.0,134.0,257.4,199.57
2016,11,30,8,30,627.0,47.0,0.4,8.0,174.0,305.23,241.39
2016,11,30,8,45,679.0,50.5,0.4,8.5,214.0,345.93,276.24
2016,11,30,9,0,731.0,54.0,0.4,9.0,254.0,387.11,310.31
2016,11,30,9,15,762.0,57.0,0.4,9.0,290.5,418.26,336.16
2016,11,30,9,30,793.0,60.0,0.4,9.0,327.0,448.27,360.4
2016,11,30,9,45,806.5,64.0,0.4,9.5,357.5,469.42,376.5
2016,11,30,10,0,820.0,68.0,0.4,10.0,388.0,488.39,390.44
2016,11,30,10,15,834.5,69.5,0.4,10.0,413.0,502.79,401.27
2016,11,30,10,30,849.0,71.0,0.4,10.0,438.0,514.74,409.96
2016,11,30,10,45,560.5,133.0,0.4,10.5,379.5,430.6,343.83
2016,11,30,11,0,272.0,195.0,0.4,11.0,321.0,340.7,272.71
2016,11,30,11,15,186.5,204.0,0.4,11.0,291.5,300.19,241.01
2016,11,30,11,30,101.0,213.0,0.4,11.0,262.0,260.91,209.5
2016,11,30,11,45,50.5,160.5,0.4,11.5,185.0,181.92,145.93
2016,11,30,12,0,0.0,108.0,0.4,12.0,108.0,104.5,82.43
2016,11,30,12,15,65.0,162.0,0.4,12.0,193.5,187.05,150.51
2016,11,30,12,30,130.0,216.0,0.4,12.0,279.0,265.89,212.56
2016,11,30,12,45,245.0,199.0,0.4,12.5,314.0,293.27,232.13
2016,11,30,13,0,360.0,182.0,0.4,13.0,349.0,313.7,245.54
2016,11,30,13,15,604.0,127.0,0.35,12.5,395.0,339.02,260.6
2016,11,30,13,30,848.0,72.0,0.3,12.0,441.0,348.49,260.76
2016,11,30,13,45,833.0,70.5,0.3,12.0,416.0,313.48,229.63
2016,11,30,14,0,818.0,69.0,0.3,12.0,391.0,277.64,197.79
2016,11,30,14,15,797.0,66.5,0.3,12.0,360.0,238.91,163.66
2016,11,30,14,30,776.0,64.0,0.3,12.0,329.0,200.27,129.95
2016,11,30,14,45,740.5,62.0,0.35,12.0,293.0,160.36,97.08
2016,11,30,15,0,705.0,60.0,0.4,12.0,257.0,122.3,68.3
2016,11,30,15,15,658.5,55.5,0.45,11.5,218.0,80.48,41.35
2016,11,30,15,30,612.0,51.0,0.5,11.0,179.0,44.68,26.65
2016,11,30,15,45,533.5,45.0,0.55,10.5,139.0,32.74,23.71
2016,11,30,16,0,455.0,39.0,0.6,10.0,99.0,29.72,20.55
2016,11,30,16,15,227.5,34.0,0.6,9.5,64.0,26.55,15.9
2016,11,30,16,30,0.0,29.0,0.6,9.0,29.0,25.42,0.0
2016,11,30,16,45,0.0,14.5,0.65,9.0,14.5,14.25,0.0
2016,11,30,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,7,15,144.5,7.0,0.6,3.5,12.5,6.88,0.0
2016,12,1,7,30,289.0,14.0,0.6,4.0,25.0,88.84,0.0
2016,12,1,7,45,419.0,22.0,0.6,4.5,61.0,158.65,97.31
2016,12,1,8,0,549.0,30.0,0.6,5.0,97.0,224.09,167.86
2016,12,1,8,15,619.5,35.5,0.55,5.5,138.0,271.4,211.47
2016,12,1,8,30,690.0,41.0,0.5,6.0,179.0,321.26,255.12
2016,12,1,8,45,733.0,44.5,0.5,7.0,219.0,359.58,288.14
2016,12,1,9,0,776.0,48.0,0.5,8.0,259.0,397.93,319.87
2016,12,1,9,15,804.0,50.5,0.5,8.5,295.0,428.0,344.57
2016,12,1,9,30,832.0,53.0,0.5,9.0,331.0,454.59,365.75
2016,12,1,9,45,844.0,57.0,0.55,9.5,362.0,475.76,382.42
2016,12,1,10,0,856.0,61.0,0.6,10.0,393.0,494.63,396.82
2016,12,1,10,15,869.0,62.5,0.6,10.5,418.0,508.8,406.83
2016,12,1,10,30,882.0,64.0,0.6,11.0,443.0,520.43,414.59
2016,12,1,10,45,890.5,65.0,0.6,11.5,461.5,526.55,417.94
2016,12,1,11,0,899.0,66.0,0.6,12.0,480.0,529.86,419.0
2016,12,1,11,15,903.5,67.0,0.55,12.0,491.5,528.28,416.51
2016,12,1,11,30,908.0,68.0,0.5,12.0,503.0,523.8,411.68
2016,12,1,11,45,909.5,68.0,0.5,12.5,507.0,513.94,402.4
2016,12,1,12,0,911.0,68.0,0.5,13.0,511.0,501.27,390.84
2016,12,1,12,15,908.5,68.0,0.45,13.0,507.5,484.01,375.87
2016,12,1,12,30,906.0,68.0,0.4,13.0,504.0,464.18,358.67
2016,12,1,12,45,889.0,71.0,0.4,13.0,491.0,438.85,337.42
2016,12,1,13,0,872.0,74.0,0.4,13.0,478.0,410.67,313.6
2016,12,1,13,15,862.5,73.0,0.4,13.0,459.5,380.72,287.84
2016,12,1,13,30,853.0,72.0,0.4,13.0,441.0,349.17,260.24
2016,12,1,13,45,835.5,71.0,0.4,13.0,415.5,313.83,229.31
2016,12,1,14,0,818.0,70.0,0.4,13.0,390.0,277.81,197.43
2016,12,1,14,15,797.0,67.5,0.4,12.5,359.5,239.17,163.73
2016,12,1,14,30,776.0,65.0,0.4,12.0,329.0,200.62,130.36
2016,12,1,14,45,746.0,61.5,0.4,12.0,293.5,160.18,96.74
2016,12,1,15,0,716.0,58.0,0.4,12.0,258.0,121.12,66.9
2016,12,1,15,15,670.5,54.0,0.4,11.0,219.0,82.35,42.74
2016,12,1,15,30,625.0,50.0,0.4,10.0,180.0,43.71,26.02
2016,12,1,15,45,553.5,43.5,0.45,9.5,140.0,31.45,22.66
2016,12,1,16,0,482.0,37.0,0.5,9.0,100.0,27.87,19.01
2016,12,1,16,15,355.5,27.5,0.5,8.5,64.5,21.29,11.65
2016,12,1,16,30,229.0,18.0,0.5,8.0,29.0,14.35,0.0
2016,12,1,16,45,114.5,9.0,0.55,7.5,14.5,8.85,0.0
2016,12,1,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,7,15,125.5,7.0,0.55,3.5,11.0,6.88,0.0
2016,12,2,7,30,251.0,14.0,0.5,4.0,22.0,78.31,0.0
2016,12,2,7,45,380.0,22.5,0.5,5.0,56.5,145.92,85.46
2016,12,2,8,0,509.0,31.0,0.5,6.0,91.0,210.56,156.44
2016,12,2,8,15,580.5,36.5,0.45,6.5,130.5,256.99,199.09
2016,12,2,8,30,652.0,42.0,0.4,7.0,170.0,306.02,241.8
2016,12,2,8,45,532.5,63.5,0.4,7.5,183.0,299.08,240.3
2016,12,2,9,0,413.0,85.0,0.4,8.0,196.0,280.57,227.99
2016,12,2,9,15,430.0,94.5,0.4,8.5,224.0,305.5,249.06
2016,12,2,9,30,447.0,104.0,0.4,9.0,252.0,329.72,268.53
2016,12,2,9,45,556.0,93.5,0.4,9.5,295.5,378.16,306.72
2016,12,2,10,0,665.0,83.0,0.4,10.0,339.0,425.5,342.98
2016,12,2,10,15,512.0,122.5,0.35,10.5,327.0,392.44,315.43
2016,12,2,10,30,359.0,162.0,0.3,11.0,315.0,352.91,283.27
2016,12,2,10,45,395.5,163.0,0.3,11.5,338.5,375.51,300.43
2016,12,2,11,0,432.0,164.0,0.3,12.0,362.0,392.55,312.45
2016,12,2,11,15,380.5,178.5,0.3,12.0,356.0,374.1,297.4
2016,12,2,11,30,329.0,193.0,0.3,12.0,350.0,358.61,284.87
2016,12,2,11,45,602.5,132.5,0.3,12.5,422.5,429.52,338.78
2016,12,2,12,0,876.0,72.0,0.3,13.0,495.0,487.42,379.73
2016,12,2,12,15,873.5,71.5,0.3,13.0,491.5,470.29,364.54
2016,12,2,12,30,871.0,71.0,0.3,13.0,488.0,450.71,348.03
2016,12,2,12,45,702.0,107.0,0.3,13.0,438.5,394.29,304.4
2016,12,2,13,0,533.0,143.0,0.3,13.0,389.0,343.14,265.18
2016,12,2,13,15,448.5,153.5,0.3,13.0,355.0,305.88,235.99
2016,12,2,13,30,364.0,164.0,0.3,13.0,321.0,272.65,209.97
2016,12,2,13,45,358.5,154.5,0.35,13.0,302.0,248.57,189.83
2016,12,2,14,0,353.0,145.0,0.4,13.0,283.0,224.15,169.05
2016,12,2,14,15,549.5,105.5,0.4,13.0,300.5,216.58,154.37
2016,12,2,14,30,746.0,66.0,0.4,13.0,318.0,195.53,127.02
2016,12,2,14,45,716.0,62.5,0.4,13.0,283.5,156.4,94.57
2016,12,2,15,0,686.0,59.0,0.4,13.0,249.0,118.68,65.91
2016,12,2,15,15,640.5,54.5,0.45,12.0,211.0,77.96,39.94
2016,12,2,15,30,595.0,50.0,0.5,11.0,173.0,43.12,25.86
2016,12,2,15,45,523.0,43.5,0.55,10.5,134.5,31.48,22.57
2016,12,2,16,0,451.0,37.0,0.6,10.0,96.0,27.9,18.93
2016,12,2,16,15,327.5,27.5,0.65,9.5,61.5,21.31,11.54
2016,12,2,16,30,204.0,18.0,0.7,9.0,27.0,14.37,0.0
2016,12,2,16,45,102.0,9.0,0.75,8.5,13.5,8.85,0.0
2016,12,2,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,106.5,6.5,0.35,7.5,10.0,0.0,0.0
2016,12,3,7,30,213.0,13.0,0.3,8.0,20.0,67.0,0.0
2016,12,3,7,45,352.0,21.5,0.3,8.5,53.0,135.34,73.87
2016,12,3,8,0,491.0,30.0,0.3,9.0,86.0,202.42,147.67
2016,12,3,8,15,564.0,35.5,0.3,9.5,125.0,248.6,189.72
2016,12,3,8,30,637.0,41.0,0.3,10.0,164.0,297.56,231.96
2016,12,3,8,45,686.0,44.0,0.3,10.5,203.0,336.25,265.17
2016,12,3,9,0,735.0,47.0,0.3,11.0,242.0,375.39,297.62
2016,12,3,9,15,764.5,49.5,0.25,11.5,277.5,405.25,321.57
2016,12,3,9,30,794.0,52.0,0.2,12.0,313.0,433.98,343.74
2016,12,3,9,45,801.5,57.0,0.2,13.0,342.0,453.54,357.9
2016,12,3,10,0,809.0,62.0,0.2,14.0,371.0,470.77,369.76
2016,12,3,10,15,824.0,64.0,0.2,14.5,396.0,486.01,380.4
2016,12,3,10,30,839.0,66.0,0.2,15.0,421.0,498.84,388.9
2016,12,3,10,45,843.0,68.5,0.2,15.5,439.0,504.09,391.54
2016,12,3,11,0,847.0,71.0,0.2,16.0,457.0,506.63,392.06
2016,12,3,11,15,853.0,71.5,0.2,16.0,468.5,505.33,390.34
2016,12,3,11,30,859.0,72.0,0.2,16.0,480.0,501.28,386.45
2016,12,3,11,45,655.5,121.5,0.25,16.5,434.5,443.14,341.97
2016,12,3,12,0,452.0,171.0,0.3,17.0,389.0,384.39,297.3
2016,12,3,12,15,652.0,123.0,0.3,17.0,435.0,419.58,323.06
2016,12,3,12,30,852.0,75.0,0.3,17.0,481.0,444.79,339.09
2016,12,3,12,45,848.5,74.0,0.3,17.5,471.0,422.11,319.06
2016,12,3,13,0,845.0,73.0,0.3,18.0,461.0,397.28,297.5
2016,12,3,13,15,836.0,72.0,0.3,17.5,443.5,368.45,273.59
2016,12,3,13,30,827.0,71.0,0.3,17.0,426.0,338.06,247.87
2016,12,3,13,45,809.5,70.0,0.3,17.0,401.5,303.77,218.3
2016,12,3,14,0,792.0,69.0,0.3,17.0,377.0,268.85,187.87
2016,12,3,14,15,771.0,66.5,0.3,16.5,347.5,231.35,155.7
2016,12,3,14,30,750.0,64.0,0.3,16.0,318.0,193.98,123.89
2016,12,3,14,45,717.0,61.5,0.3,16.0,283.0,155.28,92.42
2016,12,3,15,0,684.0,59.0,0.3,16.0,248.0,118.22,64.82
2016,12,3,15,15,638.5,54.5,0.4,15.0,210.0,77.66,39.32
2016,12,3,15,30,593.0,50.0,0.5,14.0,172.0,42.96,25.51
2016,12,3,15,45,523.5,43.5,0.6,13.5,133.5,31.51,22.28
2016,12,3,16,0,454.0,37.0,0.7,13.0,95.0,27.94,18.67
2016,12,3,16,15,332.0,27.5,0.7,12.5,61.0,21.35,11.33
2016,12,3,16,30,210.0,18.0,0.7,12.0,27.0,14.4,0.0
2016,12,3,16,45,105.0,9.0,0.75,11.5,13.5,8.85,0.0
2016,12,3,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.8,6.5,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.7,7.0,8.0,7.86,0.0
2016,12,4,7,45,5.0,23.0,0.6,7.5,23.5,24.6,9.38
2016,12,4,8,0,10.0,38.0,0.5,8.0,39.0,42.49,29.37
2016,12,4,8,15,19.5,54.5,0.45,8.0,57.5,66.11,50.44
2016,12,4,8,30,29.0,71.0,0.4,8.0,76.0,87.39,69.21
2016,12,4,8,45,35.0,86.5,0.4,8.5,94.5,106.22,85.57
2016,12,4,9,0,41.0,102.0,0.4,9.0,113.0,125.12,101.69
2016,12,4,9,15,45.0,116.0,0.4,9.0,129.5,141.44,115.55
2016,12,4,9,30,49.0,130.0,0.4,9.0,146.0,157.73,129.17
2016,12,4,9,45,51.5,142.0,0.4,9.5,160.5,171.01,139.83
2016,12,4,10,0,54.0,154.0,0.4,10.0,175.0,184.18,150.23
2016,12,4,10,15,32.0,153.0,0.35,10.5,166.0,171.08,138.76
2016,12,4,10,30,10.0,152.0,0.3,11.0,157.0,154.77,124.78
2016,12,4,10,45,110.0,174.5,0.3,11.5,224.5,234.36,189.75
2016,12,4,11,0,210.0,197.0,0.3,12.0,292.0,306.21,245.81
2016,12,4,11,15,182.0,204.0,0.3,12.5,288.0,296.8,236.86
2016,12,4,11,30,154.0,211.0,0.3,13.0,284.0,287.05,228.4
2016,12,4,11,45,109.0,208.0,0.35,13.5,260.0,256.86,204.2
2016,12,4,12,0,64.0,205.0,0.4,14.0,236.0,230.17,182.83
2016,12,4,12,15,75.5,206.5,0.4,14.0,242.5,234.53,186.32
2016,12,4,12,30,87.0,208.0,0.4,14.0,249.0,238.19,188.98
2016,12,4,12,45,157.5,203.0,0.4,14.0,275.5,259.54,205.16
2016,12,4,13,0,228.0,198.0,0.4,14.0,302.0,276.21,216.9
2016,12,4,13,15,258.5,186.0,0.4,13.5,300.0,267.67,209.25
2016,12,4,13,30,289.0,174.0,0.4,13.0,298.0,256.72,199.43
2016,12,4,13,45,152.0,159.0,0.4,13.0,224.0,192.66,150.45
2016,12,4,14,0,15.0,144.0,0.4,13.0,150.0,139.9,111.38
2016,12,4,14,15,12.0,133.5,0.4,12.5,138.0,128.32,102.44
2016,12,4,14,30,9.0,123.0,0.4,12.0,126.0,116.94,93.4
2016,12,4,14,45,6.0,110.5,0.4,12.0,112.5,104.04,82.81
2016,12,4,15,0,3.0,98.0,0.4,12.0,99.0,91.39,72.33
2016,12,4,15,15,281.0,75.5,0.35,11.5,133.5,75.58,49.92
2016,12,4,15,30,559.0,53.0,0.3,11.0,168.0,45.15,28.09
2016,12,4,15,45,499.0,45.0,0.3,11.0,130.5,32.89,23.79
2016,12,4,16,0,439.0,37.0,0.3,11.0,93.0,27.96,18.9
2016,12,4,16,15,318.0,27.5,0.3,11.0,59.5,21.36,11.43
2016,12,4,16,30,197.0,18.0,0.3,11.0,26.0,14.41,0.0
2016,12,4,16,45,98.5,9.0,0.35,11.0,13.0,8.85,0.0
2016,12,4,17,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,5,7,15,109.5,6.5,0.4,5.0,9.0,0.0,0.0
2016,12,5,7,30,219.0,13.0,0.4,5.0,18.0,67.49,0.0
2016,12,5,7,45,366.5,21.5,0.4,5.5,52.0,136.43,64.9
2016,12,5,8,0,514.0,30.0,0.4,6.0,86.0,207.02,150.91
2016,12,5,8,15,590.0,35.5,0.4,6.0,126.5,254.73,195.9
2016,12,5,8,30,666.0,41.0,0.4,6.0,167.0,305.28,240.64
2016,12,5,8,45,436.0,70.5,0.4,6.5,160.5,262.69,211.77
2016,12,5,9,0,206.0,100.0,0.4,7.0,154.0,202.05,165.31
2016,12,5,9,15,211.0,114.5,0.35,7.0,176.5,222.76,183.47
2016,12,5,9,30,216.0,129.0,0.3,7.0,199.0,242.89,200.13
2016,12,5,9,45,210.5,143.0,0.3,7.5,216.5,256.82,211.1
2016,12,5,10,0,205.0,157.0,0.3,8.0,234.0,265.22,217.39
2016,12,5,10,15,192.0,169.0,0.3,8.0,245.0,271.58,222.23
2016,12,5,10,30,179.0,181.0,0.3,8.0,256.0,277.04,226.25
2016,12,5,10,45,187.0,189.0,0.3,8.5,270.5,288.05,234.35
2016,12,5,11,0,195.0,197.0,0.3,9.0,285.0,298.41,241.76
2016,12,5,11,15,194.5,202.5,0.3,9.0,292.0,301.25,243.56
2016,12,5,11,30,194.0,208.0,0.3,9.0,299.0,303.43,244.88
2016,12,5,11,45,184.5,210.5,0.3,9.0,298.0,297.64,239.88
2016,12,5,12,0,175.0,213.0,0.3,9.0,297.0,291.47,234.65
2016,12,5,12,15,171.5,212.0,0.3,9.0,293.5,284.31,228.65
2016,12,5,12,30,168.0,211.0,0.3,9.0,290.0,276.76,222.32
2016,12,5,12,45,142.0,206.0,0.3,9.5,272.0,255.9,205.15
2016,12,5,13,0,116.0,201.0,0.3,10.0,254.0,235.92,188.86
2016,12,5,13,15,115.5,193.5,0.3,9.5,244.5,223.78,179.25
2016,12,5,13,30,115.0,186.0,0.3,9.0,235.0,211.43,169.29
2016,12,5,13,45,130.0,175.5,0.3,9.0,228.0,200.74,159.88
2016,12,5,14,0,145.0,165.0,0.3,9.0,221.0,188.82,149.2
2016,12,5,14,15,140.0,153.0,0.3,8.5,204.0,169.85,133.48
2016,12,5,14,30,135.0,141.0,0.3,8.0,187.0,151.05,117.88
2016,12,5,14,45,130.5,126.5,0.35,8.0,167.0,130.48,100.7
2016,12,5,15,0,126.0,112.0,0.4,8.0,147.0,110.16,84.05
2016,12,5,15,15,117.0,96.0,0.4,7.5,124.5,88.75,67.39
2016,12,5,15,30,108.0,80.0,0.4,7.0,102.0,68.14,52.48
2016,12,5,15,45,94.5,63.0,0.4,7.0,79.5,53.01,42.24
2016,12,5,16,0,81.0,46.0,0.4,7.0,57.0,39.5,29.41
2016,12,5,16,15,40.5,31.0,0.4,6.5,36.5,27.13,16.32
2016,12,5,16,30,0.0,16.0,0.4,6.0,16.0,15.32,0.0
2016,12,5,16,45,0.0,8.0,0.45,6.0,8.0,7.86,0.0
2016,12,5,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,7,15,39.5,6.5,0.45,4.5,7.5,0.0,0.0
2016,12,6,7,30,79.0,13.0,0.4,5.0,15.0,32.33,0.0
2016,12,6,7,45,214.5,25.5,0.4,5.5,45.0,98.96,42.02
2016,12,6,8,0,350.0,38.0,0.4,6.0,75.0,165.73,121.2
2016,12,6,8,15,437.5,46.0,0.4,6.0,113.5,214.88,166.24
2016,12,6,8,30,525.0,54.0,0.4,6.0,152.0,267.86,212.3
2016,12,6,8,45,331.0,79.5,0.45,6.5,146.0,230.37,186.5
2016,12,6,9,0,137.0,105.0,0.5,7.0,140.0,173.79,142.43
2016,12,6,9,15,144.5,120.0,0.5,7.5,162.0,194.63,160.41
2016,12,6,9,30,152.0,135.0,0.5,8.0,184.0,215.23,177.34
2016,12,6,9,45,162.5,146.5,0.55,8.5,203.5,233.0,191.71
2016,12,6,10,0,173.0,158.0,0.6,9.0,223.0,250.53,205.66
2016,12,6,10,15,87.5,150.0,0.6,9.0,183.0,195.26,159.91
2016,12,6,10,30,2.0,142.0,0.6,9.0,143.0,140.62,114.15
2016,12,6,10,45,425.5,109.5,0.6,9.0,300.5,332.18,273.28
2016,12,6,11,0,849.0,77.0,0.6,9.0,458.0,509.8,409.94
2016,12,6,11,15,535.0,141.0,0.55,9.0,383.0,413.66,332.33
2016,12,6,11,30,221.0,205.0,0.5,9.0,308.0,313.38,252.78
2016,12,6,11,45,172.0,208.5,0.5,9.5,289.5,289.5,233.72
2016,12,6,12,0,123.0,212.0,0.5,10.0,271.0,266.18,214.52
2016,12,6,12,15,289.0,189.0,0.5,10.0,326.0,316.02,253.84
2016,12,6,12,30,455.0,166.0,0.5,10.0,381.0,358.86,285.56
2016,12,6,12,45,351.5,180.0,0.5,10.0,344.0,317.09,251.9
2016,12,6,13,0,248.0,194.0,0.5,10.0,307.0,280.01,222.82
2016,12,6,13,15,124.0,150.5,0.5,9.5,207.0,187.25,149.79
2016,12,6,13,30,0.0,107.0,0.5,9.0,107.0,102.87,82.43
2016,12,6,13,45,270.5,109.0,0.5,9.0,213.5,179.42,139.91
2016,12,6,14,0,541.0,111.0,0.5,9.0,320.0,240.48,179.64
2016,12,6,14,15,517.5,107.5,0.5,9.0,294.5,209.8,152.29
2016,12,6,14,30,494.0,104.0,0.5,9.0,269.0,180.49,127.01
2016,12,6,14,45,598.5,82.0,0.5,9.0,261.0,154.23,99.53
2016,12,6,15,0,703.0,60.0,0.5,9.0,253.0,120.81,68.15
2016,12,6,15,15,656.5,55.5,0.5,8.5,214.5,79.45,41.4
2016,12,6,15,30,610.0,51.0,0.5,8.0,176.0,44.09,27.03
2016,12,6,15,45,537.5,44.5,0.5,7.5,136.5,32.5,23.78
2016,12,6,16,0,465.0,38.0,0.5,7.0,97.0,28.96,20.11
2016,12,6,16,15,338.5,28.5,0.5,6.5,62.5,22.37,12.47
2016,12,6,16,30,212.0,19.0,0.5,6.0,28.0,15.44,0.0
2016,12,6,16,45,106.0,9.5,0.5,6.0,14.0,9.34,0.0
2016,12,6,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.45,2.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,0.4,3.0,3.0,0.0,0.0
2016,12,7,7,30,0.0,6.0,0.4,3.0,6.0,5.9,0.0
2016,12,7,7,45,0.0,18.5,0.4,3.5,18.5,17.97,2.73
2016,12,7,8,0,0.0,31.0,0.4,4.0,31.0,31.07,20.16
2016,12,7,8,15,0.0,46.5,0.4,4.0,46.5,47.23,35.19
2016,12,7,8,30,0.0,62.0,0.4,4.0,62.0,63.02,49.48
2016,12,7,8,45,3.5,77.0,0.4,4.5,77.5,79.42,63.97
2016,12,7,9,0,7.0,92.0,0.4,5.0,93.0,95.87,78.28
2016,12,7,9,15,10.0,104.5,0.4,5.0,107.5,109.42,90.02
2016,12,7,9,30,13.0,117.0,0.4,5.0,122.0,123.07,101.69
2016,12,7,9,45,15.5,128.5,0.4,5.5,134.5,135.46,111.94
2016,12,7,10,0,18.0,140.0,0.4,6.0,147.0,147.88,122.06
2016,12,7,10,15,9.0,114.0,0.4,6.0,117.5,116.09,94.95
2016,12,7,10,30,0.0,88.0,0.4,6.0,88.0,85.34,68.66
2016,12,7,10,45,0.0,48.0,0.4,6.5,48.0,46.37,34.94
2016,12,7,11,0,0.0,8.0,0.4,7.0,8.0,7.72,1.13
2016,12,7,11,15,0.0,20.0,0.4,7.0,20.0,19.31,11.32
2016,12,7,11,30,0.0,32.0,0.4,7.0,32.0,30.9,21.44
2016,12,7,11,45,20.0,112.5,0.45,7.5,122.0,119.62,97.47
2016,12,7,12,0,40.0,193.0,0.5,8.0,212.0,207.16,169.36
2016,12,7,12,15,20.0,141.0,0.5,7.5,150.5,145.26,118.05
2016,12,7,12,30,0.0,89.0,0.5,7.0,89.0,86.06,68.66
2016,12,7,12,45,9.5,130.0,0.5,7.0,134.5,129.15,105.33
2016,12,7,13,0,19.0,171.0,0.5,7.0,180.0,171.0,140.02
2016,12,7,13,15,9.5,153.5,0.5,6.5,158.0,150.16,122.86
2016,12,7,13,30,0.0,136.0,0.5,6.0,136.0,130.0,106.49
2016,12,7,13,45,0.0,128.5,0.55,6.0,128.5,122.57,100.45
2016,12,7,14,0,0.0,121.0,0.6,6.0,121.0,115.16,94.32
2016,12,7,14,15,0.0,111.5,0.6,5.5,111.5,105.92,86.74
2016,12,7,14,30,0.0,102.0,0.6,5.0,102.0,96.7,79.07
2016,12,7,14,45,0.0,90.5,0.6,5.0,90.5,85.72,69.64
2016,12,7,15,0,0.0,79.0,0.6,5.0,79.0,74.77,60.13
2016,12,7,15,15,0.0,67.0,0.6,4.5,67.0,63.44,50.25
2016,12,7,15,30,0.0,55.0,0.6,4.0,55.0,52.17,40.26
2016,12,7,15,45,0.0,42.5,0.6,4.0,42.5,40.65,31.54
2016,12,7,16,0,0.0,30.0,0.6,4.0,30.0,28.97,20.37
2016,12,7,16,15,0.0,19.0,0.6,3.5,19.0,18.34,9.36
2016,12,7,16,30,0.0,8.0,0.6,3.0,8.0,7.71,0.0
2016,12,7,16,45,0.0,4.0,0.6,3.0,4.0,3.93,0.0
2016,12,7,17,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,7,45,0.0,8.5,0.4,5.5,8.5,8.19,0.0
2016,12,8,8,0,0.0,17.0,0.4,6.0,17.0,16.4,7.82
2016,12,8,8,15,0.0,26.0,0.4,6.0,26.0,25.09,15.96
2016,12,8,8,30,0.0,35.0,0.4,6.0,35.0,33.8,23.86
2016,12,8,8,45,0.0,44.5,0.4,6.5,44.5,42.99,32.05
2016,12,8,9,0,0.0,54.0,0.4,7.0,54.0,52.21,40.16
2016,12,8,9,15,0.0,62.5,0.4,7.0,62.5,60.6,47.51
2016,12,8,9,30,0.0,71.0,0.4,7.0,71.0,68.98,54.76
2016,12,8,9,45,0.0,78.5,0.4,7.5,78.5,76.32,60.93
2016,12,8,10,0,0.0,86.0,0.4,8.0,86.0,83.66,67.01
2016,12,8,10,15,0.0,108.5,0.4,8.0,108.5,106.11,86.01
2016,12,8,10,30,0.0,131.0,0.4,8.0,131.0,128.51,104.68
2016,12,8,10,45,0.0,135.5,0.4,8.5,135.5,132.61,107.69
2016,12,8,11,0,0.0,140.0,0.4,9.0,140.0,136.73,110.79
2016,12,8,11,15,3.5,151.5,0.4,9.0,153.5,149.52,121.31
2016,12,8,11,30,7.0,163.0,0.4,9.0,167.0,162.18,131.63
2016,12,8,11,45,7.5,164.5,0.4,9.5,169.0,163.39,132.25
2016,12,8,12,0,8.0,166.0,0.4,10.0,171.0,164.57,132.93
2016,12,8,12,15,15.0,172.5,0.4,10.0,180.5,173.43,140.15
2016,12,8,12,30,22.0,179.0,0.4,10.0,190.0,181.88,146.97
2016,12,8,12,45,18.0,172.5,0.4,10.0,181.0,173.04,139.72
2016,12,8,13,0,14.0,166.0,0.4,10.0,172.0,164.39,132.75
2016,12,8,13,15,16.5,163.0,0.4,10.0,170.0,161.49,130.44
2016,12,8,13,30,19.0,160.0,0.4,10.0,168.0,158.36,127.88
2016,12,8,13,45,9.5,121.0,0.4,10.0,125.0,118.41,95.04
2016,12,8,14,0,0.0,82.0,0.4,10.0,82.0,79.05,62.39
2016,12,8,14,15,0.0,75.5,0.4,10.0,75.5,72.82,57.28
2016,12,8,14,30,0.0,69.0,0.4,10.0,69.0,66.6,52.03
2016,12,8,14,45,0.0,61.5,0.4,10.5,61.5,59.44,45.84
2016,12,8,15,0,0.0,54.0,0.4,11.0,54.0,52.18,39.51
2016,12,8,15,15,0.0,45.5,0.35,11.0,45.5,43.95,32.36
2016,12,8,15,30,0.0,37.0,0.3,11.0,37.0,35.73,25.15
2016,12,8,15,45,0.0,28.5,0.3,11.0,28.5,27.51,18.99
2016,12,8,16,0,0.0,20.0,0.3,11.0,20.0,19.29,11.31
2016,12,8,16,15,0.0,12.5,0.3,11.0,12.5,12.05,3.98
2016,12,8,16,30,0.0,5.0,0.3,11.0,5.0,4.82,0.0
2016,12,8,16,45,0.0,2.5,0.3,11.0,2.5,2.46,0.0
2016,12,8,17,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,7,45,215.5,14.0,0.3,11.0,35.5,83.86,17.22
2016,12,9,8,0,431.0,28.0,0.3,11.0,71.0,174.77,121.56
2016,12,9,8,15,512.0,34.0,0.3,11.0,108.5,221.52,165.8
2016,12,9,8,30,593.0,40.0,0.3,11.0,146.0,271.68,209.32
2016,12,9,8,45,644.5,44.0,0.3,11.0,184.0,310.96,243.6
2016,12,9,9,0,696.0,48.0,0.3,11.0,222.0,350.95,277.49
2016,12,9,9,15,437.0,88.0,0.3,11.0,203.0,295.21,236.63
2016,12,9,9,30,178.0,128.0,0.3,11.0,184.0,218.55,176.85
2016,12,9,9,45,179.5,141.0,0.3,11.5,202.0,234.26,189.96
2016,12,9,10,0,181.0,154.0,0.3,12.0,220.0,249.38,201.63
2016,12,9,10,15,114.5,161.0,0.3,12.0,204.0,224.21,180.97
2016,12,9,10,30,48.0,168.0,0.3,12.0,188.0,193.84,156.09
2016,12,9,10,45,37.0,170.0,0.3,12.0,185.5,189.26,152.34
2016,12,9,11,0,26.0,172.0,0.3,12.0,183.0,181.77,146.06
2016,12,9,11,15,54.0,186.5,0.3,12.0,211.0,212.06,170.54
2016,12,9,11,30,82.0,201.0,0.3,12.0,239.0,238.73,191.56
2016,12,9,11,45,90.0,204.5,0.3,12.0,246.5,243.94,195.31
2016,12,9,12,0,98.0,208.0,0.3,12.0,254.0,248.65,198.79
2016,12,9,12,15,97.5,207.0,0.3,12.0,252.5,244.61,195.34
2016,12,9,12,30,97.0,206.0,0.3,12.0,251.0,240.3,191.72
2016,12,9,12,45,48.5,177.0,0.3,12.0,199.5,189.84,151.56
2016,12,9,13,0,0.0,148.0,0.3,12.0,148.0,142.09,113.49
2016,12,9,13,15,0.0,136.0,0.3,12.0,136.0,130.41,104.24
2016,12,9,13,30,0.0,124.0,0.3,12.0,124.0,118.81,94.83
2016,12,9,13,45,393.0,93.5,0.3,12.0,244.0,200.79,152.29
2016,12,9,14,0,786.0,63.0,0.3,12.0,364.0,260.15,185.26
2016,12,9,14,15,766.0,60.5,0.3,12.0,335.5,223.58,152.24
2016,12,9,14,30,746.0,58.0,0.3,12.0,307.0,187.03,120.28
2016,12,9,14,45,722.0,54.5,0.3,12.0,274.0,149.24,88.68
2016,12,9,15,0,698.0,51.0,0.3,12.0,241.0,112.28,60.31
2016,12,9,15,15,655.5,47.5,0.3,12.0,204.5,75.33,37.2
2016,12,9,15,30,613.0,44.0,0.3,12.0,168.0,41.34,23.83
2016,12,9,15,45,539.0,39.0,0.3,12.0,130.5,30.17,21.26
2016,12,9,16,0,465.0,34.0,0.3,12.0,93.0,25.2,16.4
2016,12,9,16,15,232.5,30.5,0.3,11.5,60.0,23.68,13.23
2016,12,9,16,30,0.0,27.0,0.3,11.0,27.0,23.92,0.0
2016,12,9,16,45,0.0,13.5,0.3,11.0,13.5,13.27,0.0
2016,12,9,17,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.0,0.3,13.0,1.0,0.96,0.0
2016,12,10,8,0,0.0,2.0,0.3,13.0,2.0,1.93,0.0
2016,12,10,8,15,0.0,3.0,0.3,13.0,3.0,2.89,0.0
2016,12,10,8,30,0.0,4.0,0.3,13.0,4.0,3.85,0.0
2016,12,10,8,45,0.0,5.0,0.3,13.0,5.0,4.82,0.0
2016,12,10,9,0,0.0,6.0,0.3,13.0,6.0,5.78,0.0
2016,12,10,9,15,0.0,7.0,0.3,12.5,7.0,6.75,0.21
2016,12,10,9,30,0.0,8.0,0.3,12.0,8.0,7.71,1.06
2016,12,10,9,45,0.0,9.0,0.3,12.0,9.0,8.68,1.9
2016,12,10,10,0,0.0,10.0,0.3,12.0,10.0,9.64,2.73
2016,12,10,10,15,0.0,8.5,0.3,12.0,8.5,8.2,1.47
2016,12,10,10,30,0.0,7.0,0.3,12.0,7.0,6.75,0.2
2016,12,10,10,45,0.0,8.5,0.3,12.0,8.5,8.2,1.45
2016,12,10,11,0,0.0,10.0,0.3,12.0,10.0,9.65,2.7
2016,12,10,11,15,0.0,26.0,0.3,12.0,26.0,25.1,16.02
2016,12,10,11,30,0.0,42.0,0.3,12.0,42.0,40.57,29.24
2016,12,10,11,45,0.0,55.5,0.3,12.0,55.5,53.63,40.32
2016,12,10,12,0,0.0,69.0,0.3,12.0,69.0,66.71,51.34
2016,12,10,12,15,0.0,49.0,0.3,12.0,49.0,47.34,34.91
2016,12,10,12,30,0.0,29.0,0.3,12.0,29.0,28.0,18.45
2016,12,10,12,45,0.0,54.0,0.3,12.0,54.0,52.18,39.13
2016,12,10,13,0,0.0,79.0,0.3,12.0,79.0,76.4,59.59
2016,12,10,13,15,0.0,109.5,0.3,12.0,109.5,105.42,83.86
2016,12,10,13,30,0.0,140.0,0.3,12.0,140.0,133.72,107.27
2016,12,10,13,45,0.0,98.5,0.3,12.0,98.5,94.68,74.85
2016,12,10,14,0,0.0,57.0,0.3,12.0,57.0,55.08,41.66
2016,12,10,14,15,0.0,52.5,0.3,11.5,52.5,50.72,38.17
2016,12,10,14,30,0.0,48.0,0.3,11.0,48.0,46.36,34.55
2016,12,10,14,45,0.0,43.0,0.3,11.0,43.0,41.52,30.41
2016,12,10,15,0,0.0,38.0,0.3,11.0,38.0,36.69,26.22
2016,12,10,15,15,0.0,32.0,0.3,11.0,32.0,30.89,21.15
2016,12,10,15,30,0.0,26.0,0.3,11.0,26.0,25.09,16.03
2016,12,10,15,45,0.0,20.5,0.3,11.0,20.5,19.77,12.09
2016,12,10,16,0,0.0,15.0,0.3,11.0,15.0,14.46,7.08
2016,12,10,16,15,0.0,9.5,0.3,10.5,9.5,9.16,1.7
2016,12,10,16,30,0.0,4.0,0.3,10.0,4.0,3.85,0.0
2016,12,10,16,45,0.0,2.0,0.35,10.0,2.0,1.97,0.0
2016,12,10,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
