Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,7,45,59.5,17.0,0.75,4.5,22.5,38.67,0.0
2016,12,11,8,0,119.0,34.0,0.7,5.0,45.0,83.02,58.01
2016,12,11,8,15,144.0,49.5,0.6,5.0,70.0,111.38,86.1
2016,12,11,8,30,169.0,65.0,0.5,5.0,95.0,140.59,112.58
2016,12,11,8,45,184.0,80.0,0.45,5.5,119.5,166.06,135.24
2016,12,11,9,0,199.0,95.0,0.4,6.0,144.0,191.63,157.38
2016,12,11,9,15,205.5,109.5,0.35,6.5,167.0,212.91,175.37
2016,12,11,9,30,212.0,124.0,0.3,7.0,190.0,233.7,192.4
2016,12,11,9,45,215.5,136.5,0.3,7.5,209.5,250.28,205.7
2016,12,11,10,0,219.0,149.0,0.3,8.0,229.0,266.18,218.14
2016,12,11,10,15,206.0,161.5,0.25,8.0,240.5,268.98,219.96
2016,12,11,10,30,193.0,174.0,0.2,8.0,252.0,275.36,224.59
2016,12,11,10,45,177.0,183.5,0.2,8.5,258.0,276.22,224.49
2016,12,11,11,0,161.0,193.0,0.2,9.0,264.0,276.4,223.83
2016,12,11,11,15,265.0,185.5,0.2,9.0,306.0,320.55,258.89
2016,12,11,11,30,369.0,178.0,0.2,9.0,348.0,359.51,288.75
2016,12,11,11,45,226.5,191.0,0.2,9.0,296.0,299.7,240.76
2016,12,11,12,0,84.0,204.0,0.2,9.0,244.0,238.23,191.88
2016,12,11,12,15,42.0,160.0,0.2,9.0,180.0,174.3,140.63
2016,12,11,12,30,0.0,116.0,0.2,9.0,116.0,112.05,89.69
2016,12,11,12,45,9.5,143.0,0.25,9.0,147.5,141.55,114.57
2016,12,11,13,0,19.0,170.0,0.3,9.0,179.0,170.06,137.92
2016,12,11,13,15,41.0,173.5,0.3,9.0,191.0,179.29,145.02
2016,12,11,13,30,63.0,177.0,0.3,9.0,203.0,187.08,150.84
2016,12,11,13,45,31.5,153.0,0.3,9.0,166.0,152.98,123.38
2016,12,11,14,0,0.0,129.0,0.3,9.0,129.0,122.45,99.09
2016,12,11,14,15,0.0,119.0,0.3,8.5,119.0,112.69,91.32
2016,12,11,14,30,0.0,109.0,0.3,8.0,109.0,102.94,83.37
2016,12,11,14,45,0.0,97.5,0.3,8.0,97.5,91.88,74.03
2016,12,11,15,0,0.0,86.0,0.3,8.0,86.0,80.85,64.6
2016,12,11,15,15,0.0,73.0,0.3,7.5,73.0,68.58,54.06
2016,12,11,15,30,0.0,60.0,0.3,7.0,60.0,56.38,43.41
2016,12,11,15,45,0.0,46.5,0.3,7.0,46.5,44.05,34.23
2016,12,11,16,0,0.0,33.0,0.3,7.0,33.0,31.68,22.54
2016,12,11,16,15,0.0,21.0,0.3,6.5,21.0,20.27,10.89
2016,12,11,16,30,0.0,9.0,0.3,6.0,9.0,8.68,0.0
2016,12,11,16,45,0.0,4.5,0.35,6.0,4.5,4.42,0.0
2016,12,11,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,7,45,216.0,13.5,0.5,4.5,34.0,81.26,0.0
2016,12,12,8,0,432.0,27.0,0.4,5.0,68.0,171.43,118.45
2016,12,12,8,15,519.5,33.5,0.35,5.5,106.5,220.48,167.12
2016,12,12,8,30,607.0,40.0,0.3,6.0,145.0,273.39,213.36
2016,12,12,8,45,658.5,45.0,0.3,6.5,184.0,314.01,249.02
2016,12,12,9,0,710.0,50.0,0.3,7.0,223.0,355.34,284.12
2016,12,12,9,15,744.5,53.0,0.25,7.0,259.5,387.4,311.15
2016,12,12,9,30,779.0,56.0,0.2,7.0,296.0,418.61,336.59
2016,12,12,9,45,794.0,60.5,0.2,7.5,326.5,441.24,354.37
2016,12,12,10,0,809.0,65.0,0.2,8.0,357.0,461.82,369.98
2016,12,12,10,15,825.5,66.5,0.15,8.0,383.5,477.65,381.77
2016,12,12,10,30,842.0,68.0,0.1,8.0,410.0,491.14,391.45
2016,12,12,10,45,715.0,94.5,0.1,8.5,394.5,458.53,365.41
2016,12,12,11,0,588.0,121.0,0.1,9.0,379.0,421.64,336.33
2016,12,12,11,15,568.5,130.0,0.05,9.0,385.0,417.48,332.68
2016,12,12,11,30,549.0,139.0,0.0,9.0,391.0,409.86,326.0
2016,12,12,11,45,511.0,150.0,0.0,9.5,386.5,395.81,313.88
2016,12,12,12,0,473.0,161.0,0.0,10.0,382.0,380.78,301.03
2016,12,12,12,15,536.0,144.0,0.0,10.0,394.0,382.66,301.58
2016,12,12,12,30,599.0,127.0,0.0,10.0,406.0,382.36,299.77
2016,12,12,12,45,538.5,139.0,0.0,10.0,385.5,353.56,276.36
2016,12,12,13,0,478.0,151.0,0.0,10.0,365.0,327.02,254.96
2016,12,12,13,15,306.0,167.0,0.0,10.0,302.5,266.37,208.48
2016,12,12,13,30,134.0,183.0,0.0,10.0,240.0,214.88,170.07
2016,12,12,13,45,262.5,159.5,0.05,10.0,262.5,224.2,174.31
2016,12,12,14,0,391.0,136.0,0.1,10.0,285.0,224.07,169.04
2016,12,12,14,15,377.5,128.0,0.15,10.0,263.0,197.61,146.28
2016,12,12,14,30,364.0,120.0,0.2,10.0,241.0,171.48,124.12
2016,12,12,14,45,542.5,88.0,0.25,10.0,247.0,152.89,100.29
2016,12,12,15,0,721.0,56.0,0.3,10.0,253.0,120.34,66.48
2016,12,12,15,15,676.0,52.0,0.3,9.5,215.0,81.88,42.11
2016,12,12,15,30,631.0,48.0,0.3,9.0,177.0,46.61,27.64
2016,12,12,15,45,562.0,42.0,0.35,9.0,138.0,30.23,21.6
2016,12,12,16,0,493.0,36.0,0.4,9.0,99.0,27.0,18.24
2016,12,12,16,15,246.5,32.5,0.4,9.0,64.0,25.32,14.86
2016,12,12,16,30,0.0,29.0,0.4,9.0,29.0,25.41,0.0
2016,12,12,16,45,0.0,14.5,0.45,9.0,14.5,14.25,0.0
2016,12,12,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,3.0,0.25,6.5,3.0,2.89,0.0
2016,12,13,8,0,0.0,6.0,0.2,7.0,6.0,5.78,0.0
2016,12,13,8,15,0.0,10.0,0.2,7.0,10.0,9.64,2.59
2016,12,13,8,30,0.0,14.0,0.2,7.0,14.0,13.5,6.11
2016,12,13,8,45,0.0,18.0,0.2,7.5,18.0,17.36,9.59
2016,12,13,9,0,0.0,22.0,0.2,8.0,22.0,21.22,13.03
2016,12,13,9,15,0.0,25.5,0.2,8.5,25.5,24.6,16.0
2016,12,13,9,30,0.0,29.0,0.2,9.0,29.0,27.99,18.93
2016,12,13,9,45,0.0,32.0,0.2,9.5,32.0,30.89,21.4
2016,12,13,10,0,0.0,35.0,0.2,10.0,35.0,33.79,23.84
2016,12,13,10,15,0.0,74.0,0.2,10.0,74.0,71.57,56.3
2016,12,13,10,30,0.0,113.0,0.2,10.0,113.0,110.42,88.89
2016,12,13,10,45,0.0,103.0,0.2,10.0,103.0,100.17,80.0
2016,12,13,11,0,0.0,93.0,0.2,10.0,93.0,90.15,71.54
2016,12,13,11,15,0.0,52.0,0.2,9.5,52.0,50.24,37.77
2016,12,13,11,30,0.0,11.0,0.2,9.0,11.0,10.62,3.61
2016,12,13,11,45,0.0,64.0,0.2,9.0,64.0,61.86,47.99
2016,12,13,12,0,0.0,117.0,0.2,9.0,117.0,113.27,91.28
2016,12,13,12,15,0.0,92.0,0.2,9.0,92.0,88.98,70.62
2016,12,13,12,30,0.0,67.0,0.2,9.0,67.0,64.77,50.21
2016,12,13,12,45,0.0,52.0,0.2,9.0,52.0,50.24,37.89
2016,12,13,13,0,0.0,37.0,0.2,9.0,37.0,35.73,25.45
2016,12,13,13,15,0.0,63.5,0.2,9.0,63.5,61.38,47.6
2016,12,13,13,30,0.0,90.0,0.2,9.0,90.0,86.82,69.25
2016,12,13,13,45,0.0,97.5,0.25,9.0,97.5,93.75,75.11
2016,12,13,14,0,0.0,105.0,0.3,9.0,105.0,100.46,80.87
2016,12,13,14,15,0.0,96.5,0.3,9.0,96.5,92.26,73.98
2016,12,13,14,30,0.0,88.0,0.3,9.0,88.0,84.07,67.12
2016,12,13,14,45,0.0,78.5,0.3,9.0,78.5,75.0,59.42
2016,12,13,15,0,0.0,69.0,0.3,9.0,69.0,65.94,51.65
2016,12,13,15,15,0.0,58.5,0.3,8.5,58.5,56.03,43.12
2016,12,13,15,30,0.0,48.0,0.3,8.0,48.0,46.16,34.49
2016,12,13,15,45,0.0,37.0,0.3,8.0,37.0,35.74,26.67
2016,12,13,16,0,0.0,26.0,0.3,8.0,26.0,25.1,16.65
2016,12,13,16,15,0.0,16.5,0.3,8.0,16.5,15.92,7.36
2016,12,13,16,30,0.0,7.0,0.3,8.0,7.0,6.75,0.0
2016,12,13,16,45,0.0,3.5,0.35,8.0,3.5,3.44,0.0
2016,12,13,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,9.5,0.4,12.0,9.5,9.16,0.0
2016,12,14,8,0,0.0,19.0,0.4,12.0,19.0,18.34,8.37
2016,12,14,8,15,0.0,31.5,0.4,12.0,31.5,30.49,19.8
2016,12,14,8,30,0.0,44.0,0.4,12.0,44.0,43.2,31.05
2016,12,14,8,45,0.0,56.5,0.45,12.0,56.5,55.77,42.07
2016,12,14,9,0,0.0,69.0,0.5,12.0,69.0,68.25,52.9
2016,12,14,9,15,0.0,80.5,0.5,12.0,80.5,79.59,62.63
2016,12,14,9,30,0.0,92.0,0.5,12.0,92.0,90.91,72.21
2016,12,14,9,45,0.0,102.0,0.5,12.5,102.0,100.63,80.17
2016,12,14,10,0,0.0,112.0,0.5,13.0,112.0,110.34,88.02
2016,12,14,10,15,0.0,114.0,0.5,13.0,114.0,111.85,89.13
2016,12,14,10,30,0.0,116.0,0.5,13.0,116.0,113.46,90.36
2016,12,14,10,45,0.0,115.5,0.5,13.0,115.5,112.65,89.57
2016,12,14,11,0,0.0,115.0,0.5,13.0,115.0,111.91,88.87
2016,12,14,11,15,0.0,101.5,0.5,13.0,101.5,98.44,77.61
2016,12,14,11,30,0.0,88.0,0.5,13.0,88.0,85.16,66.54
2016,12,14,11,45,0.0,106.0,0.5,13.0,106.0,102.67,81.13
2016,12,14,12,0,0.0,124.0,0.5,13.0,124.0,120.08,95.46
2016,12,14,12,15,0.0,123.0,0.5,13.0,123.0,118.95,94.46
2016,12,14,12,30,0.0,122.0,0.5,13.0,122.0,117.83,93.56
2016,12,14,12,45,0.0,122.5,0.5,13.0,122.5,118.14,93.86
2016,12,14,13,0,0.0,123.0,0.5,13.0,123.0,118.43,94.15
2016,12,14,13,15,0.0,112.0,0.5,13.0,112.0,107.79,85.43
2016,12,14,13,30,0.0,101.0,0.5,13.0,101.0,97.22,76.76
2016,12,14,13,45,0.0,79.0,0.5,13.0,79.0,76.32,59.37
2016,12,14,14,0,0.0,57.0,0.5,13.0,57.0,55.08,41.53
2016,12,14,14,15,0.0,52.5,0.5,13.0,52.5,50.72,37.92
2016,12,14,14,30,0.0,48.0,0.5,13.0,48.0,46.36,34.24
2016,12,14,14,45,0.0,42.5,0.5,13.0,42.5,41.04,29.71
2016,12,14,15,0,0.0,37.0,0.5,13.0,37.0,35.72,25.14
2016,12,14,15,15,0.0,31.5,0.5,13.0,31.5,30.4,20.52
2016,12,14,15,30,0.0,26.0,0.5,13.0,26.0,25.09,15.86
2016,12,14,15,45,0.0,20.0,0.5,13.0,20.0,19.29,11.53
2016,12,14,16,0,0.0,14.0,0.5,13.0,14.0,13.5,6.15
2016,12,14,16,15,0.0,9.0,0.5,13.0,9.0,8.67,1.33
2016,12,14,16,30,0.0,4.0,0.5,13.0,4.0,3.85,0.0
2016,12,14,16,45,0.0,2.0,0.5,13.0,2.0,1.97,0.0
2016,12,14,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,3.5,0.3,12.0,3.5,3.37,0.0
2016,12,15,8,0,0.0,7.0,0.3,12.0,7.0,6.74,0.0
2016,12,15,8,15,0.0,11.5,0.25,12.0,11.5,11.08,3.62
2016,12,15,8,30,0.0,16.0,0.2,12.0,16.0,15.43,7.53
2016,12,15,8,45,0.0,21.0,0.2,12.5,21.0,20.26,11.79
2016,12,15,9,0,0.0,26.0,0.2,13.0,26.0,25.09,16.0
2016,12,15,9,15,0.0,30.5,0.2,13.0,30.5,29.43,19.8
2016,12,15,9,30,0.0,35.0,0.2,13.0,35.0,33.79,23.55
2016,12,15,9,45,0.0,38.5,0.2,13.0,38.5,37.17,26.44
2016,12,15,10,0,0.0,42.0,0.2,13.0,42.0,40.56,29.31
2016,12,15,10,15,0.0,24.0,0.15,13.0,24.0,23.16,14.36
2016,12,15,10,30,0.0,6.0,0.1,13.0,6.0,5.79,0.0
2016,12,15,10,45,0.0,19.0,0.1,13.0,19.0,18.34,10.2
2016,12,15,11,0,0.0,32.0,0.1,13.0,32.0,30.9,20.97
2016,12,15,11,15,0.0,23.5,0.1,13.0,23.5,22.69,13.89
2016,12,15,11,30,0.0,15.0,0.1,13.0,15.0,14.48,6.83
2016,12,15,11,45,0.0,15.5,0.1,13.0,15.5,14.96,7.25
2016,12,15,12,0,0.0,16.0,0.1,13.0,16.0,15.44,7.66
2016,12,15,12,15,0.0,39.0,0.1,13.0,39.0,37.67,26.7
2016,12,15,12,30,0.0,62.0,0.1,13.0,62.0,59.93,45.52
2016,12,15,12,45,0.0,48.5,0.15,13.0,48.5,46.86,34.42
2016,12,15,13,0,0.0,35.0,0.2,13.0,35.0,33.8,23.35
2016,12,15,13,15,0.0,37.0,0.2,13.0,37.0,35.73,25.05
2016,12,15,13,30,0.0,39.0,0.2,13.0,39.0,37.66,26.73
2016,12,15,13,45,0.0,43.5,0.2,13.0,43.5,42.01,30.47
2016,12,15,14,0,0.0,48.0,0.2,13.0,48.0,46.36,34.22
2016,12,15,14,15,0.0,44.5,0.2,12.5,44.5,42.98,31.42
2016,12,15,14,30,0.0,41.0,0.2,12.0,41.0,39.59,28.62
2016,12,15,14,45,0.0,36.5,0.2,12.0,36.5,35.24,24.89
2016,12,15,15,0,0.0,32.0,0.2,12.0,32.0,30.88,21.13
2016,12,15,15,15,0.0,27.0,0.2,11.5,27.0,26.05,16.95
2016,12,15,15,30,0.0,22.0,0.2,11.0,22.0,21.22,12.72
2016,12,15,15,45,0.0,17.0,0.2,11.0,17.0,16.39,9.09
2016,12,15,16,0,0.0,12.0,0.2,11.0,12.0,11.57,4.56
2016,12,15,16,15,0.0,7.5,0.2,11.0,7.5,7.23,0.25
2016,12,15,16,30,0.0,3.0,0.2,11.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,0.2,11.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,7,45,217.5,13.5,0.7,4.0,32.0,79.28,0.0
2016,12,16,8,0,435.0,27.0,0.7,4.0,64.0,168.86,111.49
2016,12,16,8,15,528.0,34.0,0.7,4.0,103.5,220.26,166.73
2016,12,16,8,30,621.0,41.0,0.7,4.0,143.0,275.61,216.45
2016,12,16,8,45,679.5,45.0,0.7,4.5,183.5,318.21,254.52
2016,12,16,9,0,738.0,49.0,0.7,5.0,224.0,361.73,292.17
2016,12,16,9,15,773.5,52.5,0.7,5.5,261.5,395.43,320.95
2016,12,16,9,30,809.0,56.0,0.7,6.0,299.0,428.27,348.04
2016,12,16,9,45,834.5,57.5,0.7,6.5,332.0,453.09,367.99
2016,12,16,10,0,860.0,59.0,0.7,7.0,365.0,476.09,385.87
2016,12,16,10,15,876.0,61.0,0.7,7.0,392.0,491.25,397.86
2016,12,16,10,30,892.0,63.0,0.7,7.0,419.0,505.83,409.02
2016,12,16,10,45,902.0,64.0,0.7,7.5,439.5,513.77,414.04
2016,12,16,11,0,912.0,65.0,0.7,8.0,460.0,518.93,416.68
2016,12,16,11,15,917.5,66.0,0.7,8.0,473.5,519.03,415.98
2016,12,16,11,30,923.0,67.0,0.7,8.0,487.0,516.22,412.85
2016,12,16,11,45,925.0,67.5,0.7,8.5,492.5,508.31,404.9
2016,12,16,12,0,927.0,68.0,0.7,9.0,498.0,497.53,394.55
2016,12,16,12,15,925.0,67.5,0.7,9.0,496.0,481.12,380.36
2016,12,16,12,30,923.0,67.0,0.7,9.0,494.0,462.09,363.81
2016,12,16,12,45,917.5,67.0,0.7,9.0,484.0,439.59,344.17
2016,12,16,13,0,912.0,67.0,0.7,9.0,474.0,414.78,322.24
2016,12,16,13,15,903.0,66.0,0.7,9.0,457.0,385.61,296.41
2016,12,16,13,30,894.0,65.0,0.7,9.0,440.0,354.62,268.58
2016,12,16,13,45,881.0,63.5,0.7,9.0,416.5,320.35,237.66
2016,12,16,14,0,868.0,62.0,0.7,9.0,393.0,282.84,203.7
2016,12,16,14,15,848.0,60.0,0.7,8.5,363.0,244.19,169.15
2016,12,16,14,30,828.0,58.0,0.7,8.0,333.0,205.35,134.66
2016,12,16,14,45,800.0,55.0,0.7,8.0,298.0,164.46,99.73
2016,12,16,15,0,772.0,52.0,0.7,8.0,263.0,124.54,68.26
2016,12,16,15,15,729.5,48.5,0.7,7.5,224.5,84.5,42.11
2016,12,16,15,30,687.0,45.0,0.7,7.0,186.0,47.29,25.88
2016,12,16,15,45,622.5,39.5,0.7,6.5,146.0,30.5,22.09
2016,12,16,16,0,558.0,34.0,0.7,6.0,106.0,27.33,18.81
2016,12,16,16,15,279.0,33.5,0.7,5.5,69.5,27.11,16.91
2016,12,16,16,30,0.0,33.0,0.7,5.0,33.0,28.36,0.0
2016,12,16,16,45,0.0,16.5,0.7,4.5,16.5,16.22,0.0
2016,12,16,17,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,17,7,45,239.5,12.5,0.65,1.5,32.5,82.21,0.0
2016,12,17,8,0,479.0,25.0,0.5,2.0,65.0,179.24,117.15
2016,12,17,8,15,569.0,31.5,0.45,2.5,105.0,230.43,174.13
2016,12,17,8,30,659.0,38.0,0.4,3.0,145.0,285.16,223.12
2016,12,17,8,45,711.0,42.5,0.35,4.0,186.0,326.65,259.67
2016,12,17,9,0,763.0,47.0,0.3,5.0,227.0,368.8,295.25
2016,12,17,9,15,797.0,50.0,0.3,5.5,264.5,401.85,323.22
2016,12,17,9,30,831.0,53.0,0.3,6.0,302.0,433.94,349.42
2016,12,17,9,45,850.0,56.5,0.3,6.5,334.5,458.41,368.83
2016,12,17,10,0,869.0,60.0,0.3,7.0,367.0,480.82,385.99
2016,12,17,10,15,884.5,61.5,0.3,7.0,394.5,495.35,397.34
2016,12,17,10,30,900.0,63.0,0.3,7.0,422.0,509.27,407.86
2016,12,17,10,45,908.5,64.5,0.35,7.5,442.5,517.12,413.22
2016,12,17,11,0,917.0,66.0,0.4,8.0,463.0,522.17,416.23
2016,12,17,11,15,923.0,67.0,0.4,8.0,476.0,522.58,415.76
2016,12,17,11,30,929.0,68.0,0.4,8.0,489.0,520.06,412.88
2016,12,17,11,45,929.5,68.5,0.4,8.0,495.0,511.47,405.22
2016,12,17,12,0,930.0,69.0,0.4,8.0,501.0,500.03,395.18
2016,12,17,12,15,928.5,69.0,0.4,8.0,499.0,484.4,381.68
2016,12,17,12,30,927.0,69.0,0.4,8.0,497.0,466.09,365.78
2016,12,17,12,45,918.5,69.5,0.4,8.5,487.0,442.84,345.11
2016,12,17,13,0,910.0,70.0,0.4,9.0,477.0,417.41,322.37
2016,12,17,13,15,901.0,69.0,0.4,8.5,460.0,388.33,297.43
2016,12,17,13,30,892.0,68.0,0.4,8.0,443.0,355.89,269.2
2016,12,17,13,45,878.0,66.5,0.4,8.0,419.0,321.18,238.16
2016,12,17,14,0,864.0,65.0,0.4,8.0,395.0,285.39,205.77
2016,12,17,14,15,844.0,63.0,0.4,8.0,365.5,246.91,171.21
2016,12,17,14,30,824.0,61.0,0.4,8.0,336.0,208.23,136.8
2016,12,17,14,45,795.0,58.0,0.4,8.0,300.5,167.36,102.11
2016,12,17,15,0,766.0,55.0,0.4,8.0,265.0,127.56,70.86
2016,12,17,15,15,722.5,51.0,0.4,7.5,226.5,87.26,44.42
2016,12,17,15,30,679.0,47.0,0.4,7.0,188.0,49.88,27.7
2016,12,17,15,45,610.0,41.5,0.45,6.5,147.5,32.4,23.83
2016,12,17,16,0,541.0,36.0,0.5,6.0,107.0,29.32,20.62
2016,12,17,16,15,270.5,34.5,0.55,5.5,70.0,28.06,17.82
2016,12,17,16,30,0.0,33.0,0.6,5.0,33.0,28.45,0.0
2016,12,17,16,45,0.0,16.5,0.7,4.5,16.5,16.22,0.0
2016,12,17,17,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,18,7,45,239.0,12.0,0.45,1.5,31.5,73.65,0.0
2016,12,18,8,0,478.0,24.0,0.4,2.0,63.0,177.14,113.88
2016,12,18,8,15,569.0,30.5,0.4,2.5,103.5,228.73,172.3
2016,12,18,8,30,660.0,37.0,0.4,3.0,144.0,283.7,221.7
2016,12,18,8,45,710.5,41.5,0.4,3.5,184.0,324.62,258.56
2016,12,18,9,0,761.0,46.0,0.4,4.0,224.0,366.16,294.65
2016,12,18,9,15,795.0,49.5,0.4,4.5,262.0,399.76,323.31
2016,12,18,9,30,829.0,53.0,0.4,5.0,300.0,432.41,350.16
2016,12,18,9,45,847.5,56.0,0.4,5.5,332.5,456.13,369.18
2016,12,18,10,0,866.0,59.0,0.4,6.0,365.0,477.8,385.95
2016,12,18,10,15,881.0,60.5,0.35,6.0,392.0,492.14,396.8
2016,12,18,10,30,896.0,62.0,0.3,6.0,419.0,505.89,406.79
2016,12,18,10,45,906.5,63.5,0.3,6.5,439.5,514.81,412.5
2016,12,18,11,0,917.0,65.0,0.3,7.0,460.0,520.94,415.82
2016,12,18,11,15,922.5,65.5,0.25,7.5,473.5,520.68,413.62
2016,12,18,11,30,928.0,66.0,0.2,8.0,487.0,517.52,409.08
2016,12,18,11,45,930.5,66.0,0.2,8.5,492.5,509.47,401.17
2016,12,18,12,0,933.0,66.0,0.2,9.0,498.0,498.55,390.9
2016,12,18,12,15,931.5,66.0,0.2,9.0,496.5,483.0,377.57
2016,12,18,12,30,930.0,66.0,0.2,9.0,495.0,464.76,361.88
2016,12,18,12,45,926.0,65.5,0.2,9.0,485.5,442.41,342.66
2016,12,18,13,0,922.0,65.0,0.2,9.0,476.0,417.67,321.13
2016,12,18,13,15,913.5,64.0,0.2,9.0,459.5,388.59,295.76
2016,12,18,13,30,905.0,63.0,0.2,9.0,443.0,357.63,268.34
2016,12,18,13,45,891.5,62.0,0.2,9.0,419.5,323.49,237.96
2016,12,18,14,0,878.0,61.0,0.2,9.0,396.0,288.15,206.15
2016,12,18,14,15,859.0,59.0,0.2,8.5,366.5,247.42,170.29
2016,12,18,14,30,840.0,57.0,0.2,8.0,337.0,208.44,135.98
2016,12,18,14,45,811.5,54.5,0.25,8.0,302.0,167.51,101.34
2016,12,18,15,0,783.0,52.0,0.3,8.0,267.0,127.56,69.97
2016,12,18,15,15,741.5,48.5,0.4,7.5,228.5,87.1,43.33
2016,12,18,15,30,700.0,45.0,0.5,7.0,190.0,49.33,26.33
2016,12,18,15,45,634.5,39.5,0.65,6.5,150.0,30.4,22.01
2016,12,18,16,0,569.0,34.0,0.8,6.0,110.0,27.2,18.72
2016,12,18,16,15,451.5,26.5,0.85,5.5,72.5,21.89,12.75
2016,12,18,16,30,334.0,19.0,0.9,5.0,35.0,16.4,0.0
2016,12,18,16,45,167.0,9.5,0.95,4.5,17.5,9.34,0.0
2016,12,18,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,19,7,45,187.0,12.5,0.7,3.5,27.5,60.45,0.0
2016,12,19,8,0,374.0,25.0,0.6,4.0,55.0,150.47,94.9
2016,12,19,8,15,466.5,32.5,0.5,4.5,92.0,200.18,150.32
2016,12,19,8,30,559.0,40.0,0.4,5.0,129.0,250.71,195.27
2016,12,19,8,45,614.0,45.0,0.3,5.5,167.0,291.36,231.03
2016,12,19,9,0,669.0,50.0,0.2,6.0,205.0,333.01,266.29
2016,12,19,9,15,705.5,53.5,0.2,6.5,241.0,365.8,293.95
2016,12,19,9,30,742.0,57.0,0.2,7.0,277.0,397.96,320.18
2016,12,19,9,45,687.0,69.0,0.2,7.5,290.5,397.93,320.75
2016,12,19,10,0,632.0,81.0,0.2,8.0,304.0,392.76,316.98
2016,12,19,10,15,721.5,75.0,0.2,8.0,347.5,432.9,348.54
2016,12,19,10,30,811.0,69.0,0.2,8.0,391.0,473.59,379.31
2016,12,19,10,45,707.0,91.5,0.2,8.5,382.5,449.02,359.06
2016,12,19,11,0,603.0,114.0,0.2,9.0,374.0,420.33,336.16
2016,12,19,11,15,608.5,116.5,0.2,9.0,385.5,422.28,337.46
2016,12,19,11,30,614.0,119.0,0.2,9.0,397.0,422.21,336.67
2016,12,19,11,45,732.0,97.0,0.2,9.5,432.5,448.31,355.14
2016,12,19,12,0,850.0,75.0,0.2,10.0,468.0,470.11,369.28
2016,12,19,12,15,645.0,119.5,0.15,10.0,417.5,409.12,321.34
2016,12,19,12,30,440.0,164.0,0.1,10.0,367.0,350.25,275.9
2016,12,19,12,45,493.5,149.5,0.1,10.0,373.0,346.8,272.29
2016,12,19,13,0,547.0,135.0,0.1,10.0,379.0,339.83,264.79
2016,12,19,13,15,458.5,146.5,0.1,10.0,346.5,302.91,235.32
2016,12,19,13,30,370.0,158.0,0.1,10.0,314.0,269.7,209.24
2016,12,19,13,45,438.5,137.0,0.1,10.5,312.0,256.59,195.43
2016,12,19,14,0,507.0,116.0,0.1,11.0,310.0,238.73,176.76
2016,12,19,14,15,489.5,110.5,0.1,10.5,286.5,209.84,152.02
2016,12,19,14,30,472.0,105.0,0.1,10.0,263.0,181.27,127.74
2016,12,19,14,45,453.5,96.0,0.15,10.0,235.5,149.99,101.7
2016,12,19,15,0,435.0,87.0,0.2,10.0,208.0,119.53,77.6
2016,12,19,15,15,404.0,78.0,0.3,9.5,177.5,89.19,56.56
2016,12,19,15,30,373.0,69.0,0.4,9.0,147.0,61.0,40.88
2016,12,19,15,45,332.0,56.5,0.55,8.5,115.0,42.25,32.46
2016,12,19,16,0,291.0,44.0,0.7,8.0,83.0,33.43,24.09
2016,12,19,16,15,145.5,35.0,0.7,8.0,54.5,27.19,17.09
2016,12,19,16,30,0.0,26.0,0.7,8.0,26.0,23.64,0.0
2016,12,19,16,45,0.0,13.0,0.75,8.0,13.0,12.78,0.0
2016,12,19,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,7,45,196.0,11.5,0.8,6.5,27.0,61.56,0.0
2016,12,20,8,0,392.0,23.0,0.7,7.0,54.0,149.65,91.34
2016,12,20,8,15,483.5,29.5,0.6,7.5,90.5,199.12,147.35
2016,12,20,8,30,575.0,36.0,0.5,8.0,127.0,251.65,193.75
2016,12,20,8,45,629.0,40.5,0.4,9.0,165.0,291.62,228.42
2016,12,20,9,0,683.0,45.0,0.3,10.0,203.0,332.62,262.48
2016,12,20,9,15,581.0,66.0,0.3,10.5,216.0,328.39,261.67
2016,12,20,9,30,479.0,87.0,0.3,11.0,229.0,313.81,251.78
2016,12,20,9,45,493.0,95.0,0.3,11.5,255.0,335.05,269.05
2016,12,20,10,0,507.0,103.0,0.3,12.0,281.0,355.13,284.54
2016,12,20,10,15,587.0,95.0,0.3,12.5,316.5,390.85,311.77
2016,12,20,10,30,667.0,87.0,0.3,13.0,352.0,423.7,336.09
2016,12,20,10,45,636.0,100.5,0.3,13.5,363.0,423.79,334.87
2016,12,20,11,0,605.0,114.0,0.3,14.0,374.0,421.37,331.91
2016,12,20,11,15,536.5,134.5,0.25,14.0,370.0,403.76,317.54
2016,12,20,11,30,468.0,155.0,0.2,14.0,366.0,386.75,303.67
2016,12,20,11,45,659.5,112.0,0.2,14.5,414.5,429.65,335.18
2016,12,20,12,0,851.0,69.0,0.2,15.0,463.0,464.65,358.93
2016,12,20,12,15,648.5,116.0,0.2,15.0,416.0,407.6,314.86
2016,12,20,12,30,446.0,163.0,0.2,15.0,369.0,352.19,272.92
2016,12,20,12,45,481.0,152.5,0.2,15.0,370.5,345.02,266.58
2016,12,20,13,0,516.0,142.0,0.2,15.0,372.0,335.12,257.24
2016,12,20,13,15,581.0,121.0,0.15,15.0,372.0,324.0,245.83
2016,12,20,13,30,646.0,100.0,0.1,15.0,372.0,306.79,228.91
2016,12,20,13,45,623.0,100.5,0.1,15.0,351.5,278.65,204.81
2016,12,20,14,0,600.0,101.0,0.1,15.0,331.0,250.57,180.66
2016,12,20,14,15,666.5,82.0,0.1,14.5,320.0,225.03,155.73
2016,12,20,14,30,733.0,63.0,0.1,14.0,309.0,195.76,127.15
2016,12,20,14,45,702.5,60.0,0.1,14.0,276.0,158.28,96.13
2016,12,20,15,0,672.0,57.0,0.1,14.0,243.0,122.12,68.29
2016,12,20,15,15,628.5,53.0,0.2,13.0,207.5,83.15,42.48
2016,12,20,15,30,585.0,49.0,0.3,12.0,172.0,49.47,26.64
2016,12,20,15,45,516.5,43.0,0.4,11.5,134.5,30.69,21.82
2016,12,20,16,0,448.0,37.0,0.5,11.0,97.0,27.46,18.58
2016,12,20,16,15,338.0,28.0,0.55,10.5,64.0,21.31,12.12
2016,12,20,16,30,228.0,19.0,0.6,10.0,31.0,14.86,0.0
2016,12,20,16,45,114.0,9.5,0.7,10.0,15.5,9.34,0.0
2016,12,20,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
