Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,5,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,21,7,45,205.5,12.0,0.4,7.5,27.5,64.28,0.0
2016,12,21,8,0,411.0,24.0,0.4,8.0,55.0,155.21,92.63
2016,12,21,8,15,508.0,30.5,0.35,8.5,93.5,207.46,152.18
2016,12,21,8,30,605.0,37.0,0.3,9.0,132.0,262.67,200.49
2016,12,21,8,45,661.5,41.5,0.3,9.5,171.5,304.44,237.08
2016,12,21,9,0,718.0,46.0,0.3,10.0,211.0,347.27,273.35
2016,12,21,9,15,754.5,49.5,0.25,10.5,248.5,381.15,301.32
2016,12,21,9,30,791.0,53.0,0.2,11.0,286.0,414.32,327.65
2016,12,21,9,45,817.0,55.0,0.2,11.5,319.0,439.95,347.69
2016,12,21,10,0,843.0,57.0,0.2,12.0,352.0,463.88,365.76
2016,12,21,10,15,860.0,58.5,0.2,12.0,379.5,479.18,377.54
2016,12,21,10,30,877.0,60.0,0.2,12.0,407.0,494.05,388.63
2016,12,21,10,45,888.5,61.5,0.2,12.5,428.0,503.69,394.77
2016,12,21,11,0,900.0,63.0,0.2,13.0,449.0,510.61,398.62
2016,12,21,11,15,907.0,63.5,0.2,13.5,463.0,511.44,397.77
2016,12,21,11,30,914.0,64.0,0.2,14.0,477.0,509.39,394.63
2016,12,21,11,45,917.0,64.5,0.2,14.5,484.0,502.54,387.76
2016,12,21,12,0,920.0,65.0,0.2,15.0,491.0,492.82,378.57
2016,12,21,12,15,920.0,65.0,0.2,15.0,490.0,478.42,366.39
2016,12,21,12,30,920.0,65.0,0.2,15.0,489.0,461.3,351.87
2016,12,21,12,45,909.0,67.0,0.2,15.0,479.5,439.05,333.21
2016,12,21,13,0,898.0,69.0,0.2,15.0,470.0,414.7,312.55
2016,12,21,13,15,890.5,68.0,0.15,15.0,454.5,386.77,288.39
2016,12,21,13,30,883.0,67.0,0.1,15.0,439.0,356.96,262.32
2016,12,21,13,45,870.0,65.5,0.1,15.0,416.0,321.54,231.78
2016,12,21,14,0,857.0,64.0,0.1,15.0,393.0,286.49,201.06
2016,12,21,14,15,838.0,62.0,0.1,14.5,364.5,248.64,168.38
2016,12,21,14,30,819.0,60.0,0.1,14.0,336.0,210.52,135.57
2016,12,21,14,45,792.0,57.5,0.15,14.0,301.5,170.67,102.43
2016,12,21,15,0,765.0,55.0,0.2,14.0,267.0,131.68,72.19
2016,12,21,15,15,723.5,51.0,0.3,13.0,229.0,91.46,45.78
2016,12,21,15,30,682.0,47.0,0.4,12.0,191.0,53.94,28.13
2016,12,21,15,45,617.0,41.5,0.5,11.5,151.0,32.11,23.09
2016,12,21,16,0,552.0,36.0,0.6,11.0,111.0,28.99,19.94
2016,12,21,16,15,435.0,28.0,0.65,10.5,74.0,23.22,13.79
2016,12,21,16,30,318.0,20.0,0.7,10.0,37.0,15.79,0.0
2016,12,21,16,45,159.0,10.0,0.75,9.5,18.5,9.83,0.0
2016,12,21,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,7,45,185.0,12.5,0.85,6.5,26.5,59.37,0.0
2016,12,22,8,0,370.0,25.0,0.8,7.0,53.0,147.28,87.09
2016,12,22,8,15,469.0,33.0,0.65,7.5,91.0,200.35,148.1
2016,12,22,8,30,568.0,41.0,0.5,8.0,129.0,253.34,194.83
2016,12,22,8,45,629.5,46.0,0.35,8.5,169.0,296.81,232.43
2016,12,22,9,0,691.0,51.0,0.2,9.0,209.0,341.55,269.53
2016,12,22,9,15,729.0,54.5,0.2,9.5,246.0,375.61,297.92
2016,12,22,9,30,767.0,58.0,0.2,10.0,283.0,409.04,324.85
2016,12,22,9,45,792.5,60.5,0.2,10.5,316.0,434.7,345.0
2016,12,22,10,0,818.0,63.0,0.2,11.0,349.0,458.69,363.2
2016,12,22,10,15,775.0,68.0,0.2,11.0,355.5,450.7,357.51
2016,12,22,10,30,732.0,73.0,0.2,11.0,362.0,439.5,349.34
2016,12,22,10,45,804.5,71.0,0.2,11.5,404.0,474.47,375.06
2016,12,22,11,0,877.0,69.0,0.2,12.0,446.0,507.25,397.9
2016,12,22,11,15,883.5,70.0,0.15,12.0,459.5,508.21,397.12
2016,12,22,11,30,890.0,71.0,0.1,12.0,473.0,505.61,393.92
2016,12,22,11,45,891.0,71.5,0.1,12.5,479.0,498.04,386.54
2016,12,22,12,0,892.0,72.0,0.1,13.0,485.0,487.72,376.94
2016,12,22,12,15,890.0,72.0,0.1,13.0,483.5,472.84,364.41
2016,12,22,12,30,888.0,72.0,0.1,13.0,482.0,455.41,349.67
2016,12,22,12,45,881.5,72.0,0.1,13.5,473.0,432.99,330.25
2016,12,22,13,0,875.0,72.0,0.1,14.0,464.0,408.78,309.11
2016,12,22,13,15,865.0,71.0,0.1,13.5,447.5,380.31,285.42
2016,12,22,13,30,855.0,70.0,0.1,13.0,431.0,350.18,259.84
2016,12,22,13,45,835.5,69.5,0.1,13.0,407.0,316.19,230.42
2016,12,22,14,0,816.0,69.0,0.1,13.0,383.0,281.52,200.07
2016,12,22,14,15,795.0,66.5,0.1,12.5,354.0,244.19,167.78
2016,12,22,14,30,774.0,64.0,0.1,12.0,325.0,206.81,135.53
2016,12,22,14,45,742.0,61.5,0.15,12.0,291.0,167.95,103.21
2016,12,22,15,0,710.0,59.0,0.2,12.0,257.0,130.45,74.03
2016,12,22,15,15,667.5,54.5,0.25,11.0,220.0,92.0,48.35
2016,12,22,15,30,625.0,50.0,0.3,10.0,183.0,53.44,28.37
2016,12,22,15,45,559.0,44.0,0.4,9.5,144.5,31.44,22.71
2016,12,22,16,0,493.0,38.0,0.5,9.0,106.0,28.23,19.48
2016,12,22,16,15,381.5,29.0,0.55,8.5,70.5,22.1,13.09
2016,12,22,16,30,270.0,20.0,0.6,8.0,35.0,15.69,0.03
2016,12,22,16,45,135.0,10.0,0.65,8.0,17.5,9.83,0.0
2016,12,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,0.5,6.0,1.0,0.98,0.0
2016,12,23,8,0,0.0,2.0,0.5,6.0,2.0,1.93,0.0
2016,12,23,8,15,0.0,4.0,0.45,6.0,4.0,3.85,0.0
2016,12,23,8,30,0.0,6.0,0.4,6.0,6.0,5.78,0.0
2016,12,23,8,45,0.0,8.5,0.35,6.0,8.5,8.19,1.55
2016,12,23,9,0,0.0,11.0,0.3,6.0,11.0,10.6,3.74
2016,12,23,9,15,0.0,13.0,0.25,6.0,13.0,12.53,5.49
2016,12,23,9,30,0.0,15.0,0.2,6.0,15.0,14.47,7.22
2016,12,23,9,45,0.0,16.5,0.2,6.0,16.5,15.92,8.51
2016,12,23,10,0,0.0,18.0,0.2,6.0,18.0,17.37,9.78
2016,12,23,10,15,0.0,16.0,0.2,6.0,16.0,15.44,8.06
2016,12,23,10,30,0.0,14.0,0.2,6.0,14.0,13.51,6.33
2016,12,23,10,45,0.0,15.0,0.25,6.5,15.0,14.47,7.15
2016,12,23,11,0,0.0,16.0,0.3,7.0,16.0,15.44,7.96
2016,12,23,11,15,0.0,22.0,0.35,7.0,22.0,21.24,13.03
2016,12,23,11,30,0.0,28.0,0.4,7.0,28.0,27.03,18.08
2016,12,23,11,45,15.5,106.0,0.45,7.0,113.5,110.04,89.6
2016,12,23,12,0,31.0,184.0,0.5,7.0,199.0,194.63,159.84
2016,12,23,12,15,15.5,101.0,0.5,7.0,108.5,105.34,84.91
2016,12,23,12,30,0.0,18.0,0.5,7.0,18.0,17.37,9.55
2016,12,23,12,45,0.0,19.5,0.5,7.0,19.5,18.82,10.88
2016,12,23,13,0,0.0,21.0,0.5,7.0,21.0,20.27,12.16
2016,12,23,13,15,205.5,87.0,0.5,7.0,174.0,157.62,127.12
2016,12,23,13,30,411.0,153.0,0.5,7.0,327.0,280.33,222.18
2016,12,23,13,45,205.5,83.5,0.55,7.0,170.5,139.46,108.79
2016,12,23,14,0,0.0,14.0,0.6,7.0,14.0,13.51,6.21
2016,12,23,14,15,0.0,13.0,0.55,7.0,13.0,12.54,5.43
2016,12,23,14,30,0.0,12.0,0.5,7.0,12.0,11.57,4.59
2016,12,23,14,45,0.0,10.5,0.5,7.0,10.5,10.12,3.31
2016,12,23,15,0,0.0,9.0,0.5,7.0,9.0,8.68,2.03
2016,12,23,15,15,0.0,7.5,0.5,6.5,7.5,7.23,0.74
2016,12,23,15,30,0.0,6.0,0.5,6.0,6.0,5.78,0.0
2016,12,23,15,45,0.0,4.5,0.5,6.0,4.5,4.34,0.0
2016,12,23,16,0,0.0,3.0,0.5,6.0,3.0,2.89,0.0
2016,12,23,16,15,0.0,2.0,0.5,5.5,2.0,1.93,0.0
2016,12,23,16,30,0.0,1.0,0.5,5.0,1.0,0.96,0.0
2016,12,23,16,45,0.0,0.5,0.5,5.0,0.5,0.49,0.0
2016,12,23,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,7,45,199.5,11.5,0.5,3.0,26.0,61.79,0.0
2016,12,24,8,0,399.0,23.0,0.5,3.0,52.0,149.3,86.02
2016,12,24,8,15,496.5,29.5,0.5,3.0,90.0,201.78,150.44
2016,12,24,8,30,594.0,36.0,0.5,3.0,128.0,256.73,200.42
2016,12,24,8,45,652.5,40.5,0.5,3.5,167.0,299.0,238.49
2016,12,24,9,0,711.0,45.0,0.5,4.0,206.0,342.51,276.39
2016,12,24,9,15,747.5,48.0,0.5,4.0,243.5,375.84,305.67
2016,12,24,9,30,784.0,51.0,0.5,4.0,281.0,408.51,333.51
2016,12,24,9,45,808.5,53.5,0.5,4.5,313.5,434.15,354.38
2016,12,24,10,0,833.0,56.0,0.5,5.0,346.0,458.07,373.2
2016,12,24,10,15,850.0,57.5,0.5,5.5,373.5,473.52,384.9
2016,12,24,10,30,867.0,59.0,0.5,6.0,401.0,488.6,395.89
2016,12,24,10,45,879.0,60.0,0.5,6.5,422.0,498.2,402.28
2016,12,24,11,0,891.0,61.0,0.5,7.0,443.0,505.13,406.35
2016,12,24,11,15,898.0,61.5,0.5,7.0,457.0,506.29,406.52
2016,12,24,11,30,905.0,62.0,0.5,7.0,471.0,504.61,404.34
2016,12,24,11,45,909.0,62.5,0.5,7.5,478.0,498.61,397.93
2016,12,24,12,0,913.0,63.0,0.5,8.0,485.0,489.76,389.13
2016,12,24,12,15,913.0,63.0,0.5,8.0,485.0,475.74,376.84
2016,12,24,12,30,913.0,63.0,0.5,8.0,485.0,459.04,362.16
2016,12,24,12,45,903.5,64.5,0.5,8.0,476.0,437.3,343.26
2016,12,24,13,0,894.0,66.0,0.5,8.0,467.0,413.41,322.26
2016,12,24,13,15,887.0,65.0,0.5,8.0,452.0,386.0,298.01
2016,12,24,13,30,880.0,64.0,0.5,8.0,437.0,356.68,271.67
2016,12,24,13,45,871.0,62.0,0.5,8.0,415.5,324.04,242.17
2016,12,24,14,0,862.0,60.0,0.5,8.0,394.0,289.95,210.99
2016,12,24,14,15,844.5,58.0,0.5,7.5,365.5,252.59,177.45
2016,12,24,14,30,827.0,56.0,0.5,7.0,337.0,212.38,141.61
2016,12,24,14,45,804.5,53.0,0.5,7.0,304.0,172.49,106.8
2016,12,24,15,0,782.0,50.0,0.5,7.0,271.0,133.05,74.54
2016,12,24,15,15,743.5,47.0,0.5,6.5,233.0,93.12,46.74
2016,12,24,15,30,705.0,44.0,0.5,6.0,195.0,55.54,27.69
2016,12,24,15,45,647.0,39.0,0.55,5.5,155.5,29.46,21.33
2016,12,24,16,0,589.0,34.0,0.6,5.0,116.0,26.69,18.5
2016,12,24,16,15,480.5,27.0,0.65,4.5,79.0,21.87,13.32
2016,12,24,16,30,372.0,20.0,0.7,4.0,42.0,16.92,2.5
2016,12,24,16,45,186.0,10.0,0.75,3.5,21.0,9.83,0.0
2016,12,24,17,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.45,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,7,45,95.5,12.5,0.4,2.5,19.5,36.4,0.0
2016,12,25,8,0,191.0,25.0,0.4,3.0,39.0,94.14,53.03
2016,12,25,8,15,238.0,38.5,0.4,3.0,67.5,131.93,99.33
2016,12,25,8,30,285.0,52.0,0.4,3.0,96.0,168.97,133.68
2016,12,25,8,45,321.0,63.0,0.4,3.5,125.5,200.93,162.5
2016,12,25,9,0,357.0,74.0,0.4,4.0,155.0,233.95,191.48
2016,12,25,9,15,373.5,85.5,0.4,4.5,183.0,259.99,214.07
2016,12,25,9,30,390.0,97.0,0.4,5.0,211.0,285.53,235.55
2016,12,25,9,45,397.5,108.0,0.45,5.5,235.5,305.73,252.3
2016,12,25,10,0,405.0,119.0,0.5,6.0,260.0,324.79,267.69
2016,12,25,10,15,415.0,127.5,0.5,6.0,282.0,341.16,280.84
2016,12,25,10,30,425.0,136.0,0.5,6.0,304.0,356.29,292.73
2016,12,25,10,45,478.0,133.5,0.5,6.5,331.5,379.68,310.59
2016,12,25,11,0,531.0,131.0,0.5,7.0,359.0,401.87,327.04
2016,12,25,11,15,350.5,165.5,0.5,7.0,318.0,342.47,279.01
2016,12,25,11,30,170.0,200.0,0.5,7.0,277.0,283.75,231.52
2016,12,25,11,45,210.5,199.5,0.5,7.0,296.5,299.41,244.32
2016,12,25,12,0,251.0,199.0,0.5,7.0,316.0,315.86,256.91
2016,12,25,12,15,191.0,202.5,0.5,7.0,291.5,284.91,231.6
2016,12,25,12,30,131.0,206.0,0.5,7.0,267.0,257.38,209.39
2016,12,25,12,45,122.5,202.0,0.55,7.0,258.5,245.68,199.99
2016,12,25,13,0,114.0,198.0,0.6,7.0,250.0,234.04,190.47
2016,12,25,13,15,107.5,191.0,0.6,7.0,238.5,220.47,179.21
2016,12,25,13,30,101.0,184.0,0.6,7.0,227.0,207.46,168.4
2016,12,25,13,45,224.0,165.0,0.6,7.0,254.0,221.56,176.84
2016,12,25,14,0,347.0,146.0,0.6,7.0,281.0,228.41,177.74
2016,12,25,14,15,340.5,136.5,0.6,6.5,261.0,204.26,156.56
2016,12,25,14,30,334.0,127.0,0.6,6.0,241.0,179.96,135.39
2016,12,25,14,45,324.0,115.0,0.6,6.0,216.5,152.9,112.07
2016,12,25,15,0,314.0,103.0,0.6,6.0,192.0,123.65,87.66
2016,12,25,15,15,298.0,90.0,0.55,5.5,165.0,95.75,66.27
2016,12,25,15,30,282.0,77.0,0.5,5.0,138.0,68.95,48.32
2016,12,25,15,45,251.0,63.5,0.5,4.5,109.5,47.49,37.87
2016,12,25,16,0,220.0,50.0,0.5,4.0,81.0,37.99,28.8
2016,12,25,16,15,169.0,36.0,0.5,3.5,55.0,27.73,18.57
2016,12,25,16,30,118.0,22.0,0.5,3.0,29.0,17.12,3.5
2016,12,25,16,45,59.0,11.0,0.55,2.5,14.5,10.81,0.0
2016,12,25,17,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,26,7,45,195.5,11.5,0.5,1.5,25.5,60.56,0.0
2016,12,26,8,0,391.0,23.0,0.5,2.0,51.0,146.22,81.7
2016,12,26,8,15,490.5,30.0,0.45,2.5,89.0,199.92,148.88
2016,12,26,8,30,590.0,37.0,0.4,3.0,127.0,255.98,199.43
2016,12,26,8,45,650.5,41.5,0.4,4.0,167.0,299.04,237.62
2016,12,26,9,0,711.0,46.0,0.4,5.0,207.0,343.43,275.57
2016,12,26,9,15,748.5,49.5,0.35,5.5,244.5,377.89,304.72
2016,12,26,9,30,786.0,53.0,0.3,6.0,282.0,411.74,332.26
2016,12,26,9,45,807.0,56.5,0.3,6.5,315.0,437.1,352.6
2016,12,26,10,0,828.0,60.0,0.3,7.0,348.0,460.63,370.85
2016,12,26,10,15,845.5,61.5,0.25,7.5,375.5,478.23,383.54
2016,12,26,10,30,863.0,63.0,0.2,8.0,403.0,493.52,394.01
2016,12,26,10,45,874.5,64.5,0.2,8.5,424.5,501.9,399.37
2016,12,26,11,0,886.0,66.0,0.2,9.0,446.0,509.26,403.68
2016,12,26,11,15,893.0,67.0,0.15,9.0,460.5,511.1,403.9
2016,12,26,11,30,900.0,68.0,0.1,9.0,475.0,510.1,401.86
2016,12,26,11,45,903.0,68.5,0.1,9.5,482.0,503.79,395.35
2016,12,26,12,0,906.0,69.0,0.1,10.0,489.0,494.66,386.54
2016,12,26,12,15,905.5,68.5,0.1,10.0,488.5,480.12,374.16
2016,12,26,12,30,905.0,68.0,0.1,10.0,488.0,462.93,359.48
2016,12,26,12,45,901.0,67.5,0.1,10.0,480.0,441.71,341.4
2016,12,26,13,0,897.0,67.0,0.1,10.0,472.0,418.15,321.07
2016,12,26,13,15,889.0,66.5,0.1,10.0,456.5,390.9,297.45
2016,12,26,13,30,881.0,66.0,0.1,10.0,441.0,361.76,271.81
2016,12,26,13,45,869.0,64.0,0.1,10.0,418.5,328.24,242.29
2016,12,26,14,0,857.0,62.0,0.1,10.0,396.0,291.47,209.69
2016,12,26,14,15,838.0,60.5,0.1,9.5,367.5,254.23,176.91
2016,12,26,14,30,819.0,59.0,0.1,9.0,339.0,216.65,143.84
2016,12,26,14,45,788.0,57.0,0.1,9.0,304.5,176.6,109.7
2016,12,26,15,0,757.0,55.0,0.1,9.0,270.0,137.69,78.49
2016,12,26,15,15,716.5,51.0,0.15,8.5,232.5,97.64,50.49
2016,12,26,15,30,676.0,47.0,0.2,8.0,195.0,60.16,30.64
2016,12,26,15,45,602.0,43.0,0.3,7.5,155.0,33.06,24.44
2016,12,26,16,0,528.0,39.0,0.4,7.0,115.0,28.75,20.23
2016,12,26,16,15,420.0,30.5,0.35,6.5,78.5,23.12,14.45
2016,12,26,16,30,312.0,22.0,0.3,6.0,42.0,17.26,4.25
2016,12,26,16,45,156.0,11.0,0.25,6.0,21.0,10.81,0.0
2016,12,26,17,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,27,7,45,92.0,12.5,0.4,3.5,19.0,35.43,0.0
2016,12,27,8,0,184.0,25.0,0.3,4.0,38.0,91.82,49.77
2016,12,27,8,15,246.0,38.0,0.3,4.5,67.5,133.81,99.86
2016,12,27,8,30,308.0,51.0,0.3,5.0,97.0,175.68,137.62
2016,12,27,8,45,343.5,62.5,0.3,6.0,128.5,208.73,166.87
2016,12,27,9,0,379.0,74.0,0.3,7.0,160.0,242.75,196.04
2016,12,27,9,15,402.0,84.5,0.25,7.0,189.5,270.96,220.29
2016,12,27,9,30,425.0,95.0,0.2,7.0,219.0,298.9,243.62
2016,12,27,9,45,445.5,102.0,0.2,7.5,245.0,321.34,261.72
2016,12,27,10,0,466.0,109.0,0.2,8.0,271.0,343.01,278.73
2016,12,27,10,15,441.0,123.0,0.2,8.5,286.0,349.34,283.13
2016,12,27,10,30,416.0,137.0,0.2,9.0,301.0,353.55,285.73
2016,12,27,10,45,451.5,138.5,0.25,9.5,325.0,372.63,300.26
2016,12,27,11,0,487.0,140.0,0.3,10.0,349.0,390.46,313.39
2016,12,27,11,15,551.0,129.5,0.25,10.0,373.5,408.35,326.43
2016,12,27,11,30,615.0,119.0,0.2,10.0,398.0,426.28,339.09
2016,12,27,11,45,574.0,132.5,0.2,10.5,396.0,413.49,327.6
2016,12,27,12,0,533.0,146.0,0.2,11.0,394.0,397.91,314.3
2016,12,27,12,15,558.5,139.0,0.2,11.0,398.5,393.07,309.75
2016,12,27,12,30,584.0,132.0,0.2,11.0,403.0,387.28,304.04
2016,12,27,12,45,680.0,111.0,0.25,11.5,421.5,392.95,306.09
2016,12,27,13,0,776.0,90.0,0.3,12.0,440.0,393.9,303.53
2016,12,27,13,15,767.0,88.5,0.3,12.0,425.5,367.97,281.03
2016,12,27,13,30,758.0,87.0,0.3,12.0,411.0,339.06,256.0
2016,12,27,13,45,750.5,83.5,0.3,12.0,390.5,310.37,230.6
2016,12,27,14,0,743.0,80.0,0.3,12.0,370.0,277.08,201.12
2016,12,27,14,15,723.5,77.5,0.3,11.5,343.5,242.45,170.95
2016,12,27,14,30,704.0,75.0,0.3,11.0,317.0,207.78,140.73
2016,12,27,14,45,688.0,69.0,0.3,11.0,286.5,170.68,108.74
2016,12,27,15,0,672.0,63.0,0.3,11.0,256.0,133.76,78.48
2016,12,27,15,15,630.5,59.0,0.3,10.0,220.0,96.91,52.71
2016,12,27,15,30,589.0,55.0,0.3,9.0,184.0,62.8,34.2
2016,12,27,15,45,538.5,47.5,0.35,8.5,147.5,34.0,25.19
2016,12,27,16,0,488.0,40.0,0.4,8.0,111.0,29.53,20.86
2016,12,27,16,15,383.0,31.5,0.4,7.5,76.0,23.94,15.15
2016,12,27,16,30,278.0,23.0,0.4,7.0,41.0,18.12,5.43
2016,12,27,16,45,139.0,11.5,0.45,6.5,20.5,11.3,0.0
2016,12,27,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,7,45,198.0,10.5,0.8,5.0,24.5,60.06,0.0
2016,12,28,8,0,396.0,21.0,0.7,6.0,49.0,145.5,77.59
2016,12,28,8,15,492.0,27.5,0.55,7.0,86.0,197.74,144.57
2016,12,28,8,30,588.0,34.0,0.4,8.0,123.0,252.02,192.67
2016,12,28,8,45,645.5,38.5,0.3,9.0,162.0,293.87,228.98
2016,12,28,9,0,703.0,43.0,0.2,10.0,201.0,337.03,264.8
2016,12,28,9,15,739.5,46.0,0.15,10.5,238.0,370.46,292.56
2016,12,28,9,30,776.0,49.0,0.1,11.0,275.0,403.3,318.83
2016,12,28,9,45,802.5,50.5,0.1,11.5,307.5,426.86,337.45
2016,12,28,10,0,829.0,52.0,0.1,12.0,340.0,451.01,355.85
2016,12,28,10,15,846.0,53.5,0.1,12.5,367.5,468.77,368.85
2016,12,28,10,30,863.0,55.0,0.1,13.0,395.0,484.27,379.73
2016,12,28,10,45,874.0,56.5,0.1,13.5,416.5,494.35,386.24
2016,12,28,11,0,885.0,58.0,0.1,14.0,438.0,501.77,390.51
2016,12,28,11,15,892.0,58.5,0.1,14.0,452.5,503.36,391.02
2016,12,28,11,30,899.0,59.0,0.1,14.0,467.0,502.14,389.27
2016,12,28,11,45,902.5,59.5,0.1,14.5,474.0,496.36,383.27
2016,12,28,12,0,906.0,60.0,0.1,15.0,481.0,487.75,374.99
2016,12,28,12,15,906.0,60.0,0.1,15.0,481.0,474.21,363.55
2016,12,28,12,30,906.0,60.0,0.1,15.0,481.0,457.99,349.83
2016,12,28,12,45,899.0,61.0,0.1,15.5,473.5,437.24,331.78
2016,12,28,13,0,892.0,62.0,0.1,16.0,466.0,414.23,311.71
2016,12,28,13,15,885.0,61.5,0.1,16.0,451.5,387.65,289.08
2016,12,28,13,30,878.0,61.0,0.1,16.0,437.0,359.12,264.45
2016,12,28,13,45,865.5,60.0,0.1,16.0,415.5,326.63,236.35
2016,12,28,14,0,853.0,59.0,0.1,16.0,394.0,292.88,206.78
2016,12,28,14,15,836.0,57.5,0.1,15.5,366.0,256.51,175.31
2016,12,28,14,30,819.0,56.0,0.1,15.0,338.0,217.22,141.45
2016,12,28,14,45,792.0,53.5,0.15,15.0,305.0,177.32,107.93
2016,12,28,15,0,765.0,51.0,0.2,15.0,272.0,138.23,76.77
2016,12,28,15,15,727.5,48.0,0.35,14.0,235.0,98.88,49.47
2016,12,28,15,30,690.0,45.0,0.5,13.0,198.0,61.79,29.64
2016,12,28,15,45,631.0,40.0,0.65,12.5,159.0,30.0,21.18
2016,12,28,16,0,572.0,35.0,0.8,12.0,120.0,27.23,18.46
2016,12,28,16,15,471.5,28.0,0.85,11.5,83.0,22.44,13.61
2016,12,28,16,30,371.0,21.0,0.9,11.0,46.0,17.51,5.51
2016,12,28,16,45,185.5,10.5,1.0,10.5,23.0,10.32,0.0
2016,12,28,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,7,45,195.0,11.0,0.7,7.0,24.5,59.75,0.0
2016,12,29,8,0,390.0,22.0,0.7,8.0,49.0,144.45,75.51
2016,12,29,8,15,489.5,29.0,0.6,8.5,87.0,198.41,144.3
2016,12,29,8,30,589.0,36.0,0.5,9.0,125.0,254.51,194.13
2016,12,29,8,45,648.0,40.5,0.4,10.0,164.5,297.12,231.01
2016,12,29,9,0,707.0,45.0,0.3,11.0,204.0,341.05,267.4
2016,12,29,9,15,744.5,48.5,0.25,11.5,241.5,375.66,296.0
2016,12,29,9,30,782.0,52.0,0.2,12.0,279.0,409.7,323.07
2016,12,29,9,45,804.5,54.5,0.2,12.5,312.0,434.83,342.79
2016,12,29,10,0,827.0,57.0,0.2,13.0,345.0,458.23,360.53
2016,12,29,10,15,844.5,59.0,0.2,13.5,373.0,474.86,372.65
2016,12,29,10,30,862.0,61.0,0.2,14.0,401.0,491.17,384.1
2016,12,29,10,45,874.0,62.0,0.2,14.5,422.5,501.21,390.55
2016,12,29,11,0,886.0,63.0,0.2,15.0,444.0,508.62,394.8
2016,12,29,11,15,893.0,63.5,0.2,15.0,458.5,510.25,395.34
2016,12,29,11,30,900.0,64.0,0.2,15.0,473.0,509.06,393.63
2016,12,29,11,45,904.5,64.0,0.2,15.5,480.5,503.27,387.64
2016,12,29,12,0,909.0,64.0,0.2,16.0,488.0,494.63,379.37
2016,12,29,12,15,909.0,64.0,0.2,16.0,488.0,481.08,367.97
2016,12,29,12,30,909.0,64.0,0.2,16.0,488.0,464.84,354.29
2016,12,29,12,45,906.0,63.5,0.2,16.0,480.5,444.22,337.01
2016,12,29,13,0,903.0,63.0,0.2,16.0,473.0,421.19,317.5
2016,12,29,13,15,896.5,62.0,0.15,16.0,458.5,394.06,294.14
2016,12,29,13,30,890.0,61.0,0.1,16.0,444.0,364.95,268.81
2016,12,29,13,45,877.5,60.0,0.1,16.0,422.0,332.12,240.46
2016,12,29,14,0,865.0,59.0,0.1,16.0,400.0,298.0,210.61
2016,12,29,14,15,848.0,57.5,0.1,15.5,372.0,261.22,178.81
2016,12,29,14,30,831.0,56.0,0.1,15.0,344.0,221.49,144.57
2016,12,29,14,45,805.0,54.0,0.1,14.5,311.0,181.73,111.17
2016,12,29,15,0,779.0,52.0,0.1,14.0,278.0,142.66,79.94
2016,12,29,15,15,742.0,48.5,0.1,13.0,240.5,102.24,51.47
2016,12,29,15,30,705.0,45.0,0.1,12.0,203.0,64.01,30.49
2016,12,29,15,45,644.5,40.5,0.15,11.5,163.5,30.36,21.65
2016,12,29,16,0,584.0,36.0,0.2,11.0,124.0,28.09,19.39
2016,12,29,16,15,483.5,29.0,0.25,10.5,86.0,23.34,14.57
2016,12,29,16,30,383.0,22.0,0.3,10.0,48.0,18.45,6.78
2016,12,29,16,45,191.5,11.0,0.35,9.5,24.0,10.81,0.0
2016,12,29,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,184.5,11.5,0.85,7.0,24.0,57.59,0.0
2016,12,30,8,0,369.0,23.0,0.8,7.0,48.0,139.14,72.32
2016,12,30,8,15,471.0,30.0,0.65,7.5,85.5,193.55,141.41
2016,12,30,8,30,573.0,37.0,0.5,8.0,123.0,250.11,191.63
2016,12,30,8,45,634.5,42.0,0.35,9.0,163.0,293.89,229.33
2016,12,30,9,0,696.0,47.0,0.2,10.0,203.0,339.15,266.53
2016,12,30,9,15,733.5,50.5,0.2,10.0,240.5,373.62,295.87
2016,12,30,9,30,771.0,54.0,0.2,10.0,278.0,407.55,323.89
2016,12,30,9,45,797.5,56.0,0.2,10.5,311.5,433.87,344.66
2016,12,30,10,0,824.0,58.0,0.2,11.0,345.0,458.59,363.52
2016,12,30,10,15,841.0,60.0,0.2,11.5,372.5,476.87,376.93
2016,12,30,10,30,858.0,62.0,0.2,12.0,400.0,491.17,386.98
2016,12,30,10,45,867.5,63.5,0.2,12.5,421.5,500.6,393.04
2016,12,30,11,0,877.0,65.0,0.2,13.0,443.0,507.37,396.88
2016,12,30,11,15,883.5,66.0,0.2,13.0,457.0,509.38,397.7
2016,12,30,11,30,890.0,67.0,0.2,13.0,471.0,508.58,396.27
2016,12,30,11,45,890.5,68.0,0.2,13.5,478.0,502.04,389.7
2016,12,30,12,0,891.0,69.0,0.2,14.0,485.0,492.74,380.93
2016,12,30,12,15,890.0,69.0,0.2,14.0,484.5,479.02,369.36
2016,12,30,12,30,889.0,69.0,0.2,14.0,484.0,462.68,355.57
2016,12,30,12,45,880.5,69.5,0.25,14.0,475.5,441.15,337.96
2016,12,30,13,0,872.0,70.0,0.3,14.0,467.0,417.49,318.29
2016,12,30,13,15,864.0,69.0,0.3,14.0,452.0,389.36,294.4
2016,12,30,13,30,856.0,68.0,0.3,14.0,437.0,360.34,269.25
2016,12,30,13,45,835.5,68.5,0.35,14.0,414.5,327.18,240.83
2016,12,30,14,0,815.0,69.0,0.4,14.0,392.0,293.33,211.36
2016,12,30,14,15,795.5,67.0,0.4,13.5,364.0,256.93,179.68
2016,12,30,14,30,776.0,65.0,0.4,13.0,336.0,220.31,147.73
2016,12,30,14,45,732.5,65.0,0.4,12.5,301.0,181.53,115.51
2016,12,30,15,0,689.0,65.0,0.4,12.0,266.0,142.37,84.52
2016,12,30,15,15,647.0,60.5,0.4,11.5,229.5,104.07,56.99
2016,12,30,15,30,605.0,56.0,0.4,11.0,193.0,68.53,36.52
2016,12,30,15,45,523.5,51.5,0.4,10.5,153.5,37.17,27.85
2016,12,30,16,0,442.0,47.0,0.4,10.0,114.0,35.66,26.2
2016,12,30,16,15,337.0,37.0,0.4,9.5,79.0,28.83,19.44
2016,12,30,16,30,232.0,27.0,0.4,9.0,44.0,21.72,9.64
2016,12,30,16,45,116.0,13.5,0.4,9.0,22.0,13.27,0.0
2016,12,30,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
